Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-18 05:00:00,39.8210500003,12.0938815855,41.6170397185,-14.0289499997,-4.7161184145,14.8004463106,53.85,16.81,56.4127521045,133.78,38.471050000299996,-14.6761184145,41.1753584058,-14.0289499997,-4.7161184145,14.8004463106,52.5,-9.96,53.4364257787,133.53,36.5310500003,-31.9061184145,48.502762874,-14.0289499997,-4.7161184145,14.8004463106,50.56,-27.19,57.4074010908,133.92,37.6310500003,7.7838815855,38.427655883,-14.0289499997,-4.7161184145,14.8004463106,51.66,12.5,53.150781744,134.69,35.2510500003,-50.5161184145,61.5996326758,-14.0289499997,-4.7161184145,14.8004463106,49.28,-45.8,67.2767300038,133.92,35.1710500003,-28.3161184145,45.1531318979,-14.0289499997,-4.7161184145,14.8004463106,49.2,-23.6,54.5673895289,133.53
2019-12-18 05:30:00,41.2420834225,13.5765476515,43.4192594497,-14.5779165775,-4.9234523485,15.3868786558,55.82,18.5,58.8058024348,133.34,39.9220834225,-15.1534523485,42.7012864311,-14.5779165775,-4.9234523485,15.3868786558,54.5,-10.23,55.4518070039,133.3,37.8620834225,-30.2034523485,48.433313895,-14.5779165775,-4.9234523485,15.3868786558,52.44,-25.28,58.2153931534,133.45,39.0420834225,7.2565476515,39.7107260294,-14.5779165775,-4.9234523485,15.3868786558,53.62,12.18,54.985969119399996,134.44,36.5020834225,-48.6434523485,60.8160139319,-14.5779165775,-4.9234523485,15.3868786558,51.08,-43.72,67.2354430342,133.45,36.5820834225,-27.4834523485,45.7557535237,-14.5779165775,-4.9234523485,15.3868786558,51.16,-22.56,55.913318628,133.3
2019-12-18 06:00:00,43.5963501113,13.6694699033,45.6891250787,-15.4936498887,-5.1905300967,16.3399752007,59.09,18.86,62.0268304849,132.73,41.8063501113,-13.9205300967,44.0630465107,-15.4936498887,-5.1905300967,16.3399752007,57.3,-8.73,57.9612189313,132.61,40.0363501113,-29.7005300967,49.8500834328,-15.4936498887,-5.1905300967,16.3399752007,55.53,-24.51,60.6986078918,132.86,40.8263501113,8.2494699033,41.6514659657,-15.4936498887,-5.1905300967,16.3399752007,56.32,13.44,57.9014334883,133.75,38.6263501113,-47.8705300967,61.5108329862,-15.4936498887,-5.1905300967,16.3399752007,54.12,-42.68,68.9242830938,132.86,38.1863501113,-28.5105300967,47.6555102923,-15.4936498887,-5.1905300967,16.3399752007,53.68,-23.32,58.5266161673,132.61
2019-12-18 06:30:00,48.7587000703,16.132792356,51.3583276767,-17.3812999297,-5.827207644,18.3321012481,66.14,21.96,69.6903235751,131.31,47.0687000703,-12.307207644,48.6511036494,-17.3812999297,-5.827207644,18.3321012481,64.45,-6.48,64.7749403705,131.32,44.8487000703,-26.437207644,52.0608475345,-17.3812999297,-5.827207644,18.3321012481,62.23,-20.61,65.5541379319,131.44,45.8987000703,9.492792356,46.8700733396,-17.3812999297,-5.827207644,18.3321012481,63.28,15.32,65.1080701603,132.43,43.2187000703,-44.107207644,61.7519376369,-17.3812999297,-5.827207644,18.3321012481,60.6,-38.28,71.6778794329,131.44,42.9387000703,-27.747207644,51.1237664474,-17.3812999297,-5.827207644,18.3321012481,60.32,-21.92,64.1793487035,131.32
2019-12-18 07:00:00,53.3541333961,11.8893894102,54.6627947602,-19.5458666039,-6.5206105898,20.6048359314,72.9,18.41,75.188683324,130.67,51.4441333961,-13.6306105898,53.2192860336,-19.5458666039,-6.5206105898,20.6048359314,70.99,-7.11,71.3451624148,130.43,49.4341333961,-23.4806105898,54.7272566305,-19.5458666039,-6.5206105898,20.6048359314,68.98,-16.96,71.0343719617,130.82,50.0941333961,7.9793894102,50.7256626972,-19.5458666039,-6.5206105898,20.6048359314,69.64,14.5,71.133533583,131.51,47.9341333961,-33.7206105898,58.6068317092,-19.5458666039,-6.5206105898,20.6048359314,67.48,-27.2,72.7556898119,130.82,47.2141333961,-22.9606105898,52.5010859983,-19.5458666039,-6.5206105898,20.6048359314,66.76,-16.44,68.7544267666,130.43
2019-12-18 07:30:00,57.3880335056,-0.31823288990000004,57.3889158445,-21.1619664944,-7.1482328899,22.3366528235,78.55,6.83,78.8463784837,130.5,56.0180335056,-15.1982328899,58.0431422375,-21.1619664944,-7.1482328899,22.3366528235,77.18,-8.05,77.5986784681,129.18,53.9380335056,-22.0182328899,58.2590253784,-21.1619664944,-7.1482328899,22.3366528235,75.1,-14.87,76.5579969696,130.63,54.5080335056,6.1617671101,54.8552011259,-21.1619664944,-7.1482328899,22.3366528235,75.67,13.31,76.8316666486,130.22,52.8380335056,-18.0282328899,55.8289796241,-21.1619664944,-7.1482328899,22.3366528235,74.0,-10.88,74.7955506698,130.63,51.9980335056,-14.1882328899,53.8989929496,-21.1619664944,-7.1482328899,22.3366528235,73.16,-7.04,73.4979401072,129.18
2019-12-18 08:00:00,61.2464168042,0.9362586146,61.2535725615,-22.1635831958,-7.4237413854,23.373839142,83.41,8.36,83.8279052583,130.65,59.3864168042,-12.9637413854,60.7849084193,-22.1635831958,-7.4237413854,23.373839142,81.55,-5.54,81.7379599696,129.18,57.5764168042,-20.7837413854,61.2128064867,-22.1635831958,-7.4237413854,23.373839142,79.74,-13.36,80.8514514403,130.78,57.7564168042,8.3562586146,58.3577821725,-22.1635831958,-7.4237413854,23.373839142,79.92,15.78,81.4629658188,130.22,56.4364168042,-16.7037413854,58.8564704851,-22.1635831958,-7.4237413854,23.373839142,78.6,-9.28,79.1459310388,130.78,55.1164168042,-11.7837413854,56.3620081471,-22.1635831958,-7.4237413854,23.373839142,77.28,-4.36,77.4028940027,129.18
2019-12-18 08:30:00,62.0893001544,1.9423674327,62.1196747006,-22.5006998456,-7.6376325673,23.7616271491,84.59,9.58,85.1307494387,130.65,60.6693001544,-13.3576325673,62.1223818686,-22.5006998456,-7.6376325673,23.7616271491,83.17,-5.72,83.3664638809,129.35,58.3393001544,-19.8876325673,61.6359624865,-22.5006998456,-7.6376325673,23.7616271491,80.84,-12.25,81.7628772732,130.78,58.9893001544,8.0823674327,59.5404248895,-22.5006998456,-7.6376325673,23.7616271491,81.49,15.72,82.9924002545,130.41,57.2193001544,-15.7576325673,59.3494001173,-22.5006998456,-7.6376325673,23.7616271491,79.72,-8.12,80.1324703226,130.78,56.3793001544,-5.9576325673,56.6931995191,-22.5006998456,-7.6376325673,23.7616271491,78.88,1.6800000000000002,78.8978884382,129.35
2019-12-18 09:00:00,62.6021335385,1.2296612669,62.6142091733,-22.5078664615,-7.6403387331,23.7692833002,85.11,8.87,85.5709588587,130.72,61.2521335385,-16.3203387331,63.3890946408,-22.5078664615,-7.6403387331,23.7692833002,83.76,-8.68,84.2085506347,129.65,58.8221335385,-20.5603387331,62.3118842825,-22.5078664615,-7.6403387331,23.7692833002,81.33,-12.92,82.3498348511,130.85,59.5921335385,5.2896612669,59.8264397736,-22.5078664615,-7.6403387331,23.7692833002,82.1,12.93,83.1119419819,130.71,57.6921335385,-16.4003387331,59.9779408014,-22.5078664615,-7.6403387331,23.7692833002,80.2,-8.76,80.676995482,130.85,57.0121335385,5.3596612669,57.2635079217,-22.5078664615,-7.6403387331,23.7692833002,79.52,13.0,80.5756191413,129.65
2019-12-18 09:30:00,63.9957002999,2.2518390549,64.0353061678,-22.0542997001,-7.4981609451,23.2940883663,86.05,9.75,86.6006062334,130.62,61.7857002999,-16.3181609451,63.9042654146,-22.0542997001,-7.4981609451,23.2940883663,83.84,-8.82,84.3026571349,129.65,60.1957002999,-19.5081609451,63.277884589,-22.0542997001,-7.4981609451,23.2940883663,82.25,-12.01,83.1222148406,130.76,60.1357002999,5.2618390549,60.3654652993,-22.0542997001,-7.4981609451,23.2940883663,82.19,12.76,83.1745976846,130.71,59.0257002999,-15.3781609451,60.9960747094,-22.0542997001,-7.4981609451,23.2940883663,81.08,-7.88,81.4620205986,130.76,57.5457002999,4.7418390549,57.7407365786,-22.0542997001,-7.4981609451,23.2940883663,79.6,12.24,80.5355672979,129.65
2019-12-18 10:00:00,64.3866670827,2.2641849937,64.4264653051,-21.5333329173,-7.3058150063,22.7389392768,85.92,9.57,86.4513232981,130.62,61.8166670827,-16.0958150063,63.8778176673,-21.5333329173,-7.3058150063,22.7389392768,83.35,-8.79,83.8122103276,129.65,60.5966670827,-19.4858150063,63.6525965535,-21.5333329173,-7.3058150063,22.7389392768,82.13,-12.18,83.0282439896,130.76,60.1866670827,5.4841849937,60.4360089646,-21.5333329173,-7.3058150063,22.7389392768,81.72,12.79,82.7148263614,130.71,59.4266670827,-15.3458150063,61.3760767626,-21.5333329173,-7.3058150063,22.7389392768,80.96,-8.04,81.3582399023,130.76,57.586667082700004,5.2141849937,57.8222444293,-21.5333329173,-7.3058150063,22.7389392768,79.12,12.52,80.1044617983,129.65
2019-12-18 10:30:00,64.8719341168,2.4760024708,64.9191683888,-21.2380658832,-7.2339975292,22.4362689124,86.11,9.71,86.6557337976,131.03,62.0519341168,-15.9839975292,64.0775366619,-21.2380658832,-7.2339975292,22.4362689124,83.29,-8.75,83.7483528196,130.05,61.0719341168,-19.4039975292,64.0803890195,-21.2380658832,-7.2339975292,22.4362689124,82.31,-12.17,83.2048375997,131.18,60.4119341168,5.7160024708,60.6817474038,-21.2380658832,-7.2339975292,22.4362689124,81.65,12.95,82.6705812245,131.16,59.9619341168,-15.2739975292,61.87672053,-21.2380658832,-7.2339975292,22.4362689124,81.2,-8.04,81.5970685748,131.18,57.8419341168,6.8860024708,58.2503765859,-21.2380658832,-7.2339975292,22.4362689124,79.08,14.12,80.3306964989,130.05
2019-12-18 11:00:00,64.7300005583,2.7709584533,64.7892829334,-21.1699994417,-7.1790415467,22.3541386301,85.9,9.95,86.4743459067,130.8,62.1600005583,-15.6490415467,64.0995957143,-21.1699994417,-7.1790415467,22.3541386301,83.33,-8.47,83.7593564923,129.84,60.9200005583,-19.0690415467,63.8347461304,-21.1699994417,-7.1790415467,22.3541386301,82.09,-11.89,82.9466105396,130.96,60.5200005583,5.9909584533,60.8158042844,-21.1699994417,-7.1790415467,22.3541386301,81.69,13.17,82.7448185689,130.94,59.7500005583,-14.9390415467,61.5892647224,-21.1699994417,-7.1790415467,22.3541386301,80.92,-7.76,81.2912295392,130.96,57.9100005583,8.3409584533,58.5076042287,-21.1699994417,-7.1790415467,22.3541386301,79.08,15.52,80.5885649457,129.84
2019-12-18 11:30:00,64.8968669682,3.008596592,64.9665682928,-21.0431330318,-7.091403408,22.2058877347,85.94,10.1,86.5314601749,130.8,62.0668669682,-15.521403408,63.9781989353,-21.0431330318,-7.091403408,22.2058877347,83.11,-8.43,83.53644115,129.84,61.0868669682,-18.831403408,63.9236033896,-21.0431330318,-7.091403408,22.2058877347,82.13,-11.74,82.964838938,130.96,60.4368669682,6.118596592,60.7457991403,-21.0431330318,-7.091403408,22.2058877347,81.48,13.21,82.5438943835,130.94,59.9568669682,-14.691403408,61.7305696616,-21.0431330318,-7.091403408,22.2058877347,81.0,-7.6,81.3557619349,130.96,57.8368669682,8.348596592,58.4363093099,-21.0431330318,-7.091403408,22.2058877347,78.88,15.44,80.3769121079,129.84
2019-12-18 12:00:00,64.8081838256,2.8654020225,64.8714977437,-21.0218161744,-7.1345979775,22.199532508,85.83,10.0,86.4105832639,130.89,61.9181838256,-15.5945979775,63.8518047853,-21.0218161744,-7.1345979775,22.199532508,82.94,-8.46,83.3703496454,129.84,61.0081838256,-18.9845979775,63.8937669422,-21.0218161744,-7.1345979775,22.199532508,82.03,-11.85,82.88150215819999,130.96,60.2881838256,6.0654020225,60.5925260298,-21.0218161744,-7.1345979775,22.199532508,81.31,13.2,82.3744869483,131.02,59.8581838256,-14.8545979775,61.6738295549,-21.0218161744,-7.1345979775,22.199532508,80.88,-7.72,81.2476018108,130.96,57.6981838256,8.2654020225,58.2871965989,-21.0218161744,-7.1345979775,22.199532508,78.72,15.4,80.2122085471,129.84
2019-12-18 12:30:00,65.865534063,2.9570433038,65.9318791065,-20.764465937,-7.2329566962,21.9881492677,86.63,10.19,87.2272491828,130.7,62.315534063,-15.6429566962,64.2489523631,-20.764465937,-7.2329566962,21.9881492677,83.08,-8.41,83.5045777188,129.73,62.025534063,-18.8429566962,64.8245624193,-20.764465937,-7.2329566962,21.9881492677,82.79,-11.61,83.6000968899,130.81,60.685534063,5.9570433038,60.9772122144,-20.764465937,-7.2329566962,21.9881492677,81.45,13.19,82.51108168,130.82,60.875534063,-14.7129566962,62.6282822869,-20.764465937,-7.2329566962,21.9881492677,81.64,-7.48,81.9819492327,130.81,58.075534063,8.0470433038,58.6303894123,-20.764465937,-7.2329566962,21.9881492677,78.84,15.28,80.3070607107,129.73
2019-12-18 13:00:00,65.757750724,3.422207411,65.84674087490001,-21.002249276,-7.307792589,22.2373178953,86.76,10.73,87.4209957619,130.11,62.177750724,-16.307792589,64.2807652741,-21.002249276,-7.307792589,22.2373178953,83.18,-9.0,83.6654791416,129.29,61.917750724,-18.197792589,64.5365594825,-21.002249276,-7.307792589,22.2373178953,82.92,-10.89,83.6320423044,130.25,60.547750724,5.182207411,60.7691154402,-21.002249276,-7.307792589,22.2373178953,81.55,12.49,82.5009248433,130.41,60.717750724,-14.067792589,62.3261425191,-21.002249276,-7.307792589,22.2373178953,81.72,-6.76,81.9991219465,130.25,57.917750724,3.132207411,58.0023841941,-21.002249276,-7.307792589,22.2373178953,78.92,10.44,79.6075373316,129.29
2019-12-18 13:30:00,65.3878504199,3.0345212531,65.4582256234,-21.2421495801,-7.3354787469,22.473054248,86.63,10.37,87.2484601583,130.74,62.2178504199,-16.8754787469,64.4658257824,-21.2421495801,-7.3354787469,22.473054248,83.46,-9.54,84.0034713568,129.89,61.5478504199,-18.7754787469,64.3479330941,-21.2421495801,-7.3354787469,22.473054248,82.79,-11.44,83.5766576264,130.85,60.5878504199,4.8345212531,60.7804262427,-21.2421495801,-7.3354787469,22.473054248,81.83,12.17,82.7300296144,131.02,60.3978504199,-14.6554787469,62.1504898825,-21.2421495801,-7.3354787469,22.473054248,81.64,-7.32,81.9675057569,130.85,58.0378504199,2.5045212531,58.0918643879,-21.2421495801,-7.3354787469,22.473054248,79.28,9.84,79.8883220502,129.89
2019-12-18 14:00:00,65.190850763,3.1111185589,65.26504487,-20.719149237,-7.2488814411,21.9506133685,85.91,10.36,86.5324083798,130.66,61.380850763,-17.1088814411,63.7206612062,-20.719149237,-7.2488814411,21.9506133685,82.1,-9.86,82.6899606966,129.89,61.370850763,-18.7088814411,64.1592048591,-20.719149237,-7.2488814411,21.9506133685,82.09,-11.46,82.8860645706,130.85,59.790850763,4.5811185589,59.9660944385,-20.719149237,-7.2488814411,21.9506133685,80.51,11.83,81.3744984624,131.02,60.240850763,-14.5688814411,61.9775153349,-20.719149237,-7.2488814411,21.9506133685,80.96,-7.32,81.2902454173,130.85,57.280850763,2.4311185589,57.3324184173,-20.719149237,-7.2488814411,21.9506133685,78.0,9.68,78.5983613061,129.89
2019-12-18 14:30:00,64.8571678006,2.8552098203,64.9199848909,-20.4328321994,-7.2847901797,21.6925978078,85.29,10.14,85.8906496657,130.66,61.0771678006,-17.1347901797,63.4351752662,-20.4328321994,-7.2847901797,21.6925978078,81.51,-9.85,82.1029999452,129.89,61.0771678006,-18.9347901797,63.9448723956,-20.4328321994,-7.2847901797,21.6925978078,81.51,-11.65,82.3383422228,130.78,59.4871678006,4.5352098203,59.6597960192,-20.4328321994,-7.2847901797,21.6925978078,79.92,11.82,80.7893483078,130.95,59.9271678006,-14.8047901797,61.7288202776,-20.4328321994,-7.2847901797,21.6925978078,80.36,-7.52,80.7110896965,130.78,56.9671678006,2.3952098203,57.0174993954,-20.4328321994,-7.2847901797,21.6925978078,77.4,9.68,78.0029640462,129.89
2019-12-18 15:00:00,63.55710125,2.8962666597,63.6230577689,-18.75289875,-7.3037333403,20.1250026642,82.31,10.2,82.9395930783,130.74,62.00710125,-17.1737333403,64.3414152959,-18.75289875,-7.3037333403,20.1250026642,80.76,-9.87,81.3608904819,129.89,59.87710125,-18.9737333403,62.8113828137,-18.75289875,-7.3037333403,20.1250026642,78.63,-11.67,79.4912938629,130.87,60.45710125,4.5262666597,60.6262994205,-18.75289875,-7.3037333403,20.1250026642,79.21,11.83,80.0885322627,130.95,58.76710125,-14.9037333403,60.6274975305,-18.75289875,-7.3037333403,20.1250026642,77.52,-7.6,77.8916580899,130.87,57.92710125,2.4162666597,57.9774732443,-18.75289875,-7.3037333403,20.1250026642,76.68,9.72,77.2936012876,129.89
2019-12-18 15:30:00,65.0165847376,3.535193772,65.112624628,-20.9434152624,-7.394806228,22.2105786058,85.96,10.93,86.6521003785,131.26,60.9565847376,-18.454806228,63.6889715397,-20.9434152624,-7.394806228,22.2105786058,81.9,-11.06,82.6434123206,130.64,61.1965847376,-18.464806228,63.9216008293,-20.9434152624,-7.394806228,22.2105786058,82.14,-11.07,82.8825946746,131.41,59.3865847376,3.475193772,59.4881788135,-20.9434152624,-7.394806228,22.2105786058,80.33,10.87,81.0621107547,131.73,60.0565847376,-14.314806228,61.7390237021,-20.9434152624,-7.394806228,22.2105786058,81.0,-6.92,81.2950576604,131.41,56.8965847376,4.765193772,57.0957829133,-20.9434152624,-7.394806228,22.2105786058,77.84,12.16,78.78407961,130.64
2019-12-18 16:00:00,69.4620015015,4.3611664522,69.5987745971,-21.6779984985,-7.6988335478,23.0045138375,91.14,12.06,91.9344505613,130.22,63.1520015015,-17.1888335478,65.4494560129,-21.6779984985,-7.6988335478,23.0045138375,84.83,-9.49,85.3591764253,129.62,65.4620015015,-17.3188335478,67.7142203384,-21.6779984985,-7.6988335478,23.0045138375,87.14,-9.62,87.6694017317,130.36,61.4820015015,4.4411664522,61.6421971387,-21.6779984985,-7.6988335478,23.0045138375,83.16,12.14,84.0414492974,130.7,64.2420015015,-13.138833547800001,65.5718209593,-21.6779984985,-7.6988335478,23.0045138375,85.92,-5.44,86.0920437671,130.36,58.9220015015,5.7011664522,59.1971752692,-21.6779984985,-7.6988335478,23.0045138375,80.6,13.4,81.7063033064,129.62
2019-12-18 16:30:00,70.5895349619,1.2311502780999999,70.6002703759,-22.8804650381,-8.1988497219,24.305078011,93.47,9.43,93.9444825416,130.22,65.9595349619,-16.3888497219,67.9650987463,-22.8804650381,-8.1988497219,24.305078011,88.84,-8.19,89.2167119995,129.26,66.8495349619,-13.6888497219,68.2366831794,-22.8804650381,-8.1988497219,24.305078011,89.73,-5.49,89.897791964,130.36,64.1895349619,5.1711502781,64.3974936921,-22.8804650381,-8.1988497219,24.305078011,87.07,13.37,88.0905318408,130.35,65.5595349619,-9.5988497219,66.2585129655,-22.8804650381,-8.1988497219,24.305078011,88.44,-1.4,88.4510802647,130.36,61.5195349619,5.0011502781,61.7224812044,-22.8804650381,-8.1988497219,24.305078011,84.4,13.2,85.4259913609,129.26
2019-12-18 17:00:00,72.4688848843,-7.492708891,72.855198599,-23.9111151157,-8.452708891,25.3611851788,96.38,0.96,96.3847809563,131.07,67.7088848843,-17.402708891,69.9095656475,-23.9111151157,-8.452708891,25.3611851788,91.62,-8.95,92.0561073476,129.26,69.5688848843,-7.082708891,69.9284956887,-23.9111151157,-8.452708891,25.3611851788,93.48,1.37,93.4900385068,131.24,65.8688848843,4.167291109,66.0005781118,-23.9111151157,-8.452708891,25.3611851788,89.78,12.62,90.662631773,130.35,68.0488848843,-4.532708891,68.1996787668,-23.9111151157,-8.452708891,25.3611851788,91.96,3.92,92.0435114497,131.24,63.1688848843,4.787291109,63.3500289952,-23.9111151157,-8.452708891,25.3611851788,87.08,13.24,88.0807811046,129.26
2019-12-18 17:30:00,70.8877350258,-7.4814039111,71.2814308328,-23.2822649742,-8.651403911100001,24.8376861233,94.17,1.17,94.1772679578,131.43,68.7377350258,-18.2714039111,71.1246821952,-23.2822649742,-8.651403911100001,24.8376861233,92.02,-9.62,92.5214829107,129.68,68.0477350258,-7.1014039111,68.4172798323,-23.2822649742,-8.651403911100001,24.8376861233,91.33,1.55,91.3431519053,131.58,66.8877350258,3.4685960889,66.9776101075,-23.2822649742,-8.651403911100001,24.8376861233,90.17,12.12,90.9808952473,130.77,66.5977350258,-4.5714039111,66.7544458766,-23.2822649742,-8.651403911100001,24.8376861233,89.88,4.08,89.9725558156,131.58,64.2377350258,1.6685960889,64.259402535,-23.2822649742,-8.651403911100001,24.8376861233,87.52,10.32,88.1263456635,129.68
2019-12-18 18:00:00,71.3066017538,-7.8033414359,71.7323050741,-23.8033982462,-8.5733414359,25.300275718800002,95.11,0.77,95.1131168662,131.07,67.5466017538,-18.8633414359,70.1310848242,-23.8033982462,-8.5733414359,25.300275718800002,91.35,-10.29,91.9277248712,129.38,68.4266017538,-7.4033414359,68.8259347339,-23.8033982462,-8.5733414359,25.300275718800002,92.23,1.17,92.2374208226,131.23,65.7266017538,2.7966585641,65.7860735812,-23.8033982462,-8.5733414359,25.300275718800002,89.53,11.37,90.24908753,130.47,66.9166017538,-4.8933414359,67.0952783785,-23.8033982462,-8.5733414359,25.300275718800002,90.72,3.68,90.7946077694,131.23,63.0366017538,1.8666585641000002,63.0642337213,-23.8033982462,-8.5733414359,25.300275718800002,86.84,10.44,87.4653028349,129.38
2019-12-18 18:30:00,70.4556349878,-8.2397064817,70.9358108746,-23.7043650122,-8.4297064817,25.1586341441,94.16,0.19,94.1601916948,131.25,66.3456349878,-19.4297064817,69.1321688934,-23.7043650122,-8.4297064817,25.1586341441,90.05,-11.0,90.7193612191,129.57,67.6456349878,-7.8197064817,68.0961066608,-23.7043650122,-8.4297064817,25.1586341441,91.35,0.61,91.3520366494,131.4,64.5656349878,2.3202935183,64.6073136989,-23.7043650122,-8.4297064817,25.1586341441,88.27,10.75,88.9221873325,130.66,66.1756349878,-5.2697064817,66.3851223727,-23.7043650122,-8.4297064817,25.1586341441,89.88,3.16,89.9355324663,131.4,61.9756349878,6.0902935183,62.2741600287,-23.7043650122,-8.4297064817,25.1586341441,85.68,14.52,86.9016271424,129.57
2019-12-18 19:00:00,69.3665349879,-9.5535975378,70.0213353353,-23.2534650121,-8.2535975378,24.6747949816,92.62,-1.3,92.6291228502,131.57,64.9665349879,-19.5235975378,67.8367269932,-23.2534650121,-8.2535975378,24.6747949816,88.22,-11.27,88.9369512632,129.76,66.6065349879,-9.1235975378,67.228494964,-23.2534650121,-8.2535975378,24.6747949816,89.86,-0.87,89.8642114526,131.73,63.2265349879,2.2364024622,63.2660748154,-23.2534650121,-8.2535975378,24.6747949816,86.48,10.49,87.1138938402,130.84,65.1865349879,-6.6535975378,65.5252218915,-23.2534650121,-8.2535975378,24.6747949816,88.44,1.6,88.454471905,131.73,60.6265349879,5.7864024622,60.902045927,-23.2534650121,-8.2535975378,24.6747949816,83.88,14.04,85.0469047056,129.76
2019-12-18 19:30:00,67.2063848914,-10.2552147257,67.9843187746,-22.1636151086,-7.9252147257,23.5379451765,89.37,-2.33,89.4003680082,131.82,62.9863848914,-20.8752147257,66.355551927,-22.1636151086,-7.9252147257,23.5379451765,85.15,-12.95,86.1291181889,130.07,64.5463848914,-9.8252147257,65.2898969746,-22.1636151086,-7.9252147257,23.5379451765,86.71,-1.9,86.7308140167,131.97,61.3463848914,1.0147852743,61.3547775515,-22.1636151086,-7.9252147257,23.5379451765,83.51,8.94,83.9871639002,131.15,63.1563848914,-7.4452147257,63.5937117557,-22.1636151086,-7.9252147257,23.5379451765,85.32,0.48,85.3213502003,131.97,58.8763848914,3.0347852743,58.9545470642,-22.1636151086,-7.9252147257,23.5379451765,81.04,10.96,81.7777671498,130.07
2019-12-18 20:00:00,65.7635182464,-10.5683451441,66.6072837701,-21.5164817536,-7.6583451441,22.8387661094,87.28,-2.91,87.3284976397,131.7,60.9235182464,-22.3683451441,64.900061171,-21.5164817536,-7.6583451441,22.8387661094,82.44,-14.71,83.7420903728,130.07,63.1935182464,-10.1483451441,64.0032003694,-21.5164817536,-7.6583451441,22.8387661094,84.71,-2.49,84.7465881319,131.84,59.3935182464,-0.4683451441,59.3953647759,-21.5164817536,-7.6583451441,22.8387661094,80.91,7.19,81.228838475,131.15,61.8035182464,-7.6583451441,62.2762002532,-21.5164817536,-7.6583451441,22.8387661094,83.32,0.0,83.32,131.84,57.0035182464,2.8616548559,57.0753025483,-21.5164817536,-7.6583451441,22.8387661094,78.52,10.52,79.221593016,130.07
2019-12-18 20:30:00,63.4533679746,-11.5972641694,64.5044683997,-20.3766320254,-7.3172641694,21.6506232618,83.83,-4.28,83.9391881066,131.7,58.7233679746,-23.9172641694,63.4071720835,-20.3766320254,-7.3172641694,21.6506232618,79.1,-16.6,80.8230783873,130.07,60.9733679746,-11.1772641694,61.9893768034,-20.3766320254,-7.3172641694,21.6506232618,81.35,-3.86,81.4415256488,131.84,57.2833679746,-2.0372641694,57.3195838419,-20.3766320254,-7.3172641694,21.6506232618,77.66,5.28,77.8392831416,131.23,59.5833679746,-8.837264169400001,60.2351639592,-20.3766320254,-7.3172641694,21.6506232618,79.96,-1.52,79.9744459187,131.84,54.9433679746,1.0027358306,54.9525173539,-20.3766320254,-7.3172641694,21.6506232618,75.32,8.32,75.7781287708,130.07
2019-12-18 21:00:00,58.447434004,-14.603845301,60.2442930013,-17.922565996,-6.9038453010000005,19.2062867786,76.37,-7.7,76.7571944511,132.03,56.957434004,-23.903845301,61.770082633,-17.922565996,-6.9038453010000005,19.2062867786,74.88,-17.0,76.7855090496,130.07,56.257434004,-14.153845301,58.010604354,-17.922565996,-6.9038453010000005,19.2062867786,74.18,-7.25,74.5334481961,132.17,55.637434004,-2.043845301,55.6749617527,-17.922565996,-6.9038453010000005,19.2062867786,73.56,4.86,73.7203716757,131.23,54.917434004,-11.863845301,56.1842983663,-17.922565996,-6.9038453010000005,19.2062867786,72.84,-4.96,73.0086789361,132.17,53.397434004,0.656154699,53.4014653095,-17.922565996,-6.9038453010000005,19.2062867786,71.32,7.5600000000000005,71.7195649736,130.07
2019-12-18 21:30:00,56.9088176738,-17.4010909904,59.5097596759,-18.5011823262,-6.5710909904,19.6334659261,75.41,-10.83,76.1837056069,132.75,52.9688176738,-23.6910909904,58.0255412562,-18.5011823262,-6.5710909904,19.6334659261,71.47,-17.12,73.4918723397,130.52,54.7888176738,-16.8810909904,57.3304960306,-18.5011823262,-6.5710909904,19.6334659261,73.29,-10.31,74.0116220603,132.91,51.7588176738,-1.7310909904,51.7877580419,-18.5011823262,-6.5710909904,19.6334659261,70.26,4.84,70.4265092135,131.66,53.5788176738,-14.6110909904,55.535337248,-18.5011823262,-6.5710909904,19.6334659261,72.08,-8.04,72.5270156562,132.91,49.5388176738,0.7889090096,49.5450989902,-18.5011823262,-6.5710909904,19.6334659261,68.04,7.36,68.4369140158,130.52
2019-12-18 22:00:00,53.5328009634,-18.3997217334,56.6066298136,-17.0071990366,-6.0697217334,18.0578609196,70.54,-12.33,71.6095000681,133.13,49.3628009634,-25.7897217334,55.6937686464,-17.0071990366,-6.0697217334,18.0578609196,66.37,-19.72,69.237672549,130.99,51.5928009634,-17.8697217334,54.5998540848,-17.0071990366,-6.0697217334,18.0578609196,68.6,-11.8,69.6074708634,133.25,48.2728009634,-3.6697217334000003,48.4120870285,-17.0071990366,-6.0697217334,18.0578609196,65.28,2.4,65.3241027493,132.14,50.3528009634,-15.7097217334,52.7465631278,-17.0071990366,-6.0697217334,18.0578609196,67.36,-9.64,68.0463018833,133.25,46.2728009634,-0.0697217334,46.2728534901,-17.0071990366,-6.0697217334,18.0578609196,63.28,6.0,63.5638136049,130.99
2019-12-18 22:30:00,50.0322844674,-18.7471034768,53.4292371066,-15.3777155326,-5.5671034768,16.3544115187,65.41,-13.18,66.7246618575,133.56,45.6522844674,-28.2271034768,53.6740202312,-15.3777155326,-5.5671034768,16.3544115187,61.03,-22.66,65.1009715749,131.62,48.2422844674,-18.2571034768,51.5813904233,-15.3777155326,-5.5671034768,16.3544115187,63.62,-12.69,64.8732649094,133.69,44.7622844674,-5.8771034768,45.1464556307,-15.3777155326,-5.5671034768,16.3544115187,60.14,-0.31,60.1407989638,132.79,47.1022844674,-16.1671034768,49.7996027783,-15.3777155326,-5.5671034768,16.3544115187,62.48,-10.6,63.3727891133,133.69,42.8622844674,-3.4871034767999998,43.0038988979,-15.3777155326,-5.5671034768,16.3544115187,58.24,2.08,58.2771310207,131.62
2019-12-18 23:00:00,46.4874342045,-21.1240928966,51.0618139085,-13.9425657955,-5.0340928966,14.8235364287,60.43,-16.09,62.5353739894,134.07,42.4574342045,-28.2140928966,50.977139555,-13.9425657955,-5.0340928966,14.8235364287,56.4,-23.18,60.9776385243,131.87,44.8974342045,-20.6040928966,49.3994761333,-13.9425657955,-5.0340928966,14.8235364287,58.84,-15.57,60.8651829867,134.19,41.6774342045,-5.8340928966,42.0837873985,-13.9425657955,-5.0340928966,14.8235364287,55.62,-0.8,55.6257530286,133.06,43.7774342045,-18.5540928966,47.5470094617,-13.9425657955,-5.0340928966,14.8235364287,57.72,-13.52,59.2822806579,134.19,39.8574342045,-4.3940928966,40.0989166157,-13.9425657955,-5.0340928966,14.8235364287,53.8,0.64,53.8038065568,131.87
2019-12-18 23:30:00,44.3145843306,-21.4709862782,49.2421124258,-12.6554156694,-4.6209862782,13.4726782767,56.97,-16.85,59.4096237995,134.76,39.9345843306,-29.5109862782,49.6555066107,-12.6554156694,-4.6209862782,13.4726782767,52.59,-24.89,58.1826451788,132.63,42.8245843306,-20.9709862782,47.6836165634,-12.6554156694,-4.6209862782,13.4726782767,55.48,-16.35,57.8390257525,134.88,39.2645843306,-6.8809862782,39.8629596846,-12.6554156694,-4.6209862782,13.4726782767,51.92,-2.26,51.969163934,133.84,41.7445843306,-19.0209862782,45.8738295756,-12.6554156694,-4.6209862782,13.4726782767,54.4,-14.4,56.2736172642,134.88,37.5845843306,-5.3009862782,37.9565730121,-12.6554156694,-4.6209862782,13.4726782767,50.24,-0.68,50.2446017001,132.63
2019-12-19 00:00:00,42.5598510246,-21.9452455645,47.8845979635,-11.5701489754,-4.2452455645,12.3243846587,54.13,-17.7,56.9503898143,135.56,38.2298510246,-30.5852455645,48.9589496988,-11.5701489754,-4.2452455645,12.3243846587,49.8,-26.34,56.3368050212,133.46,41.1598510246,-21.4452455645,46.4115491412,-11.5701489754,-4.2452455645,12.3243846587,52.73,-17.2,55.4643389936,135.67,37.6498510246,-7.6752455645,38.4242199225,-11.5701489754,-4.2452455645,12.3243846587,49.22,-3.43,49.3393686624,134.69,40.1498510246,-19.5252455645,44.6457808942,-11.5701489754,-4.2452455645,12.3243846587,51.72,-15.28,53.9299249026,135.67,36.0298510246,-7.4052455645,36.7829828416,-11.5701489754,-4.2452455645,12.3243846587,47.6,-3.16,47.7047754423,133.46
2019-12-19 00:30:00,43.7086173793,-22.0244770074,48.9440580731,-13.0913826207,-4.4244770074,13.8188384356,56.8,-17.6,59.4642749893,135.14,39.6286173793,-29.4644770074,49.3820080669,-13.0913826207,-4.4244770074,13.8188384356,52.72,-25.04,58.3643726943,132.96,42.2386173793,-21.5044770074,47.3977143909,-13.0913826207,-4.4244770074,13.8188384356,55.33,-17.08,57.9062630464,135.26,38.9586173793,-6.7144770074,39.5329997545,-13.0913826207,-4.4244770074,13.8188384356,52.05,-2.29,52.1003512464,134.14,41.2286173793,-19.5444770074,45.6265873423,-13.0913826207,-4.4244770074,13.8188384356,54.32,-15.12,56.3850760397,135.26,37.2686173793,-5.1444770074,37.622007988,-13.0913826207,-4.4244770074,13.8188384356,50.36,-0.72,50.365146679,132.96
2019-12-19 01:00:00,43.2274506808,-20.818816661,47.9795333401,-14.8225493192,-4.988816661,15.6395735235,58.05,-15.83,60.1696883821,134.35,40.3274506808,-30.468816661,50.5435660311,-14.8225493192,-4.988816661,15.6395735235,55.15,-25.48,60.751567058,132.4,41.7074506808,-20.328816661,46.3979765629,-14.8225493192,-4.988816661,15.6395735235,56.53,-15.34,58.5743672608,134.47,39.6074506808,-7.8588166610000005,40.3795882687,-14.8225493192,-4.988816661,15.6395735235,54.43,-2.87,54.505612555,133.57,40.6174506808,-18.388816661,44.586162405,-14.8225493192,-4.988816661,15.6395735235,55.44,-13.4,57.0364234503,134.47,37.8574506808,-7.028816661,38.5044261833,-14.8225493192,-4.988816661,15.6395735235,52.68,-2.04,52.7194840642,132.4
2019-12-19 01:30:00,41.8097506366,-20.989361129,46.7825665061,-15.1502493634,-5.089361129,15.9822292711,56.96,-15.9,59.1375650496,135.13,39.1497506366,-31.499361129,50.2485096938,-15.1502493634,-5.089361129,15.9822292711,54.3,-26.41,60.3819352124,133.23,40.3097506366,-20.509361129,45.2273135429,-15.1502493634,-5.089361129,15.9822292711,55.46,-15.42,57.5637733301,135.25,38.4497506366,-8.599361129,39.3996489305,-15.1502493634,-5.089361129,15.9822292711,53.6,-3.51,53.71480336,134.41,39.2497506366,-18.569361129,43.420779562,-15.1502493634,-5.089361129,15.9822292711,54.4,-13.48,56.0452531442,135.25,36.8097506366,-8.569361129,37.794069536,-15.1502493634,-5.089361129,15.9822292711,51.96,-3.48,52.0764054059,133.23
2019-12-19 02:00:00,40.5650009701,-22.0172153956,46.1549247371,-14.8249990299,-5.0372153956,15.657398736,55.39,-16.98,57.9342083747,136.12,37.6950009701,-31.8072153956,49.3215171032,-14.8249990299,-5.0372153956,15.657398736,52.52,-26.77,58.948988965,134.12,39.1350009701,-21.5572153956,44.6795460647,-14.8249990299,-5.0372153956,15.657398736,53.96,-16.52,56.4321893958,136.24,37.0450009701,-8.6772153956,38.0476827665,-14.8249990299,-5.0372153956,15.657398736,51.87,-3.64,51.9975624429,135.31,38.0950009701,-19.5972153956,42.8401674854,-14.8249990299,-5.0372153956,15.657398736,52.92,-14.56,54.886428195,136.24,35.4150009701,-8.3172153956,36.3785426543,-14.8249990299,-5.0372153956,15.657398736,50.24,-3.2800000000000002,50.3469562139,134.12
2019-12-19 02:30:00,39.9063509517,-20.6820031855,44.9473258609,-14.4536490483,-4.9120031855,15.2655083802,54.36,-15.77,56.6012588199,136.02,36.9463509517,-29.9420031855,47.5558240745,-14.4536490483,-4.9120031855,15.2655083802,51.4,-25.03,57.1704547822,133.97,38.3563509517,-23.8220031855,45.1519378776,-14.4536490483,-4.9120031855,15.2655083802,52.81,-18.91,56.0935308213,136.14,36.3263509517,-6.8920031855,36.9743624877,-14.4536490483,-4.9120031855,15.2655083802,50.78,-1.98,50.8185871508,135.16,37.3863509517,-21.6720031855,43.2135969292,-14.4536490483,-4.9120031855,15.2655083802,51.84,-16.76,54.4819529753,136.14,34.7063509517,-9.4720031855,35.9756812406,-14.4536490483,-4.9120031855,15.2655083802,49.16,-4.5600000000000005,49.3710360434,133.97
2019-12-19 03:00:00,39.3569842471,-8.3506580638,40.2331418003,-14.0430157529,-4.7706580638,14.8312329156,53.4,-3.58,53.5198692076,135.1,36.1069842471,-23.1706580638,42.9021410483,-14.0430157529,-4.7706580638,14.8312329156,50.15,-18.4,53.4189339092,133.59,37.0169842471,-31.4406580638,48.5671916239,-14.0430157529,-4.7706580638,14.8312329156,51.06,-26.67,57.605663784,135.21,35.4269842471,-0.4306580638,35.4296017366,-14.0430157529,-4.7706580638,14.8312329156,49.47,4.34,49.6600090616,134.77,36.2369842471,-27.7306580638,45.6301262761,-14.0430157529,-4.7706580638,14.8312329156,50.28,-22.96,55.2742254582,135.21,33.7569842471,-18.6506580638,38.5665792063,-14.0430157529,-4.7706580638,14.8312329156,47.8,-13.88,49.7744352052,133.59
2019-12-19 03:30:00,38.6889509273,-8.0772152698,39.5231113448,-13.6610490727,-4.6472152698,14.4298604127,52.35,-3.43,52.4622473785,135.56,35.5789509273,-23.6672152698,42.7317075217,-13.6610490727,-4.6472152698,14.4298604127,49.24,-19.02,52.7857745988,134.09,36.3889509273,-31.3472152698,48.029195858,-13.6610490727,-4.6472152698,14.4298604127,50.05,-26.7,56.7264708932,135.67,34.9289509273,-0.7572152698,34.9371576956,-13.6610490727,-4.6472152698,14.4298604127,48.59,3.89,48.7454633787,135.29,35.5789509273,-27.6472152698,45.0580765375,-13.6610490727,-4.6472152698,14.4298604127,49.24,-23.0,54.3468269543,135.67,33.2989509273,-17.4472152698,37.5928909972,-13.6610490727,-4.6472152698,14.4298604127,46.96,-12.8,48.6732123452,134.09
2019-12-19 04:00:00,37.7195341428,-9.5293129002,38.9046406011,-13.2704658572,-4.4993129002,14.0124616197,50.99,-5.03,51.2374960356,136.3,35.3195341428,-22.7193129002,41.9956744287,-13.2704658572,-4.4993129002,14.0124616197,48.59,-18.22,51.893703857,134.6,35.5095341428,-32.9693129002,48.4551608,-13.2704658572,-4.4993129002,14.0124616197,48.78,-28.47,56.4803443686,136.43,34.6895341428,0.2906870998,34.6907520534,-13.2704658572,-4.4993129002,14.0124616197,47.96,4.79,48.1986068263,135.78,34.7295341428,-29.2993129002,45.4377626892,-13.2704658572,-4.4993129002,14.0124616197,48.0,-24.8,54.0281408157,136.43,33.0495341428,-18.2593129002,37.7581013114,-13.2704658572,-4.4993129002,14.0124616197,46.32,-13.76,48.3205960228,134.6
2019-12-19 04:30:00,37.439467333,-3.4573432788,37.5987624361,-12.910532667,-4.3573432788,13.6260153455,50.35,0.9,50.3580430517,136.41,34.659467333,-19.4173432788,39.7279737189,-12.910532667,-4.3573432788,13.6260153455,47.57,-15.06,49.8969788665,135.0,34.679467333,-41.8373432788,54.3417771804,-12.910532667,-4.3573432788,13.6260153455,47.59,-37.48,60.5768809035,136.55,34.019467333,3.5926567212,34.2086442282,-12.910532667,-4.3573432788,13.6260153455,46.93,7.95,47.5986071225,136.19,34.289467333,-23.4373432788,41.5340418205,-12.910532667,-4.3573432788,13.6260153455,47.2,-19.08,50.9105725758,136.55,32.009467333,-26.2773432788,41.4138234015,-12.910532667,-4.3573432788,13.6260153455,44.92,-21.92,49.9829250845,135.0
2019-12-19 05:00:00,37.2959839883,-1.3472792114,37.3203105953,-12.7640160117,-4.3072792114,13.4711825372,50.06,2.96,50.1474346303,135.89,34.7659839883,-16.0872792114,38.3076258087,-12.7640160117,-4.3072792114,13.4711825372,47.53,-11.78,48.9680436611,134.36,34.3159839883,-46.0872792114,57.4597603737,-12.7640160117,-4.3072792114,13.4711825372,47.08,-41.78,62.9451729682,136.02,34.0859839883,6.6427207886,34.7272233835,-12.7640160117,-4.3072792114,13.4711825372,46.85,10.95,48.1126282799,135.55,34.1159839883,-21.3072792114,40.2231340261,-12.7640160117,-4.3072792114,13.4711825372,46.88,-17.0,49.8671675554,136.02,31.8759839883,-29.8672792114,43.6821785482,-12.7640160117,-4.3072792114,13.4711825372,44.64,-25.56,51.4397045093,134.36
2019-12-19 05:30:00,38.4522505772,-0.5791768042000001,38.4566121782,-13.5077494228,-4.5391768042,14.2500322992,51.96,3.96,52.1106822062,134.62,36.5922505772,-15.0791768042,39.5774478131,-13.5077494228,-4.5391768042,14.2500322992,50.1,-10.54,51.1966952058,133.08,35.3922505772,-44.6191768042,56.9515789035,-13.5077494228,-4.5391768042,14.2500322992,48.9,-40.08,63.2267063827,134.73,35.8322505772,7.2908231958,36.5664639294,-13.5077494228,-4.5391768042,14.2500322992,49.34,11.83,50.7383927613,134.25,35.1722505772,-20.1391768042,40.5299105972,-13.5077494228,-4.5391768042,14.2500322992,48.68,-15.6,51.1185132804,134.73,33.4522505772,-28.9391768042,44.23266918,-13.5077494228,-4.5391768042,14.2500322992,46.96,-24.4,52.9207105017,133.08
2019-12-19 06:00:00,40.2181337827,0.1471561869,40.2184030004,-14.2818662173,-4.7728438131,15.0582781457,54.5,4.92,54.7216264378,133.34,38.4081337827,-14.4728438131,41.04446307,-14.2818662173,-4.7728438131,15.0582781457,52.69,-9.7,53.5754244034,131.86,37.0181337827,-43.0828438131,56.802056827,-14.2818662173,-4.7728438131,15.0582781457,51.3,-38.31,64.0261360696,133.45,37.5681337827,7.5171561869,38.312821784,-14.2818662173,-4.7728438131,15.0582781457,51.85,12.29,53.2866456066,133.01,36.7181337827,-18.9728438131,41.3302570866,-14.2818662173,-4.7728438131,15.0582781457,51.0,-14.2,52.9399659992,133.45,35.0781337827,-28.7328438131,45.3437072069,-14.2818662173,-4.7728438131,15.0582781457,49.36,-23.96,54.867943282,131.86
2019-12-19 06:30:00,45.0724339152,1.9107428705,45.1129165246,-15.9675660848,-5.3492571295,16.8397659874,61.04,7.26,61.4702301932,132.29,43.2124339152,-12.7992571295,45.0681198625,-15.9675660848,-5.3492571295,16.8397659874,59.18,-7.45,59.6470862658,130.86,41.5424339152,-40.6692571295,58.1357230201,-15.9675660848,-5.3492571295,16.8397659874,57.51,-35.32,67.4900177804,132.42,42.1924339152,8.8607428705,43.1128083509,-15.9675660848,-5.3492571295,16.8397659874,58.16,14.21,59.8707750075,131.98,41.2324339152,-16.8292571295,44.5346775233,-15.9675660848,-5.3492571295,16.8397659874,57.2,-11.48,58.3406410661,132.42,39.4324339152,-26.5092571295,47.5148140903,-15.9675660848,-5.3492571295,16.8397659874,55.4,-21.16,59.3035041123,130.86
2019-12-19 07:00:00,49.2976341055,3.6711750423,49.434140577,-17.5123658945,-5.8888249577,18.475963266,66.81,9.56,67.49051563,131.88,46.9476341055,-11.1088249577,48.2440290611,-17.5123658945,-5.8888249577,18.475963266,64.46,-5.22,64.6710135996,130.47,45.4576341055,-38.7688249577,59.7446088536,-17.5123658945,-5.8888249577,18.475963266,62.97,-32.88,71.0374218282,132.01,45.7676341055,10.4511750423,46.9457494496,-17.5123658945,-5.8888249577,18.475963266,63.28,16.34,65.3555965469,131.62,45.1676341055,-14.8888249577,47.5583039995,-17.5123658945,-5.8888249577,18.475963266,62.68,-9.0,63.3228426399,132.01,42.7676341055,-26.2088249577,50.1594760005,-17.5123658945,-5.8888249577,18.475963266,60.28,-20.32,63.6127408622,130.47
2019-12-19 07:30:00,53.6857673214,-4.1649900916,53.8470867861,-19.4742326786,-6.5149900916,20.5351122303,73.16,2.35,73.1977328884,131.45,51.2057673214,-14.3549900916,53.1798490737,-19.4742326786,-6.5149900916,20.5351122303,70.68,-7.84,71.1134867659,129.62,50.2757673214,-31.0849900916,59.1094695353,-19.4742326786,-6.5149900916,20.5351122303,69.75,-24.57,73.9509797095,131.59,49.8957673214,7.0750099084,50.3948743604,-19.4742326786,-6.5149900916,20.5351122303,69.37,13.59,70.6886483107,130.72,49.8857673214,-7.3149900916,50.419231066,-19.4742326786,-6.5149900916,20.5351122303,69.36,-0.8,69.3646134567,131.59,47.3257673214,-17.2349900916,50.3663889515,-19.4742326786,-6.5149900916,20.5351122303,66.8,-10.72,67.65469976279999,129.62
2019-12-19 08:00:00,56.9385840233,-5.849001405,57.2382142281,-20.4414159767,-6.839001405,21.5551253151,77.38,0.99,77.3863327727,131.37,54.4985840233,-14.689001405,56.4434444628,-20.4414159767,-6.839001405,21.5551253151,74.94,-7.85,75.3500238885,129.38,53.5885840233,-27.619001405,60.2871924727,-20.4414159767,-6.839001405,21.5551253151,74.03,-20.78,76.8911522869,131.48,53.0785840233,6.710998595,53.5011549788,-20.4414159767,-6.839001405,21.5551253151,73.52,13.55,74.7582296473,130.48,53.1585840233,-3.399001405,53.2671405832,-20.4414159767,-6.839001405,21.5551253151,73.6,3.44,73.6803474476,131.48,50.6785840233,-14.839001405,52.806390156,-20.4414159767,-6.839001405,21.5551253151,71.12,-8.0,71.5685293967,129.38
2019-12-19 08:30:00,58.4944007594,-5.5331407694,58.7555152047,-20.9055992406,-7.0031407694,22.0474048415,79.4,1.47,79.4136065168,131.03,55.6644007594,-26.2631407694,61.5489892279,-20.9055992406,-7.0031407694,22.0474048415,76.57,-19.26,78.9551296624,130.28,55.0544007594,-27.1431407694,61.3818958147,-20.9055992406,-7.0031407694,22.0474048415,75.96,-20.14,78.5846117252,131.15,54.3144007594,-4.2931407694,54.4838066541,-20.9055992406,-7.0031407694,22.0474048415,75.22,2.71,75.2688016379,131.4,54.5744007594,-3.0831407694,54.6614212699,-20.9055992406,-7.0031407694,22.0474048415,75.48,3.92,75.5817226583,131.15,52.8944007594,12.9568592306,54.4582209847,-20.9055992406,-7.0031407694,22.0474048415,73.8,19.96,76.4515637512,130.28
2019-12-19 09:00:00,58.6027673461,-4.887103938,58.8061912176,-20.9272326539,-6.997103938,22.0660039443,79.53,2.11,79.5579851429,131.82,55.7327673461,-27.007103938,61.9316156674,-20.9272326539,-6.997103938,22.0660039443,76.66,-20.01,79.2285030781,131.17,55.1327673461,-26.767103938,61.287028713,-20.9272326539,-6.997103938,22.0660039443,76.06,-19.77,78.5873813026,131.95,54.4027673461,-4.767103938,54.6112293843,-20.9272326539,-6.997103938,22.0660039443,75.33,2.23,75.3630002057,132.29,54.7127673461,-2.477103938,54.7688137044,-20.9272326539,-6.997103938,22.0660039443,75.64,4.52,75.7749298911,131.95,53.0327673461,13.602896062,54.7495497119,-20.9272326539,-6.997103938,22.0660039443,73.96,20.6,76.7752668507,131.17
2019-12-19 09:30:00,58.9948006706,-4.2332448108,59.1464865211,-20.5551993294,-6.8732448108,21.6738947516,79.55,2.64,79.5937943561,131.25,56.1748006706,-26.1332448108,61.9560708464,-20.5551993294,-6.8732448108,21.6738947516,76.73,-19.26,79.1103059026,130.59,55.5348006706,-25.9932448108,61.3169051838,-20.5551993294,-6.8732448108,21.6738947516,76.09,-19.12,78.4554810067,131.4,54.8348006706,-4.0332448108,54.9829285168,-20.5551993294,-6.8732448108,21.6738947516,75.39,2.84,75.4434735415,131.71,55.0848006706,-1.7932448108,55.1139818183,-20.5551993294,-6.8732448108,21.6738947516,75.64,5.08,75.8103950656,131.4,53.4848006706,15.4867551892,55.6818057274,-20.5551993294,-6.8732448108,21.6738947516,74.04,22.36,77.3426867907,130.59
2019-12-19 10:00:00,59.3501842784,-4.17908944,59.4971357498,-19.9798157216,-6.72908944,21.0825444613,79.33,2.55,79.3709732837,131.42,55.7701842784,-26.24908944,61.6386903728,-19.9798157216,-6.72908944,21.0825444613,75.75,-19.52,78.2246310314,130.77,55.8901842784,-25.95908944,61.6245650956,-19.9798157216,-6.72908944,21.0825444613,75.87,-19.23,78.2690858513,131.56,54.4501842784,-4.1290894399999996,54.606519277,-19.9798157216,-6.72908944,21.0825444613,74.43,2.6,74.4753979513,131.89,55.4601842784,-1.7690894400000001,55.4883926388,-19.9798157216,-6.72908944,21.0825444613,75.44,4.96,75.6028782521,131.56,53.0601842784,14.87091056,55.1046925093,-19.9798157216,-6.72908944,21.0825444613,73.04,21.6,76.1669324576,130.77
2019-12-19 10:30:00,59.235734029,-3.6578643242,59.3485649141,-18.824265971,-6.3078643242,19.8530134156,78.06,2.65,78.1049684719,131.42,55.645734029,-25.9178643242,61.3855309234,-18.824265971,-6.3078643242,19.8530134156,74.47,-19.61,77.0086553577,130.77,55.835734029,-25.4878643242,61.3780125319,-18.824265971,-6.3078643242,19.8530134156,74.66,-19.18,77.0842915256,131.56,54.365734029,-3.7778643242000003,54.4968374803,-18.824265971,-6.3078643242,19.8530134156,73.19,2.5300000000000002,73.2337149133,131.89,55.375734029,-1.2678643242,55.3902464265,-18.824265971,-6.3078643242,19.8530134156,74.2,5.04,74.3709728321,131.56,52.975734029,15.1721356758,55.1055541381,-18.824265971,-6.3078643242,19.8530134156,71.8,21.48,74.9441818956,130.77
2019-12-19 11:00:00,59.8368170429,-3.35310046,59.9306929421,-18.4831829571,-6.14310046,19.4773133539,78.32,2.79,78.3696784477,131.23,56.3768170429,-25.66310046,61.9430401668,-18.4831829571,-6.14310046,19.4773133539,74.86,-19.52,77.3631049015,130.62,56.4268170429,-25.05310046,61.7385092487,-18.4831829571,-6.14310046,19.4773133539,74.91,-18.91,77.2599262231,131.37,55.0868170429,-3.62310046,55.2058354602,-18.4831829571,-6.14310046,19.4773133539,73.57,2.52,73.6131462444,131.74,55.9168170429,-0.9831004600000001,55.9254585562,-18.4831829571,-6.14310046,19.4773133539,74.4,5.16,74.5787208257,131.37,53.7168170429,14.09689954,55.5357453345,-18.4831829571,-6.14310046,19.4773133539,72.2,20.24,74.9833154775,130.62
2019-12-19 11:30:00,61.2555671584,-1.6874640812,61.2788058216,-19.6544328416,-6.5474640812,20.7163224588,80.91,4.86,81.0558307588,130.51,57.5755671584,-25.8174640812,63.0990284014,-19.6544328416,-6.5474640812,20.7163224588,77.23,-19.27,79.5977750945,130.11,57.7255671584,-23.2474640812,62.2309062281,-19.6544328416,-6.5474640812,20.7163224588,77.38,-16.7,79.1615714852,130.63,56.2255671584,-3.8874640812,56.3597975446,-19.6544328416,-6.5474640812,20.7163224588,75.88,2.66,75.9266093014,131.23,57.2255671584,0.6925359188,57.2297574921,-19.6544328416,-6.5474640812,20.7163224588,76.88,7.24,77.22015281,130.63,54.8255671584,14.6525359188,56.749798441,-19.6544328416,-6.5474640812,20.7163224588,74.48,21.2,77.4384297361,130.11
2019-12-19 12:00:00,61.6512007203,-1.532163878,61.6702365522,-19.8887992797,-6.662163878,20.9749556454,81.54,5.13,81.7012148013,130.51,57.6912007203,-25.902163878,63.2392025101,-19.8887992797,-6.662163878,20.9749556454,77.58,-19.24,79.9301820341,130.11,58.0712007203,-23.092163878,62.4940988067,-19.8887992797,-6.662163878,20.9749556454,77.96,-16.43,79.672495254,130.63,56.3212007203,-3.952163878,56.4596958006,-19.8887992797,-6.662163878,20.9749556454,76.21,2.71,76.2581680871,131.23,57.5912007203,0.857836122,57.5975892136,-19.8887992797,-6.662163878,20.9749556454,77.48,7.52,77.8440800575,130.63,54.9112007203,14.937836122,56.9067562997,-19.8887992797,-6.662163878,20.9749556454,74.8,21.6,77.8562778458,130.11
2019-12-19 12:30:00,62.3381510922,-1.7116355422,62.3616450859,-20.5218489078,-6.9316355422,21.6608830356,82.86,5.22,83.0242615143,130.06,58.3181510922,-25.7316355422,63.7426373355,-20.5218489078,-6.9316355422,21.6608830356,78.84,-18.8,81.0505126449,129.68,58.7081510922,-23.1316355422,63.1008681994,-20.5218489078,-6.9316355422,21.6608830356,79.23,-16.2,80.8692333338,130.2,56.9181510922,-3.9016355422,57.0517193752,-20.5218489078,-6.9316355422,21.6608830356,77.44,3.03,77.4992548351,130.78,58.1981510922,0.7083644578,58.202461896,-20.5218489078,-6.9316355422,21.6608830356,78.72,7.64,79.0898729295,130.2,55.4781510922,14.7083644578,57.3947840281,-20.5218489078,-6.9316355422,21.6608830356,76.0,21.64,79.0208175103,129.68
2019-12-19 13:00:00,62.2654343093,-2.1792016104,62.3035571166,-20.7245656907,-6.9792016104000005,21.8681704353,82.99,4.8,83.1286960081,130.16,58.2954343093,-26.0392016104,63.8466732243,-20.7245656907,-6.9792016104000005,21.8681704353,79.02,-19.06,81.2861857882,129.76,58.6454343093,-23.5892016104,63.2118453926,-20.7245656907,-6.9792016104000005,21.8681704353,79.37,-16.61,81.0893889482,130.3,56.8854343093,-4.2092016104,57.0409503318,-20.7245656907,-6.9792016104000005,21.8681704353,77.61,2.77,77.6594166859,130.87,58.1554343093,0.2207983896,58.1558534597,-20.7245656907,-6.9792016104000005,21.8681704353,78.88,7.2,79.207918796,130.3,55.4754343093,14.0607983896,57.2296239998,-20.7245656907,-6.9792016104000005,21.8681704353,76.2,21.04,79.0513858196,129.76
