Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-19 13:30:00,62.5215842489,-2.3863433422,62.5671090234,-20.9284157511,-7.0363433422,22.0795994864,83.45,4.65,83.5794532167,131.13,58.8515842489,-26.3663433422,64.4879293344,-20.9284157511,-7.0363433422,22.0795994864,79.78,-19.33,82.0883505742,130.69,58.8815842489,-24.1563433422,63.644087607,-20.9284157511,-7.0363433422,22.0795994864,79.81,-17.12,81.6255505341,131.27,57.4415842489,-4.1763433422,57.593206585,-20.9284157511,-7.0363433422,22.0795994864,78.37,2.86,78.4221684219,131.83,58.4315842489,0.0836566578,58.4316441346,-20.9284157511,-7.0363433422,22.0795994864,79.36,7.12,79.6787550104,131.27,56.1115842489,14.8836566578,58.051986378,-20.9284157511,-7.0363433422,22.0795994864,77.04,21.92,80.0977402927,130.69
2019-12-19 14:00:00,61.7416671433,-2.5577764569,61.7946250254,-20.8483328567,-6.9377764569,21.9723855116,82.59,4.38,82.706060842,131.74,58.7416671433,-27.1977764569,64.732545933,-20.8483328567,-6.9377764569,21.9723855116,79.59,-20.26,82.1281663012,131.37,58.1316671433,-24.4877764569,63.0788547824,-20.8483328567,-6.9377764569,21.9723855116,78.98,-17.55,80.9063835553,131.91,57.3516671433,-4.8177764569,57.5536679465,-20.8483328567,-6.9377764569,21.9723855116,78.2,2.12,78.2287312948,132.53,57.7116671433,-0.0977764569,57.7117499708,-20.8483328567,-6.9377764569,21.9723855116,78.56,6.84,78.8572076604,131.91,56.0316671433,14.2622235431,57.8183253238,-20.8483328567,-6.9377764569,21.9723855116,76.88,21.2,79.749447647,131.37
2019-12-19 14:30:00,61.6498004432,-1.7056627782,61.6733911845,-20.9801995568,-6.9756627782,22.1094695694,82.63,5.27,82.7978852387,131.48,58.5198004432,-27.9556627782,64.8543454618,-20.9801995568,-6.9756627782,22.1094695694,79.5,-20.98,82.2217148933,131.28,58.0298004432,-23.5756627782,62.6360089318,-20.9801995568,-6.9756627782,22.1094695694,79.01,-16.6,80.7349992259,131.65,57.1198004432,-5.6056627782,57.3942075287,-20.9801995568,-6.9756627782,22.1094695694,78.1,1.37,78.1120150809,132.43,57.5398004432,0.7043372218,57.5441111319,-20.9801995568,-6.9756627782,22.1094695694,78.52,7.68,78.8946943717,131.65,55.7798004432,13.2243372218,57.325990898,-20.9801995568,-6.9756627782,22.1094695694,76.76,20.2,79.3734061257,131.28
2019-12-19 15:00:00,61.5478672597,-1.6652864609,61.5703917741,-20.7521327403,-6.9252864609,21.8771708828,82.3,5.26,82.4679186108,131.64,58.4778672597,-27.7052864609,64.7089163649,-20.7521327403,-6.9252864609,21.8771708828,79.23,-20.78,81.9097143201,131.38,57.9278672597,-23.6452864609,62.5678621744,-20.7521327403,-6.9252864609,21.8771708828,78.68,-16.72,80.436936789,131.81,57.0978672597,-5.2652864609,57.3401228384,-20.7521327403,-6.9252864609,21.8771708828,77.85,1.6600000000000001,77.8676961262,132.54,57.4878672597,0.7547135391,57.4928210701,-20.7521327403,-6.9252864609,21.8771708828,78.24,7.68,78.6160289,131.81,55.807867259700004,13.9547135391,57.5260991033,-20.7521327403,-6.9252864609,21.8771708828,76.56,20.88,79.3562095869,131.38
2019-12-19 15:30:00,61.0589671726,-1.8720599205,61.0876589871,-21.1810328274,-7.0520599205,22.3241506168,82.24,5.18,82.4029732473,131.81,58.1189671726,-29.0520599205,64.975661065,-21.1810328274,-7.0520599205,22.3241506168,79.3,-22.0,82.2951395892,131.66,57.4489671726,-23.8820599205,62.2152442352,-21.1810328274,-7.0520599205,22.3241506168,78.63,-16.83,80.4109805934,131.92,56.7489671726,-6.5720599205,57.1282526142,-21.1810328274,-7.0520599205,22.3241506168,77.93,0.48,77.9314782357,132.77,57.0589671726,0.5479400795,57.0615980597,-21.1810328274,-7.0520599205,22.3241506168,78.24,7.6,78.6082540195,131.92,55.4989671726,12.5479400795,56.899790487,-21.1810328274,-7.0520599205,22.3241506168,76.68,19.6,79.1453245618,131.66
2019-12-19 16:00:00,62.2908342959,-1.8463674775,62.3181924493,-21.9991657041,-7.3963674775,23.2092555576,84.29,5.55,84.4725197919,131.72,58.4408342959,-29.4363674775,65.4357000686,-21.9991657041,-7.3963674775,23.2092555576,80.44,-22.04,83.4047672498,131.66,58.6108342959,-23.7863674775,63.2536257826,-21.9991657041,-7.3963674775,23.2092555576,80.61,-16.39,82.2593715026,131.84,57.0208342959,-6.9563674775,57.4435948761,-21.9991657041,-7.3963674775,23.2092555576,79.02,0.44,79.0212249968,132.69,58.2008342959,0.6036325225,58.2039645124,-21.9991657041,-7.3963674775,23.2092555576,80.2,8.0,80.5980148639,131.84,55.7608342959,12.2836325225,57.0977956608,-21.9991657041,-7.3963674775,23.2092555576,77.76,19.68,80.2117198419,131.66
2019-12-19 16:30:00,65.2719180581,-1.7873043949,65.2963838507,-23.3680819419,-7.9173043949,24.6728790887,88.64,6.13,88.851710732,130.55,60.9419180581,-26.7473043949,66.5532543832,-23.3680819419,-7.9173043949,24.6728790887,84.31,-18.83,86.387180762,130.24,61.4119180581,-23.3673043949,65.7073404899,-23.3680819419,-7.9173043949,24.6728790887,84.78,-15.45,86.1762780584,130.67,59.3919180581,-4.6573043949,59.574242881,-23.3680819419,-7.9173043949,24.6728790887,82.76,3.26,82.824182459,131.32,60.9519180581,0.7626956051,60.956689703,-23.3680819419,-7.9173043949,24.6728790887,84.32,8.68,84.7655873571,130.67,57.9919180581,13.9226956051,59.6397854873,-23.3680819419,-7.9173043949,24.6728790887,81.36,21.84,84.2403418796,130.24
2019-12-19 17:00:00,67.3939677077,-1.8473605430000002,67.419282289,-24.5160322923,-8.237360543,25.8629067985,91.91,6.39,92.1318631093,130.14,63.4739677077,-24.977360543,68.2115321354,-24.5160322923,-8.237360543,25.8629067985,87.99,-16.74,89.5682293003,129.65,63.3739677077,-23.277360543,67.513667482,-24.5160322923,-8.237360543,25.8629067985,87.89,-15.04,89.167559684,130.25,61.8139677077,-3.067360543,61.8900258885,-24.5160322923,-8.237360543,25.8629067985,86.33,5.17,86.4846680054,130.72,62.9639677077,0.8026394570000001,62.9690833632,-24.5160322923,-8.237360543,25.8629067985,87.48,9.04,87.9458469741,130.25,60.3639677077,13.322639457,61.8166750928,-24.5160322923,-8.237360543,25.8629067985,84.88,21.56,87.5753846694,129.65
2019-12-19 17:30:00,67.668217907,-1.5026847976000002,67.6849006523,-24.371782093,-8.2226847976,25.7215144902,92.04,6.72,92.284993363,130.14,63.978217907,-25.3126847976,68.8036654418,-24.371782093,-8.2226847976,25.7215144902,88.35,-17.09,89.9877247184,129.65,63.628217907,-22.9626847976,67.6449185611,-24.371782093,-8.2226847976,25.7215144902,88.0,-14.74,89.2259356914,130.25,62.318217907,-3.3626847976,62.4088770301,-24.371782093,-8.2226847976,25.7215144902,86.69,4.86,86.8261233731,130.72,63.228217907,1.0973152024,63.2377390516,-24.371782093,-8.2226847976,25.7215144902,87.6,9.32,88.0943948274,130.25,60.868217907,13.6573152024,62.3815855018,-24.371782093,-8.2226847976,25.7215144902,85.24,21.88,88.0033635721,129.65
2019-12-19 18:00:00,67.5359345865,-2.2988257123,67.5750476147,-24.3840654135,-8.2288257123,25.73511645,91.92,5.93,92.1110813095,130.76,63.9359345865,-26.2288257123,69.1068377926,-24.3840654135,-8.2288257123,25.73511645,88.32,-18.0,90.1355778813,130.35,63.5159345865,-23.8688257123,67.8527434027,-24.3840654135,-8.2288257123,25.73511645,87.9,-15.64,89.2805667545,130.88,62.2859345865,-4.1288257123,62.4226309048,-24.3840654135,-8.2288257123,25.73511645,86.67,4.1,86.7669228451,131.4,63.1359345865,0.3711742877,63.1370256384,-24.3840654135,-8.2288257123,25.73511645,87.52,8.6,87.9415169303,130.88,60.8559345865,14.3311742877,62.5206152469,-24.3840654135,-8.2288257123,25.73511645,85.24,22.56,88.1748898497,130.35
2019-12-19 18:30:00,66.3069009464,-2.8966959434,66.3701435926,-23.9230990536,-8.0266959434,25.2337574709,90.23,5.13,90.3757146583,130.76,62.7069009464,-26.9566959434,68.2555410387,-23.9230990536,-8.0266959434,25.2337574709,86.63,-18.93,88.6741326431,130.35,62.3569009464,-24.4866959434,66.9923978811,-23.9230990536,-8.0266959434,25.2337574709,86.28,-16.46,87.836040439,130.88,61.1069009464,-4.7966959434,61.2948744614,-23.9230990536,-8.0266959434,25.2337574709,85.03,3.23,85.0913262325,131.4,61.9569009464,-0.2666959434,61.9574749453,-23.9230990536,-8.0266959434,25.2337574709,85.88,7.76,86.2298788124,130.88,59.7569009464,13.0533040566,61.1659705842,-23.9230990536,-8.0266959434,25.2337574709,83.68,21.08,86.2943149924,130.35
2019-12-19 19:00:00,64.7650178394,-3.7742459214,64.8748985973,-23.2249821606,-7.8342459214,24.5107161363,87.99,4.06,88.0836176596,131.44,61.1150178394,-27.8342459214,67.1549748829,-23.2249821606,-7.8342459214,24.5107161363,84.34,-20.0,86.6789224668,131.01,60.9250178394,-25.5642459214,66.0710864771,-23.2249821606,-7.8342459214,24.5107161363,84.15,-17.73,85.9975313599,131.56,59.5950178394,-5.4842459214,59.8468303639,-23.2249821606,-7.8342459214,24.5107161363,82.82,2.35,82.8533336686,132.09,60.5750178394,-1.1542459214,60.5860138142,-23.2249821606,-7.8342459214,24.5107161363,83.8,6.68,84.0658218303,131.56,58.2550178394,13.6857540786,59.8410140971,-23.2249821606,-7.8342459214,24.5107161363,81.48,21.52,84.2739627643,131.01
2019-12-19 19:30:00,63.1055676025,-4.5454387729,63.2690578093,-22.3744323975,-7.5154387729,23.6029033184,85.48,2.9699999999999998,85.5315807173,130.89,59.4755676025,-28.4354387729,65.9235718074,-22.3744323975,-7.5154387729,23.6029033184,81.85,-20.92,84.4811748261,130.47,59.4055676025,-26.1354387729,64.9005594894,-22.3744323975,-7.5154387729,23.6029033184,81.78,-18.62,83.8729563089,131.01,58.0255676025,-6.2554387729,58.3617769592,-22.3744323975,-7.5154387729,23.6029033184,80.4,1.26,80.4098725282,131.55,58.9855676025,-1.9554387729,59.0179712138,-22.3744323975,-7.5154387729,23.6029033184,81.36,5.5600000000000005,81.5497590432,131.01,56.7055676025,12.7645612271,58.1244821091,-22.3744323975,-7.5154387729,23.6029033184,79.08,20.28,81.6389906846,130.47
2019-12-19 20:00:00,61.276317714,-5.570322601,61.5289818416,-21.573682286,-7.270322601,22.7657935969,82.85,1.7000000000000002,82.8674393233,131.19,57.236317714,-29.550322601,64.4144209885,-21.573682286,-7.270322601,22.7657935969,78.81,-22.28,81.8988064626,130.77,57.676317714,-27.190322601,63.7641848391,-21.573682286,-7.270322601,22.7657935969,79.25,-19.92,81.7151693384,131.31,55.876317714,-7.320322601,56.3537931666,-21.573682286,-7.270322601,22.7657935969,77.45,-0.05,77.4500161394,131.86,57.266317714,-2.990322601,57.3443386376,-21.573682286,-7.270322601,22.7657935969,78.84,4.28,78.9560890622,131.31,54.586317714,11.569677399,55.798956233,-21.573682286,-7.270322601,22.7657935969,76.16,18.84,78.4556639128,130.77
2019-12-19 20:30:00,58.9782009301,-6.5844377881,59.3446122739,-20.6417990699,-6.9444377881,21.7786382732,79.62,0.36,79.6208138617,130.88,54.7482009301,-30.5144377881,62.6777186775,-20.6417990699,-6.9444377881,21.7786382732,75.39,-23.57,78.9885877833,130.48,55.5282009301,-28.0644377881,62.2173108299,-20.6417990699,-6.9444377881,21.7786382732,76.17,-21.12,79.043806209,130.99,53.4982009301,-8.3644377881,54.1481423714,-20.6417990699,-6.9444377881,21.7786382732,74.14,-1.42,74.1535973504,131.6,55.1182009301,-4.0644377881,55.2678543849,-20.6417990699,-6.9444377881,21.7786382732,75.76,2.88,75.8147215256,130.99,52.1982009301,10.0955622119,53.1655203747,-20.6417990699,-6.9444377881,21.7786382732,72.84,17.04,74.8065986394,130.48
2019-12-19 21:00:00,56.3929343365,-7.5263912355,56.8929662446,-19.5170656635,-6.5863912355,20.5984562922,75.91,-0.9400000000000001,75.915819827,130.22,52.0729343365,-31.1263912355,60.6666524687,-19.5170656635,-6.5863912355,20.5984562922,71.59,-24.54,75.6791893456,129.8,53.1129343365,-28.8563912355,60.4456376339,-19.5170656635,-6.5863912355,20.5984562922,72.63,-22.27,75.9675575493,130.33,50.9129343365,-9.1763912355,51.7332875319,-19.5170656635,-6.5863912355,20.5984562922,70.43,-2.59,70.4776063725,130.93,52.6429343365,-5.0663912355,52.8861688507,-19.5170656635,-6.5863912355,20.5984562922,72.16,1.52,72.1760070938,130.33,49.6429343365,9.7736087645,50.5958926971,-19.5170656635,-6.5863912355,20.5984562922,69.16,16.36,71.0686653878,129.8
2019-12-19 21:30:00,53.8401340837,-8.1129083417,54.4479505575,-18.629865916299998,-6.2529083416999995,19.6512281242,72.47,-1.8599999999999999,72.4938652577,130.87,49.4601340837,-33.1529083417,59.5434311666,-18.629865916299998,-6.2529083416999995,19.6512281242,68.09,-26.9,73.2110517613,130.56,50.7101340837,-29.6429083417,58.7385709201,-18.629865916299998,-6.2529083416999995,19.6512281242,69.34,-23.39,73.1787380323,130.98,48.4301340837,-10.9229083417,49.6466294325,-18.629865916299998,-6.2529083416999995,19.6512281242,67.06,-4.67,67.2224106976,131.71,50.2901340837,-5.7329083417,50.6158455843,-18.629865916299998,-6.2529083416999995,19.6512281242,68.92,0.52,68.9219616668,130.98,47.2501340837,9.7070916583,48.2369443413,-18.629865916299998,-6.2529083416999995,19.6512281242,65.88,15.96,67.7856622008,130.56
2019-12-19 22:00:00,50.9779507648,-8.9288009062,51.7539848688,-17.2120492352,-5.7888009062,18.1594288128,68.19,-3.14,68.2622567749,131.27,46.4479507648,-35.2688009062,58.3206691286,-17.2120492352,-5.7888009062,18.1594288128,63.66,-29.48,70.1545864502,131.07,48.0379507648,-30.5788009062,56.9447783255,-17.2120492352,-5.7888009062,18.1594288128,65.25,-24.79,69.8004770757,131.38,45.5479507648,-12.9088009062,47.3418732171,-17.2120492352,-5.7888009062,18.1594288128,62.76,-7.12,63.162583861,132.22,47.5479507648,-6.5888009062,48.0022907715,-17.2120492352,-5.7888009062,18.1594288128,64.76,-0.8,64.7649411333,131.38,44.4279507648,7.4911990938,45.0550870937,-17.2120492352,-5.7888009062,18.1594288128,61.64,13.28,63.0543257834,131.07
2019-12-19 22:30:00,47.4509673131,-12.563396452,49.0859779302,-16.0390326869,-5.383396452,16.9183783765,63.49,-7.18,63.8946985281,132.96,43.7109673131,-34.853396452,55.9053477557,-16.0390326869,-5.383396452,16.9183783765,59.75,-29.47,66.6223941329,132.29,44.7409673131,-34.643396452,56.5855023291,-16.0390326869,-5.383396452,16.9183783765,60.78,-29.26,67.4563266121,133.08,42.9309673131,-12.143396452,44.6153564575,-16.0390326869,-5.383396452,16.9183783765,58.97,-6.76,59.3562001816,133.46,44.3609673131,-10.223396452,45.5237658369,-16.0390326869,-5.383396452,16.9183783765,60.4,-4.84,60.5936102242,133.08,41.8409673131,8.736603548,42.7433595691,-16.0390326869,-5.383396452,16.9183783765,57.88,14.12,59.5774185409,132.29
2019-12-19 23:00:00,44.505633907800004,-13.9258462644,46.6334712809,-14.6843660922,-4.9258462644000005,15.4885302386,59.19,-9.0,59.8703273751,133.39,40.7956339078,-35.2958462644,53.9451620579,-14.6843660922,-4.9258462644000005,15.4885302386,55.48,-30.37,63.2484568982,132.6,42.0056339078,-36.1058462644,55.3904812622,-14.6843660922,-4.9258462644000005,15.4885302386,56.69,-31.18,64.6989064823,133.5,40.1156339078,-12.5358462644,42.0286988305,-14.6843660922,-4.9258462644000005,15.4885302386,54.8,-7.61,55.3258718865,133.79,41.6356339078,-11.6458462644,43.2336876303,-14.6843660922,-4.9258462644000005,15.4885302386,56.32,-6.72,56.7194922403,133.5,39.0356339078,8.3941537356,39.9279667842,-14.6843660922,-4.9258462644000005,15.4885302386,53.72,13.32,55.3467325142,132.6
2019-12-19 23:30:00,42.2612169584,-14.6532120014,44.7294878214,-13.3587830416,-4.4432120014,14.0783243762,55.62,-10.21,56.549345708,134.1,38.8412169584,-36.4132120014,53.2406061486,-13.3587830416,-4.4432120014,14.0783243762,52.2,-31.97,61.2120976605,133.32,39.9012169584,-37.0632120014,54.4590561673,-13.3587830416,-4.4432120014,14.0783243762,53.26,-32.62,62.4555201724,134.21,38.2512169584,-13.4132120014,40.5347980752,-13.3587830416,-4.4432120014,14.0783243762,51.61,-8.97,52.3837092997,134.51,39.5212169584,-12.4432120014,41.4338040106,-13.3587830416,-4.4432120014,14.0783243762,52.88,-8.0,53.4817202416,134.21,37.2012169584,6.0767879986,37.6942687363,-13.3587830416,-4.4432120014,14.0783243762,50.56,10.52,51.6428504248,133.32
2019-12-20 00:00:00,40.8625167801,-14.9865505864,43.5240390598,-12.6374832199,-4.1765505864,13.3097542027,53.5,-10.81,54.5811881512,134.1,38.0225167801,-36.6165505864,52.7871533532,-12.6374832199,-4.1765505864,13.3097542027,50.66,-32.44,60.156372896,133.32,38.5925167801,-37.4165505864,53.7529590739,-12.6374832199,-4.1765505864,13.3097542027,51.23,-33.24,61.0688996135,134.21,37.5025167801,-13.5965505864,39.8911638422,-12.6374832199,-4.1765505864,13.3097542027,50.14,-9.42,51.0172127816,134.51,38.2025167801,-12.7765505864,40.2824097246,-12.6374832199,-4.1765505864,13.3097542027,50.84,-8.6,51.562249757000004,134.21,36.4825167801,6.0634494136,36.9829616093,-12.6374832199,-4.1765505864,13.3097542027,49.12,10.24,50.1760102041,133.32
2019-12-20 00:30:00,43.2252173094,-14.6682880317,45.6462275027,-12.8947826906,-4.3482880317,13.6081971416,56.12,-10.32,57.0609919297,134.0,39.6352173094,-35.8582880317,53.4487349872,-12.8947826906,-4.3482880317,13.6081971416,52.53,-31.51,61.2558650253,133.18,40.8652173094,-37.0582880317,55.1659559655,-12.8947826906,-4.3482880317,13.6081971416,53.76,-32.71,62.929180036,134.12,39.0452173094,-12.8982880317,41.1204915935,-12.8947826906,-4.3482880317,13.6081971416,51.94,-8.55,52.6390168981,134.35,40.4652173094,-12.4282880317,42.330794409,-12.8947826906,-4.3482880317,13.6081971416,53.36,-8.08,53.9682869841,134.12,37.9852173094,7.0917119683,38.6415464582,-12.8947826906,-4.3482880317,13.6081971416,50.88,11.44,52.1502444865,133.18
2019-12-20 01:00:00,42.4528838393,-15.0986565135,45.0579268807,-14.7271161607,-4.9286565135,15.5299583205,57.18,-10.17,58.077373391,134.0,40.0728838393,-35.8186565135,53.7476713322,-14.7271161607,-4.9286565135,15.5299583205,54.8,-30.89,62.9065346367,133.18,40.0428838393,-37.4986565135,54.8596553625,-14.7271161607,-4.9286565135,15.5299583205,54.77,-32.57,63.7225062282,134.12,39.4328838393,-12.8386565135,41.4702716287,-14.7271161607,-4.9286565135,15.5299583205,54.16,-7.91,54.7345749961,134.35,39.7128838393,-12.8486565135,41.7396827616,-14.7271161607,-4.9286565135,15.5299583205,54.44,-7.92,55.0130893515,134.12,38.3928838393,7.9513434865,39.2076190649,-14.7271161607,-4.9286565135,15.5299583205,53.12,12.88,54.659205995,133.18
2019-12-20 01:30:00,40.9886504488,-14.4963106586,43.4765740178,-14.9613495512,-4.9963106586,15.773557005,55.95,-9.5,56.750792946,134.0,38.9186504488,-37.4463106586,54.0082172886,-14.9613495512,-4.9963106586,15.773557005,53.88,-32.45,62.8971931011,133.34,38.6086504488,-36.9263106586,53.4245290886,-14.9613495512,-4.9963106586,15.773557005,53.57,-31.93,62.3640104547,134.12,38.3086504488,-14.396310658600001,40.924399321,-14.9613495512,-4.9963106586,15.773557005,53.27,-9.4,54.0930023201,134.51,38.1986504488,-12.2763106586,40.1228700306,-14.9613495512,-4.9963106586,15.773557005,53.16,-7.28,53.6561646039,134.12,37.3186504488,6.1636893414,37.8242347922,-14.9613495512,-4.9963106586,15.773557005,52.28,11.16,53.4578712633,133.34
2019-12-20 02:00:00,39.5581336006,-14.4239807682,42.1057852933,-14.8018663994,-4.9139807682,15.5962321057,54.36,-9.51,55.1855932287,134.72,37.7481336006,-38.5639807682,53.9638972186,-14.8018663994,-4.9139807682,15.5962321057,52.55,-33.65,62.4005208312,134.14,37.2481336006,-37.0839807682,52.5608702967,-14.8018663994,-4.9139807682,15.5962321057,52.05,-32.17,61.1891444621,134.81,37.1881336006,-15.2539807682,40.195039619,-14.8018663994,-4.9139807682,15.5962321057,51.99,-10.34,53.008260677,135.3,36.8781336006,-12.2739807682,38.8670469905,-14.8018663994,-4.9139807682,15.5962321057,51.68,-7.36,52.2014559184,134.81,36.1981336006,7.2460192318,36.9162521239,-14.8018663994,-4.9139807682,15.5962321057,51.0,12.16,52.4296252132,134.14
2019-12-20 02:30:00,38.7631667876,-14.6763826453,41.4485139294,-14.4568332124,-4.7763826453,15.2254345654,53.22,-9.9,54.1329696211,135.02,37.0931667876,-38.8663826453,53.7261456115,-14.4568332124,-4.7763826453,15.2254345654,51.55,-34.09,61.802351088,134.41,36.5031667876,-37.4363826453,52.2873209401,-14.4568332124,-4.7763826453,15.2254345654,50.96,-32.66,60.5276564886,135.11,36.5531667876,-15.4663826453,39.6905907531,-14.4568332124,-4.7763826453,15.2254345654,51.01,-10.69,52.1180985839,135.59,36.1431667876,-12.5363826453,38.2555799233,-14.4568332124,-4.7763826453,15.2254345654,50.6,-7.76,51.1915774322,135.11,35.6231667876,6.7836173547000005,36.2633075766,-14.4568332124,-4.7763826453,15.2254345654,50.08,11.56,51.3968870653,134.41
2019-12-20 03:00:00,37.8872833965,-14.0401135958,40.4050867213,-14.1627166035,-4.6701135958,14.9128301334,52.05,-9.37,52.8866656162,135.48,36.0072833965,-40.4601135958,54.162212379,-14.1627166035,-4.6701135958,14.9128301334,50.17,-35.79,61.6275344306,135.09,35.6772833965,-36.9601135958,51.370405367000004,-14.1627166035,-4.6701135958,14.9128301334,49.84,-32.29,59.3857701811,135.58,35.5272833965,-16.8401135958,39.3163743427,-14.1627166035,-4.6701135958,14.9128301334,49.69,-12.17,51.1586258611,136.27,35.2772833965,-11.9501135958,37.2463681289,-14.1627166035,-4.6701135958,14.9128301334,49.44,-7.28,49.9731127708,135.58,34.6372833965,5.1298864042,35.0150986806,-14.1627166035,-4.6701135958,14.9128301334,48.8,9.8,49.7742905525,135.09
2019-12-20 03:30:00,37.2997000938,-7.5432680656999995,38.0548094227,-13.6402999062,-4.5032680657,14.364442377,50.94,-3.04,51.0306300177,135.22,35.2297000938,-37.3832680657,51.3676989943,-13.6402999062,-4.5032680657,14.364442377,48.87,-32.88,58.901369254,135.18,34.8697000938,-36.3032680657,50.3370962301,-13.6402999062,-4.5032680657,14.364442377,48.51,-31.8,58.0039662437,135.32,34.7597000938,-13.8232680657,37.4074790734,-13.6402999062,-4.5032680657,14.364442377,48.4,-9.32,49.2891712245,136.36,34.3197000938,-17.3032680657,38.4349437398,-13.6402999062,-4.5032680657,14.364442377,47.96,-12.8,49.6387107004,135.32,33.7197000938,-3.1032680657,33.8621979071,-13.6402999062,-4.5032680657,14.364442377,47.36,1.4,47.380688049,135.18
2019-12-20 04:00:00,36.9257000671,6.7678608862,37.5407946962,-13.1942999329,-4.3521391138,13.8935476242,50.12,11.12,51.3387650806,134.14,34.8757000671,-24.8221391138,42.8071611457,-13.1942999329,-4.3521391138,13.8935476242,48.07,-20.47,52.2469692901,134.31,33.8857000671,-37.2121391138,50.3287588409,-13.1942999329,-4.3521391138,13.8935476242,47.08,-32.86,57.4134653196,134.25,34.2957000671,-1.8721391137999999,34.3467603706,-13.1942999329,-4.3521391138,13.8935476242,47.49,2.48,47.5547105974,135.49,33.0857000671,-34.3121391138,47.6653589045,-13.1942999329,-4.3521391138,13.8935476242,46.28,-29.96,55.1311164407,134.25,32.7257000671,-19.6721391138,38.1833013528,-13.1942999329,-4.3521391138,13.8935476242,45.92,-15.32,48.4081480745,134.31
2019-12-20 04:30:00,36.7468333669,7.5361315279,37.5116387392,-12.9731666331,-4.2738684721,13.6590264736,49.72,11.81,51.1033707303,133.84,34.7868333669,-25.2338684721,42.9752474544,-12.9731666331,-4.2738684721,13.6590264736,47.76,-20.96,52.1568710718,134.13,33.7368333669,-36.3138684721,49.5668333569,-12.9731666331,-4.2738684721,13.6590264736,46.71,-32.04,56.6426138168,133.95,34.2168333669,-2.3138684721000002,34.2949802882,-12.9731666331,-4.2738684721,13.6590264736,47.19,1.96,47.2306859997,135.31,32.9068333669,-33.4338684721,46.9114404303,-12.9731666331,-4.2738684721,13.6590264736,45.88,-29.16,54.362487066,133.95,32.6668333669,-20.1538684721,38.3835956707,-12.9731666331,-4.2738684721,13.6590264736,45.64,-15.88,48.323741577,134.13
2019-12-20 05:00:00,36.6978833735,7.2982932677,37.4165702426,-12.8721166265,-4.2417067323,13.5529872149,49.57,11.54,50.8955449917,134.06,34.8378833735,-24.8017067323,42.7645036775,-12.8721166265,-4.2417067323,13.5529872149,47.71,-20.56,51.9514937225,134.26,33.6878833735,-36.6617067323,49.7890974684,-12.8721166265,-4.2417067323,13.5529872149,46.56,-32.42,56.7352624036,134.16,34.2578833735,-1.8517067323,34.3078910902,-12.8721166265,-4.2417067323,13.5529872149,47.13,2.39,47.1905604968,135.44,32.8478833735,-33.7617067323,47.1045250862,-12.8721166265,-4.2417067323,13.5529872149,45.72,-29.52,54.4219514534,134.16,32.6878833735,-19.4417067323,38.0325870814,-12.8721166265,-4.2417067323,13.5529872149,45.56,-15.2,48.0286747683,134.26
2019-12-20 05:30:00,37.9430500332,8.2932091504,38.8387997219,-13.3469499668,-4.3967908496,14.0525030934,51.29,12.69,52.836542279,133.66,36.1530500332,-24.7667908496,43.8227903686,-13.3469499668,-4.3967908496,14.0525030934,49.5,-20.37,53.5274406263,133.97,34.8430500332,-35.4467908496,49.7042565295,-13.3469499668,-4.3967908496,14.0525030934,48.19,-31.05,57.3269447991,133.75,35.5330500332,-1.8967908495999999,35.5836403449,-13.3469499668,-4.3967908496,14.0525030934,48.88,2.5,48.9438903235,135.13,34.0130500332,-32.5167908496,47.0555975386,-13.3469499668,-4.3967908496,14.0525030934,47.36,-28.12,55.0790704351,133.75,33.9330500332,-19.3167908496,39.0460022702,-13.3469499668,-4.3967908496,14.0525030934,47.28,-14.92,49.5782694333,133.97
2019-12-20 06:00:00,39.4658166763,8.4682130682,40.3641092865,-14.1641833237,-4.6617869318,14.9116178406,53.63,13.13,55.213891368,133.15,37.9258166763,-23.7817869318,44.7653991408,-14.1641833237,-4.6617869318,14.9116178406,52.09,-19.12,55.4882194704,133.42,36.2558166763,-34.9817869318,50.3806476716,-14.1641833237,-4.6617869318,14.9116178406,50.42,-30.32,58.8343335137,133.26,37.2158166763,-1.0817869318,37.2315360125,-14.1641833237,-4.6617869318,14.9116178406,51.38,3.58,51.504570671,134.55,35.3958166763,-32.0217869318,47.7311080585,-14.1641833237,-4.6617869318,14.9116178406,49.56,-27.36,56.6106279774,133.26,35.5158166763,-19.3817869318,40.460189061,-14.1641833237,-4.6617869318,14.9116178406,49.68,-14.72,51.8148704524,133.42
2019-12-20 06:30:00,44.0430666798,9.6146340104,45.0802940287,-15.9969333202,-5.2653659896,16.8411981359,60.04,14.88,61.8564143804,133.15,42.6530666798,-22.0953659896,48.0363330762,-15.9969333202,-5.2653659896,16.8411981359,58.65,-16.83,61.0169763263,133.42,40.4930666798,-33.8253659896,52.762143943,-15.9969333202,-5.2653659896,16.8411981359,56.49,-28.56,63.2992393319,133.26,41.7530666798,0.5746340104000001,41.757020744,-15.9969333202,-5.2653659896,16.8411981359,57.75,5.84,58.0445354878,134.55,39.6030666798,-30.7453659896,50.1366175592,-15.9969333202,-5.2653659896,16.8411981359,55.6,-25.48,61.1603662514,133.26,39.9230666798,-17.3453659896,43.5283008448,-15.9969333202,-5.2653659896,16.8411981359,55.92,-12.08,57.209901241,133.42
2019-12-20 07:00:00,48.2517833269,10.8652102815,49.4599574271,-17.7982166731,-5.8547897185,18.7364638977,66.05,16.72,68.1334051696,132.66,46.6517833269,-20.2747897185,50.8670422347,-17.7982166731,-5.8547897185,18.7364638977,64.45,-14.42,66.0434622048,132.83,44.3617833269,-32.2547897185,54.8483297807,-17.7982166731,-5.8547897185,18.7364638977,62.16,-26.4,67.5338848283,132.74,45.5617833269,2.2052102815,45.6151186814,-17.7982166731,-5.8547897185,18.7364638977,63.36,8.06,63.8705973042,133.95,43.4417833269,-29.0547897185,52.26250419,-17.7982166731,-5.8547897185,18.7364638977,61.24,-23.2,65.4872323434,132.74,43.6017833269,-15.8147897185,46.3812794469,-17.7982166731,-5.8547897185,18.7364638977,61.4,-9.96,62.2025851553,132.83
2019-12-20 07:30:00,52.3067166481,12.470286144,53.7726756171,-19.6732833519,-6.469713856,20.709786943,71.98,18.94,74.4301283084,130.72,51.4567166481,-17.569713856,54.3736014366,-19.6732833519,-6.469713856,20.709786943,71.13,-11.1,71.9908806725,130.91,48.1167166481,-29.509713856,56.445031959,-19.6732833519,-6.469713856,20.709786943,67.79,-23.04,71.5983638081,130.85,50.1667166481,4.310286144,50.3515444241,-19.6732833519,-6.469713856,20.709786943,69.84,10.78,70.6670644643,131.99,47.0867166481,-26.309713856,53.9384828103,-19.6732833519,-6.469713856,20.709786943,66.76,-19.84,69.6456976417,130.85,47.8867166481,-15.109713856,50.2139530822,-19.6732833519,-6.469713856,20.709786943,67.56,-8.64,68.1102283068,130.91
2019-12-20 08:00:00,55.6443333066,14.0687968393,57.3953210083,-20.7456666934,-6.8212031607,21.8383034852,76.39,20.89,79.19484958,129.72,54.7843333066,-15.6312031607,56.9706739306,-20.7456666934,-6.8212031607,21.8383034852,75.53,-8.81,76.0420738802,129.92,51.2143333066,-27.3212031607,58.0461547235,-20.7456666934,-6.8212031607,21.8383034852,71.96,-20.5,74.8230686353,129.85,53.3543333066,5.9187968393,53.6816266391,-20.7456666934,-6.8212031607,21.8383034852,74.1,12.74,75.1872169986,130.96,50.1343333066,-24.0612031607,55.6092876563,-20.7456666934,-6.8212031607,21.8383034852,70.88,-17.24,72.9465009442,129.85,50.9743333066,-14.6212031607,53.029824042,-20.7456666934,-6.8212031607,21.8383034852,71.72,-7.8,72.1429026308,129.92
2019-12-20 08:30:00,58.0138999724,16.2825677638,60.25557736,-21.6161000276,-7.1074322362,22.754590161,79.63,23.39,82.9941503963,129.48,57.1938999724,-14.697432236200001,59.052152445,-21.6161000276,-7.1074322362,22.754590161,78.81,-7.59,79.1746436683,129.83,53.3738999724,-25.0874322362,58.9758633211,-21.6161000276,-7.1074322362,22.754590161,74.99,-17.98,77.1153713601,129.62,55.6638999724,6.8425677638,56.0828894917,-21.6161000276,-7.1074322362,22.754590161,77.28,13.95,78.5289812744,130.96,52.2238999724,-21.7474322362,56.5710750931,-21.6161000276,-7.1074322362,22.754590161,73.84,-14.64,75.2773219502,129.62,53.1838999724,-14.0674322362,55.0129063583,-21.6161000276,-7.1074322362,22.754590161,74.8,-6.96,75.1231096268,129.83
2019-12-20 09:00:00,57.9718833089,4.6280921819,58.1563280445,-21.6281166911,-7.1119078181,22.7674035502,79.6,11.74,80.4610937037,130.17,57.2018833089,-15.4819078181,59.2599774196,-21.6281166911,-7.1119078181,22.7674035502,78.83,-8.37,79.2731089336,129.37,54.4018833089,-17.3719078181,57.108213847,-21.6281166911,-7.1119078181,22.7674035502,76.03,-10.26,76.7191534103,130.31,55.6718833089,5.9180921819000005,55.9855553355,-21.6281166911,-7.1119078181,22.7674035502,77.3,13.03,78.3905026135,130.44,53.2118833089,-13.5919078181,54.9203467161,-21.6281166911,-7.1119078181,22.7674035502,74.84,-6.48,75.1200106496,130.31,53.1718833089,-13.7119078181,54.9114340609,-21.6281166911,-7.1119078181,22.7674035502,74.8,-6.6,75.0906119299,129.37
2019-12-20 09:30:00,59.618033303,4.2784444477,59.7713558639,-21.781966697,-7.1615555523,22.9290634593,81.4,11.44,82.1999610706,130.01,58.548033303,-14.2015555523,60.2457997187,-21.781966697,-7.1615555523,22.9290634593,80.33,-7.04,80.637897418,129.05,55.978033303,-17.3515555523,58.605602910900004,-21.781966697,-7.1615555523,22.9290634593,77.76,-10.19,78.424828339,130.14,56.978033303,7.0984444477,57.4185004389,-21.781966697,-7.1615555523,22.9290634593,78.76,14.26,80.0405222372,130.11,54.738033303,-13.3615555523,56.3452168037,-21.781966697,-7.1615555523,22.9290634593,76.52,-6.2,76.7707652691,130.14,54.418033303,-12.5215555523,55.8400546383,-21.781966697,-7.1615555523,22.9290634593,76.2,-5.36,76.3882818239,129.05
2019-12-20 10:00:00,60.5964167118,5.0714308507,60.8082653031,-21.6135832882,-7.1185691493,22.7556808136,82.21,12.19,83.1088454979,130.48,58.6564167118,-14.5685691493,60.4385508473,-21.6135832882,-7.1185691493,22.7556808136,80.27,-7.45,80.6149824784,129.64,56.9364167118,-16.7085691493,59.3374403812,-21.6135832882,-7.1185691493,22.7556808136,78.55,-9.59,79.1332458579,130.63,57.0864167118,6.9014308507,57.5020757954,-21.6135832882,-7.1185691493,22.7556808136,78.7,14.02,79.9390417756,130.74,55.7464167118,-12.6785691493,57.1700016781,-21.6135832882,-7.1185691493,22.7556808136,77.36,-5.5600000000000005,77.5595461565,130.63,54.5864167118,-13.7985691493,56.3034403922,-21.6135832882,-7.1185691493,22.7556808136,76.2,-6.68,76.4922375147,129.64
2019-12-20 10:30:00,60.5615170617,3.7983163549,60.6805121595,-21.4784829383,-7.1316836451,22.6315297969,82.04,10.93,82.7648868784,131.29,58.1915170617,-13.5616836451,59.7509156518,-21.4784829383,-7.1316836451,22.6315297969,79.67,-6.43,79.9290547924,130.17,56.9015170617,-18.2016836451,59.7418105805,-21.4784829383,-7.1316836451,22.6315297969,78.38,-11.07,79.1578757926,131.41,56.6215170617,8.0483163549,57.1906599937,-21.4784829383,-7.1316836451,22.6315297969,78.1,15.18,79.5615635844,131.26,55.7215170617,-14.1316836451,57.4855803337,-21.4784829383,-7.1316836451,22.6315297969,77.2,-7.0,77.5167078764,131.41,54.0815170617,-13.0916836451,55.6435321341,-21.4784829383,-7.1316836451,22.6315297969,75.56,-5.96,75.794691107,130.17
2019-12-20 11:00:00,60.0183670475,4.2041210521,60.1654304137,-20.9816329525,-6.9658789479,22.1077450427,81.0,11.17,81.7665512297,131.66,57.2583670475,-14.1558789479,58.9822812863,-20.9816329525,-6.9658789479,22.1077450427,78.24,-7.19,78.5696741752,130.61,56.3983670475,-17.9158789479,59.1756244082,-20.9816329525,-6.9658789479,22.1077450427,77.38,-10.95,78.1509238589,131.76,55.7383670475,7.5741210521,56.250625515,-20.9816329525,-6.9658789479,22.1077450427,76.72,14.54,78.0856580942,131.72,55.2583670475,-13.8458789479,56.9666173526,-20.9816329525,-6.9658789479,22.1077450427,76.24,-6.88,76.5498007835,131.76,53.2983670475,-13.3258789479,54.9390114551,-20.9816329525,-6.9658789479,22.1077450427,74.28,-6.36,74.5517806628,130.61
2019-12-20 11:30:00,59.615483744,4.4541932065,59.7816505221,-20.054516256,-6.6658067935,21.1333055264,79.67,11.12,80.4422979533,132.03,56.925483744,-14.1158067935,58.6495243026,-20.054516256,-6.6658067935,21.1333055264,76.98,-7.45,77.3396592959,130.98,56.055483744,-17.8158067935,58.8185364445,-20.054516256,-6.6658067935,21.1333055264,76.11,-11.15,76.9223933585,132.14,55.445483744,7.7241932065,55.9809327208,-20.054516256,-6.6658067935,21.1333055264,75.5,14.39,76.8591055113,132.08,54.905483744,-13.7458067935,56.5999942541,-20.054516256,-6.6658067935,21.1333055264,74.96,-7.08,75.2936119468,132.14,53.025483744,-13.1458067935,54.6307071393,-20.054516256,-6.6658067935,21.1333055264,73.08,-6.48,73.3667281538,130.98
2019-12-20 12:00:00,59.7233670901,3.1038330213,59.8039660558,-19.0766329099,-6.3461669787,20.1045208474,78.8,9.45,79.3646174312,132.8,57.0133670901,-12.5961669787,58.3882475289,-19.0766329099,-6.3461669787,20.1045208474,76.09,-6.25,76.346254656,131.41,56.2033670901,-19.3561669787,59.4430792638,-19.0766329099,-6.3461669787,20.1045208474,75.28,-13.01,76.3959324833,132.85,55.5533670901,9.3438330213,56.3336827358,-19.0766329099,-6.3461669787,20.1045208474,74.63,15.69,76.2614778247,132.46,55.1633670901,-15.2661669787,57.2368144024,-19.0766329099,-6.3461669787,20.1045208474,74.24,-8.92,74.7739526841,132.85,53.1233670901,-12.8261669787,54.6498187586,-19.0766329099,-6.3461669787,20.1045208474,72.2,-6.48,72.490208994,131.41
2019-12-20 12:30:00,60.075467038,2.700558378,60.1361351883,-19.324532962,-6.419441622,20.3628781104,79.4,9.12,79.9220520257,132.63,57.495467038,-12.479441622,58.8342178763,-19.324532962,-6.419441622,20.3628781104,76.82,-6.06,77.0586529859,131.21,56.525467038,-19.739441622,59.8729820488,-19.324532962,-6.419441622,20.3628781104,75.85,-13.32,77.0106804281,132.78,55.995467038,9.450558378,56.7873699203,-19.324532962,-6.419441622,20.3628781104,75.32,15.87,76.9737572163,132.33,55.515467038,-15.659441622,57.681757882,-19.324532962,-6.419441622,20.3628781104,74.84,-9.24,75.4082435812,132.78,53.595467038,-11.779441622,54.8746693106,-19.324532962,-6.419441622,20.3628781104,72.92,-5.36,73.116728592,131.21
2019-12-20 13:00:00,60.3066002923,2.2989731609,60.3504044428,-18.8833997077,-6.2610268391,19.8943017369,79.19,8.56,79.6513006799,132.85,57.6966002923,-12.9610268391,59.1344730425,-18.8833997077,-6.2610268391,19.8943017369,76.58,-6.7,76.8725334564,131.44,56.7866002923,-20.1610268391,60.2593144333,-18.8833997077,-6.2610268391,19.8943017369,75.67,-13.9,76.9360702142,132.96,56.2166002923,8.9989731609,56.9323077556,-18.8833997077,-6.2610268391,19.8943017369,75.1,15.26,76.6347023221,132.56,55.7166002923,-16.0610268391,57.985309616,-18.8833997077,-6.2610268391,19.8943017369,74.6,-9.8,75.2409462992,132.96,53.7966002923,-11.4610268391,55.0039029453,-18.8833997077,-6.2610268391,19.8943017369,72.68,-5.2,72.8657834652,131.44
2019-12-20 13:30:00,60.6752002494,2.0451860623,60.7096591271,-19.5547997506,-6.4748139377000005,20.5988691149,80.23,8.52,80.6811210879,132.61,57.9552002494,-13.3648139377,59.4762430516,-19.5547997506,-6.4748139377000005,20.5988691149,77.51,-6.89,77.8156295355,131.21,57.1152002494,-20.3348139377,60.627145384,-19.5547997506,-6.4748139377000005,20.5988691149,76.67,-13.86,77.9126979381,132.7,56.4552002494,8.5551860623,57.0997446909,-19.5547997506,-6.4748139377000005,20.5988691149,76.01,15.03,77.4817462374,132.35,56.0852002494,-16.2348139377,58.3876602597,-19.5547997506,-6.4748139377000005,20.5988691149,75.64,-9.76,76.2670780875,132.7,54.0452002494,-12.3948139377,55.4483100062,-19.5547997506,-6.4748139377000005,20.5988691149,73.6,-5.92,73.8377031062,131.21
2019-12-20 14:00:00,59.6688001484,0.4744334277,59.6706862557,-19.9111998516,-6.5755665723,20.968880639600002,79.58,7.05,79.8916697785,133.01,57.5388001484,-12.7855665723,58.942210979,-19.9111998516,-6.5755665723,20.968880639600002,77.45,-6.21,77.6985624063,131.4,56.1488001484,-21.9855665723,60.2996923343,-19.9111998516,-6.5755665723,20.968880639600002,76.06,-15.41,77.6053587067,133.16,56.0188001484,9.1644334277,56.7634813072,-19.9111998516,-6.5755665723,20.968880639600002,75.93,15.74,77.5442615543,132.54,55.1288001484,-17.8555665723,57.9483033696,-19.9111998516,-6.5755665723,20.968880639600002,75.04,-11.28,75.8830679401,133.16,53.6088001484,-12.0155665723,54.9388504922,-19.9111998516,-6.5755665723,20.968880639600002,73.52,-5.44,73.7209875137,131.4
2019-12-20 14:30:00,58.2787168143,-0.455462489,58.2804965627,-19.9112831857,-6.575462489,20.9689271315,78.19,6.12,78.4291431803,132.63,56.5887168143,-12.655462489,57.9865812192,-19.9112831857,-6.575462489,20.9689271315,76.5,-6.08,76.7412301178,130.93,54.8187168143,-22.735462489,59.3463812523,-19.9112831857,-6.575462489,20.9689271315,74.73,-16.16,76.45729853980001,132.77,55.1087168143,9.104537511,55.8557362516,-19.9112831857,-6.575462489,20.9689271315,75.02,15.68,76.6411299499,132.04,53.8087168143,-18.695462489,56.9640090134,-19.9112831857,-6.575462489,20.9689271315,73.72,-12.12,74.7096566717,132.77,52.6487168143,-12.375462489,54.0836338831,-19.9112831857,-6.575462489,20.9689271315,72.56,-5.8,72.7914390571,130.93
2019-12-20 15:00:00,57.7061167709,-0.016999687,57.7061192748,-19.6338832291,-6.476999687,20.6746437841,77.34,6.46,77.6093241821,132.08,55.9361167709,-13.276999687,57.4902416075,-19.6338832291,-6.476999687,20.6746437841,75.57,-6.8,75.875324711,130.49,54.2861167709,-22.186999687,58.6450801787,-19.6338832291,-6.476999687,20.6746437841,73.92,-15.71,75.5709633391,132.19,54.4861167709,8.393000313,55.1287527069,-19.6338832291,-6.476999687,20.6746437841,74.12,14.87,75.5969000687,131.6,53.2461167709,-18.156999687,56.2567826027,-19.6338832291,-6.476999687,20.6746437841,72.88,-11.68,73.8100047419,132.19,52.0461167709,-12.516999687,53.5301181774,-19.6338832291,-6.476999687,20.6746437841,71.68,-6.04,71.9340253288,130.49
2019-12-20 15:30:00,57.345033492,-0.7291454204000001,57.3496688678,-19.764966508,-6.5291454204,20.8154663888,77.11,5.8,77.3278222893,132.46,55.505033492,-13.6391454204,57.1562335248,-19.764966508,-6.5291454204,20.8154663888,75.27,-7.11,75.6050593545,130.83,53.925033492,-22.979145420400002,58.6169801454,-19.764966508,-6.5291454204,20.8154663888,73.69,-16.45,75.503765469,132.6,54.055033492,8.1208545796,54.6616403424,-19.764966508,-6.5291454204,20.8154663888,73.82,14.65,75.2596498796,131.95,52.875033492,-18.9291454204,56.1612118203,-19.764966508,-6.5291454204,20.8154663888,72.64,-12.4,73.690770114,132.6,51.675033492,-12.3691454204,53.1347799923,-19.764966508,-6.5291454204,20.8154663888,71.44,-5.84,71.6783035514,130.83
2019-12-20 16:00:00,58.3292502684,-0.3561430949,58.3303375164,-20.4307497316,-6.7661430949,21.521994028800002,78.76,6.41,79.0204131855,131.89,56.4992502684,-13.4861430949,58.0864987452,-20.4307497316,-6.7661430949,21.521994028800002,76.93,-6.72,77.2229454243,130.3,54.8592502684,-22.4361430949,59.2698730975,-20.4307497316,-6.7661430949,21.521994028800002,75.29,-15.67,76.903400445,132.02,55.0092502684,8.1438569051,55.6088124346,-20.4307497316,-6.7661430949,21.521994028800002,75.44,14.91,76.8992958355,131.4,53.8092502684,-18.4061430949,56.8702164413,-20.4307497316,-6.7661430949,21.521994028800002,74.24,-11.64,75.1469706642,132.02,52.5292502684,-11.2861430949,53.7280109414,-20.4307497316,-6.7661430949,21.521994028800002,72.96,-4.52,73.0998768809,130.3
2019-12-20 16:30:00,61.4957004265,0.21645881990000002,61.4960813822,-21.9242995735,-7.2835411801,23.1024865309,83.42,7.5,83.7564707948,130.63,59.5757004265,-14.9735411801,61.4285846881,-21.9242995735,-7.2835411801,23.1024865309,81.5,-7.69,81.8619942342,129.31,58.1457004265,-15.8635411801,60.2708421781,-21.9242995735,-7.2835411801,23.1024865309,80.07,-8.58,80.5283881622,130.77,57.9957004265,6.4364588199,58.351771782,-21.9242995735,-7.2835411801,23.1024865309,79.92,13.72,81.089116409,130.39,56.7157004265,-17.4035411801,59.3258284432,-21.9242995735,-7.2835411801,23.1024865309,78.64,-10.12,79.2884859232,130.77,55.4357004265,-8.6035411801,56.0993565258,-21.9242995735,-7.2835411801,23.1024865309,77.36,-1.32,77.3712608143,129.31
2019-12-20 17:00:00,63.8297835676,-3.5870001063,63.9304922557,-23.5202164324,-7.7770001063,24.7726121287,87.35,4.19,87.4504351047,130.0,62.6197835676,-19.5370001063,65.5967351871,-23.5202164324,-7.7770001063,24.7726121287,86.14,-11.76,86.9390430129,128.77,61.1797835676,-3.3670001063,61.2723641383,-23.5202164324,-7.7770001063,24.7726121287,84.7,4.41,84.8147280842,130.11,60.9497835676,1.8929998936999999,60.9791732113,-23.5202164324,-7.7770001063,24.7726121287,84.47,9.67,85.0217019354,129.84,58.9597835676,-20.737000106300002,62.5002340135,-23.5202164324,-7.7770001063,24.7726121287,82.48,-12.96,83.4919876395,130.11,58.3997835676,4.5429998937,58.5762201647,-23.5202164324,-7.7770001063,24.7726121287,81.92,12.32,82.8412264516,128.77
2019-12-20 17:30:00,64.2914834411,-4.3700025575,64.4398305818,-24.0485165589,-7.9300025575,25.3222449488,88.34,3.56,88.4117028453,130.12,63.5314834411,-18.760002557500002,66.2433927587,-24.0485165589,-7.9300025575,25.3222449488,87.58,-10.83,88.2470696397,128.77,61.6114834411,-4.1200025575,61.7490834983,-24.0485165589,-7.9300025575,25.3222449488,85.66,3.81,85.7446890484,130.22,61.7914834411,2.6399974425,61.8478537408,-24.0485165589,-7.9300025575,25.3222449488,85.84,10.57,86.4883258018,129.84,59.3514834411,-21.5300025575,63.1358820069,-24.0485165589,-7.9300025575,25.3222449488,83.4,-13.6,84.501597618,130.22,59.2314834411,5.5899974425,59.4946779304,-24.0485165589,-7.9300025575,25.3222449488,83.28,13.52,84.3703075732,128.77
2019-12-20 18:00:00,63.8672500517,-5.0103067623,64.0634747966,-23.7127499483,-7.8103067623,24.9658847597,87.58,2.8,87.6247476459,130.72,63.1172500517,-20.1003067623,66.2405433705,-23.7127499483,-7.8103067623,24.9658847597,86.83,-12.29,87.6954559826,129.37,61.2172500517,-4.7503067623,61.401279451,-23.7127499483,-7.8103067623,24.9658847597,84.93,3.06,84.9851075189,130.83,61.4472500517,1.4996932377,61.465548226,-23.7127499483,-7.8103067623,24.9658847597,85.16,9.31,85.6673899451,130.44,59.0072500517,-22.2903067623,63.0770428462,-23.7127499483,-7.8103067623,24.9658847597,82.72,-14.48,83.9777875393,130.83,58.8872500517,3.9096932377,59.0168952069,-23.7127499483,-7.8103067623,24.9658847597,82.6,11.72,83.4273240611,129.37
2019-12-20 18:30:00,62.2436500014,-4.7192258295,62.4222961603,-23.0963499986,-7.5992258295,24.3143911392,85.34,2.88,85.3885823749,130.5,61.0336500014,-22.8992258295,65.1880431987,-23.0963499986,-7.5992258295,24.3143911392,84.13,-15.3,85.509922816,129.48,59.6536500014,-4.4892258295000005,59.8223295019,-23.0963499986,-7.5992258295,24.3143911392,82.75,3.11,82.8084210694,130.62,59.4436500014,-1.2192258295,59.4561522225,-23.0963499986,-7.5992258295,24.3143911392,82.54,6.38,82.7862065806,130.58,57.4636500014,-22.0392258295,61.5450936033,-23.0963499986,-7.5992258295,24.3143911392,80.56,-14.44,81.8439197497,130.62,57.0236500014,2.4807741705,57.077586669,-23.0963499986,-7.5992258295,24.3143911392,80.12,10.08,80.751599365,129.48
2019-12-20 19:00:00,60.7303500388,-6.0062874037,61.0266409383,-22.3696499612,-7.3662874037,23.5512935845,83.1,1.3599999999999999,83.1111280154,130.16,59.4503500388,-22.5762874037,63.5927108454,-22.3696499612,-7.3662874037,23.5512935845,81.82,-15.21,83.2217309361,129.0,58.2303500388,-5.7362874037000005,58.512209485,-22.3696499612,-7.3662874037,23.5512935845,80.6,1.63,80.6164803251,130.25,57.9203500388,-1.0762874037,57.9303490684,-22.3696499612,-7.3662874037,23.5512935845,80.29,6.29,80.5360056124,130.06,56.0703500388,-23.1662874037,60.6676274923,-22.3696499612,-7.3662874037,23.5512935845,78.44,-15.8,80.0154585065,130.25,55.5103500388,2.2737125963,55.5568963352,-22.3696499612,-7.3662874037,23.5512935845,77.88,9.64,78.4743524981,129.0
2019-12-20 19:30:00,59.4365168245,-6.7879846654,59.8228741205,-21.4034831755,-7.0679846654,22.5403083226,80.84,0.28,80.840484907,130.16,57.7465168245,-23.3679846654,62.2954485712,-21.4034831755,-7.0679846654,22.5403083226,79.15,-16.3,80.8109676962,129.0,57.0465168245,-6.4979846654,57.4154063516,-21.4034831755,-7.0679846654,22.5403083226,78.45,0.5700000000000001,78.4520707184,130.25,56.3065168245,-1.8579846654,56.3371630802,-21.4034831755,-7.0679846654,22.5403083226,77.71,5.21,77.8844541613,130.06,54.9165168245,-23.9879846654,59.9270158479,-21.4034831755,-7.0679846654,22.5403083226,76.32,-16.92,78.1730695316,130.25,53.9565168245,-0.0679846654,53.9565596544,-21.4034831755,-7.0679846654,22.5403083226,75.36,7.0,75.6844079055,129.0
2019-12-20 20:00:00,57.8175169059,-7.584429743,58.3128530917,-20.6224830941,-6.824429743,21.7223306825,78.44,-0.76,78.4436817086,130.43,56.0675169059,-24.454429743,61.1685015842,-20.6224830941,-6.824429743,21.7223306825,76.69,-17.63,78.6903615445,129.29,55.4975169059,-7.294429743,55.9748433495,-20.6224830941,-6.824429743,21.7223306825,76.12,-0.47000000000000003,76.1214509846,130.55,54.7075169059,-2.864429743,54.7824548899,-20.6224830941,-6.824429743,21.7223306825,75.33,3.96,75.4340142111,130.4,53.4175169059,-24.864429743,58.920887458,-20.6224830941,-6.824429743,21.7223306825,74.04,-18.04,76.206057502,130.55,52.4175169059,2.135570257,52.4610020768,-20.6224830941,-6.824429743,21.7223306825,73.04,8.96,73.5875206812,129.29
2019-12-20 20:30:00,55.8471502829,-8.1419316599,56.4375340166,-19.8028497171,-6.5619316599,20.8617306096,75.65,-1.58,75.6664978706,130.28,53.6271502829,-25.431931659900002,59.3519535939,-19.8028497171,-6.5619316599,20.8617306096,73.43,-18.87,75.8158413526,129.2,53.6371502829,-7.8619316599,54.2102744864,-19.8028497171,-6.5619316599,20.8617306096,73.44,-1.3,73.4515050901,130.42,52.3671502829,-3.8319316599,52.5071626447,-19.8028497171,-6.5619316599,20.8617306096,72.17,2.73,72.2216158778,130.33,51.5971502829,-25.4419316599,57.5287563215,-19.8028497171,-6.5619316599,20.8617306096,71.4,-18.88,73.8540073388,130.42,50.1571502829,-0.0419316599,50.1571678104,-19.8028497171,-6.5619316599,20.8617306096,69.96,6.52,70.263162468,129.2
2019-12-20 21:00:00,53.9816503326,-8.881475227,54.7073959793,-19.1383496674,-6.351475227,20.1647629679,73.12,-2.5300000000000002,73.1637567379,130.9,51.5616503326,-26.801475227,58.111297175,-19.1383496674,-6.351475227,20.1647629679,70.7,-20.45,73.5981827221,129.85,51.8416503326,-8.611475227,52.5520143742,-19.1383496674,-6.351475227,20.1647629679,70.98,-2.26,71.0159700349,131.03,50.3716503326,-5.011475227,50.6203322903,-19.1383496674,-6.351475227,20.1647629679,69.51,1.34,69.5229149274,130.97,49.8616503326,-26.431475227,56.4340948059,-19.1383496674,-6.351475227,20.1647629679,69.0,-20.08,71.8624129848,131.03,48.2616503326,-1.351475227,48.280569364,-19.1383496674,-6.351475227,20.1647629679,67.4,5.0,67.5852054817,129.85
2019-12-20 21:30:00,51.5094502393,-11.4266793081,52.7616571382,-18.4105497607,-6.0966793081,19.3937577864,69.92,-5.33,70.1228586126,131.7,49.2694502393,-26.1266793081,55.76811005,-18.4105497607,-6.0966793081,19.3937577864,67.68,-20.03,70.5817490574,130.28,49.4894502393,-11.1166793081,50.7226403476,-18.4105497607,-6.0966793081,19.3937577864,67.9,-5.02,68.0853170662,131.83,48.1594502393,-4.2166793081,48.3436969184,-18.4105497607,-6.0966793081,19.3937577864,66.57,1.88,66.5965412015,131.45,47.6294502393,-29.1766793081,55.8555560848,-18.4105497607,-6.0966793081,19.3937577864,66.04,-23.08,69.9569010177,131.83,46.1094502393,-0.9366793081,46.1189632309,-18.4105497607,-6.0966793081,19.3937577864,64.52,5.16,64.7260071378,130.28
