Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-20 22:00:00,49.2188168519,-12.6021475782,50.8065552452,-17.4511831481,-5.7721475782,18.3810087028,66.67,-6.83,67.01893613,133.2,46.9388168519,-27.6821475782,54.4936126716,-17.4511831481,-5.7721475782,18.3810087028,64.39,-21.91,68.0155879192,131.8,47.3388168519,-12.2821475782,48.9061829432,-17.4511831481,-5.7721475782,18.3810087028,64.79,-6.51,65.1162360706,133.34,45.9488168519,-5.2921475782,46.2525739401,-17.4511831481,-5.7721475782,18.3810087028,63.4,0.48,63.4018170087,132.96,45.5888168519,-30.8121475782,55.0248004116,-17.4511831481,-5.7721475782,18.3810087028,63.04,-25.04,67.8309899677,133.34,44.0288168519,-3.0521475782,44.1344799247,-17.4511831481,-5.7721475782,18.3810087028,61.48,2.7199999999999998,61.5401397463,131.8
2019-12-20 22:30:00,46.4504669346,-14.4302579466,48.6402942307,-16.2795330654,-5.4002579466,17.1518507082,62.73,-9.03,63.3766029383,134.24,44.0404669346,-28.1602579466,52.2739213704,-16.2795330654,-5.4002579466,17.1518507082,60.32,-22.76,64.4710787873,132.66,44.7004669346,-14.1002579466,46.8716227406,-16.2795330654,-5.4002579466,17.1518507082,60.98,-8.7,61.5974869617,134.36,43.1604669346,-5.5102579466,43.5107900256,-16.2795330654,-5.4002579466,17.1518507082,59.44,-0.11,59.4401017832,133.84,43.0404669346,-33.0402579466,54.2599340133,-16.2795330654,-5.4002579466,17.1518507082,59.32,-27.64,65.4433495475,134.36,41.3604669346,-3.2402579466,41.4871967794,-16.2795330654,-5.4002579466,17.1518507082,57.64,2.16,57.6804576958,132.66
2019-12-20 23:00:00,43.9512834943,-14.5011225,46.2817228996,-15.0287165057,-4.9711225,15.82954133,58.98,-9.53,59.7449688258,134.66,41.4812834943,-29.6011225,50.9600170093,-15.0287165057,-4.9711225,15.82954133,56.51,-24.63,61.6442779177,133.21,42.3412834943,-14.1911225,44.6561557431,-15.0287165057,-4.9711225,15.82954133,57.37,-9.22,58.1061554398,134.76,40.7112834943,-6.7711225,41.2705306928,-15.0287165057,-4.9711225,15.82954133,55.74,-1.8,55.7690559361,134.38,40.7312834943,-33.2911225,52.6054777794,-15.0287165057,-4.9711225,15.82954133,55.76,-28.32,62.5395874627,134.76,38.9712834943,-5.4911225,39.3562366532,-15.0287165057,-4.9711225,15.82954133,54.0,-0.52,54.0025036457,133.21
2019-12-20 23:30:00,42.479316973,-14.2274554491,44.7985809937,-13.850683027,-4.6074554491,14.5969197446,56.33,-9.62,57.1455448832,134.96,39.549316973,-30.8674554491,50.1691965148,-13.850683027,-4.6074554491,14.5969197446,53.4,-26.26,59.5075423791,133.64,40.939316973,-13.9374554491,43.2467378956,-13.850683027,-4.6074554491,14.5969197446,54.79,-9.33,55.5787099526,135.07,38.889316973,-7.8974554491,39.68310443,-13.850683027,-4.6074554491,14.5969197446,52.74,-3.29,52.8425179188,134.84,39.389316973,-33.2074554491,51.5194467071,-13.850683027,-4.6074554491,14.5969197446,53.24,-28.6,60.4355656878,135.07,37.269316973,-7.1674554491,37.9522648237,-13.850683027,-4.6074554491,14.5969197446,51.12,-2.56,51.1840600187,133.64
2019-12-21 00:00:00,41.1381501767,-14.2461983625,43.5350613614,-13.1518498233,-4.3561983625,13.8545161571,54.29,-9.89,55.1834775997,134.96,38.3481501767,-31.5261983625,49.6435474676,-13.1518498233,-4.3561983625,13.8545161571,51.5,-27.17,58.2276472133,133.64,39.6781501767,-13.9861983625,42.0710036258,-13.1518498233,-4.3561983625,13.8545161571,52.83,-9.63,53.7005195506,135.07,37.7381501767,-8.5461983625,38.6937396126,-13.1518498233,-4.3561983625,13.8545161571,50.89,-4.19,51.0621993259,134.84,38.0881501767,-33.2361983625,50.5504902595,-13.1518498233,-4.3561983625,13.8545161571,51.24,-28.88,58.8182964731,135.07,36.1281501767,-8.8361983625,37.1930320986,-13.1518498233,-4.3561983625,13.8545161571,49.28,-4.48,49.483217357,133.64
2019-12-21 00:30:00,43.6794001405,-14.3355578983,45.9717110503,-13.2505998595,-4.5055578983,13.9956582057,56.93,-9.83,57.7724311415,134.8,40.7294001405,-30.7155578983,51.0130329701,-13.2505998595,-4.5055578983,13.9956582057,53.98,-26.21,60.0067037922,133.45,42.1294001405,-14.0355578983,44.4058919707,-13.2505998595,-4.5055578983,13.9956582057,55.38,-9.53,56.1939970104,134.9,40.0494001405,-7.8055578983,40.8029556003,-13.2505998595,-4.5055578983,13.9956582057,53.3,-3.3,53.4020598854,134.63,40.5494001405,-33.2655578983,52.4485575973,-13.2505998595,-4.5055578983,13.9956582057,53.8,-28.76,61.0047342425,134.9,38.4294001405,-7.4255578983,39.1402312878,-13.2505998595,-4.5055578983,13.9956582057,51.68,-2.92,51.7624265274,133.45
2019-12-21 01:00:00,42.9037667484,-15.1386885682,45.4962975721,-14.8662332516,-5.0186885682,15.6905107002,57.77,-10.12,58.649699914,134.5,41.1937667484,-30.3186885682,51.1483068675,-14.8662332516,-5.0186885682,15.6905107002,56.06,-25.3,61.5045819431,133.03,41.3437667484,-14.8186885682,43.9192506747,-14.8662332516,-5.0186885682,15.6905107002,56.21,-9.8,57.0579012933,134.6,40.4537667484,-7.5386885681999996,41.1502013296,-14.8662332516,-5.0186885682,15.6905107002,55.32,-2.52,55.377367218,134.2,39.7337667484,-33.8986885682,52.229238044,-14.8662332516,-5.0186885682,15.6905107002,54.6,-28.88,61.7674218338,134.6,38.7337667484,-6.3386885682,39.2489956468,-14.8662332516,-5.0186885682,15.6905107002,53.6,-1.32,53.6162512677,133.03
2019-12-21 01:30:00,41.5703668121,-15.00040192,44.1939753208,-14.6096331879,-4.96040192,15.4287708225,56.18,-10.04,57.0700797266,135.2,39.7503668121,-31.89040192,50.9616463266,-14.6096331879,-4.96040192,15.4287708225,54.36,-26.93,60.6649363306,133.89,40.0503668121,-14.71040192,42.6664716895,-14.6096331879,-4.96040192,15.4287708225,54.66,-9.75,55.5227710043,135.33,39.0603668121,-8.85040192,40.0504915031,-14.6096331879,-4.96040192,15.4287708225,53.67,-3.89,53.810788881,135.07,38.4703668121,-34.00040192,51.3419560728,-14.6096331879,-4.96040192,15.4287708225,53.08,-29.04,60.5046113945,135.33,37.4303668121,-8.64040192,38.4146964719,-14.6096331879,-4.96040192,15.4287708225,52.04,-3.68,52.1699530381,133.89
2019-12-21 02:00:00,40.2483168664,-14.5240367485,42.7887211079,-13.8216831336,-4.7140367485,14.6034607923,54.07,-9.81,54.9527160384,135.13,37.9283168664,-33.1640367485,50.3826413934,-13.8216831336,-4.7140367485,14.6034607923,51.75,-28.45,59.0547627207,133.99,38.7883168664,-14.2640367485,41.3279115089,-13.8216831336,-4.7140367485,14.6034607923,52.61,-9.55,53.4697540671,135.25,37.3283168664,-10.0440367485,38.6559945453,-13.8216831336,-4.7140367485,14.6034607923,51.15,-5.33,51.4269520777,135.2,37.2583168664,-33.6340367485,50.1939299489,-13.8216831336,-4.7140367485,14.6034607923,51.08,-28.92,58.6986609728,135.25,35.7783168664,-9.7140367485,37.0735818035,-13.8216831336,-4.7140367485,14.6034607923,49.6,-5.0,49.8513791183,133.99
2019-12-21 02:30:00,39.7246335028,-15.6563505487,42.6985692903,-13.3653664972,-4.5563505487,14.1206710863,53.09,-11.1,54.2379765478,135.64,37.2346335028,-32.7463505487,49.5856975987,-13.3653664972,-4.5563505487,14.1206710863,50.6,-28.19,57.9226734535,134.3,38.3146335028,-15.3663505487,41.2811805747,-13.3653664972,-4.5563505487,14.1206710863,51.68,-10.81,52.7984706218,135.73,36.6646335028,-9.566350548700001,37.8920890519,-13.3653664972,-4.5563505487,14.1206710863,50.03,-5.01,50.2802247409,135.5,36.7946335028,-34.8763505487,50.6971881094,-13.3653664972,-4.5563505487,14.1206710863,50.16,-30.32,58.6116711927,135.73,35.1546335028,-8.2763505487,36.1157338998,-13.3653664972,-4.5563505487,14.1206710863,48.52,-3.7199999999999998,48.6623961597,134.3
2019-12-21 03:00:00,38.6007504656,-17.9349013438,42.5638182347,-12.7692495344,-4.4149013438,13.5109247481,51.37,-13.52,53.1193684074,136.42,36.2707504656,-31.3549013438,47.9447304468,-12.7692495344,-4.4149013438,13.5109247481,49.04,-26.94,55.9525263058,134.69,37.2507504656,-17.6049013438,41.201346599,-12.7692495344,-4.4149013438,13.5109247481,50.02,-13.19,51.7298414844,136.52,35.7207504656,-8.1049013438,36.6286969413,-12.7692495344,-4.4149013438,13.5109247481,48.49,-3.69,48.6301984368,135.92,35.8307504656,-37.3349013438,51.7468601683,-12.7692495344,-4.4149013438,13.5109247481,48.6,-32.92,58.6999693356,136.52,34.1507504656,-8.2549013438,35.1342732038,-12.7692495344,-4.4149013438,13.5109247481,46.92,-3.84,47.0768733031,134.69
2019-12-21 03:30:00,37.6131669779,-7.0466386633,38.2675508304,-12.2268330221,-4.1966386633,12.9269958545,49.84,-2.85,49.9214192507,135.72,35.4331669779,-30.5466386633,46.7825443484,-12.2268330221,-4.1966386633,12.9269958545,47.66,-26.35,54.459141565,135.01,35.5631669779,-25.9666386633,44.0341364054,-12.2268330221,-4.1966386633,12.9269958545,47.79,-21.77,52.514921689,135.83,34.9031669779,-7.2466386633,35.6475081458,-12.2268330221,-4.1966386633,12.9269958545,47.13,-3.05,47.2285866822,136.24,34.2531669779,-43.7966386633,55.6005845852,-12.2268330221,-4.1966386633,12.9269958545,46.48,-39.6,61.0618571614,135.83,33.3331669779,-6.6366386633,33.9874240495,-12.2268330221,-4.1966386633,12.9269958545,45.56,-2.44,45.6252912319,135.01
2019-12-21 04:00:00,36.8617335956,-3.0347490737,36.9864448902,-11.5182664044,-3.9547490737,12.1782798949,48.38,0.92,48.3887466256,135.61,34.2717335956,-31.9447490737,46.8510268514,-11.5182664044,-3.9547490737,12.1782798949,45.79,-27.99,53.6671612814,135.44,34.7017335956,-26.4547490737,43.6355825341,-11.5182664044,-3.9547490737,12.1782798949,46.22,-22.5,51.4056261512,135.73,33.8217335956,-8.4647490737,34.8649055684,-11.5182664044,-3.9547490737,12.1782798949,45.34,-4.51,45.5637542351,136.69,33.4417335956,-44.5947490737,55.7408395239,-11.5182664044,-3.9547490737,12.1782798949,44.96,-40.64,60.6053726991,135.73,32.3217335956,-7.6747490737,33.2204189614,-11.5182664044,-3.9547490737,12.1782798949,43.84,-3.7199999999999998,43.9975453861,135.44
2019-12-21 04:30:00,36.3132337537,-2.2637722662,36.3837272764,-11.1967662463,-3.8737722662,11.8479401562,47.51,1.6099999999999999,47.5372716929,135.83,33.4832337537,-32.7437722662,46.832484077,-11.1967662463,-3.8737722662,11.8479401562,44.68,-28.87,53.1956699366,135.8,34.1832337537,-25.7937722662,42.8230330264,-11.1967662463,-3.8737722662,11.8479401562,45.38,-21.92,50.3967340212,135.93,33.0532337537,-9.1437722662,34.2946764503,-11.1967662463,-3.8737722662,11.8479401562,44.25,-5.27,44.5627131131,137.05,32.8832337537,-43.9537722662,54.8929973542,-11.1967662463,-3.8737722662,11.8479401562,44.08,-40.08,59.5772842617,135.93,31.6432337537,-8.2337722662,32.6969302553,-11.1967662463,-3.8737722662,11.8479401562,42.84,-4.36,43.0612958467,135.8
2019-12-21 05:00:00,35.7554168563,-2.3390885176,35.8318457473,-11.2845831437,-3.8690885176,11.929445196,47.04,1.53,47.0648754381,135.83,33.0954168563,-26.7890885176,42.5788900806,-11.2845831437,-3.8690885176,11.929445196,44.38,-22.92,49.9490820736,135.23,33.6454168563,-25.8690885176,42.4408272324,-11.2845831437,-3.8690885176,11.929445196,44.93,-22.0,50.0270416875,135.93,32.6254168563,-3.5290885176,32.8157323674,-11.2845831437,-3.8690885176,11.929445196,43.91,0.34,43.9113163091,136.49,32.3954168563,-44.1090885176,54.7272758609,-11.2845831437,-3.8690885176,11.929445196,43.68,-40.24,59.3902348876,135.93,31.1154168563,-16.7890885176,35.3559423491,-11.2845831437,-3.8690885176,11.929445196,42.4,-12.92,44.3247831354,135.23
2019-12-21 05:30:00,36.2695001834,-2.1970389063,36.3359824899,-11.4104998166,-3.9570389063,12.0771545892,47.68,1.76,47.712472164,135.48,33.6195001834,-24.2670389063,41.4627540072,-11.4104998166,-3.9570389063,12.0771545892,45.03,-20.31,49.3983501749,134.64,34.1395001834,-25.6270389063,42.6878272564,-11.4104998166,-3.9570389063,12.0771545892,45.55,-21.67,50.4419607073,135.59,33.099500183399996,-1.2570389063,33.1233612304,-11.4104998166,-3.9570389063,12.0771545892,44.51,2.7,44.5918165138,135.88,32.8295001834,-43.7170389063,54.6713414233,-11.4104998166,-3.9570389063,12.0771545892,44.24,-39.76,59.4813853235,135.59,31.5495001834,-19.4770389063,37.0772977222,-11.4104998166,-3.9570389063,12.0771545892,42.96,-15.52,45.677478039,134.64
2019-12-21 06:00:00,36.8144002115,-2.0215305365,36.8698609794,-11.7555997885,-4.0715305365,12.4407189221,48.57,2.05,48.6132430517,135.29,34.1344002115,-24.1015305365,41.7856560556,-11.7555997885,-4.0715305365,12.4407189221,45.89,-20.03,50.0708797606,134.47,34.6344002115,-25.3615305365,42.9272513581,-11.7555997885,-4.0715305365,12.4407189221,46.39,-21.29,51.0421022294,135.4,33.5944002115,-1.1515305365,33.6141301857,-11.7555997885,-4.0715305365,12.4407189221,45.35,2.92,45.4439093829,135.68,33.3244002115,-43.3515305365,54.6797114962,-11.7555997885,-4.0715305365,12.4407189221,45.08,-39.28,59.7923473364,135.4,32.0044002115,-17.9515305365,36.6952187825,-11.7555997885,-4.0715305365,12.4407189221,43.76,-13.88,45.9085177282,134.47
2019-12-21 06:30:00,38.8320002975,-1.5721631233000002,38.8638127825,-12.4879997025,-4.3221631233,13.2148110329,51.32,2.75,51.3936270368,134.05,35.9720002975,-23.1821631233,42.7948302074,-12.4879997025,-4.3221631233,13.2148110329,48.46,-18.86,52.0006846109,133.23,36.5420002975,-24.4921631233,43.9907244792,-12.4879997025,-4.3221631233,13.2148110329,49.03,-20.17,53.0166935974,134.16,35.3420002975,-0.6521631233,35.3480169425,-12.4879997025,-4.3221631233,13.2148110329,47.83,3.67,47.9705930753,134.42,35.1520002975,-42.1221631233,54.8629178144,-12.4879997025,-4.3221631233,13.2148110329,47.64,-37.8,60.8145508904,134.16,33.6720002975,-18.9221631233,38.6244982013,-12.4879997025,-4.3221631233,13.2148110329,46.16,-14.6,48.4138988308,133.23
2019-12-21 07:00:00,40.5786337036,-0.8302817046000001,40.587127035,-13.2813662964,-4.5902817046,14.0522374314,53.86,3.76,53.9910844492,133.66,37.6286337036,-22.3702817046,43.7760616998,-13.2813662964,-4.5902817046,14.0522374314,50.91,-17.78,53.9254717179,132.86,38.1786337036,-23.6802817046,44.9262040805,-13.2813662964,-4.5902817046,14.0522374314,51.46,-19.09,54.8867898497,133.78,36.9286337036,0.0797182954,36.9287197479,-13.2813662964,-4.5902817046,14.0522374314,50.21,4.67,50.4267091926,134.05,36.7186337036,-41.1502817046,55.150736581,-13.2813662964,-4.5902817046,14.0522374314,50.0,-36.56,61.9405650604,133.78,35.1986337036,-18.1502817046,39.6027340035,-13.2813662964,-4.5902817046,14.0522374314,48.48,-13.56,50.3406793756,132.86
2019-12-21 07:30:00,42.4819170379,0.16593115490000002,42.4822410939,-14.1780829621,-4.9340688451,15.0120975166,56.66,5.1,56.8890639754,132.63,39.4719170379,-22.1440688451,45.259165035,-14.1780829621,-4.9340688451,15.0120975166,53.65,-17.21,56.3427599608,131.94,39.9719170379,-22.3340688451,45.7882603171,-14.1780829621,-4.9340688451,15.0120975166,54.15,-17.4,56.8769065615,132.74,38.7119170379,0.0059311549,38.7119174923,-14.1780829621,-4.9340688451,15.0120975166,52.89,4.94,53.1202004891,133.1,38.4619170379,-39.4140688451,55.0707534464,-14.1780829621,-4.9340688451,15.0120975166,52.64,-34.48,62.9272595939,132.74,36.8619170379,-18.0540688451,41.0457102457,-14.1780829621,-4.9340688451,15.0120975166,51.04,-13.12,52.699297908,131.94
2019-12-21 08:00:00,44.6360170352,0.8058590424000001,44.6432909356,-14.7539829648,-5.1041409576,15.6119271149,59.39,5.91,59.6833326817,132.8,41.6760170352,-21.3741409576,46.8374241135,-14.7539829648,-5.1041409576,15.6119271149,56.43,-16.27,58.7286795356,132.06,41.9860170352,-21.7741409576,47.2962878133,-14.7539829648,-5.1041409576,15.6119271149,56.74,-16.67,59.1381137677,132.92,40.8060170352,0.8458590424,40.8147829076,-14.7539829648,-5.1041409576,15.6119271149,55.56,5.95,55.8776887496,133.23,40.4460170352,-38.9441409576,56.1473633302,-14.7539829648,-5.1041409576,15.6119271149,55.2,-33.84,64.7470895099,132.92,38.9660170352,-16.3841409576,42.2704454495,-14.7539829648,-5.1041409576,15.6119271149,53.72,-11.28,54.8915002528,132.06
2019-12-21 08:30:00,47.0480336608,2.6104145723,47.1203961739,-15.8919663392,-5.4595854277,16.8036206565,62.94,8.07,63.455248009900004,131.78,44.2380336608,-20.9495854277,48.947816619,-15.8919663392,-5.4595854277,16.8036206565,60.13,-15.49,62.0931316653,131.25,44.2380336608,-19.6895854277,48.4219309455,-15.8919663392,-5.4595854277,16.8036206565,60.13,-14.23,61.7908553105,131.89,43.2680336608,1.0304145723,43.2803014206,-15.8919663392,-5.4595854277,16.8036206565,59.16,6.49,59.5149199781,132.39,42.5880336608,-36.4995854277,56.0888611713,-15.8919663392,-5.4595854277,16.8036206565,58.48,-31.04,66.2071899419,131.89,41.3080336608,-16.6995854277,44.5559176584,-15.8919663392,-5.4595854277,16.8036206565,57.2,-11.24,58.2938899028,131.25
2019-12-21 09:00:00,49.3054503412,3.2848580576,49.4147521071,-16.3945496588,-5.6751419424,17.349019989,65.7,8.96,66.308156361,131.61,46.4354503412,-19.7551419424,50.4630229134,-16.3945496588,-5.6751419424,17.349019989,62.83,-14.08,64.3883164868,131.03,46.3654503412,-18.9551419424,50.0904421163,-16.3945496588,-5.6751419424,17.349019989,62.76,-13.28,64.1496375672,131.73,45.4054503412,2.1448580576,45.4560814059,-16.3945496588,-5.6751419424,17.349019989,61.8,7.82,62.2927957311,132.17,44.6854503412,-35.6751419424,57.1795874837,-16.3945496588,-5.6751419424,17.349019989,61.08,-30.0,68.0497347533,131.73,43.3254503412,-17.2351419424,46.6277252828,-16.3945496588,-5.6751419424,17.349019989,59.72,-11.56,60.8285459303,131.03
2019-12-21 09:30:00,51.3266005916,3.4079244924,51.4396138947,-16.2733994084,-5.7320755076,17.2534117765,67.6,9.14,68.2150980356,131.37,48.1866005916,-17.9520755076,51.4220331337,-16.2733994084,-5.7320755076,17.2534117765,64.46,-12.22,65.6080787708,130.61,48.2966005916,-18.7120755076,51.7948201899,-16.2733994084,-5.7320755076,17.2534117765,64.57,-12.98,65.8617134609,131.46,47.0666005916,3.7679244924,47.2171806256,-16.2733994084,-5.7320755076,17.2534117765,63.34,9.5,64.0484629012,131.74,46.5666005916,-35.3320755076,58.4534331783,-16.2733994084,-5.7320755076,17.2534117765,62.84,-29.6,69.4624042198,131.46,44.9266005916,-14.6920755076,47.2679227748,-16.2733994084,-5.7320755076,17.2534117765,61.2,-8.96,61.8524178994,130.61
2019-12-21 10:00:00,52.2685504974,3.6320158377,52.3945885578,-15.4314495026,-5.5079841623,16.3849785866,67.7,9.14,68.3141976459,131.1,48.6385504974,-16.8379841623,51.4706353675,-15.4314495026,-5.5079841623,16.3849785866,64.07,-11.33,65.0640745727,130.28,49.2285504974,-18.3979841623,52.5541245319,-15.4314495026,-5.5079841623,16.3849785866,64.66,-12.89,65.932296335,131.22,47.5185504974,4.7420158377,47.7545741849,-15.4314495026,-5.5079841623,16.3849785866,62.95,10.25,63.7790326048,131.41,47.5285504974,-34.9079841623,58.9705898789,-15.4314495026,-5.5079841623,16.3849785866,62.96,-29.4,69.4861252337,131.22,45.3685504974,-15.2279841623,47.8560014615,-15.4314495026,-5.5079841623,16.3849785866,60.8,-9.72,61.572058598,130.28
2019-12-21 10:30:00,52.7007004065,4.9681968522,52.9343631613,-14.539299593500001,-5.2918031478,15.4723758106,67.24,10.26,68.0182710748,131.1,49.3407004065,-16.7518031478,52.106886544,-14.539299593500001,-5.2918031478,15.4723758106,63.88,-11.46,64.8998150999,130.39,49.6807004065,-17.1118031478,52.5450834984,-14.539299593500001,-5.2918031478,15.4723758106,64.22,-11.82,65.2987044282,131.22,48.2407004065,4.8781968522,48.4867196275,-14.539299593500001,-5.2918031478,15.4723758106,62.78,10.17,63.5984064266,131.51,47.9807004065,-33.6918031478,58.6283652411,-14.539299593500001,-5.2918031478,15.4723758106,62.52,-28.4,68.668117784,131.22,46.0607004065,-14.4918031478,48.2866490907,-14.539299593500001,-5.2918031478,15.4723758106,60.6,-9.2,61.2943716829,130.39
2019-12-21 11:00:00,52.7078169509,6.4759551644,53.1041614473,-13.3521830491,-4.9640448356,14.2450880414,66.06,11.44,67.043248728,130.87,49.2378169509,-17.4540448356,52.2398918376,-13.3521830491,-4.9640448356,14.2450880414,62.59,-12.49,63.824040925,130.39,49.7278169509,-15.5940448356,52.115544831,-13.3521830491,-4.9640448356,14.2450880414,63.08,-10.63,63.9693934628,130.98,48.1778169509,4.1859551644,48.3593245072,-13.3521830491,-4.9640448356,14.2450880414,61.53,9.15,62.2066186189,131.51,47.9678169509,-32.0840448356,57.7087289415,-13.3521830491,-4.9640448356,14.2450880414,61.32,-27.12,67.0495100653,130.98,46.0478169509,-15.6040448356,48.6198278603,-13.3521830491,-4.9640448356,14.2450880414,59.4,-10.64,60.3454190473,130.39
2019-12-21 11:30:00,52.8306335449,7.0552666811,53.2996494238,-12.6993664551,-4.7547333189,13.5602875078,65.53,11.81,66.5857116805,131.54,48.8906335449,-18.1447333189,52.1490689815,-12.6993664551,-4.7547333189,13.5602875078,61.59,-13.39,63.0287251973,131.2,49.8606335449,-15.2347333189,52.1361666868,-12.6993664551,-4.7547333189,13.5602875078,62.56,-10.48,63.4317270772,131.66,47.8506335449,3.7352666811,47.9962013896,-12.6993664551,-4.7547333189,13.5602875078,60.55,8.49,61.1423143167,132.32,48.1406335449,-31.9547333189,57.7808409387,-12.6993664551,-4.7547333189,13.5602875078,60.84,-27.2,66.6434212807,131.66,45.7806335449,-15.7147333189,48.4026781393,-12.6993664551,-4.7547333189,13.5602875078,58.48,-10.96,59.498168039,131.2
2019-12-21 12:00:00,53.5396836101,7.6709671692,54.0864258237,-13.8603163899,-4.9790328308,14.7274959976,67.4,12.65,68.5768364683,131.29,49.7696836101,-18.6090328308,53.1348991676,-13.8603163899,-4.9790328308,14.7274959976,63.63,-13.63,65.0734492708,131.09,50.4796836101,-14.6090328308,52.5511398319,-13.8603163899,-4.9790328308,14.7274959976,64.34,-9.63,65.05668682,131.45,48.6896836101,3.3109671692,48.8021289868,-13.8603163899,-4.9790328308,14.7274959976,62.55,8.29,63.096961892,132.21,48.7396836101,-31.2590328308,57.902365167,-13.8603163899,-4.9790328308,14.7274959976,62.6,-26.28,67.8925504014,131.45,46.5796836101,-15.8590328308,49.2054453038,-13.8603163899,-4.9790328308,14.7274959976,60.44,-10.88,61.4114647277,131.09
2019-12-21 12:30:00,53.515833575,7.1729766808,53.9944074668,-15.044166425,-5.2770233192,15.9428328265,68.56,12.45,69.681246401,130.76,50.175833575,-18.8670233192,53.6057724865,-15.044166425,-5.2770233192,15.9428328265,65.22,-13.59,66.6208413336,130.55,50.405833575,-14.8970233192,52.5611012267,-15.044166425,-5.2770233192,15.9428328265,65.45,-9.62,66.1532077831,130.88,49.055833575,2.8829766808,49.1404758043,-15.044166425,-5.2770233192,15.9428328265,64.1,8.16,64.6173010888,131.67,48.635833575,-31.3970233192,57.8897001274,-15.044166425,-5.2770233192,15.9428328265,63.68,-26.12,68.828749807,130.88,46.955833575,-15.5570233192,49.4658597547,-15.044166425,-5.2770233192,15.9428328265,62.0,-10.28,62.8464668856,130.55
2019-12-21 13:00:00,53.6026001447,7.0859390323,54.0689307666,-15.3773998553,-5.3340609677,16.276259789,68.98,12.42,70.0892060163,131.03,50.5726001447,-19.0540609677,54.0429932993,-15.3773998553,-5.3340609677,16.276259789,65.95,-13.72,67.3620137763,130.81,50.4826001447,-15.0440609677,52.6765288128,-15.3773998553,-5.3340609677,16.276259789,65.86,-9.71,66.5719437902,131.14,49.4326001447,2.7759390323,49.5104816637,-15.3773998553,-5.3340609677,16.276259789,64.81,8.11,65.3154514644,131.94,48.7026001447,-31.5740609677,58.0419209438,-15.3773998553,-5.3340609677,16.276259789,64.08,-26.24,69.2443788332,131.14,47.3026001447,-16.6940609677,50.1620140349,-15.3773998553,-5.3340609677,16.276259789,62.68,-11.36,63.7011145899,130.81
2019-12-21 13:30:00,54.2045168238,6.966235192,54.6503254963,-16.3454831762,-5.573764808,17.269674994,70.55,12.54,71.6558029751,130.69,51.0545168238,-19.213764808,54.5502744833,-16.3454831762,-5.573764808,17.269674994,67.4,-13.64,68.7663406035,130.5,51.0245168238,-15.063764808,53.201675982,-16.3454831762,-5.573764808,17.269674994,67.37,-9.49,68.0351159329,130.82,49.8745168238,2.556235192,49.9399816456,-16.3454831762,-5.573764808,17.269674994,66.22,8.13,66.71720392820001,131.63,49.2545168238,-31.493764808,58.4625063552,-16.3454831762,-5.573764808,17.269674994,65.6,-25.92,70.535143014,130.82,47.7345168238,-15.293764808,50.1246779381,-16.3454831762,-5.573764808,17.269674994,64.08,-9.72,64.8129986962,130.5
2019-12-21 14:00:00,53.9548001022,6.7491574856,54.3752846506,-16.8451998978,-5.7108425144,17.78691884,70.8,12.46,71.8880490763,130.99,50.9048001022,-19.5408425144,54.5265366552,-16.8451998978,-5.7108425144,17.78691884,67.75,-13.83,69.1471720318,130.78,50.7648001022,-15.3608425144,53.037914855,-16.8451998978,-5.7108425144,17.78691884,67.61,-9.65,68.2952018812,131.12,49.7248001022,2.3091574856,49.778388418,-16.8451998978,-5.7108425144,17.78691884,66.57,8.02,67.051363148,131.91,48.9548001022,-31.8708425144,58.415092704,-16.8451998978,-5.7108425144,17.78691884,65.8,-26.16,70.8095021872,131.12,47.5548001022,-17.1508425144,50.5530455236,-16.8451998978,-5.7108425144,17.78691884,64.4,-11.44,65.4082074361,130.78
2019-12-21 14:30:00,53.6349668915,6.2537131413000004,53.9983203582,-16.6450331085,-5.6762868587,17.5862832823,70.28,11.93,71.2853652582,130.99,50.2449668915,-20.0262868587,54.088897782,-16.6450331085,-5.6762868587,17.5862832823,66.89,-14.35,68.4119477869,130.78,50.4549668915,-15.8162868587,52.8758793215,-16.6450331085,-5.6762868587,17.5862832823,67.1,-10.14,67.8618420027,131.12,49.0749668915,1.8037131413,49.1081027581,-16.6450331085,-5.6762868587,17.5862832823,65.72,7.48,66.1443028537,131.91,48.7149668915,-32.2762868587,58.4372029843,-16.6450331085,-5.6762868587,17.5862832823,65.36,-26.6,70.565498652,131.12,46.9549668915,-17.6362868587,50.1578262083,-16.6450331085,-5.6762868587,17.5862832823,63.6,-11.96,64.7147711114,130.78
2019-12-21 15:00:00,53.8401837211,6.2453544226,54.2011977265,-16.9098162789,-5.7746455774,17.8686434329,70.75,12.02,71.7637993699,131.17,50.3501837211,-20.1046455774,54.2156598645,-16.9098162789,-5.7746455774,17.8686434329,67.26,-14.33,68.7695899363,130.96,50.6501837211,-15.8946455774,53.0855994504,-16.9098162789,-5.7746455774,17.8686434329,67.56,-10.12,68.3137467864,131.32,49.1801837211,1.8153544226,49.2136767832,-16.9098162789,-5.7746455774,17.8686434329,66.09,7.59,66.5244030413,132.1,48.8501837211,-32.4546455774,58.6484822407,-16.9098162789,-5.7746455774,17.8686434329,65.76,-26.68,70.9661891326,131.32,47.0501837211,-18.0146455774,50.3810206672,-16.9098162789,-5.7746455774,17.8686434329,63.96,-12.24,65.1206511024,130.96
2019-12-21 15:30:00,54.4946503956,6.2396297992,54.8507055722,-17.3753496044,-5.9103702008,18.3530719441,71.87,12.15,72.889775689,131.44,51.1146503956,-20.1003702008,54.924788277,-17.3753496044,-5.9103702008,18.3530719441,68.49,-14.19,69.9445223016,131.22,51.2446503956,-15.9703702008,53.6755709659,-17.3753496044,-5.9103702008,18.3530719441,68.62,-10.06,69.3535002722,131.6,49.9146503956,1.8896297992000002,49.950405653,-17.3753496044,-5.9103702008,18.3530719441,67.29,7.8,67.7405646566,132.36,49.5046503956,-32.5503702008,59.2472531937,-17.3753496044,-5.9103702008,18.3530719441,66.88,-26.64,71.9904438103,131.6,47.7846503956,-17.1103702008,50.7556655147,-17.3753496044,-5.9103702008,18.3530719441,65.16,-11.2,66.1155473395,131.22
2019-12-21 16:00:00,55.5286003103,6.6075881072,55.9203511524,-17.9013996897,-6.0924118928,18.9097221958,73.43,12.7,74.5201643852,130.99,52.1386003103,-19.5624118928,55.6877149951,-17.9013996897,-6.0924118928,18.9097221958,70.04,-13.47,71.323505943,130.79,52.2186003103,-15.4824118928,54.4654688439,-17.9013996897,-6.0924118928,18.9097221958,70.12,-9.39,70.7459292115,131.11,50.8886003103,2.2975881072,50.9404412294,-17.9013996897,-6.0924118928,18.9097221958,68.79,8.39,69.2997561323,131.9,50.4186003103,-31.9324118928,59.6800987477,-17.9013996897,-6.0924118928,18.9097221958,68.32,-25.84,73.0433296065,131.11,48.6986003103,-15.9724118928,51.2510645143,-17.9013996897,-6.0924118928,18.9097221958,66.6,-9.88,67.3288526562,130.79
2019-12-21 16:30:00,57.8558341173,7.2602060703,58.3095886934,-18.8041658827,-6.4997939297,19.8958280972,76.66,13.76,77.8851282338,130.2,53.9558341173,-18.9797939297,57.1967185502,-18.8041658827,-6.4997939297,19.8958280972,72.76,-12.48,73.8225439822,130.06,54.4058341173,-14.5697939297,56.3229409846,-18.8041658827,-6.4997939297,19.8958280972,73.21,-8.07,73.6534384805,130.32,52.6258341173,2.6502060703,52.6925232719,-18.8041658827,-6.4997939297,19.8958280972,71.43,9.15,72.013661204,131.15,52.5158341173,-30.7797939297,60.8712456534,-18.8041658827,-6.4997939297,19.8958280972,71.32,-24.28,75.3396363145,130.32,50.3158341173,-15.5797939297,52.6726982583,-18.8041658827,-6.4997939297,19.8958280972,69.12,-9.08,69.7138494132,130.06
2019-12-21 17:00:00,58.812450213,4.1770594359,58.9605980769,-20.387549787,-6.8629405641000005,21.5116744933,79.2,11.04,79.9657526695,129.54,56.162450213,-17.7229405641,58.8924735103,-20.387549787,-6.8629405641000005,21.5116744933,76.55,-10.86,77.3165059997,128.96,55.502450213,-13.2029405641,57.051201733,-20.387549787,-6.8629405641000005,21.5116744933,75.89,-6.34,76.1543675701,129.65,54.712450213,3.6170594359,54.8318823977,-20.387549787,-6.8629405641000005,21.5116744933,75.1,10.48,75.827702062,130.03,53.532450213,-29.6229405641,61.1820384873,-20.387549787,-6.8629405641000005,21.5116744933,73.92,-22.76,77.344579642,129.65,52.292450213,-11.8629405641,53.6211684701,-20.387549787,-6.8629405641000005,21.5116744933,72.68,-5.0,72.8517837805,128.96
2019-12-21 17:30:00,59.7515339505,-6.436159227,60.0971709404,-21.0684660495,-7.136159227,22.2442134091,80.82,0.7000000000000001,80.823031371,130.73,57.0915339505,-24.836159227,62.2597627202,-21.0684660495,-7.136159227,22.2442134091,78.16,-17.7,80.1391015672,129.74,57.3415339505,-6.176159227,57.673186652,-21.0684660495,-7.136159227,22.2442134091,78.41,0.96,78.4158765812,130.84,55.6815339505,-3.086159227,55.7669938392,-21.0684660495,-7.136159227,22.2442134091,76.75,4.05,76.8567823943,130.82,55.2515339505,-23.856159227,60.1817940656,-21.0684660495,-7.136159227,22.2442134091,76.32,-16.72,78.1300249584,130.84,53.3715339505,0.703840773,53.3761747231,-21.0684660495,-7.136159227,22.2442134091,74.44,7.84,74.8517147432,129.74
2019-12-21 18:00:00,59.4954336081,-6.3792977324,59.8364609563,-21.0545663919,-7.1192977324,22.2256420864,80.55,0.74,80.5533990593,130.39,56.7554336081,-25.0792977324,62.0495803273,-21.0545663919,-7.1192977324,22.2256420864,77.81,-17.96,79.8558557652,129.46,57.0754336081,-6.1292977324,57.403601039,-21.0545663919,-7.1192977324,22.2256420864,78.13,0.99,78.1362719868,130.49,55.3454336081,-3.3992977324,55.4497271981,-21.0545663919,-7.1192977324,22.2256420864,76.4,3.7199999999999998,76.4905118299,130.52,54.9854336081,-23.6792977324,59.8674122555,-21.0545663919,-7.1192977324,22.2256420864,76.04,-16.56,77.8223309854,130.49,53.0654336081,0.1607022676,53.0656769413,-21.0545663919,-7.1192977324,22.2256420864,74.12,7.28,74.476659431,129.46
2019-12-21 18:30:00,59.1197003839,-6.4026924235,59.4653970285,-20.6202996161,-7.0426924235,21.7898203946,79.74,0.64,79.7425683058,130.77,55.7397003839,-25.8526924235,61.4432738746,-20.6202996161,-7.0426924235,21.7898203946,76.36,-18.81,78.6426455557,129.89,56.7197003839,-6.1526924235,57.0524323382,-20.6202996161,-7.0426924235,21.7898203946,77.34,0.89,77.3451207252,130.88,54.3797003839,-4.0226924235,54.5282850288,-20.6202996161,-7.0426924235,21.7898203946,75.0,3.02,75.0607780402,130.99,54.6597003839,-23.8426924235,59.6335210101,-20.6202996161,-7.0426924235,21.7898203946,75.28,-16.8,77.1318248196,130.88,52.1397003839,0.4373075765,52.1415342509,-20.6202996161,-7.0426924235,21.7898203946,72.76,7.48,73.1434754438,129.89
2019-12-21 19:00:00,58.1592838697,-7.0658949124,58.5869368643,-19.7407161303,-6.8158949124,20.8842595462,77.9,-0.25,77.9004011543,131.19,54.4292838697,-26.4458949124,60.513901711,-19.7407161303,-6.8158949124,20.8842595462,74.17,-19.63,76.7236977732,130.3,55.8392838697,-6.7958949124,56.2513094135,-19.7407161303,-6.8158949124,20.8842595462,75.58,0.02,75.5800026462,131.29,53.1292838697,-4.5058949124000005,53.3200140047,-19.7407161303,-6.8158949124,20.8842595462,72.87,2.31,72.9066046391,131.4,53.8592838697,-24.6158949124,59.217942731,-19.7407161303,-6.8158949124,20.8842595462,73.6,-17.8,75.7218594595,131.29,50.9392838697,-0.1358949124,50.9394651384,-19.7407161303,-6.8158949124,20.8842595462,70.68,6.68,70.9949632016,130.3
2019-12-21 19:30:00,56.8203505816,-8.1069436647,57.3957731527,-18.8896494184,-6.5469436647,19.9920315751,75.71,-1.56,75.7260701476,131.59,52.9403505816,-26.6769436647,59.281869429,-18.8896494184,-6.5469436647,19.9920315751,71.83,-20.13,74.5973578621,130.61,54.5703505816,-7.8569436647,55.1330638215,-18.8896494184,-6.5469436647,19.9920315751,73.46,-1.31,73.4716795779,131.73,51.7103505816,-4.6369436647,51.9178351226,-18.8896494184,-6.5469436647,19.9920315751,70.6,1.9100000000000001,70.6258316765,131.73,52.6303505816,-25.8269436647,58.6258033753,-18.8896494184,-6.5469436647,19.9920315751,71.52,-19.28,74.073131431,131.73,49.5903505816,-1.9869436647,49.6301401966,-18.8896494184,-6.5469436647,19.9920315751,68.48,4.5600000000000005,68.6316545043,130.61
2019-12-21 20:00:00,55.2043672016,-9.5638771461,56.0266892132,-18.4456327984,-6.3438771461,19.5060541007,73.65,-3.22,73.7203560762,131.92,51.4843672016,-26.8138771461,58.0484631472,-18.4456327984,-6.3438771461,19.5060541007,69.93,-20.47,72.864434397,130.77,53.0443672016,-9.2838771461,53.8506756381,-18.4456327984,-6.3438771461,19.5060541007,71.49,-2.94,71.5504276717,132.03,50.2943672016,-4.7438771461,50.5175983454,-18.4456327984,-6.3438771461,19.5060541007,68.74,1.6,68.7586183689,131.92,51.1143672016,-27.3438771461,57.968665258,-18.4456327984,-6.3438771461,19.5060541007,69.56,-21.0,72.6608119966,132.03,48.1943672016,-1.1038771461,48.2070075271,-18.4456327984,-6.3438771461,19.5060541007,66.64,5.24,66.8456969445,130.77
2019-12-21 20:30:00,53.4272337139,-10.6812029091,54.4844693276,-17.7127662861,-6.0412029091,18.7146526042,71.14,-4.64,71.291157937,132.3,49.8872337139,-27.1812029091,56.8115646608,-17.7127662861,-6.0412029091,18.7146526042,67.6,-21.14,70.8283813171,131.06,51.3572337139,-10.3712029091,52.3939624816,-17.7127662861,-6.0412029091,18.7146526042,69.07,-4.33,69.2055908146,132.41,48.7972337139,-5.0412029091,49.0569439009,-17.7127662861,-6.0412029091,18.7146526042,66.51,1.0,66.5175172417,132.22,49.5272337139,-28.5612029091,57.172451329,-17.7127662861,-6.0412029091,18.7146526042,67.24,-22.52,70.9109864549,132.41,46.7672337139,-1.8812029091,46.8050539326,-17.7127662861,-6.0412029091,18.7146526042,64.48,4.16,64.6140541988,131.06
2019-12-21 21:00:00,51.5231670437,-11.2955663207,52.7468156453,-17.0668329563,-5.7955663207,18.0240221964,68.59,-5.5,68.8101598603,132.61,48.1431670437,-28.1655663207,55.7769097312,-17.0668329563,-5.7955663207,18.0240221964,65.21,-22.37,68.9402712498,131.4,49.5531670437,-10.9955663207,50.7584361735,-17.0668329563,-5.7955663207,18.0240221964,66.62,-5.2,66.82263389,132.74,47.1131670437,-5.8955663207,47.4806087907,-17.0668329563,-5.7955663207,18.0240221964,64.18,-0.1,64.1800779058,132.56,47.7731670437,-29.3555663207,56.0716038953,-17.0668329563,-5.7955663207,18.0240221964,64.84,-23.56,68.9876742614,132.74,45.1331670437,-3.1955663207000002,45.2461535548,-17.0668329563,-5.7955663207,18.0240221964,62.2,2.6,62.2543171194,131.4
2019-12-21 21:30:00,49.5090169153,-11.7067271595,50.8742588811,-16.3609830847,-5.5167271595,17.2660373581,65.87,-6.19,66.1602070734,132.78,46.1790169153,-29.3767271595,54.7311036054,-16.3609830847,-5.5167271595,17.2660373581,62.54,-23.86,66.9369195586,131.65,47.6190169153,-11.4067271595,48.9661535805,-16.3609830847,-5.5167271595,17.2660373581,63.98,-5.89,64.2505447448,132.91,45.2290169153,-6.9967271595,45.7669986133,-16.3609830847,-5.5167271595,17.2660373581,61.59,-1.48,61.6077795412,132.82,45.8790169153,-29.8367271595,54.7276390931,-16.3609830847,-5.5167271595,17.2660373581,62.24,-24.32,66.8227506168,132.91,43.3990169153,-5.3967271595,43.7332748973,-16.3609830847,-5.5167271595,17.2660373581,59.76,0.12,59.7601204818,131.65
2019-12-21 22:00:00,47.4484834339,-11.8631402244,48.9090244859,-15.8315165661,-5.3131402244,16.6992926744,63.28,-6.55,63.6180862648,133.11,44.0684834339,-30.8831402244,53.8126340396,-15.8315165661,-5.3131402244,16.6992926744,59.9,-25.57,65.1293704867,132.11,45.6584834339,-11.5931402244,47.1073031466,-15.8315165661,-5.3131402244,16.6992926744,61.49,-6.28,61.8098576281,133.26,43.2084834339,-8.3431402244,44.0066021122,-15.8315165661,-5.3131402244,16.6992926744,59.04,-3.03,59.1177003951,133.31,43.9284834339,-30.1931402244,53.3041965835,-15.8315165661,-5.3131402244,16.6992926744,59.76,-24.88,64.7323103249,133.26,41.4084834339,-7.6731402244,42.1134133169,-15.8315165661,-5.3131402244,16.6992926744,57.24,-2.36,57.2886306347,132.11
2019-12-21 22:30:00,45.2937499894,-14.8912107865,47.6788417098,-16.8962500106,-5.6412107865,17.813099774,62.19,-9.25,62.8741489008,134.4,42.0037499894,-31.4112107865,52.4497776568,-16.8962500106,-5.6412107865,17.813099774,58.9,-25.77,64.2907683886,133.1,43.5537499894,-14.5712107865,45.9265644472,-16.8962500106,-5.6412107865,17.813099774,60.45,-8.93,61.1060340719,134.55,41.1737499894,-8.5712107865,42.056430454,-16.8962500106,-5.6412107865,17.813099774,58.07,-2.93,58.1438715601,134.33,41.9437499894,-33.5612107865,53.718088505,-16.8962500106,-5.6412107865,17.813099774,58.84,-27.92,65.1281198869,134.55,39.4237499894,-7.4012107865,40.1124666947,-16.8962500106,-5.6412107865,17.813099774,56.32,-1.76,56.3474932894,133.1
2019-12-21 23:00:00,42.7952833081,-14.5988565931,45.2168429598,-13.9947166919,-4.6788565931,14.7561442899,56.79,-9.92,57.6498959236,135.31,39.7952833081,-32.4188565931,51.3288109776,-13.9947166919,-4.6788565931,14.7561442899,53.79,-27.74,60.5216630637,134.11,41.2352833081,-14.2988565931,43.6440819513,-13.9947166919,-4.6788565931,14.7561442899,55.23,-9.62,56.0615492116,135.45,39.1152833081,-9.2788565931,40.2007782008,-13.9947166919,-4.6788565931,14.7561442899,53.11,-4.6,53.3088369785,135.36,39.7252833081,-33.6388565931,52.05449843,-13.9947166919,-4.6788565931,14.7561442899,53.72,-28.96,61.0288456388,135.45,37.5252833081,-8.8788565931,38.5613923732,-13.9947166919,-4.6788565931,14.7561442899,51.52,-4.2,51.6909121606,134.11
2019-12-21 23:30:00,41.4234166728,-15.5423072225,44.2432227878,-12.6965833272,-4.2723072225,13.3961127641,54.12,-11.27,55.2809849768,136.38,38.1434166728,-32.3923072225,50.0418005539,-12.6965833272,-4.2723072225,13.3961127641,50.84,-28.12,58.0985369867,135.04,39.9534166728,-15.2523072225,42.765738383,-12.6965833272,-4.2723072225,13.3961127641,52.65,-10.98,53.782737937,136.52,37.5534166728,-8.9523072225,38.6057367293,-12.6965833272,-4.2723072225,13.3961127641,50.25,-4.68,50.4674637762,136.32,38.5034166728,-34.9923072225,52.0285946403,-12.6965833272,-4.2723072225,13.3961127641,51.2,-30.72,59.7089474032,136.52,36.0234166728,-8.2323072225,36.9520964357,-12.6965833272,-4.2723072225,13.3961127641,48.72,-3.96,48.8806710265,135.04
2019-12-22 00:00:00,40.2558499819,-15.8598251459,43.2673954777,-11.8641500181,-3.9898251459000003,12.5170587738,52.12,-11.87,53.4545723021,136.59,37.0458499819,-32.7098251459,49.4199115939,-11.8641500181,-3.9898251459000003,12.5170587738,48.91,-28.72,56.7188372589,135.23,38.8558499819,-15.5598251459,41.855528146,-11.8641500181,-3.9898251459000003,12.5170587738,50.72,-11.57,52.0229112988,136.74,36.5058499819,-9.1998251459,37.647229189,-11.8641500181,-3.9898251459000003,12.5170587738,48.37,-5.21,48.6497790334,136.52,37.4558499819,-35.3898251459,51.5303834812,-11.8641500181,-3.9898251459000003,12.5170587738,49.32,-31.4,58.4672763176,136.74,35.0158499819,-9.1898251459,36.20169383,-11.8641500181,-3.9898251459000003,12.5170587738,46.88,-5.2,47.1675142444,135.23
2019-12-22 00:30:00,42.5094833563,-16.211642623,45.4958627982,-12.0805166437,-4.061642623,12.7450313132,54.59,-12.15,55.9257597177,136.97,39.0394833563,-31.841642623,50.3782836712,-12.0805166437,-4.061642623,12.7450313132,51.12,-27.78,58.1806050158,135.48,41.0494833563,-15.891642623,44.0182279184,-12.0805166437,-4.061642623,12.7450313132,53.13,-11.83,54.4311105894,137.09,38.4294833563,-8.301642623,39.3159313927,-12.0805166437,-4.061642623,12.7450313132,50.51,-4.24,50.6876483968,136.71,39.6394833563,-35.781642623,53.4005111357,-12.0805166437,-4.061642623,12.7450313132,51.72,-31.72,60.6722078056,137.09,36.8794833563,-8.061642623,37.750316216,-12.0805166437,-4.061642623,12.7450313132,48.96,-4.0,49.1231269363,135.48
2019-12-22 01:00:00,41.9057668523,-16.5429958736,45.0529023255,-13.4742331477,-4.5829958736,14.2323156969,55.38,-11.96,56.6567383459,136.76,39.4157668523,-31.7429958736,50.6085018904,-13.4742331477,-4.5829958736,14.2323156969,52.89,-27.16,59.4560148345,135.24,40.3957668523,-16.2129958736,43.5279130534,-13.4742331477,-4.5829958736,14.2323156969,53.87,-11.63,55.1111041443,136.9,38.7557668523,-8.2629958736,39.6268414729,-13.4742331477,-4.5829958736,14.2323156969,52.23,-3.68,52.3594814718,136.48,38.9657668523,-36.0229958736,53.0658762115,-13.4742331477,-4.5829958736,14.2323156969,52.44,-31.44,61.1426790385,136.9,37.2057668523,-7.7829958736,38.011105112,-13.4742331477,-4.5829958736,14.2323156969,50.68,-3.2,50.7809255528,135.24
2019-12-22 01:30:00,40.4380835554,-16.9295211088,43.8388787107,-13.4319164446,-4.6295211088,14.2073517965,53.87,-12.3,55.2563742929,136.33,38.0280835554,-31.9495211088,49.6679679268,-13.4319164446,-4.6295211088,14.2073517965,51.46,-27.32,58.2624578953,134.79,38.9880835554,-16.6095211088,42.3786131296,-13.4319164446,-4.6295211088,14.2073517965,52.42,-11.98,53.7715240625,136.44,37.4080835554,-8.6095211088,38.3860465405,-13.4319164446,-4.6295211088,14.2073517965,50.84,-3.98,50.9955488254,136.01,37.5680835554,-36.3095211088,52.2469350793,-13.4319164446,-4.6295211088,14.2073517965,51.0,-31.68,60.038507643,136.44,35.8080835554,-8.2695211088,36.7505622716,-13.4319164446,-4.6295211088,14.2073517965,49.24,-3.64,49.3743577173,134.79
2019-12-22 02:00:00,39.0912336337,-11.6609702299,40.7934158132,-13.0487663663,-4.5109702299,13.806489637,52.14,-7.15,52.6279592992,136.19,36.5512336337,-32.3409702299,48.8050308427,-13.0487663663,-4.5109702299,13.806489637,49.6,-27.83,56.874149664,135.22,37.3512336337,-20.3609702299,42.5403780268,-13.0487663663,-4.5109702299,13.806489637,50.4,-15.85,52.8335357515,136.33,35.9812336337,-8.8909702299,37.0634392013,-13.0487663663,-4.5109702299,13.806489637,49.03,-4.38,49.2252506342,136.45,36.0312336337,-39.2309702299,53.2664887368,-13.0487663663,-4.5109702299,13.806489637,49.08,-34.72,60.1192548191,136.33,34.4712336337,-8.7909702299,35.5745288909,-13.0487663663,-4.5109702299,13.806489637,47.52,-4.28,47.7123547941,135.22
2019-12-22 02:30:00,38.829383646,-2.278256019,38.8961628547,-12.680616354,-4.388256019,13.4184508049,51.51,2.11,51.553197767,135.53,35.959383646,-32.378256019,48.3883119672,-12.680616354,-4.388256019,13.4184508049,48.64,-27.99,56.1185325895,135.48,36.499383646,-25.698256019,44.6386085016,-12.680616354,-4.388256019,13.4184508049,49.18,-21.31,53.5984001627,135.67,35.399383646,-8.828256019,36.4836191579,-12.680616354,-4.388256019,13.4184508049,48.08,-4.44,48.2845731057,136.76,35.199383646,-43.748256019,56.150748114,-12.680616354,-4.388256019,13.4184508049,47.88,-39.36,61.9814811052,135.67,33.879383646,-8.668256019,34.9707205909,-12.680616354,-4.388256019,13.4184508049,46.56,-4.28,46.7563043878,135.48
2019-12-22 03:00:00,37.7597836578,-2.7058620611,37.8566104053,-12.3902163422,-4.2558620611,13.100756577,50.15,1.55,50.1739474229,136.2,34.9797836578,-32.4658620611,47.7243906626,-12.3902163422,-4.2558620611,13.100756577,47.37,-28.21,55.1336648519,136.11,35.4897836578,-26.3558620611,44.2058390833,-12.3902163422,-4.2558620611,13.100756577,47.88,-22.1,52.7342810703,136.37,34.4697836578,-8.7658620611,35.5669273777,-12.3902163422,-4.2558620611,13.100756577,46.86,-4.51,47.076530246,137.39,34.2897836578,-44.6158620611,56.2704577088,-12.3902163422,-4.2558620611,13.100756577,46.68,-40.36,61.7086055587,136.37,32.9697836578,-8.3758620611,34.0170795294,-12.3902163422,-4.2558620611,13.100756577,45.36,-4.12,45.546723263,136.11
2019-12-22 03:30:00,36.9288169599,-1.379336784,36.9545679452,-11.8411830401,-4.079336784,12.5241608257,48.77,2.7,48.8446813891,136.47,33.9688169599,-27.369336784,43.6229426065,-11.8411830401,-4.079336784,12.5241608257,45.81,-23.29,51.3904679878,136.0,34.7088169599,-25.169336784,42.8742054026,-11.8411830401,-4.079336784,12.5241608257,46.55,-21.09,51.1047023277,136.62,33.4488169599,-3.829336784,33.667301291,-11.8411830401,-4.079336784,12.5241608257,45.29,0.25,45.2906899925,137.28,33.4788169599,-43.559336784,54.9385748459,-11.8411830401,-4.079336784,12.5241608257,45.32,-39.48,60.104682014,136.62,31.9988169599,-18.439336784,36.9314693434,-11.8411830401,-4.079336784,12.5241608257,43.84,-14.36,46.1319325414,136.0
2019-12-22 04:00:00,36.1996836293,4.8028009881,36.5169000901,-11.2703163707,-3.8871990119,11.9218432826,47.47,8.69,48.2588541099,135.59,33.2596836293,-14.9171990119,36.4517404451,-11.2703163707,-3.8871990119,11.9218432826,44.53,-11.03,45.8757212477,134.51,33.4396836293,-35.6271990119,48.8621504915,-11.2703163707,-3.8871990119,11.9218432826,44.71,-31.74,54.8307550559,135.71,32.6296836293,7.7928009881,33.5473397006,-11.2703163707,-3.8871990119,11.9218432826,43.9,11.68,45.4272209143,135.76,32.6096836293,-37.0871990119,49.3847324276,-11.2703163707,-3.8871990119,11.9218432826,43.88,-33.2,55.0244890935,135.71,30.6096836293,-38.5671990119,49.2380094186,-11.2703163707,-3.8871990119,11.9218432826,41.88,-34.68,54.3749648276,134.51
2019-12-22 04:30:00,35.9672503783,6.7646264684,36.5978588313,-10.8427496217,-3.8253735316,11.4977694365,46.81,10.59,47.9929599004,135.59,32.7172503783,-12.0953735316,34.8814640344,-10.8427496217,-3.8253735316,11.4977694365,43.56,-8.27,44.3380931029,134.41,33.0772503783,-38.0353735316,50.4062906022,-10.8427496217,-3.8253735316,11.4977694365,43.92,-34.21,55.6712717656,135.71,32.0872503783,10.4446264684,33.7443604015,-10.8427496217,-3.8253735316,11.4977694365,42.93,14.27,45.2395601216,135.63,32.3572503783,-35.1853735316,47.8016962314,-10.8427496217,-3.8253735316,11.4977694365,43.2,-31.36,53.3824840186,135.71,29.9972503783,-44.0653735316,53.3065865981,-10.8427496217,-3.8253735316,11.4977694365,40.84,-40.24,57.3337875951,134.41
2019-12-22 05:00:00,35.4724502493,6.8226889436,36.1226218748,-10.6075497507,-3.7473110564,11.2499978608,46.08,10.57,47.276752215,135.45,32.1924502493,-12.1073110564,34.3939069324,-10.6075497507,-3.7473110564,11.2499978608,42.8,-8.36,43.608824795,134.32,32.6224502493,-37.9773110564,50.0649619529,-10.6075497507,-3.7473110564,11.2499978608,43.23,-34.23,55.1409629949,135.57,31.5824502493,10.4426889436,33.2641085274,-10.6075497507,-3.7473110564,11.2499978608,42.19,14.19,44.5123825469,135.56,31.8724502493,-35.1473110564,47.4466706882,-10.6075497507,-3.7473110564,11.2499978608,42.48,-31.4,52.825281826,135.57,29.4724502493,-43.9473110564,52.9149456467,-10.6075497507,-3.7473110564,11.2499978608,40.08,-40.2,56.7665958113,134.32
2019-12-22 05:30:00,35.7548005542,7.1238178535,36.4575718265,-10.3951994458,-3.7261821465000002,11.0428531144,46.15,10.85,47.4082798676,135.26,32.3048005542,-11.7361821465,34.3705995034,-10.3951994458,-3.7261821465000002,11.0428531144,42.7,-8.01,43.4447937042,134.15,32.9148005542,-37.6661821465,50.0212492149,-10.3951994458,-3.7261821465000002,11.0428531144,43.31,-33.94,55.0243555164,135.41,31.6948005542,10.7938178535,33.482336926,-10.3951994458,-3.7261821465000002,11.0428531144,42.09,14.52,44.5241339051,135.39,32.2048005542,-34.8061821465,47.4196108625,-10.3951994458,-3.7261821465000002,11.0428531144,42.6,-31.08,52.7325933366,135.41,29.6448005542,-43.6461821465,52.7617609246,-10.3951994458,-3.7261821465000002,11.0428531144,40.04,-39.92,56.5403218951,134.15
2019-12-22 06:00:00,36.2698005746,6.896556032,36.9196549121,-10.3901994254,-3.763443968,11.0507807235,46.66,10.66,47.8622105632,134.85,32.5898005746,-11.223443968,34.4682578033,-10.3901994254,-3.763443968,11.0507807235,42.98,-7.46,43.622608817,133.66,33.3898005746,-37.583443968,50.273194079,-10.3901994254,-3.763443968,11.0507807235,43.78,-33.82,55.3216124132,134.99,31.9698005746,11.116556032,33.847392319,-10.3901994254,-3.763443968,11.0507807235,42.36,14.88,44.8974832257,134.9,32.6498005746,-34.763443968,47.6917866522,-10.3901994254,-3.763443968,11.0507807235,43.04,-31.0,53.041885336,134.99,29.8098005746,-42.923443968,52.2594130504,-10.3901994254,-3.763443968,11.0507807235,40.2,-39.16,56.1208125387,133.66
