Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-22 06:30:00,37.9830006154,6.4940179331,38.5341485525,-10.9869993846,-3.9759820669,11.6842881201,48.97,10.47,50.0767590804,134.93,34.2830006154,-10.2759820669,35.7899418641,-10.9869993846,-3.9759820669,11.6842881201,45.27,-6.3,45.7062676227,133.66,35.0030006154,-37.9559820669,51.6320310151,-10.9869993846,-3.9759820669,11.6842881201,45.99,-33.98,57.1814699007,135.08,33.5830006154,12.0240179331,35.6706453206,-10.9869993846,-3.9759820669,11.6842881201,44.57,16.0,47.354882536,134.9,34.2930006154,-35.0559820669,49.0401036896,-10.9869993846,-3.9759820669,11.6842881201,45.28,-31.08,54.9203495983,135.08,31.3730006154,-41.8159820669,52.2765867653,-10.9869993846,-3.9759820669,11.6842881201,42.36,-37.84,56.7999577465,133.66
2019-12-22 07:00:00,39.3019010483,6.809982652,39.8875330114,-11.1080989517,-4.140017348,11.8545183775,50.41,10.95,51.5855658106,134.74,35.0319010483,-9.860017348,36.3930492424,-11.1080989517,-4.140017348,11.8545183775,46.14,-5.72,46.4932038044,133.41,36.2319010483,-37.520017348,52.1584351315,-11.1080989517,-4.140017348,11.8545183775,47.34,-33.38,57.9249514458,134.88,34.3119010483,12.359982652,36.4702032447,-11.1080989517,-4.140017348,11.8545183775,45.42,16.5,48.3241802828,134.64,35.4519010483,-34.580017348,49.5238819937,-11.1080989517,-4.140017348,11.8545183775,46.56,-30.44,55.6275758954,134.88,32.0119010483,-42.060017348,52.8564742302,-11.1080989517,-4.140017348,11.8545183775,43.12,-37.92,57.4217798401,133.41
2019-12-22 07:30:00,39.8651337269,5.8814157248,40.2966492155,-12.5848662731,-4.3685842752,13.3215384877,52.45,10.25,53.4421650011,134.36,36.9151337269,-9.5185842752,38.1225726399,-12.5848662731,-4.3685842752,13.3215384877,49.5,-5.15,49.7671829623,132.91,36.8451337269,-34.3085842752,50.3452364611,-12.5848662731,-4.3685842752,13.3215384877,49.43,-29.94,57.7903841482,134.49,36.1051337269,12.5714157248,38.2311545047,-12.5848662731,-4.3685842752,13.3215384877,48.69,16.94,51.5526885817,134.12,35.9751337269,-35.2085842752,50.3374080912,-12.5848662731,-4.3685842752,13.3215384877,48.56,-30.84,57.5254656652,134.49,33.695133726899996,-41.8085842752,53.696552552,-12.5848662731,-4.3685842752,13.3215384877,46.28,-37.44,59.5280774089,132.91
2019-12-22 08:00:00,30.2705833725,0.5269000431,30.2751687256,-13.5994166275,-4.5830999569,14.350921149,43.87,5.11,44.1666050314,126.23,39.3505833725,-10.1030999569,40.6268512254,-13.5994166275,-4.5830999569,14.350921149,52.95,-5.52,53.2369505137,132.53,42.8705833725,-20.9430999569,47.7126854673,-13.5994166275,-4.5830999569,14.350921149,56.47,-16.36,58.7920955571,134.35,38.4905833725,11.8869000431,40.284282307,-13.5994166275,-4.5830999569,14.350921149,52.09,16.47,54.6317581632,133.73,41.3605833725,-38.5430999569,56.535549977,-13.5994166275,-4.5830999569,14.350921149,54.96,-33.96,64.6055972807,134.35,35.9205833725,-41.9830999569,55.2527736119,-13.5994166275,-4.5830999569,14.350921149,49.52,-37.4,62.0563485874,132.53
2019-12-22 08:30:00,43.2178166785,2.289918333,43.2784404113,-14.8421833215,-4.9700816670000005,15.652224044,58.06,7.26,58.5121457477,134.16,41.1078166785,-9.670081667,42.2298836314,-14.8421833215,-4.9700816670000005,15.652224044,55.95,-4.7,56.1470613657,132.38,40.557816678500004,-20.780081667,45.5713538071,-14.8421833215,-4.9700816670000005,15.652224044,55.4,-15.81,57.6117704987,134.35,40.1378166785,12.289918333,41.9772131085,-14.8421833215,-4.9700816670000005,15.652224044,54.98,17.26,57.6255845957,133.59,39.0778166785,-38.290081667,54.710201155,-14.8421833215,-4.9700816670000005,15.652224044,53.92,-33.32,63.3844523523,134.35,37.4778166785,-40.530081667,55.202121906,-14.8421833215,-4.9700816670000005,15.652224044,52.32,-35.56,63.2605406237,132.38
2019-12-22 09:00:00,45.6839333828,1.6940335202,45.7153313331,-15.6260666172,-5.2959664798,16.4991278218,61.31,6.99,61.7071811056,133.98,43.6839333828,-7.2459664798,44.2808092295,-15.6260666172,-5.2959664798,16.4991278218,59.31,-1.9500000000000002,59.3420474874,131.95,42.9039333828,-21.2859664798,47.894048364,-15.6260666172,-5.2959664798,16.4991278218,58.53,-15.99,60.6748794807,134.15,42.5939333828,14.5340335202,45.0053473643,-15.6260666172,-5.2959664798,16.4991278218,58.22,19.83,61.5044494325,133.1,41.3739333828,-38.7359664798,56.6769570698,-15.6260666172,-5.2959664798,16.4991278218,57.0,-33.44,66.0850482333,134.15,39.7339333828,-39.4959664798,56.0242521614,-15.6260666172,-5.2959664798,16.4991278218,55.36,-34.2,65.0720339316,131.95
2019-12-22 09:30:00,48.3004500826,3.3183729641,48.4143065354,-15.8595499174,-5.3816270359,16.7477530773,64.16,8.7,64.7471667334,133.38,46.2004500826,-6.3016270359,46.6282327687,-15.8595499174,-5.3816270359,16.7477530773,62.06,-0.92,62.0668188326,131.42,45.3804500826,-19.5316270359,49.4051586817,-15.8595499174,-5.3816270359,16.7477530773,61.24,-14.15,62.8534812083,133.54,45.0304500826,15.3583729641,47.5775267825,-15.8595499174,-5.3816270359,16.7477530773,60.89,20.74,64.3252648654,132.58,43.8204500826,-36.8216270359,57.2369117179,-15.8595499174,-5.3816270359,16.7477530773,59.68,-31.44,67.4549924023,133.54,42.0604500826,-38.4616270359,56.9945454881,-15.8595499174,-5.3816270359,16.7477530773,57.92,-33.08,66.7009205334,131.42
2019-12-22 10:00:00,50.1438833765,6.1484049768,50.519421254,-15.7661166235,-5.4215950232,16.6722561755,65.91,11.57,66.9178077943,132.88,47.5938833765,-7.7315950232,48.2177902486,-15.7661166235,-5.4215950232,16.6722561755,63.36,-2.31,63.4020953912,131.42,47.1338833765,-16.5915950232,49.9688301601,-15.7661166235,-5.4215950232,16.6722561755,62.9,-11.17,63.8841052219,133.03,46.3938833765,13.9284049768,48.4395796839,-15.7661166235,-5.4215950232,16.6722561755,62.16,19.35,65.1021359097,132.58,45.4738833765,-33.7015950232,56.6009856491,-15.7661166235,-5.4215950232,16.6722561755,61.24,-28.28,67.4543994118,133.03,43.3938833765,-38.8615950232,58.2516324427,-15.7661166235,-5.4215950232,16.6722561755,59.16,-33.44,67.9568922185,131.42
2019-12-22 10:30:00,51.2882834627,5.3671959932,51.5683508887,-15.8417165373,-5.4728040068,16.7604166579,67.13,10.84,67.9995772046,132.28,49.0082834627,-5.2828040068,49.2921886929,-15.8417165373,-5.4728040068,16.7604166579,64.85,0.19,64.850278334,130.39,48.2282834627,-17.1828040068,51.1978132277,-15.8417165373,-5.4728040068,16.7604166579,64.07,-11.71,65.1313211903,132.39,47.7482834627,16.0871959932,50.3854785484,-15.8417165373,-5.4728040068,16.7604166579,63.59,21.56,67.1455262843,131.55,46.5982834627,-34.1128040068,57.7501811155,-15.8417165373,-5.4728040068,16.7604166579,62.44,-28.64,68.6950012737,132.39,44.6382834627,-36.0728040068,57.3918420981,-15.8417165373,-5.4728040068,16.7604166579,60.48,-30.6,67.7804573605,130.39
2019-12-22 11:00:00,51.944633477,5.5058269039,52.2356111954,-15.665366523,-5.4541730961,16.5876976239,67.61,10.96,68.4925813501,132.0,49.774633477,-4.5541730960999995,49.9825432562,-15.665366523,-5.4541730961,16.5876976239,65.44,0.9,65.4461885827,130.07,48.864633477,-16.9341730961,51.7157483103,-15.665366523,-5.4541730961,16.5876976239,64.53,-11.48,65.5432017833,132.12,48.474633477,16.6858269039,51.2660405161,-15.665366523,-5.4541730961,16.5876976239,64.14,22.14,67.8536601813,131.22,47.174633477,-33.7741730961,58.0184523408,-15.665366523,-5.4541730961,16.5876976239,62.84,-28.32,68.9266856885,132.12,45.294633477,-37.0541730961,58.5202150172,-15.665366523,-5.4541730961,16.5876976239,60.96,-31.6,68.6635390873,130.07
2019-12-22 11:30:00,52.9764668962,5.7259630418,53.2850138177,-15.323533103799999,-5.3640369582,16.2352566741,68.3,11.09,69.1944947232,132.3,50.5664668962,-4.2740369582,50.7467729642,-15.323533103799999,-5.3640369582,16.2352566741,65.89,1.09,65.8990151671,130.33,49.8764668962,-16.7640369582,52.6183892302,-15.323533103799999,-5.3640369582,16.2352566741,65.2,-11.4,66.1891229735,132.36,49.2664668962,17.0259630418,52.1255041024,-15.323533103799999,-5.3640369582,16.2352566741,64.59,22.39,68.360662665,131.43,48.1964668962,-33.6440369582,58.7777223454,-15.323533103799999,-5.3640369582,16.2352566741,63.52,-28.28,69.5309197408,132.36,46.0764668962,-37.2840369582,59.2717488651,-15.323533103799999,-5.3640369582,16.2352566741,61.4,-31.92,69.2014913134,130.33
2019-12-22 12:00:00,53.6607503262,5.4934890103,53.9412138079,-15.5392496738,-5.5265109897,16.4927439847,69.2,11.02,70.0719658637,131.89,51.0207503262,-3.9465109897,51.1731561743,-15.5392496738,-5.5265109897,16.4927439847,66.56,1.58,66.5787503638,129.93,50.5207503262,-16.8665109897,53.2618569568,-15.5392496738,-5.5265109897,16.4927439847,66.06,-11.34,67.0262575414,132.05,49.6907503262,17.213489010300002,52.5877825344,-15.5392496738,-5.5265109897,16.4927439847,65.23,22.74,69.0801020555,131.07,48.8207503262,-33.6065109897,59.2694123753,-15.5392496738,-5.5265109897,16.4927439847,64.36,-28.08,70.2189148307,132.05,46.4207503262,-34.9265109897,58.0925746611,-15.5392496738,-5.5265109897,16.4927439847,61.96,-29.4,68.5813502346,129.93
2019-12-22 12:30:00,54.5315670186,6.0309109373,54.8640473192,-15.2384329814,-5.5590890627,16.2207678898,69.77,11.59,70.7260984362,131.77,51.4715670186,-3.7690890627,51.6093813537,-15.2384329814,-5.5590890627,16.2207678898,66.71,1.79,66.7340108191,129.83,51.3515670186,-16.2990890627,53.8761889849,-15.2384329814,-5.5590890627,16.2207678898,66.59,-10.74,67.450542622,131.86,50.1415670186,17.3609109373,53.0620200488,-15.2384329814,-5.5590890627,16.2207678898,65.38,22.92,69.2810998758,130.95,49.6815670186,-33.0390890627,59.6643906155,-15.2384329814,-5.5590890627,16.2207678898,64.92,-27.48,70.4965020409,131.86,46.8815670186,-34.7590890627,58.3615935234,-15.2384329814,-5.5590890627,16.2207678898,62.12,-29.2,68.6406177128,129.83
2019-12-22 13:00:00,55.1910340141,6.4153384582,55.562638554,-15.4489659859,-5.6246615418,16.4410269598,70.64,12.04,71.6587133571,131.63,51.4110340141,-4.1346615418,51.5770282632,-15.4489659859,-5.6246615418,16.4410269598,66.86,1.49,66.8766005416,129.83,51.9710340141,-15.8946615418,54.3472965475,-15.4489659859,-5.6246615418,16.4410269598,67.42,-10.27,68.1977221027,131.76,50.0810340141,17.0053384582,52.8894271476,-15.4489659859,-5.6246615418,16.4410269598,65.53,22.63,69.3274678609,130.95,50.2310340141,-32.5846615418,59.8741759519,-15.4489659859,-5.6246615418,16.4410269598,65.68,-26.96,70.9979154624,131.76,46.7910340141,-35.4246615418,58.6882229196,-15.4489659859,-5.6246615418,16.4410269598,62.24,-29.8,69.0062142129,129.83
2019-12-22 13:30:00,53.8320170696,5.9749461765,54.1625889669,-15.1079829304,-5.5250538235,16.086558612,68.94,11.5,69.892586159,132.17,50.7120170696,-4.6350538235,50.9233973652,-15.1079829304,-5.5250538235,16.086558612,65.82,0.89,65.826016893,130.33,50.6920170696,-16.5150538235,53.3144220393,-15.1079829304,-5.5250538235,16.086558612,65.8,-10.99,66.7114690289,132.3,49.3920170696,16.6549461765,52.1244528254,-15.1079829304,-5.5250538235,16.086558612,64.5,22.18,68.2070553535,131.44,49.0120170696,-33.3250538235,59.2683476197,-15.1079829304,-5.5250538235,16.086558612,64.12,-27.8,69.8871547568,132.3,46.2120170696,-34.7250538235,57.8046700941,-15.1079829304,-5.5250538235,16.086558612,61.32,-29.2,67.9174675617,130.33
2019-12-22 14:00:00,52.8148837519,5.8630887673,53.1393240041,-14.3151162481,-5.2869112327,15.2602091591,67.13,11.15,68.0496833204,132.33,49.5248837519,-4.8169112327,49.7585846308,-14.3151162481,-5.2869112327,15.2602091591,63.84,0.47000000000000003,63.8417300831,130.48,49.7548837519,-16.6969112327,52.4817616118,-14.3151162481,-5.2869112327,15.2602091591,64.07,-11.41,65.0780531362,132.46,48.2848837519,16.5530887673,51.0434593917,-14.3151162481,-5.2869112327,15.2602091591,62.6,21.84,66.3004193049,131.61,48.1248837519,-33.6469112327,58.7206869138,-14.3151162481,-5.2869112327,15.2602091591,62.44,-28.36,68.5787372296,132.46,45.2048837519,-35.5269112327,57.4947209469,-14.3151162481,-5.2869112327,15.2602091591,59.52,-30.24,66.7614259884,130.48
2019-12-22 14:30:00,52.624550969,5.4597661049,52.9070166482,-14.005449031,-5.3002338951,14.9748149205,66.63,10.76,67.4932181778,132.47,48.844550969,-5.0902338951,49.109068821,-14.005449031,-5.3002338951,14.9748149205,62.85,0.21,62.8503508343,130.6,49.584550969,-17.1302338951,52.4602002293,-14.005449031,-5.3002338951,14.9748149205,63.59,-11.83,64.6810404987,132.63,47.624550969,16.3297661049,50.3463912911,-14.005449031,-5.3002338951,14.9748149205,61.63,21.63,65.3154943333,131.69,47.954550969,-34.1002338951,58.8427133156,-14.005449031,-5.3002338951,14.9748149205,61.96,-28.8,68.3262877669,132.63,44.554550969,-36.0202338951,57.2936755839,-14.005449031,-5.3002338951,14.9748149205,58.56,-30.72,66.1286019813,130.6
2019-12-22 15:00:00,52.8734842958,4.3298780656,53.0504777136,-15.6865157042,-5.7001219344,16.6900618635,68.56,10.03,69.2897864046,132.3,49.1034842958,-4.8401219344,49.3414526572,-15.6865157042,-5.7001219344,16.6900618635,64.79,0.86,64.7957074196,130.3,49.7834842958,-18.1601219344,52.9923139455,-15.6865157042,-5.7001219344,16.6900618635,65.47,-12.46,66.6451236026,132.44,47.8434842958,16.4698780656,50.5989710671,-15.6865157042,-5.7001219344,16.6900618635,63.53,22.17,67.2872186972,131.36,48.1134842958,-35.0601219344,59.5325081039,-15.6865157042,-5.7001219344,16.6900618635,63.8,-29.36,70.2314003847,132.44,44.6734842958,-35.0201219344,56.763801312300004,-15.6865157042,-5.7001219344,16.6900618635,60.36,-29.32,67.1043366706,130.3
2019-12-22 15:30:00,53.9085843456,4.5404943106,54.0994598377,-18.1514156544,-6.4695056894,19.2698830854,72.06,11.01,72.8962529901,132.06,50.0885843456,-5.8495056894,50.4289896642,-18.1514156544,-6.4695056894,19.2698830854,68.24,0.62,68.2428164718,130.2,50.6385843456,-17.8595056894,53.695699716,-18.1514156544,-6.4695056894,19.2698830854,68.79,-11.39,69.7265817318,132.14,48.7385843456,15.4304943106,51.1228887944,-18.1514156544,-6.4695056894,19.2698830854,66.89,21.9,70.3838198736,131.2,48.8885843456,-34.5895056894,59.8876246244,-18.1514156544,-6.4695056894,19.2698830854,67.04,-28.12,72.6986657374,132.14,45.4885843456,-37.5495056894,58.9845461395,-18.1514156544,-6.4695056894,19.2698830854,63.64,-31.08,70.8238377949,130.2
2019-12-22 16:00:00,54.6767841949,4.8884046414,54.8948743494,-18.3432158051,-6.4615953586,19.4480276802,73.02,11.35,73.8968395806,131.59,51.2967841949,-5.6615953586,51.6082719217,-18.3432158051,-6.4615953586,19.4480276802,69.64,0.8,69.6445949087,129.76,51.3767841949,-17.3515953586,54.2277771599,-18.3432158051,-6.4615953586,19.4480276802,69.72,-10.89,70.5653633166,131.73,49.9067841949,15.5084046414,52.2608622509,-18.3432158051,-6.4615953586,19.4480276802,68.25,21.97,71.6989776775,130.8,49.6167841949,-33.9815953586,60.1379588693,-18.3432158051,-6.4615953586,19.4480276802,67.96,-27.52,73.3206110176,131.73,46.5367841949,-36.9415953586,59.4167800444,-18.3432158051,-6.4615953586,19.4480276802,64.88,-30.48,71.682946368,129.76
2019-12-22 16:30:00,56.9268340543,5.3903340373,57.181466722,-19.9231659457,-6.9196659627,21.090621573,76.85,12.31,77.8296768592,130.7,54.1968340543,-4.0596659627,54.348667962,-19.9231659457,-6.9196659627,21.090621573,74.12,2.86,74.1751575664,128.8,53.4668340543,-16.5896659627,55.9814197797,-19.9231659457,-6.9196659627,21.090621573,73.39,-9.67,74.0243270824,130.85,52.6668340543,16.8303340373,55.2906461629,-19.9231659457,-6.9196659627,21.090621573,72.59,23.75,76.3765055498,129.78,51.6768340543,-32.9196659627,61.2715234426,-19.9231659457,-6.9196659627,21.090621573,71.6,-26.0,76.1745364279,130.85,49.1168340543,-33.9196659627,59.690930019,-19.9231659457,-6.9196659627,21.090621573,69.04,-27.0,74.1317853555,128.8
2019-12-22 17:00:00,59.0375172268,3.2248174547,59.1255265339,-21.6524827732,-7.4451825453,22.8967411082,80.69,10.67,81.3924136514,130.08,56.5575172268,-10.2351825453,57.4761839077,-21.6524827732,-7.4451825453,22.8967411082,78.21,-2.79,78.2597482746,128.6,55.4475172268,-18.5051825453,58.4539900062,-21.6524827732,-7.4451825453,22.8967411082,77.1,-11.06,77.8892393081,130.22,54.9575172268,10.7948174547,56.0076493312,-21.6524827732,-7.4451825453,22.8967411082,76.61,18.24,78.7514425265,129.48,53.8675172268,-26.685182545300002,60.1149596993,-21.6524827732,-7.4451825453,22.8967411082,75.52,-19.24,77.93232962,130.22,51.7075172268,-21.6451825453,56.0551626987,-21.6524827732,-7.4451825453,22.8967411082,73.36,-14.2,74.7216809233,128.6
2019-12-22 17:30:00,44.8491336905,-1.7392738906,44.8828460156,-22.5908663095,-7.6692738905999995,23.8571792679,67.44,5.93,67.7002104871,122.39,57.8991336905,-23.8492738906,62.6186677216,-22.5908663095,-7.6692738905999995,23.8571792679,80.49,-16.18,82.1001370279,129.98,61.3191336905,-21.9492738906,65.1291546151,-22.5908663095,-7.6692738905999995,23.8571792679,83.91,-14.28,85.1164290839,130.52,56.3991336905,-2.0192738906,56.4352704263,-22.5908663095,-7.6692738905999995,23.8571792679,78.99,5.65,79.1918089199,130.91,60.1691336905,-17.7892738906,62.7437878568,-22.5908663095,-7.6692738905999995,23.8571792679,82.76,-10.12,83.3764475137,130.52,54.0491336905,2.4907261094,54.1064928567,-22.5908663095,-7.6692738905999995,23.8571792679,76.64,10.16,77.3105115751,129.98
2019-12-22 18:00:00,59.1614837999,-0.3262474717,59.1623833429,-22.2685162001,-7.6762474717,23.5544388386,81.43,7.35,81.7610383985,130.96,56.0814837999,-25.1262474717,61.4529180528,-22.2685162001,-7.6762474717,23.5544388386,78.35,-17.45,80.2697016314,130.64,55.5314837999,-22.1262474717,59.7772240924,-22.2685162001,-7.6762474717,23.5544388386,77.8,-14.45,79.1305408802,131.09,54.6614837999,-3.1062474717,54.7496720041,-22.2685162001,-7.6762474717,23.5544388386,76.93,4.57,77.0656200909,131.57,54.4514837999,-18.0762474717,57.3734678285,-22.2685162001,-7.6762474717,23.5544388386,76.72,-10.4,77.4216920507,131.09,52.4114837999,0.7637525283000001,52.4170482957,-22.2685162001,-7.6762474717,23.5544388386,74.68,8.44,75.1554123134,130.64
2019-12-22 18:30:00,58.1378840441,-1.4149343628,58.1550995217,-21.6421159559,-7.4949343628000005,22.9031706135,79.78,6.08,80.011341696,131.38,54.7978840441,-25.5649343628,60.4679581653,-21.6421159559,-7.4949343628000005,22.9031706135,76.44,-18.07,78.5467917868,130.95,54.5878840441,-23.3349343628,59.366288802,-21.6421159559,-7.4949343628000005,22.9031706135,76.23,-15.84,77.8583232545,131.51,53.4178840441,-3.4449343628,53.5288511787,-21.6421159559,-7.4949343628000005,22.9031706135,75.06,4.05,75.1691831803,131.9,53.5578840441,-19.2949343628,56.9275103561,-21.6421159559,-7.4949343628000005,22.9031706135,75.2,-11.8,76.1201681554,131.51,51.1978840441,0.3050656372,51.1987929119,-21.6421159559,-7.4949343628000005,22.9031706135,72.84,7.8,73.2564372598,130.95
2019-12-22 19:00:00,57.0952173823,-1.167608432,57.1071550454,-20.9947826177,-7.277608432,22.2203618704,78.09,6.11,78.3286678043,131.76,53.3852173823,-27.237608432,59.9322012615,-20.9947826177,-7.277608432,22.2203618704,74.38,-19.96,77.0115965294,131.5,53.6152173823,-23.207608432,58.4224667751,-20.9947826177,-7.277608432,22.2203618704,74.61,-15.93,76.2916574731,131.86,52.0752173823,-4.917608432,52.3068937914,-20.9947826177,-7.277608432,22.2203618704,73.07,2.36,73.1081014663,132.47,52.6052173823,-19.197608432,55.9987237832,-20.9947826177,-7.277608432,22.2203618704,73.6,-11.92,74.559012869,131.86,49.9652173823,-1.237608432,49.980542441,-20.9947826177,-7.277608432,22.2203618704,70.96,6.04,71.216593572,131.5
2019-12-22 19:30:00,56.3060676668,-0.5445099006,56.3087004568,-20.3939323332,-7.1145099006,21.599276079,76.7,6.57,76.9808735986,132.08,52.2660676668,-28.5445099006,59.5527570715,-20.3939323332,-7.1145099006,21.599276079,72.66,-21.43,75.7543431098,132.02,52.8860676668,-22.7645099006,57.5774180063,-20.3939323332,-7.1145099006,21.599276079,73.28,-15.65,74.9325089664,132.19,51.0260676668,-6.0045099006,51.3781443873,-20.3939323332,-7.1145099006,21.599276079,71.42,1.11,71.4286252143,133.01,51.8460676668,-18.7545099006,55.133894966,-20.3939323332,-7.1145099006,21.599276079,72.24,-11.64,73.1717650464,132.19,49.0060676668,-1.8345099006,49.0403924815,-20.3939323332,-7.1145099006,21.599276079,69.4,5.28,69.6005632161,132.02
2019-12-22 20:00:00,54.520917376,-3.5790254146000002,54.6382636477,-19.559082624,-6.8090254146,20.7103969105,74.08,3.23,74.1503830064,132.78,50.740917376,-27.6490254146,57.7850266292,-19.559082624,-6.8090254146,20.7103969105,70.3,-20.84,73.3239087883,132.29,51.250917376,-25.9090254146,57.4276425584,-19.559082624,-6.8090254146,20.7103969105,70.81,-19.1,73.3407533367,132.91,49.560917376,-5.0990254146,49.8225309607,-19.559082624,-6.8090254146,20.7103969105,69.12,1.71,69.1411491082,133.32,50.320917376,-21.8890254146,54.8755333383,-19.559082624,-6.8090254146,20.7103969105,69.88,-15.08,71.4886060852,132.91,47.560917376,-1.4490254146,47.5829857859,-19.559082624,-6.8090254146,20.7103969105,67.12,5.36,67.3336765668,132.29
2019-12-22 20:30:00,53.1136007999,-4.5768075687,53.3104282242,-18.8263992001,-6.5868075687,19.9454090153,71.94,2.01,71.9680741718,133.33,49.4136007999,-28.0268075687,56.8085018858,-18.8263992001,-6.5868075687,19.9454090153,68.24,-21.44,71.5288137746,132.74,49.9336007999,-27.0568075687,56.7929161485,-18.8263992001,-6.5868075687,19.9454090153,68.76,-20.47,71.7423062077,133.43,48.2836007999,-5.3268075687,48.5765476859,-18.8263992001,-6.5868075687,19.9454090153,67.11,1.26,67.1218272993,133.77,49.0536007999,-23.0668075687,54.2063959588,-18.8263992001,-6.5868075687,19.9454090153,67.88,-16.48,69.8518775696,133.43,46.3336007999,-2.2668075687,46.3890178775,-18.8263992001,-6.5868075687,19.9454090153,65.16,4.32,65.3030474021,132.74
2019-12-22 21:00:00,51.4176342659,-4.637039661,51.6263038607,-18.0523657341,-6.297039661,19.1191165353,69.47,1.6600000000000001,69.4898301912,133.68,47.5676342659,-29.667039661,56.0607979955,-18.0523657341,-6.297039661,19.1191165353,65.62,-23.37,69.6573133275,133.25,48.3376342659,-27.237039661,55.4831795765,-18.0523657341,-6.297039661,19.1191165353,66.39,-20.94,69.6140481512,133.81,46.5376342659,-6.807039661,47.0328310014,-18.0523657341,-6.297039661,19.1191165353,64.59,-0.51,64.5920134382,134.3,47.4276342659,-23.297039661,52.8406335032,-18.0523657341,-6.297039661,19.1191165353,65.48,-17.0,67.6507974824,133.81,44.6676342659,-4.737039661,44.9181154509,-18.0523657341,-6.297039661,19.1191165353,62.72,1.56,62.7393975107,133.25
2019-12-22 21:30:00,49.4511675437,-6.5495135668,49.8830041136,-17.6288324563,-6.0695135668,18.644428892,67.08,-0.48,67.0817173304,134.3,46.3011675437,-29.0895135668,54.680873397,-17.6288324563,-6.0695135668,18.644428892,63.93,-23.02,67.9482545766,133.57,46.5011675437,-29.3395135668,54.9833214644,-17.6288324563,-6.0695135668,18.644428892,64.13,-23.27,68.2213295092,134.42,45.3111675437,-6.1295135668,45.7238760467,-17.6288324563,-6.0695135668,18.644428892,62.94,-0.06,62.9400285987,134.63,45.6911675437,-25.4295135668,52.2909452176,-17.6288324563,-6.0695135668,18.644428892,63.32,-19.36,66.2135333599,134.42,43.4911675437,-3.8295135668,43.6594414585,-17.6288324563,-6.0695135668,18.644428892,61.12,2.24,61.1610333464,133.57
2019-12-22 22:00:00,47.7525177019,-7.0763509261,48.2739856372,-16.2674822981,-5.7263509261,17.245929237,64.02,-1.35,64.0342322512,134.6,43.9325177019,-30.5763509261,53.5255018433,-16.2674822981,-5.7263509261,17.245929237,60.2,-24.85,65.1272792307,133.97,44.9225177019,-29.9063509261,53.9668641148,-16.2674822981,-5.7263509261,17.245929237,61.19,-24.18,65.7942892659,134.71,43.0625177019,-7.5163509261,43.713567254,-16.2674822981,-5.7263509261,17.245929237,59.33,-1.79,59.3569962178,135.04,44.0925177019,-26.0063509261,51.190628105,-16.2674822981,-5.7263509261,17.245929237,60.36,-20.28,63.6758038819,134.71,41.3325177019,-5.8063509261,41.7383604212,-16.2674822981,-5.7263509261,17.245929237,57.6,-0.08,57.6000555555,133.97
2019-12-22 22:30:00,45.4220341733,-7.0602579466,45.9674714414,-15.3579658267,-5.4002579466,16.2797389482,60.78,-1.6600000000000001,60.8026644153,134.42,41.8020341733,-31.7902579466,52.5169549892,-15.3579658267,-5.4002579466,16.2797389482,57.16,-26.39,62.95790419,133.97,42.7520341733,-29.9102579466,52.1762393853,-15.3579658267,-5.4002579466,16.2797389482,58.11,-24.51,63.0675209597,134.55,41.0120341733,-8.6902579466,41.9226374434,-15.3579658267,-5.4002579466,16.2797389482,56.37,-3.29,56.4659277795,135.04,41.8820341733,-26.0802579466,49.3384701937,-15.3579658267,-5.4002579466,16.2797389482,57.24,-20.68,60.861153456,134.55,39.3220341733,-8.6802579466,40.2687130357,-15.3579658267,-5.4002579466,16.2797389482,54.68,-3.2800000000000002,54.7782876695,133.97
2019-12-22 23:00:00,42.8985507983,-7.7225396503,43.5881093791,-14.2214492017,-5.0225396503,15.0822916672,57.12,-2.7,57.1837774198,134.33,39.4585507983,-32.1125396503,50.874280672,-14.2214492017,-5.0225396503,15.0822916672,53.68,-27.09,60.1282836941,133.77,40.3885507983,-30.4925396503,50.6066202182,-14.2214492017,-5.0225396503,15.0822916672,54.61,-25.47,60.2575555429,134.43,38.7785507983,-9.0925396503,39.8302683811,-14.2214492017,-5.0225396503,15.0822916672,53.0,-4.07,53.1560429302,134.87,39.5785507983,-26.7425396503,47.7663596084,-14.2214492017,-5.0225396503,15.0822916672,53.8,-21.72,58.0189486289,134.43,37.1785507983,-9.4625396503,38.3638409977,-14.2214492017,-5.0225396503,15.0822916672,51.4,-4.44,51.5914101377,133.77
2019-12-22 23:30:00,41.0797670266,-8.1354618601,41.8775954257,-13.4202329734,-4.6254618601,14.1949832856,54.5,-3.51,54.612911477,134.6,37.9297670266,-32.5054618601,49.9527004018,-13.4202329734,-4.6254618601,14.1949832856,51.35,-27.88,58.4304449752,134.06,38.6797670266,-30.9954618601,49.566551556,-13.4202329734,-4.6254618601,14.1949832856,52.1,-26.37,58.393380618,134.74,37.2997670266,-9.3954618601,38.4648842947,-13.4202329734,-4.6254618601,14.1949832856,50.72,-4.77,50.9438053153,135.16,37.8197670266,-27.2654618601,46.6233867109,-13.4202329734,-4.6254618601,14.1949832856,51.24,-22.64,56.0188111263,134.74,35.6997670266,-8.9054618601,36.7937578496,-13.4202329734,-4.6254618601,14.1949832856,49.12,-4.28,49.3061132112,134.06
2019-12-23 00:00:00,39.9810335776,-8.1746531194,40.8081854479,-12.3389664224,-4.3346531194,13.0781998011,52.32,-3.84,52.4607281688,134.43,36.6310335776,-32.5546531194,49.0065103908,-12.3389664224,-4.3346531194,13.0781998011,48.97,-28.22,56.5192825503,133.89,37.6710335776,-31.0146531194,48.7956502049,-12.3389664224,-4.3346531194,13.0781998011,50.01,-26.68,56.6817651454,134.55,36.0610335776,-9.5146531194,37.2951306026,-12.3389664224,-4.3346531194,13.0781998011,48.4,-5.18,48.6764049617,134.99,36.8610335776,-27.3746531194,45.9141310471,-12.3389664224,-4.3346531194,13.0781998011,49.2,-23.04,54.3275399774,134.55,34.5010335776,-9.2146531194,35.7103787439,-12.3389664224,-4.3346531194,13.0781998011,46.84,-4.88,47.0935239709,133.89
2019-12-23 00:30:00,42.3791503415,-7.4396331533,43.0272068013,-12.4908496585,-4.4896331533,13.2732110299,54.87,-2.95,54.9492438529,133.76,38.3091503415,-32.8396331533,50.4582253506,-12.4908496585,-4.4896331533,13.2732110299,50.8,-28.35,58.1752739572,133.34,39.9791503415,-29.9996331533,49.983101658,-12.4908496585,-4.4896331533,13.2732110299,52.47,-25.51,58.3426173564,133.87,37.7091503415,-9.9796331533,39.0073467099,-12.4908496585,-4.4896331533,13.2732110299,50.2,-5.49,50.499307916,134.4,39.1091503415,-26.3296331533,47.1463171671,-12.4908496585,-4.4896331533,13.2732110299,51.6,-21.84,56.0316481999,133.87,36.1091503415,-9.7296331533,37.3970119084,-12.4908496585,-4.4896331533,13.2732110299,48.6,-5.24,48.8816693659,133.34
2019-12-23 01:00:00,42.1931675471,-7.937007229,42.9331977776,-13.9068324529,-5.037007229,14.7909239298,56.1,-2.9,56.1749054294,134.63,38.8631675471,-32.657007229,50.7624458921,-13.9068324529,-5.037007229,14.7909239298,52.77,-27.62,59.5612063343,134.12,39.7231675471,-30.817007229,50.275421177,-13.9068324529,-5.037007229,14.7909239298,53.63,-25.78,59.5044981493,134.75,38.1931675471,-9.537007229,39.3658805842,-13.9068324529,-5.037007229,14.7909239298,52.1,-4.5,52.2939767086,135.15,38.8931675471,-27.077007229,47.3903239315,-13.9068324529,-5.037007229,14.7909239298,52.8,-22.04,57.2153965293,134.75,36.5731675471,-9.677007229,37.8317466335,-13.9068324529,-5.037007229,14.7909239298,50.48,-4.64,50.6928002778,134.12
2019-12-23 01:30:00,41.0040178586,-8.5575036359,41.8874724592,-13.8459821414,-5.0675036359,14.744179006,54.85,-3.49,54.9609188424,134.92,37.8040178586,-32.8775036359,50.1006388341,-13.8459821414,-5.0675036359,14.744179006,51.65,-27.81,58.6610484052,134.35,38.5840178586,-31.4875036359,49.8014991675,-13.8459821414,-5.0675036359,14.744179006,52.43,-26.42,58.7104871382,135.04,37.1740178586,-9.7275036359,38.425667603,-13.8459821414,-5.0675036359,14.744179006,51.02,-4.66,51.2323725783,135.37,37.7540178586,-27.7475036359,46.8539200333,-13.8459821414,-5.0675036359,14.744179006,51.6,-22.68,56.3643717254,135.04,35.5940178586,-9.3875036359,36.8111305427,-13.8459821414,-5.0675036359,14.744179006,49.44,-4.32,49.6283789782,134.35
2019-12-23 02:00:00,39.7957515157,-8.6890488371,40.733296066,-13.3542484843,-4.9590488371,14.2452840599,53.15,-3.73,53.2807225927,135.19,36.1957515157,-33.2190488371,49.1287861995,-13.3542484843,-4.9590488371,14.2452840599,49.55,-28.26,57.0423535629,134.64,37.4557515157,-31.7590488371,49.1077438359,-13.3542484843,-4.9590488371,14.2452840599,50.81,-26.8,57.4447221248,135.31,35.6157515157,-9.9390488371,36.9765661983,-13.3542484843,-4.9590488371,14.2452840599,48.97,-4.98,49.2225690106,135.69,36.6457515157,-28.0790488371,46.1664822978,-13.3542484843,-4.9590488371,14.2452840599,50.0,-23.12,55.0866081729,135.31,34.0457515157,-8.9190488371,35.1946392002,-13.3542484843,-4.9590488371,14.2452840599,47.4,-3.96,47.565130085,134.64
2019-12-23 02:30:00,39.4185516759,-9.655782197,40.5839419729,-13.0214483241,-4.875782197,13.9043650877,52.44,-4.78,52.6574021387,135.83,35.7985516759,-32.775782197,48.5364625896,-13.0214483241,-4.875782197,13.9043650877,48.82,-27.9,56.2299066334,135.1,37.1185516759,-32.895782197,49.5975741833,-13.0214483241,-4.875782197,13.9043650877,50.14,-28.02,57.4381406384,135.97,35.2485516759,-9.405782197,36.4819014579,-13.0214483241,-4.875782197,13.9043650877,48.27,-4.53,48.4820977269,136.2,36.3385516759,-29.195782197,46.61420423,-13.0214483241,-4.875782197,13.9043650877,49.36,-24.32,55.0261028967,135.97,33.6985516759,-8.955782197,34.8683010743,-13.0214483241,-4.875782197,13.9043650877,46.72,-4.08,46.8978123157,135.1
2019-12-23 03:00:00,37.8516511609,-11.4795612085,39.5541125693,-13.1683488391,-4.8395612085,14.0294962076,51.02,-6.64,51.4502672491,136.46,35.4116511609,-31.0795612085,47.1160711738,-13.1683488391,-4.8395612085,14.0294962076,48.58,-26.24,55.213712065,135.35,35.6216511609,-34.8695612085,49.8476512015,-13.1683488391,-4.8395612085,14.0294962076,48.79,-30.03,57.2910551483,136.6,34.8316511609,-7.6295612085,35.6574554172,-13.1683488391,-4.8395612085,14.0294962076,48.0,-2.79,48.0810160042,136.46,34.9116511609,-31.1995612085,46.8213199983,-13.1683488391,-4.8395612085,14.0294962076,48.08,-26.36,54.8318885321,136.6,33.2716511609,-6.5195612085,33.9043868743,-13.1683488391,-4.8395612085,14.0294962076,46.44,-1.6800000000000002,46.4703776615,135.35
2019-12-23 03:30:00,36.820267655,-10.6217869738,38.3217231959,-13.109732345,-4.7917869738,13.9580193637,49.93,-5.83,50.2692132423,136.46,34.760267655,-32.0717869738,47.2956205915,-13.109732345,-4.7917869738,13.9580193637,47.87,-27.28,55.0975072031,135.58,34.610267655,-34.1117869738,48.5951091952,-13.109732345,-4.7917869738,13.9580193637,47.72,-29.32,56.0076851869,136.6,34.220267655,-8.5317869738,35.2678055363,-13.109732345,-4.7917869738,13.9580193637,47.33,-3.74,47.4775367937,136.69,33.890267655,-30.4317869738,45.5482590243,-13.109732345,-4.7917869738,13.9580193637,47.0,-25.64,53.5388606528,136.6,32.730267655,-8.5917869738,33.8391670136,-13.109732345,-4.7917869738,13.9580193637,45.84,-3.8,45.9972346995,135.58
2019-12-23 04:00:00,36.3283512794,-3.3905459354,36.486229024400004,-12.6316487206,-4.6505459354,13.4605396213,48.96,1.26,48.9762105517,136.46,33.8683512794,-26.8605459354,43.2267758031,-12.6316487206,-4.6505459354,13.4605396213,46.5,-22.21,51.531874602,135.78,33.4983512794,-45.5205459354,56.5177816328,-12.6316487206,-4.6505459354,13.4605396213,46.13,-40.87,61.6306238813,136.68,33.3183512794,-3.4205459354,33.4934719979,-12.6316487206,-4.6505459354,13.4605396213,45.95,1.23,45.9664595113,136.89,33.2483512794,-23.4905459354,40.7094413023,-12.6316487206,-4.6505459354,13.4605396213,45.88,-18.84,49.5975805862,136.68,31.8083512794,-19.8505459354,37.4942046862,-12.6316487206,-4.6505459354,13.4605396213,44.44,-15.2,46.9675803081,135.78
2019-12-23 04:30:00,35.8258506987,-2.1889446281,35.8926602088,-12.7041493013,-4.5689446281,13.5007653296,48.53,2.38,48.5883247293,135.82,34.0058506987,-25.6689446281,42.6062507158,-12.7041493013,-4.5689446281,13.5007653296,46.71,-21.1,51.2546007691,135.11,32.9258506987,-46.8589446281,57.2701696862,-12.7041493013,-4.5689446281,13.5007653296,45.63,-42.29,62.2136721308,135.92,33.4358506987,-2.4689446281,33.5268817447,-12.7041493013,-4.5689446281,13.5007653296,46.14,2.1,46.1877646136,136.16,32.6958506987,-22.1289446281,39.4804868671,-12.7041493013,-4.5689446281,13.5007653296,45.4,-17.56,48.6776499022,135.92,31.8958506987,-20.2089446281,37.7590616246,-12.7041493013,-4.5689446281,13.5007653296,44.6,-15.64,47.2627718188,135.11
2019-12-23 05:00:00,35.7367004204,-2.1934842354,35.8039541116,-12.5732995796,-4.4934842354,13.3521257818,48.31,2.3,48.3647195795,135.21,33.8967004204,-25.5734842354,42.4616226177,-12.5732995796,-4.4934842354,13.3521257818,46.47,-21.08,51.027711099,134.52,32.8567004204,-46.4034842354,56.8581226537,-12.5732995796,-4.4934842354,13.3521257818,45.43,-41.91,61.8088424095,135.31,33.3267004204,-2.5834842354000003,33.4266862208,-12.5732995796,-4.4934842354,13.3521257818,45.9,1.9100000000000001,45.9397224632,135.54,32.5867004204,-21.8934842354,39.2583455619,-12.5732995796,-4.4934842354,13.3521257818,45.16,-17.4,48.3961320769,135.31,31.7867004204,-20.1334842354,37.6264735403,-12.5732995796,-4.4934842354,13.3521257818,44.36,-15.64,47.0363604034,134.52
2019-12-23 05:30:00,37.222117322,-1.4733561426000001,37.2512657001,-12.777882678,-4.5233561426,13.5548897644,50.0,3.05,50.0929386241,135.45,34.792117322,-25.4633561426,43.1146603117,-12.777882678,-4.5233561426,13.5548897644,47.57,-20.94,51.9748833573,134.83,34.242117322,-45.9333561426,57.2921967219,-12.777882678,-4.5233561426,13.5548897644,47.02,-41.41,62.6551554144,135.58,34.202117322,-2.3433561426000002,34.282300788,-12.777882678,-4.5233561426,13.5548897644,46.98,2.18,47.0305517722,135.86,34.022117322,-21.3233561426,40.1520856776,-12.777882678,-4.5233561426,13.5548897644,46.8,-16.8,49.7240384522,135.58,32.662117322,-20.3233561426,38.4688538022,-12.777882678,-4.5233561426,13.5548897644,45.44,-15.8,48.1085605688,134.83
2019-12-23 06:00:00,38.7933837359,-0.9304739068000001,38.8045410148,-13.3066162641,-4.7404739068,14.1257965885,52.1,3.81,52.239124227,134.67,36.0533837359,-24.8304739068,43.7766937221,-13.3066162641,-4.7404739068,14.1257965885,49.36,-20.09,53.2918164449,134.06,35.7133837359,-44.9004739068,57.3715812482,-13.3066162641,-4.7404739068,14.1257965885,49.02,-40.16,63.3702296035,134.77,35.4133837359,-1.9704739068000001,35.4681619913,-13.3066162641,-4.7404739068,14.1257965885,48.72,2.77,48.7986813346,135.07,35.4533837359,-20.4604739068,40.933768588,-13.3066162641,-4.7404739068,14.1257965885,48.76,-15.72,51.2313966236,134.77,33.7733837359,-19.7004739068,39.099234278,-13.3066162641,-4.7404739068,14.1257965885,47.08,-14.96,49.3996761123,134.06
2019-12-23 06:30:00,42.6515173665,0.0943217605,42.6516216603,-14.7284826335,-5.2656782395,15.6414694964,57.38,5.36,57.6298013184,133.6,39.9415173665,-22.6256782395,45.9047505748,-14.7284826335,-5.2656782395,15.6414694964,54.67,-17.36,57.3600775801,132.92,39.3015173665,-43.2356782395,58.4288724873,-14.7284826335,-5.2656782395,15.6414694964,54.03,-37.97,66.0375786958,133.72,39.1215173665,-0.1256782395,39.1217192372,-14.7284826335,-5.2656782395,15.6414694964,53.85,5.14,54.0947511317,133.92,39.0315173665,-19.0656782395,43.439146339,-14.7284826335,-5.2656782395,15.6414694964,53.76,-13.8,55.5029512729,133.72,37.3515173665,-18.7056782395,41.7736549511,-14.7284826335,-5.2656782395,15.6414694964,52.08,-13.44,53.7862435944,132.92
2019-12-23 07:00:00,45.6063673685,0.9378924797,45.6160102031,-16.1336326315,-5.6921075203000004,17.1083076285,61.74,6.63,62.0949635639,133.72,43.0063673685,-21.2221075203,47.9575383213,-16.1336326315,-5.6921075203000004,17.1083076285,59.14,-15.53,61.1450774797,132.92,42.0163673685,-42.4821075203,59.7503521848,-16.1336326315,-5.6921075203000004,17.1083076285,58.15,-36.79,68.8108029309,133.82,42.0663673685,1.2778924797,42.0857728071,-16.1336326315,-5.6921075203000004,17.1083076285,58.2,6.97,58.6158758358,133.92,41.7863673685,-18.1721075203,45.5667201978,-16.1336326315,-5.6921075203000004,17.1083076285,57.92,-12.48,59.2492767888,133.82,40.1463673685,-16.6921075203,43.4782389978,-16.1336326315,-5.6921075203000004,17.1083076285,56.28,-11.0,57.3449073589,132.92
2019-12-23 07:30:00,48.4717506411,1.9966993766,48.5128582812,-17.7282493589,-6.1533006234,18.765764943,66.2,8.15,66.6997938528,132.5,46.4017506411,-19.6533006234,50.3922086036,-17.7282493589,-6.1533006234,18.765764943,64.13,-13.5,65.5355392135,131.76,44.6417506411,-40.6133006234,60.3516867024,-17.7282493589,-6.1533006234,18.765764943,62.37,-34.46,71.2566382873,132.63,45.3017506411,2.4366993766,45.3672361402,-17.7282493589,-6.1533006234,18.765764943,63.03,8.59,63.6126481134,132.72,44.3917506411,-16.6733006234,47.4196845061,-17.7282493589,-6.1533006234,18.765764943,62.12,-10.52,63.0044823802,132.63,43.2317506411,-17.1533006234,46.510428785,-17.7282493589,-6.1533006234,18.765764943,60.96,-11.0,61.9445041953,131.76
2019-12-23 08:00:00,51.5997339258,3.565033918,51.7227416912,-18.6302660742,-6.544966082,19.7464780406,70.23,10.11,70.9539639485,131.53,49.1997339258,-17.764966082,52.3087740085,-18.6302660742,-6.544966082,19.7464780406,67.83,-11.22,68.7517076152,130.78,47.5597339258,-38.604966082,61.2557890921,-18.6302660742,-6.544966082,19.7464780406,66.19,-32.06,73.5456300537,131.64,47.9697339258,4.055033918,48.1408212746,-18.6302660742,-6.544966082,19.7464780406,66.6,10.6,67.4382680679,131.73,47.2897339258,-14.824966082,49.5590410935,-18.6302660742,-6.544966082,19.7464780406,65.92,-8.28,66.4379770914,131.64,45.7697339258,-15.264966082,48.2481889103,-18.6302660742,-6.544966082,19.7464780406,64.4,-8.72,64.9876788322,130.78
2019-12-23 08:30:00,54.2313838647,5.5239288499,54.5119875424,-20.4286161353,-7.1160711501,21.6325409006,74.66,12.64,75.7224220426,130.77,52.1013838647,-16.9360711501,54.7848948764,-20.4286161353,-7.1160711501,21.6325409006,72.53,-9.82,73.1917570495,130.17,49.9413838647,-36.2660711501,61.7200918582,-20.4286161353,-7.1160711501,21.6325409006,70.37,-29.15,76.1686247742,130.88,50.7613838647,4.7139288499,50.9797922422,-20.4286161353,-7.1160711501,21.6325409006,71.19,11.83,72.1662317154,131.1,49.6513838647,-12.6360711501,51.2340727816,-20.4286161353,-7.1160711501,21.6325409006,70.08,-5.52,70.297061105,130.88,48.4913838647,-13.8360711501,50.426691087,-20.4286161353,-7.1160711501,21.6325409006,68.92,-6.72,69.2468396391,130.17
2019-12-23 09:00:00,55.5958003113,5.081182794,55.8275149979,-19.1841996887,-6.678817206,20.31354516,74.78,11.76,75.6990488712,130.36,54.0858003113,-15.158817206,56.1699522378,-19.1841996887,-6.678817206,20.31354516,73.27,-8.48,73.7590896093,129.54,51.3658003113,-35.028817206,62.1728516032,-19.1841996887,-6.678817206,20.31354516,70.55,-28.35,76.0330520234,130.5,52.6958003113,6.221182794,53.0617610507,-19.1841996887,-6.678817206,20.31354516,71.88,12.9,73.0283807845,130.45,51.0158003113,-12.158817206,52.4447205851,-19.1841996887,-6.678817206,20.31354516,70.2,-5.48,70.4135668746,130.5,50.2958003113,-14.118817206,52.2399131723,-19.1841996887,-6.678817206,20.31354516,69.48,-7.44,69.8772065841,129.54
2019-12-23 09:30:00,56.6829341287,-6.831755548,57.0931511244,-18.6770658713,-6.651755548,19.8262109701,75.36,-0.18,75.3602149678,131.37,55.0829341287,-21.241755548,59.0367835421,-18.6770658713,-6.651755548,19.8262109701,73.76,-14.59,75.1891328584,129.92,53.4029341287,-28.511755548,60.5375385855,-18.6770658713,-6.651755548,19.8262109701,72.08,-21.86,75.3218826106,131.49,53.7429341287,0.42824445200000005,53.7446403102,-18.6770658713,-6.651755548,19.8262109701,72.42,7.08,72.7652581937,130.88,52.9629341287,-4.451755548,53.1496991429,-18.6770658713,-6.651755548,19.8262109701,71.64,2.2,71.6737720509,131.49,51.4029341287,3.548244452,51.5252527964,-18.6770658713,-6.651755548,19.8262109701,70.08,10.2,70.8184043876,129.92
2019-12-23 10:00:00,57.2386509433,-7.2810909904,57.6998912288,-18.4813490567,-6.5710909904,19.6147775863,75.72,-0.71,75.7233286379,132.44,55.5086509433,-20.4010909904,59.1389452319,-18.4813490567,-6.5710909904,19.6147775863,73.99,-13.83,75.2714354852,130.82,53.9186509433,-29.3010909904,61.3659095326,-18.4813490567,-6.5710909904,19.6147775863,72.4,-22.73,75.8842071844,132.55,54.1686509433,1.5289090096,54.1902233597,-18.4813490567,-6.5710909904,19.6147775863,72.65,8.1,73.1001538986,131.78,53.5186509433,-4.8510909904,53.7380599071,-18.4813490567,-6.5710909904,19.6147775863,72.0,1.72,72.0205415142,132.55,51.9186509433,3.5089090096,52.0370902166,-18.4813490567,-6.5710909904,19.6147775863,70.4,10.08,71.1179752243,130.82
2019-12-23 10:30:00,57.2051843521,-7.406631289,57.6826776755,-17.0648156479,-6.156631289,18.1414454199,74.27,-1.25,74.2805183073,132.89,55.3551843521,-19.606631289,58.7249216701,-17.0648156479,-6.156631289,18.1414454199,72.42,-13.45,73.658393276,131.15,53.9651843521,-29.576631289,61.5387539732,-17.0648156479,-6.156631289,18.1414454199,71.03,-23.42,74.7914253107,133.0,54.0451843521,2.413368711,54.0990415829,-17.0648156479,-6.156631289,18.1414454199,71.11,8.57,71.624555845,132.13,53.6151843521,-5.036631289,53.8512362705,-17.0648156479,-6.156631289,18.1414454199,70.68,1.12,70.6888732404,133.0,51.7751843521,4.723368711,51.9901906775,-17.0648156479,-6.156631289,18.1414454199,68.84,10.88,69.6944761082,131.15
2019-12-23 11:00:00,57.5574841791,-6.2277680764,57.8934286447,-15.4725158209,-5.7777680764,16.5160936596,73.03,-0.45,73.0313864034,132.64,54.7274841791,-20.1477680764,58.3183511687,-15.4725158209,-5.7777680764,16.5160936596,70.2,-14.37,71.6556829568,131.05,54.3674841791,-28.3877680764,61.332607252,-15.4725158209,-5.7777680764,16.5160936596,69.84,-22.61,73.4087031625,132.72,53.4874841791,1.8322319236,53.5188568416,-15.4725158209,-5.7777680764,16.5160936596,68.96,7.61,69.378625671,132.05,53.9674841791,-3.9377680764000003,54.1109542149,-15.4725158209,-5.7777680764,16.5160936596,69.44,1.8399999999999999,69.4643736026,132.72,51.2474841791,4.2622319236,51.4244227547,-15.4725158209,-5.7777680764,16.5160936596,66.72,10.04,67.4711790322,131.05
2019-12-23 11:30:00,57.2080175774,-5.8941091126,57.5108493883,-15.3719824226,-5.6641091126,16.3823067863,72.58,-0.23,72.5803644245,132.19,54.4080175774,-20.0141091126,57.9723808401,-15.3719824226,-5.6641091126,16.3823067863,69.78,-14.35,71.2402337166,130.66,54.0480175774,-27.9041091126,60.8262074226,-15.3719824226,-5.6641091126,16.3823067863,69.42,-22.24,72.895500547,132.3,53.1680175774,1.8758908874,53.2011001741,-15.3719824226,-5.6641091126,16.3823067863,68.54,7.54,68.9534857712,131.65,53.5880175774,-3.5841091126,53.7077412112,-15.3719824226,-5.6641091126,16.3823067863,68.96,2.08,68.9913617781,132.3,50.9480175774,4.4958908874,51.1460020914,-15.3719824226,-5.6641091126,16.3823067863,66.32,10.16,67.0937254891,130.66
2019-12-23 12:00:00,57.0514343942,-6.3230684054,57.4007609748,-17.0385656058,-6.0530684054,18.0818238854,74.09,-0.27,74.0904919676,132.19,54.9514343942,-20.2730684054,58.5718144208,-17.0385656058,-6.0530684054,18.0818238854,71.99,-14.22,73.3809818686,130.66,53.8214343942,-28.3630684054,60.8375743239,-17.0385656058,-6.0530684054,18.0818238854,70.86,-22.31,74.2891358141,132.3,53.6714343942,1.6469315946,53.6966968593,-17.0385656058,-6.0530684054,18.0818238854,70.71,7.7,71.1280120628,131.65,53.4014343942,-3.9730684054000003,53.5490286365,-17.0385656058,-6.0530684054,18.0818238854,70.44,2.08,70.4707031326,132.3,51.4814343942,4.0669315946,51.6418243275,-17.0385656058,-6.0530684054,18.0818238854,68.52,10.12,69.2633005278,130.66
2019-12-23 12:30:00,57.2014178931,-6.0428361873,57.5197190376,-16.3685821069,-5.9528361873,17.4174262985,73.57,-0.09,73.5700550496,131.44,54.7614178931,-20.3528361873,58.4213217116,-16.3685821069,-5.9528361873,17.4174262985,71.13,-14.4,72.5729763755,129.98,53.9814178931,-27.7928361873,60.7160211236,-16.3685821069,-5.9528361873,17.4174262985,70.35,-21.84,73.6621212021,131.56,53.5014178931,1.3671638127,53.5188831485,-16.3685821069,-5.9528361873,17.4174262985,69.87,7.32,70.2523971121,130.97,53.5514178931,-3.6728361873,53.677221277,-16.3685821069,-5.9528361873,17.4174262985,69.92,2.2800000000000002,69.9571640363,131.56,51.2714178931,3.9271638127,51.4215996287,-16.3685821069,-5.9528361873,17.4174262985,67.64,9.88,68.3577647382,129.98
2019-12-23 13:00:00,56.9810681418,-6.5199058066,57.3528665222,-15.2689318582,-5.8399058066,16.3476230663,72.25,-0.68,72.2531999291,132.15,54.1910681418,-20.4799058066,57.9318427827,-15.2689318582,-5.8399058066,16.3476230663,69.46,-14.64,70.9860634209,130.6,53.8110681418,-28.5499058066,60.9157465367,-15.2689318582,-5.8399058066,16.3476230663,69.08,-22.71,72.717195353,132.26,52.971068141800004,1.4000941934,52.9895680661,-15.2689318582,-5.8399058066,16.3476230663,68.24,7.24,68.6229932311,131.59,53.4110681418,-4.2399058066,53.5790910832,-15.2689318582,-5.8399058066,16.3476230663,68.68,1.6,68.6986346298,132.26,50.7710681418,3.7200941934,50.9071749469,-15.2689318582,-5.8399058066,16.3476230663,66.04,9.56,66.7283687797,130.6
2019-12-23 13:30:00,57.1575179745,-6.7330602764,57.5527233212,-15.0324820255,-5.6730602764,16.0673311022,72.19,-1.06,72.1977818219,131.72,53.9675179745,-20.7830602764,57.831034841,-15.0324820255,-5.6730602764,16.0673311022,69.0,-15.11,70.6350628229,130.21,54.0175179745,-28.5830602764,61.1136939064,-15.0324820255,-5.6730602764,16.0673311022,69.05,-22.91,72.7514302265,131.81,52.7575179745,0.9969397236,52.7669365383,-15.0324820255,-5.6730602764,16.0673311022,67.79,6.67,68.1173472766,131.2,53.6075179745,-4.4330602764,53.7905010833,-15.0324820255,-5.6730602764,16.0673311022,68.64,1.24,68.6511995525,131.81,50.5675179745,4.0869397236,50.7324053284,-15.0324820255,-5.6730602764,16.0673311022,65.6,9.76,66.3220747564,130.21
2019-12-23 14:00:00,56.3880173905,-6.8444054819,56.8018872189,-16.7119826095,-6.0744054819,17.7816974639,73.1,-0.77,73.1040552911,131.72,54.0680173905,-21.6944054819,58.2580272044,-16.7119826095,-6.0744054819,17.7816974639,70.78,-15.62,72.4830518121,130.21,53.1980173905,-28.6444054819,60.4196244584,-16.7119826095,-6.0744054819,17.7816974639,69.91,-22.57,73.4630042947,131.81,52.8280173905,0.0855945181,52.8280867326,-16.7119826095,-6.0744054819,17.7816974639,69.54,6.16,69.8122997759,131.2,52.7680173905,-4.5144054819,52.9607733722,-16.7119826095,-6.0744054819,17.7816974639,69.48,1.56,69.4975107468,131.81,50.6480173905,3.7255945181,50.7848571929,-16.7119826095,-6.0744054819,17.7816974639,67.36,9.8,68.0691530724,130.21
2019-12-23 14:30:00,55.5848170453,-7.3307465181,56.0661371103,-16.4751829547,-5.9607465181,17.5203353976,72.06,-1.37,72.0730219985,132.08,53.7648170453,-21.6707465181,57.9678946191,-16.4751829547,-5.9607465181,17.5203353976,70.24,-15.71,71.975424278,130.59,52.4348170453,-29.3007465181,60.066161731,-16.4751829547,-5.9607465181,17.5203353976,68.91,-23.34,72.7553688741,132.18,52.5248170453,0.2392534819,52.525361949,-16.4751829547,-5.9607465181,17.5203353976,69.0,6.2,69.277990733,131.57,52.0048170453,-5.0407465181,52.248541811,-16.4751829547,-5.9607465181,17.5203353976,68.48,0.92,68.4861796277,132.18,50.3248170453,3.1592534819,50.4238841543,-16.4751829547,-5.9607465181,17.5203353976,66.8,9.12,67.419688519,130.59
