Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-23 15:00:00,55.3141672111,-8.9812349219,56.0385552542,-16.7058327889,-6.0012349219,17.7510470046,72.02,-2.98,72.0816259528,132.54,53.7041672111,-20.9912349219,57.6608144183,-16.7058327889,-6.0012349219,17.7510470046,70.41,-14.99,71.9879726065,130.8,52.1941672111,-31.0112349219,60.7118421911,-16.7058327889,-6.0012349219,17.7510470046,68.9,-25.01,73.298772841,132.65,52.4541672111,0.9587650781,52.4629287048,-16.7058327889,-6.0012349219,17.7510470046,69.16,6.96,69.5093317476,131.77,51.8541672111,-6.5612349219,52.2676234475,-16.7058327889,-6.0012349219,17.7510470046,68.56,-0.56,68.5622870097,132.65,50.2941672111,3.3587650781000002,50.4061956341,-16.7058327889,-6.0012349219,17.7510470046,67.0,9.36,67.6506437516,130.8
2019-12-23 15:30:00,55.7646836857,-9.0536529312,56.494854438,-17.6153163143,-6.2336529312,18.6857645741,73.38,-2.8200000000000003,73.434166435,132.28,54.5546836857,-21.1136529312,58.4978619451,-17.6153163143,-6.2336529312,18.6857645741,72.17,-14.88,73.6880132722,130.58,52.5746836857,-31.0036529312,61.0354311833,-17.6153163143,-6.2336529312,18.6857645741,70.19,-24.77,74.4324458822,132.41,53.2646836857,0.7663470688,53.27019632,-17.6153163143,-6.2336529312,18.6857645741,70.88,7.0,71.2248159001,131.53,52.2246836857,-6.6736529312,52.6493611501,-17.6153163143,-6.2336529312,18.6857645741,69.84,-0.44,69.8413860114,132.41,51.0246836857,3.0863470688,51.1179409157,-17.6153163143,-6.2336529312,18.6857645741,68.64,9.32,69.2698491409,130.58
2019-12-23 16:00:00,56.5881337668,-8.4193055679,57.211026817,-19.0418662332,-6.5893055679,20.1497299612,75.63,-1.83,75.6521367841,132.21,55.5481337668,-21.1893055679,59.4523492843,-19.0418662332,-6.5893055679,20.1497299612,74.59,-14.6,76.0054478311,130.58,53.2981337668,-30.3793055679,61.3481317548,-19.0418662332,-6.5893055679,20.1497299612,72.34,-23.79,76.1514261193,132.33,54.1981337668,0.7406944321000001,54.2031948509,-19.0418662332,-6.5893055679,20.1497299612,73.24,7.33,73.6058863135,131.53,52.9581337668,-5.9493055679,53.2912579022,-19.0418662332,-6.5893055679,20.1497299612,72.0,0.64,72.0028443883,132.33,51.9181337668,3.3706944321,52.0274369422,-19.0418662332,-6.5893055679,20.1497299612,70.96,9.96,71.6555873607,130.58
2019-12-23 16:30:00,58.9619003861,-7.3683129217,59.4205160904,-20.3480996139,-7.0483129217,21.5342488362,79.31,-0.32,79.3106455654,131.7,57.9019003861,-20.9983129217,61.5918762003,-20.3480996139,-7.0483129217,21.5342488362,78.25,-13.95,79.4837404756,130.18,55.5019003861,-29.1783129217,62.7043450761,-20.3480996139,-7.0483129217,21.5342488362,75.85,-22.13,79.0124002926,131.82,56.4319003861,0.8516870783,56.4383269779,-20.3480996139,-7.0483129217,21.5342488362,76.78,7.9,77.1853509417,131.12,55.1719003861,-4.8483129217,55.3845170639,-20.3480996139,-7.0483129217,21.5342488362,75.52,2.2,75.5520376959,131.82,54.0919003861,2.9916870783,54.1745685627,-20.3480996139,-7.0483129217,21.5342488362,74.44,10.04,75.114014671,130.18
2019-12-23 17:00:00,61.0454169696,-6.2461353433,61.3641356145,-22.1745830304,-7.5561353433,23.4266368457,83.22,1.31,83.2303099838,131.59,60.7854169696,-20.3261353433,64.0938272703,-22.1745830304,-7.5561353433,23.4266368457,82.96,-12.77,83.9370865589,130.09,57.4154169696,-28.0561353433,63.9036527609,-22.1745830304,-7.5561353433,23.4266368457,79.59,-20.5,82.187700418,131.71,59.1854169696,1.5038646567,59.2045200197,-22.1745830304,-7.5561353433,23.4266368457,81.36,9.06,81.8628926926,131.01,57.0654169696,-3.7161353433,57.1862874805,-22.1745830304,-7.5561353433,23.4266368457,79.24,3.84,79.332989355,131.71,56.7454169696,3.7238646567,56.8674732605,-22.1745830304,-7.5561353433,23.4266368457,78.92,11.28,79.7220471388,130.09
2019-12-23 17:30:00,61.4822334196,-6.1840057001,61.792450613,-23.0177665804,-7.7440057001,24.2855348435,84.5,1.56,84.5143987732,131.24,61.6122334196,-20.5040057001,64.9344404511,-23.0177665804,-7.7440057001,24.2855348435,84.63,-12.76,85.5865322349,129.78,57.8022334196,-27.8740057001,64.1720997168,-23.0177665804,-7.7440057001,24.2855348435,80.82,-20.13,83.2891907753,131.35,59.9822334196,1.2559942999,59.9953818863,-23.0177665804,-7.7440057001,24.2855348435,83.0,9.0,83.486525859,130.69,57.4622334196,-3.5840057001,57.5738948346,-23.0177665804,-7.7440057001,24.2855348435,80.48,4.16,80.5874431906,131.35,57.5022334196,3.6559942999,57.6183403315,-23.0177665804,-7.7440057001,24.2855348435,80.52,11.4,81.3230004365,129.78
2019-12-23 18:00:00,61.296716692,-5.1328447774,61.5112475302,-23.313283308,-7.7628447774,24.5717508053,84.61,2.63,84.6508653234,131.1,61.296716692,-22.1728447774,65.1837596548,-23.313283308,-7.7628447774,24.5717508053,84.61,-14.41,85.8283181706,129.95,57.576716692,-26.8428447774,63.5265032941,-23.313283308,-7.7628447774,24.5717508053,80.89,-19.08,83.109797858,131.21,59.666716692,-0.3128447774,59.6675368409,-23.313283308,-7.7628447774,24.5717508053,82.98,7.45,83.3137617684,130.87,57.246716692,-2.6028447774,57.3058581032,-23.313283308,-7.7628447774,24.5717508053,80.56,5.16,80.7250840817,131.21,57.246716692,0.5571552226,57.2494278919,-23.313283308,-7.7628447774,24.5717508053,80.56,8.32,80.9884930098,129.95
2019-12-23 18:30:00,60.4657501114,-6.235222645,60.7863877687,-22.8242498886,-7.655222645,24.0738201522,83.29,1.42,83.302103815,131.59,60.0557501114,-22.615222645,64.1727466821,-22.8242498886,-7.655222645,24.0738201522,82.88,-14.96,84.2193326974,130.36,56.8157501114,-28.065222645,63.3694420272,-22.8242498886,-7.655222645,24.0738201522,79.64,-20.41,82.2137318214,131.68,58.475750111400004,-0.635222645,58.4792002245,-22.8242498886,-7.655222645,24.0738201522,81.3,7.02,81.6025146671,131.3,56.4957501114,-3.6952226450000003,56.6164680199,-22.8242498886,-7.655222645,24.0738201522,79.32,3.96,79.418788709,131.68,56.0957501114,2.624777355,56.1571245411,-22.8242498886,-7.655222645,24.0738201522,78.92,10.28,79.5867124588,130.36
2019-12-23 19:00:00,59.0812835714,-6.7947822184,59.4707250153,-22.0187164286,-7.4247822184,23.2368514251,81.1,0.63,81.1024469421,131.03,58.4012835714,-23.2447822184,62.8572177492,-22.0187164286,-7.4247822184,23.2368514251,80.42,-15.82,81.9612640215,129.84,55.5212835714,-28.4047822184,62.3654117464,-22.0187164286,-7.4247822184,23.2368514251,77.54,-20.98,80.3281519768,131.15,56.9112835714,-1.4447822184,56.9296196492,-22.0187164286,-7.4247822184,23.2368514251,78.93,5.98,79.1562082215,130.77,55.1812835714,-4.2647822184,55.3458437822,-22.0187164286,-7.4247822184,23.2368514251,77.2,3.16,77.264646508,131.15,54.5412835714,0.1352177816,54.5414511859,-22.0187164286,-7.4247822184,23.2368514251,76.56,7.5600000000000005,76.932354702,129.84
2019-12-23 19:30:00,57.9020334839,-7.3832288883,58.3708621693,-21.2079665161,-7.1532288883,22.3818347611,79.11,-0.23,79.1103343439,130.93,56.6720334839,-24.1432288883,61.6004454558,-21.2079665161,-7.1532288883,22.3818347611,77.88,-16.99,79.7116961305,129.77,54.4320334839,-28.9032288883,61.6298864948,-21.2079665161,-7.1532288883,22.3818347611,75.64,-21.75,78.7049687123,131.05,55.2420334839,-2.3732288883,55.2929876096,-21.2079665161,-7.1532288883,22.3818347611,76.45,4.78,76.5992878557,130.77,54.0720334839,-4.8732288883,54.2911886487,-21.2079665161,-7.1532288883,22.3818347611,75.28,2.2800000000000002,75.3145191846,131.05,52.9520334839,0.7267711117,52.9570207464,-21.2079665161,-7.1532288883,22.3818347611,74.16,7.88,74.5774764926,129.77
2019-12-23 20:00:00,56.2485501331,-8.2193617159,56.845908376,-20.3714498669,-6.9093617159,21.5112819005,76.62,-1.31,76.6311979549,131.21,55.0185501331,-24.8793617159,60.3823111361,-20.3714498669,-6.9093617159,21.5112819005,75.39,-17.97,77.502083843,130.03,52.8985501331,-29.8193617159,60.7243850469,-20.3714498669,-6.9093617159,21.5112819005,73.27,-22.91,76.7682291055,131.34,53.6785501331,-3.0393617159,53.7645279346,-20.3714498669,-6.9093617159,21.5112819005,74.05,3.87,74.151057983,130.99,52.5485501331,-5.7893617159,52.8665000749,-20.3714498669,-6.9093617159,21.5112819005,72.92,1.12,72.9286006996,131.34,51.4285501331,0.7306382841,51.4337399096,-20.3714498669,-6.9093617159,21.5112819005,71.8,7.64,72.2053294432,130.03
2019-12-23 20:30:00,54.4726334283,-9.5799140613,55.3086118614,-19.6673665717,-6.6099140613,20.7484040775,74.14,-2.9699999999999998,74.1994642838,131.9,53.1526334283,-25.4099140613,58.9140575157,-19.6673665717,-6.6099140613,20.7484040775,72.82,-18.8,75.2076618437,130.6,51.2626334283,-31.3999140613,60.1149913837,-19.6673665717,-6.6099140613,20.7484040775,70.93,-24.79,75.1372677172,132.03,51.8726334283,-3.3699140613000003,51.9819816818,-19.6673665717,-6.6099140613,20.7484040775,71.54,3.24,71.6133311612,131.59,50.9326334283,-7.1299140613,51.4292603725,-19.6673665717,-6.6099140613,20.7484040775,70.6,-0.52,70.6019149882,132.03,49.7326334283,-0.5299140613000001,49.7354565338,-19.6673665717,-6.6099140613,20.7484040775,69.4,6.08,69.6658194526,130.6
2019-12-23 21:00:00,52.4583168824,-11.7738210819,53.7633506489,-18.6116831176,-6.2838210819,19.6438579678,71.07,-5.49,71.281729777,132.37,51.0083168824,-25.2438210819,56.9130819231,-18.6116831176,-6.2838210819,19.6438579678,69.62,-18.96,72.1555680457,130.82,49.3883168824,-33.6338210819,59.7531569462,-18.6116831176,-6.2838210819,19.6438579678,68.0,-27.35,73.2940822986,132.49,49.8283168824,-3.2038210819,49.9312090066,-18.6116831176,-6.2838210819,19.6438579678,68.44,3.08,68.5092694458,131.83,49.0683168824,-9.2838210819,49.9388531662,-18.6116831176,-6.2838210819,19.6438579678,67.68,-3.0,67.7464567339,132.49,47.7083168824,-0.1638210819,47.7085981464,-18.6116831176,-6.2838210819,19.6438579678,66.32,6.12,66.6017777541,130.82
2019-12-23 21:30:00,50.4522334216,-11.8507945791,51.8253720622,-17.9877665784,-6.0307945791,18.971827264,68.44,-5.82,68.6870147845,132.85,49.0122334216,-26.8607945791,55.8900823975,-17.9877665784,-6.0307945791,18.971827264,67.0,-20.83,70.1633016612,131.46,47.5022334216,-33.9107945791,58.3644084098,-17.9877665784,-6.0307945791,18.971827264,65.49,-27.88,71.1774859067,132.98,47.9322334216,-4.5807945791,48.1506249156,-17.9877665784,-6.0307945791,18.971827264,65.92,1.45,65.9359454319,132.47,47.2122334216,-9.4307945791,48.1449360894,-17.9877665784,-6.0307945791,18.971827264,65.2,-3.4,65.2885901211,132.98,45.9722334216,-1.5507945791000002,45.9983826846,-17.9877665784,-6.0307945791,18.971827264,63.96,4.48,64.1167060913,131.46
2019-12-23 22:00:00,48.0625001393,-12.1125478631,49.565287605099996,-16.8774998607,-5.6625478631,17.8020911651,64.94,-6.45,65.2595288061,132.85,46.4425001393,-28.8125478631,54.6540824966,-16.8774998607,-5.6625478631,17.8020911651,63.32,-23.15,67.419173089,131.59,45.2525001393,-34.1625478631,56.6998099234,-16.8774998607,-5.6625478631,17.8020911651,62.13,-28.5,68.3548601052,132.98,45.4625001393,-6.4625478631,45.9195322689,-16.8774998607,-5.6625478631,17.8020911651,62.34,-0.8,62.3451329295,132.63,44.9225001393,-9.7825478631,45.975311434,-16.8774998607,-5.6625478631,17.8020911651,61.8,-4.12,61.9371810789,132.98,43.5625001393,-4.7025478631,43.8155836979,-16.8774998607,-5.6625478631,17.8020911651,60.44,0.96,60.4476236092,131.59
2019-12-23 22:30:00,45.2566000987,-13.3913788114,47.196280351,-15.7733999013,-5.3013788114,16.6404555751,61.03,-8.09,61.5638611525,134.03,43.7566000987,-30.1313788114,53.1275826787,-15.7733999013,-5.3013788114,16.6404555751,59.53,-24.83,64.5007736388,132.76,42.6266000987,-35.8013788114,55.6665587294,-15.7733999013,-5.3013788114,16.6404555751,58.4,-30.5,65.8848237457,134.15,42.9066000987,-7.4413788114,43.5471061111,-15.7733999013,-5.3013788114,16.6404555751,58.68,-2.14,58.7190088472,133.81,42.2666000987,-11.1013788114,43.7001841577,-15.7733999013,-5.3013788114,16.6404555751,58.04,-5.8,58.3290802259,134.15,41.1466000987,-6.3813788114,41.6385001557,-15.7733999013,-5.3013788114,16.6404555751,56.92,-1.08,56.9302450372,132.76
2019-12-23 23:00:00,42.4682668469,-14.2550776234,44.796885238,-14.3817331531,-4.8450776234,15.1759357426,56.85,-9.41,57.62352471,133.9,40.8082668469,-30.5450776234,50.973683505,-14.3817331531,-4.8450776234,15.1759357426,55.19,-25.7,60.8804246043,132.6,40.0282668469,-36.6350776234,54.2622434041,-14.3817331531,-4.8450776234,15.1759357426,54.41,-31.79,63.0162851968,134.03,40.0782668469,-7.9150776234,40.8523674618,-14.3817331531,-4.8450776234,15.1759357426,54.46,-3.07,54.5464618468,133.68,39.6982668469,-12.0050776234,41.4737782146,-14.3817331531,-4.8450776234,15.1759357426,54.08,-7.16,54.5519202228,134.03,38.3782668469,-7.8450776234,39.1718854421,-14.3817331531,-4.8450776234,15.1759357426,52.76,-3.0,52.8452230575,132.6
2019-12-23 23:30:00,40.9242167741,-7.7909141657,41.6592110116,-13.2357832259,-4.4509141657,13.9641181073,54.16,-3.34,54.262889713,134.34,38.9442167741,-27.7209141657,47.8027311178,-13.2357832259,-4.4509141657,13.9641181073,52.18,-23.27,57.1335741924,133.39,38.3442167741,-36.5709141657,52.9878356128,-13.2357832259,-4.4509141657,13.9641181073,51.58,-32.12,60.7634001682,134.48,38.2642167741,-4.9409141657,38.5818988403,-13.2357832259,-4.4509141657,13.9641181073,51.5,-0.49,51.5023310152,134.48,37.8042167741,-18.4509141657,42.0665548797,-13.2357832259,-4.4509141657,13.9641181073,51.04,-14.0,52.9252453939,134.48,36.4842167741,-14.8509141657,39.3909599423,-13.2357832259,-4.4509141657,13.9641181073,49.72,-10.4,50.7960470903,133.39
2019-12-24 00:00:00,40.2764667501,6.7283493319000005,40.8345987932,-12.4435332499,-4.1816506681,13.1273653888,52.72,10.91,53.8370365083,132.96,38.1964667501,-16.9316506681,41.7809869024,-12.4435332499,-4.1816506681,13.1273653888,50.64,-12.75,52.2204184204,132.4,37.1164667501,-36.4816506681,52.0436637784,-12.4435332499,-4.1816506681,13.1273653888,49.56,-32.3,59.1564332934,133.1,37.4664667501,5.2383493319,37.830892594,-12.4435332499,-4.1816506681,13.1273653888,49.91,9.42,50.7911852589,133.47,36.2764667501,-33.5416506681,49.406723929099996,-12.4435332499,-4.1816506681,13.1273653888,48.72,-29.36,56.8827566139,133.1,35.1164667501,-30.5416506681,46.5398610069,-12.4435332499,-4.1816506681,13.1273653888,47.56,-26.36,54.376494922,132.4
2019-12-24 00:30:00,42.2566000567,6.7180690528,42.7872960135,-13.0133999433,-4.3519309472,13.7218031269,55.27,11.07,56.3677017449,131.73,40.1266000567,-16.2619309472,43.2965868198,-13.0133999433,-4.3519309472,13.7218031269,53.14,-11.91,54.4583115787,131.15,38.9666000567,-35.6719309472,52.8288044298,-13.0133999433,-4.3519309472,13.7218031269,51.98,-31.32,60.6865948954,131.86,39.3066000567,5.5080690528,39.6906491848,-13.0133999433,-4.3519309472,13.7218031269,52.32,9.86,53.2409804568,132.17,38.1066000567,-32.6719309472,50.1952989801,-13.0133999433,-4.3519309472,13.7218031269,51.12,-28.32,58.4403696087,131.86,36.8266000567,-28.5519309472,46.5984037554,-13.0133999433,-4.3519309472,13.7218031269,49.84,-24.2,55.404562989,131.15
2019-12-24 01:00:00,41.7310334002,6.9015917109,42.2978854884,-14.5189665998,-4.8484082891,15.3071046924,56.25,11.75,57.4641192397,131.34,40.4410334002,-16.8084082891,43.7949742743,-14.5189665998,-4.8484082891,15.3071046924,54.96,-11.96,56.2462727654,130.87,38.4010334002,-35.2984082891,52.1595340656,-14.5189665998,-4.8484082891,15.3071046924,52.92,-30.45,61.0551300056,131.49,39.5810334002,4.8915917109,39.8821498229,-14.5189665998,-4.8484082891,15.3071046924,54.1,9.74,54.9697880658,131.88,37.4810334002,-32.3284082891,49.4970084677,-14.5189665998,-4.8484082891,15.3071046924,52.0,-27.48,58.8145424194,131.49,37.0410334002,-29.0884082891,47.0974909326,-14.5189665998,-4.8484082891,15.3071046924,51.56,-24.24,56.9737764239,130.87
2019-12-24 01:30:00,40.0831667133,6.0270440585,40.533757707,-14.6568332867,-4.8929559415,15.4519830391,54.74,10.92,55.8185811357,132.07,39.2531667133,-17.0629559415,42.8013500077,-14.6568332867,-4.8929559415,15.4519830391,53.91,-12.17,55.2665993164,131.48,36.8131667133,-36.5729559415,51.8921029614,-14.6568332867,-4.8929559415,15.4519830391,51.47,-31.68,60.4382602331,132.19,38.4131667133,4.8070440585,38.7127763086,-14.6568332867,-4.8929559415,15.4519830391,53.07,9.7,53.9491881311,132.52,35.9431667133,-33.6129559415,49.2111983242,-14.6568332867,-4.8929559415,15.4519830391,50.6,-28.72,58.1824578374,132.19,35.9431667133,-29.3329559415,46.3932488369,-14.6568332867,-4.8929559415,15.4519830391,50.6,-24.44,56.193181081,131.48
2019-12-24 02:00:00,38.5784667232,5.5927526755,38.9817518488,-14.0815332768,-4.7372473245,14.8570216274,52.66,10.33,53.6636236197,133.15,37.6484667232,-17.2172473245,41.3985585744,-14.0815332768,-4.7372473245,14.8570216274,51.73,-12.48,53.2141268838,132.49,35.4284667232,-37.6772473245,51.7179970639,-14.0815332768,-4.7372473245,14.8570216274,49.51,-32.94,59.4666604073,133.29,36.8884667232,4.9727526755,37.2221338233,-14.0815332768,-4.7372473245,14.8570216274,50.97,9.71,51.8866553171,133.55,34.5984667232,-34.6972473245,48.9995190945,-14.0815332768,-4.7372473245,14.8570216274,48.68,-29.96,57.1606857901,133.29,34.5184667232,-30.5372473245,46.0873954469,-14.0815332768,-4.7372473245,14.8570216274,48.6,-25.8,55.0236312869,132.49
2019-12-24 02:30:00,38.2081501745,4.7106390387,38.4974396539,-13.4618498255,-4.5693609613,14.216204146,51.67,9.28,52.496736089,133.8,36.9581501745,-16.4993609613,40.473865351,-13.4618498255,-4.5693609613,14.216204146,50.42,-11.93,51.81217328,132.95,35.0981501745,-38.9193609613,52.4079841561,-13.4618498255,-4.5693609613,14.216204146,48.56,-34.35,59.4810566483,133.93,36.1981501745,5.7906390387,36.658390261,-13.4618498255,-4.5693609613,14.216204146,49.66,10.36,50.7291356126,134.0,34.3381501745,-36.0093609613,49.7572370037,-13.4618498255,-4.5693609613,14.216204146,47.8,-31.44,57.2128796688,133.93,33.8581501745,-29.6893609613,45.0314610858,-13.4618498255,-4.5693609613,14.216204146,47.32,-25.12,53.5742176798,132.95
2019-12-24 03:00:00,37.5455167997,5.6981491266,37.9754491116,-12.1944832003,-4.3218508734,12.9376897279,49.74,10.02,50.7392156029,134.16,35.3155167997,-18.1118508734,39.6891026466,-12.1944832003,-4.3218508734,12.9376897279,47.51,-13.79,49.4708419172,133.56,34.5255167997,-38.1918508734,51.4842576272,-12.1944832003,-4.3218508734,12.9376897279,46.72,-33.87,57.7055915835,134.3,34.6555167997,4.3781491266,34.930975286,-12.1944832003,-4.3218508734,12.9376897279,46.85,8.7,47.6509443768,134.63,33.7255167997,-35.2818508734,48.8079858677,-12.1944832003,-4.3218508734,12.9376897279,45.92,-30.96,55.3820187425,134.3,32.4455167997,-30.8418508734,44.7652915293,-12.1944832003,-4.3218508734,12.9376897279,44.64,-26.52,51.9234051272,133.56
2019-12-24 03:30:00,37.1842177804,5.6240819166,37.6071316287,-11.1857822196,-4.1859180834,11.9433510401,48.37,9.81,49.3547667404,134.3,34.1142177804,-18.1159180834,38.6259801529,-11.1857822196,-4.1859180834,11.9433510401,45.3,-13.93,47.3934056594,133.7,34.2342177804,-38.3359180834,51.3967341602,-11.1857822196,-4.1859180834,11.9433510401,45.42,-34.15,56.8260406856,134.45,33.5142177804,4.3940819166,33.8010465714,-11.1857822196,-4.1859180834,11.9433510401,44.7,8.58,45.5160015819,134.77,33.4542177804,-35.4259180834,48.7255616627,-11.1857822196,-4.1859180834,11.9433510401,44.64,-31.24,54.485476964,134.45,31.3742177804,-31.7059180834,44.605008495,-11.1857822196,-4.1859180834,11.9433510401,42.56,-27.52,50.6823835272,133.7
2019-12-24 04:00:00,36.5030846977,5.6616480267,36.9395377722,-10.5169153023,-4.0083519733,11.2548830743,47.02,9.67,48.004055037,134.77,33.1830846977,-18.1983519733,37.845701534,-10.5169153023,-4.0083519733,11.2548830743,43.7,-14.19,45.9461217079,134.15,33.6130846977,-38.6583519733,51.2279966443,-10.5169153023,-4.0083519733,11.2548830743,44.13,-34.65,56.107748128,134.9,32.6230846977,4.4716480267,32.9281231058,-10.5169153023,-4.0083519733,11.2548830743,43.14,8.48,43.9655546991,135.28,32.8830846977,-35.8083519733,48.6162044002,-10.5169153023,-4.0083519733,11.2548830743,43.4,-31.8,53.803345620900004,134.9,30.5230846977,-31.4883519733,43.8540193079,-10.5169153023,-4.0083519733,11.2548830743,41.04,-27.48,49.3906063943,134.15
2019-12-24 04:30:00,36.2900014526,6.0085975983,36.7840651713,-10.3599985474,-3.9714024017,11.0951163553,46.65,9.98,47.7055856268,134.77,32.8500014526,-17.8714024017,37.3966525138,-10.3599985474,-3.9714024017,11.0951163553,43.21,-13.9,45.3906829647,134.15,33.4100014526,-38.4014024017,50.9008438386,-10.3599985474,-3.9714024017,11.0951163553,43.77,-34.43,55.6887582911,134.9,32.2900014526,4.8185975983,32.6475585094,-10.3599985474,-3.9714024017,11.0951163553,42.65,8.79,43.5463729833,135.28,32.6800014526,-35.5714024017,48.3043182725,-10.3599985474,-3.9714024017,11.0951163553,43.04,-31.6,53.3947712796,134.9,30.2400014526,-31.3714024017,43.5731864396,-10.3599985474,-3.9714024017,11.0951163553,40.6,-27.4,48.9808125698,134.15
2019-12-24 05:00:00,36.0932183861,6.0609434951,36.5985716868,-10.0367816139,-3.9090565049,10.7711516527,46.13,9.97,47.1951035596,134.59,32.5532183861,-17.7190565049,37.0631486886,-10.0367816139,-3.9090565049,10.7711516527,42.59,-13.81,44.7730298282,133.97,33.2532183861,-38.2390565049,50.6754573281,-10.0367816139,-3.9090565049,10.7711516527,43.29,-34.33,55.2500950225,134.71,32.0132183861,4.9009434951,32.3861914799,-10.0367816139,-3.9090565049,10.7711516527,42.05,8.81,42.9629910504,135.09,32.5232183861,-35.3890565049,48.0639683598,-10.0367816139,-3.9090565049,10.7711516527,42.56,-31.48,52.9371703059,134.71,29.9632183861,-31.3490565049,43.3653986468,-10.0367816139,-3.9090565049,10.7711516527,40.0,-27.44,48.5072530659,133.97
2019-12-24 05:30:00,36.8822515702,6.3273005377,37.4210530715,-10.5177484298,-4.0426994623,11.267939074,47.4,10.37,48.5210974732,134.59,33.5722515702,-17.4626994623,37.842330108,-10.5177484298,-4.0426994623,11.267939074,44.09,-13.42,46.0871402888,133.97,33.9822515702,-37.9426994623,50.935663972,-10.5177484298,-4.0426994623,11.267939074,44.5,-33.9,55.9415766671,134.71,32.9822515702,5.1473005377,33.3814862081,-10.5177484298,-4.0426994623,11.267939074,43.5,9.19,44.4601630676,135.09,33.2022515702,-35.0826994623,48.3030569519,-10.5177484298,-4.0426994623,11.267939074,43.72,-31.04,53.6182804648,134.71,30.8422515702,-30.4826994623,43.3640340424,-10.5177484298,-4.0426994623,11.267939074,41.36,-26.44,49.0889315427,133.97
2019-12-24 06:00:00,38.3082016144,6.9733133176,38.9377119199,-10.7817983856,-4.1366866824,11.5481320193,49.09,11.11,50.3315030572,134.86,34.7582016144,-17.0966866824,38.7353749818,-10.7817983856,-4.1366866824,11.5481320193,45.54,-12.96,47.3482122155,134.25,35.2982016144,-37.5266866824,51.5190765695,-10.7817983856,-4.1366866824,11.5481320193,46.08,-33.39,56.9056983087,134.99,34.1382016144,5.6233133176,34.5982436279,-10.7817983856,-4.1366866824,11.5481320193,44.92,9.76,45.9680758788,135.35,34.5782016144,-34.6166866824,48.9281823058,-10.7817983856,-4.1366866824,11.5481320193,45.36,-30.48,54.6494281763,134.99,32.0182016144,-28.2166866824,42.6772379841,-10.7817983856,-4.1366866824,11.5481320193,42.8,-24.08,49.1089238326,134.25
2019-12-24 06:30:00,41.209151202,7.7408231958,41.929875823,-12.210848798,-4.5391768042,13.0272389411,53.42,12.28,54.8132721154,133.85,38.119151202,-15.8891768042,41.2981310458,-12.210848798,-4.5391768042,13.0272389411,50.33,-11.35,51.5939085552,133.21,37.989151202,-36.0991768042,52.4054021546,-12.210848798,-4.5391768042,13.0272389411,50.2,-31.56,59.2964889348,133.94,37.349151202,6.4908231958,37.9089683487,-12.210848798,-4.5391768042,13.0272389411,49.56,11.03,50.7725762592,134.28,37.189151202,-33.1391768042,49.8120267243,-12.210848798,-4.5391768042,13.0272389411,49.4,-28.6,57.0816958403,133.94,34.989151202,-28.7391768042,45.2789242939,-12.210848798,-4.5391768042,13.0272389411,47.2,-24.2,53.0422473129,133.21
2019-12-24 07:00:00,43.6987345744,7.8053707225,44.3903504775,-13.2412654256,-4.8846292775,14.1134940128,56.94,12.69,58.3369496974,133.98,40.7087345744,-14.3446292775,43.1621299261,-13.2412654256,-4.8846292775,14.1134940128,53.95,-9.46,54.7731147553,133.21,40.2787345744,-36.0946292775,54.0851062826,-13.2412654256,-4.8846292775,14.1134940128,53.52,-31.21,61.9552620848,134.08,39.8187345744,8.0153707225,40.6174567264,-13.2412654256,-4.8846292775,14.1134940128,53.06,12.9,54.6056187585,134.28,39.5187345744,-33.0846292775,51.5395292644,-13.2412654256,-4.8846292775,14.1134940128,52.76,-28.2,59.8235538898,134.08,37.2787345744,-29.0846292775,47.2823403786,-13.2412654256,-4.8846292775,14.1134940128,50.52,-24.2,56.0170545459,133.21
2019-12-24 07:30:00,46.167201057,9.020903018,47.0402715202,-14.562798943,-5.289096982,15.4935360696,60.73,14.31,62.3931807171,132.91,43.507201057,-13.489096982,45.5503269056,-14.562798943,-5.289096982,15.4935360696,58.07,-8.2,58.646098762,132.2,42.527201057,-34.269096982,54.6162415194,-14.562798943,-5.289096982,15.4935360696,57.09,-28.98,64.0242805504,133.03,42.487201057,8.570903018,43.3430805573,-14.562798943,-5.289096982,15.4935360696,57.05,13.86,58.7094719785,133.29,41.717201057,-31.169096982,52.0753057668,-14.562798943,-5.289096982,15.4935360696,56.28,-25.88,61.9452403337,133.03,39.797201057,-26.809096982,47.9848402411,-14.562798943,-5.289096982,15.4935360696,54.36,-21.52,58.4646901984,132.2
2019-12-24 08:00:00,48.3785341617,9.2534409492,49.2555452414,-15.6114658383,-5.5965590508,16.5843100197,63.99,14.85,65.6905061634,132.52,46.1985341617,-12.0165590508,47.7357544206,-15.6114658383,-5.5965590508,16.5843100197,61.81,-6.42,62.142517651,131.73,44.5885341617,-33.7065590508,55.8951652804,-15.6114658383,-5.5965590508,16.5843100197,60.2,-28.11,66.4395371748,132.65,45.0685341616,9.8434409492,46.1309668357,-15.6114658383,-5.5965590508,16.5843100197,60.68,15.44,62.6135448605,132.74,43.7485341616,-30.5965590508,53.386174868,-15.6114658383,-5.5965590508,16.5843100197,59.36,-25.0,64.4097011327,132.65,42.1885341616,-27.0765590508,50.1299557624,-15.6114658383,-5.5965590508,16.5843100197,57.8,-21.48,61.6622283087,131.73
2019-12-24 08:30:00,51.1638008306,10.7273079119,52.2762819113,-16.8561991694,-6.0026920881,17.8931205423,68.02,16.73,70.0472219292,131.71,49.2938008306,-11.1626920881,50.5419083037,-16.8561991694,-6.0026920881,17.8931205423,66.15,-5.16,66.3509464891,131.05,47.1538008306,-31.8426920881,56.898488312,-16.8561991694,-6.0026920881,17.8931205423,64.01,-25.84,69.0288758419,131.91,48.0438008306,10.5173079119,49.1815063206,-16.8561991694,-6.0026920881,17.8931205423,64.9,16.52,66.9695483037,132.09,46.2238008306,-28.6426920881,54.3787051453,-16.8561991694,-6.0026920881,17.8931205423,63.08,-22.64,67.0198179645,131.91,44.9838008306,-26.1226920881,52.0186253096,-16.8561991694,-6.0026920881,17.8931205423,61.84,-20.12,65.0307619516,131.05
2019-12-24 09:00:00,53.5800848432,11.4230324096,54.7842236528,-17.2699151568,-6.2569675904,18.3684406782,70.85,17.68,73.0226327929,131.09,51.4500848432,-10.0069675904,52.4142216458,-17.2699151568,-6.2569675904,18.3684406782,68.72,-3.75,68.8222413178,130.35,49.4200848432,-30.7369675904,58.1988484643,-17.2699151568,-6.2569675904,18.3684406782,66.69,-24.48,71.0410198407,131.22,50.1000848432,11.4330324096,51.3880602025,-17.2699151568,-6.2569675904,18.3684406782,67.37,17.69,69.6538082232,131.34,48.4900848432,-27.5369675904,55.7635446522,-17.2699151568,-6.2569675904,18.3684406782,65.76,-21.28,69.1174073588,131.22,46.8900848432,-24.7769675904,53.033745668,-17.2699151568,-6.2569675904,18.3684406782,64.16,-18.52,66.7794579193,130.35
2019-12-24 09:30:00,55.4446516673,11.7398618076,56.6739248136,-17.6753483327,-6.4601381924,18.8189086863,73.12,18.2,75.3510079561,130.69,53.2746516673,-8.9401381924,54.019575907,-17.6753483327,-6.4601381924,18.8189086863,70.95,-2.48,70.9933299684,129.88,51.1546516673,-30.1301381924,59.3685406145,-17.6753483327,-6.4601381924,18.8189086863,68.83,-23.67,72.7862473274,130.81,51.8646516673,12.3398618076,53.3124214607,-17.6753483327,-6.4601381924,18.8189086863,69.54,18.8,72.0364602129,130.88,50.2046516673,-26.8601381924,56.9383357041,-17.6753483327,-6.4601381924,18.8189086863,67.88,-20.4,70.8791534938,130.81,48.5646516673,-23.9801381924,54.1624631945,-17.6753483327,-6.4601381924,18.8189086863,66.24,-17.52,68.51779330950001,129.88
2019-12-24 10:00:00,55.5419679008,12.4782285295,56.9264120205,-17.2980320992,-6.3717714705,18.434244931,72.84,18.85,75.2395381432,130.57,53.8319679008,-8.8617714705,54.5565006362,-17.2980320992,-6.3717714705,18.434244931,71.13,-2.49,71.1735695325,129.88,51.2519679008,-29.3617714705,59.0667236064,-17.2980320992,-6.3717714705,18.434244931,68.55,-22.99,72.3024384098,130.68,52.4219679008,12.4182285295,53.872767874,-17.2980320992,-6.3717714705,18.434244931,69.72,18.79,72.2076346379,130.88,50.2619679008,-26.1317714705,56.6492268036,-17.2980320992,-6.3717714705,18.434244931,67.56,-19.76,70.3904198027,130.68,49.1019679008,-24.3717714705,54.8177571262,-17.2980320992,-6.3717714705,18.434244931,66.4,-18.0,68.7965115395,129.88
2019-12-24 10:30:00,56.159534966,13.0388211004,57.6533106012,-16.050465034,-6.0711788996,17.1603217056,72.21,19.11,74.6958914533,130.49,53.539534966,-8.5711788996,54.2212773005,-16.050465034,-6.0711788996,17.1603217056,69.59,-2.5,69.6348913979,129.79,51.899534966,-28.8411788996,59.3748711999,-16.050465034,-6.0711788996,17.1603217056,67.95,-22.77,71.6636267572,130.68,52.159534966,12.6888211004,53.6807532434,-16.050465034,-6.0711788996,17.1603217056,68.21,18.76,70.7427854979,130.79,50.949534966,-25.631178899600002,57.0334326955,-16.050465034,-6.0711788996,17.1603217056,67.0,-19.56,69.796802219,130.68,48.909534966,-22.3511788996,53.774694874,-16.050465034,-6.0711788996,17.1603217056,64.96,-16.28,66.9689480282,129.79
2019-12-24 11:00:00,55.6560684807,12.7915592789,57.1071094305,-15.6739315193,-6.1084407211,16.8221632769,71.33,18.9,73.7914554674,130.63,52.9660684807,-9.0584407211,53.7350887093,-15.6739315193,-6.1084407211,16.8221632769,68.64,-2.95,68.7033630909,129.97,51.4460684807,-29.0984407211,59.1051369554,-15.6739315193,-6.1084407211,16.8221632769,67.12,-22.99,70.9481113209,130.78,51.6160684807,12.2315592789,53.0455423933,-15.6739315193,-6.1084407211,16.8221632769,67.29,18.34,69.7445316853,131.01,50.4460684807,-25.8684407211,56.6919928252,-15.6739315193,-6.1084407211,16.8221632769,66.12,-19.76,69.0095065915,130.78,48.3660684807,-20.5884407211,52.5657728146,-15.6739315193,-6.1084407211,16.8221632769,64.04,-14.48,65.6566219052,129.97
2019-12-24 11:30:00,56.0771352074,12.977315999,57.5591506505,-14.8028647926,-5.752684001,15.8813783811,70.88,18.73,73.3129408768,130.82,52.2671352074,-9.012684001,53.0384944705,-14.8028647926,-5.752684001,15.8813783811,67.07,-3.26,67.1491809332,130.2,51.8871352074,-29.032684001,59.4573085528,-14.8028647926,-5.752684001,15.8813783811,66.69,-23.28,70.6364955246,130.96,50.9571352074,12.347315999,52.4317255192,-14.8028647926,-5.752684001,15.8813783811,65.76,18.1,68.2054807182,131.19,50.9171352074,-25.832684001,57.0953782755,-14.8028647926,-5.752684001,15.8813783811,65.72,-20.08,68.7191734525,130.96,47.7971352074,-23.592684001,53.3027285644,-14.8028647926,-5.752684001,15.8813783811,62.6,-17.84,65.092438885,130.2
2019-12-24 12:00:00,55.3933852197,13.3095499351,56.9699152674,-13.2566147803,-5.2904500649,14.2732861431,68.65,18.6,71.1251186291,130.96,51.5033852197,-8.7504500649,52.2414496873,-13.2566147803,-5.2904500649,14.2732861431,64.76,-3.46,64.8523646446,130.28,51.3233852197,-28.8504500649,58.8764667703,-13.2566147803,-5.2904500649,14.2732861431,64.58,-23.56,68.743363316,131.03,50.2633852197,12.6395499351,51.8282366698,-13.2566147803,-5.2904500649,14.2732861431,63.52,17.93,66.0020855731,131.26,50.3833852197,-25.6504500649,56.5369887307,-13.2566147803,-5.2904500649,14.2732861431,63.64,-20.36,66.817506688,131.03,47.1833852197,-25.5304500649,53.6477000561,-13.2566147803,-5.2904500649,14.2732861431,60.44,-20.24,63.7389300193,130.28
2019-12-24 12:30:00,56.8452352198,13.4301103675,58.4101757546,-13.8047647802,-5.3398896325,14.8015523484,70.65,18.77,73.1008577241,130.81,52.1852352198,-8.7698896325,52.9170080325,-13.8047647802,-5.3398896325,14.8015523484,65.99,-3.43,66.0790814101,130.2,52.6852352198,-28.6598896325,59.976022575,-13.8047647802,-5.3398896325,14.8015523484,66.49,-23.32,70.4609288897,131.03,50.8952352198,12.6201103675,52.4365536031,-13.8047647802,-5.3398896325,14.8015523484,64.7,17.96,67.1464935793,131.26,51.7552352198,-25.4598896325,57.6785085865,-13.8047647802,-5.3398896325,14.8015523484,65.56,-20.12,68.5778973139,131.03,47.7952352198,-24.7398896325,53.8186459208,-13.8047647802,-5.3398896325,14.8015523484,61.6,-19.4,64.5826602115,130.2
2019-12-24 13:00:00,57.6428518764,13.1673801502,59.1276438941,-13.8271481236,-5.4426198498,14.8597488559,71.47,18.61,73.8531854425,130.81,52.0928518764,-9.1026198498,52.882160553,-13.8271481236,-5.4426198498,14.8597488559,65.92,-3.66,66.0215267924,130.27,53.4228518764,-28.9426198498,60.7591667683,-13.8271481236,-5.4426198498,14.8597488559,67.25,-23.5,71.2377182397,131.03,50.8128518764,12.3073801502,52.2820956158,-13.8271481236,-5.4426198498,14.8597488559,64.64,17.75,67.0327688523,131.26,52.4928518764,-25.7226198498,58.4564168425,-13.8271481236,-5.4426198498,14.8597488559,66.32,-20.28,69.3514296897,131.03,47.7328518764,-25.0426198498,53.9032277067,-13.8271481236,-5.4426198498,14.8597488559,61.56,-19.6,64.6049038386,130.27
2019-12-24 13:30:00,56.9924018305,12.761079088,58.4035872691,-14.4075981695,-5.508920912,15.4248855629,71.4,18.27,73.7004267288,131.0,51.6224018305,-9.578920912000001,52.5036007964,-14.4075981695,-5.508920912,15.4248855629,66.03,-4.07,66.155315735,130.36,52.762401830499996,-29.388920912,60.3951961608,-14.4075981695,-5.508920912,15.4248855629,67.17,-23.88,71.2885916539,131.11,50.3424018305,11.871079088,51.7231083828,-14.4075981695,-5.508920912,15.4248855629,64.75,17.38,67.0419786403,131.41,51.8724018305,-26.188920912,58.1085677865,-14.4075981695,-5.508920912,15.4248855629,66.28,-20.68,69.4312667319,131.11,47.2324018305,-25.228920912,53.5480927117,-14.4075981695,-5.508920912,15.4248855629,61.64,-19.72,64.7176019333,130.36
2019-12-24 14:00:00,55.9524517948,12.2334168978,57.2741944583,-15.2875482052,-5.6965831022,16.3144166052,71.24,17.93,73.4617077122,131.08,51.4724517948,-10.0465831022,52.4437520187,-15.2875482052,-5.6965831022,16.3144166052,66.76,-4.35,66.9015702357,130.47,51.7424517948,-29.9265831022,59.7735869253,-15.2875482052,-5.6965831022,16.3144166052,67.03,-24.23,71.2749170466,131.24,50.1724517948,11.4234168978,51.4564803763,-15.2875482052,-5.6965831022,16.3144166052,65.46,17.12,67.6617026094,131.49,50.8324517948,-26.6965831022,57.4164236504,-15.2875482052,-5.6965831022,16.3144166052,66.12,-21.0,69.3747389184,131.24,47.0724517948,-24.5765831022,53.1020164867,-15.2875482052,-5.6965831022,16.3144166052,62.36,-18.88,65.1553835074,130.47
2019-12-24 14:30:00,55.4904681937,11.994057362,56.7719074222,-15.9095318063,-5.845942638,16.9495795707,71.4,17.84,73.5950107005,131.21,51.1304681937,-10.625942638,52.2229397358,-15.9095318063,-5.845942638,16.9495795707,67.04,-4.78,67.2101926794,130.59,51.2904681937,-30.225942638,59.5341896382,-15.9095318063,-5.845942638,16.9495795707,67.2,-24.38,71.4858335616,131.34,49.8304681937,10.904057362,51.009548394,-15.9095318063,-5.845942638,16.9495795707,65.74,16.75,67.8403279768,131.66,50.4104681937,-27.005942638,57.1886023721,-15.9095318063,-5.845942638,16.9495795707,66.32,-21.16,69.6138491968,131.34,46.7304681937,-24.765942638,52.8875086608,-15.9095318063,-5.845942638,16.9495795707,62.64,-18.92,65.4349753572,130.59
2019-12-24 15:00:00,54.9057176151,11.9359549129,56.1881201546,-15.8842823849,-5.7440450871,16.8909585532,70.79,17.68,72.9644194111,130.92,51.0057176151,-10.8040450871,52.1374205315,-15.8842823849,-5.7440450871,16.8909585532,66.89,-5.06,67.0811128411,130.36,50.7257176151,-30.1240450871,58.996241575,-15.8842823849,-5.7440450871,16.8909585532,66.61,-24.38,70.9314915958,131.06,49.7257176151,10.6559549129,50.8546592501,-15.8842823849,-5.7440450871,16.8909585532,65.61,16.4,67.6286337286,131.35,49.7957176151,-26.9040450871,56.5989499448,-15.8842823849,-5.7440450871,16.8909585532,65.68,-21.16,69.0044056565,131.06,46.5957176151,-23.9440450871,52.3877676104,-15.8842823849,-5.7440450871,16.8909585532,62.48,-18.2,65.0768038551,130.36
2019-12-24 15:30:00,54.4013005213,11.5876442133,55.6217133575,-16.0886994787,-5.9023557867,17.1372125723,70.49,17.49,72.6274066727,130.92,51.6413005213,-11.1223557867,52.8254741368,-16.0886994787,-5.9023557867,17.1372125723,67.73,-5.22,67.9308567589,130.36,50.2413005213,-30.4923557867,58.7705031414,-16.0886994787,-5.9023557867,17.1372125723,66.33,-24.59,70.7413386925,131.15,50.3213005213,10.3576442133,51.3762014925,-16.0886994787,-5.9023557867,17.1372125723,66.41,16.26,68.3716000983,131.35,49.3513005213,-27.2623557867,56.3807316925,-16.0886994787,-5.9023557867,17.1372125723,65.44,-21.36,68.8378035675,131.15,47.1913005213,-24.8223557867,53.3213671213,-16.0886994787,-5.9023557867,17.1372125723,63.28,-18.92,66.0478977712,130.36
2019-12-24 16:00:00,54.8416503878,11.4151541754,56.0170720593,-17.1083496122,-6.0448458246,18.1448556759,71.95,17.46,74.038193522,130.81,51.7316503878,-11.1048458246,52.9101242923,-17.1083496122,-6.0448458246,18.1448556759,68.84,-5.06,69.0257140492,130.2,50.6116503878,-30.5248458246,59.1041907786,-17.1083496122,-6.0448458246,18.1448556759,67.72,-24.48,72.008810572,130.91,50.4016503878,10.3251541754,51.4483738378,-17.1083496122,-6.0448458246,18.1448556759,67.51,16.37,69.46637316,131.21,49.6916503878,-27.3248458246,56.7089703451,-17.1083496122,-6.0448458246,18.1448556759,66.8,-21.28,70.1076201279,130.91,47.2116503878,-24.8848458246,53.3684877437,-17.1083496122,-6.0448458246,18.1448556759,64.32,-18.84,67.022444002,130.2
2019-12-24 16:30:00,56.2214835269,11.5095335933,57.3874949227,-18.0985164731,-6.3104664067,19.1671146706,74.32,17.82,76.4265320422,130.33,53.3914835269,-10.5004664067,54.4142472884,-18.0985164731,-6.3104664067,19.1671146706,71.49,-4.19,71.6126818378,129.71,51.8714835269,-30.1404664067,59.9924871838,-18.0985164731,-6.3104664067,19.1671146706,69.97,-23.83,73.9166408869,130.49,51.9614835269,10.7795335933,53.0678256084,-18.0985164731,-6.3104664067,19.1671146706,70.06,17.09,72.1142960861,130.72,50.9014835269,-26.8704664067,57.5585179635,-18.0985164731,-6.3104664067,19.1671146706,69.0,-20.56,71.9980110836,130.49,48.6614835269,-24.6704664067,54.5579681785,-18.0985164731,-6.3104664067,19.1671146706,66.76,-18.36,69.2386250586,129.71
2019-12-24 17:00:00,58.0247004133,12.1338889598,59.279820507,-19.1052995867,-6.6761110402,20.238155324,77.13,18.81,79.3905095084,129.82,55.0647004133,-10.0761110402,55.979007184,-19.1052995867,-6.6761110402,20.238155324,74.17,-3.4,74.2478881855,129.22,53.5147004133,-29.2261110402,60.9753124376,-19.1052995867,-6.6761110402,20.238155324,72.62,-22.55,76.0405608869,129.92,53.5647004133,11.0738889598,54.6974235871,-19.1052995867,-6.6761110402,20.238155324,72.67,17.75,74.8063593553,130.22,52.5347004133,-25.9161110402,58.5793441323,-19.1052995867,-6.6761110402,20.238155324,71.64,-19.24,74.178616865,129.92,50.1347004133,-21.7961110402,54.6677111467,-19.1052995867,-6.6761110402,20.238155324,69.24,-15.12,70.8716586514,129.22
2019-12-24 17:30:00,58.0973671179,12.0463308528,59.3331117763,-19.9126328821,-6.8636691471999995,21.0623574762,78.01,18.91,80.2692232428,129.73,55.3573671179,-10.1636691472,56.2826639807,-19.9126328821,-6.8636691471999995,21.0623574762,75.27,-3.3,75.3423048493,129.22,53.5473671179,-29.2536691472,61.0171917072,-19.9126328821,-6.8636691471999995,21.0623574762,73.46,-22.39,76.7963781698,129.92,53.8273671179,10.9663308528,54.9331035281,-19.9126328821,-6.8636691471999995,21.0623574762,73.74,17.83,75.8649886311,130.11,52.5673671179,-25.9836691472,58.638546606,-19.9126328821,-6.8636691471999995,21.0623574762,72.48,-19.12,74.959487725,129.92,50.3673671179,-21.2636691472,54.6718876206,-19.9126328821,-6.8636691471999995,21.0623574762,70.28,-14.4,71.7400752718,129.22
2019-12-24 18:00:00,57.0726503835,11.8109745854,58.2819572635,-20.0173496165,-6.8090254146,21.1437251392,77.09,18.62,79.3068250531,129.84,54.8026503835,-10.3890254146,55.7786907172,-20.0173496165,-6.8090254146,21.1437251392,74.82,-3.58,74.9055992567,129.22,52.5626503835,-29.5690254146,60.3088673357,-20.0173496165,-6.8090254146,21.1437251392,72.58,-22.76,76.0649327877,129.92,53.2826503835,10.7609745854,54.3584345426,-20.0173496165,-6.8090254146,21.1437251392,73.3,17.57,75.3763550459,130.23,51.6226503835,-26.2490254146,57.9129464614,-20.0173496165,-6.8090254146,21.1437251392,71.64,-19.44,74.2307429573,129.92,49.8626503835,-22.6890254146,54.7820753307,-20.0173496165,-6.8090254146,21.1437251392,69.88,-15.88,71.6616271096,129.22
2019-12-24 18:30:00,55.4522335536,11.0236807932,56.537348225,-19.7477664464,-6.6763192068,20.8458033612,75.2,17.7,77.2549674778,130.3,53.1022335536,-11.3363192068,54.2987968701,-19.7477664464,-6.6763192068,20.8458033612,72.85,-4.66,72.9988910875,129.7,51.0422335536,-30.6163192068,59.5203209661,-19.7477664464,-6.6763192068,20.8458033612,70.79,-23.94,74.7284932271,130.41,51.6622335536,9.9936807932,52.6199584905,-19.7477664464,-6.6763192068,20.8458033612,71.41,16.67,73.3299188599,130.72,50.0922335536,-27.3163192068,57.0562280334,-19.7477664464,-6.6763192068,20.8458033612,69.84,-20.64,72.8260612693,130.41,48.3322335536,-26.5563192068,55.1474649471,-19.7477664464,-6.6763192068,20.8458033612,68.08,-19.88,70.9232035373,129.7
2019-12-24 19:00:00,53.8289501624,10.1502781408,54.7775868575,-19.0810498376,-6.4597218592,20.144837289,72.91,16.61,74.7780729893,130.43,51.408950162400004,-11.9597218592,52.7817686683,-19.0810498376,-6.4597218592,20.144837289,70.49,-5.5,70.7042438613,129.82,49.5489501624,-31.5197218592,58.724707988,-19.0810498376,-6.4597218592,20.144837289,68.63,-25.06,73.0621687332,130.56,50.0189501624,9.3902781408,50.8927568414,-19.0810498376,-6.4597218592,20.144837289,69.1,15.85,70.8945167132,130.84,48.6389501624,-28.2997218592,56.2727441148,-19.0810498376,-6.4597218592,20.144837289,67.72,-21.84,71.1546484778,130.56,46.7589501624,-26.0197218592,53.5109834139,-19.0810498376,-6.4597218592,20.144837289,65.84,-19.56,68.6840534622,129.82
2019-12-24 19:30:00,52.1941666393,9.4420156281,53.04133002,-18.2658333607,-6.1579843719,19.2759290278,70.46,15.6,72.1662774431,131.21,49.6641666393,-12.6679843719,51.2543390946,-18.2658333607,-6.1579843719,19.2759290278,67.93,-6.51,68.2412265423,130.58,48.0341666393,-32.7379843719,58.1296549574,-18.2658333607,-6.1579843719,19.2759290278,66.3,-26.58,71.429590507,131.37,48.3641666393,8.9320156281,49.1820446697,-18.2658333607,-6.1579843719,19.2759290278,66.63,15.09,68.3173843176,131.62,47.1741666393,-29.4779843719,55.6269139963,-18.2658333607,-6.1579843719,19.2759290278,65.44,-23.32,69.4709723554,131.37,45.2941666393,-26.4779843719,52.4656572241,-18.2658333607,-6.1579843719,19.2759290278,63.56,-20.32,66.7291240764,130.58
2019-12-24 20:00:00,50.5660166838,8.1620877825,51.2205204994,-17.4239833162,-5.8579122175,18.3823374507,67.99,14.02,69.420461681,131.78,48.1460166838,-12.8779122175,49.8385347457,-17.4239833162,-5.8579122175,18.3823374507,65.57,-7.02,65.9447139656,130.99,46.5660166838,-34.3079122175,57.8396641632,-17.4239833162,-5.8579122175,18.3823374507,63.99,-28.45,70.0294409516,131.89,46.9160166838,8.8320877825,47.7401130714,-17.4239833162,-5.8579122175,18.3823374507,64.34,14.69,65.9956945565,132.02,45.7360166838,-31.1379122175,55.3294930337,-17.4239833162,-5.8579122175,18.3823374507,63.16,-25.28,68.0313457165,131.89,43.9360166838,-27.5379122175,51.8527739985,-17.4239833162,-5.8579122175,18.3823374507,61.36,-21.68,65.0774308036,130.99
2019-12-24 20:30:00,49.4639173711,6.2548340481,49.857818551,-16.2260826289,-5.6451659519,17.1800365572,65.69,11.9,66.7591649139,132.19,46.1839173711,-12.0551659519,47.7313445219,-16.2260826289,-5.6451659519,17.1800365572,62.41,-6.41,62.7383152467,131.11,45.5939173711,-36.3951659519,58.3387813201,-16.2260826289,-5.6451659519,17.1800365572,61.82,-30.75,69.0454553175,132.31,45.0239173711,9.6548340481,46.047464164,-16.2260826289,-5.6451659519,17.1800365572,61.25,15.3,63.1320243617,132.15,44.8139173711,-33.2051659519,55.7751758046,-16.2260826289,-5.6451659519,17.1800365572,61.04,-27.56,66.9733917313,132.31,42.0939173711,-26.0051659519,49.4789504318,-16.2260826289,-5.6451659519,17.1800365572,58.32,-20.36,61.7717734892,131.11
2019-12-24 21:00:00,48.4682345695,7.0709990562,48.9813106188,-14.9017654305,-5.4090009438,15.8530723886,63.37,12.48,64.5872069376,132.44,43.9882345695,-14.0990009438,46.1924951497,-14.9017654305,-5.4090009438,15.8530723886,58.89,-8.69,59.5277095141,131.63,44.6982345695,-35.7790009438,57.2544241274,-14.9017654305,-5.4090009438,15.8530723886,59.6,-30.37,66.8916803497,132.53,42.9582345695,7.7809990562,43.6572315159,-14.9017654305,-5.4090009438,15.8530723886,57.86,13.19,59.344382211,132.71,43.9382345695,-32.6490009438,54.740530868,-14.9017654305,-5.4090009438,15.8530723886,58.84,-27.24,64.8395188138,132.53,40.2582345695,-27.4090009438,48.7029648316,-14.9017654305,-5.4090009438,15.8530723886,55.16,-22.0,59.3853988788,131.63
2019-12-24 21:30:00,46.8643678523,7.7816636557,47.5060339688,-14.3956321477,-5.1983363443,15.3054541155,61.26,12.98,62.6200287448,133.0,42.3843678523,-16.3483363443,45.4279951072,-14.3956321477,-5.1983363443,15.3054541155,56.78,-11.15,57.8644182551,132.44,43.2243678523,-35.4483363443,55.9010780379,-14.3956321477,-5.1983363443,15.3054541155,57.62,-30.25,65.0778526075,133.08,41.4343678523,5.8416636557,41.844137864,-14.3956321477,-5.1983363443,15.3054541155,55.83,11.04,56.911075372,133.53,42.4443678523,-32.3583363443,53.3721490419,-14.3956321477,-5.1983363443,15.3054541155,56.84,-27.16,62.9956442939,133.08,38.8443678523,-30.3983363443,49.3248797904,-14.3956321477,-5.1983363443,15.3054541155,53.24,-25.2,58.9027809191,132.44
2019-12-24 22:00:00,44.7145004312,7.465210575,45.3333863476,-14.3754995688,-4.944789425,15.2021686055,59.09,12.41,60.3791040013,133.17,41.1745004312,-17.004789425,44.5477535814,-14.3754995688,-4.944789425,15.2021686055,55.55,-12.06,56.8440507001,132.65,41.1845004312,-35.904789425,54.6380543158,-14.3754995688,-4.944789425,15.2021686055,55.56,-30.96,63.6037357393,133.26,40.2845004312,5.275210575,40.6284238139,-14.3754995688,-4.944789425,15.2021686055,54.66,10.22,55.6072297458,133.73,40.3845004312,-32.824789425,52.0420471914,-14.3754995688,-4.944789425,15.2021686055,54.76,-27.88,61.448775415,133.26,37.8245004312,-29.664789425,48.0696636612,-14.3754995688,-4.944789425,15.2021686055,52.2,-24.72,57.7574099142,132.65
2019-12-24 22:30:00,42.6944168331,6.5836734189,43.199050735,-13.8855831669,-4.7163265811,14.6646908015,56.58,11.3,57.6973690908,133.44,39.5544168331,-17.0863265811,43.0870566069,-13.8855831669,-4.7163265811,14.6646908015,53.44,-12.37,54.8529898912,132.82,39.3044168331,-36.9663265811,53.9568946798,-13.8855831669,-4.7163265811,14.6646908015,53.19,-32.25,62.2032040975,133.56,38.7144168331,5.2436734189,39.0679175495,-13.8855831669,-4.7163265811,14.6646908015,52.6,9.96,53.5346766125,133.92,38.5144168331,-33.9163265811,51.3193678132,-13.8855831669,-4.7163265811,14.6646908015,52.4,-29.2,59.9866651849,133.56,36.3144168331,-30.7963265811,47.6146049109,-13.8855831669,-4.7163265811,14.6646908015,50.2,-26.08,56.570366801,132.82
2019-12-24 23:00:00,40.7516002928,5.6379729308,41.1397577192,-13.2283997072,-4.4920270692,13.9702851082,53.98,10.13,54.9222841841,133.63,37.8016002928,-16.7820270692,41.3593691592,-13.2283997072,-4.4920270692,13.9702851082,51.03,-12.29,52.4890941053,132.82,37.5016002928,-38.0120270692,53.3974177881,-13.2283997072,-4.4920270692,13.9702851082,50.73,-33.52,60.8039743767,133.74,37.0216002928,5.5579729308,37.4364788855,-13.2283997072,-4.4920270692,13.9702851082,50.25,10.05,51.2451461116,133.92,36.7716002928,-35.0520270692,50.8015274353,-13.2283997072,-4.4920270692,13.9702851082,50.0,-30.56,58.599604094200004,133.74,34.6916002928,-30.6920270692,46.3196249607,-13.2283997072,-4.4920270692,13.9702851082,47.92,-26.2,54.6147086415,132.82
