Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-24 23:30:00,39.7106835436,5.1069802426,40.0377276415,-12.1593164564,-4.1630197574,12.8522258846,51.87,9.27,52.6918380776,134.15,36.4306835436,-16.9130197574,40.1652205367,-12.1593164564,-4.1630197574,12.8522258846,48.59,-12.75,50.2349539663,133.36,36.5906835436,-38.8630197574,53.3780144521,-12.1593164564,-4.1630197574,12.8522258846,48.75,-34.7,59.8385536256,134.3,35.7306835436,5.5569802426,36.1602236706,-12.1593164564,-4.1630197574,12.8522258846,47.89,9.72,48.8664557749,134.47,35.8406835436,-35.9230197574,50.744634646,-12.1593164564,-4.1630197574,12.8522258846,48.0,-31.76,57.5560387796,134.3,33.4806835436,-30.5230197574,45.3057491457,-12.1593164564,-4.1630197574,12.8522258846,45.64,-26.36,52.7054001028,133.36
2019-12-25 00:00:00,38.7995335568,4.9116480686,39.109181671,-11.1304664432,-3.8783519314,11.7868102957,49.93,8.79,50.697820466,134.24,35.1295335568,-17.6183519314,39.3000057595,-11.1304664432,-3.8783519314,11.7868102957,46.26,-13.74,48.2573849271,133.48,35.7695335568,-39.0283519314,52.9402662002,-11.1304664432,-3.8783519314,11.7868102957,46.9,-35.15,58.6100034124,134.37,34.4895335568,4.8616480686,34.8304973681,-11.1304664432,-3.8783519314,11.7868102957,45.62,8.74,46.4496716888,134.58,35.0295335568,-36.0783519314,50.2863371036,-11.1304664432,-3.8783519314,11.7868102957,46.16,-32.2,56.2813077318,134.37,32.3095335568,-31.3583519314,45.0250174293,-11.1304664432,-3.8783519314,11.7868102957,43.44,-27.48,51.4021789421,133.48
2019-12-25 00:30:00,40.8671335424,5.1823285907,41.1944065814,-11.3628664576,-3.9476714093,12.0290832439,52.23,9.13,53.0219746897,133.05,36.9271335424,-17.3076714093,40.7819651472,-11.3628664576,-3.9476714093,12.0290832439,48.29,-13.36,50.1040287801,132.33,37.7471335424,-37.9976714093,53.5599582075,-11.3628664576,-3.9476714093,12.0290832439,49.11,-34.05,59.7594728892,133.17,36.2371335424,4.8223285907,36.5565958536,-11.3628664576,-3.9476714093,12.0290832439,47.6,8.77,48.4011663083,133.41,36.9571335424,-35.0676714093,50.9467496288,-11.3628664576,-3.9476714093,12.0290832439,48.32,-31.12,57.474140272,133.17,33.9571335424,-28.4676714093,44.3113443024,-11.3628664576,-3.9476714093,12.0290832439,45.32,-24.52,51.5279807483,132.33
2019-12-25 01:00:00,40.0328167628,4.9287656232,40.3350858253,-12.6771832372,-4.3112343768,13.3902097325,52.71,9.24,53.513752438,132.85,37.3228167628,-17.7512343768,41.3291540321,-12.6771832372,-4.3112343768,13.3902097325,50.0,-13.44,51.7748355864,132.18,36.8728167628,-38.1212343768,53.0361492421,-12.6771832372,-4.3112343768,13.3902097325,49.55,-33.81,59.9859866969,132.95,36.5928167628,4.3287656232,36.8479639934,-12.6771832372,-4.3112343768,13.3902097325,49.27,8.64,50.0218202388,133.17,36.0828167628,-35.1512343768,50.3743877754,-12.6771832372,-4.3112343768,13.3902097325,48.76,-30.84,57.6943948751,132.95,34.2428167628,-30.3912343768,45.7842508598,-12.6771832372,-4.3112343768,13.3902097325,46.92,-26.08,53.6810283061,132.18
2019-12-25 01:30:00,38.8717333945,4.5198865299,39.133630439,-12.5882666055,-4.2801134701,13.2960079516,51.46,8.8,52.2070071925,133.25,36.3817333945,-18.190113470100002,40.6756776568,-12.5882666055,-4.2801134701,13.2960079516,48.97,-13.91,50.9072588144,132.55,35.771733394500004,-38.7101134701,52.7075876408,-12.5882666055,-4.2801134701,13.2960079516,48.36,-34.43,59.3642527115,133.34,35.6817333945,3.9898865299,35.9041124741,-12.5882666055,-4.2801134701,13.2960079516,48.27,8.27,48.9733172248,133.56,34.9717333945,-35.7601134701,50.0180752529,-12.5882666055,-4.2801134701,13.2960079516,47.56,-31.48,57.0345859983,133.34,33.4117333945,-29.8001134701,44.770422058,-12.5882666055,-4.2801134701,13.2960079516,46.0,-25.52,52.6048514873,132.55
2019-12-25 02:00:00,37.4342000541,4.4650186663,37.6995454268,-12.2857999459,-4.1849813337,12.9790195729,49.72,8.65,50.4668297003,133.66,35.1142000541,-18.2649813337,39.5805076845,-12.2857999459,-4.1849813337,12.9790195729,47.4,-14.08,49.4470059761,132.96,34.4342000541,-39.0749813337,52.082322333,-12.2857999459,-4.1849813337,12.9790195729,46.72,-34.89,58.3101234778,133.8,34.4442000541,4.0450186663,34.680903872,-12.2857999459,-4.1849813337,12.9790195729,46.73,8.23,47.4491917739,133.97,33.6742000541,-36.1849813337,49.4297948955,-12.2857999459,-4.1849813337,12.9790195729,45.96,-32.0,56.002871355,133.8,32.2342000541,-31.5849813337,45.1293108631,-12.2857999459,-4.1849813337,12.9790195729,44.52,-27.4,52.2760977886,132.96
2019-12-25 02:30:00,36.9659166976,4.5673645631,37.2470108377,-12.1040833024,-4.1226354369,12.7869056279,49.07,8.69,49.833532887,133.89,34.4459166976,-18.4326354369,39.0676749537,-12.1040833024,-4.1226354369,12.7869056279,46.55,-14.31,48.6998829567,133.2,33.9859166976,-39.1526354369,51.8456497252,-12.1040833024,-4.1226354369,12.7869056279,46.09,-35.03,57.8911824028,134.03,33.8059166976,3.9673645631000003,34.0379198151,-12.1040833024,-4.1226354369,12.7869056279,45.91,8.09,46.6173379763,134.26,33.2559166976,-36.2426354369,49.1882569198,-12.1040833024,-4.1226354369,12.7869056279,45.36,-32.12,55.5807880477,134.03,31.6559166976,-31.6426354369,44.7588364388,-12.1040833024,-4.1226354369,12.7869056279,43.76,-27.52,51.6941776219,133.2
2019-12-25 03:00:00,36.0460500262,3.6895823671,36.234386162,-11.8639499738,-4.0304176329,12.5298673288,47.91,7.72,48.5279970739,134.34,33.7460500262,-17.7504176329,38.1296894626,-11.8639499738,-4.0304176329,12.5298673288,45.61,-13.72,47.6288830438,133.46,33.1360500262,-40.2204176329,52.1121848123,-11.8639499738,-4.0304176329,12.5298673288,45.0,-36.19,57.7470007879,134.38,33.1160500262,4.6995823671,33.4478526032,-11.8639499738,-4.0304176329,12.5298673288,44.98,8.73,45.8193550806,134.44,32.4160500262,-37.3504176329,49.4555759916,-11.8639499738,-4.0304176329,12.5298673288,44.28,-33.32,55.4160698715,134.38,30.9360500262,-29.2304176329,42.5612089375,-11.8639499738,-4.0304176329,12.5298673288,42.8,-25.2,49.6676957388,133.46
2019-12-25 03:30:00,35.2334834476,4.7069723233000005,35.5465039674,-11.4165165524,-3.8930276767,12.0620278015,46.65,8.6,47.436088582400004,134.79,32.8434834476,-18.7830276767,37.8351230165,-11.4165165524,-3.8930276767,12.0620278015,44.26,-14.89,46.6975341961,134.09,32.3634834476,-39.5930276767,51.1370990717,-11.4165165524,-3.8930276767,12.0620278015,43.78,-35.7,56.4905160182,134.93,32.2734834476,3.8969723233,32.5079086859,-11.4165165524,-3.8930276767,12.0620278015,43.69,7.79,44.3790513644,135.21,31.6234834476,-36.7330276767,48.470197314,-11.4165165524,-3.8930276767,12.0620278015,43.04,-32.84,54.1378536701,134.93,30.2234834476,-32.0930276767,44.0842531655,-11.4165165524,-3.8930276767,12.0620278015,41.64,-28.2,50.2904523742,134.09
2019-12-25 04:00:00,34.4297668346,4.6490300217,34.7422268202,-10.9602331654,-3.7309699783,11.5778602522,45.39,8.38,46.1570850466,135.48,31.9797668346,-19.1509699783,37.275530015,-10.9602331654,-3.7309699783,11.5778602522,42.94,-15.42,45.624773972,134.74,31.6397668346,-40.0509699783,51.0407194458,-10.9602331654,-3.7309699783,11.5778602522,42.6,-36.32,55.9812682957,135.53,31.4497668346,3.7290300217,31.6700726057,-10.9602331654,-3.7309699783,11.5778602522,42.41,7.46,43.0611158704,135.84,30.9597668346,-37.2109699783,48.4062335777,-10.9602331654,-3.7309699783,11.5778602522,41.92,-33.48,53.6488285054,135.53,29.4797668346,-32.4509699783,43.8420130144,-10.9602331654,-3.7309699783,11.5778602522,40.44,-28.72,49.6007258011,134.74
2019-12-25 04:30:00,34.0244168462,4.1871885769,34.2810952261,-10.7255831538,-3.6428114231,11.3273213538,44.75,7.83,45.4298514195,135.64,31.6644168462,-18.5728114231,36.7094622457,-10.7255831538,-3.6428114231,11.3273213538,42.39,-14.93,44.9423742141,134.83,31.2544168462,-40.5928114231,51.2309956142,-10.7255831538,-3.6428114231,11.3273213538,41.98,-36.95,55.9251544477,135.73,31.1444168462,4.2971885769,31.4394740789,-10.7255831538,-3.6428114231,11.3273213538,41.87,7.94,42.6161999714,135.94,30.5544168462,-37.7628114231,48.5757379294,-10.7255831538,-3.6428114231,11.3273213538,41.28,-34.12,53.5556981095,135.73,29.1144168462,-29.6828114231,41.5778614442,-10.7255831538,-3.6428114231,11.3273213538,39.84,-26.04,47.5952434598,134.83
2019-12-25 05:00:00,33.7156335156,4.2709836368,33.9850738499,-10.5743664844,-3.5690163632000003,11.1604258139,44.29,7.84,44.9785471086,135.53,31.4156335156,-18.4890163632,36.452513703,-10.5743664844,-3.5690163632000003,11.1604258139,41.99,-14.92,44.5619400386,134.71,30.9856335156,-40.4690163632,50.9691158425,-10.5743664844,-3.5690163632000003,11.1604258139,41.56,-36.9,55.5773658966,135.64,30.8956335156,4.3709836368,31.203295792,-10.5743664844,-3.5690163632000003,11.1604258139,41.47,7.94,42.2232696508,135.79,30.3056335156,-37.6490163632,48.3309409788,-10.5743664844,-3.5690163632000003,11.1604258139,40.88,-34.08,53.2223712362,135.64,28.9056335156,-30.2890163632,41.868367071,-10.5743664844,-3.5690163632000003,11.1604258139,39.48,-26.72,47.6720966604,134.71
2019-12-25 05:30:00,34.2785002173,4.3331373314,34.551290226,-10.8414997827,-3.6568626686,11.4416241031,45.12,7.99,45.8219870804,135.29,32.1385002173,-18.2568626686,36.9620918065,-10.8414997827,-3.6568626686,11.4416241031,42.98,-14.6,45.392074198,134.53,31.5085002173,-40.2568626686,51.1214297321,-10.8414997827,-3.6568626686,11.4416241031,42.35,-36.6,55.9739448315,135.45,31.5985002173,4.5231373314,31.9205887681,-10.8414997827,-3.6568626686,11.4416241031,42.44,8.18,43.2211290921,135.57,30.7985002173,-37.4568626686,48.4929291403,-10.8414997827,-3.6568626686,11.4416241031,41.64,-33.8,53.631423624600004,135.45,29.5985002173,-31.6968626686,43.3677566649,-10.8414997827,-3.6568626686,11.4416241031,40.44,-28.04,49.2101127818,134.53
2019-12-25 06:00:00,34.9577167394,4.4864359424,35.2444331363,-11.1622832606,-3.7435640576,11.7733104708,46.12,8.23,46.8485570749,135.04,32.8377167394,-18.0935640576,37.4925686099,-11.1622832606,-3.7435640576,11.7733104708,44.0,-14.35,46.2809085909,134.25,32.1377167394,-39.9335640576,51.2593637843,-11.1622832606,-3.7435640576,11.7733104708,43.3,-36.19,56.4323143243,135.12,32.2677167394,4.5964359424,32.5934466872,-11.1622832606,-3.7435640576,11.7733104708,43.43,8.34,44.2235288054,135.31,31.3977167394,-37.0635640576,48.574935894,-11.1622832606,-3.7435640576,11.7733104708,42.56,-33.32,54.0516049715,135.12,30.1577167394,-30.9035640576,43.1800665863,-11.1622832606,-3.7435640576,11.7733104708,41.32,-27.16,49.447022155,134.25
2019-12-25 06:30:00,37.0839666761,4.855731285,37.4005175197,-12.0860333239,-4.034268715,12.7415668413,49.17,8.89,49.9671992411,134.55,35.1039666761,-17.404268715,39.1815906504,-12.0860333239,-4.034268715,12.7415668413,47.19,-13.37,49.0474566109,133.78,34.1139666761,-39.224268715,51.9837087808,-12.0860333239,-4.034268715,12.7415668413,46.2,-35.19,58.0756067553,134.69,34.4539666761,5.115731285,34.8316885364,-12.0860333239,-4.034268715,12.7415668413,46.54,9.15,47.4309403238,134.76,33.3939666761,-36.314268715,49.3344010065,-12.0860333239,-4.034268715,12.7415668413,45.48,-32.28,55.7712183837,134.69,32.2339666761,-28.674268715,43.142117403,-12.0860333239,-4.034268715,12.7415668413,44.32,-24.64,50.7088946833,133.78
2019-12-25 07:00:00,38.644666674,5.6480450433,39.0552259647,-12.925333326,-4.3219549567,13.6287760359,51.57,9.97,52.524906473,135.47,36.774666674,-16.9319549567,40.4853949918,-12.925333326,-4.3219549567,13.6287760359,49.7,-12.61,51.2747705992,134.6,35.524666674,-39.1119549567,52.8369848008,-12.925333326,-4.3219549567,13.6287760359,48.45,-34.79,59.6468490366,135.53,36.034666674,5.9280450433,36.5190213497,-12.925333326,-4.3219549567,13.6287760359,48.96,10.25,50.0214364048,135.7,34.794666674,-36.1619549567,50.1832224478,-12.925333326,-4.3219549567,13.6287760359,47.72,-31.84,57.3670985845,135.53,33.834666674,-29.1219549567,44.6416053636,-12.925333326,-4.3219549567,13.6287760359,46.76,-24.8,52.9295531816,134.6
2019-12-25 07:30:00,39.9693334045,5.7405669682,40.3794715408,-13.7806665955,-4.6094330318,14.5311267523,53.75,10.35,54.737418645700004,135.2,38.1493334045,-16.8094330318,41.6884717645,-13.7806665955,-4.6094330318,14.5311267523,51.93,-12.2,53.3438365699,134.44,36.7393334045,-38.8194330318,53.4483582528,-13.7806665955,-4.6094330318,14.5311267523,50.52,-34.21,61.0130682723,135.34,37.3593334045,5.9505669682,37.8302661855,-13.7806665955,-4.6094330318,14.5311267523,51.14,10.56,52.2188969627,135.46,36.0193334045,-35.8094330318,50.7908246927,-13.7806665955,-4.6094330318,14.5311267523,49.8,-31.2,58.766316883100004,135.34,35.0193334045,-30.7294330318,46.5902539868,-13.7806665955,-4.6094330318,14.5311267523,48.8,-26.12,55.3506494994,134.44
2019-12-25 08:00:00,41.8516167885,6.3383651286,42.3288636785,-14.4183832115,-4.8516348714,15.2127622528,56.27,11.19,57.3718484973,134.51,40.0616167885,-16.4516348714,43.3080758017,-14.4183832115,-4.8516348714,15.2127622528,54.48,-11.6,55.7012603089,133.78,38.4916167885,-37.7916348714,53.9426753994,-14.4183832115,-4.8516348714,15.2127622528,52.91,-32.94,62.3258509769,134.63,39.1916167885,6.1283651286,39.6678671678,-14.4183832115,-4.8516348714,15.2127622528,53.61,10.98,54.7228699905,134.79,37.7816167885,-34.7716348714,51.3470267764,-14.4183832115,-4.8516348714,15.2127622528,52.2,-29.92,60.1668214218,134.63,36.7416167885,-28.8516348714,46.7157707737,-14.4183832115,-4.8516348714,15.2127622528,51.16,-24.0,56.5096947435,133.78
2019-12-25 08:30:00,44.0029166964,7.3691656146,44.6157066473,-15.9270833036,-5.3308343854,16.7955285063,59.93,12.7,61.2608757691,133.56,42.4829166964,-16.2308343854,45.4778868889,-15.9270833036,-5.3308343854,16.7955285063,58.41,-10.9,59.4183313465,132.97,40.4629166964,-36.2208343854,54.3065048696,-15.9270833036,-5.3308343854,16.7955285063,56.39,-30.89,64.296377814,133.68,41.4929166964,6.1091656146,41.9402436864,-15.9270833036,-5.3308343854,16.7955285063,57.42,11.44,58.5485268816,133.95,39.6329166964,-33.1308343854,51.6567543786,-15.9270833036,-5.3308343854,16.7955285063,55.56,-27.8,62.1269152622,133.68,38.9129166964,-29.4908343854,48.8254482679,-15.9270833036,-5.3308343854,16.7955285063,54.84,-24.16,59.9260477589,132.97
2019-12-25 09:00:00,46.534933365,8.3401583027,47.2764028222,-16.915066635,-5.6598416973,17.8368519449,63.45,14.0,64.9761687082,132.85,44.884933365,-15.9898416973,47.6480039528,-16.915066635,-5.6598416973,17.8368519449,61.8,-10.33,62.6573930195,132.35,42.794933365,-34.7698416973,55.1393526746,-16.915066635,-5.6598416973,17.8368519449,59.71,-29.11,66.4279775396,133.01,43.824933365,6.1501583027,44.2543696328,-16.915066635,-5.6598416973,17.8368519449,60.74,11.81,61.8774894449,133.33,41.924933365,-31.6598416973,52.5361362679,-16.915066635,-5.6598416973,17.8368519449,58.84,-26.0,64.3284198469,133.01,41.084933365,-29.6198416973,50.6488575565,-16.915066635,-5.6598416973,17.8368519449,58.0,-23.96,62.7541361187,132.35
2019-12-25 09:30:00,48.0274666694,8.7319436833,48.8147968875,-17.2125333306,-5.8080563167,18.1660348407,65.24,14.54,66.8406253711,132.54,46.6374666694,-15.0880563167,49.0173718263,-17.2125333306,-5.8080563167,18.1660348407,63.85,-9.28,64.5208563179,132.02,44.1874666694,-34.1880563167,55.869091682,-17.2125333306,-5.8080563167,18.1660348407,61.4,-28.38,67.6415877992,132.7,45.4974666694,6.9419436833,46.0240160724,-17.2125333306,-5.8080563167,18.1660348407,62.71,12.75,63.9930199319,132.97,43.3474666694,-31.0080563167,53.2963640711,-17.2125333306,-5.8080563167,18.1660348407,60.56,-25.2,65.5938533706,132.7,42.6674666694,-29.1280563167,51.6619432152,-17.2125333306,-5.8080563167,18.1660348407,59.88,-23.32,64.2606940517,132.02
2019-12-25 10:00:00,49.0456666815,9.8649701441,50.0279427538,-16.5643333185,-5.6850298559,17.512758285,65.61,15.55,67.4275507489,132.34,47.3756666815,-14.8950298559,49.6620147389,-16.5643333185,-5.6850298559,17.512758285,63.94,-9.21,64.5999047987,131.92,45.1756666815,-32.9650298559,55.9243601083,-16.5643333185,-5.6850298559,17.512758285,61.74,-27.28,67.4983407203,132.45,46.2456666815,7.0949701441,46.7867533407,-16.5643333185,-5.6850298559,17.512758285,62.81,12.78,64.0969929092,132.97,44.2756666815,-29.8050298559,53.3729750417,-16.5643333185,-5.6850298559,17.512758285,60.84,-24.12,65.4467722657,132.45,43.3956666815,-28.3650298559,51.8435994647,-16.5643333185,-5.6850298559,17.512758285,59.96,-22.68,64.1060371572,131.92
2019-12-25 10:30:00,49.9165333428,11.2554265771,51.1697657645,-15.6334666572,-5.4745734229,16.5643060188,65.55,16.73,67.6512778889,132.11,47.6865333428,-15.0445734229,50.0034463986,-15.6334666572,-5.4745734229,16.5643060188,63.32,-9.57,64.0391075828,131.81,46.0265333428,-31.5745734229,55.8157276975,-15.6334666572,-5.4745734229,16.5643060188,61.66,-26.1,66.9564455448,132.28,46.5465333428,6.9854265771,47.0677803885,-15.6334666572,-5.4745734229,16.5643060188,62.18,12.46,63.416117825,132.97,45.1265333428,-28.4345734229,53.3378756353,-15.6334666572,-5.4745734229,16.5643060188,60.76,-22.96,64.9533617298,132.28,43.7265333428,-29.0745734229,52.5103850482,-15.6334666572,-5.4745734229,16.5643060188,59.36,-23.6,63.879336252,131.81
2019-12-25 11:00:00,50.2432166379,11.4516556106,51.5317497699,-14.9967833621,-5.3183443894,15.9118917246,65.24,16.77,67.3608974109,132.28,47.7032166379,-15.0183443894,50.0114741414,-14.9967833621,-5.3183443894,15.9118917246,62.7,-9.7,63.4458824511,131.98,46.3832166379,-31.3983443894,56.0112383015,-14.9967833621,-5.3183443894,15.9118917246,61.38,-26.08,66.6908599435,132.42,46.5932166379,7.0016556106,47.1163561617,-14.9967833621,-5.3183443894,15.9118917246,61.59,12.32,62.8101146313,133.13,45.4432166379,-28.2383443894,53.502243245,-14.9967833621,-5.3183443894,15.9118917246,60.44,-22.92,64.6399257425,132.42,43.8032166379,-29.7983443894,52.9779493391,-14.9967833621,-5.3183443894,15.9118917246,58.8,-24.48,63.6923103679,131.98
2019-12-25 11:30:00,50.6253833053,11.8434730878,51.9922810578,-14.6146166947,-5.2465269122,15.5278158726,65.24,17.09,67.4412759369,132.12,47.8853833053,-14.6565269122,50.0781760393,-14.6146166947,-5.2465269122,15.5278158726,62.5,-9.41,63.2044151939,131.87,46.7553833053,-30.9465269122,56.0691840136,-14.6146166947,-5.2465269122,15.5278158726,61.37,-25.7,66.5339529864,132.32,46.7853833053,7.3334730878,47.3566459808,-14.6146166947,-5.2465269122,15.5278158726,61.4,12.58,62.6754848406,133.04,45.8253833053,-27.8065269122,53.601946737,-14.6146166947,-5.2465269122,15.5278158726,60.44,-22.56,64.5131552476,132.32,43.9853833053,-28.3665269122,52.339027442,-14.6146166947,-5.2465269122,15.5278158726,58.6,-23.12,62.9959871738,131.87
2019-12-25 12:00:00,51.4474499722,12.0207509156,52.833119927,-14.4925500278,-5.2292490844,15.407110446,65.94,17.25,68.1589766649,131.87,48.5574499722,-13.7192490844,50.4583367071,-14.4925500278,-5.2292490844,15.407110446,63.05,-8.49,63.6190427466,131.58,47.5574499722,-30.6592490844,56.583571841,-14.4925500278,-5.2292490844,15.407110446,62.05,-25.43,67.0588353612,132.03,47.417449972200004,8.1607509156,48.1145759347,-14.4925500278,-5.2292490844,15.407110446,61.91,13.39,63.3414571983,132.66,46.6274499722,-27.5092490844,54.1375828432,-14.4925500278,-5.2292490844,15.407110446,61.12,-22.28,65.0542296857,132.03,44.5474499722,-27.8292490844,52.5256356804,-14.4925500278,-5.2292490844,15.407110446,59.04,-22.6,63.2177316898,131.58
2019-12-25 12:30:00,52.8287666361,12.9252264136,54.3869475347,-15.2712333639,-5.4847735864,16.2263153472,68.1,18.41,70.5445823575,131.34,49.9287666361,-13.4147735864,51.6994960147,-15.2712333639,-5.4847735864,16.2263153472,65.2,-7.93,65.68047579,131.02,48.8187666361,-29.4647735864,57.021442093,-15.2712333639,-5.4847735864,16.2263153472,64.09,-23.98,68.4292956269,131.42,48.7487666361,8.3552264136,49.4596002508,-15.2712333639,-5.4847735864,16.2263153472,64.02,13.84,65.4989007541,132.17,47.8487666361,-26.2847735864,54.5929829839,-15.2712333639,-5.4847735864,16.2263153472,63.12,-20.8,66.4588173232,131.42,45.8087666361,-27.1247735864,53.2371716269,-15.2712333639,-5.4847735864,16.2263153472,61.08,-21.64,64.8001234567,131.02
2019-12-25 13:00:00,53.6205499679,12.5013512381,55.0585793646,-16.0294500321,-5.7186487619,17.0189956223,69.65,18.22,71.9936865288,131.13,50.9705499679,-12.6486487619,52.5165238714,-16.0294500321,-5.7186487619,17.0189956223,67.0,-6.93,67.3574413113,130.71,49.5105499679,-29.6586487619,57.7142097278,-16.0294500321,-5.7186487619,17.0189956223,65.54,-23.94,69.7754627358,131.21,49.7205499679,8.9713512381,50.523442402,-16.0294500321,-5.7186487619,17.0189956223,65.75,14.69,67.3710516468,131.86,48.5305499679,-26.4786487619,55.2841127309,-16.0294500321,-5.7186487619,17.0189956223,64.56,-20.76,67.8157149929,131.21,46.6505499679,-26.9986487619,53.8999150953,-16.0294500321,-5.7186487619,17.0189956223,62.68,-21.28,66.1938123996,130.71
2019-12-25 13:30:00,53.2835333016,11.7157627946,54.5563380274,-15.8664666984,-5.6342372054,16.8371432962,69.15,17.35,71.2933727635,131.34,50.6135333016,-12.334237205400001,52.0947517578,-15.8664666984,-5.6342372054,16.8371432962,66.48,-6.7,66.8167673567,130.85,49.2135333016,-30.5642372054,57.932240212,-15.8664666984,-5.6342372054,16.8371432962,65.08,-24.93,69.6915439634,131.45,49.3635333016,9.3057627946,50.2330134593,-15.8664666984,-5.6342372054,16.8371432962,65.23,14.94,66.9190294311,131.86,48.2535333016,-27.3542372054,55.4676281193,-15.8664666984,-5.6342372054,16.8371432962,64.12,-21.72,67.6988389856,131.45,46.3335333016,-27.5942372054,53.9280839189,-15.8664666984,-5.6342372054,16.8371432962,62.2,-21.96,65.9627288702,130.85
2019-12-25 14:00:00,51.5380333028,11.462440216,52.7973144433,-15.2719666972,-5.3875597840000005,16.1944054299,66.81,16.85,68.9020943078,131.81,48.6680333028,-13.617559784000001,50.5372674373,-15.2719666972,-5.3875597840000005,16.1944054299,63.94,-8.23,64.467484052,131.43,47.5780333028,-31.127559784,56.855907618,-15.2719666972,-5.3875597840000005,16.1944054299,62.85,-25.74,67.916640818,131.86,47.4980333028,8.242440216,48.2078934237,-15.2719666972,-5.3875597840000005,16.1944054299,62.77,13.63,64.2327782367,132.44,46.6480333028,-27.947559784,54.3792709486,-15.2719666972,-5.3875597840000005,16.1944054299,61.92,-22.56,65.9017450452,131.86,44.6080333028,-27.347559784,52.323662537,-15.2719666972,-5.3875597840000005,16.1944054299,59.88,-21.96,63.7797460014,131.43
2019-12-25 14:30:00,49.3473999705,10.6451544688,50.4825236841,-14.7426000295,-5.1348455312,15.6112425597,64.09,15.78,66.0040642688,132.34,46.3873999705,-14.8848455312,48.7170350341,-14.7426000295,-5.1348455312,15.6112425597,61.13,-9.75,61.902660686,131.98,45.5273999705,-32.2748455312,55.8068974423,-14.7426000295,-5.1348455312,15.6112425597,60.27,-27.14,66.0988086126,132.44,45.3173999705,7.1551544688,45.878785681,-14.7426000295,-5.1348455312,15.6112425597,60.06,12.29,61.3045487709,132.99,44.6573999705,-29.1348455312,53.3209395665,-14.7426000295,-5.1348455312,15.6112425597,59.4,-24.0,64.065279208,132.44,42.5773999705,-28.5348455312,51.2549743706,-14.7426000295,-5.1348455312,15.6112425597,57.32,-23.4,61.9123767917,131.98
2019-12-25 15:00:00,47.5552999708,9.4152505909,48.4783817696,-14.5947000292,-4.9947494091,15.4257184793,62.15,14.41,63.7986724,132.94,44.6652999708,-15.5347494091,47.2897183401,-14.5947000292,-4.9947494091,15.4257184793,59.26,-10.54,60.1900257518,132.5,43.8652999708,-33.8447494091,55.4042561911,-14.5947000292,-4.9947494091,15.4257184793,58.46,-28.85,65.191211831,133.09,43.6452999708,6.6752505909,44.1528162181,-14.5947000292,-4.9947494091,15.4257184793,58.24,11.67,59.3976977668,133.6,43.0452999708,-30.7547494091,52.9032367705,-14.5947000292,-4.9947494091,15.4257184793,57.64,-25.76,63.1343583162,133.09,40.9652999708,-29.4747494091,50.466985787,-14.5947000292,-4.9947494091,15.4257184793,55.56,-24.48,60.713952268,132.5
2019-12-25 15:30:00,46.4662166365,9.2739535303,47.3826498055,-15.0637833635,-5.0660464697,15.8928410316,61.53,14.34,63.1789244923,133.15,43.6562166365,-16.5160464697,46.6759578585,-15.0637833635,-5.0660464697,15.8928410316,58.72,-11.45,59.8259216394,132.75,42.7862166365,-34.1160464697,54.7226183657,-15.0637833635,-5.0660464697,15.8928410316,57.85,-29.05,64.7342644973,133.23,42.6562166365,5.8039535303,43.0492589289,-15.0637833635,-5.0660464697,15.8928410316,57.72,10.87,58.7346175607,133.86,41.9762166365,-30.9860464697,52.1741108112,-15.0637833635,-5.0660464697,15.8928410316,57.04,-25.92,62.6530765406,133.23,40.0562166365,-29.7460464697,49.8931635779,-15.0637833635,-5.0660464697,15.8928410316,55.12,-24.68,60.3930194642,132.75
2019-12-25 16:00:00,46.0127999688,8.9216556526,46.8697525122,-15.5872000312,-5.1883443474,16.4280163708,61.6,14.11,63.1953487212,133.23,43.4227999688,-16.7783443474,46.5516100277,-15.5872000312,-5.1883443474,16.4280163708,59.01,-11.59,60.1374109852,132.9,42.3427999688,-34.5083443474,54.6236078889,-15.5872000312,-5.1883443474,16.4280163708,57.93,-29.32,64.9272462068,133.37,42.4327999688,5.5616556526,42.7957302402,-15.5872000312,-5.1883443474,16.4280163708,58.02,10.75,59.007481729,133.97,41.5327999688,-31.4283443474,52.0837239613,-15.5872000312,-5.1883443474,16.4280163708,57.12,-26.24,62.8588259515,133.37,39.8127999688,-29.1883443474,49.3661674338,-15.5872000312,-5.1883443474,16.4280163708,55.4,-24.0,60.3751604553,132.9
2019-12-25 16:30:00,46.7543333216,9.0857788848,47.6289729292,-16.2356666784,-5.3942211152,17.1083165136,62.99,14.48,64.632890234,132.96,44.2443333216,-16.5042211152,47.2223500654,-16.2356666784,-5.3942211152,17.1083165136,60.48,-11.11,61.4919710206,132.58,43.0143333216,-34.1842211152,54.9435514356,-16.2356666784,-5.3942211152,17.1083165136,59.25,-28.79,65.874324285,133.07,43.1943333216,5.7757788848,43.5787798456,-16.2356666784,-5.3942211152,17.1083165136,59.43,11.17,60.4706027752,133.67,42.2043333216,-31.0342211152,52.3863401217,-16.2356666784,-5.3942211152,17.1083165136,58.44,-25.64,63.8172641219,133.07,40.5243333216,-29.9142211152,50.3694571749,-16.2356666784,-5.3942211152,17.1083165136,56.76,-24.52,61.829830988,132.58
2019-12-25 17:00:00,47.7425333859,9.0838252697,48.5990264885,-16.6874666141,-5.5561747303,17.5881386062,64.43,14.64,66.072342928,132.82,45.2725333859,-16.3261747303,48.1263572328,-16.6874666141,-5.5561747303,17.5881386062,61.96,-10.77,62.8890650272,132.45,43.9225333859,-34.0561747303,55.5788806679,-16.6874666141,-5.5561747303,17.5881386062,60.61,-28.5,66.9762801296,132.92,44.1825333859,5.8838252697,44.572588619,-16.6874666141,-5.5561747303,17.5881386062,60.87,11.44,61.9356964924,133.57,43.0725333859,-30.9161747303,53.0193643137,-16.6874666141,-5.5561747303,17.5881386062,59.76,-25.36,64.9183117464,132.92,41.4325333859,-27.6761747303,49.8259517769,-16.6874666141,-5.5561747303,17.5881386062,58.12,-22.12,62.1870468828,132.45
2019-12-25 17:30:00,47.634066741,8.8421439305,48.4477845063,-16.585933259,-5.5378560695,17.4860239025,64.22,14.38,65.8102788324,132.82,45.044066741,-16.6278560695,48.0151387172,-16.585933259,-5.5378560695,17.4860239025,61.63,-11.09,62.6198450972,132.57,43.824066741,-34.3178560695,55.662052342,-16.585933259,-5.5378560695,17.4860239025,60.41,-28.78,66.9152934687,133.04,43.974066741,5.6121439305,44.3307422139,-16.585933259,-5.5378560695,17.4860239025,60.56,11.15,61.5778864528,133.57,43.014066741,-31.1778560695,53.1250284394,-16.585933259,-5.5378560695,17.4860239025,59.6,-25.64,64.8811960432,133.04,41.254066741,-29.9378560695,50.9722792183,-16.585933259,-5.5378560695,17.4860239025,57.84,-24.4,62.7759954123,132.57
2019-12-25 18:00:00,46.9815001081,8.5068597337,47.7454502014,-16.2684998919,-5.4431402663,17.1549370355,63.25,13.95,64.7700934074,132.74,44.4915001081,-16.8631402663,47.580028179,-16.2684998919,-5.4431402663,17.1549370355,60.76,-11.42,61.8238950568,132.43,43.2315001081,-34.5431402663,55.3370684176,-16.2684998919,-5.4431402663,17.1549370355,59.5,-29.1,66.2348850682,132.93,43.4315001081,5.3268597337,43.7569495768,-16.2684998919,-5.4431402663,17.1549370355,59.7,10.77,60.6636868316,133.47,42.4115001081,-31.4031402663,52.7720812552,-16.2684998919,-5.4431402663,17.1549370355,58.68,-25.96,64.1659099522,132.93,40.7315001081,-30.8031402663,51.0674901608,-16.2684998919,-5.4431402663,17.1549370355,57.0,-25.36,62.3869345296,132.43
2019-12-25 18:30:00,46.4097501337,8.2700463001,47.1408376387,-16.0902498663,-5.3899536999,16.9690230022,62.5,13.66,63.9753515035,133.0,43.7797501337,-17.0499536999,46.9826291616,-16.0902498663,-5.3899536999,16.9690230022,59.87,-11.66,60.9948563405,132.56,42.6897501337,-34.9699536999,55.1843494865,-16.0902498663,-5.3899536999,16.9690230022,58.78,-29.58,65.8032278844,133.08,42.7597501337,5.2100463001,43.075988833,-16.0902498663,-5.3899536999,16.9690230022,58.85,10.6,59.7970107949,133.71,41.9097501337,-31.8299536999,52.6267337843,-16.0902498663,-5.3899536999,16.9690230022,58.0,-26.44,63.7422434497,133.08,40.1097501337,-30.1499536999,50.1778015051,-16.0902498663,-5.3899536999,16.9690230022,56.2,-24.76,61.4125198962,132.56
2019-12-25 19:00:00,45.4858667819,7.6460831734,46.1240356517,-15.7041332181,-5.2539168266,16.5596932988,61.19,12.9,62.5349990006,133.26,43.0158667819,-16.9739168266,46.2436876496,-15.7041332181,-5.2539168266,16.5596932988,58.72,-11.72,59.8781830052,132.77,41.8458667819,-35.7339168266,55.0271694574,-15.7041332181,-5.2539168266,16.5596932988,57.55,-30.48,65.1232132193,133.4,42.0158667819,5.3460831734,42.3546180095,-15.7041332181,-5.2539168266,16.5596932988,57.72,10.6,58.6852485724,133.9,41.0958667819,-32.6539168266,52.4895089582,-15.7041332181,-5.2539168266,16.5596932988,56.8,-27.4,63.0634601017,133.4,39.4158667819,-31.0539168266,50.1792417683,-15.7041332181,-5.2539168266,16.5596932988,55.12,-25.8,60.8593000288,132.77
2019-12-25 19:30:00,45.0443667071,8.1231128188,45.7709507648,-15.5456332929,-5.1868871812,16.3881210976,60.59,13.31,62.034701579,133.41,42.5643667071,-18.1268871812,46.263477518,-15.5456332929,-5.1868871812,16.3881210976,58.11,-12.94,59.5333158828,133.1,41.4343667071,-35.3568871812,54.4694062347,-15.5456332929,-5.1868871812,16.3881210976,56.98,-30.17,64.4744081012,133.53,41.5943667071,4.3131128188,41.8173921228,-15.5456332929,-5.1868871812,16.3881210976,57.14,9.5,57.9243437598,134.21,40.6543667071,-32.2668871812,51.9030783357,-15.5456332929,-5.1868871812,16.3881210976,56.2,-27.08,62.3840235958,133.53,39.0543667071,-31.9468871812,50.4563886883,-15.5456332929,-5.1868871812,16.3881210976,54.6,-26.76,60.8050787353,133.1
2019-12-25 20:00:00,44.3181000721,7.73570694,44.9881668427,-15.0918999279,-5.04429306,15.9125841996,59.41,12.78,60.7690422831,133.41,41.6981000721,-18.45429306,45.5992596647,-15.0918999279,-5.04429306,15.9125841996,56.79,-13.41,58.3517968875,133.1,40.7781000721,-35.66429306,54.1737505159,-15.0918999279,-5.04429306,15.9125841996,55.87,-30.62,63.7106058675,133.53,40.7881000721,3.93570694,40.9775413685,-15.0918999279,-5.04429306,15.9125841996,55.88,8.98,56.5969504479,134.09,39.9481000721,-32.56429306,51.5391490216,-15.0918999279,-5.04429306,15.9125841996,55.04,-27.52,61.5365907408,133.53,38.2681000721,-31.20429306,49.3776810766,-15.0918999279,-5.04429306,15.9125841996,53.36,-26.16,59.4275626288,133.1
2019-12-25 20:30:00,43.816700081,7.4575164139,44.4467969268,-14.823299919,-4.9624835861,15.6319053167,58.64,12.42,59.9408541814,133.04,41.036700081,-18.6924835861,45.0934551366,-14.823299919,-4.9624835861,15.6319053167,55.86,-13.73,57.5226259832,132.74,40.306700081,-35.7524835861,53.8782901918,-14.823299919,-4.9624835861,15.6319053167,55.13,-30.79,63.145395715,133.16,40.146700081,3.6175164139,40.3093531628,-14.823299919,-4.9624835861,15.6319053167,54.97,8.58,55.6355758486,133.77,39.536700081,-32.7224835861,51.3216483108,-14.823299919,-4.9624835861,15.6319053167,54.36,-27.76,61.037916085,133.16,37.656700081,-29.0824835861,47.5795955482,-14.823299919,-4.9624835861,15.6319053167,52.48,-24.12,57.7574653183,132.74
2019-12-25 21:00:00,42.9236333798,7.053633361,43.4993338583,-14.3363666202,-4.796366639,15.1174250719,57.26,11.85,58.4733281078,132.88,40.0536333798,-19.056366639,44.3558187434,-14.3363666202,-4.796366639,15.1174250719,54.39,-14.26,56.2282820296,132.52,39.5036333798,-36.026366639,53.4643445991,-14.3363666202,-4.796366639,15.1174250719,53.84,-31.23,62.2419352206,132.96,39.2036333798,3.193633361,39.3334992624,-14.3363666202,-4.796366639,15.1174250719,53.54,7.99,54.1329077364,133.62,38.7036333798,-32.956366639,50.8339781921,-14.3363666202,-4.796366639,15.1174250719,53.04,-28.16,60.0518709117,132.96,36.7436333798,-30.836366639,47.9684907146,-14.3363666202,-4.796366639,15.1174250719,51.08,-26.04,57.3345271194,132.52
2019-12-25 21:30:00,42.1940500898,6.9344900789,42.7600867122,-14.0259499102,-4.6955099211,14.7910474376,56.22,11.63,57.4103239845,133.35,39.3440500898,-19.2355099211,43.7945101513,-14.0259499102,-4.6955099211,14.7910474376,53.37,-14.54,55.3151742291,133.04,38.8140500898,-36.4955099211,53.2771313865,-14.0259499102,-4.6955099211,14.7910474376,52.84,-31.8,61.6709461578,133.46,38.5140500898,3.1744900789,38.6446560547,-14.0259499102,-4.6955099211,14.7910474376,52.54,7.87,53.126156458,134.11,38.0540500898,-33.4955099211,50.6957583345,-14.0259499102,-4.6955099211,14.7910474376,52.08,-28.8,59.5127414929,133.46,36.1340500898,-32.8155099211,48.8111387623,-14.0259499102,-4.6955099211,14.7910474376,50.16,-28.12,57.5044346116,133.04
2019-12-25 22:00:00,41.5385167632,6.1738015537,41.9948115903,-13.6914832368,-4.6161984463,14.4487370147,55.23,10.79,56.274123716,133.84,38.6685167632,-18.5461984463,42.8860777581,-13.6914832368,-4.6161984463,14.4487370147,52.36,-13.93,54.1813113536,133.37,38.2385167632,-37.6161984463,53.639188564,-13.6914832368,-4.6161984463,14.4487370147,51.93,-33.0,61.5282447336,134.03,37.8685167632,3.9838015537,38.0774898944,-13.6914832368,-4.6161984463,14.4487370147,51.56,8.6,52.2723024172,134.45,37.4685167632,-34.6161984463,51.0114785446,-13.6914832368,-4.6161984463,14.4487370147,51.16,-30.0,59.3072137265,134.03,35.5485167632,-30.9361984463,47.1247856056,-13.6914832368,-4.6161984463,14.4487370147,49.24,-26.32,55.8329651729,133.37
2019-12-25 22:30:00,40.299150361,3.9317599874,40.4904958776,-12.930849639,-4.4082400126,13.6616050447,53.23,8.34,53.8793884524,133.62,37.299150361,-17.5882400126,41.2380019447,-12.930849639,-4.4082400126,13.6616050447,50.23,-13.18,51.9303889837,132.82,37.099150361,-39.5482400126,54.2255497492,-12.930849639,-4.4082400126,13.6616050447,50.03,-35.14,61.1377174909,133.75,36.549150361,4.6917599874,36.8490570285,-12.930849639,-4.4082400126,13.6616050447,49.48,9.1,50.3098439672,133.92,36.389150361,-36.5282400126,51.5604750018,-12.930849639,-4.4082400126,13.6616050447,49.32,-32.12,58.8570879334,133.75,34.189150361,-31.0882400126,46.2101360037,-12.930849639,-4.4082400126,13.6616050447,47.12,-26.68,54.1490239986,132.82
2019-12-25 23:00:00,39.0911002546,3.0066920023,39.2065596031,-12.3488997454,-4.1933079977,13.0414399851,51.44,7.2,51.9414439537,133.9,36.2611002546,-17.1533079977,40.1136306876,-12.3488997454,-4.1933079977,13.0414399851,48.61,-12.96,50.3079884313,132.95,36.0111002546,-40.5733079977,54.2493563411,-12.3488997454,-4.1933079977,13.0414399851,48.36,-36.38,60.516063983,134.04,35.5411002546,5.1266920023,35.9089512266,-12.3488997454,-4.1933079977,13.0414399851,47.89,9.32,48.7884668749,134.05,35.3311002546,-37.6333079977,51.6193037153,-12.3488997454,-4.1933079977,13.0414399851,47.68,-33.44,58.2375823674,134.04,33.2511002546,-31.0333079977,45.4829844384,-12.3488997454,-4.1933079977,13.0414399851,45.6,-26.84,52.9126223126,132.95
2019-12-25 23:30:00,38.4355001885,3.2477329191,38.5724700254,-11.6244998115,-3.9322670809,12.2715818158,50.06,7.18,50.5722848999,134.04,35.5755001885,-17.0222670809,39.438227524,-11.6244998115,-3.9322670809,12.2715818158,47.2,-13.09,48.9815077351,133.1,35.3955001885,-40.5622670809,53.8343658302,-11.6244998115,-3.9322670809,12.2715818158,47.02,-36.63,59.6040040601,134.21,34.8955001885,5.3677329191,35.3059271242,-11.6244998115,-3.9322670809,12.2715818158,46.52,9.3,47.4404932521,134.25,34.7355001885,-37.6122670809,51.1980234805,-11.6244998115,-3.9322670809,12.2715818158,46.36,-33.68,57.3026351925,134.21,32.6555001885,-28.1322670809,43.1022753886,-11.6244998115,-3.9322670809,12.2715818158,44.28,-24.2,50.4614545966,133.1
2019-12-26 00:00:00,37.7664333887,3.1829851871,37.9003283048,-11.0535666113,-3.7270148129000003,11.6649892518,48.82,6.91,49.3065969217,134.14,35.0664333887,-17.2270148129,39.0694866868,-11.0535666113,-3.7270148129000003,11.6649892518,46.12,-13.5,48.0552224009,133.22,34.8064333887,-40.6470148129,53.5132471305,-11.0535666113,-3.7270148129000003,11.6649892518,45.86,-36.92,58.874663481,134.21,34.4164333887,5.1629851871,34.8015416791,-11.0535666113,-3.7270148129000003,11.6649892518,45.47,8.89,46.3309076104,134.25,34.1064333887,-37.7270148129,50.8583960148,-11.0535666113,-3.7270148129000003,11.6649892518,45.16,-34.0,56.5280956693,134.21,32.2264333887,-28.4470148129,42.9857611393,-11.0535666113,-3.7270148129000003,11.6649892518,43.28,-24.72,49.8421187351,133.22
2019-12-26 00:30:00,40.0921335908,4.1213998861,40.3034131667,-11.5078664092,-3.8286001139,12.1280323269,51.6,7.95,52.2088354591,133.75,36.5721335908,-17.8186001139,40.6819796151,-11.5078664092,-3.8286001139,12.1280323269,48.08,-13.99,50.0740102249,132.98,36.9921335908,-39.4586001139,54.0869584147,-11.5078664092,-3.8286001139,12.1280323269,48.5,-35.63,60.1809513052,133.87,35.8721335908,4.5313998861,36.1572061045,-11.5078664092,-3.8286001139,12.1280323269,47.38,8.36,48.1118904222,134.03,36.2921335908,-36.5086001139,51.47812004,-11.5078664092,-3.8286001139,12.1280323269,47.8,-32.68,57.9035612031,133.87,33.6121335908,-30.9886001139,45.7172709328,-11.5078664092,-3.8286001139,12.1280323269,45.12,-27.16,52.6638395866,132.98
2019-12-26 01:00:00,39.6861671979,3.3394541904,39.8264211442,-12.6838328021,-4.2605458096,13.3802789637,52.37,7.6,52.9185874717,133.75,36.7061671979,-17.1305458096,40.5067686949,-12.6838328021,-4.2605458096,13.3802789637,49.39,-12.87,51.0392887881,132.84,36.5561671979,-40.2805458096,54.3955488154,-12.6838328021,-4.2605458096,13.3802789637,49.24,-36.02,61.0083436917,133.87,35.9661671979,5.1694541904,36.3357735508,-12.6838328021,-4.2605458096,13.3802789637,48.65,9.43,49.5554981813,133.95,35.8761671979,-37.3005458096,51.7535514773,-12.6838328021,-4.2605458096,13.3802789637,48.56,-33.04,58.7342761937,133.87,33.6361671979,-31.8605458096,46.3301858733,-12.6838328021,-4.2605458096,13.3802789637,46.32,-27.6,53.9194065249,132.84
2019-12-26 01:30:00,38.3114336863,2.997356518,38.4285063097,-12.7185663137,-4.242643482,13.4075334343,51.03,7.24,51.5410370482,133.51,35.8214336863,-17.182643482,39.7293134647,-12.7185663137,-4.242643482,13.4075334343,48.54,-12.94,50.2351988152,132.57,35.2414336863,-40.432643482,53.6354109447,-12.7185663137,-4.242643482,13.4075334343,47.96,-36.19,60.0822577805,133.57,35.1114336863,5.027356518,35.4695233837,-12.7185663137,-4.242643482,13.4075334343,47.83,9.27,48.7200348933,133.56,34.5214336863,-37.482643482,50.9576093057,-12.7185663137,-4.242643482,13.4075334343,47.24,-33.24,57.7625761198,133.57,32.8014336863,-32.082643482,45.8827861476,-12.7185663137,-4.242643482,13.4075334343,45.52,-27.84,53.3585607002,132.57
2019-12-26 02:00:00,37.0278836569,2.8807752605,37.1397769811,-12.6621163431,-4.2192247395,13.3465743803,49.69,7.1,50.1946819892,134.24,34.9078836569,-17.9492247395,39.25219752,-12.6621163431,-4.2192247395,13.3465743803,47.57,-13.73,49.5117945544,133.33,34.0378836569,-40.9292247395,53.2332505264,-12.6621163431,-4.2192247395,13.3465743803,46.7,-36.71,59.4012971239,134.36,34.2378836569,4.4607752605,34.5272529059,-12.6621163431,-4.2192247395,13.3465743803,46.9,8.68,47.6964610847,134.36,33.3378836569,-38.0192247395,50.5655607752,-12.6621163431,-4.2192247395,13.3465743803,46.0,-33.8,57.0827469556,134.36,32.0178836569,-29.5392247395,43.562721128,-12.6621163431,-4.2192247395,13.3465743803,44.68,-25.32,51.3556695994,133.33
2019-12-26 02:30:00,36.5506334866,4.0847144615,36.778168803,-12.2793665134,-4.0652855385,12.9348130439,48.83,8.15,49.5054683848,134.44,34.2206334866,-19.0952855385,39.1877747011,-12.2793665134,-4.0652855385,12.9348130439,46.5,-15.03,48.8687108486,133.75,33.5806334866,-39.9752855385,52.2080683347,-12.2793665134,-4.0652855385,12.9348130439,45.86,-35.91,58.2466110602,134.57,33.5906334866,3.5047144615,33.7729726481,-12.2793665134,-4.0652855385,12.9348130439,45.87,7.57,46.4904484814,134.85,32.8406334866,-37.0652855385,49.5211328611,-12.2793665134,-4.0652855385,12.9348130439,45.12,-33.0,55.900039356,134.57,31.4406334866,-31.8652855385,44.7650517311,-12.2793665134,-4.0652855385,12.9348130439,43.72,-27.8,51.8100221965,133.75
2019-12-26 03:00:00,35.748650241600004,4.3478530088,36.0120788053,-11.8913497584,-3.9521469912000002,12.5309083836,47.64,8.3,48.3576219432,134.87,33.2386502416,-19.7021469912,38.6391312783,-11.8913497584,-3.9521469912000002,12.5309083836,45.13,-15.75,47.7993661046,134.27,32.8386502416,-39.9821469912,51.7392406952,-11.8913497584,-3.9521469912000002,12.5309083836,44.73,-36.03,57.4363456358,135.0,32.6486502416,3.0478530088,32.790604913,-11.8913497584,-3.9521469912000002,12.5309083836,44.54,7.0,45.0867120114,135.35,32.1486502416,-37.0721469912,49.0701517716,-11.8913497584,-3.9521469912000002,12.5309083836,44.04,-33.12,55.1040470383,135.0,30.5886502416,-31.0321469912,43.573612089,-11.8913497584,-3.9521469912000002,12.5309083836,42.48,-27.08,50.3773441142,134.27
2019-12-26 03:30:00,34.9196669631,4.5172205478,35.2106293935,-11.4403330369,-3.8127794522,12.0589596213,46.36,8.33,47.1024256276,134.79,32.2896669631,-19.9927794522,37.9780702882,-11.4403330369,-3.8127794522,12.0589596213,43.73,-16.18,46.6273020879,134.17,32.0796669631,-39.7927794522,51.1133087268,-11.4403330369,-3.8127794522,12.0589596213,43.52,-35.98,56.4672542276,134.88,31.7296669631,2.7572205478000003,31.8492390919,-11.4403330369,-3.8127794522,12.0589596213,43.17,6.57,43.6670791329,135.35,31.3596669631,-36.9327794522,48.4505821441,-11.4403330369,-3.8127794522,12.0589596213,42.8,-33.12,54.1181522227,134.88,29.6796669631,-32.0927794522,43.7130315125,-11.4403330369,-3.8127794522,12.0589596213,41.12,-28.28,49.9060397146,134.17
2019-12-26 04:00:00,34.0686502607,3.5138499082,34.2493806041,-10.9213497393,-3.6361500918000003,11.5107544331,44.99,7.15,45.5546111826,135.21,31.6086502607,-19.1761500918,36.9706843816,-10.9213497393,-3.6361500918000003,11.5107544331,42.53,-15.54,45.2801556976,134.47,31.3086502607,-41.0161500918,51.599962689,-10.9213497393,-3.6361500918000003,11.5107544331,42.23,-37.38,56.3971391118,135.34,31.0886502607,3.6038499082,31.2968354501,-10.9213497393,-3.6361500918000003,11.5107544331,42.01,7.24,42.6293056476,135.58,30.5986502607,-38.1961500918,48.9410183753,-10.9213497393,-3.6361500918000003,11.5107544331,41.52,-34.56,54.021329121,135.34,29.0786502607,-32.1161500918,43.3245311308,-10.9213497393,-3.6361500918000003,11.5107544331,40.0,-28.48,49.1030589678,134.47
2019-12-26 04:30:00,33.5777669283,3.4913279413,33.7587885251,-10.4422330717,-3.4786720587,11.0064249789,44.02,6.97,44.5683890218,134.97,31.0177669283,-19.0486720587,36.3999144562,-10.4422330717,-3.4786720587,11.0064249789,41.46,-15.57,44.2872046984,134.21,30.8577669283,-40.8886720587,51.2258263235,-10.4422330717,-3.4786720587,11.0064249789,41.3,-37.41,55.7243043922,135.11,30.5177669283,3.6513279413,30.7354240905,-10.4422330717,-3.4786720587,11.0064249789,40.96,7.13,41.5759365499,135.33,30.1977669283,-38.0386720587,48.5679493024,-10.4422330717,-3.4786720587,11.0064249789,40.64,-34.56,53.347944665200004,135.11,28.5177669283,-32.1186720587,42.951974639,-10.4422330717,-3.4786720587,11.0064249789,38.96,-28.64,48.3542262889,134.21
2019-12-26 05:00:00,33.2939670215,3.5562279016,33.4833540272,-10.0160329785,-3.3537720984,10.5626087647,43.31,6.91,43.8577724013,134.9,30.2639670215,-18.9937720984,35.7305342586,-10.0160329785,-3.3537720984,10.5626087647,40.28,-15.64,43.2098137001,134.09,30.6239670215,-40.7837720984,51.0014060856,-10.0160329785,-3.3537720984,10.5626087647,40.64,-37.43,55.2504705862,135.01,29.7839670215,3.6762279016,30.0099873895,-10.0160329785,-3.3537720984,10.5626087647,39.8,7.03,40.4160970407,135.23,29.9039670215,-37.9937720984,48.3505321779,-10.0160329785,-3.3537720984,10.5626087647,39.92,-34.64,52.8539118704,135.01,27.8239670215,-32.4337720984,42.7331570721,-10.0160329785,-3.3537720984,10.5626087647,37.84,-29.08,47.7232857209,134.09
2019-12-26 05:30:00,33.7042504045,3.9486618334,33.9347672101,-10.1357495955,-3.4013381666,10.6912357184,43.84,7.35,44.4518627281,134.33,31.0142504045,-18.4613381666,36.0930011921,-10.1357495955,-3.4013381666,10.6912357184,41.15,-15.06,43.8192434896,133.58,31.0042504045,-40.1713381666,50.7444573647,-10.1357495955,-3.4013381666,10.6912357184,41.14,-36.77,55.177282463,134.49,30.5142504045,4.0886618334,30.786955571100002,-10.1357495955,-3.4013381666,10.6912357184,40.65,7.49,41.3342787526,134.73,30.3042504045,-37.3613381666,48.106311251,-10.1357495955,-3.4013381666,10.6912357184,40.44,-33.96,52.8079084986,134.49,28.5042504045,-31.921338166600002,42.7956086704,-10.1357495955,-3.4013381666,10.6912357184,38.64,-28.52,48.025409941,133.58
2019-12-26 06:00:00,34.446350571400004,4.1555793503,34.6961079579,-10.2136494286,-3.4544206497,10.7820061527,44.66,7.61,45.3037272197,134.48,31.4863505714,-18.2844206497,36.4103050083,-10.2136494286,-3.4544206497,10.7820061527,41.7,-14.83,44.2585460674,133.74,31.6863505714,-40.0044206497,51.0331116438,-10.2136494286,-3.4544206497,10.7820061527,41.9,-36.55,55.601371386,134.66,30.9763505714,4.2755793503,31.2700315558,-10.2136494286,-3.4544206497,10.7820061527,41.19,7.73,41.9090563005,134.9,30.9863505714,-37.1744206497,48.3951595965,-10.2136494286,-3.4544206497,10.7820061527,41.2,-33.72,53.2398196841,134.66,28.9463505714,-31.8144206497,43.0121909774,-10.2136494286,-3.4544206497,10.7820061527,39.16,-28.36,48.3507518039,133.74
2019-12-26 06:30:00,36.209150671,4.5257314107,36.4908870421,-10.740849329,-3.6442685893,11.342245715,46.95,8.17,47.6555495194,134.48,33.219150671,-17.7542685893,37.6659796692,-10.740849329,-3.6442685893,11.342245715,43.96,-14.11,46.168969016,133.74,33.349150671,-39.5542685893,51.7368921961,-10.740849329,-3.6442685893,11.342245715,44.09,-35.91,56.8634874062,134.66,32.629150671,4.7657314107,32.9753494203,-10.740849329,-3.6442685893,11.342245715,43.37,8.41,44.1778790799,134.9,32.619150671,-36.6842685893,49.0891490294,-10.740849329,-3.6442685893,11.342245715,43.36,-33.04,54.5135872971,134.66,30.499150671,-31.9242685893,44.1515245106,-10.740849329,-3.6442685893,11.342245715,41.24,-28.28,50.004959754,133.74
2019-12-26 07:00:00,37.1930674167,4.965963545,37.5231269725,-11.1869325833,-3.8040364550000003,11.8160126089,48.38,8.77,49.1684583854,134.99,33.9330674167,-17.404036455,38.135987587,-11.1869325833,-3.8040364550000003,11.8160126089,45.12,-13.6,47.1250931034,134.2,34.2530674167,-39.454036455,52.2483838989,-11.1869325833,-3.8040364550000003,11.8160126089,45.44,-35.65,57.7556585972,135.09,33.3230674167,5.275963545,33.7381477468,-11.1869325833,-3.8040364550000003,11.8160126089,44.51,9.08,45.4267157078,135.31,33.5330674167,-36.564036455,49.6124517864,-11.1869325833,-3.8040364550000003,11.8160126089,44.72,-32.76,55.4355120839,135.09,31.1730674167,-31.804036455,44.5337722072,-11.1869325833,-3.8040364550000003,11.8160126089,42.36,-28.0,50.7776486261,134.2
2019-12-26 07:30:00,38.1374014138,5.3556832659,38.5116181151,-11.3725985862,-3.9743167341000003,12.0470408029,49.51,9.33,50.3814350729,134.99,34.3274014138,-17.0443167341,38.3259601414,-11.3725985862,-3.9743167341000003,12.0470408029,45.7,-13.07,47.5322511565,134.2,35.1274014138,-39.1643167341,52.609676252,-11.3725985862,-3.9743167341000003,12.0470408029,46.5,-35.19,58.3145444979,135.09,33.6974014138,5.6556832659000005,34.1687227629,-11.3725985862,-3.9743167341000003,12.0470408029,45.07,9.63,46.0873279764,135.31,34.4274014138,-36.2143167341,49.9672162986,-11.3725985862,-3.9743167341000003,12.0470408029,45.8,-32.24,56.0094420611,135.09,31.5074014138,-28.6143167341,42.5616666263,-11.3725985862,-3.9743167341000003,12.0470408029,42.88,-24.64,49.4552727219,134.2
