Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-26 08:00:00,39.1406017152,5.7945142981,39.5671972545,-11.5293982848,-4.0754857019,12.2285162025,50.67,9.87,51.622338188,134.85,34.9006017152,-16.5354857019,38.6196101415,-11.5293982848,-4.0754857019,12.2285162025,46.43,-12.46,48.0728249638,134.04,36.0606017152,-38.6654857019,52.8714174259,-11.5293982848,-4.0754857019,12.2285162025,47.59,-34.59,58.8326117047,134.91,34.2306017152,6.1245142981,34.774182509,-11.5293982848,-4.0754857019,12.2285162025,45.76,10.2,46.8830203805,135.13,35.3906017152,-35.7554857019,50.3085424907,-11.5293982848,-4.0754857019,12.2285162025,46.92,-31.68,56.6136803255,134.91,32.0306017152,-30.0754857019,43.9373905284,-11.5293982848,-4.0754857019,12.2285162025,43.56,-26.0,50.7294155298,134.04
2019-12-26 08:30:00,40.4415350703,6.1518400612,40.9067585489,-12.4384649297,-4.3781599388,13.1864966635,52.88,10.53,53.9182279011,134.44,36.6615350703,-16.0581599388,40.0241508883,-12.4384649297,-4.3781599388,13.1864966635,49.1,-11.68,50.4701139289,133.65,37.2415350703,-38.1081599388,53.283804184,-12.4384649297,-4.3781599388,13.1864966635,49.68,-33.73,60.0484412787,134.57,35.9215350703,6.5118400612,36.5069958061,-12.4384649297,-4.3781599388,13.1864966635,48.36,10.89,49.5709763874,134.8,36.5215350703,-35.0981599388,50.6527724314,-12.4384649297,-4.3781599388,13.1864966635,48.96,-30.72,57.7996539782,134.57,33.6015350703,-29.6981599388,44.8446637052,-12.4384649297,-4.3781599388,13.1864966635,46.04,-25.32,52.5431632089,133.65
2019-12-26 09:00:00,42.4811182875,7.1288855871,43.0751253123,-13.5388817125,-4.7211144129000004,14.3384182992,56.02,11.85,57.2596096738,133.73,39.2911182875,-15.7811144129,42.3418888147,-13.5388817125,-4.7211144129000004,14.3384182992,52.83,-11.06,53.9752952748,133.04,39.1211182875,-36.6911144129,53.634874596,-13.5388817125,-4.7211144129000004,14.3384182992,52.66,-31.97,61.6048415305,133.84,38.4511182875,6.5988855871,39.0132514481,-13.5388817125,-4.7211144129000004,14.3384182992,51.99,11.32,53.2081055855,134.14,38.3411182875,-33.6811144129,51.0338987305,-13.5388817125,-4.7211144129000004,14.3384182992,51.88,-28.96,59.4156208417,133.84,36.0211182875,-29.5611144129,46.5980734368,-13.5388817125,-4.7211144129000004,14.3384182992,49.56,-24.84,55.4366232738,133.04
2019-12-26 09:30:00,44.8286014299,8.4378126156,45.6157888006,-14.7013985701,-5.0721873844,15.5517910473,59.53,13.51,61.0437629902,133.42,41.9086014299,-15.5721873844,44.7082083487,-14.7013985701,-5.0721873844,15.5517910473,56.61,-10.5,57.5755338664,132.81,41.2786014299,-35.2221873844,54.26348146,-14.7013985701,-5.0721873844,15.5517910473,55.98,-30.15,63.5828821303,133.49,40.9786014299,6.7678126156000005,41.5337099565,-14.7013985701,-5.0721873844,15.5517910473,55.68,11.84,56.9249330259,133.91,40.4986014299,-32.1521873844,51.7097657255,-14.7013985701,-5.0721873844,15.5517910473,55.2,-27.08,61.4846842718,133.49,38.4186014299,-28.4721873844,47.8189752116,-14.7013985701,-5.0721873844,15.5517910473,53.12,-23.4,58.0456234354,132.81
2019-12-26 10:00:00,46.5125845153,8.9197420953,47.3601342622,-15.4274154847,-5.2702579047,16.3027840236,61.94,14.19,63.544627625,132.81,43.8625845153,-14.780257904700001,46.2858762917,-15.4274154847,-5.2702579047,16.3027840236,59.29,-9.51,60.0478492537,132.24,42.8625845153,-34.3602579047,54.934765628,-15.4274154847,-5.2702579047,16.3027840236,58.29,-29.09,65.1456230303,132.93,42.8525845153,7.3697420953,43.481686929,-15.4274154847,-5.2702579047,16.3027840236,58.28,12.64,59.6349561918,133.35,42.0125845153,-31.2302579047,52.3486988037,-15.4274154847,-5.2702579047,16.3027840236,57.44,-25.96,63.0339210267,132.93,40.2125845153,-28.6302579047,49.363383404,-15.4274154847,-5.2702579047,16.3027840236,55.64,-23.36,60.344835736,132.24
2019-12-26 10:30:00,47.8903171575,8.8607748413,48.7031396137,-16.5296828425,-5.5192251587,17.4267685251,64.42,14.38,66.0054603802,132.51,46.1803171575,-13.3092251587,48.0599330741,-16.5296828425,-5.5192251587,17.4267685251,62.71,-7.79,63.1919947462,131.77,44.1003171575,-34.1992251587,55.8070333815,-16.5296828425,-5.5192251587,17.4267685251,60.63,-28.68,67.0711510264,132.63,45.0603171575,8.6807748413,45.8888661243,-16.5296828425,-5.5192251587,17.4267685251,61.59,14.2,63.2057600223,132.88,43.2303171575,-31.0392251587,53.2192993189,-16.5296828425,-5.5192251587,17.4267685251,59.76,-25.52,64.9809818331,132.63,42.2303171575,-25.0392251587,49.0954425968,-16.5296828425,-5.5192251587,17.4267685251,58.76,-19.52,61.9174288872,131.77
2019-12-26 11:00:00,48.7824333859,10.2435209811,49.8463191132,-17.2875666141,-5.6964790189,18.2019183783,66.07,15.94,67.9656420554,131.87,47.4424333859,-13.9864790189,49.4611572946,-17.2875666141,-5.6964790189,18.2019183783,64.73,-8.29,65.2586929075,131.37,44.8924333859,-32.4664790189,55.40219161,-17.2875666141,-5.6964790189,18.2019183783,62.18,-26.77,67.6977495933,131.98,46.2824333859,7.8935209811,46.9507328334,-17.2875666141,-5.6964790189,18.2019183783,63.57,13.59,65.0064073765,132.47,43.9524333859,-29.3364790189,52.8435937628,-17.2875666141,-5.6964790189,18.2019183783,61.24,-23.64,65.6443996088,131.98,43.4324333859,-26.6964790189,50.9811559483,-17.2875666141,-5.6964790189,18.2019183783,60.72,-21.0,64.2488785894,131.37
2019-12-26 11:30:00,49.4904501691,10.2678764314,50.5443759913,-17.5495498309,-5.8021235686,18.4838128419,67.04,16.07,68.9391507055,131.74,47.9104501691,-13.2921235686,49.7201345973,-17.5495498309,-5.8021235686,18.4838128419,65.46,-7.49,65.8871133075,131.18,45.5504501691,-32.3021235686,55.8414782903,-17.5495498309,-5.8021235686,18.4838128419,63.1,-26.5,68.4387317241,131.81,46.7204501691,8.5078764314,47.4887821004,-17.5495498309,-5.8021235686,18.4838128419,64.27,14.31,65.843822793,132.24,44.6504501691,-29.1221235686,53.3081680556,-17.5495498309,-5.8021235686,18.4838128419,62.2,-23.32,66.4278736676,131.81,43.7704501691,-25.2021235686,50.5074186667,-17.5495498309,-5.8021235686,18.4838128419,61.32,-19.4,64.3156466188,131.18
2019-12-26 12:00:00,50.2122168905,9.8862191018,51.176205928,-17.5577831095,-5.8137808982,18.495291186,67.77,15.7,69.5648107882,131.48,48.1922168905,-12.6237808982,49.818165492,-17.5577831095,-5.8137808982,18.495291186,65.75,-6.8100000000000005,66.1017291756,130.86,46.2322168905,-32.4737808982,56.4974718411,-17.5577831095,-5.8137808982,18.495291186,63.79,-26.66,69.1369633409,131.59,46.9722168905,9.0362191018,47.8334863382,-17.5577831095,-5.8137808982,18.495291186,64.53,14.85,66.2166399027,131.91,45.2822168905,-29.2937808982,53.9314821401,-17.5577831095,-5.8137808982,18.495291186,62.84,-23.48,67.0833511387,131.59,44.0022168905,-27.6137808982,51.9491673347,-17.5577831095,-5.8137808982,18.495291186,61.56,-21.8,65.3059997244,130.86
2019-12-26 12:30:00,51.2400002905,10.6024400483,52.3254179605,-17.8099997095,-5.9075599517,18.7642040662,69.05,16.51,70.9963562445,131.21,49.3300002905,-12.8675599517,50.9806142349,-17.8099997095,-5.9075599517,18.7642040662,67.14,-6.96,67.4997866663,130.64,47.1900002905,-31.6075599517,56.797306041,-17.8099997095,-5.9075599517,18.7642040662,65.0,-25.7,69.8962803016,131.3,48.0900002905,8.7624400483,48.8817806911,-17.8099997095,-5.9075599517,18.7642040662,65.9,14.67,67.5131016914,131.76,46.2700002905,-28.3875599517,54.2841273936,-17.8099997095,-5.9075599517,18.7642040662,64.08,-22.48,67.9087387602,131.3,45.0700002905,-28.1875599517,53.1586630965,-17.8099997095,-5.9075599517,18.7642040662,62.88,-22.28,66.7105149133,130.64
2019-12-26 13:00:00,51.0365502969,10.7422719395,52.1548259765,-17.5634497031,-5.8277280605,18.5050582225,68.6,16.57,70.5728340086,131.42,49.3165502969,-12.8977280605,50.9752245931,-17.5634497031,-5.8277280605,18.5050582225,66.88,-7.07,67.2526527358,130.87,47.0165502969,-31.6277280605,56.6645319763,-17.5634497031,-5.8277280605,18.5050582225,64.58,-25.8,69.5429104942,131.54,48.0765502969,8.8022719395,48.8757064374,-17.5634497031,-5.8277280605,18.5050582225,65.64,14.63,67.2506245324,131.99,46.0765502969,-28.4277280605,54.1404119854,-17.5634497031,-5.8277280605,18.5050582225,63.64,-22.6,67.5337663691,131.54,45.0765502969,-29.2277280605,53.722951094,-17.5634497031,-5.8277280605,18.5050582225,62.64,-23.4,66.868001316,130.87
2019-12-26 13:30:00,49.9442000678,10.6325762701,51.0634389613,-16.8557999322,-5.5574237299,17.7483224522,66.8,16.19,68.7339515814,131.84,48.2042000678,-13.2874237299,50.0020052953,-16.8557999322,-5.5574237299,17.7483224522,65.06,-7.73,65.5176045044,131.32,45.9942000678,-32.0174237299,56.0408945519,-16.8557999322,-5.5574237299,17.7483224522,62.85,-26.46,68.1927716111,131.96,47.0142000678,8.5525762701,47.7857883567,-16.8557999322,-5.5574237299,17.7483224522,63.87,14.11,65.4100068797,132.42,45.1042000678,-28.8374237299,53.5349032981,-16.8557999322,-5.5574237299,17.7483224522,61.96,-23.28,66.1891229735,131.96,44.1042000678,-25.1974237299,50.7945924902,-16.8557999322,-5.5574237299,17.7483224522,60.96,-19.64,64.0456961864,131.32
2019-12-26 14:00:00,48.7734500662,10.0706948933,49.8022923869,-15.6465499338,-5.1593051067,16.4752224269,64.42,15.23,66.1958405038,132.52,46.8634500662,-13.7993051067,48.8528788664,-15.6465499338,-5.1593051067,16.4752224269,62.51,-8.64,63.1042764003,131.97,44.9534500662,-32.9393051067,55.7297989748,-15.6465499338,-5.1593051067,16.4752224269,60.6,-27.78,66.6639962799,132.66,45.7434500662,8.2206948933,46.4762632802,-15.6465499338,-5.1593051067,16.4752224269,61.39,13.38,62.8311745871,133.09,44.0734500662,-29.7993051067,53.2021389192,-15.6465499338,-5.1593051067,16.4752224269,59.72,-24.64,64.6034673992,132.66,42.9534500662,-26.8393051067,50.6492563736,-15.6465499338,-5.1593051067,16.4752224269,58.6,-21.68,62.4818565665,131.97
2019-12-26 14:30:00,48.3412001457,9.8179486697,49.328123293,-15.8587998543,-5.2420513303,16.7027134014,64.2,15.06,65.9427296978,132.67,45.7512001457,-14.2920513303,47.9315662795,-15.8587998543,-5.2420513303,16.7027134014,61.61,-9.05,62.2711377767,132.15,44.5412001457,-33.2920513303,55.6082655025,-15.8587998543,-5.2420513303,16.7027134014,60.4,-28.05,66.5955141132,132.82,44.6812001457,7.7979486697,45.3565612664,-15.8587998543,-5.2420513303,16.7027134014,60.54,13.04,61.9284522655,133.29,43.7012001457,-30.1620513303,53.0993807368,-15.8587998543,-5.2420513303,16.7027134014,59.56,-24.92,64.563147383,132.82,41.9412001457,-28.1220513303,50.4966735606,-15.8587998543,-5.2420513303,16.7027134014,57.8,-22.88,62.1637707994,132.15
2019-12-26 15:00:00,47.6130504426,9.3881968941,48.5297930489,-15.4669495574,-5.1618031059,16.3055432266,63.08,14.55,64.7363027984,133.13,45.0330504426,-14.7518031059,47.3876706226,-15.4669495574,-5.1618031059,16.3055432266,60.5,-9.59,61.2553516029,132.63,43.8530504426,-33.9818031059,55.4784009814,-15.4669495574,-5.1618031059,16.3055432266,59.32,-28.82,65.9503965113,133.3,43.9830504426,7.4681968941,44.6125844475,-15.4669495574,-5.1618031059,16.3055432266,59.45,12.63,60.7767998499,133.77,43.0130504426,-30.8418031059,52.9276801608,-15.4669495574,-5.1618031059,16.3055432266,58.48,-25.68,63.8699679035,133.3,41.2530504426,-28.1218031059,49.9264457051,-15.4669495574,-5.1618031059,16.3055432266,56.72,-22.96,61.190848989,132.63
2019-12-26 15:30:00,47.7105835216,9.2947460969,48.607531155,-15.9394164784,-5.2752539031,16.789678419,63.65,14.57,65.2963046428,133.31,45.2105835216,-14.8152539031,47.5761348848,-15.9394164784,-5.2752539031,16.789678419,61.15,-9.54,61.889693003,132.8,43.9505835216,-34.2152539031,55.6986300688,-15.9394164784,-5.2752539031,16.789678419,59.89,-28.94,66.5156801063,133.48,44.1405835216,7.4747460969,44.7689953298,-15.9394164784,-5.2752539031,16.789678419,60.08,12.75,61.4179851509,133.94,43.1005835216,-31.0752539031,53.1350327472,-15.9394164784,-5.2752539031,16.789678419,59.04,-25.8,64.4310608325,133.48,41.4605835216,-28.4752539031,50.2973167356,-15.9394164784,-5.2752539031,16.789678419,57.4,-23.2,61.9112267687,132.8
2019-12-26 16:00:00,48.1829167146,9.2106868063,49.0553790584,-16.4170832854,-5.4093131937,17.2852912278,64.6,14.62,66.2337104502,132.89,45.9829167146,-14.6693131937,48.2661100479,-16.4170832854,-5.4093131937,17.2852912278,62.4,-9.26,63.0833385293,132.35,44.3729167146,-33.9793131937,55.8887239331,-16.4170832854,-5.4093131937,17.2852912278,60.79,-28.57,67.1689586044,133.01,44.9029167146,7.4806868063,45.5217816497,-16.4170832854,-5.4093131937,17.2852912278,61.32,12.89,62.6601508137,133.44,43.5429167146,-30.8493131937,53.3635242515,-16.4170832854,-5.4093131937,17.2852912278,59.96,-25.44,65.1336717835,133.01,42.1429167146,-27.8493131937,50.5134603306,-16.4170832854,-5.4093131937,17.2852912278,58.56,-22.44,62.7122571751,132.35
2019-12-26 16:30:00,49.4041667458,9.5093336395,50.3110238229,-17.1958332542,-5.6706663605,18.1067152813,66.6,15.18,68.3080698015,132.39,47.1241667458,-14.0906663605,49.1857090013,-17.1958332542,-5.6706663605,18.1067152813,64.32,-8.42,64.8687813975,131.84,45.4941667458,-33.3606663605,56.4150092432,-17.1958332542,-5.6706663605,18.1067152813,62.69,-27.69,68.5330008098,132.54,45.9641667458,7.8793336395,46.6346279414,-17.1958332542,-5.6706663605,18.1067152813,63.16,13.55,64.5971214529,132.95,44.5641667458,-30.1506663605,53.8054610586,-17.1958332542,-5.6706663605,18.1067152813,61.76,-24.48,66.4346897336,132.54,43.0841667458,-27.1106663605,50.9041614673,-17.1958332542,-5.6706663605,18.1067152813,60.28,-21.44,63.9793091554,131.84
2019-12-26 17:00:00,50.9534002435,9.8960589123,51.9055004635,-18.1265997565,-6.0039410877,19.0950498119,69.08,15.9,70.8862215102,131.62,48.6434002435,-13.3939410877,50.4537218162,-18.1265997565,-6.0039410877,19.0950498119,66.77,-7.39,67.1777120777,131.11,46.9134002435,-32.5239410877,57.0847954037,-18.1265997565,-6.0039410877,19.0950498119,65.04,-26.52,70.2389635459,131.78,47.4134002435,8.3460589123,48.1423641091,-18.1265997565,-6.0039410877,19.0950498119,65.54,14.35,67.0925785762,132.17,45.9934002435,-29.3239410877,54.5461858141,-18.1265997565,-6.0039410877,19.0950498119,64.12,-23.32,68.2290026308,131.78,44.4334002435,-26.6039410877,51.7889634825,-18.1265997565,-6.0039410877,19.0950498119,62.56,-20.6,65.8643575844,131.11
2019-12-26 17:30:00,51.7274835519,9.3035768776,52.5574837423,-18.6025164481,-6.1564231224,19.5947738917,70.33,15.46,72.009169555,131.37,49.5874835519,-12.5564231224,51.1525393958,-18.6025164481,-6.1564231224,19.5947738917,68.19,-6.4,68.4896787845,130.72,47.6274835519,-32.9164231224,57.8953201965,-18.6025164481,-6.1564231224,19.5947738917,66.23,-26.76,71.4318591386,131.49,48.3274835519,9.0535768776,49.1682104691,-18.6025164481,-6.1564231224,19.5947738917,66.93,15.21,68.6364990366,131.76,46.677483551899996,-29.7164231224,55.3340155232,-18.6025164481,-6.1564231224,19.5947738917,65.28,-23.56,69.4013832715,131.49,45.2374835519,-25.9964231224,52.1751275347,-18.6025164481,-6.1564231224,19.5947738917,63.84,-19.84,66.8518601088,130.72
2019-12-26 18:00:00,51.589316767,9.1475560525,52.3940396059,-18.740683233,-6.1824439475,19.7341283365,70.33,15.33,71.9813712012,131.37,49.469316767,-12.8124439475,51.1015853111,-18.740683233,-6.1824439475,19.7341283365,68.21,-6.63,68.531459929,130.72,47.479316767,-33.0924439475,57.8739610454,-18.740683233,-6.1824439475,19.7341283365,66.22,-26.91,71.478923467,131.57,48.189316767,8.8275560525,48.9911828428,-18.740683233,-6.1824439475,19.7341283365,66.93,15.01,68.5924558534,131.76,46.579316767,-29.8624439475,55.3299042924,-18.740683233,-6.1824439475,19.7341283365,65.32,-23.68,69.4798157741,131.57,45.099316767,-27.4624439475,52.8027859154,-18.740683233,-6.1824439475,19.7341283365,63.84,-21.28,67.2932686084,130.72
2019-12-26 18:30:00,50.5915167113,8.788668998,51.3492187468,-18.2484832887,-6.011331002,19.2131008105,68.84,14.8,70.4129647153,131.64,48.6015167113,-13.181331002,50.3572726984,-18.2484832887,-6.011331002,19.2131008105,66.85,-7.17,67.2334098496,130.93,46.5515167113,-33.591331002,57.4057595247,-18.2484832887,-6.011331002,19.2131008105,64.8,-27.58,70.4251119985,131.73,47.3615167113,8.528668998,48.1232943601,-18.2484832887,-6.011331002,19.2131008105,65.61,14.54,67.2018132196,132.06,45.6315167113,-30.371331002,54.8147157632,-18.2484832887,-6.011331002,19.2131008105,63.88,-24.36,68.3671266034,131.73,44.3515167113,-27.651331002,52.2652192263,-18.2484832887,-6.011331002,19.2131008105,62.6,-21.64,66.2348065597,130.93
2019-12-26 19:00:00,49.6272167739,8.4779084441,50.3461575129,-17.7027832261,-5.8420915559,18.6418499001,67.33,14.32,68.8359738799,131.89,47.5872167739,-13.6520915559,49.5067955349,-17.7027832261,-5.8420915559,18.6418499001,65.29,-7.8100000000000005,65.7554575682,131.21,45.6772167739,-34.1120915559,57.0091477092,-17.7027832261,-5.8420915559,18.6418499001,63.38,-28.27,69.3989718944,132.03,46.3972167739,8.1479084441,47.1072195781,-17.7027832261,-5.8420915559,18.6418499001,64.1,13.99,65.608917839,132.33,44.8172167739,-30.9220915559,54.4495974783,-17.7027832261,-5.8420915559,18.6418499001,62.52,-25.08,67.362874048,132.03,43.4972167739,-25.9620915559,50.6560762894,-17.7027832261,-5.8420915559,18.6418499001,61.2,-20.12,64.4224681303,131.21
2019-12-26 19:30:00,48.7759168751,8.4421759013,49.5011151486,-17.2440831249,-5.7078240987,18.1641861573,66.02,14.15,67.5193520407,132.17,46.4659168751,-14.5478240987,48.6900463858,-17.2440831249,-5.7078240987,18.1641861573,63.71,-8.84,64.3203676917,131.56,44.8959168751,-34.2978240987,56.4976467648,-17.2440831249,-5.7078240987,18.1641861573,62.14,-28.59,68.401518258,132.32,45.3259168751,7.3821759013,45.9231451624,-17.2440831249,-5.7078240987,18.1641861573,62.57,13.09,63.9245883835,132.71,44.0359168751,-31.1478240987,53.9383807795,-17.2440831249,-5.7078240987,18.1641861573,61.28,-25.44,66.3508251644,132.32,42.4759168751,-27.8278240987,50.7798317095,-17.2440831249,-5.7078240987,18.1641861573,59.72,-22.12,63.6849495564,131.56
2019-12-26 20:00:00,47.7955500878,8.7635130198,48.5923221162,-16.844449912199998,-5.5564869802,17.7372500802,64.64,14.32,66.2071899419,132.62,45.4755500878,-15.5464869802,48.0595350915,-16.844449912199998,-5.5564869802,17.7372500802,62.32,-9.99,63.1156280172,132.15,43.9755500878,-34.3064869802,55.7744032191,-16.844449912199998,-5.5564869802,17.7372500802,60.82,-28.75,67.2728392444,132.78,44.3855500878,6.5835130198,44.87114552,-16.844449912199998,-5.5564869802,17.7372500802,61.23,12.14,62.4218911921,133.29,43.1155500878,-31.1564869802,53.1947115823,-16.844449912199998,-5.5564869802,17.7372500802,59.96,-25.6,65.1963311851,132.78,41.6355500878,-29.1964869802,50.8522751025,-16.844449912199998,-5.5564869802,17.7372500802,58.48,-23.64,63.0774127561,132.15
2019-12-26 20:30:00,46.5139167262,7.8756828047,47.175956046,-16.3960832738,-5.4043171953,17.2637826408,62.91,13.28,64.2963956999,132.93,44.2239167262,-16.1143171953,47.0683123691,-16.3960832738,-5.4043171953,17.2637826408,60.62,-10.71,61.5588214637,132.41,42.7839167262,-35.2943171953,55.4630720094,-16.3960832738,-5.4043171953,17.2637826408,59.18,-29.89,66.2999585219,133.05,43.1839167262,6.0756828047,43.6092259202,-16.3960832738,-5.4043171953,17.2637826408,59.58,11.48,60.6759161447,133.55,41.9639167262,-32.1643171953,52.8726168034,-16.3960832738,-5.4043171953,17.2637826408,58.36,-26.76,64.2027039929,133.05,40.4839167262,-29.7643171953,50.248005847,-16.3960832738,-5.4043171953,17.2637826408,56.88,-24.36,61.876845427,132.41
2019-12-26 21:00:00,45.4152500753,7.6538333987,46.0556848293,-15.6947499247,-5.1761666013,16.5262783434,61.11,12.83,62.4423013669,133.4,43.0252500753,-16.6261666013,46.1259315342,-15.6947499247,-5.1761666013,16.5262783434,58.72,-11.45,59.8259216394,132.88,41.7852500753,-35.8361666013,55.0475972276,-15.6947499247,-5.1761666013,16.5262783434,57.48,-30.66,65.1458824485,133.53,42.0452500753,5.7238333987,42.4330687397,-15.6947499247,-5.1761666013,16.5262783434,57.74,10.9,58.759829816,134.03,40.9852500753,-32.7361666013,52.4542403194,-15.6947499247,-5.1761666013,16.5262783434,56.68,-27.56,63.0252013087,133.53,39.4652500753,-29.8961666013,49.5104710234,-15.6947499247,-5.1761666013,16.5262783434,55.16,-24.72,60.445876617,132.88
2019-12-26 21:30:00,44.185866684,7.0344019181,44.7423024101,-15.114133316,-4.9755980819,15.9120583887,59.3,12.01,60.5039676385,133.26,41.835866684,-17.2855980819,45.2662307051,-15.114133316,-4.9755980819,15.9120583887,56.95,-12.31,58.265243499,132.77,40.645866684,-36.3455980819,54.5260394529,-15.114133316,-4.9755980819,15.9120583887,55.76,-31.37,63.9785471858,133.43,40.915866684,5.0144019181,41.2219889513,-15.114133316,-4.9755980819,15.9120583887,56.03,9.99,56.9136275421,133.92,39.845866684,-33.2555980819,51.9001724042,-15.114133316,-4.9755980819,15.9120583887,54.96,-28.28,61.8090608244,133.43,38.365866684,-30.4955980819,49.0093993922,-15.114133316,-4.9755980819,15.9120583887,53.48,-25.52,59.2569050829,132.77
2019-12-26 22:00:00,42.7728500139,6.7309912626,43.2992256477,-14.4271499861,-4.7490087374000005,15.1886714596,57.2,11.48,58.3406410661,133.54,40.4428500139,-17.2290087374,43.9597868434,-14.4271499861,-4.7490087374000005,15.1886714596,54.87,-12.48,56.2713719399,132.98,39.3528500139,-36.9190087374,53.9597999474,-14.4271499861,-4.7490087374000005,15.1886714596,53.78,-32.17,62.6673543402,133.72,39.5728500139,5.2009912626,39.913165351,-14.4271499861,-4.7490087374000005,15.1886714596,54.0,9.95,54.9090384181,134.16,38.6128500139,-33.8690087374,51.362067122,-14.4271499861,-4.7490087374000005,15.1886714596,53.04,-29.12,60.5079829444,133.72,37.1728500139,-31.5090087374,48.7302617453,-14.4271499861,-4.7490087374000005,15.1886714596,51.6,-26.76,58.1262212775,132.98
2019-12-26 22:30:00,41.0783833766,6.4740898359,41.5854231677,-13.5216166234,-4.4559101641,14.2368975377,54.6,10.93,55.6832551132,134.55,38.5683833766,-18.4359101641,42.7481342267,-13.5216166234,-4.4559101641,14.2368975377,52.09,-13.98,53.9333709312,134.05,37.7883833766,-37.7559101641,53.4178871778,-13.5216166234,-4.4559101641,14.2368975377,51.31,-33.3,61.1686692679,134.71,37.7883833766,4.2940898359,38.0315806369,-13.5216166234,-4.4559101641,14.2368975377,51.31,8.75,52.0507310227,135.24,37.0783833766,-34.7759101641,50.8347365643,-13.5216166234,-4.4559101641,14.2368975377,50.6,-30.32,58.9886633176,134.71,35.4783833766,-31.6959101641,47.574640389,-13.5216166234,-4.4559101641,14.2368975377,49.0,-27.24,56.0626221292,134.05
2019-12-26 23:00:00,39.0457333732,5.7391179728,39.46526029,-12.4442666268,-4.1008820272,13.1025572038,51.49,9.84,52.4218055775,133.98,36.5257333732,-18.5708820272,40.9756861775,-12.4442666268,-4.1008820272,13.1025572038,48.97,-14.47,51.063115847,133.43,35.9357333732,-38.0808820272,52.3596267083,-12.4442666268,-4.1008820272,13.1025572038,48.38,-33.98,59.1207645417,134.12,35.8257333732,3.9391179728,36.0416401143,-12.4442666268,-4.1008820272,13.1025572038,48.27,8.04,48.9350028098,134.62,35.1557333732,-35.1008820272,49.6789443134,-12.4442666268,-4.1008820272,13.1025572038,47.6,-31.0,56.8045772804,134.12,33.5957333732,-32.2608820272,46.5772241557,-12.4442666268,-4.1008820272,13.1025572038,46.04,-28.16,53.9691319182,133.43
2019-12-26 23:30:00,38.1345167141,5.5106793062,38.5306235537,-11.6454832859,-3.8393206938,12.2620416062,49.78,9.35,50.6504777865,132.96,35.2845167141,-18.5493206938,39.8631962837,-11.6454832859,-3.8393206938,12.2620416062,46.93,-14.71,49.1813887563,132.44,35.1245167141,-37.6693206938,51.5044599616,-11.6454832859,-3.8393206938,12.2620416062,46.77,-33.83,57.7226281453,133.12,34.6445167141,3.6406793062,34.835285045,-11.6454832859,-3.8393206938,12.2620416062,46.29,7.48,46.8904521198,133.61,34.3145167141,-34.7593206938,48.8435915184,-11.6454832859,-3.8393206938,12.2620416062,45.96,-30.92,55.3928515244,133.12,32.4345167141,-32.1993206938,45.7033273145,-11.6454832859,-3.8393206938,12.2620416062,44.08,-28.36,52.4150360107,132.44
2019-12-27 00:00:00,37.3189500347,5.4482214068,37.71454823,-11.0210499653,-3.6317785932,11.6040233578,48.34,9.08,49.1853840079,132.81,34.3389500347,-18.5717785932,39.0393961224,-11.0210499653,-3.6317785932,11.6040233578,45.36,-14.94,47.7570225203,132.28,34.3889500347,-37.5917785932,50.9484219804,-11.0210499653,-3.6317785932,11.6040233578,45.41,-33.96,56.704053647,132.94,33.7389500347,3.5382214068,33.923970289,-11.0210499653,-3.6317785932,11.6040233578,44.76,7.17,45.3306353364,133.43,33.5789500347,-34.7117785932,48.2954807258,-11.0210499653,-3.6317785932,11.6040233578,44.6,-31.08,54.3610743087,132.94,31.5789500347,-31.7517785932,44.7817544222,-11.0210499653,-3.6317785932,11.6040233578,42.6,-28.12,51.044043727,132.28
2019-12-27 00:30:00,40.0666834132,6.0212877996,40.5166018627,-11.1933165868,-3.8187122004000003,11.8267873525,51.26,9.84,52.1959117173,132.38,36.6866834132,-18.0587122004,40.8904613107,-11.1933165868,-3.8187122004000003,11.8267873525,47.88,-14.24,49.9526976249,131.8,36.9866834132,-36.8787122004,52.2307779328,-11.1933165868,-3.8187122004000003,11.8267873525,48.18,-33.06,58.4318064071,132.48,36.0266834132,3.9812877996,36.2460007491,-11.1933165868,-3.8187122004000003,11.8267873525,47.22,7.8,47.8598829919,132.96,36.1666834132,-33.9787122004,49.6244080258,-11.1933165868,-3.8187122004000003,11.8267873525,47.36,-30.16,56.1479759208,132.48,33.8066834132,-30.3387122004,45.4238847015,-11.1933165868,-3.8187122004000003,11.8267873525,45.0,-26.52,52.2332308019,131.8
2019-12-27 01:00:00,39.4301333652,4.8478928989,39.7270371757,-13.0198666348,-4.3921071011,13.7407253074,52.45,9.24,53.257676442,132.25,37.4001333652,-17.4521071011,41.2716127381,-13.0198666348,-4.3921071011,13.7407253074,50.42,-13.06,52.0839706628,131.56,36.3001333652,-37.9121071011,52.488356301,-13.0198666348,-4.3921071011,13.7407253074,49.32,-33.52,59.6326487756,132.41,36.6601333652,4.4978928989,36.9350296993,-13.0198666348,-4.3921071011,13.7407253074,49.68,8.89,50.4691440387,132.7,35.4601333652,-34.9521071011,49.7902686183,-13.0198666348,-4.3921071011,13.7407253074,48.48,-30.56,57.3081495077,132.41,34.3001333652,-29.9921071011,45.5634243361,-13.0198666348,-4.3921071011,13.7407253074,47.32,-25.6,53.8009516644,131.56
2019-12-27 01:30:00,38.1904999771,4.5464757487,38.4601706994,-13.2695000229,-4.4435242513,13.9937321195,51.46,8.99,52.2393692535,132.97,36.6804999771,-17.3835242513,40.5912058698,-13.2695000229,-4.4435242513,13.9937321195,49.95,-12.94,51.598896306,132.2,35.1104999771,-38.6435242513,52.2117723814,-13.2695000229,-4.4435242513,13.9937321195,48.38,-34.2,59.2474843348,133.1,35.9404999771,4.7364757487,36.2512584763,-13.2695000229,-4.4435242513,13.9937321195,49.21,9.18,50.0589302722,133.33,34.3304999771,-35.6835242513,49.5166348985,-13.2695000229,-4.4435242513,13.9937321195,47.6,-31.24,56.9359078263,133.1,33.6504999771,-31.6035242513,46.1642599184,-13.2695000229,-4.4435242513,13.9937321195,46.92,-27.16,54.2139465451,132.2
2019-12-27 02:00:00,36.9452666405,4.2462035566,37.1884790195,-13.0747333595,-4.3637964434,13.7837357716,50.02,8.61,50.7556154529,133.7,35.4952666405,-17.8337964434,39.7235226216,-13.0747333595,-4.3637964434,13.7837357716,48.57,-13.47,50.4032320392,132.9,33.935266640500004,-39.3437964434,51.9570653573,-13.0747333595,-4.3637964434,13.7837357716,47.01,-34.98,58.5964205391,133.83,34.8152666405,4.4862035566,35.1031168645,-13.0747333595,-4.3637964434,13.7837357716,47.89,8.85,48.7008685754,134.03,33.1652666405,-36.4437964434,49.2756046188,-13.0747333595,-4.3637964434,13.7837357716,46.24,-32.08,56.2784505828,133.83,32.5652666405,-28.8837964434,43.5289591922,-13.0747333595,-4.3637964434,13.7837357716,45.64,-24.52,51.8096516105,132.9
2019-12-27 02:30:00,36.5123999753,4.1650746886,36.7491931764,-12.7576000247,-4.2549253114,13.4484477839,49.27,8.42,49.9842905321,133.92,35.0123999753,-17.7549253114,39.2569169045,-12.7576000247,-4.2549253114,13.4484477839,47.77,-13.5,49.6409397574,133.1,33.5323999753,-39.5949253114,51.8862212781,-12.7576000247,-4.2549253114,13.4484477839,46.29,-35.34,58.2381292625,134.04,34.3323999753,4.6350746886,34.6438682227,-12.7576000247,-4.2549253114,13.4484477839,47.09,8.89,47.9218134048,134.26,32.7623999753,-36.6949253114,49.1924018091,-12.7576000247,-4.2549253114,13.4484477839,45.52,-32.44,55.8965472995,134.04,32.1223999753,-28.6549253114,43.0459443476,-12.7576000247,-4.2549253114,13.4484477839,44.88,-24.4,51.0839935792,133.1
2019-12-27 03:00:00,35.646949975,4.7396944116,35.960669427,-12.503050025,-4.1703055884,13.180201388,48.15,8.91,48.967444287,134.2,34.106949975,-18.7403055884,38.9163601862,-12.503050025,-4.1703055884,13.180201388,46.61,-14.57,48.8341786047,133.53,32.716949975,-39.1903055884,51.0517273731,-12.503050025,-4.1703055884,13.180201388,45.22,-35.02,57.1948319344,134.31,33.476949975,3.7796944116,33.6896463246,-12.503050025,-4.1703055884,13.180201388,45.98,7.95,46.6622213359,134.68,31.976949975,-36.2903055884,48.3684981098,-12.503050025,-4.1703055884,13.180201388,44.48,-32.12,54.864968787,134.31,31.336949975,-30.4103055884,43.6668194367,-12.503050025,-4.1703055884,13.180201388,43.84,-26.24,51.0928879591,133.53
2019-12-27 03:30:00,34.7759666426,5.2173886146,35.1651674229,-12.0540333574,-4.0226113854,12.7075222817,46.83,9.24,47.7328660359,134.47,33.2259666426,-19.2926113854,38.4209540928,-12.0540333574,-4.0226113854,12.7075222817,45.28,-15.27,47.7854716415,133.92,31.8959666426,-38.9626113854,50.3531307272,-12.0540333574,-4.0226113854,12.7075222817,43.95,-34.94,56.1462919524,134.61,32.6559666426,3.3673886146,32.8291252311,-12.0540333574,-4.0226113854,12.7075222817,44.71,7.39,45.3166216746,135.04,31.1459666426,-36.1026113854,47.6809163811,-12.0540333574,-4.0226113854,12.7075222817,43.2,-32.08,53.8086089766,134.61,30.5459666426,-30.5026113854,43.1678743912,-12.0540333574,-4.0226113854,12.7075222817,42.6,-26.48,50.1592503931,133.92
2019-12-27 04:00:00,33.9972166436,5.3558914744,34.4165122143,-11.5127833564,-3.8441085256000003,12.1376007088,45.51,9.2,46.4305944394,134.72,32.4472166436,-19.2441085256,37.7247608457,-11.5127833564,-3.8441085256000003,12.1376007088,43.96,-15.4,46.579411761,134.16,31.2072166436,-39.0341085256,49.9755139947,-11.5127833564,-3.8441085256000003,12.1376007088,42.72,-35.19,55.3473983128,134.86,31.8872166436,3.5158914744,32.0804625612,-11.5127833564,-3.8441085256000003,12.1376007088,43.4,7.36,44.0196501576,135.27,30.4472166436,-36.2041085256,47.3050787493,-11.5127833564,-3.8441085256000003,12.1376007088,41.96,-32.36,52.9887837188,134.86,29.8872166436,-31.7241085256,43.5851440338,-11.5127833564,-3.8441085256000003,12.1376007088,41.4,-27.88,49.9124673804,134.16
2019-12-27 04:30:00,33.5932666441,5.1373967016,33.9838256924,-11.2967333559,-3.7726032984,11.9100260353,44.89,8.91,45.765709871,134.72,32.0432666441,-19.4026032984,37.4597377457,-11.2967333559,-3.7726032984,11.9100260353,43.34,-15.63,46.072253038,134.16,30.8232666441,-39.2726032984,49.924053686,-11.2967333559,-3.7726032984,11.9100260353,42.12,-35.5,55.0848835889,134.86,31.5032666441,3.3473967016,31.6806072215,-11.2967333559,-3.7726032984,11.9100260353,42.8,7.12,43.3881827229,135.27,30.1032666441,-36.4126032984,47.2449398519,-11.2967333559,-3.7726032984,11.9100260353,41.4,-32.64,52.7193474922,134.86,29.5032666441,-32.7726032984,44.0963294348,-11.2967333559,-3.7726032984,11.9100260353,40.8,-29.0,50.0563682262,134.16
2019-12-27 05:00:00,33.506466645,4.7188938837,33.8371285206,-11.443533355,-3.8211061163,12.0646304377,44.95,8.54,45.7540610219,134.72,31.876466645,-19.7611061163,37.5048055682,-11.443533355,-3.8211061163,12.0646304377,43.32,-15.94,46.1595710552,134.16,30.746466645,-39.5611061163,50.1041548007,-11.443533355,-3.8211061163,12.0646304377,42.19,-35.74,55.2932518487,134.86,31.346466645,2.9588938837,31.4858067094,-11.443533355,-3.8211061163,12.0646304377,42.79,6.78,43.3238098509,135.27,29.996466645,-36.7411061163,47.4309697332,-11.443533355,-3.8211061163,12.0646304377,41.44,-32.92,52.9244744896,134.86,29.316466645,-33.5811061163,44.5774147359,-11.443533355,-3.8211061163,12.0646304377,40.76,-29.76,50.4681602597,134.16
2019-12-27 05:30:00,34.1412833407,5.1989659543,34.5348588407,-11.2887166593,-3.7810340457000002,11.9050973229,45.43,8.98,46.3090196398,134.0,32.5412833407,-19.1110340457,37.7381338139,-11.2887166593,-3.7810340457000002,11.9050973229,43.83,-15.33,46.4335848282,133.49,31.3512833407,-38.7510340457,49.8452164879,-11.2887166593,-3.7810340457000002,11.9050973229,42.64,-34.97,55.145901933,134.18,31.9912833407,3.4289659543,32.1745243524,-11.2887166593,-3.7810340457000002,11.9050973229,43.28,7.21,43.8764458451,134.56,30.5912833407,-35.9010340457,47.1668407039,-11.2887166593,-3.7810340457000002,11.9050973229,41.88,-32.12,52.7790564523,134.18,29.9112833407,-31.8210340457,43.6722231954,-11.2887166593,-3.7810340457000002,11.9050973229,41.2,-28.04,49.8365488372,133.49
2019-12-27 06:00:00,34.9679499901,5.4148106255,35.3847099835,-11.3620500099,-3.7951893745,11.9791336422,46.33,9.21,47.2365642273,133.91,33.2479499901,-18.9251893745,38.2568813601,-11.3620500099,-3.7951893745,11.9791336422,44.61,-15.13,47.1059338088,133.34,32.1379499901,-38.4151893745,50.0856726444,-11.3620500099,-3.7951893745,11.9791336422,43.5,-34.62,55.5949134364,134.03,32.6779499901,3.5448106255000003,32.8696531458,-11.3620500099,-3.7951893745,11.9791336422,44.04,7.34,44.6474769724,134.42,31.3579499901,-35.5551893745,47.4077263643,-11.3620500099,-3.7951893745,11.9791336422,42.72,-31.76,53.2324712934,134.03,30.5979499901,-32.1951893745,44.4158165799,-11.3620500099,-3.7951893745,11.9791336422,41.96,-28.4,50.6675596413,133.34
2019-12-27 06:30:00,37.6523333088,5.7743221379000005,38.0925320732,-12.2876666912,-4.0956778621,12.9522712242,49.94,9.87,50.9059966998,133.78,35.9523333088,-18.0156778621,40.2136160918,-12.2876666912,-4.0956778621,12.9522712242,48.24,-13.92,50.2082065005,133.16,34.6423333088,-37.9156778621,51.3584451169,-12.2876666912,-4.0956778621,12.9522712242,46.93,-33.82,57.8464977332,133.89,35.2723333088,4.3843221379,35.5437726986,-12.2876666912,-4.0956778621,12.9522712242,47.56,8.48,48.3100817635,134.23,33.8323333088,-34.9756778621,48.6613277566,-12.2876666912,-4.0956778621,12.9522712242,46.12,-30.88,55.5034125077,133.89,32.9923333088,-30.0556778621,44.6300104068,-12.2876666912,-4.0956778621,12.9522712242,45.28,-25.96,52.1938693718,133.16
2019-12-27 07:00:00,39.382049983,6.5892219723,39.9294841823,-13.077950017,-4.3607780277,13.7858319173,52.46,10.95,53.590615783,134.46,37.702049983,-17.7107780277,41.6547263977,-13.077950017,-4.3607780277,13.7858319173,50.78,-13.35,52.5055320895,133.86,36.212049983,-37.5807780277,52.1883841591,-13.077950017,-4.3607780277,13.7858319173,49.29,-33.22,59.4396542722,134.56,36.952049983,4.9292219723,37.2793673122,-13.077950017,-4.3607780277,13.7858319173,50.03,9.29,50.8852139624,134.96,35.442049983,-34.6407780277,49.559281768,-13.077950017,-4.3607780277,13.7858319173,48.52,-30.28,57.193258344,134.56,34.642049983,-29.8807780277,45.7485794596,-13.077950017,-4.3607780277,13.7858319173,47.72,-25.52,54.1153286971,133.86
2019-12-27 07:30:00,40.9323499885,6.6500705612,41.469033194,-13.9476500115,-4.6399294388,14.6991797744,54.88,11.29,56.0292646748,133.66,39.4923499885,-16.2099294388,42.6896652602,-13.9476500115,-4.6399294388,14.6991797744,53.44,-11.57,54.6781354839,132.97,37.6423499885,-37.0799294388,52.8381271417,-13.9476500115,-4.6399294388,14.6991797744,51.59,-32.44,60.9416253475,133.74,38.6423499885,6.1500705612,39.1286925483,-13.9476500115,-4.6399294388,14.6991797744,52.59,10.79,53.6854933851,133.97,36.8923499885,-34.0399294388,50.1972338269,-13.9476500115,-4.6399294388,14.6991797744,50.84,-29.4,58.7287459427,133.74,36.2123499885,-29.4399294388,46.6695161433,-13.9476500115,-4.6399294388,14.6991797744,50.16,-24.8,55.9559255129,132.97
2019-12-27 08:00:00,42.6456833046,7.0745541044,43.2285047196,-14.3743166954,-4.7754458956,15.1468103561,57.02,11.85,58.2383284444,133.73,41.3556833046,-15.5454458956,44.1809170308,-14.3743166954,-4.7754458956,15.1468103561,55.73,-10.77,56.7611293052,132.97,39.2456833046,-36.6554458956,53.7014466458,-14.3743166954,-4.7754458956,15.1468103561,53.62,-31.88,62.3813978683,133.86,40.4456833046,6.8145541044,41.015746313,-14.3743166954,-4.7754458956,15.1468103561,54.82,11.59,56.0317811603,134.06,38.4256833046,-33.6154458956,51.0542000249,-14.3743166954,-4.7754458956,15.1468103561,52.8,-28.84,60.1629919469,133.86,37.9456833046,-29.8154458956,48.2580117225,-14.3743166954,-4.7754458956,15.1468103561,52.32,-25.04,58.0033102504,132.97
2019-12-27 08:30:00,44.5920499869,8.8614795406,45.4640158992,-15.3479500131,-5.0985204594,16.1726460568,59.94,13.96,61.5441727542,132.74,43.3720499869,-15.4085204594,46.0277875072,-15.3479500131,-5.0985204594,16.1726460568,58.72,-10.31,59.6182396587,132.24,41.0320499869,-34.3485204594,53.5112136274,-15.3479500131,-5.0985204594,16.1726460568,56.38,-29.25,63.515879117,132.88,42.4020499869,6.7314795406,42.9330485744,-15.3479500131,-5.0985204594,16.1726460568,57.75,11.83,58.9492273062,133.25,40.1720499869,-31.2985204594,50.9253471573,-15.3479500131,-5.0985204594,16.1726460568,55.52,-26.2,61.3914521737,132.88,39.7320499869,-29.7785204594,49.6527549781,-15.3479500131,-5.0985204594,16.1726460568,55.08,-24.68,60.3565141472,132.24
2019-12-27 09:00:00,46.6375833227,9.447780477,47.5849212894,-16.3124166773,-5.422219523,17.1899797094,62.95,14.87,64.6824504792,131.97,45.6975833227,-14.042219523,47.8064122338,-16.3124166773,-5.422219523,17.1899797094,62.01,-8.62,62.6062656609,131.41,42.9175833227,-33.372219523,54.3656508666,-16.3124166773,-5.422219523,17.1899797094,59.23,-27.95,65.493476011,132.11,44.5975833227,7.867780477,45.2862717372,-16.3124166773,-5.422219523,17.1899797094,60.91,13.29,62.3430204594,132.41,42.0475833227,-30.222219523,51.7820607563,-16.3124166773,-5.422219523,17.1899797094,58.36,-24.8,63.4108003419,132.11,41.8075833227,-28.302219523,50.4865294233,-16.3124166773,-5.422219523,17.1899797094,58.12,-22.88,62.4614184917,131.41
2019-12-27 09:30:00,49.1720833191,10.1742015451,50.213625193,-16.8879166809,-5.6357984549,17.8034815147,66.06,15.81,67.9255452683,131.02,48.3120833191,-12.8557984549,49.9932890351,-16.8879166809,-5.6357984549,17.8034815147,65.2,-7.22,65.5985396179,130.47,45.2920833191,-32.0557984549,55.488260253600004,-16.8879166809,-5.6357984549,17.8034815147,62.18,-26.42,67.5601124925,131.18,47.1320833191,8.7642015451,47.9400094569,-16.8879166809,-5.6357984549,17.8034815147,64.02,14.4,65.619512342,131.45,44.3520833191,-28.9157984549,52.9455446193,-16.8879166809,-5.6357984549,17.8034815147,61.24,-23.28,65.515616459,131.18,44.1520833191,-28.1557984549,52.3655941249,-16.8879166809,-5.6357984549,17.8034815147,61.04,-22.52,65.0617552791,130.47
2019-12-27 10:00:00,50.514116636,10.5269477268,51.5993469722,-16.945883364,-5.6830522732,17.8734452786,67.46,16.21,69.380225569,130.68,49.594116636,-11.8830522732,50.9978758012,-16.945883364,-5.6830522732,17.8734452786,66.54,-6.2,66.8282245761,130.03,46.554116636,-31.4630522732,56.189050838200004,-16.945883364,-5.6830522732,17.8734452786,63.5,-25.78,68.533629701,130.81,48.344116636,9.5869477268,49.2855270848,-16.945883364,-5.6830522732,17.8734452786,65.29,15.27,67.0518978106,131.05,45.574116636,-28.3230522732,53.6581344925,-16.945883364,-5.6830522732,17.8734452786,62.52,-22.64,66.4930071511,130.81,45.294116636,-26.8030522732,52.6304152843,-16.945883364,-5.6830522732,17.8734452786,62.24,-21.12,65.7257331644,130.03
2019-12-27 10:30:00,51.9682166494,10.6027362918,53.0387929595,-17.6017833506,-5.8872637082,18.5602438316,69.57,16.49,71.4975873719,130.81,51.1682166494,-10.6972637082,52.2744473517,-17.6017833506,-5.8872637082,18.5602438316,68.77,-4.8100000000000005,68.9380083843,130.03,47.8982166494,-31.4372637082,57.2934612993,-17.6017833506,-5.8872637082,18.5602438316,65.5,-25.55,70.3068453282,130.94,49.8582166494,10.7427362918,51.00243279,-17.6017833506,-5.8872637082,18.5602438316,67.46,16.63,69.4795545466,131.05,46.9582166494,-28.2072637082,54.7788630477,-17.6017833506,-5.8872637082,18.5602438316,64.56,-22.32,68.3094136997,130.94,46.7182166494,-26.0472637082,53.4887998892,-17.6017833506,-5.8872637082,18.5602438316,64.32,-20.16,67.4054003771,130.03
2019-12-27 11:00:00,52.4165166571,10.771287128800001,53.5117916433,-17.5734833429,-5.8987128712,18.5370475087,69.99,16.67,71.9478213708,130.57,51.5265166571,-10.5287128712,52.5912132731,-17.5734833429,-5.8987128712,18.5370475087,69.1,-4.63,69.25494134,129.86,48.3265166571,-31.1087128712,57.4735089299,-17.5734833429,-5.8987128712,18.5370475087,65.9,-25.21,70.5574524767,130.74,50.2065166571,10.8512871288,51.3657935517,-17.5734833429,-5.8987128712,18.5370475087,67.78,16.75,69.8189866727,130.85,47.3465166571,-27.8987128712,54.9548070639,-17.5734833429,-5.8987128712,18.5370475087,64.92,-22.0,68.5463813779,130.74,47.0665166571,-24.2587128712,52.9503743178,-17.5734833429,-5.8987128712,18.5370475087,64.64,-18.36,67.1968689747,129.86
2019-12-27 11:30:00,52.9942833215,11.1433527885,54.1531935912,-17.5057166785,-5.8766472115,18.4657818377,70.5,17.02,72.5253776274,130.57,52.1242833215,-10.1466472115,53.102686951,-17.5057166785,-5.8766472115,18.4657818377,69.63,-4.27,69.7608041811,129.86,48.8642833215,-30.7466472115,57.7327853067,-17.5057166785,-5.8766472115,18.4657818377,66.37,-24.87,70.8766096819,130.74,50.794283321500004,11.2133527885,52.0172903841,-17.5057166785,-5.8766472115,18.4657818377,68.3,17.09,70.4056680957,130.85,47.8942833215,-27.5566472115,55.2560510752,-17.5057166785,-5.8766472115,18.4657818377,65.4,-21.68,68.8997997094,130.74,47.5742833215,-26.1566472115,54.2907232122,-17.5057166785,-5.8766472115,18.4657818377,65.08,-20.28,68.166595925,129.86
2019-12-27 12:00:00,53.3881666607,9.5111830455,54.2287648976,-17.5518333393,-5.8988169545,18.5165573213,70.94,15.41,72.5944329822,130.39,52.3881666607,-12.1188169545,53.7716071031,-17.5518333393,-5.8988169545,18.5165573213,69.94,-6.22,70.216038054,129.69,49.3781666607,-29.3888169545,57.4622128425,-17.5518333393,-5.8988169545,18.5165573213,66.93,-23.49,70.9323973936,130.55,51.0781666607,9.2511830455,51.9091850944,-17.5518333393,-5.8988169545,18.5165573213,68.63,15.15,70.2822836852,130.74,48.3681666607,-25.9788169545,54.9033557852,-17.5518333393,-5.8988169545,18.5165573213,65.92,-20.08,68.9104694513,130.55,48.0481666607,-22.6588169545,53.1229545981,-17.5518333393,-5.8988169545,18.5165573213,65.6,-16.76,67.7071458563,129.69
2019-12-27 12:30:00,53.6430833371,-1.2471276541,53.6575783772,-18.0769166629,-6.0571276541,19.064724269,71.72,4.8100000000000005,71.881113653,131.04,52.5430833371,-25.0471276541,58.2076817121,-18.0769166629,-6.0571276541,19.064724269,70.62,-18.99,73.1286845226,130.56,50.4730833371,-23.0871276541,55.5026810602,-18.0769166629,-6.0571276541,19.064724269,68.55,-17.03,70.6337270714,131.15,51.3330833371,-3.0571276541,51.4240359598,-18.0769166629,-6.0571276541,19.064724269,69.41,3.0,69.4748019069,131.59,49.4030833371,-19.1771276541,52.9945928211,-18.0769166629,-6.0571276541,19.064724269,67.48,-13.12,68.7436164309,131.15,49.2030833371,0.1828723459,49.2034231754,-18.0769166629,-6.0571276541,19.064724269,67.28,6.24,67.5687501734,130.56
2019-12-27 13:00:00,53.6209333239,-1.4553902507,53.6406809363,-17.9090666761,-6.0153902507,18.8923156092,71.53,4.5600000000000005,71.6752014298,131.15,52.5909333239,-25.3253902507,58.3710686833,-17.9090666761,-6.0153902507,18.8923156092,70.5,-19.31,73.0966900755,130.69,50.4609333239,-23.3153902507,55.586987816,-17.9090666761,-6.0153902507,18.8923156092,68.37,-17.3,70.5247963485,131.32,51.4009333239,-3.3253902507,51.5083892865,-17.9090666761,-6.0153902507,18.8923156092,69.31,2.69,69.3621813382,131.75,49.3709333239,-19.4153902507,53.0513565883,-17.9090666761,-6.0153902507,18.8923156092,67.28,-13.4,68.6014460489,131.32,49.2509333239,0.7046097493,49.2559733248,-17.9090666761,-6.0153902507,18.8923156092,67.16,6.72,67.4953628037,130.69
2019-12-27 13:30:00,53.5496833197,-0.6336928632000001,53.5534326657,-17.630316680299998,-5.9236928632,18.598876401200002,71.18,5.29,71.3763020897,131.46,52.2196833197,-26.5936928632,58.6013636881,-17.630316680299998,-5.9236928632,18.598876401200002,69.85,-20.67,72.8441583107,131.2,50.3996833197,-22.643692863200002,55.2527366309,-17.630316680299998,-5.9236928632,18.598876401200002,68.03,-16.72,70.0545451773,131.62,51.0596833197,-4.3636928632,51.2458103274,-17.630316680299998,-5.9236928632,18.598876401200002,68.69,1.56,68.7077120853,132.25,49.2896833197,-18.7636928632,52.7403929794,-17.630316680299998,-5.9236928632,18.598876401200002,66.92,-12.84,68.1406780125,131.62,49.0096833197,-1.3236928632,49.0275557405,-17.630316680299998,-5.9236928632,18.598876401200002,66.64,4.6,66.7985748351,131.2
2019-12-27 14:00:00,53.1412833136,-0.7583845730000001,53.1466945292,-17.2687166864,-5.788384573,18.213016553,70.41,5.03,70.5894397201,131.46,51.5412833136,-26.828384573,58.1056460631,-17.2687166864,-5.788384573,18.213016553,68.81,-21.04,71.9548309705,131.2,50.0112833136,-22.798384573,54.9626673098,-17.2687166864,-5.788384573,18.213016553,67.28,-17.01,69.39696319,131.62,50.4112833136,-4.588384573,50.6196677025,-17.2687166864,-5.788384573,18.213016553,67.68,1.2,67.6906374619,132.25,48.9712833136,-18.868384573,52.4804966228,-17.2687166864,-5.788384573,18.213016553,66.24,-13.08,67.5190639746,131.62,48.3712833136,-0.14838457300000002,48.3715109066,-17.2687166864,-5.788384573,18.213016553,65.64,5.64,65.8818578973,131.2
2019-12-27 14:30:00,52.4978333117,-2.6024278153,52.5622976377,-17.4121666883,-5.8124278153,18.3566845016,69.91,3.21,69.9836566635,132.14,51.3678333117,-25.7624278153,57.4661377341,-17.4121666883,-5.8124278153,18.3566845016,68.78,-19.95,71.6148790406,131.56,49.4078333117,-24.8024278153,55.2837626984,-17.4121666883,-5.8124278153,18.3566845016,66.82,-18.99,69.4660528604,132.3,50.2278333117,-3.4324278153,50.3449779014,-17.4121666883,-5.8124278153,18.3566845016,67.64,2.38,67.6818587215,132.63,48.4278333117,-20.8924278153,52.7422845475,-17.4121666883,-5.8124278153,18.3566845016,65.84,-15.08,67.5448887778,132.3,48.1878333117,0.3475721847,48.1890867905,-17.4121666883,-5.8124278153,18.3566845016,65.6,6.16,65.8885847473,131.56
2019-12-27 15:00:00,52.3045499651,-3.0245655455,52.3919263226,-17.6554500349,-5.8745655455,18.6071340159,69.96,2.85,70.0180269645,132.22,51.2345499651,-25.8145655455,57.3704706659,-17.6554500349,-5.8745655455,18.6071340159,68.89,-19.94,71.7177502436,131.56,49.2045499651,-25.2145655455,55.2888962896,-17.6554500349,-5.8745655455,18.6071340159,66.86,-19.34,69.6009712576,132.3,50.0845499651,-3.4745655455,50.2049275563,-17.6554500349,-5.8745655455,18.6071340159,67.74,2.4,67.7825021669,132.63,48.2245499651,-21.2745655455,52.708769275,-17.6554500349,-5.8745655455,18.6071340159,65.88,-15.4,67.656000473,132.3,48.0245499651,0.2454344545,48.0251771201,-17.6554500349,-5.8745655455,18.6071340159,65.68,6.12,65.964511671,131.56
2019-12-27 15:30:00,52.5351999729,-2.5804822873,52.5985372898,-17.7348000271,-5.9004822873,18.690607888,70.27,3.32,70.3483851982,132.44,51.2851999729,-26.7604822873,57.847170618,-17.7348000271,-5.9004822873,18.690607888,69.02,-20.86,72.1033979782,131.96,49.4251999729,-24.8504822873,55.3208537739,-17.7348000271,-5.9004822873,18.690607888,67.16,-18.95,69.7822907334,132.59,50.1451999729,-4.3104822873,50.3301235631,-17.7348000271,-5.9004822873,18.690607888,67.88,1.5899999999999999,67.898619279,133.02,48.4251999729,-20.9404822873,52.7589214336,-17.7348000271,-5.9004822873,18.690607888,66.16,-15.04,67.8479712298,132.59,48.1451999729,-1.6604822873,48.1738256926,-17.7348000271,-5.9004822873,18.690607888,65.88,4.24,66.0163010172,131.96
2019-12-27 16:00:00,53.008149988,-2.4717233256,53.0657458381,-18.171850012,-6.0417233256,19.1498969606,71.18,3.5700000000000003,71.2694696206,132.17,51.718149988,-26.5617233256,58.1402802213,-18.171850012,-6.0417233256,19.1498969606,69.89,-20.52,72.8401160076,131.68,49.858149988,-24.6517233256,55.6196240832,-18.171850012,-6.0417233256,19.1498969606,68.03,-18.61,70.5295186429,132.31,50.548149988,-4.1817233256,50.7208268583,-18.171850012,-6.0417233256,19.1498969606,68.72,1.8599999999999999,68.7451671029,132.73,48.908149988,-20.6817233256,53.1012317651,-18.171850012,-6.0417233256,19.1498969606,67.08,-14.64,68.6589833889,132.31,48.468149988,-1.3217233256,48.4861682938,-18.171850012,-6.0417233256,19.1498969606,66.64,4.72,66.8069457467,131.68
