Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-27 16:30:00,54.8174666526,-1.9980324749,54.8538675389,-19.2425333474,-6.3580324749,20.2657264015,74.06,4.36,74.1882281767,131.5,53.6174666526,-25.4680324749,59.3586843552,-19.2425333474,-6.3580324749,20.2657264015,72.86,-19.11,75.324442912,130.99,51.5474666526,-23.9780324749,56.8514499346,-19.2425333474,-6.3580324749,20.2657264015,70.79,-17.62,72.9499040438,131.65,52.3474666526,-3.3080324749,52.4518859889,-19.2425333474,-6.3580324749,20.2657264015,71.59,3.05,71.6549412113,132.02,50.4774666526,-20.0380324749,54.3092753139,-19.2425333474,-6.3580324749,20.2657264015,69.72,-13.68,71.0494250505,131.65,50.1974666526,0.8019675251,50.2038724626,-19.2425333474,-6.3580324749,20.2657264015,69.44,7.16,69.8081599815,130.99
2019-12-27 17:00:00,56.9746499836,-0.6215714329,56.9780404349,-20.3653500164,-6.7515714329000005,21.4553302958,77.34,6.13,77.5825528067,130.33,56.1846499836,-24.7115714329,61.3789593954,-20.3653500164,-6.7515714329000005,21.4553302958,76.55,-17.96,78.6286468153,129.93,53.5546499836,-22.2415714329,57.9895510818,-20.3653500164,-6.7515714329000005,21.4553302958,73.92,-15.49,75.5255354168,130.47,54.8246499836,-2.8515714329,54.8987586878,-20.3653500164,-6.7515714329000005,21.4553302958,75.19,3.9,75.2910758324,130.94,52.4746499836,-18.2315714329,55.5515894266,-20.3653500164,-6.7515714329000005,21.4553302958,72.84,-11.48,73.7391076702,130.47,52.5546499836,1.5684285671,52.5780486807,-20.3653500164,-6.7515714329000005,21.4553302958,72.92,8.32,73.3931113934,129.93
2019-12-27 17:30:00,58.0810833248,-0.6411871963,58.084622416,-21.0289166752,-6.9711871963,22.1542950115,79.11,6.33,79.3628439511,130.53,57.1310833248,-24.5311871963,62.1750740018,-21.0289166752,-6.9711871963,22.1542950115,78.16,-17.56,80.1082966989,130.11,54.5710833248,-22.3211871963,58.9596347775,-21.0289166752,-6.9711871963,22.1542950115,75.6,-15.35,77.1426114414,130.67,55.7210833248,-2.6311871963,55.7831719514,-21.0289166752,-6.9711871963,22.1542950115,76.75,4.34,76.8726095563,131.11,53.4510833248,-18.3311871963,56.5070856851,-21.0289166752,-6.9711871963,22.1542950115,74.48,-11.36,75.3413565049,130.67,53.4110833248,1.9488128037,53.4466247136,-21.0289166752,-6.9711871963,22.1542950115,74.44,8.92,74.972528302,130.11
2019-12-27 18:00:00,57.6190166422,-0.5182168416,57.6213469775,-21.2409833578,-7.0382168416,22.3766813964,78.86,6.52,79.1290717752,130.66,56.6590166422,-25.5182168416,62.1403536973,-21.2409833578,-7.0382168416,22.3766813964,77.9,-18.48,80.0619784917,130.33,54.1190166422,-22.2482168416,58.5136831429,-21.2409833578,-7.0382168416,22.3766813964,75.36,-15.21,76.8796052279,130.79,55.2590166422,-3.5082168416,55.3702673433,-21.2409833578,-7.0382168416,22.3766813964,76.5,3.5300000000000002,76.5814004834,131.35,53.0390166422,-18.2382168416,56.08716288,-21.2409833578,-7.0382168416,22.3766813964,74.28,-11.2,75.1196272621,130.79,53.0390166422,0.16178315840000002,53.0392633825,-21.2409833578,-7.0382168416,22.3766813964,74.28,7.2,74.628134105,130.33
2019-12-27 18:30:00,56.6476333124,-1.1162792748,56.6586307575,-21.0723666876,-6.9862792748,22.2002868433,77.72,5.87,77.9413580841,131.07,55.3576333124,-26.1262792748,61.2131524649,-21.0723666876,-6.9862792748,22.2002868433,76.43,-19.14,78.7901294579,130.73,53.1976333124,-23.0062792748,57.9592708383,-21.0723666876,-6.9862792748,22.2002868433,74.27,-16.02,75.9781106635,131.19,54.0176333124,-3.9562792748,54.1623195069,-21.0723666876,-6.9862792748,22.2002868433,75.09,3.03,75.1511077763,131.75,52.1676333124,-18.9862792748,55.5152300375,-21.0723666876,-6.9862792748,22.2002868433,73.24,-12.0,74.2165587992,131.19,51.8476333124,-0.5862792748,51.8509479516,-21.0723666876,-6.9862792748,22.2002868433,72.92,6.4,73.2003169392,130.73
2019-12-27 19:00:00,55.4095000012,-2.1834929933,55.4525051917,-20.5604999988,-6.8234929933,21.6631995981,75.97,4.64,76.1115661381,131.64,54.1595000012,-26.5834929933,60.3318617325,-20.5604999988,-6.8234929933,21.6631995981,74.72,-19.76,77.2886537598,131.23,52.0495000012,-24.2034929933,57.4017379829,-20.5604999988,-6.8234929933,21.6631995981,72.61,-17.38,74.6610775438,131.78,52.8595000012,-4.2934929933,53.0335820256,-20.5604999988,-6.8234929933,21.6631995981,73.42,2.5300000000000002,73.4635780506,132.25,50.9995000012,-20.2234929933,54.8629079545,-20.5604999988,-6.8234929933,21.6631995981,71.56,-13.4,72.8038020985,131.78,50.7195000012,-0.46349299330000004,50.7216177397,-20.5604999988,-6.8234929933,21.6631995981,71.28,6.36,71.5631748876,131.23
2019-12-27 19:30:00,54.1118833412,-3.941707487,54.2552575945,-19.8181166588,-6.581707487,20.8824476857,73.93,2.64,73.9771214633,131.75,52.5818833412,-26.461707487,58.8648997182,-19.8181166588,-6.581707487,20.8824476857,72.4,-19.88,75.0797868937,131.15,50.8618833412,-25.911707487,57.0819390167,-19.8181166588,-6.581707487,20.8824476857,70.68,-19.33,73.2755846104,131.92,51.3518833412,-4.241707487,51.526769791,-19.8181166588,-6.581707487,20.8824476857,71.17,2.34,71.208458065,132.25,49.8618833412,-21.941707487,54.4761042823,-19.8181166588,-6.581707487,20.8824476857,69.68,-15.36,71.3528695989,131.92,49.2618833412,-0.181707487,49.2622184634,-19.8181166588,-6.581707487,20.8824476857,69.08,6.4,69.3758344094,131.15
2019-12-27 20:00:00,52.4441833219,-4.4619555856,52.6336528464,-18.8958166781,-6.2719555856,19.9095282415,71.34,1.81,71.362957478,131.67,50.8141833219,-27.0419555856,57.5616937604,-18.8958166781,-6.2719555856,19.9095282415,69.71,-20.77,72.7384148851,131.06,49.3041833219,-26.4219555856,55.9376637876,-18.8958166781,-6.2719555856,19.9095282415,68.2,-20.15,71.1144324311,131.8,49.6641833219,-4.8519555856,49.9006270305,-18.8958166781,-6.2719555856,19.9095282415,68.56,1.42,68.5747037908,132.12,48.3041833219,-22.4719555856,53.275537672,-18.8958166781,-6.2719555856,19.9095282415,67.2,-16.2,69.1251039782,131.8,47.5841833219,-1.3919555855999999,47.604538048,-18.8958166781,-6.2719555856,19.9095282415,66.48,4.88,66.6588688773,131.06
2019-12-27 20:30:00,50.6595333542,-4.6805784093,50.875299841,-18.1504666458,-6.0405784093,19.1292453322,68.81,1.3599999999999999,68.8234385947,131.92,48.5495333542,-28.6605784093,56.3780626101,-18.1504666458,-6.0405784093,19.1292453322,66.7,-22.62,70.4312033122,131.44,47.6295333542,-26.7505784093,54.6275195554,-18.1504666458,-6.0405784093,19.1292453322,65.78,-20.71,68.9631242042,132.06,47.4895333542,-6.3105784093,47.9069846479,-18.1504666458,-6.0405784093,19.1292453322,65.64,-0.27,65.6405552993,132.51,46.6895333542,-22.8405784093,51.9769616937,-18.1504666458,-6.0405784093,19.1292453322,64.84,-16.8,66.9810838969,132.06,45.5695333542,-3.9605784093,45.7413221437,-18.1504666458,-6.0405784093,19.1292453322,63.72,2.08,63.7539394861,131.44
2019-12-27 21:00:00,49.1363166916,-5.5301781244,49.4465417204,-18.4936833084,-6.1501781244,19.4895103395,67.63,0.62,67.6328418743,132.45,46.8463166916,-29.9101781244,55.580537448,-18.4936833084,-6.1501781244,19.4895103395,65.34,-23.76,69.5259174697,131.99,46.1563166916,-27.7701781244,53.8663936383,-18.4936833084,-6.1501781244,19.4895103395,64.65,-21.62,68.1692518662,132.58,45.8363166916,-7.3401781244,46.4203203646,-18.4936833084,-6.1501781244,19.4895103395,64.33,-1.19,64.3410055874,133.06,45.2263166916,-23.8701781244,51.1390763036,-18.4936833084,-6.1501781244,19.4895103395,63.72,-17.72,66.1380132753,132.58,43.9463166916,-5.8301781244,44.3313628002,-18.4936833084,-6.1501781244,19.4895103395,62.44,0.32,62.4408199818,131.99
2019-12-27 21:30:00,47.2901834229,-6.0103142624,47.670591833,-18.7398165771,-6.2403142624,19.7515125354,66.03,0.23,66.0304005743,133.1,44.7601834229,-31.8703142624,54.9471650883,-18.7398165771,-6.2403142624,19.7515125354,63.5,-25.63,68.477345889,132.77,44.3801834229,-28.4403142624,52.7110249947,-18.7398165771,-6.2403142624,19.7515125354,63.12,-22.2,66.9101965324,133.24,43.8101834229,-9.0303142624,44.7311831637,-18.7398165771,-6.2403142624,19.7515125354,62.55,-2.79,62.6121921035,133.88,43.5001834229,-24.5603142624,49.9547294507,-18.7398165771,-6.2403142624,19.7515125354,62.24,-18.32,64.880197287,133.24,42.0201834229,-7.6803142624,42.7163088535,-18.7398165771,-6.2403142624,19.7515125354,60.76,-1.44,60.7770614624,132.77
2019-12-27 22:00:00,45.4254833945,-6.7309386783,45.9214555204,-17.9745166055,-5.9809386783,18.9434652235,63.4,-0.75,63.4044359647,133.25,42.8154833945,-32.4709386783,53.7357188186,-17.9745166055,-5.9809386783,18.9434652235,60.79,-26.49,66.3109659106,132.88,42.6354833945,-29.2509386783,51.7049500323,-17.9745166055,-5.9809386783,18.9434652235,60.61,-23.27,64.9235319434,133.4,41.9554833945,-9.6109386783,43.0422203092,-17.9745166055,-5.9809386783,18.9434652235,59.93,-3.63,60.0398351097,134.0,41.7454833945,-25.3809386783,48.8556796292,-17.9745166055,-5.9809386783,18.9434652235,59.72,-19.4,62.7920249713,133.4,40.2254833945,-9.9009386783,41.4260558228,-17.9745166055,-5.9809386783,18.9434652235,58.2,-3.92,58.3318643625,132.88
2019-12-27 22:30:00,43.1828833953,-7.8830762828,43.8965181992,-16.9871166047,-5.6530762828,17.903055661,60.17,-2.23,60.2113095689,134.39,40.6228833953,-33.5430762828,52.6816535604,-16.9871166047,-5.6530762828,17.903055661,57.61,-27.89,64.0059700341,133.98,40.5328833953,-30.7030762828,50.8487318383,-16.9871166047,-5.6530762828,17.903055661,57.52,-25.05,62.7379701616,134.53,39.8628833953,-10.3530762828,41.1853816433,-16.9871166047,-5.6530762828,17.903055661,56.85,-4.7,57.0439523526,135.12,39.6928833953,-26.8930762828,47.9454121286,-16.9871166047,-5.6530762828,17.903055661,56.68,-21.24,60.5290013134,134.53,38.2128833953,-9.6530762828,39.4132761782,-16.9871166047,-5.6530762828,17.903055661,55.2,-4.0,55.3447377806,133.98
2019-12-27 23:00:00,41.0642167049,-7.8410905711000005,41.8061310687,-15.8357832951,-5.2710905711,16.6900098375,56.9,-2.5700000000000003,56.9580099723,134.6,38.3842167049,-34.6310905711,51.6977806699,-15.8357832951,-5.2710905711,16.6900098375,54.22,-29.36,61.6588841936,134.3,38.5642167049,-30.7910905711,49.3486582251,-15.8357832951,-5.2710905711,16.6900098375,54.4,-25.52,60.0885213664,134.74,37.7142167049,-11.3110905711,39.373886163,-15.8357832951,-5.2710905711,16.6900098375,53.55,-6.04,53.8895546465,135.45,37.7642167049,-26.9910905711,46.4182618541,-15.8357832951,-5.2710905711,16.6900098375,53.6,-21.72,57.8335404415,134.74,36.1642167049,-10.1510905711,37.5618850654,-15.8357832951,-5.2710905711,16.6900098375,52.0,-4.88,52.2284826508,134.3
2019-12-27 23:30:00,40.0052500647,-7.0611465095,40.6236362573,-14.8147499353,-4.9411465095,15.6170337925,54.82,-2.12,54.8609770237,135.48,36.9752500647,-32.0611465095,48.9396182336,-14.8147499353,-4.9411465095,15.6170337925,51.79,-27.12,58.4610853474,134.97,37.5752500647,-30.3711465095,48.314655724,-14.8147499353,-4.9411465095,15.6170337925,52.39,-25.43,58.2357021079,135.64,36.3552500647,-8.5711465095,37.3519579106,-14.8147499353,-4.9411465095,15.6170337925,51.17,-3.63,51.2985945227,136.16,36.7852500647,-26.6211465095,45.4074890718,-14.8147499353,-4.9411465095,15.6170337925,51.6,-21.68,55.9694773962,135.64,34.7052500647,-16.9811465095,38.6369475869,-14.8147499353,-4.9411465095,15.6170337925,49.52,-12.04,50.9626529922,134.97
2019-12-28 00:00:00,39.2765501091,-5.5492729263000005,39.6666335663,-14.0034498909,-4.6792729263,14.7645590509,53.28,-0.87,53.2871025671,135.91,36.0365501091,-23.2092729263,42.8637760064,-14.0034498909,-4.6792729263,14.7645590509,50.04,-18.53,53.3606830916,134.66,36.9165501091,-29.0292729263,46.9630744158,-14.0034498909,-4.6792729263,14.7645590509,50.92,-24.35,56.4426159918,136.07,35.3665501091,-0.13927292630000002,35.3668243353,-14.0034498909,-4.6792729263,14.7645590509,49.37,4.54,49.578306748,135.83,36.0765501091,-25.2792729263,44.0517775743,-14.0034498909,-4.6792729263,14.7645590509,50.08,-20.6,54.1513287002,136.07,33.2765501091,-35.7592729263,48.8472556791,-14.0034498909,-4.6792729263,14.7645590509,47.28,-31.08,56.5806044506,134.66
2019-12-28 00:30:00,41.3751335702,-7.1167269499,41.9827283586,-14.4448664298,-4.8667269499,15.2426768443,55.82,-2.25,55.8653282457,134.05,37.8651335702,-20.4267269499,43.0234763144,-14.4448664298,-4.8667269499,15.2426768443,52.31,-15.56,54.5751747592,132.43,38.9251335702,-29.8567269499,49.0570093627,-14.4448664298,-4.8667269499,15.2426768443,53.37,-24.99,58.9309511208,134.19,37.1051335702,1.8732730501,37.1523900871,-14.4448664298,-4.8667269499,15.2426768443,51.55,6.74,51.9887497445,133.53,38.0351335702,-26.1467269499,46.155419139,-14.4448664298,-4.8667269499,15.2426768443,52.48,-21.28,56.6302816521,134.19,34.7551335702,-32.9067269499,47.8620098621,-14.4448664298,-4.8667269499,15.2426768443,49.2,-28.04,56.6293351541,132.43
2019-12-28 01:00:00,40.8206002464,-7.1075837935,41.4347577749,-15.8393997536,-5.3575837935,16.720953581,56.66,-1.75,56.6870187962,133.68,38.2306002464,-20.4075837935,43.3364543023,-15.8393997536,-5.3575837935,16.720953581,54.07,-15.05,56.1254612453,132.07,38.3306002464,-29.7475837935,48.5196213589,-15.8393997536,-5.3575837935,16.720953581,54.17,-24.39,59.407583691,133.86,37.4306002464,1.7924162065,37.4734918398,-15.8393997536,-5.3575837935,16.720953581,53.27,7.15,53.7477013462,133.15,37.4006002464,-25.9975837935,45.5486472016,-15.8393997536,-5.3575837935,16.720953581,53.24,-20.64,57.100851132,133.86,35.0006002464,-32.8775837935,48.0205948913,-15.8393997536,-5.3575837935,16.720953581,50.84,-27.52,57.8105180741,132.07
2019-12-28 01:30:00,39.1453001038,-8.0061026178,39.9556278807,-16.0446998962,-5.3861026178,16.9246121424,55.19,-2.62,55.2521538042,133.14,37.1653001038,-19.8661026178,42.1416844113,-16.0446998962,-5.3861026178,16.9246121424,53.21,-14.48,55.1450315078,131.39,36.7453001038,-30.4461026178,47.719830724,-16.0446998962,-5.3861026178,16.9246121424,52.79,-25.06,58.4361848515,133.28,36.3753001038,2.0938973822,36.4355165174,-16.0446998962,-5.3861026178,16.9246121424,52.42,7.48,52.9509848822,132.47,35.8353001038,-26.7461026178,44.7160232889,-16.0446998962,-5.3861026178,16.9246121424,51.88,-21.36,56.1051156313,133.28,33.9553001038,-31.0661026178,46.022441667,-16.0446998962,-5.3861026178,16.9246121424,50.0,-25.68,56.2090953494,131.39
2019-12-28 02:00:00,37.7480167405,-9.2450297301,38.8636506591,-15.841983259500001,-5.2950297300999996,16.7034659109,53.59,-3.95,53.7353756849,134.17,35.9480167405,-19.6650297301,40.9752767149,-15.841983259500001,-5.2950297300999996,16.7034659109,51.79,-14.37,53.7466371041,132.25,35.4080167405,-31.9650297301,47.7021045148,-15.841983259500001,-5.2950297300999996,16.7034659109,51.25,-26.67,57.7741412744,134.3,35.1880167405,2.5349702699,35.2792091237,-15.841983259500001,-5.2950297300999996,16.7034659109,51.03,7.83,51.6272195649,133.32,34.5180167405,-28.2550297301,44.6076247378,-15.841983259500001,-5.2950297300999996,16.7034659109,50.36,-22.96,55.3470071458,134.3,32.8380167405,-31.9350297301,45.8059108338,-15.841983259500001,-5.2950297300999996,16.7034659109,48.68,-26.64,55.4926301413,132.25
2019-12-28 02:30:00,37.1104500775,-9.0847254415,38.2062526467,-15.3895499225,-5.1547254415,16.2298934437,52.5,-3.93,52.646888797,134.17,35.2504500775,-20.1047254415,40.5807123612,-15.3895499225,-5.1547254415,16.2298934437,50.64,-14.95,52.8006827607,132.25,34.8104500775,-31.8447254415,47.178956888,-15.3895499225,-5.1547254415,16.2298934437,50.2,-26.69,56.8541651948,134.3,34.5304500775,2.1252745585,34.5957912831,-15.3895499225,-5.1547254415,16.2298934437,49.92,7.28,50.4480405962,133.39,33.9304500775,-28.1947254415,44.1159606626,-15.3895499225,-5.1547254415,16.2298934437,49.32,-23.04,54.4362379303,134.3,32.2104500775,-33.0747254415,46.167635387,-15.3895499225,-5.1547254415,16.2298934437,47.6,-27.92,55.184113656,132.25
2019-12-28 03:00:00,36.3033834468,-8.7282161707,37.3378816647,-14.7866165532,-4.9582161707,15.5957666271,51.09,-3.77,51.2289078548,134.67,34.3433834468,-20.8682161707,40.1864458832,-14.7866165532,-4.9582161707,15.5957666271,49.13,-15.91,51.6418919096,132.9,34.0633834468,-31.6982161707,46.5305383619,-14.7866165532,-4.9582161707,15.5957666271,48.85,-26.74,55.6897665644,134.82,33.6733834468,1.5817838293,33.7105145739,-14.7866165532,-4.9582161707,15.5957666271,48.46,6.54,48.8993169686,134.03,33.2133834468,-28.0382161707,43.465738300699996,-14.7866165532,-4.9582161707,15.5957666271,48.0,-23.08,53.2605520062,134.82,31.4533834468,-33.5182161707,45.9650535246,-14.7866165532,-4.9582161707,15.5957666271,46.24,-28.56,54.3489760713,132.9
2019-12-28 03:30:00,35.3437334052,-9.4028118004,36.5731098045,-14.3962665948,-4.8128118004000005,15.1794482539,49.74,-4.59,49.9513333155,134.95,33.4237334052,-20.7428118004,39.3371350778,-14.3962665948,-4.8128118004000005,15.1794482539,47.82,-15.93,50.4035445182,133.07,33.1537334052,-32.4428118004,46.3864859223,-14.3962665948,-4.8128118004000005,15.1794482539,47.55,-27.63,54.9947215649,135.08,32.7837334052,1.7671881996,32.8313284854,-14.3962665948,-4.8128118004000005,15.1794482539,47.18,6.58,47.6366329625,134.21,32.3237334052,-28.7728118004,43.2746859047,-14.3962665948,-4.8128118004000005,15.1794482539,46.72,-23.96,52.5056187469,135.08,30.6437334052,-33.1328118004,45.1311601315,-14.3962665948,-4.8128118004000005,15.1794482539,45.04,-28.32,53.2036089001,133.07
2019-12-28 04:00:00,34.3530667469,-10.3542048573,35.8795589876,-13.8269332531,-4.6342048573,14.5828645281,48.18,-5.72,48.5183552895,135.4,32.5130667469,-20.2442048573,38.3004874589,-13.8269332531,-4.6342048573,14.5828645281,46.34,-15.61,48.8985449681,133.38,32.2430667469,-33.5242048573,46.5133063172,-13.8269332531,-4.6342048573,14.5828645281,46.07,-28.89,54.3790124956,135.54,31.9030667469,2.3057951427,31.9862839214,-13.8269332531,-4.6342048573,14.5828645281,45.73,6.94,46.2536106699,134.52,31.4530667469,-29.9142048573,43.4068549889,-13.8269332531,-4.6342048573,14.5828645281,45.28,-25.28,51.8590088606,135.54,29.7730667469,-33.0342048573,44.4712738076,-13.8269332531,-4.6342048573,14.5828645281,43.6,-28.4,52.033835146,133.38
2019-12-28 04:30:00,33.8911001541,-10.1297052239,35.3725542982,-13.4488998459,-4.5297052239,14.1912344946,47.34,-5.6,47.6700702748,135.17,31.8711001541,-20.3997052239,37.8406527197,-13.4488998459,-4.5297052239,14.1912344946,45.32,-15.87,48.0183225446,133.2,31.8311001541,-33.2397052239,46.0227871863,-13.4488998459,-4.5297052239,14.1912344946,45.28,-28.71,53.6147600946,135.31,31.3011001541,2.1202947761,31.3728309337,-13.4488998459,-4.5297052239,14.1912344946,44.75,6.65,45.2414080241,134.33,31.0311001541,-29.6097052239,42.8913023843,-13.4488998459,-4.5297052239,14.1912344946,44.48,-25.08,51.0634585589,135.31,29.1511001541,-32.6897052239,43.799582964,-13.4488998459,-4.5297052239,14.1912344946,42.6,-28.16,51.0660905102,133.2
2019-12-28 05:00:00,33.5090835963,-10.0596571629,34.9865029075,-13.1809164037,-4.4596571629,13.9149236165,46.69,-5.6,47.0246329066,135.08,31.4790835963,-20.4196571629,37.5219282915,-13.1809164037,-4.4596571629,13.9149236165,44.66,-15.96,47.4261236029,133.2,31.4590835963,-33.1696571629,45.715425154100004,-13.1809164037,-4.4596571629,13.9149236165,44.64,-28.71,53.0753586893,135.23,30.9090835963,2.0803428371,30.9790134621,-13.1809164037,-4.4596571629,13.9149236165,44.09,6.54,44.5724096275,134.25,30.6190835963,-29.5796571629,42.57328268,-13.1809164037,-4.4596571629,13.9149236165,43.8,-25.12,50.4921221578,135.23,28.8590835963,-33.2196571629,44.0044580473,-13.1809164037,-4.4596571629,13.9149236165,42.04,-28.76,50.9362267939,133.2
2019-12-28 05:30:00,33.9349169298,-10.0717148193,35.3979946669,-13.275083070200001,-4.4917148193,14.0143973305,47.21,-5.58,47.5386211411,135.23,31.8649169298,-20.1717148193,37.7130084944,-13.275083070200001,-4.4917148193,14.0143973305,45.14,-15.68,47.7857928678,133.28,31.8649169298,-33.2017148193,46.0187657145,-13.275083070200001,-4.4917148193,14.0143973305,45.14,-28.71,53.496576526,135.41,31.2849169298,2.3482851807,31.3729257577,-13.275083070200001,-4.4917148193,14.0143973305,44.56,6.84,45.081916552,134.4,31.0849169298,-29.6117148193,42.9316400231,-13.275083070200001,-4.4917148193,14.0143973305,44.36,-25.12,50.9786622029,135.41,29.1649169298,-33.0917148193,44.109567774,-13.275083070200001,-4.4917148193,14.0143973305,42.44,-28.6,51.1772762073,133.28
2019-12-28 06:00:00,34.2073835468,-10.7598093072,35.8597069905,-13.3626164532,-4.5298093072,14.1095248267,47.57,-6.23,47.9762211934,134.63,32.1973835468,-19.0998093072,37.4362688155,-13.3626164532,-4.5298093072,14.1095248267,45.56,-14.57,47.8330272929,132.49,32.1473835468,-33.6598093072,46.5450000698,-13.3626164532,-4.5298093072,14.1095248267,45.51,-29.13,54.034405706,134.77,31.6073835468,3.1301906928,31.7620022739,-13.3626164532,-4.5298093072,14.1095248267,44.97,7.66,45.6177213372,133.57,31.3173835468,-30.0498093072,43.402414122,-13.3626164532,-4.5298093072,14.1095248267,44.68,-25.52,51.4545702538,134.77,29.3973835468,-31.8498093072,43.3430099589,-13.3626164532,-4.5298093072,14.1095248267,42.76,-27.32,50.7424871286,132.49
2019-12-28 06:30:00,35.858533575,-10.3593690064,37.3249374596,-13.831466425,-4.6893690064,14.6047815849,49.69,-5.67,50.0124484504,135.09,33.778533575,-18.7393690064,38.6283999311,-13.831466425,-4.6893690064,14.6047815849,47.61,-14.05,49.6398489119,132.94,33.678533575,-33.4093690064,47.4386926587,-13.831466425,-4.6893690064,14.6047815849,47.51,-28.72,55.5161102744,135.23,33.118533575,3.6606309936,33.3202263712,-13.831466425,-4.6893690064,14.6047815849,46.95,8.35,47.6867381984,134.04,32.848533575,-29.7693690064,44.3310443038,-13.831466425,-4.6893690064,14.6047815849,46.68,-25.08,52.9908369438,135.23,30.888533575,-30.2893690064,43.2613844117,-13.831466425,-4.6893690064,14.6047815849,44.72,-25.6,51.5290054241,132.94
2019-12-28 07:00:00,36.9475168755,-9.0181040423,38.0321601251,-14.2824831245,-4.8381040423,15.0796742315,51.23,-4.18,51.4002461084,135.09,34.9075168755,-19.1081040423,39.7951551637,-14.2824831245,-4.8381040423,15.0796742315,49.19,-14.27,51.2180534577,133.07,34.6975168755,-32.1481040423,47.3013559091,-14.2824831245,-4.8381040423,15.0796742315,48.98,-27.31,56.0791984607,135.23,34.1975168755,3.4018959577,34.3663069962,-14.2824831245,-4.8381040423,15.0796742315,48.48,8.24,49.1752783419,134.19,33.9175168755,-28.4781040423,44.2876998821,-14.2824831245,-4.8381040423,15.0796742315,48.2,-23.64,53.6850966284,135.23,31.9575168755,-32.7581040423,45.7643558383,-14.2824831245,-4.8381040423,15.0796742315,46.24,-27.92,54.01540521,133.07
2019-12-28 07:30:00,37.9257168971,-9.1782802801,39.0205180778,-15.2442831029,-5.1382802801,16.0869540795,53.17,-4.04,53.3232641537,135.21,36.4557168971,-18.0982802801,40.7009464703,-15.2442831029,-5.1382802801,16.0869540795,51.7,-12.96,53.2996397736,133.07,35.6157168971,-32.3282802801,48.0998648227,-15.2442831029,-5.1382802801,16.0869540795,50.86,-27.19,57.6717929321,135.33,35.6857168971,4.3817197199,35.9537182801,-15.2442831029,-5.1382802801,16.0869540795,50.93,9.52,51.8121153785,134.19,34.7957168971,-28.5782802801,45.0273252387,-15.2442831029,-5.1382802801,16.0869540795,50.04,-23.44,55.2578971732,135.33,33.3557168971,-31.6982802801,46.0150499558,-15.2442831029,-5.1382802801,16.0869540795,48.6,-26.56,55.3840554673,133.07
2019-12-28 08:00:00,39.4068168496,-8.9706022092,40.4149590896,-16.0131831504,-5.3606022092,16.8866246081,55.42,-3.61,55.5374513279,135.01,38.0768168496,-17.1106022092,41.744660609,-16.0131831504,-5.3606022092,16.8866246081,54.09,-11.75,55.3515184977,132.83,36.9768168496,-32.0506022092,48.9338950658,-16.0131831504,-5.3606022092,16.8866246081,52.99,-26.69,59.3320840692,135.15,37.2368168496,5.2793977908,37.6092085815,-16.0131831504,-5.3606022092,16.8866246081,53.25,10.64,54.3025975438,133.95,36.1868168496,-28.3206022092,45.9515203579,-16.0131831504,-5.3606022092,16.8866246081,52.2,-22.96,57.0263237461,135.15,34.7868168496,-31.1206022092,46.6756307766,-16.0131831504,-5.3606022092,16.8866246081,50.8,-25.76,56.9580336739,132.83
2019-12-28 08:30:00,41.5116668523,-8.3219313665,42.337607709,-16.8883331477,-5.6519313665,17.8089899961,58.4,-2.67,58.4610032415,135.01,40.3516668523,-16.4319313665,43.569087507,-16.8883331477,-5.6519313665,17.8089899961,57.24,-10.78,58.2462530984,132.83,38.9616668523,-31.3919313665,50.0346363914,-16.8883331477,-5.6519313665,17.8089899961,55.85,-25.74,61.4960982502,135.15,39.4216668523,5.9580686335,39.8693666774,-16.8883331477,-5.6519313665,17.8089899961,56.31,11.61,57.4944188596,133.95,38.1516668523,-27.5719313665,47.0718714614,-16.8883331477,-5.6519313665,17.8089899961,55.04,-21.92,59.2443077434,135.15,36.8316668523,-30.7719313665,47.9946188977,-16.8883331477,-5.6519313665,17.8089899961,53.72,-25.12,59.303058943,132.83
2019-12-28 09:00:00,43.7015834952,-6.5293373710000004,44.186656883,-17.5484165048,-5.899337371,18.5134843625,61.25,-0.63,61.2532399143,134.37,42.4015834952,-16.899337371,45.645173748,-17.5484165048,-5.899337371,18.5134843625,59.95,-11.0,60.950820339,132.44,41.0015834952,-29.429337371,50.4699489519,-17.5484165048,-5.899337371,18.5134843625,58.55,-23.53,63.1012155192,134.52,41.3915834952,5.380662629,41.7398456462,-17.5484165048,-5.899337371,18.5134843625,58.94,11.28,60.0096825521,133.51,40.1315834952,-25.579337371,47.5904033832,-17.5484165048,-5.899337371,18.5134843625,57.68,-19.68,60.9449325211,134.52,38.7715834952,-29.819337371,48.9124582082,-17.5484165048,-5.899337371,18.5134843625,56.32,-23.92,61.1891232165,132.44
2019-12-28 09:30:00,46.0123667215,-6.0255824109,46.4052317601,-17.9276332785,-6.0355824109,18.9163498066,63.94,0.01,63.940000782,133.34,44.8023667215,-15.4455824109,47.390063092,-17.9276332785,-6.0355824109,18.9163498066,62.73,-9.41,63.4318610794,131.35,43.1923667215,-28.5455824109,51.7728772446,-17.9276332785,-6.0355824109,18.9163498066,61.12,-22.51,65.1333593483,133.5,43.7023667215,6.4544175891,44.176423163,-17.9276332785,-6.0355824109,18.9163498066,61.63,12.49,62.8828832036,132.38,42.2723667215,-24.7155824109,48.967468815,-17.9276332785,-6.0355824109,18.9163498066,60.2,-18.68,63.0315984249,133.5,40.8723667215,-28.5555824109,49.8595191337,-17.9276332785,-6.0355824109,18.9163498066,58.8,-22.52,62.9649934487,131.35
2019-12-28 10:00:00,47.4005167035,-4.5740771837,47.6207010221,-17.5494832965,-5.9640771837,18.5352254,64.95,1.3900000000000001,64.9648720464,132.84,45.7805167035,-14.9240771837,48.1516748351,-17.5494832965,-5.9640771837,18.5352254,63.33,-8.96,63.9606949618,130.95,44.5305167035,-27.0040771837,52.0786626405,-17.5494832965,-5.9640771837,18.5352254,62.08,-21.04,65.5485163829,133.0,44.6605167035,6.8959228163,45.189772114,-17.5494832965,-5.9640771837,18.5352254,62.21,12.86,63.5252996845,132.01,43.6105167035,-23.1640771837,49.3806808268,-17.5494832965,-5.9640771837,18.5352254,61.16,-17.2,63.5325554342,133.0,41.7705167035,-29.2040771837,50.9671873839,-17.5494832965,-5.9640771837,18.5352254,59.32,-23.24,63.7099678229,130.95
2019-12-28 10:30:00,48.5818833468,-3.9138290012,48.7392803288,-17.6581166532,-6.0138290012,18.6540940009,66.24,2.1,66.2732796834,132.31,46.9918833468,-14.3038290012,49.1206333894,-17.6581166532,-6.0138290012,18.6540940009,64.65,-8.29,65.1793418193,130.45,45.6718833468,-26.1638290012,52.6352246736,-17.6581166532,-6.0138290012,18.6540940009,63.33,-20.15,66.4583433438,132.48,45.8218833468,7.3161709988,46.402277439,-17.6581166532,-6.0138290012,18.6540940009,63.48,13.33,64.8644687021,131.49,44.7018833468,-22.2938290012,49.9527094989,-17.6581166532,-6.0138290012,18.6540940009,62.36,-16.28,64.4500426687,132.48,42.9018833468,-29.0938290012,51.8364975731,-17.6581166532,-6.0138290012,18.6540940009,60.56,-23.08,64.8089499992,130.45
2019-12-28 11:00:00,48.9509333391,-3.3766312471,49.0672550011,-17.5090666609,-6.0266312471,18.5172271014,66.46,2.65,66.5128115479,131.45,47.5409333391,-13.7866312471,49.499611553,-17.5090666609,-6.0266312471,18.5172271014,65.05,-7.76,65.5112211762,129.59,46.0009333391,-25.3566312471,52.52660865,-17.5090666609,-6.0266312471,18.5172271014,63.51,-19.33,66.3865121843,131.59,46.3609333391,7.5833687529,46.9770542043,-17.5090666609,-6.0266312471,18.5172271014,63.87,13.61,65.3039738454,130.67,44.9709333391,-21.5066312471,49.848972236,-17.5090666609,-6.0266312471,18.5172271014,62.48,-15.48,64.3690981761,131.59,43.3309333391,-27.7066312471,51.4317722726,-17.5090666609,-6.0266312471,18.5172271014,60.84,-21.68,64.5873671859,129.59
2019-12-28 11:30:00,49.776166745,-2.4467913946,49.8362675565,-17.753833255,-6.0867913946,18.7682611002,67.53,3.64,67.6280304312,131.08,48.036166745,-14.3067913946,50.1214285068,-17.753833255,-6.0867913946,18.7682611002,65.79,-8.22,66.3015271317,129.4,46.786166745,-24.2967913946,52.7188720552,-17.753833255,-6.0867913946,18.7682611002,64.54,-18.21,67.059791977,131.23,46.836166745,6.9732086054,47.3524250026,-17.753833255,-6.0867913946,18.7682611002,64.59,13.06,65.8971296795,130.43,45.726166745,-20.4467913946,50.0894560115,-17.753833255,-6.0867913946,18.7682611002,63.48,-14.36,65.0839457931,131.23,43.806166745,-27.6467913946,51.8008235389,-17.753833255,-6.0867913946,18.7682611002,61.56,-21.56,65.2262769135,129.4
2019-12-28 12:00:00,50.2176167753,-2.2239011137,50.2668356946,-18.0323832247,-6.1839011137,19.0632494016,68.25,3.96,68.3647869886,131.81,48.3676167753,-14.1639011137,50.3988337889,-18.0323832247,-6.1839011137,19.0632494016,66.4,-7.98,66.8778019974,130.07,47.1976167753,-24.3439011137,53.105937057,-18.0323832247,-6.1839011137,19.0632494016,65.23,-18.16,67.7106970869,131.93,47.1576167753,7.3760988863,47.7309926013,-18.0323832247,-6.1839011137,19.0632494016,65.19,13.56,66.5853564983,131.13,46.1276167753,-20.5039011137,50.479371928,-18.0323832247,-6.1839011137,19.0632494016,64.16,-14.32,65.7386339986,131.93,44.1276167753,-27.1839011137,51.8286700777,-18.0323832247,-6.1839011137,19.0632494016,62.16,-21.0,65.6114746062,130.07
2019-12-28 12:30:00,50.5418667228,-2.2727722036999998,50.5929420504,-18.0781332772,-6.1627722037,19.0997032444,68.62,3.89,68.7301716861,131.69,48.7118667228,-14.0827722037,50.7067099363,-18.0781332772,-6.1627722037,19.0997032444,66.79,-7.92,67.2579400517,129.98,47.4918667228,-24.3327722037,53.3625449912,-18.0781332772,-6.1627722037,19.0997032444,65.57,-18.17,68.0409714804,131.83,47.4918667228,7.3772277963,48.0614283472,-18.0781332772,-6.1627722037,19.0997032444,65.57,13.54,66.9533905041,130.99,46.4818667228,-20.4427722037,50.7786458013,-18.0781332772,-6.1627722037,19.0997032444,64.56,-14.28,66.1204355703,131.83,44.4818667228,-28.2027722037,52.6690879656,-18.0781332772,-6.1627722037,19.0997032444,62.56,-22.04,66.3288413889,129.98
2019-12-28 13:00:00,50.3228668079,-2.411066855,50.3805931599,-18.1171331921,-6.211066855,19.1522287627,68.44,3.8,68.5454126839,131.6,48.4628668079,-14.261066855,50.5175958165,-18.1171331921,-6.211066855,19.1522287627,66.58,-8.05,67.0648857451,129.89,47.2828668079,-24.441066855,53.2262645935,-18.1171331921,-6.211066855,19.1522287627,65.4,-18.23,67.8932463504,131.75,47.2328668079,7.198933145,47.7783250576,-18.1171331921,-6.211066855,19.1522287627,65.35,13.41,66.7116976249,130.91,46.2428668079,-20.571066855,50.611970147,-18.1171331921,-6.211066855,19.1522287627,64.36,-14.36,65.9425446885,131.75,44.2028668079,-28.971066855,52.8508859789,-18.1171331921,-6.211066855,19.1522287627,62.32,-22.76,66.3460624303,129.89
2019-12-28 13:30:00,50.3978834541,-2.4882325964,50.4592702891,-18.3221165459,-6.2382325964,19.3549864543,68.72,3.75,68.8222413178,131.71,48.3378834541,-14.4182325964,50.4424068421,-18.3221165459,-6.2382325964,19.3549864543,66.66,-8.18,67.1600178678,130.01,47.3578834541,-24.5582325964,53.3467516679,-18.3221165459,-6.2382325964,19.3549864543,65.68,-18.32,68.1871307506,131.85,47.1278834541,7.0817674036,47.6569913908,-18.3221165459,-6.2382325964,19.3549864543,65.45,13.32,66.7916529216,131.02,46.3178834541,-20.6782325964,50.7241129147,-18.3221165459,-6.2382325964,19.3549864543,64.64,-14.44,66.2332484482,131.85,44.1178834541,-26.7182325964,51.5776268701,-18.3221165459,-6.2382325964,19.3549864543,62.44,-20.48,65.71289066840001,130.01
2019-12-28 14:00:00,50.1564668443,-2.7471116896,50.2316413125,-18.2535331557,-6.2071116896,19.2800339261,68.41,3.46,68.497443018,132.03,47.9864668443,-14.7871116896,50.2131424263,-18.2535331557,-6.2071116896,19.2800339261,66.24,-8.58,66.7933679342,130.34,47.1364668443,-24.9171116896,53.3170606984,-18.2535331557,-6.2071116896,19.2800339261,65.39,-18.71,68.0140882465,132.19,46.7964668443,6.8228883104,47.2912371799,-18.2535331557,-6.2071116896,19.2800339261,65.05,13.03,66.3421690933,131.35,46.1064668443,-21.0071116896,50.6666066202,-18.2535331557,-6.2071116896,19.2800339261,64.36,-14.8,66.0397577221,132.19,43.8264668443,-30.1271116896,53.1827232738,-18.2535331557,-6.2071116896,19.2800339261,62.08,-23.92,66.528886959,130.34
2019-12-28 14:30:00,49.833116768,-3.1303782878,49.9313408095,-18.276883232,-6.1603782878,19.2871646783,68.11,3.03,68.1773642788,132.23,48.003116768,-14.9603782878,50.2803354996,-18.276883232,-6.1603782878,19.2871646783,66.28,-8.8,66.8616362348,130.51,46.803116768,-25.3403782878,53.2228006682,-18.276883232,-6.1603782878,19.2871646783,65.08,-19.18,67.8474671598,132.37,46.793116768,6.6896217122,47.2688778745,-18.276883232,-6.1603782878,19.2871646783,65.07,12.85,66.3266718598,131.52,45.803116768,-21.4803782878,50.5898424296,-18.276883232,-6.1603782878,19.2871646783,64.08,-15.32,65.8858770906,132.37,43.843116768,-29.3603782878,52.7659994801,-18.276883232,-6.1603782878,19.2871646783,62.12,-23.2,66.3108920163,130.51
2019-12-28 15:00:00,49.5530835328,-4.5894093996,49.7651561461,-17.1469164672,-5.8094093996,18.1043083796,66.7,1.22,66.7111564883,132.73,47.7430835328,-13.7994093996,49.6973412267,-17.1469164672,-5.8094093996,18.1043083796,64.89,-7.99,65.3800596512,130.71,46.6130835328,-26.8894093996,53.8128227683,-17.1469164672,-5.8094093996,18.1043083796,63.76,-21.08,67.1543297189,132.88,46.5630835328,7.8705906004,47.2235846213,-17.1469164672,-5.8094093996,18.1043083796,63.71,13.68,65.1621554278,131.76,45.6530835328,-23.0094093996,51.1237416175,-17.1469164672,-5.8094093996,18.1043083796,62.8,-17.2,65.1128251576,132.88,43.6130835328,-27.4094093996,51.5109384391,-17.1469164672,-5.8094093996,18.1043083796,60.76,-21.6,64.4851734897,130.71
2019-12-28 15:30:00,49.6236335232,-4.4845334909,49.8258571896,-17.1563664768,-5.7845334909,18.1052958659,66.78,1.3,66.7926522905,132.88,47.9336335232,-13.6945334909,49.8515142224,-17.1563664768,-5.7845334909,18.1052958659,65.09,-7.91,65.5688660875,130.79,46.6836335232,-26.8345334909,53.8465767399,-17.1563664768,-5.7845334909,18.1052958659,63.84,-21.05,67.2208903541,132.88,46.7536335232,8.0354665091,47.4391290987,-17.1563664768,-5.7845334909,18.1052958659,63.91,13.82,65.3871585252,131.86,45.7236335232,-22.9445334909,51.1576219119,-17.1563664768,-5.7845334909,18.1052958659,62.88,-17.16,65.1794446125,132.88,43.8436335232,-27.1445334909,51.5663640269,-17.1563664768,-5.7845334909,18.1052958659,61.0,-21.36,64.6316454997,130.79
2019-12-28 16:00:00,50.3336169136,-4.4951020103,50.5339384344,-17.7963830864,-5.9851020103,18.7758540959,68.13,1.49,68.1462911683,132.1,48.6336169136,-13.5751020103,50.4926934188,-17.7963830864,-5.9851020103,18.7758540959,66.43,-7.59,66.862194101,130.11,47.3336169136,-26.585102010299998,54.2884788792,-17.7963830864,-5.9851020103,18.7758540959,65.13,-20.6,68.3101522469,132.25,47.4236169136,7.9248979897,48.0812172196,-17.7963830864,-5.9851020103,18.7758540959,65.22,13.91,66.6868540269,131.12,46.3636169136,-22.7051020103,51.6246707555,-17.7963830864,-5.9851020103,18.7758540959,64.16,-16.72,66.3028204528,132.25,44.4036169136,-28.1051020103,52.5507179211,-17.7963830864,-5.9851020103,18.7758540959,62.2,-22.12,66.0161677167,130.11
2019-12-28 16:30:00,52.6350001306,-3.1146858029,52.7270756481,-18.9949998694,-6.3746858029,20.0361333376,71.63,3.26,71.7041456263,131.66,50.9250001306,-13.3146858029,52.6368359263,-18.9949998694,-6.3746858029,20.0361333376,69.92,-6.94,70.2635752008,129.8,49.4850001306,-25.1146858029,55.4933570881,-18.9949998694,-6.3746858029,20.0361333376,68.48,-18.74,70.9978732076,131.81,49.6150001306,8.1053141971,50.2726999096,-18.9949998694,-6.3746858029,20.0361333376,68.61,14.48,70.1213412593,130.8,48.4450001306,-21.1746858029,52.8704582589,-18.9949998694,-6.3746858029,20.0361333376,67.44,-14.8,69.0448665724,131.81,46.4450001306,-27.6546858029,54.054784099,-18.9949998694,-6.3746858029,20.0361333376,65.44,-21.28,68.8130220235,129.8
2019-12-28 17:00:00,55.2022503715,-2.2202343983,55.2468812411,-20.4277496285,-6.8602343983,21.5489157705,75.63,4.64,75.772201367,130.96,53.5022503715,-12.8802343983,55.030820755,-20.4277496285,-6.8602343983,21.5489157705,73.93,-6.02,74.1746944719,129.16,51.8622503715,-24.0402343983,57.1631514485,-20.4277496285,-6.8602343983,21.5489157705,72.29,-17.18,74.303408401,131.1,52.0822503715,8.4097656017,52.7568475294,-20.4277496285,-6.8602343983,21.5489157705,72.51,15.27,74.1004251,130.15,50.8122503715,-20.0602343983,54.6287268013,-20.4277496285,-6.8602343983,21.5489157705,71.24,-13.2,72.4525886356,131.1,48.8522503715,-25.3402343983,55.0333521214,-20.4277496285,-6.8602343983,21.5489157705,69.28,-18.48,71.7023625831,129.16
2019-12-28 17:30:00,56.2562836612,-2.8581208034000003,56.3288408002,-21.2937163388,-7.1581208034,22.4646622266,77.55,4.3,77.6691219211,130.33,54.5962836612,-24.2881208034,59.7550583781,-21.2937163388,-7.1581208034,22.4646622266,75.89,-17.13,77.7992866291,129.65,52.8262836612,-24.4381208034,58.2051371775,-21.2937163388,-7.1581208034,22.4646622266,74.12,-17.28,76.107639564,130.44,53.2362836612,-2.5281208034000002,53.2962784146,-21.2937163388,-7.1581208034,22.4646622266,74.53,4.63,74.6736754151,130.62,51.7862836612,-20.4381208034,55.6734762469,-21.2937163388,-7.1581208034,22.4646622266,73.08,-13.28,74.2768119941,130.44,50.9862836612,-0.2781208034,50.9870422045,-21.2937163388,-7.1581208034,22.4646622266,72.28,6.88,72.6066994154,129.65
2019-12-28 18:00:00,56.2360836203,-2.996879807,56.3158804382,-21.3339163797,-7.146879807,22.4991972983,77.57,4.15,77.6809333106,130.44,54.4660836203,-25.166879807,59.9993841981,-21.3339163797,-7.146879807,22.4991972983,75.8,-18.02,77.9125176079,129.84,52.8160836203,-24.566879807,58.2500667162,-21.3339163797,-7.146879807,22.4991972983,74.15,-17.42,76.1687527796,130.57,53.1160836203,-3.356879807,53.222053523,-21.3339163797,-7.146879807,22.4991972983,74.45,3.79,74.5464056813,130.82,51.7460836203,-20.586879807,55.690904017,-21.3339163797,-7.146879807,22.4991972983,73.08,-13.44,74.3055852544,130.57,50.9060836203,0.693120193,50.9108020479,-21.3339163797,-7.146879807,22.4991972983,72.24,7.84,72.6641809972,129.84
2019-12-28 18:30:00,55.2360836052,-3.7529966702,55.3634348288,-21.1139163948,-7.0529966702,22.2607777842,76.35,3.3,76.4212830303,130.68,53.4760836052,-25.5429966702,59.2632786525,-21.1139163948,-7.0529966702,22.2607777842,74.59,-18.49,76.8475646979,130.03,51.866083605200004,-25.4029966702,57.7529468371,-21.1139163948,-7.0529966702,22.2607777842,72.98,-18.35,75.2515973252,130.8,52.1460836052,-3.6629966702,52.2745787163,-21.1139163948,-7.0529966702,22.2607777842,73.26,3.39,73.3383917195,131.01,50.8460836052,-21.4129966702,55.1710127185,-21.1139163948,-7.0529966702,22.2607777842,71.96,-14.36,73.3788198324,130.8,49.9260836052,0.46700332980000003,49.9282677074,-21.1139163948,-7.0529966702,22.2607777842,71.04,7.52,71.4369092277,130.03
2019-12-28 19:00:00,54.4561169369,-3.6535570607,54.5785411223,-20.5438830631,-6.8735570607,21.6632619422,75.0,3.22,75.069090843,130.68,52.3561169369,-26.1735570607,58.5339053021,-20.5438830631,-6.8735570607,21.6632619422,72.9,-19.3,75.4115375788,130.17,51.1361169369,-25.3535570607,57.0763112947,-20.5438830631,-6.8735570607,21.6632619422,71.68,-18.48,74.0238664216,130.88,51.0861169369,-4.2035570607,51.2587674028,-20.5438830631,-6.8735570607,21.6632619422,71.63,2.67,71.6797446982,131.18,50.1361169369,-21.3935570607,54.509765228,-20.5438830631,-6.8735570607,21.6632619422,70.68,-14.52,72.156030933,130.88,48.9761169369,-0.3135570607,48.977120661,-20.5438830631,-6.8735570607,21.6632619422,69.52,6.5600000000000005,69.8288192654,130.17
2019-12-28 19:30:00,53.4889835307,-4.0340133259,53.6408857371,-19.6210164693,-6.5640133258999995,20.6898660758,73.11,2.5300000000000002,73.1537627194,131.85,51.0489835307,-27.3840133259,57.9299827839,-19.6210164693,-6.5640133258999995,20.6898660758,70.67,-20.82,73.6730703853,131.32,50.2689835307,-26.1040133259,56.6426536889,-19.6210164693,-6.5640133258999995,20.6898660758,69.89,-19.54,72.57012953,131.96,49.8789835307,-5.0540133259,50.1343799079,-19.6210164693,-6.5640133258999995,20.6898660758,69.5,1.51,69.5164016618,132.32,49.3389835307,-22.1640133259,54.0886197139,-19.6210164693,-6.5640133258999995,20.6898660758,68.96,-15.6,70.7024865192,131.96,47.8189835307,-1.4040133259,47.8395907103,-19.6210164693,-6.5640133258999995,20.6898660758,67.44,5.16,67.6371140721,131.32
2019-12-28 20:00:00,52.0740001999,-4.2310028296,52.2456015542,-18.7459998001,-6.2910028296,19.7734474766,70.82,2.06,70.8499541284,132.38,49.3140001999,-29.3010028296,57.362177282,-18.7459998001,-6.2910028296,19.7734474766,68.06,-23.01,71.8444409819,132.0,48.9540001999,-26.4310028296,55.6335514429,-18.7459998001,-6.2910028296,19.7734474766,67.7,-20.14,70.6322136139,132.49,48.2240001999,-6.7710028296,48.6970294227,-18.7459998001,-6.2910028296,19.7734474766,66.97,-0.48,66.9717201511,133.03,47.9740001999,-22.4510028296,52.9674638172,-18.7459998001,-6.2910028296,19.7734474766,66.72,-16.16,68.649136921,132.49,46.2940001999,-4.6110028296,46.5230674139,-18.7459998001,-6.2910028296,19.7734474766,65.04,1.6800000000000002,65.061693799,132.0
2019-12-28 20:30:00,50.199433574,-5.3462229171,50.4833163593,-17.930566426,-6.0162229171,18.9129625005,68.13,0.67,68.1332943575,132.9,47.429433574,-29.8162229171,56.02283747,-17.930566426,-6.0162229171,18.9129625005,65.36,-23.8,69.5583898606,132.44,47.199433574,-27.6862229171,54.7203204406,-17.930566426,-6.0162229171,18.9129625005,65.13,-21.67,68.6404093811,133.04,46.429433574,-7.1462229171,46.976172726,-17.930566426,-6.0162229171,18.9129625005,64.36,-1.13,64.369919217,133.48,46.269433574,-23.7762229171,52.0208540824,-17.930566426,-6.0162229171,18.9129625005,64.2,-17.76,66.6112422944,133.04,44.589433574,-5.6162229171,44.9417350166,-17.930566426,-6.0162229171,18.9129625005,62.52,0.4,62.5212795774,132.44
2019-12-28 21:00:00,48.3171834724,-5.8636287539000005,48.6716792485,-17.1828165276,-5.7436287539,18.1173523199,65.5,-0.12,65.5001099236,132.8,45.5371834724,-30.5536287539,54.8375720527,-17.1828165276,-5.7436287539,18.1173523199,62.72,-24.81,67.4487546216,132.35,45.4571834724,-28.2336287539,53.5116185688,-17.1828165276,-5.7436287539,18.1173523199,62.64,-22.49,66.5550125836,132.92,44.6171834724,-7.9036287539,45.3118131229,-17.1828165276,-5.7436287539,18.1173523199,61.8,-2.16,61.8377360517,133.4,44.5371834724,-24.3436287539,50.7560141516,-17.1828165276,-5.7436287539,18.1173523199,61.72,-18.6,64.4617592065,132.92,42.8171834724,-6.1036287539,43.2500345026,-17.1828165276,-5.7436287539,18.1173523199,60.0,-0.36,60.0010799903,132.35
2019-12-28 21:30:00,46.6820168083,-7.0009225043,47.2040634819,-16.2979831917,-5.4809225043,17.1949052808,62.98,-1.52,62.9983396607,134.0,43.8120168083,-31.2909225043,53.8387838642,-16.2979831917,-5.4809225043,17.1949052808,60.11,-25.81,65.4168800846,133.46,43.9120168083,-29.6809225043,53.0020978913,-16.2979831917,-5.4809225043,17.1949052808,60.21,-24.2,64.8913253062,134.11,42.9720168083,-8.3109225043,43.7683180102,-16.2979831917,-5.4809225043,17.1949052808,59.27,-2.83,59.3375243838,134.51,43.0220168083,-25.8009225043,50.1655412841,-16.2979831917,-5.4809225043,17.1949052808,59.32,-20.32,62.7037861696,134.11,41.2620168083,-6.9209225043,41.8384177449,-16.2979831917,-5.4809225043,17.1949052808,57.56,-1.44,57.5780096912,133.46
2019-12-28 22:00:00,44.9122001553,-7.9027158460999996,45.602178024,-15.4677998447,-5.1927158461,16.3161616165,60.38,-2.71,60.440785071,133.91,41.9522001553,-31.3827158461,52.3914301365,-15.4677998447,-5.1927158461,16.3161616165,57.42,-26.19,63.1107954315,133.29,42.2822001553,-30.5627158461,52.1714869431,-15.4677998447,-5.1927158461,16.3161616165,57.75,-25.37,63.0769323921,134.11,41.1922001553,-8.4327158461,42.0464986672,-15.4677998447,-5.1927158461,16.3161616165,56.66,-3.24,56.7525611757,134.38,41.4122001553,-26.7527158461,49.3019079432,-15.4677998447,-5.1927158461,16.3161616165,56.88,-21.56,60.8290062388,134.11,39.4922001553,-8.2327158461,40.3411884221,-15.4677998447,-5.1927158461,16.3161616165,54.96,-3.04,55.0440114817,133.29
2019-12-28 22:30:00,42.8717334059,-7.5269031038000005,43.527460247,-14.6782665941,-4.9069031038,15.4767311884,57.55,-2.62,57.6096077057,134.21,40.0317334059,-32.8669031038,51.7954920733,-14.6782665941,-4.9069031038,15.4767311884,54.71,-27.96,61.4405867485,133.75,40.3417334059,-30.3569031038,50.4875927357,-14.6782665941,-4.9069031038,15.4767311884,55.02,-25.45,60.6209773923,134.35,39.3417334059,-9.7269031038,40.5263449051,-14.6782665941,-4.9069031038,15.4767311884,54.02,-4.82,54.2346088766,134.87,39.5217334059,-26.5869031038,47.6322456751,-14.6782665941,-4.9069031038,15.4767311884,54.2,-21.68,58.3751865093,134.35,37.7617334059,-10.1869031038,39.111654333,-14.6782665941,-4.9069031038,15.4767311884,52.44,-5.28,52.7051420641,133.75
2019-12-28 23:00:00,40.9104835067,-7.5718589605,41.6052966444,-13.6095164933,-4.5718589605,14.356908913,54.52,-3.0,54.6024761343,134.38,37.9004835067,-33.8418589605,50.810609797,-13.6095164933,-4.5718589605,14.356908913,51.51,-29.27,59.2453626877,134.02,38.5204835067,-30.4818589605,49.1220050006,-13.6095164933,-4.5718589605,14.356908913,52.13,-25.91,58.2139588071,134.52,37.3204835067,-10.6218589605,38.8026078628,-13.6095164933,-4.5718589605,14.356908913,50.93,-6.05,51.2880824364,135.13,37.7104835067,-26.7318589605,46.2241587246,-13.6095164933,-4.5718589605,14.356908913,51.32,-22.16,55.8999821109,134.52,35.7904835067,-9.9318589605,37.1429741951,-13.6095164933,-4.5718589605,14.356908913,49.4,-5.36,49.6899345944,134.02
2019-12-28 23:30:00,39.6592002815,-8.949737152800001,40.6564873307,-12.4907997185,-4.2297371528,13.1875226631,52.15,-4.72,52.363163579,135.13,36.4692002815,-33.7197371528,49.6691377298,-12.4907997185,-4.2297371528,13.1875226631,48.96,-29.49,57.1554170661,134.59,37.3792002815,-32.0297371528,49.2250817751,-12.4907997185,-4.2297371528,13.1875226631,49.87,-27.8,57.0951565371,135.26,35.9392002815,-10.3697371528,37.4053146691,-12.4907997185,-4.2297371528,13.1875226631,48.43,-6.14,48.8176658598,135.7,36.5492002815,-28.3097371528,46.2307825899,-12.4907997185,-4.2297371528,13.1875226631,49.04,-24.08,54.6330303022,135.26,34.4692002815,-9.6297371528,35.7890710368,-12.4907997185,-4.2297371528,13.1875226631,46.96,-5.4,47.2694573694,134.59
2019-12-29 00:00:00,38.8089669144,-9.148880393,39.8727717297,-11.7810330856,-3.9988803930000003,12.4412131627,50.59,-5.15,50.851456223,135.21,35.5389669144,-33.858880393,49.0860667686,-11.7810330856,-3.9988803930000003,12.4412131627,47.32,-29.86,55.953570038,134.59,36.6089669144,-32.248880393,48.7873625557,-11.7810330856,-3.9988803930000003,12.4412131627,48.39,-28.25,56.0326208561,135.34,35.0689669144,-10.498880393,36.6068153484,-11.7810330856,-3.9988803930000003,12.4412131627,46.85,-6.5,47.2987579118,135.79,35.8189669144,-28.598880393,45.8355140753,-11.7810330856,-3.9988803930000003,12.4412131627,47.6,-24.6,53.5809667699,135.34,33.5789669144,-9.438880393,34.8803595468,-11.7810330856,-3.9988803930000003,12.4412131627,45.36,-5.44,45.6850435044,134.59
2019-12-29 00:30:00,41.0322334333,-8.7402095083,41.9527763416,-12.3677665667,-4.1602095083,13.0487161438,53.4,-4.58,53.5960483618,135.53,37.4922334333,-33.6702095083,50.3919693616,-12.3677665667,-4.1602095083,13.0487161438,49.86,-29.51,57.9384129917,134.96,38.6922334333,-31.9202095083,50.1596322066,-12.3677665667,-4.1602095083,13.0487161438,51.06,-27.76,58.1183378978,135.64,36.9522334333,-10.2102095083,38.3368743367,-12.3677665667,-4.1602095083,13.0487161438,49.32,-6.05,49.6896860525,136.08,37.9122334333,-28.2002095083,47.250283176,-12.3677665667,-4.1602095083,13.0487161438,50.28,-24.04,55.7314991724,135.64,35.4322334333,-8.6402095083,36.4704865119,-12.3677665667,-4.1602095083,13.0487161438,47.8,-4.48,48.0094823967,134.96
