Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-29 01:00:00,40.2054834268,-8.713468271,41.1388554397,-13.8245165732,-4.643468271,14.5835200164,54.03,-4.07,54.1830766937,134.52,37.7654834268,-33.933468271,50.7711729957,-13.8245165732,-4.643468271,14.5835200164,51.59,-29.29,59.3248025703,134.03,37.8554834268,-31.553468271,49.2814263735,-13.8245165732,-4.643468271,14.5835200164,51.68,-26.91,58.2663753807,134.63,37.1854834268,-10.773468271,38.7146974193,-13.8245165732,-4.643468271,14.5835200164,51.01,-6.13,51.3770084766,135.12,36.9754834268,-27.843468271,46.2865542031,-13.8245165732,-4.643468271,14.5835200164,50.8,-23.2,55.8469336669,134.63,35.655483426800004,-10.203468271,37.0867127574,-13.8245165732,-4.643468271,14.5835200164,49.48,-5.5600000000000005,49.7914048808,134.03
2019-12-29 01:30:00,38.8680668246,-9.7008181694,40.0603606054,-13.9619331754,-4.7008181694,14.7320490583,52.83,-5.0,53.0660805035,135.18,36.7480668246,-33.6808181694,49.8479480812,-13.9619331754,-4.7008181694,14.7320490583,50.71,-28.98,58.4067162234,134.55,36.5580668246,-32.7508181694,49.0826684351,-13.9619331754,-4.7008181694,14.7320490583,50.52,-28.05,57.7847116459,135.31,36.1780668246,-10.3608181694,37.6324204949,-13.9619331754,-4.7008181694,14.7320490583,50.14,-5.66,50.4584502338,135.64,35.7580668246,-29.0208181694,46.0526571465,-13.9619331754,-4.7008181694,14.7320490583,49.72,-24.32,55.3492619644,135.31,34.6380668246,-10.1008181694,36.0807732876,-13.9619331754,-4.7008181694,14.7320490583,48.6,-5.4,48.8990797459,134.55
2019-12-29 02:00:00,37.3201667734,-10.191971047,38.6868339596,-13.5798332266,-4.561971047,14.3256221609,50.9,-5.63,51.2104178854,135.31,35.3701667734,-33.881971047,48.9799618171,-13.5798332266,-4.561971047,14.3256221609,48.95,-29.32,57.0593103709,134.65,35.1101667734,-33.281971047,48.3778193765,-13.5798332266,-4.561971047,14.3256221609,48.69,-28.72,56.5292357988,135.44,34.8501667734,-10.551971047,36.4126106879,-13.5798332266,-4.561971047,14.3256221609,48.43,-5.99,48.7990266296,135.75,34.3401667734,-29.601971047,45.3378842017,-13.5798332266,-4.561971047,14.3256221609,47.92,-25.04,54.0678092769,135.44,33.3401667734,-9.921971047,34.7852300543,-13.5798332266,-4.561971047,14.3256221609,46.92,-5.36,47.2251627843,134.65
2019-12-29 02:30:00,36.7775668193,-10.2720670851,38.1851382524,-13.1724331807,-4.4420670851,13.9012573492,49.95,-5.83,50.2890783371,135.53,34.6175668193,-34.1820670851,48.6496623082,-13.1724331807,-4.4420670851,13.9012573492,47.79,-29.74,56.28811331,134.9,34.5875668193,-33.4320670851,48.1040839022,-13.1724331807,-4.4420670851,13.9012573492,47.76,-28.99,55.8698281723,135.68,34.1175668193,-10.7620670851,35.7747180788,-13.1724331807,-4.4420670851,13.9012573492,47.29,-6.32,47.7104443492,136.0,33.7875668193,-29.8020670851,45.0528897422,-13.1724331807,-4.4420670851,13.9012573492,46.96,-25.36,53.3701339702,135.68,32.6675668193,-9.4820670851,34.0158715617,-13.1724331807,-4.4420670851,13.9012573492,45.84,-5.04,46.1162357527,134.9
2019-12-29 03:00:00,35.847500213000004,-9.3607139603,37.0495106225,-12.782499787,-4.3107139603,13.4897945,48.63,-5.05,48.8915064198,135.53,33.647500213,-35.3107139603,48.7750017014,-12.782499787,-4.3107139603,13.4897945,46.43,-31.0,55.8278147521,135.11,33.717500213,-32.6007139603,46.9007075782,-12.782499787,-4.3107139603,13.4897945,46.5,-28.29,54.4295333436,135.68,33.207500213,-11.8007139603,35.2419483055,-12.782499787,-4.3107139603,13.4897945,45.99,-7.49,46.5959247145,136.22,32.937500213,-28.9507139603,43.8522833966,-12.782499787,-4.3107139603,13.4897945,45.72,-24.64,51.9369617902,135.68,31.777500213,-10.0307139603,33.3230362113,-12.782499787,-4.3107139603,13.4897945,44.56,-5.72,44.9256274302,135.11
2019-12-29 03:30:00,34.8404168347,-9.1426194305,36.0200240875,-12.3095831653,-4.1426194305,12.9879610968,47.15,-5.0,47.4143701846,135.83,32.6104168347,-35.7226194305,48.3688414696,-12.3095831653,-4.1426194305,12.9879610968,44.92,-31.58,54.9099517392,135.42,32.7604168347,-32.5226194305,46.1623838834,-12.3095831653,-4.1426194305,12.9879610968,45.07,-28.38,53.2609547417,135.97,32.2104168347,-12.0626194305,34.3950249337,-12.3095831653,-4.1426194305,12.9879610968,44.52,-7.92,45.2189871625,136.55,31.9704168347,-28.9026194305,43.0983638034,-12.3095831653,-4.1426194305,12.9879610968,44.28,-24.76,50.7323959616,135.97,30.8504168347,-8.9826194305,32.1315370113,-12.3095831653,-4.1426194305,12.9879610968,43.16,-4.84,43.4305330384,135.42
2019-12-29 04:00:00,33.9533001464,-8.2649572403,34.9447579619,-11.7366998536,-3.9549572403,12.3851447399,45.69,-4.31,45.8928338633,135.97,31.6733001464,-28.4749572403,42.5913269575,-11.7366998536,-3.9549572403,12.3851447399,43.41,-24.52,49.8563787293,134.96,31.8733001464,-33.3249572403,46.1135558951,-11.7366998536,-3.9549572403,12.3851447399,43.61,-29.37,52.5778375364,136.11,31.2433001464,-5.2049572403,31.6738912025,-11.7366998536,-3.9549572403,12.3851447399,42.98,-1.25,42.998173217,136.07,31.1033001464,-29.9149572403,43.1546051619,-11.7366998536,-3.9549572403,12.3851447399,42.84,-25.96,50.0917877501,136.11,29.8233001464,-21.9949572403,37.0568128098,-11.7366998536,-3.9549572403,12.3851447399,41.56,-18.04,45.3064587007,134.96
2019-12-29 04:30:00,33.5532667638,2.9874367175,33.6859984068,-11.3767332362,-3.8225632825,12.0017519211,44.93,6.8100000000000005,45.4431623019,134.46,31.2932667638,-26.3325632825,40.8983182267,-11.3767332362,-3.8225632825,12.0017519211,42.67,-22.51,48.2434347865,134.38,30.8032667638,-41.1525632825,51.4040339666,-11.3767332362,-3.8225632825,12.0017519211,42.18,-37.33,56.3265594547,134.59,30.8432667638,-3.3725632825,31.0271056942,-11.3767332362,-3.8225632825,12.0017519211,42.22,0.45,42.2223980844,135.49,30.1032667638,-38.3425632825,48.7479110211,-11.3767332362,-3.8225632825,12.0017519211,41.48,-34.52,53.9649960623,134.59,29.3432667638,-21.0225632825,36.0967515344,-11.3767332362,-3.8225632825,12.0017519211,40.72,-17.2,44.2036016632,134.38
2019-12-29 05:00:00,33.2694335245,3.325106869,33.4351842036,-11.1305664755,-3.774893131,11.7532688311,44.4,7.1,44.9640967884,134.46,30.7494335245,-26.414893131,40.537319117,-11.1305664755,-3.774893131,11.7532688311,41.88,-22.64,47.6078144846,134.38,30.5494335245,-40.884893131,51.0376564411,-11.1305664755,-3.774893131,11.7532688311,41.68,-37.11,55.8065811531,134.59,30.3394335245,-3.364893131,30.5254603957,-11.1305664755,-3.774893131,11.7532688311,41.47,0.41000000000000003,41.4720267168,135.49,29.8294335245,-38.054893131,48.352559349,-11.1305664755,-3.774893131,11.7532688311,40.96,-34.28,53.4119836741,134.59,28.8694335245,-21.574893131,36.0405355903,-11.1305664755,-3.774893131,11.7532688311,40.0,-17.8,43.78173135,134.38
2019-12-29 05:30:00,33.3563002117,3.3021685271,33.5193538243,-11.0136997883,-3.7478314729,11.633908362,44.37,7.05,44.9266001384,133.91,30.8963002117,-26.2478314729,40.5404738971,-11.0136997883,-3.7478314729,11.633908362,41.91,-22.5,47.5678263115,133.86,30.6363002117,-40.5378314729,50.8123869858,-11.0136997883,-3.7478314729,11.633908362,41.65,-36.79,55.5718147985,134.03,30.4563002117,-3.4078314729,30.6463625564,-11.0136997883,-3.7478314729,11.633908362,41.47,0.34,41.4713937552,134.96,29.9063002117,-37.7078314729,48.1276152198,-11.0136997883,-3.7478314729,11.633908362,40.92,-33.96,53.1763857365,134.03,28.9863002117,-20.4278314729,35.4612732238,-11.0136997883,-3.7478314729,11.633908362,40.0,-16.68,43.3384632861,133.86
2019-12-29 06:00:00,33.7101501683,3.5143782859,33.8928470198,-11.1298498317,-3.7756217141,11.7528241969,44.84,7.29,45.4287320976,133.78,31.2601501683,-26.1056217141,40.7271466423,-11.1298498317,-3.7756217141,11.7528241969,42.39,-22.33,47.911804391,133.75,30.9601501683,-40.2756217141,50.8001634141,-11.1298498317,-3.7756217141,11.7528241969,42.09,-36.5,55.7119206275,133.93,30.8101501683,-3.2756217141,30.9837869056,-11.1298498317,-3.7756217141,11.7528241969,41.94,0.5,41.9429803424,134.86,30.2301501683,-37.4556217141,48.1329988385,-11.1298498317,-3.7756217141,11.7528241969,41.36,-33.68,53.3384664196,133.93,29.3501501683,-19.2956217141,35.1248107787,-11.1298498317,-3.7756217141,11.7528241969,40.48,-15.52,43.3532098004,133.75
2019-12-29 06:30:00,35.1323501677,4.9236816736,35.4756912481,-11.6576498323,-3.9463183264,12.3074866624,46.79,8.87,47.6233241175,133.35,32.4823501677,-26.8763183264,42.1596911658,-11.6576498323,-3.9463183264,12.3074866624,44.14,-22.93,49.740571971,133.56,32.2723501677,-38.5963183264,50.3108375372,-11.6576498323,-3.9463183264,12.3074866624,43.93,-34.65,55.9505799791,133.48,32.0123501677,-4.0563183264,32.268316994,-11.6576498323,-3.9463183264,12.3074866624,43.67,-0.11,43.6701385388,134.67,31.5023501677,-35.7463183264,47.6465879154,-11.6576498323,-3.9463183264,12.3074866624,43.16,-31.8,53.6099393769,133.48,30.4623501677,-21.7463183264,37.42802611,-11.6576498323,-3.9463183264,12.3074866624,42.12,-17.8,45.7267361617,133.56
2019-12-29 07:00:00,35.8046335267,4.4909994754,36.0851889045,-12.1853664733,-4.1090005246,12.8595117092,47.99,8.6,48.7544879985,133.11,33.4846335267,-25.6590005246,42.1853646463,-12.1853664733,-4.1090005246,12.8595117092,45.67,-21.55,50.4990237529,133.16,32.8946335267,-38.8590005246,50.9124624883,-12.1853664733,-4.1090005246,12.8595117092,45.08,-34.75,56.9189678403,133.23,32.9546335267,-3.0190005246,33.0926311291,-12.1853664733,-4.1090005246,12.8595117092,45.14,1.09,45.1531582506,134.25,32.0946335267,-35.9890005246,48.2210914432,-12.1853664733,-4.1090005246,12.8595117092,44.28,-31.88,54.5623753149,133.23,31.3746335267,-20.5090005246,37.4831526349,-12.1853664733,-4.1090005246,12.8595117092,43.56,-16.4,46.5449632076,133.16
2019-12-29 07:30:00,36.6580168444,5.1733532916,37.0212612325,-12.8219831556,-4.3166467084,13.5291053232,49.48,9.49,50.3818469292,133.82,34.5280168444,-25.3866467084,42.8563388346,-12.8219831556,-4.3166467084,13.5291053232,47.35,-21.07,51.8263195683,133.88,33.6580168444,-38.7166467084,51.3014700593,-12.8219831556,-4.3166467084,13.5291053232,46.48,-34.4,57.8251709898,133.95,33.9480168444,-2.4866467084,34.0389667811,-12.8219831556,-4.3166467084,13.5291053232,46.77,1.83,46.8057881036,134.97,32.8980168444,-35.836646708399996,48.6471454414,-12.8219831556,-4.3166467084,13.5291053232,45.72,-31.52,55.5322320819,133.95,32.4180168444,-20.5166467084,38.3648355696,-12.8219831556,-4.3166467084,13.5291053232,45.24,-16.2,48.0530706615,133.88
2019-12-29 08:00:00,37.7200334734,5.5007111093,38.1190076988,-13.4999665266,-4.5292888907,14.2395068059,51.22,10.03,52.1928088916,133.89,35.7700334734,-25.3492888907,43.8415526863,-13.4999665266,-4.5292888907,14.2395068059,49.27,-20.82,53.4883660248,133.99,34.6400334734,-38.4092888907,51.7223877264,-13.4999665266,-4.5292888907,14.2395068059,48.14,-33.88,58.8669177043,134.05,35.1400334734,-2.4192888907,35.2232155154,-13.4999665266,-4.5292888907,14.2395068059,48.64,2.11,48.6857443201,135.08,33.8600334734,-35.4492888907,49.0219741511,-13.4999665266,-4.5292888907,14.2395068059,47.36,-30.92,56.5598444128,134.05,33.5400334734,-20.6092888907,39.3659324032,-13.4999665266,-4.5292888907,14.2395068059,47.04,-16.08,49.7124531682,133.99
2019-12-29 08:30:00,39.5602334671,6.3365316871,40.0644943284,-14.2397665329,-4.7734683129,15.0185535471,53.8,11.11,54.935162692,134.57,37.6602334671,-25.3434683129,45.393662233,-14.2397665329,-4.7734683129,15.0185535471,51.9,-20.57,55.827725191,134.73,36.3302334671,-38.0234683129,52.5896378226,-14.2397665329,-4.7734683129,15.0185535471,50.57,-33.25,60.5217927692,134.73,36.9802334671,-2.1734683129,37.0440498837,-14.2397665329,-4.7734683129,15.0185535471,51.22,2.6,51.285947393,135.83,35.6002334671,-35.0534683129,49.9612075883,-14.2397665329,-4.7734683129,15.0185535471,49.84,-30.28,58.3172701693,134.73,35.3602334671,-19.1334683129,40.2049215959,-14.2397665329,-4.7734683129,15.0185535471,49.6,-14.36,51.6369015337,134.73
2019-12-29 09:00:00,41.5634167832,7.0302465474,42.1537896423,-15.2565832168,-5.1197534526,16.0927066358,56.82,12.15,58.1045170361,133.55,39.7134167832,-24.9997534526,46.9269980426,-15.2565832168,-5.1197534526,16.0927066358,54.97,-19.88,58.4543864907,133.77,38.1734167832,-36.6997534526,52.9535801659,-15.2565832168,-5.1197534526,16.0927066358,53.43,-31.58,62.064976436,133.68,38.9334167832,-2.1097534526,38.9905373398,-15.2565832168,-5.1197534526,16.0927066358,54.19,3.01,54.2735313021,134.82,37.3434167832,-33.6397534526,50.2609569089,-15.2565832168,-5.1197534526,16.0927066358,52.6,-28.52,59.834358022800004,133.68,37.2634167832,-20.3597534526,42.4627105942,-15.2565832168,-5.1197534526,16.0927066358,52.52,-15.24,54.6864517042,133.77
2019-12-29 09:30:00,44.4486669273,8.4330647158,45.2415801239,-15.9613330727,-5.3869352842,16.8458667101,60.41,13.82,61.9706422429,131.59,42.3086669273,-24.1269352842,48.7045408906,-15.9613330727,-5.3869352842,16.8458667101,58.27,-18.74,61.2093171012,131.95,40.8686669273,-34.1169352842,53.237329099,-15.9613330727,-5.3869352842,16.8458667101,56.83,-28.73,63.6793671451,131.71,41.4286669273,-1.7869352842000001,41.4671867997,-15.9613330727,-5.3869352842,16.8458667101,57.39,3.6,57.5028008014,133.0,39.9986669273,-31.0669352842,50.6463011869,-15.9613330727,-5.3869352842,16.8458667101,55.96,-25.68,61.5709671842,131.71,39.5986669273,-19.8669352842,44.3029292485,-15.9613330727,-5.3869352842,16.8458667101,55.56,-14.48,57.4158863034,131.95
2019-12-29 10:00:00,46.7261671105,9.64094295,47.7104021552,-16.4338328895,-5.59905705,17.3614602867,63.16,15.24,64.9726342393,131.4,44.1361671105,-23.45905705,49.9832832543,-16.4338328895,-5.59905705,17.3614602867,60.57,-17.86,63.148273927299996,131.84,43.0061671105,-32.85905705,54.1225280244,-16.4338328895,-5.59905705,17.3614602867,59.44,-27.26,65.3928222361,131.54,43.1861671105,-1.15905705,43.2017180555,-16.4338328895,-5.59905705,17.3614602867,59.62,4.44,59.7850984778,132.87,42.0461671105,-29.75905705,51.5119563324,-16.4338328895,-5.59905705,17.3614602867,58.48,-24.16,63.2741337357,131.54,41.2861671105,-19.31905705,45.5826015052,-16.4338328895,-5.59905705,17.3614602867,57.72,-13.72,59.3282125131,131.84
2019-12-29 10:30:00,48.4056002941,10.0850181632,49.4450172534,-16.7743997059,-5.7449818368,17.7309137327,65.18,15.83,67.0747441292,132.2,46.0056002941,-22.6749818368,51.2900580983,-16.7743997059,-5.7449818368,17.7309137327,62.78,-16.93,65.0227137237,132.57,44.5556002941,-32.8849818368,55.3771031021,-16.7743997059,-5.7449818368,17.7309137327,61.33,-27.14,67.0667466037,132.34,44.9956002941,-0.1649818368,44.9959027561,-16.7743997059,-5.7449818368,17.7309137327,61.77,5.58,62.0215228771,133.63,43.6656002941,-29.704981836800002,52.8116520758,-16.7743997059,-5.7449818368,17.7309137327,60.44,-23.96,65.0159611173,132.34,43.1056002941,-18.2649818368,46.8156206646,-16.7743997059,-5.7449818368,17.7309137327,59.88,-12.52,61.1748706578,132.57
2019-12-29 11:00:00,48.8130668334,9.4143456443,49.7126281501,-16.3269331666,-5.6856543557,17.2885919635,65.14,15.1,66.86725357,132.33,47.0530668334,-21.4656543557,51.7181342988,-16.3269331666,-5.6856543557,17.2885919635,63.38,-15.78,65.3148742631,132.57,44.9830668334,-33.5656543557,56.1260140582,-16.3269331666,-5.6856543557,17.2885919635,61.31,-27.88,67.3513956797,132.46,46.0130668334,0.9843456443,46.023594555,-16.3269331666,-5.6856543557,17.2885919635,62.34,6.67,62.6958092698,133.53,44.0730668334,-30.4056543557,53.5438048415,-16.3269331666,-5.6856543557,17.2885919635,60.4,-24.72,65.2628408821,132.46,44.0730668334,-15.4456543557,46.7012147441,-16.3269331666,-5.6856543557,17.2885919635,60.4,-9.76,61.1834748931,132.57
2019-12-29 11:30:00,50.0781168464,10.3850743112,51.1435974031,-15.6418831536,-5.4249256888,16.5559151762,65.72,15.81,67.5949295436,131.81,47.5781168464,-21.1849256888,52.0814581121,-15.6418831536,-5.4249256888,16.5559151762,63.22,-15.76,65.1547849356,132.08,46.1981168464,-32.2649256888,56.3497243103,-15.6418831536,-5.4249256888,16.5559151762,61.84,-26.84,67.4134348628,131.95,46.5381168464,1.1150743112,46.5514737718,-15.6418831536,-5.4249256888,16.5559151762,62.18,6.54,62.5229877725,133.12,45.2781168464,-29.1049256888,53.8256868465,-15.6418831536,-5.4249256888,16.5559151762,60.92,-23.68,65.3604528748,131.95,44.5981168464,-15.3449256888,47.1641682916,-15.6418831536,-5.4249256888,16.5559151762,60.24,-9.92,61.051322672,132.08
2019-12-29 12:00:00,50.9998501964,10.9869077947,52.1698846361,-15.510149803600001,-5.3730922053,16.414471261,66.51,16.36,68.4925521499,131.61,48.0998501964,-21.0330922053,52.4974909555,-15.510149803600001,-5.3730922053,16.414471261,63.61,-15.66,65.5092947604,131.92,47.0898501964,-31.5630922053,56.6893533309,-15.510149803600001,-5.3730922053,16.414471261,62.6,-26.19,67.8577637415,131.73,47.0498501964,1.2369077947,47.0661061104,-15.510149803600001,-5.3730922053,16.414471261,62.56,6.61,62.9082323707,132.98,46.1698501964,-28.4130922053,54.2121653858,-15.510149803600001,-5.3730922053,16.414471261,61.68,-23.04,65.8427216934,131.73,45.0498501964,-15.8130922053,47.7445587246,-15.510149803600001,-5.3730922053,16.414471261,60.56,-10.44,61.4532928328,131.92
2019-12-29 12:30:00,51.406400181,11.8954425834,52.7647565504,-15.803599819,-5.4945574166,16.7315249886,67.21,17.39,69.4233116467,130.9,48.786400181,-21.1045574166,53.1555753084,-15.803599819,-5.4945574166,16.7315249886,64.59,-15.61,66.4495312248,131.34,47.436400181,-30.3145574166,56.2955100651,-15.803599819,-5.4945574166,16.7315249886,63.24,-24.82,67.9362200891,131.04,47.716400181,1.0154425834,47.727203667,-15.803599819,-5.4945574166,16.7315249886,63.52,6.51,63.8527250789,132.4,46.476400181,-27.1345574166,53.8176549097,-15.803599819,-5.4945574166,16.7315249886,62.28,-21.64,65.9324502806,131.04,45.716400181,-17.4945574166,48.9494513218,-15.803599819,-5.4945574166,16.7315249886,61.52,-12.0,62.6794256515,131.34
2019-12-29 13:00:00,51.6570669155,12.0061151023,53.0339453762,-15.8229330845,-5.5538848977,16.7693425289,67.48,17.56,69.7273547469,131.18,48.6070669155,-21.1738848977,53.0186793101,-15.8229330845,-5.5538848977,16.7693425289,64.43,-15.62,66.2963747123,131.63,47.6770669155,-30.3438848977,56.5141934416,-15.8229330845,-5.5538848977,16.7693425289,63.5,-24.79,68.1673976326,131.31,47.5170669155,1.0161151023,47.5279300849,-15.8229330845,-5.5538848977,16.7693425289,63.34,6.57,63.6798280463,132.69,46.6970669155,-27.1938848977,54.0381664599,-15.8229330845,-5.5538848977,16.7693425289,62.52,-21.64,66.1592019299,131.31,45.4970669155,-16.9538848977,48.553242024,-15.8229330845,-5.5538848977,16.7693425289,61.32,-11.4,62.3706854219,131.63
2019-12-29 13:30:00,51.0416502606,11.8506467904,52.3993119294,-15.3383497394,-5.3593532096,16.2476964384,66.38,17.21,68.5746928539,131.0,48.0216502606,-21.2893532096,52.5291866855,-15.3383497394,-5.3593532096,16.2476964384,63.36,-15.93,65.3318796607,131.45,47.1116502606,-30.4293532096,56.0843394098,-15.3383497394,-5.3593532096,16.2476964384,62.45,-25.07,67.2941854843,131.15,46.9816502606,0.8706467904,46.9897168224,-15.3383497394,-5.3593532096,16.2476964384,62.32,6.23,62.630625895,132.51,46.1816502606,-27.2793532096,53.6368150838,-15.3383497394,-5.3593532096,16.2476964384,61.52,-21.92,65.3084741821,131.15,45.0216502606,-15.1193532096,47.4925660885,-15.3383497394,-5.3593532096,16.2476964384,60.36,-9.76,61.1439874395,131.45
2019-12-29 14:00:00,50.2840001877,11.3928165333,51.55848081,-15.2359998123,-5.3371834667,16.143767145200002,65.52,16.73,67.6222101088,131.61,47.4940001877,-21.9071834667,52.3030089122,-15.2359998123,-5.3371834667,16.143767145200002,62.73,-16.57,64.8815674903,132.05,46.4140001877,-31.2171834667,55.9354266724,-15.2359998123,-5.3371834667,16.143767145200002,61.65,-25.88,66.8617745801,131.75,46.4540001877,0.44281653330000004,46.4561106844,-15.2359998123,-5.3371834667,16.143767145200002,61.69,5.78,61.9601847964,133.12,45.4840001877,-28.0571834667,53.4415551529,-15.2359998123,-5.3371834667,16.143767145200002,60.72,-22.72,64.8314491586,131.75,44.5240001877,-16.6171834667,47.523861155,-15.2359998123,-5.3371834667,16.143767145200002,59.76,-11.28,60.8152612426,132.05
2019-12-29 14:30:00,49.6813502192,9.706059122,50.620590112,-15.4586497808,-5.353940878,16.3595396014,65.14,15.06,66.8582321035,131.98,47.121350219199996,-21.363940878,51.7381833497,-15.4586497808,-5.353940878,16.3595396014,62.58,-16.01,64.5954835883,132.2,45.8413502192,-32.973940878,56.4686653548,-15.4586497808,-5.353940878,16.3595396014,61.3,-27.62,67.2350682308,132.12,46.1013502192,0.9560591220000001,46.1112626273,-15.4586497808,-5.353940878,16.3595396014,61.56,6.31,61.8825476205,133.23,44.9413502192,-29.833940878,53.942459972099996,-15.4586497808,-5.353940878,16.3595396014,60.4,-24.48,65.1723131399,132.12,44.1413502192,-15.233940878,46.6961642306,-15.4586497808,-5.353940878,16.3595396014,59.6,-9.88,60.4133627602,132.2
2019-12-29 15:00:00,49.3774502237,9.7555387474,50.3319294965,-15.2325497763,-5.2244612526,16.1035886705,64.61,14.98,66.3238456364,132.19,46.9574502237,-21.0944612526,51.4779411695,-15.2325497763,-5.2244612526,16.1035886705,62.19,-15.87,64.1829650297,132.37,45.5574502237,-33.1644612526,56.3503572399,-15.2325497763,-5.2244612526,16.1035886705,60.79,-27.94,66.9034206898,132.33,45.9574502237,1.3155387474,45.9762751129,-15.2325497763,-5.2244612526,16.1035886705,61.19,6.54,61.5385058317,133.4,44.6874502237,-30.0244612526,53.8371292047,-15.2325497763,-5.2244612526,16.1035886705,59.92,-24.8,64.8494132587,132.33,44.0474502237,-14.8644612526,46.4879562848,-15.2325497763,-5.2244612526,16.1035886705,59.28,-9.64,60.0587046147,132.37
2019-12-29 15:30:00,49.5993335936,9.6613193512,50.5315246607,-15.5206664064,-5.2886806488,16.3969884035,65.12,14.95,66.8140471757,132.19,47.2793335936,-21.1286806488,51.7856788216,-15.5206664064,-5.2886806488,16.3969884035,62.8,-15.84,64.7668557211,132.29,45.7593335936,-33.1686806488,56.5161745602,-15.5206664064,-5.2886806488,16.3969884035,61.28,-27.88,67.3240878141,132.25,46.2393335936,1.2613193512,46.2565335676,-15.5206664064,-5.2886806488,16.3969884035,61.76,6.55,62.1063611879,133.4,44.8793335936,-30.0086806488,53.9877347005,-15.5206664064,-5.2886806488,16.3969884035,60.4,-24.72,65.2628408821,132.25,44.3193335936,-14.9286806488,46.7661077715,-15.5206664064,-5.2886806488,16.3969884035,59.84,-9.64,60.611510458,132.29
2019-12-29 16:00:00,50.2146167745,10.2732728405,51.2547351243,-16.4353832255,-5.5167271595,17.3365538768,66.65,15.79,68.494865501,131.15,48.0746167745,-21.2867271595,52.5765492513,-16.4353832255,-5.5167271595,17.3365538768,64.51,-15.77,66.4095851515,131.43,46.2946167745,-32.0067271595,56.2816322236,-16.4353832255,-5.5167271595,17.3365538768,62.73,-26.49,68.0938543482,131.28,46.9946167745,0.8632728405000001,47.0025450989,-16.4353832255,-5.5167271595,17.3365538768,63.43,6.38,63.7500533333,132.49,45.3646167745,-28.8367271595,53.7541188037,-16.4353832255,-5.5167271595,17.3365538768,61.8,-23.32,66.0534813617,131.28,45.0046167745,-16.5967271595,47.9673522661,-16.4353832255,-5.5167271595,17.3365538768,61.44,-11.08,62.4310820025,131.43
2019-12-29 16:30:00,52.6959169287,10.8576521746,53.8028649024,-18.0140830713,-6.0423478254,19.0004514721,70.71,16.9,72.7015412491,130.1,50.4659169287,-20.2623478254,54.3817203742,-18.0140830713,-6.0423478254,19.0004514721,68.48,-14.22,69.9408235582,130.41,48.5659169287,-30.7523478254,57.4835209769,-18.0140830713,-6.0423478254,19.0004514721,66.58,-24.71,71.0174661615,130.24,49.2759169287,1.5676521746,49.300847077,-18.0140830713,-6.0423478254,19.0004514721,67.29,7.61,67.7189500805,131.43,47.5859169287,-27.5623478254,54.9918403729,-18.0140830713,-6.0423478254,19.0004514721,65.6,-21.52,69.0396291995,130.24,47.1059169287,-18.0823478254,50.4572959301,-18.0140830713,-6.0423478254,19.0004514721,65.12,-12.04,66.2236815648,130.41
2019-12-29 17:00:00,55.4226668101,1.8923757713,55.4549644522,-19.8073331899,-6.6076242287,20.880401003,75.23,8.5,75.7086712339,130.39,53.5526668101,-22.3376242287,58.0246290695,-19.8073331899,-6.6076242287,20.880401003,73.36,-15.73,75.0274782996,130.0,51.8826668101,-24.4776242287,57.3669347552,-19.8073331899,-6.6076242287,20.880401003,71.69,-17.87,73.8836450102,130.52,52.2626668101,-0.5376242287,52.2654319978,-19.8073331899,-6.6076242287,20.880401003,72.07,6.07,72.3251671274,131.0,50.7926668101,-20.6876242287,54.8440771452,-19.8073331899,-6.6076242287,20.880401003,70.6,-14.08,71.9903215717,130.52,50.0326668101,-10.3676242287,51.0955514725,-19.8073331899,-6.6076242287,20.880401003,69.84,-3.76,69.9411409687,130.0
2019-12-29 17:30:00,56.5098501485,-1.4695378698,56.5289545751,-20.8601498515,-6.9495378698,21.987312897,77.37,5.48,77.563827265,131.04,54.6398501485,-26.2695378698,60.6267419885,-20.8601498515,-6.9495378698,21.987312897,75.5,-19.32,77.9327427979,130.7,53.0998501485,-23.3095378698,57.9907634154,-20.8601498515,-6.9495378698,21.987312897,73.96,-16.36,75.7478131698,131.17,53.3098501485,-4.1695378698,53.4726581432,-20.8601498515,-6.9495378698,21.987312897,74.17,2.7800000000000002,74.2220809463,131.7,51.9798501485,-19.2695378698,55.4366296881,-20.8601498515,-6.9495378698,21.987312897,72.84,-12.32,73.8745422998,131.17,51.1398501485,-1.0695378698,51.1510330733,-20.8601498515,-6.9495378698,21.987312897,72.0,5.88,72.2397009961,130.7
2019-12-29 18:00:00,56.6067334396,-1.5146059388,56.6269926965,-21.0032665604,-6.9946059388,22.1373376549,77.61,5.48,77.8032293674,131.68,54.6567334396,-26.5746059388,60.7747331634,-21.0032665604,-6.9946059388,22.1373376549,75.66,-19.58,78.1524919628,131.35,53.1767334396,-23.5646059388,58.1640407155,-21.0032665604,-6.9946059388,22.1373376549,74.18,-16.57,76.0081396957,131.83,53.3567334396,-4.2646059388,53.5268891974,-21.0032665604,-6.9946059388,22.1373376549,74.36,2.73,74.4100967611,132.34,52.1567334396,-19.5546059388,55.7019519991,-21.0032665604,-6.9946059388,22.1373376549,73.16,-12.56,74.2303118679,131.83,51.2367334396,-1.1546059388,51.2497411548,-21.0032665604,-6.9946059388,22.1373376549,72.24,5.84,72.47567316,131.35
2019-12-29 18:30:00,55.8471335263,-2.2366154923,55.8919025617,-20.4128664737,-6.8266154923,21.5241212772,76.26,4.59,76.3980084819,131.42,53.5471335263,-26.5766154923,59.7796955488,-20.4128664737,-6.8266154923,21.5241212772,73.96,-19.75,76.5515780373,131.0,52.4771335263,-24.2066154923,57.7910873468,-20.4128664737,-6.8266154923,21.5241212772,72.89,-17.38,74.9334137752,131.56,52.2771335263,-4.3366154923,52.4566956989,-20.4128664737,-6.8266154923,21.5241212772,72.69,2.49,72.73263504089999,132.0,51.4271335263,-20.1866154923,55.2471674185,-20.4128664737,-6.8266154923,21.5241212772,71.84,-13.36,73.0717127211,131.56,50.1471335263,-0.4266154923,50.1489481613,-20.4128664737,-6.8266154923,21.5241212772,70.56,6.4,70.8496549039,131.0
2019-12-29 19:00:00,54.5886669342,-3.7292975647,54.7159046163,-19.6713330658,-6.5992975647000005,20.7487848544,74.26,2.87,74.3154391765,131.25,52.1886669342,-26.3692975647,58.4721883499,-19.6713330658,-6.5992975647000005,20.7487848544,71.86,-19.77,74.5299436468,130.66,51.3186669342,-25.5892975647,57.3447270964,-19.6713330658,-6.5992975647000005,20.7487848544,70.99,-18.99,73.4860544593,131.37,50.9686669342,-4.2792975647,51.1479950408,-19.6713330658,-6.5992975647000005,20.7487848544,70.64,2.32,70.6780871275,131.69,50.2886669342,-21.5992975647,54.7309754829,-19.6713330658,-6.5992975647000005,20.7487848544,69.96,-15.0,71.5499937107,131.37,48.8886669342,0.1607024353,48.8889310568,-19.6713330658,-6.5992975647000005,20.7487848544,68.56,6.76,68.892461126,130.66
2019-12-29 19:30:00,53.3690336239,-4.288080494,53.5410252449,-18.7409663761,-6.298080494,19.7709291288,72.11,2.01,72.1380080124,131.95,50.6890336239,-27.528080494,57.6816551896,-18.7409663761,-6.298080494,19.7709291288,69.43,-21.23,72.603290559,131.41,50.2090336239,-26.338080494,56.6978089661,-18.7409663761,-6.298080494,19.7709291288,68.95,-20.04,71.8032318214,132.1,49.5490336239,-5.228080494,49.8240861303,-18.7409663761,-6.298080494,19.7709291288,68.29,1.07,68.2983821185,132.44,49.2190336239,-22.418080494,54.0840420448,-18.7409663761,-6.298080494,19.7709291288,67.96,-16.12,69.8456584191,132.1,47.4990336239,-1.738080494,47.5308228312,-18.7409663761,-6.298080494,19.7709291288,66.24,4.5600000000000005,66.3967710058,131.41
2019-12-29 20:00:00,51.7764502355,-4.0636048282,51.9356686988,-17.9235497645,-6.0336048282,18.9118487564,69.7,1.97,69.7278344709,131.26,49.0764502355,-28.4436048282,56.7233340288,-17.9235497645,-6.0336048282,18.9118487564,67.0,-22.41,70.6484826447,130.85,48.7064502355,-25.9336048282,55.1803420969,-17.9235497645,-6.0336048282,18.9118487564,66.63,-19.9,69.5382405587,131.38,48.0064502355,-6.2736048282,48.4146401593,-17.9235497645,-6.0336048282,18.9118487564,65.93,-0.24,65.9304368255,131.88,47.7164502355,-22.0336048282,52.5579619544,-17.9235497645,-6.0336048282,18.9118487564,65.64,-16.0,67.5618945856,131.38,46.0364502355,-3.5536048282,46.1733998917,-17.9235497645,-6.0336048282,18.9118487564,63.96,2.48,64.0080619922,130.85
2019-12-29 20:30:00,50.5681335313,-4.2121796328,50.7432614846,-17.5018664687,-5.8621796328,18.4575317943,68.07,1.65,68.0899948597,132.16,47.9781335313,-29.7421796328,56.4490792348,-17.5018664687,-5.8621796328,18.4575317943,65.48,-23.88,69.6985279615,131.83,47.5781335313,-26.4021796328,54.412809886,-17.5018664687,-5.8621796328,18.4575317943,65.08,-20.54,68.2443990376,132.29,46.9781335313,-7.2521796328,47.5346099123,-17.5018664687,-5.8621796328,18.4575317943,64.48,-1.3900000000000001,64.4949804248,132.87,46.6181335313,-22.4621796328,51.7474626218,-17.5018664687,-5.8621796328,18.4575317943,64.12,-16.6,66.2339369206,132.29,45.0981335313,-5.6221796328,45.4472282084,-17.5018664687,-5.8621796328,18.4575317943,62.6,0.24,62.6004600622,131.83
2019-12-29 21:00:00,49.0561000963,-4.5471835506,49.2663966097,-16.7638999037,-5.5971835506000005,17.673618862,65.82,1.05,65.8283745812,133.35,46.3161000963,-31.4071835506,55.9606317576,-16.7638999037,-5.5971835506000005,17.673618862,63.08,-25.81,68.1560158753,133.11,46.1561000963,-27.1071835506,53.5274226556,-16.7638999037,-5.5971835506000005,17.673618862,62.92,-21.51,66.4951614781,133.5,45.3861000963,-8.4771835506,46.1709943894,-16.7638999037,-5.5971835506000005,17.673618862,62.15,-2.88,62.2166930976,134.17,45.2361000963,-23.1971835506,50.8371328519,-16.7638999037,-5.5971835506000005,17.673618862,62.0,-17.6,64.4496702862,133.5,43.6361000963,-7.3971835506,44.2586438574,-16.7638999037,-5.5971835506000005,17.673618862,60.4,-1.8,60.4268152396,133.11
2019-12-29 21:30:00,47.1408667326,-4.5930281379,47.3640921351,-15.9691332674,-5.3230281379,16.8329393116,63.11,0.73,63.1142218521,132.6,44.6208667326,-32.2830281379,55.0746371184,-15.9691332674,-5.3230281379,16.8329393116,60.59,-26.96,66.3173408695,132.47,44.3608667326,-26.9330281379,51.8967677408,-15.9691332674,-5.3230281379,16.8329393116,60.33,-21.61,64.0835470304,132.74,43.7708667326,-9.5530281379,44.8012178532,-15.9691332674,-5.3230281379,16.8329393116,59.74,-4.23,59.8895692087,133.53,43.4308667326,-23.1230281379,49.2027907279,-15.9691332674,-5.3230281379,16.8329393116,59.4,-17.8,62.0096766642,132.74,42.0708667326,-9.7630281379,43.188824319,-15.9691332674,-5.3230281379,16.8329393116,58.04,-4.44,58.2095799676,132.47
2019-12-29 22:00:00,45.3514333671,-5.4047253996,45.6723501158,-15.0785666329,-5.0247253996,15.8937420718,60.43,-0.38,60.431194759,132.93,42.6314333671,-32.9047253996,53.8531342129,-15.0785666329,-5.0247253996,15.8937420718,57.71,-27.88,64.0916414207,132.76,42.7014333671,-27.8447253996,50.9778495445,-15.0785666329,-5.0247253996,15.8937420718,57.78,-22.82,62.1231100316,133.05,41.8814333671,-10.0847253996,43.0784882194,-15.0785666329,-5.0247253996,15.8937420718,56.96,-5.06,57.1843090367,133.83,41.7214333671,-24.0247253996,48.1442149456,-15.0785666329,-5.0247253996,15.8937420718,56.8,-19.0,59.8935722762,133.05,40.2014333671,-10.3447253996,41.5110658543,-15.0785666329,-5.0247253996,15.8937420718,55.28,-5.32,55.535401322,132.76
2019-12-29 22:30:00,43.243633427,-7.6447653316,43.9141693414,-14.106366573,-4.7147653316,14.8734189084,57.35,-2.93,57.4247977794,133.59,40.963633427,-32.1747653316,52.0887203499,-14.106366573,-4.7147653316,14.8734189084,55.07,-27.46,61.5366273044,133.1,40.733633427,-30.2247653316,50.7224342034,-14.106366573,-4.7147653316,14.8734189084,54.84,-25.51,60.4829372633,133.72,40.263633427,-9.3047653316,41.3247968491,-14.106366573,-4.7147653316,14.8734189084,54.37,-4.59,54.5634034862,134.16,39.893633427,-26.4347653316,47.8570664181,-14.106366573,-4.7147653316,14.8734189084,54.0,-21.72,58.2044534379,133.72,38.613633427,-10.1947653316,39.9367741136,-14.106366573,-4.7147653316,14.8734189084,52.72,-5.48,53.0040451287,133.1
2019-12-29 23:00:00,40.9451334432,-8.048392115,41.728654044,-12.9848665568,-4.348392115,13.693621635,53.93,-3.7,54.0567747836,133.87,38.6851334432,-32.828392115,50.736997136,-12.9848665568,-4.348392115,13.693621635,51.67,-28.48,58.999146604,133.39,38.5951334432,-30.748392115,49.3462049519,-12.9848665568,-4.348392115,13.693621635,51.58,-26.4,57.9435621963,134.01,38.0851334432,-9.858392115000001,39.3403772793,-12.9848665568,-4.348392115,13.693621635,51.07,-5.51,51.3663800554,134.47,37.7351334432,-27.028392115,46.4163147643,-12.9848665568,-4.348392115,13.693621635,50.72,-22.68,55.5598848091,134.01,36.5351334432,-10.348392115,37.9724267736,-12.9848665568,-4.348392115,13.693621635,49.52,-6.0,49.8821651495,133.39
2019-12-29 23:30:00,39.4981333873,-7.9559580574,40.2914359349,-11.9718666127,-4.0059580574,12.6243134526,51.47,-3.95,51.6213463598,133.56,37.0981333873,-33.3459580574,49.882105204,-11.9718666127,-4.0059580574,12.6243134526,49.07,-29.34,57.1725502317,133.17,37.2481333873,-30.5359580574,48.1650098653,-11.9718666127,-4.0059580574,12.6243134526,49.22,-26.53,55.9146608681,133.7,36.5681333873,-10.4659580574,38.0363596772,-11.9718666127,-4.0059580574,12.6243134526,48.54,-6.46,48.9679813756,134.22,36.3481333873,-26.8859580574,45.2110776404,-11.9718666127,-4.0059580574,12.6243134526,48.32,-22.88,53.4632284846,133.7,35.0281333873,-10.8459580574,36.668855106,-11.9718666127,-4.0059580574,12.6243134526,47.0,-6.84,47.4951113274,133.17
2019-12-30 00:00:00,38.5263834118,-8.9466465407,39.5515448891,-11.3236165882,-3.7966465407000003,11.9431494001,49.85,-5.15,50.1153170198,134.37,36.2663834118,-33.0266465407,49.0510952732,-11.3236165882,-3.7966465407000003,11.9431494001,47.59,-29.23,55.8498075198,133.79,36.3463834118,-31.7466465407,48.2587728159,-11.3236165882,-3.7966465407000003,11.9431494001,47.67,-27.95,55.2596724565,134.47,35.7663834118,-9.9866465407,37.1344488513,-11.3236165882,-3.7966465407000003,11.9431494001,47.09,-6.19,47.495096589,134.84,35.5163834118,-28.1166465407,45.2985574091,-11.3236165882,-3.7966465407000003,11.9431494001,46.84,-24.32,52.7773436239,134.47,34.2363834118,-10.1566465407,35.7111665739,-11.3236165882,-3.7966465407000003,11.9431494001,45.56,-6.36,46.0017738788,133.79
2019-12-30 00:30:00,40.9253502265,-9.0536361701,41.9148257669,-11.6046497735,-3.9136361701,12.2468136442,52.53,-5.14,52.7808724824,134.37,38.3553502265,-32.2036361701,50.0820034901,-11.6046497735,-3.9136361701,12.2468136442,49.96,-28.29,57.4136368818,133.7,38.6553502265,-31.8036361701,50.0570412108,-11.6046497735,-3.9136361701,12.2468136442,50.26,-27.89,57.47973295,134.47,37.7953502265,-9.2036361701,38.8998125638,-11.6046497735,-3.9136361701,12.2468136442,49.4,-5.29,49.6824325089,134.7,37.8353502265,-28.1136361701,47.1369310146,-11.6046497735,-3.9136361701,12.2468136442,49.44,-24.2,55.0450143065,134.47,36.2353502265,-8.7136361701,37.2683251749,-11.6046497735,-3.9136361701,12.2468136442,47.84,-4.8,48.0801996668,133.7
2019-12-30 01:00:00,40.4219501436,-8.7073673303,41.3491511308,-13.2980498564,-4.4573673303,14.0252006581,53.72,-4.25,53.8878548469,132.96,38.8719501436,-32.1373673303,50.4364836888,-13.2980498564,-4.4573673303,14.0252006581,52.17,-27.68,59.0583719721,132.39,38.0819501436,-31.0273673303,49.1216087907,-13.2980498564,-4.4573673303,14.0252006581,51.38,-26.57,57.8434896942,133.1,38.2519501436,-9.5373673303,39.4230017297,-13.2980498564,-4.4573673303,14.0252006581,51.55,-5.08,51.7996998061,133.37,37.1819501436,-27.3773673303,46.1737767398,-13.2980498564,-4.4573673303,14.0252006581,50.48,-22.92,55.4396681087,133.1,36.6219501436,-9.9773673303,37.956752906,-13.2980498564,-4.4573673303,14.0252006581,49.92,-5.52,50.2242650519,132.39
2019-12-30 01:30:00,39.1662834363,-8.7239406265,40.126112424,-13.6737165637,-4.5739406265,14.4184415774,52.84,-4.15,53.0027178548,133.69,38.0262834363,-33.0239406265,50.3644605498,-13.6737165637,-4.5739406265,14.4184415774,51.7,-28.45,59.0109523733,133.17,36.8662834363,-31.2939406265,48.3573528467,-13.6737165637,-4.5739406265,14.4184415774,50.54,-26.72,57.1686102682,133.81,37.4162834363,-10.1839406265,38.7774536666,-13.6737165637,-4.5739406265,14.4184415774,51.09,-5.61,51.3970835748,134.16,35.9662834363,-27.5739406265,45.3199265874,-13.6737165637,-4.5739406265,14.4184415774,49.64,-23.0,54.7095019169,133.81,35.8062834363,-10.7339406265,37.3805753686,-13.6737165637,-4.5739406265,14.4184415774,49.48,-6.16,49.8619694757,133.17
2019-12-30 02:00:00,37.6280667029,-9.0487204132,38.700784810100004,-13.4319332971,-4.4587204132,14.1526329642,51.06,-4.59,51.2658921701,134.45,36.5080667029,-33.7787204132,49.7377209685,-13.4319332971,-4.4587204132,14.1526329642,49.94,-29.32,57.910845271,133.94,35.4080667029,-31.8787204132,47.6443491174,-13.4319332971,-4.4587204132,14.1526329642,48.84,-27.42,56.0107311147,134.57,35.9580667029,-10.6787204132,37.5102336793,-13.4319332971,-4.4587204132,14.1526329642,49.39,-6.22,49.7801215346,134.96,34.5680667029,-28.2187204132,44.6233954035,-13.4319332971,-4.4587204132,14.1526329642,48.0,-23.76,53.5587303808,134.57,34.4480667029,-9.9787204132,35.8642462719,-13.4319332971,-4.4587204132,14.1526329642,47.88,-5.52,48.1971451437,133.94
2019-12-30 02:30:00,37.1115833583,-10.6512103673,38.6098161307,-13.1084166417,-4.3412103673,13.8085732176,50.22,-6.31,50.6148644175,135.23,36.1515833583,-32.7812103673,48.8010730666,-13.1084166417,-4.3412103673,13.8085732176,49.26,-28.44,56.8804113909,134.43,34.9315833583,-33.6312103673,48.4899353132,-13.1084166417,-4.3412103673,13.8085732176,48.04,-29.29,56.2649597885,135.34,35.6115833583,-9.6012103673,36.8831683807,-13.1084166417,-4.3412103673,13.8085732176,48.72,-5.26,49.0031223495,135.45,34.1315833583,-29.9812103673,45.429483352,-13.1084166417,-4.3412103673,13.8085732176,47.24,-25.64,53.7496716269,135.34,34.0515833583,-9.8212103673,35.4396176938,-13.1084166417,-4.3412103673,13.8085732176,47.16,-5.48,47.4773209017,134.43
2019-12-30 03:00:00,36.3230167008,-10.1293768838,37.7089620422,-12.9169832992,-4.2893768838,13.6105551541,49.24,-5.84,49.5851106684,135.31,35.4330167008,-33.2693768838,48.6040133194,-12.9169832992,-4.2893768838,13.6105551541,48.35,-28.98,56.3698758203,134.62,34.1730167008,-33.2193768838,47.6583893032,-12.9169832992,-4.2893768838,13.6105551541,47.09,-28.93,55.2667440691,135.42,34.9230167008,-9.9893768838,36.323611412,-12.9169832992,-4.2893768838,13.6105551541,47.84,-5.7,48.1783727413,135.64,33.3630167008,-29.5693768838,44.5807013479,-12.9169832992,-4.2893768838,13.6105551541,46.28,-25.28,52.7343986407,135.42,33.4430167008,-10.0493768838,34.920271216,-12.9169832992,-4.2893768838,13.6105551541,46.36,-5.76,46.716455345,134.62
2019-12-30 03:30:00,35.7074167185,-9.9171910925,37.0590108864,-12.4325832815,-4.1571910925,13.1092091612,48.14,-5.76,48.4833703449,135.97,34.7174167185,-34.0471910925,48.6262300091,-12.4325832815,-4.1571910925,13.1092091612,47.15,-29.89,55.8259312506,135.34,33.5974167185,-33.2471910925,47.2669242251,-12.4325832815,-4.1571910925,13.1092091612,46.03,-29.09,54.4517125534,136.09,34.2374167185,-10.5071910925,35.8134299979,-12.4325832815,-4.1571910925,13.1092091612,46.67,-6.35,47.100014862,136.41,32.8474167185,-29.5971910925,44.2147770055,-12.4325832815,-4.1571910925,13.1092091612,45.28,-25.44,51.937192839,136.09,32.8074167185,-9.7571910925,34.227611219,-12.4325832815,-4.1571910925,13.1092091612,45.24,-5.6,45.5852783254,135.34
2019-12-30 04:00:00,34.9606667364,-4.3445168975,35.2295762922,-11.899333263599999,-3.9845168975,12.5487253148,46.86,-0.36,46.8613828221,135.85,33.9306667364,-33.7945168975,47.8890333742,-11.899333263599999,-3.9845168975,12.5487253148,45.83,-29.81,54.6719763682,135.75,32.5606667364,-36.6645168975,49.0355362737,-11.899333263599999,-3.9845168975,12.5487253148,44.46,-32.68,55.1785646787,136.01,33.4906667364,-10.1045168975,34.981795554,-11.899333263599999,-3.9845168975,12.5487253148,45.39,-6.12,45.8007259768,136.84,31.8206667364,-32.9445168975,45.8027949492,-11.899333263599999,-3.9845168975,12.5487253148,43.72,-28.96,52.4415865511,136.01,32.0606667364,-9.7045168975,33.4972237625,-11.899333263599999,-3.9845168975,12.5487253148,43.96,-5.72,44.3305763554,135.75
2019-12-30 04:30:00,35.5149167308,18.9084534991,40.2347974286,-11.7050832692,-3.9215465009,12.3445332556,47.22,22.83,52.449378452,133.37,33.9249167308,-33.0915465009,47.39145941,-11.7050832692,-3.9215465009,12.3445332556,45.63,-29.17,54.1570475562,135.58,31.6749167308,-48.6215465009,58.0289163611,-11.7050832692,-3.9215465009,12.3445332556,43.38,-44.7,62.2889588932,133.51,33.4849167308,-9.5115465009,34.8096131163,-11.7050832692,-3.9215465009,12.3445332556,45.19,-5.59,45.5344287326,136.65,31.1349167308,-43.9215465009,53.8375824761,-11.7050832692,-3.9215465009,12.3445332556,42.84,-40.0,58.6111388731,133.51,32.0549167308,-9.1215465009,33.3274706089,-11.7050832692,-3.9215465009,12.3445332556,43.76,-5.2,44.0678749204,135.58
2019-12-30 05:00:00,35.4017000288,18.4759715482,39.9329674527,-11.3582999712,-3.8140284518,11.9815604688,46.76,22.29,51.8009816509,132.96,33.5917000288,-32.5640284518,46.7848080026,-11.3582999712,-3.8140284518,11.9815604688,44.95,-28.75,53.3578953858,135.09,31.6017000288,-48.6540284518,58.0162212601,-11.3582999712,-3.8140284518,11.9815604688,42.96,-44.84,62.0982060933,133.11,33.1617000288,-9.1440284518,34.399296579,-11.3582999712,-3.8140284518,11.9815604688,44.52,-5.33,44.8379225656,136.19,31.0417000288,-43.9340284518,53.7939215589,-11.3582999712,-3.8140284518,11.9815604688,42.4,-40.12,58.3727196557,133.11,31.6817000288,-9.2140284518,32.9943697777,-11.3582999712,-3.8140284518,11.9815604688,43.04,-5.4,43.3774319203,135.09
2019-12-30 05:30:00,36.2955667127,18.2510235688,40.6259525957,-11.5344332873,-3.8789764312,12.1692074274,47.83,22.13,52.7014781576,132.58,34.6655667127,-32.0089764312,47.1834302238,-11.5344332873,-3.8789764312,12.1692074274,46.2,-28.13,54.0900813458,134.67,32.4355667127,-48.4089764312,58.2708759767,-11.5344332873,-3.8789764312,12.1692074274,43.97,-44.53,62.5802029399,132.74,34.1855667127,-8.7489764312,35.2873569436,-11.5344332873,-3.8789764312,12.1692074274,45.72,-4.87,45.9786396058,135.75,31.8655667127,-43.7189764312,54.0995678551,-11.5344332873,-3.8789764312,12.1692074274,43.4,-39.84,58.9133736939,132.74,32.6655667127,-7.4389764312,33.5019047072,-11.5344332873,-3.8789764312,12.1692074274,44.2,-3.56,44.3431347561,134.67
2019-12-30 06:00:00,37.5332667348,19.7973726082,42.4344444288,-11.8667332652,-4.0026273918,12.5235931116,49.4,23.8,54.8342958376,131.54,35.6732667348,-32.4026273918,48.1924498384,-11.8667332652,-4.0026273918,12.5235931116,47.54,-28.4,55.3769952236,133.89,33.5732667348,-45.9626273918,56.9186028993,-11.8667332652,-4.0026273918,12.5235931116,45.44,-41.96,61.8501026677,131.69,35.1732667348,-9.3826273918,36.4031920245,-11.8667332652,-4.0026273918,12.5235931116,47.04,-5.38,47.346657749,134.93,32.9732667348,-41.2826273918,52.8345686415,-11.8667332652,-4.0026273918,12.5235931116,44.84,-37.28,58.3131546051,131.69,33.6532667348,-9.9626273918,35.0969558007,-11.8667332652,-4.0026273918,12.5235931116,45.52,-5.96,45.9085177282,133.89
2019-12-30 06:30:00,40.3507666591,20.8078608862,45.3999057779,-12.9492333409,-4.3521391138,13.6610306705,53.3,25.16,58.9399321343,132.02,38.8107666591,-31.3321391138,49.8796406374,-12.9492333409,-4.3521391138,13.6610306705,51.76,-26.98,58.3696667799,134.32,36.1307666591,-45.4621391138,58.0709771933,-12.9492333409,-4.3521391138,13.6610306705,49.08,-41.11,64.0224843317,132.14,38.1907666591,-8.1621391138,39.0532351147,-12.9492333409,-4.3521391138,13.6610306705,51.14,-3.81,51.281728715,135.36,35.4907666591,-40.6721391138,53.9797871258,-12.9492333409,-4.3521391138,13.6610306705,48.44,-36.32,60.5440005285,132.14,36.5707666591,-8.3121391138,37.503501579,-12.9492333409,-4.3521391138,13.6610306705,49.52,-3.96,49.678083699,134.32
2019-12-30 07:00:00,42.2457333363,21.7214556568,47.5028801334,-13.9242666637,-4.6785443432000005,14.6892470635,56.17,26.4,62.0647154187,131.94,40.7157333363,-31.1285443432,51.2518996139,-13.9242666637,-4.6785443432000005,14.6892470635,54.64,-26.45,60.7052888964,134.32,37.8257333363,-44.5685443432,58.4563191391,-13.9242666637,-4.6785443432000005,14.6892470635,51.75,-39.89,65.3396862558,132.14,40.0057333363,-7.9185443432,40.7818837756,-13.9242666637,-4.6785443432000005,14.6892470635,53.93,-3.24,54.0272385006,135.36,37.1957333363,-39.7585443432,54.4450587906,-13.9242666637,-4.6785443432000005,14.6892470635,51.12,-35.08,61.9988774092,132.14,38.3957333363,-7.3985443432,39.1020561713,-13.9242666637,-4.6785443432000005,14.6892470635,52.32,-2.7199999999999998,52.3906556554,134.32
2019-12-30 07:30:00,44.0755000807,22.0943939149,49.3032651031,-14.8044999193,-4.9656060851,15.6150716186,58.88,27.06,64.8004475293,131.12,42.8255000807,-29.9456060851,52.2567008235,-14.8044999193,-4.9656060851,15.6150716186,57.63,-24.98,62.8109648071,133.48,39.4955000807,-43.4356060851,58.7072942878,-14.8044999193,-4.9656060851,15.6150716186,54.3,-38.47,66.5464567051,131.26,42.0255000807,-7.0156060851,42.6070579338,-14.8044999193,-4.9656060851,15.6150716186,56.83,-2.05,56.8669622892,134.49,38.8355000807,-38.5656060851,54.7311797719,-14.8044999193,-4.9656060851,15.6150716186,53.64,-33.6,63.2946253642,131.26,40.2755000807,-5.3256060851,40.6260752094,-14.8044999193,-4.9656060851,15.6150716186,55.08,-0.36,55.081176458,133.48
2019-12-30 08:00:00,46.3553167297,22.9698142078,51.7342029402,-15.2246832703,-5.1001857922,16.0562410232,61.58,28.07,67.6758546307,130.36,44.9953167297,-29.1101857922,53.590870906,-15.2246832703,-5.1001857922,16.0562410232,60.22,-24.01,64.829996915,132.78,41.6053167297,-41.8901857922,59.040579654,-15.2246832703,-5.1001857922,16.0562410232,56.83,-36.79,67.6989881756,130.52,44.1253167297,-6.4001857922,44.5870603951,-15.2246832703,-5.1001857922,16.0562410232,59.35,-1.3,59.3642358664,133.77,40.8953167297,-37.0201857922,55.1626783841,-15.2246832703,-5.1001857922,16.0562410232,56.12,-31.92,64.5626889155,130.52,42.3353167297,-4.9001857922,42.6179640927,-15.2246832703,-5.1001857922,16.0562410232,57.56,0.2,57.5603474625,132.78
2019-12-30 08:30:00,48.913466852,22.0295899091,53.645410531,-16.246533148,-5.4704100909,17.1427893265,65.16,27.5,70.7253533042,130.28,47.633466852,-28.0204100909,55.2638267405,-16.246533148,-5.4704100909,17.1427893265,63.88,-22.55,67.7433162755,132.49,44.073466852,-39.8904100909,59.4450611706,-16.246533148,-5.4704100909,17.1427893265,60.32,-34.42,69.4495413952,130.41,46.643466852,-5.4204100909,46.9573619949,-16.246533148,-5.4704100909,17.1427893265,62.89,0.05,62.890019876,133.5,43.313466852,-34.3104100909,55.2563177505,-16.246533148,-5.4704100909,17.1427893265,59.56,-28.84,66.1750647903,130.41,44.753466852,-2.3104100909,44.8130649483,-16.246533148,-5.4704100909,17.1427893265,61.0,3.16,61.0817943417,132.49
2019-12-30 09:00:00,50.9005167848,12.0997499308,52.3188929293,-17.2794832152,-5.8002500692000005,18.2269975874,68.18,17.9,70.4905837683,130.75,50.0005167848,-28.4102500692,57.5082080032,-17.2794832152,-5.8002500692000005,18.2269975874,67.28,-22.61,70.9775351784,132.0,46.9005167848,-30.0102500692,55.68010043,-17.2794832152,-5.8002500692000005,18.2269975874,64.18,-24.21,68.5944349055,130.91,48.9405167848,-5.9002500692,49.2948996757,-17.2794832152,-5.8002500692000005,18.2269975874,66.22,-0.1,66.2200755058,133.01,45.9205167848,-26.8402500692,53.1892177566,-17.2794832152,-5.8002500692000005,18.2269975874,63.2,-21.04,66.6102214379,130.91,47.0005167848,-2.7202500692,47.079170962,-17.2794832152,-5.8002500692000005,18.2269975874,64.28,3.08,64.3537473656,132.0
