Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-30 09:30:00,52.865133472,12.1325680992,54.2394832727,-17.994866528,-6.0674319008,18.9902330484,70.86,18.2,73.159958994,130.75,52.305133472,-27.1874319008,58.94899016,-17.994866528,-6.0674319008,18.9902330484,70.3,-21.12,73.4039808185,131.92,48.725133472,-29.8474319008,57.1402469625,-17.994866528,-6.0674319008,18.9902330484,66.72,-23.78,70.8311146319,130.91,51.145133472,-4.7774319008,51.3677771899,-17.994866528,-6.0674319008,18.9902330484,69.14,1.29,69.1520332311,132.89,47.725133472,-26.6674319008,54.6702870772,-17.994866528,-6.0674319008,18.9902330484,65.72,-20.6,68.8729148505,130.91,49.085133472,-0.42743190080000004,49.0869944689,-17.994866528,-6.0674319008,18.9902330484,67.08,5.64,67.3166844103,131.92
2019-12-30 10:00:00,54.033366741,12.3292934559,55.422163423,-18.176633259,-6.1407065441,19.1858873522,72.21,18.47,74.5347234516,130.25,53.303366741,-26.0807065441,59.3418247088,-18.176633259,-6.1407065441,19.1858873522,71.48,-19.94,74.2091234283,131.32,49.823366741,-29.3307065441,57.8157264054,-18.176633259,-6.1407065441,19.1858873522,68.0,-23.19,71.8455015989,130.42,52.083366741,-3.8707065441,52.2269993416,-18.176633259,-6.1407065441,19.1858873522,70.26,2.27,70.2966606604,132.33,48.743366741,-25.9807065441,55.2350696006,-18.176633259,-6.1407065441,19.1858873522,66.92,-19.84,69.7990830885,130.42,49.983366741,-0.9807065441,49.9929868691,-18.176633259,-6.1407065441,19.1858873522,68.16,5.16,68.3550378538,131.32
2019-12-30 10:30:00,54.8830666878,6.5841133004,55.2765914019,-18.2169333122,-6.1758866996,19.2353382041,73.1,12.76,74.2053070878,130.51,54.0830666878,-26.0158866996,60.0150353088,-18.2169333122,-6.1758866996,19.2353382041,72.3,-19.84,74.972765722,130.98,50.6730666878,-34.9258866996,61.5432957299,-18.2169333122,-6.1758866996,19.2353382041,68.89,-28.75,74.6484735276,130.67,52.8530666878,-3.9258866996,52.998672103,-18.2169333122,-6.1758866996,19.2353382041,71.07,2.25,71.1056073738,131.99,50.3430666878,-11.4558866996,51.6300465195,-18.2169333122,-6.1758866996,19.2353382041,68.56,-5.28,68.7630133138,130.67,50.7030666878,0.5841133004,50.7064311492,-18.2169333122,-6.1758866996,19.2353382041,68.92,6.76,69.2507328481,130.98
2019-12-30 11:00:00,55.1093333624,7.1246017461,55.5679635553,-17.6506666376,-6.0053982539,18.6443246308,72.76,13.13,73.9352047404,130.72,54.0693333624,-25.8153982539,59.9160045168,-17.6506666376,-6.0053982539,18.6443246308,71.72,-19.81,74.4056079876,131.21,50.9193333624,-34.5953982539,61.5598902729,-17.6506666376,-6.0053982539,18.6443246308,68.57,-28.59,74.2915405682,130.88,52.8493333624,-3.6253982539000003,52.9735363115,-17.6506666376,-6.0053982539,18.6443246308,70.5,2.38,70.5401616102,132.26,50.5893333624,-11.0453982539,51.7810918448,-17.6506666376,-6.0053982539,18.6443246308,68.24,-5.04,68.4258664541,130.88,50.7093333624,0.4746017461,50.7115542739,-17.6506666376,-6.0053982539,18.6443246308,68.36,6.48,68.6664401291,131.21
2019-12-30 11:30:00,55.3647833407,6.4321598111,55.7371681574,-17.4752166593,-5.9478401889,18.4596858099,72.84,12.38,73.8845721379,130.72,54.3347833407,-24.2978401889,59.5201958879,-17.4752166593,-5.9478401889,18.4596858099,71.81,-18.35,74.1174648784,130.96,51.1647833407,-35.2978401889,62.1592517354,-17.4752166593,-5.9478401889,18.4596858099,68.64,-29.35,74.651671783,130.88,53.0847833407,-2.1778401889,53.1294382637,-17.4752166593,-5.9478401889,18.4596858099,70.56,3.77,70.6606432181,132.06,50.8447833407,-11.7478401889,52.1843246777,-17.4752166593,-5.9478401889,18.4596858099,68.32,-5.8,68.5657523841,130.88,50.9647833407,2.4121598111,51.0218350897,-17.4752166593,-5.9478401889,18.4596858099,68.44,8.36,68.9486997702,130.96
2019-12-30 12:00:00,55.4539500599,6.1292054628,55.7916457622,-17.3860499401,-5.9007945372,18.3601227852,72.84,12.03,73.8267329631,131.12,54.5439500599,-24.2607945372,59.696135886,-17.3860499401,-5.9007945372,18.3601227852,71.93,-18.36,74.2362074732,131.31,51.2539500599,-35.7607945372,62.4964144786,-17.3860499401,-5.9007945372,18.3601227852,68.64,-29.86,74.8536518815,131.28,53.303950059900004,-2.0707945372,53.3441588368,-17.3860499401,-5.9007945372,18.3601227852,70.69,3.83,70.7936790964,132.41,50.9739500599,-12.0607945372,52.3813549804,-17.3860499401,-5.9007945372,18.3601227852,68.36,-6.16,68.6369812856,131.28,51.1339500599,2.1392054628,51.1786776768,-17.3860499401,-5.9007945372,18.3601227852,68.52,8.04,68.9900862443,131.31
2019-12-30 12:30:00,55.6919333561,6.4265153453,56.0614978432,-17.0080666439,-5.7934846547,17.9677153642,72.7,12.22,73.71986435150001,130.97,54.4019333561,-24.0734846547,59.4903607007,-17.0080666439,-5.7934846547,17.9677153642,71.41,-18.28,73.7125939036,131.18,51.5019333561,-35.4634846547,62.5308554497,-17.0080666439,-5.7934846547,17.9677153642,68.51,-29.67,74.6587503244,131.13,53.1819333561,-1.8934846547,53.2156304071,-17.0080666439,-5.7934846547,17.9677153642,70.19,3.9,70.2982652702,132.28,51.2319333561,-11.7934846547,52.5718296781,-17.0080666439,-5.7934846547,17.9677153642,68.24,-6.0,68.5032670754,131.13,51.0719333561,2.7665153453,51.1468081495,-17.0080666439,-5.7934846547,17.9677153642,68.08,8.56,68.6160331118,131.18
2019-12-30 13:00:00,55.6284166755,6.1273480536000005,55.9648562581,-16.5815833245,-5.6626519464000005,17.5218301731,72.21,11.79,73.1661684114,131.18,54.2484166755,-24.3226519464,59.4515105737,-16.5815833245,-5.6626519464000005,17.5218301731,70.83,-18.66,73.2467371287,131.37,51.4484166755,-35.7726519464,62.6627657041,-16.5815833245,-5.6626519464000005,17.5218301731,68.03,-30.11,74.3955173381,131.29,53.0384166755,-2.1226519464,53.0808750373,-16.5815833245,-5.6626519464000005,17.5218301731,69.62,3.54,69.7099419021,132.42,51.1784166755,-12.1026519464,52.5899659397,-16.5815833245,-5.6626519464000005,17.5218301731,67.76,-6.44,68.0653450737,131.29,50.8984166755,1.8173480536,50.9308509061,-16.5815833245,-5.6626519464000005,17.5218301731,67.48,7.48,67.89330453,131.37
2019-12-30 13:30:00,55.4752000167,6.1741775775,55.8177237591,-15.8247999833,-5.4758224225,16.7454150655,71.3,11.65,72.2455015901,131.06,53.8452000167,-24.4358224225,59.1304911387,-15.8247999833,-5.4758224225,16.7454150655,69.67,-18.96,72.2038122262,131.28,51.3552000167,-35.7058224225,62.5480800954,-15.8247999833,-5.4758224225,16.7454150655,67.18,-30.23,73.668210919,131.2,52.6652000167,-2.2558224225,52.7134899964,-15.8247999833,-5.4758224225,16.7454150655,68.49,3.22,68.5656510215,132.35,51.0552000167,-12.0758224225,52.4638822041,-15.8247999833,-5.4758224225,16.7454150655,66.88,-6.6,67.2048688712,131.2,50.5352000167,1.2041775775,50.5495448483,-15.8247999833,-5.4758224225,16.7454150655,66.36,6.68,66.6953671554,131.28
2019-12-30 14:00:00,54.3459500234,5.8376284166,54.6585783704,-14.8740499766,-5.2323715834,15.7675323083,69.22,11.07,70.0995955766,131.46,53.1759500234,-24.7223715834,58.6419416254,-14.8740499766,-5.2323715834,15.7675323083,68.05,-19.49,70.7860339333,131.63,50.3359500234,-36.2823715834,62.0493219341,-14.8740499766,-5.2323715834,15.7675323083,65.21,-31.05,72.2249721357,131.58,52.0259500234,-2.4323715834,52.0827793743,-14.8740499766,-5.2323715834,15.7675323083,66.9,2.8,66.9585692798,132.7,50.0459500234,-12.5523715834,51.5961156107,-14.8740499766,-5.2323715834,15.7675323083,64.92,-7.32,65.3313768415,131.58,49.9659500234,1.5276284166,49.9892969576,-14.8740499766,-5.2323715834,15.7675323083,64.84,6.76,65.1914350203,131.63
2019-12-30 14:30:00,53.6683000252,5.5712793353,53.9567009835,-14.9916999748,-5.2387206647,15.8806568611,68.66,10.81,69.5057673866,131.46,52.7683000252,-24.8587206647,58.3305192899,-14.9916999748,-5.2387206647,15.8806568611,67.76,-19.62,70.5433341996,131.63,49.6883000252,-36.5487206647,61.6825432486,-14.9916999748,-5.2387206647,15.8806568611,64.68,-31.31,71.8597140267,131.58,51.6483000252,-2.5587206647,51.7116422765,-14.9916999748,-5.2387206647,15.8806568611,66.64,2.68,66.69386778410001,132.7,49.4483000252,-12.8387206647,51.0878373362,-14.9916999748,-5.2387206647,15.8806568611,64.44,-7.6,64.8866211171,131.58,49.6083000252,1.4812793353,49.6304102326,-14.9916999748,-5.2387206647,15.8806568611,64.6,6.72,64.9485827405,131.63
2019-12-30 15:00:00,53.6360833692,5.3248341319,53.8997522974,-15.6139166308,-5.3851658681,16.5164888514,69.25,10.71,70.0732944851,131.46,52.5760833692,-25.1151658681,58.2667666773,-15.6139166308,-5.3851658681,16.5164888514,68.19,-19.73,70.9869635919,131.63,49.6160833692,-36.8451658681,61.8006632388,-15.6139166308,-5.3851658681,16.5164888514,65.23,-31.46,72.4201940069,131.58,51.4260833692,-2.7851658681,51.5014485196,-15.6139166308,-5.3851658681,16.5164888514,67.04,2.6,67.090398717,132.7,49.3460833692,-13.0651658681,51.0463955931,-15.6139166308,-5.3851658681,16.5164888514,64.96,-7.68,65.4124147238,131.58,49.3860833692,1.1748341319,49.4000553217,-15.6139166308,-5.3851658681,16.5164888514,65.0,6.5600000000000005,65.33018904,131.63
2019-12-30 15:30:00,54.070650105,5.0221198791,54.3033782638,-16.609349895,-5.6378801209,17.5401310198,70.68,10.66,71.4793536624,131.21,52.800650105,-25.3678801209,58.5784772194,-16.609349895,-5.6378801209,17.5401310198,69.41,-19.73,72.1596909639,131.39,49.980650105,-36.9378801209,62.1487922067,-16.609349895,-5.6378801209,17.5401310198,66.59,-31.3,73.5793320165,131.36,51.620650105,-3.1078801209,51.7141222116,-16.609349895,-5.6378801209,17.5401310198,68.23,2.5300000000000002,68.2768906732,132.45,49.750650105,-13.2778801209,51.4920312901,-16.609349895,-5.6378801209,17.5401310198,66.36,-7.64,66.7983472849,131.36,49.550650105,0.24211987910000002,49.551241638,-16.609349895,-5.6378801209,17.5401310198,66.16,5.88,66.420779881,131.39
2019-12-30 16:00:00,54.8097167329,4.5467314732,54.9979801031,-17.6502832671,-5.9332685268,18.6208532249,72.46,10.48,73.2139467588,130.99,53.5997167329,-24.6832685268,59.0101125148,-17.6502832671,-5.9332685268,18.6208532249,71.25,-18.75,73.6758101415,131.06,50.6197167329,-37.2332685268,62.8384596192,-17.6502832671,-5.9332685268,18.6208532249,68.27,-31.3,75.1031484027,131.11,52.3697167329,-2.5432685268,52.4314356611,-17.6502832671,-5.9332685268,18.6208532249,70.02,3.39,70.1020149496,132.11,50.4297167329,-13.5732685268,52.2244190801,-17.6502832671,-5.9332685268,18.6208532249,68.08,-7.64,68.5073426722,131.11,50.2297167329,0.9867314732,50.2394076604,-17.6502832671,-5.9332685268,18.6208532249,67.88,6.92,68.2318166254,131.06
2019-12-30 16:30:00,57.096533474,5.0626160345,57.3205392146,-18.993466526,-6.3873839655,20.038723627,76.09,11.45,76.9466737423,130.74,56.046533474,-23.5273839655,60.7844693216,-18.993466526,-6.3873839655,20.038723627,75.04,-17.14,76.9726003199,130.77,52.726533474,-36.5773839655,64.1715852223,-18.993466526,-6.3873839655,20.038723627,71.72,-30.19,77.8151302768,130.89,54.696533474,-1.4673839655,54.7162132258,-18.993466526,-6.3873839655,20.038723627,73.69,4.92,73.8540621767,131.81,52.526533474,-12.9473839655,54.0987196738,-18.993466526,-6.3873839655,20.038723627,71.52,-6.5600000000000005,71.8202199941,130.89,52.446533474,1.6126160345,52.4713198225,-18.993466526,-6.3873839655,20.038723627,71.44,8.0,71.8865328139,130.77
2019-12-30 17:00:00,60.9754002222,6.2423115781,61.294093403,-20.9745997778,-7.0476884219,22.1269913891,81.95,13.29,83.0206396025,130.03,60.0854002222,-22.3676884219,64.1137177615,-20.9745997778,-7.0476884219,22.1269913891,81.06,-15.32,82.4950059094,130.1,56.4354002222,-32.2276884219,64.9890629203,-20.9745997778,-7.0476884219,22.1269913891,77.41,-25.18,81.40233719,130.17,58.5654002222,-0.4876884219,58.5674307374,-20.9745997778,-7.0476884219,22.1269913891,79.54,6.5600000000000005,79.8100570104,131.13,56.1054002222,-11.5276884219,57.2774260459,-20.9745997778,-7.0476884219,22.1269913891,77.08,-4.48,77.2100822432,130.17,56.1854002222,2.4723115781000002,56.2397681598,-20.9745997778,-7.0476884219,22.1269913891,77.16,9.52,77.7450705833,130.1
2019-12-30 17:30:00,62.8026836392,1.5829439553,62.8226295522,-22.0773163608,-7.4470560447,23.2994965917,84.88,9.03,85.3589790239,130.63,61.7426836392,-22.8370560447,65.8307687314,-22.0773163608,-7.4470560447,23.2994965917,83.82,-15.39,85.2211505437,130.28,59.0326836392,-20.1470560447,62.3759697714,-22.0773163608,-7.4470560447,23.2994965917,81.11,-12.7,82.0982466317,130.78,60.1426836392,-0.9170560447,60.1496748713,-22.0773163608,-7.4470560447,23.2994965917,82.22,6.53,82.4789021508,131.26,57.9226836392,-16.0470560447,60.1044531434,-22.0773163608,-7.4470560447,23.2994965917,80.0,-8.6,80.4609221921,130.78,57.7226836392,2.7529439553,57.7882938573,-22.0773163608,-7.4470560447,23.2994965917,79.8,10.2,80.4492386539,130.28
2019-12-30 18:00:00,62.9900336134,1.510982379,63.0081534594,-22.0099663866,-7.469017621,23.2427374585,85.0,8.98,85.473039024,130.63,61.8100336134,-22.939017621,65.9293469155,-22.0099663866,-7.469017621,23.2427374585,83.82,-15.47,85.2356339802,130.28,59.2000336134,-20.209017621,62.5543633413,-22.0099663866,-7.469017621,23.2427374585,81.21,-12.74,82.2032341213,130.78,60.2100336134,-1.009017621,60.2184877283,-22.0099663866,-7.469017621,23.2427374585,82.22,6.46,82.4733896478,131.26,58.1100336134,-16.069017621,60.2908727243,-22.0099663866,-7.469017621,23.2427374585,80.12,-8.6,80.5802357902,130.78,57.8300336134,2.570982379,57.8871552084,-22.0099663866,-7.469017621,23.2427374585,79.84,10.04,80.4687964369,130.28
2019-12-30 18:30:00,62.1114335515,0.8728078593,62.1175657232,-21.7985664485,-7.4071921407,23.0226843487,83.91,8.28,84.3175337637,131.04,60.6114335515,-23.7171921407,65.0864892294,-21.7985664485,-7.4071921407,23.0226843487,82.41,-16.31,84.0084769532,130.72,58.3614335515,-21.0071921407,62.02708318,-21.7985664485,-7.4071921407,23.0226843487,80.16,-13.6,81.3055078085,131.2,59.0614335515,-1.6271921407,59.0838445552,-21.7985664485,-7.4071921407,23.0226843487,80.86,5.78,81.06631853,131.71,57.3214335515,-16.8871921407,59.7572087935,-21.7985664485,-7.4071921407,23.0226843487,79.12,-9.48,79.6859134352,131.2,56.7214335515,2.3128078593,56.7685661641,-21.7985664485,-7.4071921407,23.0226843487,78.52,9.72,79.1193326564,130.72
2019-12-30 19:00:00,60.5330001502,-0.10965804330000001,60.5330994752,-21.1869998498,-7.1896580433,22.3736484601,81.72,7.08,82.0261226683,131.51,58.9330001502,-24.8196580433,63.9461799648,-21.1869998498,-7.1896580433,22.3736484601,80.12,-17.63,82.0367679763,131.17,56.8830001502,-22.0896580433,61.0215429055,-21.1869998498,-7.1896580433,22.3736484601,78.07,-14.9,79.4791475797,131.65,57.4530001502,-2.5996580433,57.5117852984,-21.1869998498,-7.1896580433,22.3736484601,78.64,4.59,78.7738389315,132.18,55.8930001502,-17.9896580433,58.7167374972,-21.1869998498,-7.1896580433,22.3736484601,77.08,-10.8,77.8329390425,131.65,55.1730001502,-0.1896580433,55.1733261255,-21.1869998498,-7.1896580433,22.3736484601,76.36,7.0,76.6801773603,131.17
2019-12-30 19:30:00,58.5189833948,-1.0803465267,58.528954938300004,-20.6310166052,-6.9803465267,21.7799009134,79.15,5.9,79.3695943041,131.18,56.9589833948,-25.6103465267,62.4517064505,-20.6310166052,-6.9803465267,21.7799009134,77.59,-18.63,79.7952692833,130.82,54.9989833948,-22.9003465267,59.5761197587,-20.6310166052,-6.9803465267,21.7799009134,75.63,-15.92,77.2874071243,131.31,55.5589833948,-3.5003465267,55.669139221500004,-20.6310166052,-6.9803465267,21.7799009134,76.19,3.48,76.2694335891,131.84,53.9689833948,-18.8603465267,57.1696059088,-20.6310166052,-6.9803465267,21.7799009134,74.6,-11.88,75.5400185332,131.31,53.3289833948,0.5796534733,53.3321335413,-20.6310166052,-6.9803465267,21.7799009134,73.96,7.5600000000000005,74.3453777985,130.82
2019-12-30 20:00:00,56.5867333539,-2.6154785373,56.6471457326,-19.8832666461,-6.6854785373,20.9771283972,76.47,4.07,76.5782331998,131.92,55.1967333539,-26.1454785373,61.0758988545,-19.8832666461,-6.6854785373,20.9771283972,75.08,-19.46,77.5609308866,131.45,53.1867333539,-24.6454785373,58.6193501942,-19.8832666461,-6.6854785373,20.9771283972,73.07,-17.96,75.2448436772,132.07,53.8567333539,-3.8654785373,53.9952743476,-19.8832666461,-6.6854785373,20.9771283972,73.74,2.8200000000000003,73.7939021871,132.46,52.2367333539,-20.6054785373,56.1539139975,-19.8832666461,-6.6854785373,20.9771283972,72.12,-13.92,73.4510775959,132.07,51.6767333539,-0.1654785373,51.6769982998,-19.8832666461,-6.6854785373,20.9771283972,71.56,6.52,71.8564123791,131.45
2019-12-30 20:30:00,54.1684166502,-4.6697858845999995,54.3693320043,-19.2215833498,-6.3797858846,20.2526772158,73.39,1.71,73.4099189483,132.32,52.9184166502,-26.1197858846,59.0135750097,-19.2215833498,-6.3797858846,20.2526772158,72.14,-19.74,74.792026313,131.61,50.9284166502,-26.7797858846,57.5400778112,-19.2215833498,-6.3797858846,20.2526772158,70.15,-20.4,73.0560230234,132.47,51.6584166502,-3.8097858846,51.798711174,-19.2215833498,-6.3797858846,20.2526772158,70.88,2.5700000000000003,70.9265768242,132.62,50.0584166502,-22.8197858846,55.0144317915,-19.2215833498,-6.3797858846,20.2526772158,69.28,-16.44,71.203876299,132.47,49.5784166502,-0.7397858846,49.583935712,-19.2215833498,-6.3797858846,20.2526772158,68.8,5.64,69.0307873343,131.61
2019-12-30 21:00:00,51.8862499727,-4.3144214883,52.0653163729,-18.2537500273,-6.0544214883,19.2316252464,70.14,1.74,70.1615792297,132.15,50.4762499727,-28.0744214883,57.7583323271,-18.2537500273,-6.0544214883,19.2316252464,68.73,-22.02,72.1712775278,131.61,48.7662499727,-26.4344214883,55.47004395,-18.2537500273,-6.0544214883,19.2316252464,67.02,-20.38,70.0501591718,132.3,49.3262499727,-5.6544214883,49.6492841714,-18.2537500273,-6.0544214883,19.2316252464,67.58,0.4,67.5811837718,132.71,47.8662499727,-22.4944214883,52.8883435602,-18.2537500273,-6.0544214883,19.2316252464,66.12,-16.44,68.133163731,132.3,47.3062499727,-2.0944214883,47.3525911419,-18.2537500273,-6.0544214883,19.2316252464,65.56,3.96,65.6794884268,131.61
2019-12-30 21:30:00,49.999449965,-5.2385767332,50.2731308254,-17.510550035,-5.8085767332,18.4488191003,67.51,0.5700000000000001,67.5124062673,133.01,48.499449965,-29.3485767332,56.6880552072,-17.510550035,-5.8085767332,18.4488191003,66.01,-23.54,70.0817501208,132.55,47.009449965,-27.5785767332,54.5019841899,-17.510550035,-5.8085767332,18.4488191003,64.52,-21.77,68.093783123,133.15,47.439449965,-6.6985767332,47.9100442833,-17.510550035,-5.8085767332,18.4488191003,64.95,-0.89,64.9560974813,133.57,46.169449965,-23.6485767332,51.8736280934,-17.510550035,-5.8085767332,18.4488191003,63.68,-17.84,66.1317472928,133.15,45.529449965,-5.0085767332,45.8041117696,-17.510550035,-5.8085767332,18.4488191003,63.04,0.8,63.0450759378,132.55
2019-12-30 22:00:00,47.5644333002,-6.5903860814,48.0188348866,-16.5755666998,-5.5003860814,17.4643539378,64.14,-1.09,64.1492611025,133.51,46.0044333002,-29.9003860814,54.8674855546,-16.5755666998,-5.5003860814,17.4643539378,62.58,-24.4,67.1685670533,132.93,44.7144333002,-29.1003860814,53.34991111,-16.5755666998,-5.5003860814,17.4643539378,61.29,-23.6,65.6766632831,133.65,45.0344333002,-7.1303860814,45.595422888,-16.5755666998,-5.5003860814,17.4643539378,61.61,-1.63,61.6315584745,133.97,43.9044333002,-25.2203860814,50.632668678499996,-16.5755666998,-5.5003860814,17.4643539378,60.48,-19.72,63.613746942,133.65,43.2244333002,-5.5403860814,43.5780622797,-16.5755666998,-5.5003860814,17.4643539378,59.8,-0.04,59.8000133779,132.93
2019-12-30 22:30:00,45.0868666359,-7.6444532075,45.7303313774,-15.3631333641,-5.1044532075,16.1889255144,60.45,-2.54,60.5033395772,134.48,43.5768666359,-30.5244532075,53.2041873298,-15.3631333641,-5.1044532075,16.1889255144,58.94,-25.42,64.18800511,133.81,42.4168666359,-30.4844532075,52.2349735577,-15.3631333641,-5.1044532075,16.1889255144,57.78,-25.38,63.1084209912,134.64,42.7368666359,-7.4544532075,43.3821235359,-15.3631333641,-5.1044532075,16.1889255144,58.1,-2.35,58.1475063954,134.9,41.6368666359,-26.6244532075,49.421555741,-15.3631333641,-5.1044532075,16.1889255144,57.0,-21.52,60.9270908546,134.64,40.9968666359,-6.1044532075,41.4488530954,-15.3631333641,-5.1044532075,16.1889255144,56.36,-1.0,56.368870842,133.81
2019-12-30 23:00:00,42.3507499719,-7.9069830937,43.0825533693,-14.0692500281,-4.6769830937,14.8262593803,56.42,-3.23,56.5123818291,134.28,40.6607499719,-32.2869830937,51.9205726621,-14.0692500281,-4.6769830937,14.8262593803,54.73,-27.61,61.299959217,133.81,39.8507499719,-30.6469830937,50.2724561372,-14.0692500281,-4.6769830937,14.8262593803,53.92,-25.97,59.8482021451,134.44,39.9307499719,-9.2569830937,40.9897124814,-14.0692500281,-4.6769830937,14.8262593803,54.0,-4.58,54.193877883,134.9,39.0907499719,-26.9169830937,47.4616762475,-14.0692500281,-4.6769830937,14.8262593803,53.16,-22.24,57.6246752702,134.44,38.2907499719,-8.8369830937,39.2972493135,-14.0692500281,-4.6769830937,14.8262593803,52.36,-4.16,52.5249959543,133.81
2019-12-30 23:30:00,40.8895666409,-7.9228116327,41.6500612754,-12.900433359099999,-4.2928116327,13.5959336777,53.79,-3.63,53.9123455249,134.19,38.8395666409,-32.5128116327,50.6517014237,-12.900433359099999,-4.2928116327,13.5959336777,51.74,-28.22,58.935524092,133.69,38.5095666409,-30.7028116327,49.2508818705,-12.900433359099999,-4.2928116327,13.5959336777,51.41,-26.41,57.7968528555,134.31,38.1995666409,-9.472811632700001,39.3565884164,-12.900433359099999,-4.2928116327,13.5959336777,51.1,-5.18,51.3618769127,134.77,37.7395666409,-26.9728116327,46.3875786996,-12.900433359099999,-4.2928116327,13.5959336777,50.64,-22.68,55.4868633102,134.31,36.5795666409,-8.4528116327,37.5435043667,-12.900433359099999,-4.2928116327,13.5959336777,49.48,-4.16,49.6545667588,133.69
2019-12-31 00:00:00,39.8339166423,-8.3318507896,40.6959537625,-12.1960833577,-4.0618507896,12.8546910156,52.03,-4.27,52.204921224,134.95,37.7839166423,-32.8418507896,50.062076666,-12.1960833577,-4.0618507896,12.8546910156,49.98,-28.78,57.6739872039,134.41,37.5439166423,-31.3218507896,48.8938034287,-12.1960833577,-4.0618507896,12.8546910156,49.74,-27.26,56.7201480957,135.09,37.1939166423,-9.6018507896,38.4133176617,-12.1960833577,-4.0618507896,12.8546910156,49.39,-5.54,49.6997354118,135.54,36.7639166423,-27.6218507896,45.9842604368,-12.1960833577,-4.0618507896,12.8546910156,48.96,-23.56,54.3337390578,135.09,35.6439166423,-10.2218507896,37.0806557003,-12.1960833577,-4.0618507896,12.8546910156,47.84,-6.16,48.2349582772,134.41
2019-12-31 00:30:00,42.1639166413,-8.4463024039,43.0015800969,-12.6960833587,-4.2263024039,13.3810375031,54.86,-4.22,55.0220682999,134.95,39.8639166413,-32.0263024039,51.1352705639,-12.6960833587,-4.2263024039,13.3810375031,52.56,-27.8,59.4591759109,134.27,39.7439166413,-31.3563024039,50.6240714525,-12.6960833587,-4.2263024039,13.3810375031,52.44,-27.13,59.0422772257,135.0,39.2139166413,-8.8663024039,40.2037632152,-12.6960833587,-4.2263024039,13.3810375031,51.91,-4.64,52.1169617303,135.35,38.9839166413,-27.6263024039,47.7803133226,-12.6960833587,-4.2263024039,13.3810375031,51.68,-23.4,56.7307888188,135.0,37.5839166413,-9.7063024039,38.8170464674,-12.6960833587,-4.2263024039,13.3810375031,50.28,-5.48,50.5777500488,134.27
2019-12-31 01:00:00,41.4402833048,-8.2896412404,42.2612734342,-14.2597166952,-4.7396412404,15.0267667618,55.7,-3.55,55.8130137154,134.16,40.2702833048,-32.1396412404,51.5233176,-14.2597166952,-4.7396412404,15.0267667618,54.53,-27.4,61.0268866976,133.61,38.9902833048,-31.0196412404,49.8242946249,-14.2597166952,-4.7396412404,15.0267667618,53.25,-26.28,59.3818229764,134.3,39.5402833048,-9.1396412404,40.5828417663,-14.2597166952,-4.7396412404,15.0267667618,53.8,-4.4,53.979625786,134.65,38.2202833048,-27.2596412404,46.9454800428,-14.2597166952,-4.7396412404,15.0267667618,52.48,-22.52,57.1077998175,134.3,37.9002833048,-9.8996412404,39.171856878,-14.2597166952,-4.7396412404,15.0267667618,52.16,-5.16,52.4146086506,133.61
2019-12-31 01:30:00,40.2377666383,-7.7836764795,40.9836977783,-14.3622333617,-4.7736764795,15.1347855705,54.6,-3.01,54.682905007,134.26,39.2777666383,-33.1136764795,51.3737143108,-14.3622333617,-4.7736764795,15.1347855705,53.64,-28.34,60.6663432226,133.86,37.8077666383,-30.6036764795,48.6416717665,-14.3622333617,-4.7736764795,15.1347855705,52.17,-25.83,58.2142405258,134.42,38.5877666383,-10.0036764795,39.8633826618,-14.3622333617,-4.7736764795,15.1347855705,52.95,-5.23,53.2076629819,134.91,37.0377666383,-26.8536764795,45.7483999504,-14.3622333617,-4.7736764795,15.1347855705,51.4,-22.08,55.9418126271,134.42,36.9977666383,-9.7736764795,38.2669503377,-14.3622333617,-4.7736764795,15.1347855705,51.36,-5.0,51.6028061252,133.86
2019-12-31 02:00:00,38.8137000055,-8.8727156783,39.8149267439,-14.0362999945,-4.6727156783,14.793646925200001,52.85,-4.2,53.0166247511,135.31,37.9837000055,-33.3427156783,50.5420434383,-14.0362999945,-4.6727156783,14.793646925200001,52.02,-28.67,59.3973846226,134.78,36.4737000055,-31.9927156783,48.5166430059,-14.0362999945,-4.6727156783,14.793646925200001,50.51,-27.32,57.4251033956,135.49,37.3437000055,-9.9727156783,38.652386577,-14.0362999945,-4.6727156783,14.793646925200001,51.38,-5.3,51.6526320723,135.85,35.7237000055,-28.2727156783,45.5579761832,-14.0362999945,-4.6727156783,14.793646925200001,49.76,-23.6,55.0728390407,135.49,35.7637000055,-10.1127156783,37.1659690641,-14.0362999945,-4.6727156783,14.793646925200001,49.8,-5.44,50.0962433721,134.78
2019-12-31 02:30:00,38.2766333265,-10.3317788867,39.6465170447,-13.6133666735,-4.5417788867,14.3510106837,51.89,-5.79,52.2120311806,136.31,37.6766333265,-32.1217788867,49.5109823945,-13.6133666735,-4.5417788867,14.3510106837,51.29,-27.58,58.2350452906,135.51,36.0066333265,-33.7517788867,49.3524084673,-13.6133666735,-4.5417788867,14.3510106837,49.62,-29.21,57.5792367091,136.52,37.0466333265,-8.5517788867,38.0208622069,-13.6133666735,-4.5417788867,14.3510106837,50.66,-4.01,50.8184582608,136.57,35.3466333265,-30.0617788867,46.4014551211,-13.6133666735,-4.5417788867,14.3510106837,48.96,-25.52,55.211882779,136.52,35.5066333265,-8.5817788867,36.529001342,-13.6133666735,-4.5417788867,14.3510106837,49.12,-4.04,49.2858600412,135.51
2019-12-31 03:00:00,37.6298334068,-9.9135642673,38.913790855,-13.0201665932,-4.3935642673,13.7414753606,50.65,-5.52,50.9499057899,136.96,36.6698334068,-31.0535642673,48.052060682,-13.0201665932,-4.3935642673,13.7414753606,49.69,-26.66,56.3901737894,136.0,35.3898334068,-33.4935642673,48.726370231,-13.0201665932,-4.3935642673,13.7414753606,48.41,-29.1,56.4830779969,137.1,36.0798334068,-7.4135642673,36.8336166268,-13.0201665932,-4.3935642673,13.7414753606,49.1,-3.02,49.1927880893,137.09,34.6998334068,-29.7935642673,45.7354885205,-13.0201665932,-4.3935642673,13.7414753606,47.72,-25.4,54.058842015,137.1,34.4998334068,-12.953564267299999,36.8515038,-13.0201665932,-4.3935642673,13.7414753606,47.52,-8.56,48.2848216316,136.0
2019-12-31 03:30:00,36.9155834553,-8.494228741,37.8802352653,-12.5344165447,-4.214228741,13.2238920896,49.45,-4.28,49.6348758435,136.96,36.0055834553,-19.324228741,40.8635272143,-12.5344165447,-4.214228741,13.2238920896,48.54,-15.11,50.837424207,134.9,34.7155834553,-32.174228741,47.332364506,-12.5344165447,-4.214228741,13.2238920896,47.25,-27.96,54.9028605812,137.01,35.3155834553,3.705771259,35.509480078,-12.5344165447,-4.214228741,13.2238920896,47.85,7.92,48.5010195769,136.03,34.0255834553,-28.454228741,44.3551965695,-12.5344165447,-4.214228741,13.2238920896,46.56,-24.24,52.4920108207,137.01,33.1855834553,-30.934228741,45.3674933964,-12.5344165447,-4.214228741,13.2238920896,45.72,-26.72,52.9554227629,134.9
2019-12-31 04:00:00,36.2225333973,-1.7763343747,36.2660625038,-11.9874666027,-4.0563343747,12.655165115900001,48.21,2.2800000000000002,48.2638840128,136.13,35.2425333973,-15.5963343747,38.5393539928,-11.9874666027,-4.0563343747,12.655165115900001,47.23,-11.54,48.6193839945,134.49,33.7425333973,-33.1463343747,47.2994507637,-11.9874666027,-4.0563343747,12.655165115900001,45.73,-29.09,54.1983486833,136.27,34.5325333973,7.1236656253,35.2596437131,-11.9874666027,-4.0563343747,12.655165115900001,46.52,11.18,47.8445691798,135.6,32.8925333973,-37.2963343747,49.7286166214,-11.9874666027,-4.0563343747,12.655165115900001,44.88,-33.24,55.8490107343,136.27,32.3325333973,-35.0163343747,47.660637731,-11.9874666027,-4.0563343747,12.655165115900001,44.32,-30.96,54.062778323,134.49
2019-12-31 04:30:00,36.2236834498,11.0838498243,37.881485842000004,-11.4963165502,-3.8961501757,12.1385864257,47.72,14.98,50.0159854447,134.74,35.1336834498,-9.3161501757,36.3478523003,-11.4963165502,-3.8961501757,12.1385864257,46.63,-5.42,46.9439378408,133.8,33.2536834498,-33.4561501757,47.1711929843,-11.4963165502,-3.8961501757,12.1385864257,44.75,-29.56,53.6316706807,134.9,34.3936834498,13.0238498243,36.7769781996,-11.4963165502,-3.8961501757,12.1385864257,45.89,16.92,48.9099018605,134.88,32.1036834498,-52.4161501757,61.4662451292,-11.4963165502,-3.8961501757,12.1385864257,43.6,-48.52,65.2315138564,134.9,32.1036834498,-40.5761501757,51.7404141279,-11.4963165502,-3.8961501757,12.1385864257,43.6,-36.68,56.9770339698,133.8
2019-12-31 05:00:00,35.8884668987,11.1184615442,37.5712954721,-11.2515331013,-3.8015384558000003,11.876392203,47.14,14.92,49.4447772773,134.74,34.8584668987,-9.2115384558,36.0550295417,-11.2515331013,-3.8015384558000003,11.876392203,46.11,-5.41,46.426287812,133.8,32.9384668987,-33.4715384558,46.9604779388,-11.2515331013,-3.8015384558000003,11.876392203,44.19,-29.67,53.2265441298,134.9,34.1184668987,13.1484615442,36.5643518266,-11.2515331013,-3.8015384558000003,11.876392203,45.37,16.95,48.4328339043,134.88,31.7484668987,-52.4815384558,61.337403182,-11.2515331013,-3.8015384558000003,11.876392203,43.0,-48.68,64.951846779,134.9,31.8684668987,-42.0815384558,52.7868834208,-11.2515331013,-3.8015384558000003,11.876392203,43.12,-38.28,57.66014915,133.8
2019-12-31 05:30:00,36.487233399,11.3018562352,38.1975150432,-11.522766601,-3.8781437648,12.1578842403,48.01,15.18,50.35268116,134.39,35.437233399,-9.0581437648,36.5765974284,-11.522766601,-3.8781437648,12.1578842403,46.96,-5.18,47.244830405,133.46,33.507233399,-33.0781437648,47.083949335,-11.522766601,-3.8781437648,12.1578842403,45.03,-29.2,53.6688075142,134.55,34.677233399,13.2018562352,37.1052492818,-11.522766601,-3.8781437648,12.1578842403,46.2,17.08,49.2561305829,134.55,32.317233399,-51.9181437648,61.1546991371,-11.522766601,-3.8781437648,12.1578842403,43.84,-48.04,65.0368141901,134.55,32.397233399,-41.0381437648,52.2848924219,-11.522766601,-3.8781437648,12.1578842403,43.92,-37.16,57.5311393942,133.46
2019-12-31 06:00:00,37.4880001665,11.4171644416,39.1880313408,-11.8719998335,-4.0028355584,12.5286500691,49.36,15.42,51.7125323302,134.39,36.1980001665,-8.6828355584,37.2248149678,-11.8719998335,-4.0028355584,12.5286500691,48.07,-4.68,48.2972804617,133.46,34.4380001665,-32.9328355584,47.6502624692,-11.8719998335,-4.0028355584,12.5286500691,46.31,-28.93,54.6036720377,134.55,35.4080001665,13.5471644416,37.9111084011,-11.8719998335,-4.0028355584,12.5286500691,47.28,17.55,50.4321415369,134.55,33.2080001665,-51.7628355584,61.4992879642,-11.8719998335,-4.0028355584,12.5286500691,45.08,-47.76,65.6751398933,134.55,33.0480001665,-40.9228355584,52.6008439584,-11.8719998335,-4.0028355584,12.5286500691,44.92,-36.92,58.1454452214,133.46
2019-12-31 06:30:00,40.2894500929,13.0925366315,42.3633603983,-12.9105499071,-4.3374633685,13.6196874919,53.2,17.43,55.9825410284,133.43,39.1494500929,-8.4474633685,40.0504566757,-12.9105499071,-4.3374633685,13.6196874919,52.06,-4.11,52.221984834,132.66,37.0294500929,-30.7074633685,48.1053893104,-12.9105499071,-4.3374633685,13.6196874919,49.94,-26.37,56.4746004855,133.59,38.2494500929,13.5625366315,40.5827898534,-12.9105499071,-4.3374633685,13.6196874919,51.16,17.9,54.2010664102,133.74,35.6894500929,-49.2174633685,60.7955224367,-12.9105499071,-4.3374633685,13.6196874919,48.6,-44.88,66.1526598105,133.59,35.6894500929,-38.3774633685,52.4076954514,-12.9105499071,-4.3374633685,13.6196874919,48.6,-34.04,59.3353318015,132.66
2019-12-31 07:00:00,42.3194168125,13.8887655393,44.5402160699,-13.6005831875,-4.5712344607,14.3482419667,55.92,18.46,58.8881821761,133.17,40.9694168125,-8.0212344607,41.7472551939,-13.6005831875,-4.5712344607,14.3482419667,54.57,-3.45,54.6789484171,132.44,38.9094168125,-29.7512344607,48.980390654,-13.6005831875,-4.5712344607,14.3482419667,52.51,-25.18,58.2351483213,133.34,39.9994168125,13.9187655393,42.3519229726,-13.6005831875,-4.5712344607,14.3482419667,53.6,18.49,56.699559963,133.51,37.5194168125,-48.0912344607,60.9956840268,-13.6005831875,-4.5712344607,14.3482419667,51.12,-43.52,67.1360171592,133.34,37.3194168125,-40.8512344607,55.3313855618,-13.6005831875,-4.5712344607,14.3482419667,50.92,-36.28,62.522674287,132.44
2019-12-31 07:30:00,43.9375835584,14.0810552881,46.1387837613,-14.3624164416,-4.8289447119,15.1524820763,58.3,18.91,61.290114211,132.33,42.7975835584,-6.7989447119,43.3342682831,-14.3624164416,-4.8289447119,15.1524820763,57.16,-1.97,57.1939376158,131.52,40.3975835584,-29.0589447119,49.7633100298,-14.3624164416,-4.8289447119,15.1524820763,54.76,-24.23,59.8811364288,132.49,41.7375835584,14.8610552881,44.3043659876,-14.3624164416,-4.8289447119,15.1524820763,56.1,19.69,59.4550763182,132.61,38.9975835584,-47.1489447119,61.1868818526,-14.3624164416,-4.8289447119,15.1524820763,53.36,-42.32,68.1048603258,132.49,38.9575835584,-38.5489447119,54.806153442,-14.3624164416,-4.8289447119,15.1524820763,53.32,-33.72,63.0877230529,131.52
2019-12-31 08:00:00,46.1048168513,15.5215996722,48.6474479626,-14.7851831487,-4.9884003278,15.6040308437,60.89,20.51,64.2514762476,132.33,44.7748168513,-6.6284003278,45.2627873089,-14.7851831487,-4.9884003278,15.6040308437,59.56,-1.6400000000000001,59.5825746339,131.69,42.4248168513,-27.6784003278,50.655295178,-14.7851831487,-4.9884003278,15.6040308437,57.21,-22.69,61.5452695176,132.49,43.6448168513,15.0815996722,46.1771013236,-14.7851831487,-4.9884003278,15.6040308437,58.43,20.07,61.7808206485,132.81,40.9348168513,-45.7084003278,61.358920225,-14.7851831487,-4.9884003278,15.6040308437,55.72,-40.72,69.0133088614,132.49,40.7348168513,-39.3084003278,56.6080881168,-14.7851831487,-4.9884003278,15.6040308437,55.52,-34.32,65.2712249004,131.69
2019-12-31 08:30:00,48.2291001387,16.5509270275,50.9899920147,-15.7408998613,-5.3190729725,16.6153081743,63.97,21.87,67.6051610456,132.1,47.1091001387,-5.9590729725,47.4845013302,-15.7408998613,-5.3190729725,16.6153081743,62.85,-0.64,62.8532584676,131.44,44.3791001387,-26.5090729725,51.693669622,-15.7408998613,-5.3190729725,16.6153081743,60.12,-21.19,63.7450429445,132.25,45.8891001387,15.6909270275,48.4975741922,-15.7408998613,-5.3190729725,16.6153081743,61.63,21.01,65.1128021206,132.53,42.8591001387,-44.4390729725,61.7392393163,-15.7408998613,-5.3190729725,16.6153081743,58.6,-39.12,70.458032899,132.25,42.8591001387,-38.3190729725,57.4913368967,-15.7408998613,-5.3190729725,16.6153081743,58.6,-33.0,67.2529553254,131.44
2019-12-31 09:00:00,50.5740168547,17.4697580178,53.5062951999,-16.4659831453,-5.5502419822,17.3762420276,67.04,23.02,70.8821698313,131.3,49.4440168547,-5.2802419822,49.7251622232,-16.4659831453,-5.5502419822,17.3762420276,65.91,0.27,65.9105530245,130.69,46.5540168547,-25.1302419822,52.9037385011,-16.4659831453,-5.5502419822,17.3762420276,63.02,-19.58,65.991641895,131.43,48.1240168547,16.1697580178,50.7679236584,-16.4659831453,-5.5502419822,17.3762420276,64.59,21.72,68.1441596911,131.77,44.9740168547,-42.7902419822,62.0779107327,-16.4659831453,-5.5502419822,17.3762420276,61.44,-37.24,71.8449107453,131.43,44.9740168547,-36.6702419822,58.029034449,-16.4659831453,-5.5502419822,17.3762420276,61.44,-31.12,68.8718229757,130.69
2019-12-31 09:30:00,52.6995834251,17.900166264,55.6566442167,-17.2304165749,-5.799833736,18.1803555166,69.93,23.7,73.836948068,130.93,51.9195834251,-3.779833736,52.0569907516,-17.2304165749,-5.799833736,18.1803555166,69.15,2.02,69.1794976854,130.21,48.5395834251,-24.519833736,54.3811861357,-17.2304165749,-5.799833736,18.1803555166,65.77,-18.72,68.3822440404,131.07,50.5095834251,17.520166264,53.4618952498,-17.2304165749,-5.799833736,18.1803555166,67.74,23.32,71.641677814,131.29,46.8895834251,-42.039833736,62.9760323801,-17.2304165749,-5.799833736,18.1803555166,64.12,-36.24,73.6526442159,131.07,47.1695834251,-35.039833736,58.7601867658,-17.2304165749,-5.799833736,18.1803555166,64.4,-29.24,70.7272055153,130.21
2019-12-31 10:00:00,54.6361168226,18.4505906004,57.6674046144,-17.1138831774,-5.8094093996,18.0730250645,71.75,24.26,75.7404125946,130.93,53.2261168226,-2.6894093996,53.2940187539,-17.1138831774,-5.8094093996,18.0730250645,70.34,3.12,70.4091613357,130.11,50.3561168226,-23.9294093996,55.7526244734,-17.1138831774,-5.8094093996,18.0730250645,67.47,-18.12,69.8608280798,131.07,51.7761168226,18.5705906004,55.0057552305,-17.1138831774,-5.8094093996,18.0730250645,68.89,24.38,73.0767849594,131.16,48.6861168226,-41.4094093996,63.9146083309,-17.1138831774,-5.8094093996,18.0730250645,65.8,-35.6,74.8131004571,131.07,48.4061168226,-35.0494093996,59.7629755376,-17.1138831774,-5.8094093996,18.0730250645,65.52,-29.24,71.7485052109,130.11
2019-12-31 10:30:00,56.0325834832,19.253424901,59.2481626907,-16.7774165168,-5.706575099,17.7213629368,72.81,24.96,76.9694595278,130.4,54.1925834832,-2.136575099,54.2346850063,-16.7774165168,-5.706575099,17.7213629368,70.97,3.5700000000000003,71.0597340271,129.66,51.7125834832,-22.846575099,56.5345671626,-16.7774165168,-5.706575099,17.7213629368,68.49,-17.14,70.6021224893,130.53,52.7225834832,18.973424901,56.0326838695,-16.7774165168,-5.706575099,17.7213629368,69.5,24.68,73.7519653975,130.73,49.9825834832,-40.186575099,64.1343860175,-16.7774165168,-5.706575099,17.7213629368,66.76,-34.48,75.1383257732,130.53,49.2625834832,-35.786575099,60.8890884212,-16.7774165168,-5.706575099,17.7213629368,66.04,-30.08,72.567816558,129.66
2019-12-31 11:00:00,56.5763500793,20.219125431,60.0807491755,-17.1036499207,-5.800874569,18.0605920827,73.68,26.02,78.1395085728,130.4,54.9663500793,-2.770874569,55.0361461852,-17.1036499207,-5.800874569,18.0605920827,72.07,3.03,72.1336662038,129.81,52.1963500793,-21.880874569,56.5970991616,-17.1036499207,-5.800874569,18.0605920827,69.3,-16.08,71.1411020438,130.53,53.4663500793,18.389125431,56.5403442235,-17.1036499207,-5.800874569,18.0605920827,70.57,24.19,74.6008109875,130.86,50.4963500793,-38.480874569,63.4874718265,-17.1036499207,-5.800874569,18.0605920827,67.6,-32.68,75.0849012785,130.53,50.0163500793,-35.520874569,61.3462941456,-17.1036499207,-5.800874569,18.0605920827,67.12,-29.72,73.4055365759,129.81
2019-12-31 11:30:00,57.3870167102,14.8878123221,59.2867324334,-17.812983289800002,-5.9821876779,18.7906610607,75.2,20.87,78.0422763635,130.55,55.6570167102,-3.4721876779,55.7652185179,-17.812983289800002,-5.9821876779,18.7906610607,73.47,2.51,73.5128628201,129.52,52.9770167102,-27.0821876779,59.4979763432,-17.812983289800002,-5.9821876779,18.7906610607,70.79,-21.1,73.8676796712,130.69,54.1370167102,17.647812322100002,56.9408628143,-17.812983289800002,-5.9821876779,18.7906610607,71.95,23.63,75.7309672459,130.58,51.9870167102,-23.7821876779,57.1685434236,-17.812983289800002,-5.9821876779,18.7906610607,69.8,-17.8,72.0338809172,130.69,50.6270167102,-35.7421876779,61.9725649056,-17.812983289800002,-5.9821876779,18.7906610607,68.44,-29.76,74.6303637938,129.52
2019-12-31 12:00:00,57.6245001629,14.8324479676,59.5028111247,-18.2454998371,-6.1775520324,19.2629284746,75.87,21.01,78.7253262934,130.55,56.0745001629,-3.4675520324,56.1816116324,-18.2454998371,-6.1775520324,19.2629284746,74.32,2.71,74.3693922256,129.52,53.1745001629,-27.1175520324,59.6899413285,-18.2454998371,-6.1775520324,19.2629284746,71.42,-20.94,74.4264737845,130.69,54.5245001629,17.6424479676,57.3077402129,-18.2454998371,-6.1775520324,19.2629284746,72.77,23.82,76.569349612,130.58,52.1545001629,-23.817552032400002,57.3355707398,-18.2454998371,-6.1775520324,19.2629284746,70.4,-17.64,72.5763708103,130.69,50.9945001629,-34.737552032400004,61.7019980881,-18.2454998371,-6.1775520324,19.2629284746,69.24,-28.56,74.8989399124,129.52
2019-12-31 12:30:00,58.2881334847,14.8327281629,60.1457922875,-18.6018665153,-6.2672718371,19.6292672846,76.89,21.1,79.7325661195,130.39,56.7081334847,-3.4072718371,56.8104031379,-18.6018665153,-6.2672718371,19.6292672846,75.31,2.86,75.364286635,129.37,53.7981334847,-26.9572718371,60.1741943971,-18.6018665153,-6.2672718371,19.6292672846,72.4,-20.69,75.2983140582,130.52,55.1281334847,17.6327281629,57.8793936041,-18.6018665153,-6.2672718371,19.6292672846,73.73,23.9,77.5069216264,130.4,52.7981334847,-23.6672718371,57.8600264058,-18.6018665153,-6.2672718371,19.6292672846,71.4,-17.4,73.4895910997,130.52,51.5181334847,-35.4272718371,62.5236728574,-18.6018665153,-6.2672718371,19.6292672846,70.12,-29.16,75.941556476,129.37
2019-12-31 13:00:00,58.5544000913,14.7102701796,60.3739167092,-18.8655999087,-6.3197298204,19.895975596,77.42,21.03,80.2254155489,130.39,57.0444000913,-3.5097298204,57.1522684169,-18.8655999087,-6.3197298204,19.895975596,75.91,2.81,75.9619918117,129.37,54.0044000913,-27.0597298204,60.4045048583,-18.8655999087,-6.3197298204,19.895975596,72.87,-20.74,75.7640053059,130.52,55.4544000913,17.5302701796,58.1592715056,-18.8655999087,-6.3197298204,19.895975596,74.32,23.85,78.0530902655,130.4,52.9744000913,-23.7597298204,58.0586929424,-18.8655999087,-6.3197298204,19.895975596,71.84,-17.44,73.9265797937,130.52,51.8544000913,-35.6797298204,62.9437997653,-18.8655999087,-6.3197298204,19.895975596,70.72,-29.36,76.5723709963,129.37
2019-12-31 13:30:00,58.6954500913,15.0020395957,60.5823163428,-18.8745499087,-6.3179604043,19.9039005706,77.57,21.32,80.4465493356,130.8,56.9454500913,-3.5779604043,57.0577434426,-18.8745499087,-6.3179604043,19.9039005706,75.82,2.74,75.8694932104,129.78,54.1554500913,-27.1079604043,60.5611615796,-18.8745499087,-6.3179604043,19.9039005706,73.03,-20.79,75.931581045,130.93,55.3754500913,17.6520395957,58.1208652267,-18.8745499087,-6.3179604043,19.9039005706,74.25,23.97,78.0232234658,130.84,53.1654500913,-23.7979604043,58.2486738288,-18.8745499087,-6.3179604043,19.9039005706,72.04,-17.48,74.1303716435,130.93,51.8054500913,-35.7579604043,62.9478863143,-18.8745499087,-6.3179604043,19.9039005706,70.68,-29.44,76.5661544026,129.78
2019-12-31 14:00:00,58.3543001757,14.550382308,60.1409841481,-18.4556998243,-6.199617692,19.4691580592,76.81,20.75,79.5634250143,131.1,56.2543001757,-3.8696176920000003,56.3872346311,-18.4556998243,-6.199617692,19.4691580592,74.71,2.33,74.7463243243,130.07,53.8543001757,-27.689617692,60.5557641793,-18.4556998243,-6.199617692,19.4691580592,72.31,-21.49,75.4357753324,131.23,54.7043001757,17.410382308,57.4080296633,-18.4556998243,-6.199617692,19.4691580592,73.16,23.61,76.8753386984,131.11,52.8643001757,-24.359617692,58.2067453751,-18.4556998243,-6.199617692,19.4691580592,71.32,-18.16,73.5957063965,131.23,51.1843001757,-34.879617692,61.9388433442,-18.4556998243,-6.199617692,19.4691580592,69.64,-28.68,75.3144873182,130.07
2019-12-31 14:30:00,57.8414001846,13.4501341255,59.3846249741,-18.3685998154,-6.1498658745,19.3707591346,76.21,19.6,78.6900508324,131.24,55.8714001846,-3.7498658745,55.9970968236,-18.3685998154,-6.1498658745,19.3707591346,74.24,2.4,74.2787829733,130.07,53.3914001846,-28.7898658745,60.6588657226,-18.3685998154,-6.1498658745,19.3707591346,71.76,-22.64,75.2467088981,131.36,54.3214001846,17.5101341255,57.073805858,-18.3685998154,-6.1498658745,19.3707591346,72.69,23.66,76.4436504884,131.11,52.4314001846,-25.4698658745,58.290357633,-18.3685998154,-6.1498658745,19.3707591346,70.8,-19.32,73.3887075782,131.36,50.7914001846,-34.2698658745,61.2714455499,-18.3685998154,-6.1498658745,19.3707591346,69.16,-28.12,74.6581542767,130.07
2019-12-31 15:00:00,57.8660334688,13.3513911283,59.3863408072,-18.3739665312,-6.1586088717,19.3786250628,76.24,19.51,78.6967451678,131.34,55.6760334688,-3.9686088717,55.8172962369,-18.3739665312,-6.1586088717,19.3786250628,74.05,2.19,74.0823771217,130.19,53.3960334688,-28.9086088717,60.7193878189,-18.3739665312,-6.1586088717,19.3786250628,71.77,-22.75,75.289410942,131.45,54.1360334688,17.3013911283,56.833513482,-18.3739665312,-6.1586088717,19.3786250628,72.51,23.46,76.2107059408,131.2,52.4660334688,-25.5986088717,58.3778506295,-18.3739665312,-6.1586088717,19.3786250628,70.84,-19.44,73.4589626935,131.45,50.6260334688,-35.8386088717,62.0274225698,-18.3739665312,-6.1586088717,19.3786250628,69.0,-29.68,75.1125981444,130.19
2019-12-31 15:30:00,57.7243000883,13.0345936591,59.1776600799,-18.6056999117,-6.2554063409000005,19.6291155607,76.33,19.29,78.7297466019,131.34,55.6443000883,-4.1454063409,55.7984993171,-18.6056999117,-6.2554063409000005,19.6291155607,74.25,2.11,74.2799744211,130.11,53.2543000883,-29.2054063409,60.7369429378,-18.6056999117,-6.2554063409000005,19.6291155607,71.86,-22.95,75.4358144385,131.45,54.1043000883,17.1345936591,56.7527055558,-18.6056999117,-6.2554063409000005,19.6291155607,72.71,23.39,76.3795535467,131.2,52.3143000883,-25.8954063409,58.372579721,-18.6056999117,-6.2554063409000005,19.6291155607,70.92,-19.64,73.5892383437,131.45,50.5943000883,-36.8554063409,62.5947615857,-18.6056999117,-6.2554063409000005,19.6291155607,69.2,-30.6,75.6637297521,130.11
2019-12-31 16:00:00,58.1618834375,13.2807265706,59.6588835232,-18.6581165625,-6.2392734294,19.6736841132,76.82,19.52,79.2612313808,131.18,55.8118834375,-4.1192734294,55.9636913224,-18.6581165625,-6.2392734294,19.6736841132,74.47,2.12,74.5001697985,130.03,53.6618834375,-28.9492734294,60.9726017663,-18.6581165625,-6.2392734294,19.6736841132,72.32,-22.71,75.8018898181,131.36,54.2518834375,17.1507265706,56.8982801007,-18.6581165625,-6.2392734294,19.6736841132,72.91,23.39,76.5699693091,131.11,52.7018834375,-25.6392734294,58.6076860134,-18.6581165625,-6.2392734294,19.6736841132,71.36,-19.4,73.9500480054,131.36,50.7418834375,-35.7992734294,62.0993294074,-18.6581165625,-6.2392734294,19.6736841132,69.4,-29.56,75.4331067901,130.03
2019-12-31 16:30:00,59.8640167259,13.2281804685,61.3081173831,-19.3559832741,-6.4418195315,20.3997825328,79.22,19.67,81.6254696771,130.84,57.5140167259,-3.3918195315,57.6139441427,-19.3559832741,-6.4418195315,20.3997825328,76.87,3.05,76.9304842049,129.67,55.2540167259,-28.7718195315,62.2962596269,-19.3559832741,-6.4418195315,20.3997825328,74.61,-22.33,77.8799139702,131.01,55.9040167259,17.7781804685,58.6627887749,-19.3559832741,-6.4418195315,20.3997825328,75.26,24.22,79.061216788,130.69,54.3240167259,-25.4018195315,59.9695858644,-19.3559832741,-6.4418195315,20.3997825328,73.68,-18.96,76.080378548,131.01,52.2440167259,-35.4418195315,63.1312906201,-19.3559832741,-6.4418195315,20.3997825328,71.6,-29.0,77.2499838188,129.67
2019-12-31 17:00:00,61.6482666921,13.831270829,63.180794858,-20.4417333079,-6.788729171,21.5395288804,82.09,20.62,84.6401352787,130.28,59.5582666921,-2.768729171,59.6225879394,-20.4417333079,-6.788729171,21.5395288804,80.0,4.02,80.100938821,129.11,56.8782666921,-27.848729171,63.3300003027,-20.4417333079,-6.788729171,21.5395288804,77.32,-21.06,80.1367955436,130.41,57.8482666921,18.241270829,60.6561284681,-20.4417333079,-6.788729171,21.5395288804,78.29,25.03,82.1938258022,130.09,55.8782666921,-24.468729171,61.0008147139,-20.4417333079,-6.788729171,21.5395288804,76.32,-17.68,78.3410799006,130.41,54.0382666921,-33.468729171,63.5632763427,-20.4417333079,-6.788729171,21.5395288804,74.48,-26.68,79.1144285197,129.11
2019-12-31 17:30:00,62.4928500534,13.5080041469,63.9360812361,-21.0371499466,-7.0019958531,22.1718204891,83.53,20.51,86.0111678795,130.35,60.1928500534,-2.3619958531,60.2391751435,-21.0371499466,-7.0019958531,22.1718204891,81.23,4.64,81.3624145414,129.11,57.6628500534,-28.1619958531,64.1724418011,-21.0371499466,-7.0019958531,22.1718204891,78.7,-21.16,81.4950035278,130.49,58.4528500534,18.6180041469,61.3462774566,-21.0371499466,-7.0019958531,22.1718204891,79.49,25.62,83.5167318566,130.09,56.6428500534,-24.7219958531,61.802827938,-21.0371499466,-7.0019958531,22.1718204891,77.68,-17.72,79.6754717589,130.49,54.6028500534,-35.9219958531,65.3594753653,-21.0371499466,-7.0019958531,22.1718204891,75.64,-28.92,80.98009632,129.11
