Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-31 18:00:00,61.8707167401,13.1765069648,63.2582478869,-20.8392832599,-6.9534930352,21.9687685631,82.71,20.13,85.1243854603,130.58,59.3007167401,-2.7934930352,59.3664771502,-20.8392832599,-6.9534930352,21.9687685631,80.14,4.16,80.2478984148,129.3,57.0507167401,-28.5934930352,63.8151402452,-20.8392832599,-6.9534930352,21.9687685631,77.89,-21.64,80.84022328020001,130.67,57.5707167401,18.2565069648,60.396088222,-20.8392832599,-6.9534930352,21.9687685631,78.41,25.21,82.3630511819,130.3,56.0807167401,-25.1934930352,61.4797436673,-20.8392832599,-6.9534930352,21.9687685631,76.92,-18.24,79.0530454821,130.67,53.7607167401,-31.7134930352,62.4176281582,-20.8392832599,-6.9534930352,21.9687685631,74.6,-24.76,78.6016386598,129.3
2019-12-31 18:30:00,60.3102500877,12.3859465743,61.568968955,-20.2797499123,-6.7740534257,21.3812080182,80.59,19.16,82.8363066535,130.68,57.2602500877,-3.7340534257,57.3818734017,-20.2797499123,-6.7740534257,21.3812080182,77.54,3.04,77.5995695864,129.44,55.6302500877,-29.4340534257,62.9371768185,-20.2797499123,-6.7740534257,21.3812080182,75.91,-22.66,79.2199703358,130.8,55.6202500877,17.3459465743,58.2622869649,-20.2797499123,-6.7740534257,21.3812080182,75.9,24.12,79.6403440475,130.44,54.6802500877,-26.0940534257,60.5873697551,-20.2797499123,-6.7740534257,21.3812080182,74.96,-19.32,77.4097151526,130.8,51.9602500877,-36.0540534257,63.2436744473,-20.2797499123,-6.7740534257,21.3812080182,72.24,-29.28,77.9482905521,129.44
2019-12-31 19:00:00,58.0452167067,11.7288609905,59.2183532586,-19.5347832933,-6.5111390095,20.5913255891,77.58,18.24,79.6953825513,131.13,55.0952167067,-5.1311390095,55.3336379745,-19.5347832933,-6.5111390095,20.5913255891,74.63,1.38,74.6427578537,129.95,53.5052167067,-30.3411390095,61.5092914219,-19.5347832933,-6.5111390095,20.5913255891,73.04,-23.83,76.8290993049,131.25,53.5452167067,16.1188609905,55.9187617156,-19.5347832933,-6.5111390095,20.5913255891,73.08,22.63,76.5036162544,130.98,52.5852167067,-26.9911390095,59.1077541539,-19.5347832933,-6.5111390095,20.5913255891,72.12,-20.48,74.9714932491,131.25,50.0252167067,-35.7911390095,61.5103888636,-19.5347832933,-6.5111390095,20.5913255891,69.56,-29.28,75.4712660554,129.95
2019-12-31 19:30:00,55.916166711,10.9285088086,56.9741169693,-18.573833289,-6.2014911914,19.5817715246,74.49,17.13,76.434265876,131.29,52.806166711,-5.8314911914,53.1271826114,-18.573833289,-6.2014911914,19.5817715246,71.38,0.37,71.3809589456,130.09,51.546166711,-31.2314911914,60.2695059266,-18.573833289,-6.2014911914,19.5817715246,70.12,-25.03,74.4534438424,131.43,51.356166711,15.4685088086,53.6351621981,-18.573833289,-6.2014911914,19.5817715246,69.93,21.67,73.2106126187,131.17,50.666166711,-27.9614911914,57.8697281732,-18.573833289,-6.2014911914,19.5817715246,69.24,-21.76,72.5787517115,131.43,47.986166711,-36.7614911914,60.4489820447,-18.573833289,-6.2014911914,19.5817715246,66.56,-30.56,73.240338612,130.09
2019-12-31 20:00:00,53.1190667493,8.711751523,53.8287085756,-17.4409332507,-5.828248477,18.3889812922,70.56,14.54,72.0425235538,132.05,50.2390667493,-5.848248477,50.5783139111,-17.4409332507,-5.828248477,18.3889812922,67.68,-0.02,67.6800029551,130.6,48.9890667493,-33.848248477,59.545214635,-17.4409332507,-5.828248477,18.3889812922,66.43,-28.02,72.0976095304,132.21,48.8990667493,15.581751523,51.3216300352,-17.4409332507,-5.828248477,18.3889812922,66.34,21.41,69.70927987,131.67,48.1590667493,-30.588248477,57.0520521546,-17.4409332507,-5.828248477,18.3889812922,65.6,-24.76,70.1171705077,132.21,45.6790667493,-37.588248477,59.1561794122,-17.4409332507,-5.828248477,18.3889812922,63.12,-31.76,70.6599745259,130.6
2019-12-31 20:30:00,50.8006666685,7.1787972586,51.3053882554,-16.4893333315,-5.5212027414,17.3891285989,67.29,12.7,68.4779825929,132.22,47.8906666685,-5.5312027414,48.2090256873,-16.4893333315,-5.5212027414,17.3891285989,64.38,-0.01,64.3800007766,130.6,46.8506666685,-35.5112027414,58.788013127,-16.4893333315,-5.5212027414,17.3891285989,63.34,-29.99,70.0810652031,132.37,46.6306666685,15.8887972586,49.2633022875,-16.4893333315,-5.5212027414,17.3891285989,63.12,21.41,66.6522505246,131.67,46.0306666685,-32.3212027414,56.2448435023,-16.4893333315,-5.5212027414,17.3891285989,62.52,-26.8,68.0219846814,132.37,43.5506666685,-37.3612027414,57.3804848145,-16.4893333315,-5.5212027414,17.3891285989,60.04,-31.84,67.9601883458,130.6
2019-12-31 21:00:00,48.8456833331,7.3078445864,49.3893244819,-15.6943166669,-5.2421554136,16.546654315,64.54,12.55,65.7488714732,132.6,45.7456833331,-6.9821554136,46.2754582671,-15.6943166669,-5.2421554136,16.546654315,61.44,-1.74,61.4646337336,131.12,45.0356833331,-35.6321554136,57.4270256299,-15.6943166669,-5.2421554136,16.546654315,60.73,-30.39,67.909388158,132.73,44.5856833331,14.6078445864,46.9177182069,-15.6943166669,-5.2421554136,16.546654315,60.28,19.85,63.4641702065,132.16,44.2656833331,-32.4821554136,54.904837139,-15.6943166669,-5.2421554136,16.546654315,59.96,-27.24,65.8575675226,132.73,41.6256833331,-37.8021554136,56.22900023,-15.6943166669,-5.2421554136,16.546654315,57.32,-32.56,65.9221965653,131.12
2019-12-31 21:30:00,47.0397499789,8.6376765195,47.8262222399,-15.1302500211,-5.0323234805,15.9451793754,62.17,13.67,63.6551474745,133.21,43.8497499789,-9.8623234805,44.9451443167,-15.1302500211,-5.0323234805,15.9451793754,58.98,-4.83,59.1774391132,132.14,43.3397499789,-34.7323234805,55.539789544,-15.1302500211,-5.0323234805,15.9451793754,58.47,-29.7,65.5807204901,133.34,42.7797499789,12.0776765195,44.4519659674,-15.1302500211,-5.0323234805,15.9451793754,57.91,17.11,60.3847679469,133.21,42.5497499789,-31.5923234805,52.9958123455,-15.1302500211,-5.0323234805,15.9451793754,57.68,-26.56,63.5013070732,133.34,40.0297499789,-41.4723234805,57.6396955079,-15.1302500211,-5.0323234805,15.9451793754,55.16,-36.44,66.1097511718,132.14
2019-12-31 22:00:00,45.0893500303,7.2893179266,45.6747593534,-14.2206499697,-4.7406820734,14.9900284216,59.31,12.03,60.5177412004,132.99,41.9693500303,-9.6706820734,43.0691122933,-14.2206499697,-4.7406820734,14.9900284216,56.19,-4.93,56.4058596247,131.74,41.5493500303,-35.8706820734,54.891295488,-14.2206499697,-4.7406820734,14.9900284216,55.77,-31.13,63.8699444183,133.12,40.9693500303,12.1293179266,42.7271341804,-14.2206499697,-4.7406820734,14.9900284216,55.19,16.87,57.7107702253,132.87,40.7793500303,-32.8206820734,52.3464665537,-14.2206499697,-4.7406820734,14.9900284216,55.0,-28.08,61.7534322933,133.12,38.2993500303,-39.6606820734,55.1344712069,-14.2206499697,-4.7406820734,14.9900284216,52.52,-34.92,63.0694601214,131.74
2019-12-31 22:30:00,43.5673667097,6.9023524326,44.1107459823,-13.4726332903,-4.4976475674,14.2035446779,57.04,11.4,58.168046211,133.27,40.2873667097,-10.1076475674,41.5359658097,-13.4726332903,-4.4976475674,14.2035446779,53.76,-5.61,54.0519167098,132.0,40.1273667097,-36.4776475674,54.2293677919,-13.4726332903,-4.4976475674,14.2035446779,53.6,-31.98,62.4153859237,133.39,39.3473667097,11.7923524326,41.0764511962,-13.4726332903,-4.4976475674,14.2035446779,52.82,16.29,55.2749174581,133.12,39.4073667097,-33.4176475674,51.668943476,-13.4726332903,-4.4976475674,14.2035446779,52.88,-28.92,60.2715587985,133.39,36.7673667097,-41.6976475674,55.5925630586,-13.4726332903,-4.4976475674,14.2035446779,50.24,-37.2,62.5131794104,132.0
2019-12-31 23:00:00,42.0510001537,6.5577808544,42.5592657792,-12.6389998463,-4.2522191456,13.3351297248,54.69,10.81,55.7481138694,133.27,38.6910001537,-10.4422191456,40.0753469552,-12.6389998463,-4.2522191456,13.3351297248,51.33,-6.19,51.7018858457,132.0,38.7510001537,-36.8222191456,53.4557371638,-12.6389998463,-4.2522191456,13.3351297248,51.39,-32.57,60.8419016797,133.39,37.8310001537,11.4377808544,39.5222393534,-12.6389998463,-4.2522191456,13.3351297248,50.47,15.69,52.8525969088,133.12,38.0010001537,-33.8522191456,50.8925215898,-12.6389998463,-4.2522191456,13.3351297248,50.64,-29.6,58.6563687932,133.39,35.3610001537,-41.6122191456,54.6074822171,-12.6389998463,-4.2522191456,13.3351297248,48.0,-37.36,60.8257313972,132.0
2019-12-31 23:30:00,41.7539501522,6.5979890629,42.2720452898,-12.2160498478,-4.1220109371,12.8927440078,53.97,10.72,55.0243518817,133.6,38.2139501522,-10.5020109371,39.6307736482,-12.2160498478,-4.1220109371,12.8927440078,50.43,-6.38,50.8319712386,132.33,38.5139501522,-37.0420109371,53.4362698042,-12.2160498478,-4.1220109371,12.8927440078,50.73,-32.92,60.4752784202,133.69,37.3739501522,11.5179890629,39.1085185354,-12.2160498478,-4.1220109371,12.8927440078,49.59,15.64,51.9978624561,133.43,37.7839501522,-34.0420109371,50.8575008995,-12.2160498478,-4.1220109371,12.8927440078,50.0,-29.92,58.2683996691,133.69,34.9439501522,-42.2820109371,54.8529680247,-12.2160498478,-4.1220109371,12.8927440078,47.16,-38.16,60.6650739718,132.33
2020-01-01 00:00:00,41.4447500875,6.3208393699,41.923982637,-12.0152499125,-4.0391606301,12.6760028817,53.46,10.36,54.4545792381,133.21,37.9947500875,-10.6891606301,39.4697249697,-12.0152499125,-4.0391606301,12.6760028817,50.01,-6.65,50.4501992067,132.01,38.2147500875,-37.0691606301,53.2399266911,-12.0152499125,-4.0391606301,12.6760028817,50.23,-33.03,60.1168345807,133.4,37.1747500875,11.2108393699,38.8284040805,-12.0152499125,-4.0391606301,12.6760028817,49.19,15.25,51.4996951447,133.1,37.4647500875,-34.1191606301,50.6727206811,-12.0152499125,-4.0391606301,12.6760028817,49.48,-30.08,57.9057579175,133.4,34.7447500875,-41.9591606301,54.4772321197,-12.0152499125,-4.0391606301,12.6760028817,46.76,-37.92,60.2031892843,132.01
2020-01-01 00:30:00,44.1303333932,6.5606791804,44.6153430638,-12.6396666068,-4.2293208196,13.3284780274,56.77,10.79,57.7863046058,132.9,40.5103333932,-10.4193208196,41.8288101429,-12.6396666068,-4.2293208196,13.3284780274,53.15,-6.19,53.5092384547,131.65,40.7503333932,-36.5293208196,54.7264191337,-12.6396666068,-4.2293208196,13.3284780274,53.39,-32.3,62.4001770831,133.03,39.6003333932,11.3506791804,41.1949550638,-12.6396666068,-4.2293208196,13.3284780274,52.24,15.58,54.5137964189,132.74,39.9603333932,-33.5093208196,52.1507701447,-12.6396666068,-4.2293208196,13.3284780274,52.6,-29.28,60.200318936,133.03,37.0003333932,-40.8293208196,55.1004365663,-12.6396666068,-4.2293208196,13.3284780274,49.64,-36.6,61.6740593767,131.65
2020-01-01 01:00:00,43.9236000653,5.9998703559,44.3314909177,-14.2963999347,-4.7801296441000005,15.0743719772,58.22,10.78,59.2096005729,132.42,41.2336000653,-10.2101296441,42.478895015,-14.2963999347,-4.7801296441000005,15.0743719772,55.53,-5.43,55.7948546015,131.11,40.4536000653,-36.8101296441,54.6944183867,-14.2963999347,-4.7801296441000005,15.0743719772,54.75,-32.03,63.4309340937,132.55,40.2736000653,11.4298703559,41.8641230479,-14.2963999347,-4.7801296441000005,15.0743719772,54.57,16.21,56.9266984815,132.16,39.6636000653,-33.7401296441,52.07300182,-14.2963999347,-4.7801296441000005,15.0743719772,53.96,-28.96,61.2402090134,132.55,37.5836000653,-39.6601296441,54.6392979206,-14.2963999347,-4.7801296441000005,15.0743719772,51.88,-34.88,62.5151885545,131.11
2020-01-01 01:30:00,42.7306000825,5.4477806867,43.0764726716,-14.2793999175,-4.7722193133,15.0557410704,57.01,10.22,57.9188095527,132.81,40.4406000825,-10.0922193133,41.6808712205,-14.2793999175,-4.7722193133,15.0557410704,54.72,-5.32,54.9780028739,131.41,39.3206000825,-37.6122193133,54.4131292293,-14.2793999175,-4.7722193133,15.0557410704,53.6,-32.84,62.8603658914,132.94,39.4706000825,11.6177806867,41.1448793771,-14.2793999175,-4.7722193133,15.0557410704,53.75,16.39,56.1933679361,132.49,38.5606000825,-34.6122193133,51.8162677594,-14.2793999175,-4.7722193133,15.0557410704,52.84,-29.84,60.6835331865,132.94,36.8806000825,-40.5322193133,54.7999951178,-14.2793999175,-4.7722193133,15.0557410704,51.16,-35.76,62.4189330252,131.41
2020-01-01 02:00:00,41.0971667608,4.6988616194,41.3649176995,-13.6528332392,-4.5611383806,14.3945767143,54.75,9.26,55.5275616248,133.5,38.9571667608,-9.8611383806,40.1858543793,-13.6528332392,-4.5611383806,14.3945767143,52.61,-5.3,52.876290528,131.99,37.8171667608,-38.7911383806,54.1746298435,-13.6528332392,-4.5611383806,14.3945767143,51.47,-34.23,61.8130552553,133.63,38.0571667608,12.0188616194,39.9099107552,-13.6528332392,-4.5611383806,14.3945767143,51.71,16.58,54.3030431928,133.05,37.1071667608,-35.8011383806,51.562227787,-13.6528332392,-4.5611383806,14.3945767143,50.76,-31.24,59.6029797913,133.63,35.5071667608,-42.3211383806,55.2434398387,-13.6528332392,-4.5611383806,14.3945767143,49.16,-37.76,61.9880891785,131.99
2020-01-01 02:30:00,40.4073666852,4.7802227475,40.689136289,-13.322633314800001,-4.4397772525,14.0429405928,53.73,9.22,54.5153308712,134.05,38.1173666852,-10.4097772525,39.5132522764,-13.322633314800001,-4.4397772525,14.0429405928,51.44,-5.97,51.785273003,132.57,37.1773666852,-39.0197772525,53.8952651954,-13.322633314800001,-4.4397772525,14.0429405928,50.5,-34.58,61.2047906622,134.17,37.2573666852,11.650222747499999,39.0363812664,-13.322633314800001,-4.4397772525,14.0429405928,50.58,16.09,53.0775329118,133.68,36.4773666852,-36.0397772525,51.2782977945,-13.322633314800001,-4.4397772525,14.0429405928,49.8,-31.6,58.97965751,134.17,34.7973666852,-42.7197772525,55.0984219078,-13.322633314800001,-4.4397772525,14.0429405928,48.12,-38.28,61.4889648636,132.57
2020-01-01 03:00:00,39.2147999879,5.981295677,39.6683303917,-12.6652000121,-4.218704323,13.3493354708,51.88,10.2,52.8731916948,134.82,36.7647999879,-12.028704323,38.6825573849,-12.6652000121,-4.218704323,13.3493354708,49.43,-7.8100000000000005,50.0431913451,133.64,36.0647999879,-38.358704323,52.6503560814,-12.6652000121,-4.218704323,13.3493354708,48.73,-34.14,59.4991806666,134.96,35.9847999879,10.361295677,37.44679263,-12.6652000121,-4.218704323,13.3493354708,48.65,14.58,50.7877829798,134.72,35.3747999879,-35.418704323,50.0585765888,-12.6652000121,-4.218704323,13.3493354708,48.04,-31.2,57.2824720137,134.96,33.6547999879,-42.818704323,54.4617939671,-12.6652000121,-4.218704323,13.3493354708,46.32,-38.6,60.295127498,133.64
2020-01-01 03:30:00,37.9001833181,6.1650267114,38.3983261341,-12.1998166819,-4.0649732886,12.8592198406,50.1,10.23,51.1337745526,135.13,35.5001833181,-11.9749732886,37.4654908,-12.1998166819,-4.0649732886,12.8592198406,47.7,-7.91,48.3514022547,133.9,34.8301833181,-38.4749732886,51.8986053717,-12.1998166819,-4.0649732886,12.8592198406,47.03,-34.41,58.2740851494,135.26,34.7501833181,10.5450267114,36.3149119369,-12.1998166819,-4.0649732886,12.8592198406,46.95,14.61,49.1706680858,135.04,34.1601833181,-35.5449732886,49.2987144905,-12.1998166819,-4.0649732886,12.8592198406,46.36,-31.48,56.0378443554,135.26,32.5601833181,-44.2649732886,54.9504631277,-12.1998166819,-4.0649732886,12.8592198406,44.76,-40.2,60.1622605958,133.9
2020-01-01 04:00:00,36.9139999841,5.3432973951000005,37.2987160888,-11.5660000159,-3.8567026049,12.1920675585,48.48,9.2,49.3452165868,135.84,34.4839999841,-11.6567026049,36.4008924413,-11.5660000159,-3.8567026049,12.1920675585,46.05,-7.8,46.705915043,134.49,33.9339999841,-39.6267026049,52.1707956069,-11.5660000159,-3.8567026049,12.1920675585,45.5,-35.77,57.8769634656,135.97,33.7839999841,10.9732973951,35.5214288936,-11.5660000159,-3.8567026049,12.1920675585,45.35,14.83,47.7132203902,135.61,33.2739999841,-36.7367026049,49.5655565209,-11.5660000159,-3.8567026049,12.1920675585,44.84,-32.88,55.6032373158,135.97,31.5939999841,-43.7367026049,53.9544251174,-11.5660000159,-3.8567026049,12.1920675585,43.16,-39.88,58.7639345177,134.49
2020-01-01 04:30:00,36.041533311,4.6088138519,36.3350146351,-11.158466689,-3.7211861481,11.7625934724,47.2,8.33,47.9294158112,135.84,33.721533311,-11.0311861481,35.4799785327,-11.158466689,-3.7211861481,11.7625934724,44.88,-7.31,45.4714250931,134.37,33.131533311,-40.3711861481,52.225771134,-11.158466689,-3.7211861481,11.7625934724,44.29,-36.65,57.4876212762,135.97,33.051533311,11.5588138519,35.0144260537,-11.158466689,-3.7211861481,11.7625934724,44.21,15.28,46.7760889772,135.49,32.481533311,-37.4811861481,49.597271309,-11.158466689,-3.7211861481,11.7625934724,43.64,-33.76,55.1741533691,135.97,30.881533311,-42.8811861481,52.8437813286,-11.158466689,-3.7211861481,11.7625934724,42.04,-39.16,57.4531739767,134.37
2020-01-01 05:00:00,35.4299499782,4.5594784096000005,35.7221247804,-10.9100500218,-3.6405215904,11.5014168227,46.34,8.2,47.059915002,135.84,33.1499499782,-11.0405215904,34.9401245067,-10.9100500218,-3.6405215904,11.5014168227,44.06,-7.4,44.6771037557,134.37,32.5799499782,-40.4305215904,51.9237923948,-10.9100500218,-3.6405215904,11.5014168227,43.49,-36.79,56.963885050100004,135.97,32.4999499782,11.539478409600001,34.4877704491,-10.9100500218,-3.6405215904,11.5014168227,43.41,15.18,45.9876124625,135.49,31.9299499782,-37.6005215904,49.3287028968,-10.9100500218,-3.6405215904,11.5014168227,42.84,-33.96,54.667606496,135.97,30.3699499782,-43.8005215904,53.2993391448,-10.9100500218,-3.6405215904,11.5014168227,41.28,-40.16,57.592221697,134.37
2020-01-01 05:30:00,35.7529166452,4.7506873932,36.0671606776,-10.7570833548,-3.5893126068,11.3401061411,46.51,8.34,47.2518327687,135.84,33.4229166452,-10.8293126068,35.1335362382,-10.7570833548,-3.5893126068,11.3401061411,44.18,-7.24,44.7692975151,134.37,32.8929166452,-40.2393126068,51.9725527994,-10.7570833548,-3.5893126068,11.3401061411,43.65,-36.65,56.9960086322,135.97,32.7729166452,11.7406873932,34.8124662427,-10.7570833548,-3.5893126068,11.3401061411,43.53,15.33,46.1505124565,135.49,32.2429166452,-37.3493126068,49.3414311303,-10.7570833548,-3.5893126068,11.3401061411,43.0,-33.76,54.6693479017,135.97,30.6029166452,-42.3493126068,52.2494285658,-10.7570833548,-3.5893126068,11.3401061411,41.36,-38.76,56.683217975,134.37
2020-01-01 06:00:00,36.0683833116,4.9396705698000005,36.4050631101,-10.8516166884,-3.6203294302,11.4395965809,46.92,8.56,47.6944441209,135.6,33.7683833116,-10.6303294302,35.4020849001,-10.8516166884,-3.6203294302,11.4395965809,44.62,-7.01,45.1672945836,134.1,33.1883833116,-39.9103294302,51.906677625,-10.8516166884,-3.6203294302,11.4395965809,44.04,-36.29,57.0656262561,135.7,33.0983833116,11.8696705698,35.1623670602,-10.8516166884,-3.6203294302,11.4395965809,43.95,15.49,46.5998133043,135.16,32.5083833116,-37.0603294302,49.2976977456,-10.8516166884,-3.6203294302,11.4395965809,43.36,-33.44,54.7569465913,135.7,30.9483833116,-43.2603294302,53.190774877,-10.8516166884,-3.6203294302,11.4395965809,41.8,-39.64,57.6070273491,134.1
2020-01-01 06:30:00,37.5169333113,5.2540340233,37.8830457937,-11.2030666887,-3.7359659767,11.809578528,48.72,8.99,49.542491863,135.25,35.3469333113,-10.0759659767,36.7550103371,-11.2030666887,-3.7359659767,11.809578528,46.55,-6.34,46.9797626644,133.68,34.5469333113,-39.3259659767,52.345221379,-11.2030666887,-3.7359659767,11.809578528,45.75,-35.59,57.9630106188,135.31,34.6169333113,12.2840340233,36.7318603363,-11.2030666887,-3.7359659767,11.809578528,45.82,16.02,48.5398063449,134.82,33.8369333113,-36.4159659767,49.7097639698,-11.2030666887,-3.7359659767,11.809578528,45.04,-32.68,55.6469585872,135.31,32.3569333113,-43.2559659767,54.0189756094,-11.2030666887,-3.7359659767,11.809578528,43.56,-39.52,58.8158482044,133.68
2020-01-01 07:00:00,37.9404166438,5.6162757949,38.3538494667,-11.4095833562,-3.8037242051,12.0269243861,49.35,9.42,50.2410081507,134.9,35.8304166438,-9.8237242051,37.152716107,-11.4095833562,-3.8037242051,12.0269243861,47.24,-6.02,47.622032716,133.45,34.9304166438,-38.8437242051,52.2395340431,-11.4095833562,-3.8037242051,12.0269243861,46.34,-35.04,58.0964473957,135.04,35.0904166438,12.4862757949,37.2457302716,-11.4095833562,-3.8037242051,12.0269243861,46.5,16.29,49.270824024,134.51,34.2704166438,-35.9237242051,49.6485187867,-11.4095833562,-3.8037242051,12.0269243861,45.68,-32.12,55.8422492384,135.04,32.7904166438,-41.6037242051,52.972457857,-11.4095833562,-3.8037242051,12.0269243861,44.2,-37.8,58.1590921525,133.45
2020-01-01 07:30:00,38.1749333101,6.0253950674,38.6475215111,-11.6250666899,-3.8746049326,12.2537642759,49.8,9.9,50.7745014747,134.77,36.1049333101,-9.5246049326,37.34011661,-11.6250666899,-3.8746049326,12.2537642759,47.73,-5.65,48.0632437524,133.24,35.1349333101,-38.3946049326,52.0443006162,-11.6250666899,-3.8746049326,12.2537642759,46.76,-34.52,58.1216654958,134.82,35.3349333101,12.7453950674,37.5633146494,-11.6250666899,-3.8746049326,12.2537642759,46.96,16.62,49.8143152116,134.34,34.4149333101,-35.4746049326,49.4250465843,-11.6250666899,-3.8746049326,12.2537642759,46.04,-31.6,55.8412177518,134.82,33.0549333101,-40.8346049326,52.5365927343,-11.6250666899,-3.8746049326,12.2537642759,44.68,-36.96,57.9857223806,133.24
2020-01-01 08:00:00,38.649749977,5.9894623193,39.1110832394,-11.680250023,-3.8805376807,12.30799794,50.33,9.87,51.2886517663,134.88,36.499749977,-9.5205376807,37.7209807152,-11.680250023,-3.8805376807,12.30799794,48.18,-5.64,48.5089888577,133.4,35.589749977,-38.4505376807,52.393455234,-11.680250023,-3.8805376807,12.30799794,47.27,-34.57,58.5622557626,135.01,35.739749977,12.7694623193,37.9524557354,-11.680250023,-3.8805376807,12.30799794,47.42,16.65,50.2581227266,134.53,34.879749977,-35.5205376807,49.7825828537,-11.680250023,-3.8805376807,12.30799794,46.56,-31.64,56.2931896414,135.01,33.399749977,-41.5605376807,53.3181169101,-11.680250023,-3.8805376807,12.30799794,45.08,-37.68,58.7536279731,133.4
2020-01-01 08:30:00,39.4320333089,5.8113597864,39.8579622339,-12.2079666911,-4.0386402136,12.8586572202,51.64,9.85,52.571019583,134.57,37.3620333089,-8.7786402136,38.3795004785,-12.2079666911,-4.0386402136,12.8586572202,49.57,-4.74,49.7961092858,133.03,36.3120333089,-38.4186402136,52.8635571911,-12.2079666911,-4.0386402136,12.8586572202,48.52,-34.38,59.4657447612,134.66,36.5520333089,13.3713597864,38.9210020625,-12.2079666911,-4.0386402136,12.8586572202,48.76,17.41,51.7749524384,134.07,35.5920333089,-35.4786402136,50.2546191556,-12.2079666911,-4.0386402136,12.8586572202,47.8,-31.44,57.2128796688,134.66,34.1120333089,-41.6386402136,53.8275689151,-12.2079666911,-4.0386402136,12.8586572202,46.32,-37.6,59.659889373,133.03
2020-01-01 09:00:00,40.7056833077,5.6772764443,41.0996851736,-12.8343166923,-4.2727235557,13.5268566764,53.54,9.95,54.4567176756,134.19,38.8056833077,-7.7127235557,39.5647211746,-12.8343166923,-4.2727235557,13.5268566764,51.64,-3.44,51.7544510163,132.55,37.4956833077,-38.3627235557,53.643497512,-12.8343166923,-4.2727235557,13.5268566764,50.33,-34.09,60.7884610761,134.35,37.9256833077,14.3072764443,40.5346224061,-12.8343166923,-4.2727235557,13.5268566764,50.76,18.58,54.0536215253,133.6,36.7656833077,-35.3927235557,51.0329339718,-12.8343166923,-4.2727235557,13.5268566764,49.6,-31.12,58.5543713142,134.35,35.4456833077,-41.0327235557,54.2225125529,-12.8343166923,-4.2727235557,13.5268566764,48.28,-36.76,60.6815952328,132.55
2020-01-01 09:30:00,42.6993999727,7.1168199694,43.2884266809,-13.8406000273,-4.6131800306,14.5891617001,56.54,11.73,57.7439563937,133.54,40.8693999727,-8.3731800306,41.7183172954,-13.8406000273,-4.6131800306,14.5891617001,54.71,-3.76,54.8390526906,132.14,39.3193999727,-36.5531800306,53.6856608841,-13.8406000273,-4.6131800306,14.5891617001,53.16,-31.94,62.0173298361,133.65,39.9093999727,13.5468199694,42.1458958555,-13.8406000273,-4.6131800306,14.5891617001,53.75,18.16,56.7348931435,133.15,38.5593999727,-33.5331800306,51.10089519,-13.8406000273,-4.6131800306,14.5891617001,52.4,-28.92,59.850867997,133.65,37.2793999727,-41.6931800306,55.9291956262,-13.8406000273,-4.6131800306,14.5891617001,51.12,-37.08,63.1520450975,132.14
2020-01-01 10:00:00,44.7538833063,8.0208551247,45.4669570999,-14.4961166937,-4.8391448753,15.2824972541,59.25,12.86,60.6295480768,133.26,42.9138833063,-8.0291448753,43.6585449581,-14.4961166937,-4.8391448753,15.2824972541,57.41,-3.19,57.4985582428,131.9,41.2238833063,-35.4691448753,54.3826148051,-14.4961166937,-4.8391448753,15.2824972541,55.72,-30.63,63.5839232825,133.37,41.863883306299996,13.8308551247,44.0894236633,-14.4961166937,-4.8391448753,15.2824972541,56.36,18.67,59.3718662331,132.94,40.4238833063,-32.3991448753,51.8053561924,-14.4961166937,-4.8391448753,15.2824972541,54.92,-27.56,61.4472131183,133.37,39.1438833063,-40.3991448753,56.2524177877,-14.4961166937,-4.8391448753,15.2824972541,53.64,-35.56,64.356531914,131.9
2020-01-01 10:30:00,47.1383666378,8.7830327869,47.9496326807,-15.2516333622,-5.0869672131,16.0776103835,62.39,13.87,63.9131363649,133.26,45.0683666378,-7.7069672131,45.7225875801,-15.2516333622,-5.0869672131,16.0776103835,60.32,-2.62,60.3768730558,131.9,43.4283666378,-34.6469672131,55.5556960706,-15.2516333622,-5.0869672131,16.0776103835,58.68,-29.56,65.7049161022,133.37,43.9583666378,14.1330327869,46.1744584507,-15.2516333622,-5.0869672131,16.0776103835,59.21,19.22,62.2513654469,132.94,42.6283666378,-31.5269672131,53.0200651061,-15.2516333622,-5.0869672131,16.0776103835,57.88,-26.44,63.6330731617,133.37,41.0683666378,-40.0069672131,57.3338308844,-15.2516333622,-5.0869672131,16.0776103835,56.32,-34.92,66.2672528478,131.9
2020-01-01 11:00:00,48.6342833023,9.1741536098,49.4920054835,-15.9357166977,-5.3158463902,16.7989669181,64.57,14.49,66.1758641802,132.85,46.6642833023,-6.6758463902,47.1393918198,-15.9357166977,-5.3158463902,16.7989669181,62.6,-1.3599999999999999,62.6147714202,131.48,44.8342833023,-34.0958463902,56.3261901809,-15.9357166977,-5.3158463902,16.7989669181,60.77,-28.78,67.2404736747,133.01,45.4842833023,15.0541536098,47.910829344,-15.9357166977,-5.3158463902,16.7989669181,61.42,20.37,64.7097620147,132.57,43.9842833023,-30.9558463902,53.7855148097,-15.9357166977,-5.3158463902,16.7989669181,59.92,-25.64,65.1752713842,133.01,42.5442833023,-39.3558463902,57.9560064772,-15.9357166977,-5.3158463902,16.7989669181,58.48,-34.04,67.6655894824,131.48
2020-01-01 11:30:00,50.3932499672,10.340942992,51.4433158362,-16.3767500328,-5.469057008,17.2658195923,66.77,15.81,68.6162444323,132.39,48.1732499672,-6.619057008,48.6258565794,-16.3767500328,-5.469057008,17.2658195923,64.55,-1.15,64.5602431842,131.12,46.4532499672,-32.679057008,56.7963484694,-16.3767500328,-5.469057008,17.2658195923,62.83,-27.21,68.4689199564,132.5,46.9332499672,15.030942992,49.2814285478,-16.3767500328,-5.469057008,17.2658195923,63.31,20.5,66.5462703688,132.24,45.5832499672,-29.469057008,54.2794436092,-16.3767500328,-5.469057008,17.2658195923,61.96,-24.0,66.4457793994,132.5,43.9032499672,-37.789057008,57.9267484608,-16.3767500328,-5.469057008,17.2658195923,60.28,-32.32,68.3978128305,131.12
2020-01-01 12:00:00,51.5978332998,11.0465634482,52.7670632616,-16.7521667002,-5.5934365518,17.661302942,68.35,16.64,70.3463723301,132.0,49.1978332998,-6.2034365518,49.5873918093,-16.7521667002,-5.5934365518,17.661302942,65.95,-0.61,65.9528210162,130.8,47.5878332998,-31.7934365518,57.231324342,-16.7521667002,-5.5934365518,17.661302942,64.34,-26.2,69.469961854,132.18,47.9278332998,15.3665634482,50.3309892315,-16.7521667002,-5.5934365518,17.661302942,64.68,20.96,67.9913523913,131.9,46.6878332998,-28.5934365518,54.747953314,-16.7521667002,-5.5934365518,17.661302942,63.44,-23.0,67.4806164761,132.18,44.8078332998,-38.593436551799996,59.1370887844,-16.7521667002,-5.5934365518,17.661302942,61.56,-33.0,69.847216122,130.8
2020-01-01 12:30:00,52.652349966,11.2444577308,53.8396488343,-16.997650034,-5.6955422692,17.9264973829,69.65,16.94,71.6804443346,131.84,50.272349966,-6.1055422692,50.6417497477,-16.997650034,-5.6955422692,17.9264973829,67.27,-0.41000000000000003,67.2712494309,130.67,48.562349966,-31.3855422692,57.8217441604,-16.997650034,-5.6955422692,17.9264973829,65.56,-25.69,70.4137039219,131.94,48.952349966,15.3644577308,51.3069111188,-16.997650034,-5.6955422692,17.9264973829,65.95,21.06,69.230962004,131.69,47.642349966,-28.1755422692,55.3502908073,-16.997650034,-5.6955422692,17.9264973829,64.64,-22.48,68.4374166666,131.94,45.802349966,-38.2555422692,59.6769786159,-16.997650034,-5.6955422692,17.9264973829,62.8,-32.56,70.7389114986,130.67
2020-01-01 13:00:00,53.2334499681,11.7187892135,54.5080747792,-16.7665500319,-5.6412107865,17.6901232079,70.0,17.36,72.1205213514,131.51,50.6134499681,-5.7112107865,50.934656633,-16.7665500319,-5.6412107865,17.6901232079,67.38,-0.07,67.3800363609,130.34,49.1234499681,-30.7812107865,57.9706501106,-16.7665500319,-5.6412107865,17.6901232079,65.89,-25.14,70.5231288302,131.61,49.3034499681,15.6287892135,51.7212647857,-16.7665500319,-5.6412107865,17.6901232079,66.07,21.27,69.4093495143,131.38,48.1934499681,-27.5612107865,55.5178256044,-16.7665500319,-5.6412107865,17.6901232079,64.96,-21.92,68.5586464277,131.61,46.1134499681,-36.3612107865,58.7246789503,-16.7665500319,-5.6412107865,17.6901232079,62.88,-30.72,69.9829464941,130.34
2020-01-01 13:30:00,53.5486499707,11.8130726771,54.8361796605,-16.4313500293,-5.5269273229,17.3359796209,69.98,17.34,72.0962967149,131.51,50.6386499707,-5.7669273229,50.9659721933,-16.4313500293,-5.5269273229,17.3359796209,67.07,-0.24,67.0704294007,130.34,49.4386499707,-30.6769273229,58.1829354786,-16.4313500293,-5.5269273229,17.3359796209,65.87,-25.15,70.5080094741,131.61,49.3086499707,15.6030726771,51.7184574296,-16.4313500293,-5.5269273229,17.3359796209,65.74,21.13,69.0523316044,131.38,48.4886499707,-27.4469273229,55.7178875717,-16.4313500293,-5.5269273229,17.3359796209,64.92,-21.92,68.520747223,131.61,46.1286499707,-37.1269273229,59.2136899759,-16.4313500293,-5.5269273229,17.3359796209,62.56,-31.6,70.0878990982,130.34
2020-01-01 14:00:00,53.141583302,11.3557308238,54.3413332408,-16.268416698,-5.4642691762,17.1615739223,69.41,16.82,71.4189085607,131.86,50.071583302,-6.2942691762,50.4656445399,-16.268416698,-5.4642691762,17.1615739223,66.34,-0.8300000000000001,66.3451919886,130.73,49.061583302,-31.2442691762,58.165654062,-16.268416698,-5.4642691762,17.1615739223,65.33,-25.78,70.232594285,131.98,48.781583302,15.1757308238,51.0876274208,-16.268416698,-5.4642691762,17.1615739223,65.05,20.64,68.2459676464,131.75,48.131583302,-28.0242691762,55.6956818256,-16.268416698,-5.4642691762,17.1615739223,64.4,-22.56,68.2371863429,131.98,45.651583302,-36.6242691762,58.526952344,-16.268416698,-5.4642691762,17.1615739223,61.92,-31.16,69.318338122,130.73
2020-01-01 14:30:00,52.7066166368,11.3169238011,53.9078862656,-16.1133833632,-5.3930761989,16.9919508678,68.82,16.71,70.8196053364,131.86,49.7066166368,-6.3030761989,50.1046555427,-16.1133833632,-5.3930761989,16.9919508678,65.82,-0.91,65.8262903406,130.73,48.6666166368,-31.3530761989,57.8917521069,-16.1133833632,-5.3930761989,16.9919508678,64.78,-25.96,69.788036224,131.98,48.4466166368,15.2069238011,50.7772113753,-16.1133833632,-5.3930761989,16.9919508678,64.56,20.6,67.7669063777,131.75,47.7666166368,-28.1530761989,55.4458777944,-16.1133833632,-5.3930761989,16.9919508678,63.88,-22.76,67.8135089787,131.98,45.3266166368,-37.6330761989,58.9130766463,-16.1133833632,-5.3930761989,16.9919508678,61.44,-32.24,69.3850935,130.73
2020-01-01 15:00:00,52.5496166427,11.2199501781,53.7340626725,-16.5903833573,-5.5300498219000005,17.4877749007,69.14,16.75,71.140017571,131.86,49.7796166427,-6.3800498219,50.1868037319,-16.5903833573,-5.5300498219000005,17.4877749007,66.37,-0.85,66.3754427481,130.73,48.4996166427,-31.470049821899998,57.8150227042,-16.5903833573,-5.5300498219000005,17.4877749007,65.09,-25.94,70.0684786477,131.98,48.4896166427,15.1299501781,50.7952587802,-16.5903833573,-5.5300498219000005,17.4877749007,65.08,20.66,68.2806121824,131.75,47.5696166427,-28.2500498219,55.3257059826,-16.5903833573,-5.5300498219000005,17.4877749007,64.16,-22.72,68.0639699107,131.98,45.3696166427,-38.2900498219,59.3677524391,-16.5903833573,-5.5300498219000005,17.4877749007,61.96,-32.76,70.087511013,130.73
2020-01-01 15:30:00,52.7927666563,11.0726482988,53.9414474367,-16.9872333437,-5.6473517012,17.9013596666,69.78,16.72,71.7551865721,131.51,50.0827666563,-6.4173517012,50.492236223,-16.9872333437,-5.6473517012,17.9013596666,67.07,-0.77,67.0744198633,130.37,48.6927666563,-31.4173517012,57.9485591931,-16.9872333437,-5.6473517012,17.9013596666,65.68,-25.77,70.5546263543,131.72,48.7827666563,15.0226482988,51.0434940472,-16.9872333437,-5.6473517012,17.9013596666,65.77,20.67,68.9415825174,131.48,47.8127666563,-28.2073517012,55.5131997396,-16.9872333437,-5.6473517012,17.9013596666,64.8,-22.56,68.6148205565,131.72,45.6127666563,-39.6473517012,60.435395084,-16.9872333437,-5.6473517012,17.9013596666,62.6,-34.0,71.2373497542,130.37
2020-01-01 16:00:00,53.7752500086,11.2055865988,54.9303439322,-17.4747499914,-5.8044134012,18.4135304109,71.25,17.01,73.2523214649,131.28,51.0652500086,-6.4244134012,51.4677845452,-17.4747499914,-5.8044134012,18.4135304109,68.54,-0.62,68.5428041446,130.14,49.6152500086,-31.0244134012,58.5165554378,-17.4747499914,-5.8044134012,18.4135304109,67.09,-25.22,71.6736806645,131.4,49.7252500086,14.8955865988,51.9083710835,-17.4747499914,-5.8044134012,18.4135304109,67.2,20.7,70.31592991630001,131.2,48.6452500086,-27.8044134012,56.0307572052,-17.4747499914,-5.8044134012,18.4135304109,66.12,-22.0,69.6839608518,131.4,46.4852500086,-38.2044134012,60.1702224667,-17.4747499914,-5.8044134012,18.4135304109,63.96,-32.4,71.6982677615,130.14
2020-01-01 16:30:00,55.6104999982,11.4874679756,56.7845897277,-18.6895000018,-6.2025320244,19.6918463794,74.3,17.69,76.3768688806,130.8,53.1304999982,-5.6025320244,53.42507272,-18.6895000018,-6.2025320244,19.6918463794,71.82,0.6000000000000001,71.8225062219,129.63,51.2804999982,-30.4525320244,59.6409790896,-18.6895000018,-6.2025320244,19.6918463794,69.97,-24.25,74.053112021,130.93,51.6804999982,15.5674679756,53.9742544111,-18.6895000018,-6.2025320244,19.6918463794,70.37,21.77,73.6605036638,130.66,50.3104999982,-27.1625320244,57.1747282988,-18.6895000018,-6.2025320244,19.6918463794,69.0,-20.96,72.1132553696,130.93,48.2304999982,-37.3625320244,61.0093429677,-18.6895000018,-6.2025320244,19.6918463794,66.92,-31.16,73.8189135656,129.63
2020-01-01 17:00:00,58.1277166421,12.4554342029,59.4471974378,-20.0722833579,-6.6545657971,21.1466263302,78.2,19.11,80.501131048,129.92,55.6477166421,-4.7845657971,55.8530253196,-20.0722833579,-6.6545657971,21.1466263302,75.72,1.87,75.7430874734,128.8,53.597716642099996,-28.9845657971,60.9329162579,-20.0722833579,-6.6545657971,21.1466263302,73.67,-22.33,76.9798532085,130.06,54.0877166421,16.1454342029,56.4460462491,-20.0722833579,-6.6545657971,21.1466263302,74.16,22.8,77.5857306468,129.83,52.5277166421,-25.6545657971,58.4578289186,-20.0722833579,-6.6545657971,21.1466263302,72.6,-19.0,75.0450531348,130.06,50.4877166421,-36.4145657971,62.249740031,-20.0722833579,-6.6545657971,21.1466263302,70.56,-29.76,76.5791825498,128.8
2020-01-01 17:30:00,59.0842999873,3.4626398763,59.1856771517,-20.9257000127,-6.9373601236999995,22.0456772748,80.01,10.4,80.6830843486,130.68,56.6342999873,-14.1673601237,58.3794315485,-20.9257000127,-6.9373601236999995,22.0456772748,77.56,-7.23,77.8962547238,129.6,55.1842999873,-24.9773601237,60.5737194156,-20.9257000127,-6.9373601236999995,22.0456772748,76.11,-18.04,78.2187554235,130.8,55.1242999873,7.2926398763,55.6045955426,-20.9257000127,-6.9373601236999995,22.0456772748,76.05,14.23,77.3698610571,130.6,54.1542999873,-20.7373601237,57.9890188917,-20.9257000127,-6.9373601236999995,22.0456772748,75.08,-13.8,76.3377128292,130.8,52.3942999873,-21.8573601237,56.7706514208,-20.9257000127,-6.9373601236999995,22.0456772748,73.32,-14.92,74.8226489774,129.6
2020-01-01 18:00:00,58.6119166539,-1.8369838483,58.6406964787,-21.1680833461,-7.0169838483,22.3008030096,79.78,5.18,79.9479880923,131.57,56.4219166539,-18.2369838483,59.2960391492,-21.1680833461,-7.0169838483,22.3008030096,77.59,-11.22,78.3970439494,130.36,55.1019166539,-23.796983848300002,60.0209768265,-21.1680833461,-7.0169838483,22.3008030096,76.27,-16.78,78.0940541911,131.71,54.9719166539,3.5630161517,55.0872644511,-21.1680833461,-7.0169838483,22.3008030096,76.14,10.58,76.8715552074,131.36,54.0719166539,-19.6969838483,57.5477483777,-21.1680833461,-7.0169838483,22.3008030096,75.24,-12.68,76.3009829557,131.71,52.5919166539,-17.4169838483,55.4009117588,-21.1680833461,-7.0169838483,22.3008030096,73.76,-10.4,74.4895804794,130.36
2020-01-01 18:30:00,57.4646166708,-2.1419477502,57.5045225116,-20.5053833292,-6.8019477502,21.6041023575,77.97,4.66,78.1091319885,131.39,54.9546166708,-19.1419477502,58.1929897591,-20.5053833292,-6.8019477502,21.6041023575,75.46,-12.34,76.4623253635,130.25,54.0246166708,-24.0419477502,59.1326851923,-20.5053833292,-6.8019477502,21.6041023575,74.53,-17.24,76.4979640252,131.54,53.544616670799996,2.6380522498,53.6095634574,-20.5053833292,-6.8019477502,21.6041023575,74.05,9.44,74.6492873375,131.26,52.9746166708,-20.0019477502,56.6249761609,-20.5053833292,-6.8019477502,21.6041023575,73.48,-13.2,74.6562147447,131.54,51.2146166708,-17.0819477502,53.988238531,-20.5053833292,-6.8019477502,21.6041023575,71.72,-10.28,72.4529971775,130.25
2020-01-01 19:00:00,55.935616693,-3.2423880091,56.0295127127,-19.614383307,-6.5123880091,20.6672501822,75.55,3.27,75.6207339293,131.89,53.265616693,-19.5623880091,56.7442767713,-19.614383307,-6.5123880091,20.6672501822,72.88,-13.05,74.0391578828,130.66,52.595616693,-25.3023880091,58.365312766,-19.614383307,-6.5123880091,20.6672501822,72.21,-18.79,74.6146647784,132.03,51.945616693,2.3576119909,51.9990906451,-19.614383307,-6.5123880091,20.6672501822,71.56,8.87,72.1076313576,131.7,51.625616693,-21.2723880091,55.8365363408,-19.614383307,-6.5123880091,20.6672501822,71.24,-14.76,72.7529738224,132.03,49.745616693,-16.7123880091,52.4779029033,-19.614383307,-6.5123880091,20.6672501822,69.36,-10.2,70.105988332,130.66
2020-01-01 19:30:00,54.2737000286,-5.0862870264,54.5115109909,-18.6462999714,-6.1962870264,19.6488797527,72.92,1.11,72.9284478102,132.49,51.5237000286,-19.6262870264,55.1351322397,-18.6462999714,-6.1962870264,19.6488797527,70.17,-13.43,71.4436407247,131.07,51.0637000286,-27.2862870264,57.8968299676,-18.6462999714,-6.1962870264,19.6488797527,69.71,-21.09,72.8304345724,132.64,50.2737000286,2.3937129736,50.3306544401,-18.6462999714,-6.1962870264,19.6488797527,68.92,8.59,69.4532540634,132.13,50.1537000286,-23.2762870264,55.2917639825,-18.6462999714,-6.1962870264,19.6488797527,68.8,-17.08,70.8884080792,132.64,48.0737000286,-16.9962870264,50.9897480591,-18.6462999714,-6.1962870264,19.6488797527,66.72,-10.8,67.5884487172,131.07
2020-01-01 20:00:00,52.6836333773,-4.4381764483,52.8702433891,-17.7863666227,-5.9181764483,18.7451233688,70.47,1.48,70.4855396518,132.94,49.7436333773,-21.6281764483,54.2421153538,-17.7863666227,-5.9181764483,18.7451233688,67.53,-15.71,69.3332892628,131.75,49.5736333773,-26.8381764483,56.372270145,-17.7863666227,-5.9181764483,18.7451233688,67.36,-20.92,70.5337933192,133.08,48.5836333773,0.6618235517000001,48.5881409662,-17.7863666227,-5.9181764483,18.7451233688,66.37,6.58,66.6953769013,132.85,48.6536333773,-22.8781764483,53.764179510299996,-17.7863666227,-5.9181764483,18.7451233688,66.44,-16.96,68.5705126129,133.08,46.5736333773,-16.4381764483,49.3894418971,-17.7863666227,-5.9181764483,18.7451233688,64.36,-10.52,65.2141089029,131.75
2020-01-01 20:30:00,51.0006500318,-4.1474797941,51.1690130089,-16.8893499682,-5.6174797941,17.7990511429,67.89,1.47,67.9059128501,133.32,47.7606500318,-23.4274797941,53.1970534988,-16.8893499682,-5.6174797941,17.7990511429,64.65,-17.81,67.0583223769,132.33,48.0106500318,-26.7074797941,54.9391662971,-16.8893499682,-5.6174797941,17.7990511429,64.9,-21.09,68.2407363677,133.44,46.6906500318,-0.9374797941,46.7000606932,-16.8893499682,-5.6174797941,17.7990511429,63.58,4.68,63.7520101644,133.45,47.1506500318,-22.7374797941,52.3466979456,-16.8893499682,-5.6174797941,17.7990511429,64.04,-17.12,66.2888829292,133.44,44.7906500318,-18.8574797941,48.5984246087,-16.8893499682,-5.6174797941,17.7990511429,61.68,-13.24,63.0850219941,132.33
2020-01-01 21:00:00,49.0009667434,-6.4636446345,49.4254331671,-15.9690332566,-5.3336446345,16.8362046862,64.97,-1.13,64.9798261001,133.86,45.7509667434,-23.0136446345,51.2130725237,-15.9690332566,-5.3336446345,16.8362046862,61.72,-17.68,64.2023426364,132.6,46.1509667434,-29.1636446345,54.5933136906,-15.9690332566,-5.3336446345,16.8362046862,62.12,-23.83,66.5339259326,134.02,44.7709667434,-0.45364463450000003,44.7732649758,-15.9690332566,-5.3336446345,16.8362046862,60.74,4.88,60.9357202304,133.72,45.3109667434,-25.2536446345,51.8732134589,-15.9690332566,-5.3336446345,16.8362046862,61.28,-19.92,64.4363624051,134.02,42.9109667434,-19.4536446345,47.1147042485,-15.9690332566,-5.3336446345,16.8362046862,58.88,-14.12,60.549391409,132.6
2020-01-01 21:30:00,47.5455500973,-7.3741729703,48.1140079504,-15.0844499027,-5.0641729703,15.911834487,62.63,-2.31,62.6725857134,134.2,44.2755500973,-23.4441729703,50.0994369497,-15.0844499027,-5.0641729703,15.911834487,59.36,-18.38,62.1404377197,132.85,44.8055500973,-30.1241729703,53.9907688098,-15.0844499027,-5.0641729703,15.911834487,59.89,-25.06,64.921611964,134.36,43.3555500973,-0.8441729703,43.3637677358,-15.0844499027,-5.0641729703,15.911834487,58.44,4.22,58.5921667119,133.99,43.9555500973,-26.2641729703,51.2044643188,-15.0844499027,-5.0641729703,15.911834487,59.04,-21.2,62.7308664056,134.36,41.5155500973,-19.7841729703,45.9886333783,-15.0844499027,-5.0641729703,15.911834487,56.6,-14.72,58.4828043103,132.85
2020-01-01 22:00:00,45.6910501455,-7.4004498972,46.286485307,-14.1689498545,-4.7704498972,14.9504626083,59.86,-2.63,59.9177477881,134.55,42.1310501455,-24.4604498972,48.7169271972,-14.1689498545,-4.7704498972,14.9504626083,56.3,-19.69,59.6438270067,133.29,43.0710501455,-30.2904498972,52.6557377273,-14.1689498545,-4.7704498972,14.9504626083,57.24,-25.52,62.6712693345,134.69,41.3110501455,-1.6904498972000002,41.3456223194,-14.1689498545,-4.7704498972,14.9504626083,55.48,3.08,55.5654281006,134.44,42.2710501455,-26.4504498972,49.8644961888,-14.1689498545,-4.7704498972,14.9504626083,56.44,-21.68,60.4606979781,134.69,39.5910501455,-19.7704498972,44.2529314369,-14.1689498545,-4.7704498972,14.9504626083,53.76,-15.0,55.8134177416,133.29
2020-01-01 22:30:00,43.4569168177,-7.0486163299,44.0248408454,-13.1930831823,-4.4586163299,13.926115877400001,56.65,-2.59,56.7091756244,135.03,39.8769168177,-26.1286163299,47.6746587424,-13.1930831823,-4.4586163299,13.926115877400001,53.07,-21.67,57.3237629609,133.95,40.9569168177,-30.1486163299,50.8567409673,-13.1930831823,-4.4586163299,13.926115877400001,54.15,-25.69,59.9349530741,135.18,39.1669168177,-3.1386163299,39.2924711042,-13.1930831823,-4.4586163299,13.926115877400001,52.36,1.32,52.3766360126,135.11,40.1669168177,-26.3386163299,48.0323215847,-13.1930831823,-4.4586163299,13.926115877400001,53.36,-21.88,57.6716914959,135.18,37.5669168177,-20.4186163299,42.7573751769,-13.1930831823,-4.4586163299,13.926115877400001,50.76,-15.96,53.209953956,133.95
2020-01-01 23:00:00,41.0053500943,-7.9607539343,41.7709509056,-12.2146499057,-4.1307539343,12.8942157724,53.22,-3.83,53.3576358172,135.31,37.7553500943,-26.1807539343,45.944513680200004,-12.2146499057,-4.1307539343,12.8942157724,49.97,-22.05,54.6187092488,134.14,38.6553500943,-31.1507539343,49.6447939021,-12.2146499057,-4.1307539343,12.8942157724,50.87,-27.02,57.600671003,135.47,37.1053500943,-3.1607539343,37.2397283966,-12.2146499057,-4.1307539343,12.8942157724,49.32,0.97,49.3295378044,135.31,37.8653500943,-27.4107539343,46.7454186954,-12.2146499057,-4.1307539343,12.8942157724,50.08,-23.28,55.2264863992,135.47,35.5453500943,-19.2507539343,40.423550566,-12.2146499057,-4.1307539343,12.8942157724,47.76,-15.12,50.0962274029,134.14
2020-01-01 23:30:00,39.6458167442,-8.3847730413,40.5227738965,-11.1941832558,-3.7947730413,11.8199002195,50.84,-4.59,51.0467795262,135.65,36.0958167442,-26.1647730413,44.5814236508,-11.1941832558,-3.7947730413,11.8199002195,47.29,-22.37,52.3140612073,134.43,37.4158167442,-31.6847730413,49.0292584618,-11.1941832558,-3.7947730413,11.8199002195,48.61,-27.89,56.0426997922,135.83,35.5358167442,-3.0547730413,35.6668741273,-11.1941832558,-3.7947730413,11.8199002195,46.73,0.74,46.7358588238,135.61,36.6458167442,-27.9947730413,46.1153250285,-11.1941832558,-3.7947730413,11.8199002195,47.84,-24.2,53.6125507694,135.83,34.0058167442,-19.7147730413,39.3073510747,-11.1941832558,-3.7947730413,11.8199002195,45.2,-15.92,47.92166942,134.43
2020-01-02 00:00:00,38.6608334831,-8.964436698,39.6865363936,-10.4291665169,-3.564436698,11.0214664728,49.09,-5.4,49.3861124204,135.9,35.1908334831,-26.174436698,43.8576777508,-10.4291665169,-3.564436698,11.0214664728,45.62,-22.61,50.9155820943,134.64,36.5208334831,-32.314436698,48.7646808398,-10.4291665169,-3.564436698,11.0214664728,46.95,-28.75,55.0532923629,136.08,34.6808334831,-3.044436698,34.8142040824,-10.4291665169,-3.564436698,11.0214664728,45.11,0.52,45.1129970186,135.81,35.7708334831,-28.604436698,45.8013790937,-10.4291665169,-3.564436698,11.0214664728,46.2,-25.04,52.5494205487,136.08,33.1708334831,-20.644436698,39.070410294,-10.4291665169,-3.564436698,11.0214664728,43.6,-17.08,46.8261294578,134.64
2020-01-02 00:30:00,41.0563835071,-8.8739643845,42.0044506044,-11.0436164929,-3.7639643845,11.667428728299999,52.1,-5.11,52.3499961796,134.98,37.3563835071,-25.3139643845,45.1253385758,-11.0436164929,-3.7639643845,11.667428728299999,48.4,-21.55,52.980774815,133.6,38.7863835071,-31.8639643845,50.1965713157,-11.0436164929,-3.7639643845,11.667428728299999,49.83,-28.1,57.2069829654,135.07,36.7563835071,-2.5139643845,36.8422548909,-11.0436164929,-3.7639643845,11.667428728299999,47.8,1.25,47.816341349,134.76,37.9563835071,-28.1639643845,47.264108357,-11.0436164929,-3.7639643845,11.667428728299999,49.0,-24.4,54.7390171633,135.07,35.1563835071,-20.0839643845,40.4887259208,-11.0436164929,-3.7639643845,11.667428728299999,46.2,-16.32,48.9977795415,133.6
2020-01-02 01:00:00,40.3180168363,-9.826670718,41.4982642891,-12.6919831637,-4.286670718,13.3963421303,53.01,-5.54,53.2987026109,134.38,37.8380168363,-24.616670718,45.1408461965,-12.6919831637,-4.286670718,13.3963421303,50.53,-20.33,54.4664098321,132.88,38.0080168363,-32.586670718,50.0649623221,-12.6919831637,-4.286670718,13.3963421303,50.7,-28.3,58.0635858348,134.49,37.1680168363,-2.056670718,37.224875688,-12.6919831637,-4.286670718,13.3963421303,49.86,2.23,49.9098437184,133.98,37.2280168363,-28.886670718,47.1207489619,-12.6919831637,-4.286670718,13.3963421303,49.92,-24.6,55.6521913315,134.49,35.5080168363,-18.966670718,40.2561033605,-12.6919831637,-4.286670718,13.3963421303,48.2,-14.68,50.3859345453,132.88
2020-01-02 01:30:00,39.0070501744,-10.8255818659,40.4813930842,-12.9229498256,-4.3455818659,13.6340277963,51.93,-6.48,52.3327364085,134.5,37.0270501744,-24.1455818659,44.204203061,-12.9229498256,-4.3455818659,13.6340277963,49.95,-19.8,53.7312060166,132.88,36.7470501744,-33.6055818659,49.7963937355,-12.9229498256,-4.3455818659,13.6340277963,49.67,-29.26,57.6476929287,134.63,36.3570501744,-1.6155818658999999,36.3929279139,-12.9229498256,-4.3455818659,13.6340277963,49.28,2.73,49.3555599705,133.98,35.9170501744,-29.9455818659,46.7629379585,-12.9229498256,-4.3455818659,13.6340277963,48.84,-25.6,55.1425933376,134.63,34.6770501744,-19.2255818659,39.6499786491,-12.9229498256,-4.3455818659,13.6340277963,47.6,-14.88,49.8715790807,132.88
2020-01-02 02:00:00,37.7419668049,-10.6182719834,39.2071901341,-12.608033195099999,-4.2382719834,13.3013326571,50.35,-6.38,50.7526048593,135.24,35.8519668049,-24.8882719834,43.6438954047,-12.608033195099999,-4.2382719834,13.3013326571,48.46,-20.65,52.6763144117,133.64,35.5319668049,-33.6882719834,48.9634591737,-12.608033195099999,-4.2382719834,13.3013326571,48.14,-29.45,56.4336964942,135.36,35.2419668049,-2.0882719834,35.3037831422,-12.608033195099999,-4.2382719834,13.3013326571,47.85,2.15,47.8982776308,134.79,34.7919668049,-29.9982719834,45.9388427819,-12.608033195099999,-4.2382719834,13.3013326571,47.4,-25.76,53.9475448932,135.36,33.5919668049,-20.1982719834,39.1968165153,-12.608033195099999,-4.2382719834,13.3013326571,46.2,-15.96,48.8790507273,133.64
