Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-02 02:30:00,37.2161667722,-10.5076955027,38.6711098107,-12.3738332278,-4.1776955027,13.0600493285,49.59,-6.33,49.9923694177,134.76,35.1761667722,-25.1776955027,43.258283133,-12.3738332278,-4.1776955027,13.0600493285,47.55,-21.0,51.9807897208,133.21,35.0561667722,-33.4076955027,48.4252924365,-12.3738332278,-4.1776955027,13.0600493285,47.43,-29.23,55.7135333649,134.88,34.5761667722,-2.5076955027,34.6669849481,-12.3738332278,-4.1776955027,13.0600493285,46.95,1.67,46.979691357,134.33,34.2661667722,-29.7376955027,45.3707033125,-12.3738332278,-4.1776955027,13.0600493285,46.64,-25.56,53.1846143165,134.88,32.9861667722,-20.5776955027,38.8783841038,-12.3738332278,-4.1776955027,13.0600493285,45.36,-16.4,48.2336977641,133.21
2020-01-02 03:00:00,36.5178001176,-10.6610821906,38.0421923514,-12.1421998824,-4.1110821906,12.819282927,48.66,-6.55,49.0988604756,134.94,34.4378001176,-25.3010821906,42.7329713097,-12.1421998824,-4.1110821906,12.819282927,46.58,-21.19,51.1733573259,133.42,34.3978001176,-33.6410821906,48.113730513,-12.1421998824,-4.1110821906,12.819282927,46.54,-29.53,55.1179870823,135.08,33.8678001176,-2.5910821906,33.9667718767,-12.1421998824,-4.1110821906,12.819282927,46.01,1.52,46.0351007385,134.53,33.6178001176,-29.9910821906,45.0513206877,-12.1421998824,-4.1110821906,12.819282927,45.76,-25.88,52.5713990683,135.08,32.2578001176,-21.5510821906,38.7945203864,-12.1421998824,-4.1110821906,12.819282927,44.4,-17.44,47.7023437579,133.42
2020-01-02 03:30:00,35.6695334895,-10.5524592411,37.1977151905,-11.6404665105,-3.9524592411,12.2931848857,47.31,-6.6,47.7681494303,134.71,33.4795334895,-25.2424592411,41.92923695,-11.6404665105,-3.9524592411,12.2931848857,45.12,-21.29,49.8906654596,133.18,33.5895334895,-33.5024592411,47.4412429774,-11.6404665105,-3.9524592411,12.2931848857,45.23,-29.55,54.0273578847,134.85,32.9495334895,-2.5624592411,33.0490235035,-11.6404665105,-3.9524592411,12.2931848857,44.59,1.3900000000000001,44.6116599108,134.29,32.7995334895,-29.9124592411,44.3910420578,-11.6404665105,-3.9524592411,12.2931848857,44.44,-25.96,51.4668359237,134.85,31.3595334895,-21.9124592411,38.2567145828,-11.6404665105,-3.9524592411,12.2931848857,43.0,-17.96,46.6000171674,133.18
2020-01-02 04:00:00,35.2716500592,-9.9147330254,36.6386575745,-11.3783499408,-3.8447330254,12.0103630009,46.65,-6.07,47.0432503129,135.65,32.9616500592,-25.9247330254,41.9352138073,-11.3783499408,-3.8447330254,12.0103630009,44.34,-22.08,49.533443248,134.22,33.2116500592,-33.1847330254,46.9493365834,-11.3783499408,-3.8447330254,12.0103630009,44.59,-29.34,53.3769959814,135.77,32.4616500592,-2.9347330254,32.5940390638,-11.3783499408,-3.8447330254,12.0103630009,43.84,0.91,43.8494435541,135.34,32.4616500592,-29.5647330254,43.907085572,-11.3783499408,-3.8447330254,12.0103630009,43.84,-25.72,50.8277876756,135.77,30.9816500592,-19.4847330254,36.5994188678,-11.3783499408,-3.8447330254,12.0103630009,42.36,-15.64,45.1550573026,134.22
2020-01-02 04:30:00,34.9668167904,-8.6885680592,36.0301192251,-11.0431832096,-3.7385680592,11.6588501377,46.01,-4.95,46.2755075607,135.25,32.5368167904,-26.9985680592,42.279630132,-11.0431832096,-3.7385680592,11.6588501377,43.58,-23.26,49.398825897,134.06,32.9268167904,-31.8985680592,45.8442352775,-11.0431832096,-3.7385680592,11.6588501377,43.97,-28.16,52.2144280827,135.4,32.0668167904,-3.9885680592,32.3139198216,-11.0431832096,-3.7385680592,11.6588501377,43.11,-0.25,43.1107248837,135.19,32.1568167904,-28.2985680592,42.8353804733,-11.0431832096,-3.7385680592,11.6588501377,43.2,-24.56,49.6933959395,135.4,30.5568167904,-21.2985680592,37.2471214155,-11.0431832096,-3.7385680592,11.6588501377,41.6,-17.56,45.1543309108,134.06
2020-01-02 05:00:00,35.0016668414,-8.5236841473,36.0245731844,-10.9483331586,-3.7236841473,11.5642476012,45.95,-4.8,46.2000270563,135.78,32.4416668414,-26.9636841473,42.184144062,-10.9483331586,-3.7236841473,11.5642476012,43.39,-23.24,49.2218416965,134.6,32.9616668414,-31.9436841473,45.9006583598,-10.9483331586,-3.7236841473,11.5642476012,43.91,-28.22,52.1963264991,135.92,31.9716668414,-3.7836841473,32.1947782465,-10.9483331586,-3.7236841473,11.5642476012,42.92,-0.06,42.9200419385,135.73,32.1716668414,-28.3636841473,42.889564299,-10.9483331586,-3.7236841473,11.5642476012,43.12,-24.64,49.6635077295,135.92,30.5316668414,-21.4036841473,37.2867318921,-10.9483331586,-3.7236841473,11.5642476012,41.48,-17.68,45.0907174483,134.6
2020-01-02 05:30:00,36.0261168562,-8.288888354200001,36.967374344,-11.3238831438,-3.8588883542,11.9633335147,47.35,-4.43,47.5567807994,135.86,33.6261168562,-26.6388883542,42.8992553266,-11.3238831438,-3.8588883542,11.9633335147,44.95,-22.78,50.392766346,134.67,33.9461168562,-31.6988883542,46.445219049,-11.3238831438,-3.8588883542,11.9633335147,45.27,-27.84,53.1454466535,135.92,33.1261168562,-3.4988883542,33.3103863335,-11.3238831438,-3.8588883542,11.9633335147,44.45,0.36,44.4514577939,135.73,33.1561168562,-28.0588883542,43.4353462132,-11.3238831438,-3.8588883542,11.9633335147,44.48,-24.2,50.6370457274,135.92,31.5961168562,-21.4188883542,38.1717615355,-11.3238831438,-3.8588883542,11.9633335147,42.92,-17.56,46.3732681617,134.67
2020-01-02 06:00:00,37.4737002211,-7.8346690419,38.2839424205,-11.9062997789,-4.0546690419,12.5777706873,49.38,-3.7800000000000002,49.5244666806,135.64,34.9637002211,-26.1946690419,43.6877673882,-11.9062997789,-4.0546690419,12.5777706873,46.87,-22.14,51.8360540551,134.47,35.3037002211,-31.1646690419,47.0912714396,-11.9062997789,-4.0546690419,12.5777706873,47.21,-27.11,54.4402075676,135.75,34.4037002211,-3.1046690419,34.5435024102,-11.9062997789,-4.0546690419,12.5777706873,46.31,0.9500000000000001,46.3197430908,135.52,34.4937002211,-27.4946690419,44.1109077289,-11.9062997789,-4.0546690419,12.5777706873,46.4,-23.44,51.9845515514,135.75,32.8537002211,-19.4946690419,38.2021954771,-11.9062997789,-4.0546690419,12.5777706873,44.76,-15.44,47.3481910953,134.47
2020-01-02 06:30:00,41.0478335023,-6.4453177189,41.5507732266,-13.4121664977,-4.5453177189,14.1614308362,54.46,-1.9,54.4931335124,135.17,38.7878335023,-24.6253177189,45.944556811,-13.4121664977,-4.5453177189,14.1614308362,52.2,-20.08,55.9289406301,134.0,38.6278335023,-29.6753177189,48.7107175353,-13.4121664977,-4.5453177189,14.1614308362,52.04,-25.13,57.7899515487,135.3,38.0678335023,-1.6453177189,38.1033727898,-13.4121664977,-4.5453177189,14.1614308362,51.48,2.9,51.5616175076,135.04,37.8278335023,-25.9053177189,45.8479058802,-13.4121664977,-4.5453177189,14.1614308362,51.24,-21.36,55.5138469213,135.3,36.3878335023,-19.4653177189,41.2670936812,-13.4121664977,-4.5453177189,14.1614308362,49.8,-14.92,51.9869829861,134.0
2020-01-02 07:00:00,43.7522668664,-6.1529159256,44.1827933741,-14.6277331336,-4.9429159256,15.4403042223,58.38,-1.21,58.3925380507,134.36,41.6522668664,-22.3629159256,47.2759065889,-14.6277331336,-4.9429159256,15.4403042223,56.28,-17.42,58.9143004711,133.04,41.1822668664,-29.0929159256,50.4219878754,-14.6277331336,-4.9429159256,15.4403042223,55.81,-24.15,60.8110072273,134.52,40.8022668664,0.2670840744,40.8031409984,-14.6277331336,-4.9429159256,15.4403042223,55.43,5.21,55.6743118503,134.05,40.3722668664,-25.3029159256,47.6461696915,-14.6277331336,-4.9429159256,15.4403042223,55.0,-20.36,58.6475029306,134.52,39.0122668664,-18.1429159256,43.0246715773,-14.6277331336,-4.9429159256,15.4403042223,53.64,-13.2,55.2402896444,133.04
2020-01-02 07:30:00,46.9449001786,-3.7969432874,47.0981998712,-15.9850998214,-5.3769432874,16.8651989438,62.93,1.58,62.9498316122,133.65,44.8749001786,-21.2269432874,49.6421170718,-15.9850998214,-5.3769432874,16.8651989438,60.86,-15.85,62.8900795038,132.48,44.1449001786,-26.5869432874,51.5328804274,-15.9850998214,-5.3769432874,16.8651989438,60.13,-21.21,63.7611245196,133.78,43.8849001786,1.2530567126,43.9027859573,-15.9850998214,-5.3769432874,16.8651989438,59.87,6.63,60.2359842619,133.48,43.2549001786,-22.7369432874,48.8667062479,-15.9850998214,-5.3769432874,16.8651989438,59.24,-17.36,61.7312497849,133.78,41.9349001786,-16.2969432874,44.9902902136,-15.9850998214,-5.3769432874,16.8651989438,57.92,-10.92,58.9404173721,132.48
2020-01-02 08:00:00,50.0470168433,-2.6353341026,50.1163534262,-16.7929831567,-5.6953341026,17.7324875255,66.84,3.06,66.91000822,132.97,47.9170168433,-19.0853341026,51.5780038482,-16.7929831567,-5.6953341026,17.7324875255,64.71,-13.39,66.0808308059,131.7,47.0770168433,-25.1853341026,53.3905100999,-16.7929831567,-5.6953341026,17.7324875255,63.87,-19.49,66.7775186721,133.1,46.7970168433,3.1046658974,46.899890573,-16.7929831567,-5.6953341026,17.7324875255,63.59,8.8,64.1960131161,132.69,46.1270168433,-21.295334102600002,50.8054420058,-16.7929831567,-5.6953341026,17.7324875255,62.92,-15.6,64.825044543,133.1,44.7270168433,-16.7753341026,47.7694240069,-16.7929831567,-5.6953341026,17.7324875255,61.52,-11.08,62.5098136295,131.7
2020-01-02 08:30:00,52.4397668735,-2.4503222236,52.4969830442,-18.0702331265,-6.1003222236,19.0721591981,70.51,3.65,70.6044092108,132.24,50.8197668735,-16.1303222236,53.3182520354,-18.0702331265,-6.1003222236,19.0721591981,68.89,-10.03,69.6163271079,130.72,49.3197668735,-24.7203222236,55.1682312141,-18.0702331265,-6.1003222236,19.0721591981,67.39,-18.62,69.9150663305,132.38,49.5697668735,5.6996777764,49.8963737625,-18.0702331265,-6.1003222236,19.0721591981,67.64,11.8,68.661558386,131.7,48.3297668735,-20.7803222236,52.6078716331,-18.0702331265,-6.1003222236,19.0721591981,66.4,-14.68,68.003399915,132.38,47.2897668735,-12.9003222236,49.0177556037,-18.0702331265,-6.1003222236,19.0721591981,65.36,-6.8,65.7127811008,130.72
2020-01-02 09:00:00,54.687350276000004,-0.5323319029,54.6899410995,-18.632649724,-6.3223319029,19.6760645564,73.32,5.79,73.5482596667,132.35,52.767350276,-15.792331902899999,55.0798602221,-18.632649724,-6.3223319029,19.6760645564,71.4,-9.47,72.0252795899,130.96,51.437350276,-22.9123319029,56.3096435493,-18.632649724,-6.3223319029,19.6760645564,70.07,-16.59,72.0071732538,132.38,51.437350276,6.1476680971,51.8034248525,-18.632649724,-6.3223319029,19.6760645564,70.07,12.47,71.1709617752,131.95,50.447350276,-18.9223319029,53.8794004654,-18.632649724,-6.3223319029,19.6760645564,69.08,-12.6,70.2197009393,132.38,49.167350276,-12.6423319029,50.7666907441,-18.632649724,-6.3223319029,19.6760645564,67.8,-6.32,68.0939233706,130.96
2020-01-02 09:30:00,56.79801701,0.2655063154,56.7986375706,-19.14198299,-6.4844936846,20.2104965584,75.94,6.75,76.2393999189,132.35,54.97801701,-14.9644936846,56.9782276452,-19.14198299,-6.4844936846,20.2104965584,74.12,-8.48,74.6035173434,130.96,53.41801701,-22.0744936846,57.7993755391,-19.14198299,-6.4844936846,20.2104965584,72.56,-15.59,74.2159127142,132.38,53.55801701,6.9255063154,54.0039241516,-19.14198299,-6.4844936846,20.2104965584,72.7,13.41,73.9264370844,131.95,52.37801701,-18.0444936846,55.3991012403,-19.14198299,-6.4844936846,20.2104965584,71.52,-11.56,72.4482159891,132.38,51.21801701,-14.5644936846,53.2485656401,-19.14198299,-6.4844936846,20.2104965584,70.36,-8.08,70.8224258269,130.96
2020-01-02 10:00:00,58.0020672528,1.4381404106,58.0198936007,-19.0279327472,-6.5218595894,20.1145936359,77.03,7.96,77.4401865958,131.67,55.7120672528,-14.8318595894,57.6525671281,-19.0279327472,-6.5218595894,20.1145936359,74.74,-8.31,75.2005565139,130.41,54.5620672528,-20.7318595894,58.3680493501,-19.0279327472,-6.5218595894,20.1145936359,73.59,-14.21,74.949397596,131.82,54.2920672528,6.9281404106,54.7323277061,-19.0279327472,-6.5218595894,20.1145936359,73.32,13.45,74.5434430383,131.43,53.4920672528,-16.7218595894,56.0448199846,-19.0279327472,-6.5218595894,20.1145936359,72.52,-10.2,73.2338064011,131.82,51.8920672528,-14.3218595894,53.8321679469,-19.0279327472,-6.5218595894,20.1145936359,70.92,-7.8,71.3476446703,130.41
2020-01-02 10:30:00,59.3251005052,3.1972437188,59.4111935358,-18.7248994948,-6.4427562812,19.8022970786,78.05,9.64,78.6430677174,131.67,56.4151005052,-15.3327562812,58.4615855087,-18.7248994948,-6.4427562812,19.8022970786,75.14,-8.89,75.6640713946,130.63,55.8151005052,-19.0627562812,58.9806249665,-18.7248994948,-6.4427562812,19.8022970786,74.54,-12.62,75.6007671919,131.82,54.9951005052,6.5272437188,55.3810977694,-18.7248994948,-6.4427562812,19.8022970786,73.72,12.97,74.8522497992,131.68,54.7151005052,-15.0427562812,56.7452794498,-18.7248994948,-6.4427562812,19.8022970786,73.44,-8.6,73.9418257822,131.82,52.6351005052,-16.0827562812,55.0373405498,-18.7248994948,-6.4427562812,19.8022970786,71.36,-9.64,72.0081884233,130.63
2020-01-02 11:00:00,59.7086172598,3.1945295079,59.7940130269,-18.9113827402,-6.5654704921,20.0186363154,78.62,9.76,79.2234939901,131.51,56.6686172598,-14.6454704921,58.5305218504,-18.9113827402,-6.5654704921,20.0186363154,75.58,-8.08,76.010675566,130.4,56.1886172598,-19.0054704921,59.3158378361,-18.9113827402,-6.5654704921,20.0186363154,75.1,-12.44,76.1233446454,131.6,55.2186172598,7.1445295079,55.6789007971,-18.9113827402,-6.5654704921,20.0186363154,74.13,13.71,75.3871408133,131.42,55.1286172598,-14.9654704921,57.1238106925,-18.9113827402,-6.5654704921,20.0186363154,74.04,-8.4,74.514975676,131.6,52.8486172598,-14.4454704921,54.7872974695,-18.9113827402,-6.5654704921,20.0186363154,71.76,-7.88,72.1913568234,130.4
2020-01-02 11:30:00,60.3120838855,3.3611667457,60.4056694732,-19.6079161145,-6.7888332543,20.7499067783,79.92,10.15,80.5619569027,131.51,57.5320838855,-13.8388332543,59.1730849462,-19.6079161145,-6.7888332543,20.7499067783,77.14,-7.05,77.4614878504,130.4,56.7320838855,-18.8488332543,59.7813336841,-19.6079161145,-6.7888332543,20.7499067783,76.34,-12.06,77.2867336611,131.7,56.0320838855,7.9211667457,56.589215467,-19.6079161145,-6.7888332543,20.7499067783,75.64,14.71,77.0570807908,131.42,55.6320838855,-14.7488332543,57.5539472131,-19.6079161145,-6.7888332543,20.7499067783,75.24,-7.96,75.6598916203,131.7,53.5920838855,-13.3088332543,55.219892229,-19.6079161145,-6.7888332543,20.7499067783,73.2,-6.52,73.4897979314,130.4
2020-01-02 12:00:00,61.1269674288,3.2779801793,61.2147964229,-19.7230325712,-6.8420198207,20.8760927626,80.85,10.12,81.4808989887,131.34,58.0669674288,-12.9520198207,59.4939284618,-19.7230325712,-6.8420198207,20.8760927626,77.79,-6.11,78.0295854148,130.11,57.5269674288,-18.8520198207,60.5371838862,-19.7230325712,-6.8420198207,20.8760927626,77.25,-12.01,78.1780186497,131.48,56.5569674288,8.7079801793,57.2234172655,-19.7230325712,-6.8420198207,20.8760927626,76.28,15.55,77.8488336457,131.07,56.3969674288,-14.8020198207,58.3070984181,-19.7230325712,-6.8420198207,20.8760927626,76.12,-7.96,76.5350638596,131.48,54.0769674288,-10.8820198207,55.1610076202,-19.7230325712,-6.8420198207,20.8760927626,73.8,-4.04,73.9104972247,130.11
2020-01-02 12:30:00,61.6640674259,3.2487407332,61.7495872687,-20.1859325741,-7.0112592668,21.3688939909,81.85,10.26,82.4905455189,131.16,58.8540674259,-12.5312592668,60.1733638031,-20.1859325741,-7.0112592668,21.3688939909,79.04,-5.52,79.2325185767,129.87,58.0040674259,-18.8312592668,60.9843271958,-20.1859325741,-7.0112592668,21.3688939909,78.19,-11.82,79.078369356,131.32,57.2940674259,9.0587407332,58.0057837278,-20.1859325741,-7.0112592668,21.3688939909,77.48,16.07,79.1289788889,130.88,56.8940674259,-14.7312592668,58.7702723139,-20.1859325741,-7.0112592668,21.3688939909,77.08,-7.72,77.4656362525,131.32,54.8140674259,-11.291259266800001,55.9649401286,-20.1859325741,-7.0112592668,21.3688939909,75.0,-4.28,75.1220234019,129.87
2020-01-02 13:00:00,61.8505839916,3.5182203167,61.9505658917,-20.3194160084,-7.0117796833,21.4952022845,82.17,10.53,82.8419567611,131.16,59.2305839916,-12.8317796833,60.6045926463,-20.3194160084,-7.0117796833,21.4952022845,79.55,-5.82,79.76261593,129.87,58.1805839916,-18.5417796833,61.0637203864,-20.3194160084,-7.0117796833,21.4952022845,78.5,-11.53,79.342239066,131.32,57.6505839916,8.7682203167,58.3135620769,-20.3194160084,-7.0117796833,21.4952022845,77.97,15.78,79.550796979,130.88,57.0405839916,-14.4517796833,58.8428598737,-20.3194160084,-7.0117796833,21.4952022845,77.36,-7.44,77.7169428117,131.32,55.1605839916,-11.8517796833,56.4194532759,-20.3194160084,-7.0117796833,21.4952022845,75.48,-4.84,75.6350183447,129.87
2020-01-02 13:30:00,61.9734838792,3.4094293004000003,62.067196749,-20.1965161208,-6.9605706996,21.3623221557,82.17,10.37,82.8217712923,131.03,59.2434838792,-12.9805706996,60.6488713648,-20.1965161208,-6.9605706996,21.3623221557,79.44,-6.02,79.6677726562,129.87,58.2934838792,-18.6005706996,61.189145223,-20.1965161208,-6.9605706996,21.3623221557,78.49,-11.64,79.3484070414,131.18,57.6834838792,8.5994293004,58.3209610409,-20.1965161208,-6.9605706996,21.3623221557,77.88,15.56,79.4191916353,130.8,57.1634838792,-14.5605706996,58.9887625595,-20.1965161208,-6.9605706996,21.3623221557,77.36,-7.6,77.7324230936,131.18,55.1634838792,-12.4405706996,56.5488970097,-20.1965161208,-6.9605706996,21.3623221557,75.36,-5.48,75.5589835824,129.87
2020-01-02 14:00:00,61.5760839968,3.446699125,61.6724724268,-20.1139160032,-6.9333008750000005,21.2753443687,81.69,10.38,82.3468305401,131.03,58.7560839968,-12.893300875,60.1540905849,-20.1139160032,-6.9333008750000005,21.2753443687,78.87,-5.96,79.0948702509,129.87,57.9160839968,-18.593300875,60.8274906843,-20.1139160032,-6.9333008750000005,21.2753443687,78.03,-11.66,78.896365569,131.18,57.2060839968,8.696699125,57.8633616542,-20.1139160032,-6.9333008750000005,21.2753443687,77.32,15.63,78.8839609807,130.8,56.8060839968,-14.493300875,58.6258215235,-20.1139160032,-6.9333008750000005,21.2753443687,76.92,-7.5600000000000005,77.2906203882,131.18,54.7260839968,-12.973300875,56.2427844725,-20.1139160032,-6.9333008750000005,21.2753443687,74.84,-6.04,75.0833350351,129.87
2020-01-02 14:30:00,61.1711670634,3.2605822198,61.2580041816,-20.4188329366,-6.9694177802,21.5754842979,81.59,10.23,82.2288331426,131.03,58.7211670634,-13.0194177802,60.1471587078,-20.4188329366,-6.9694177802,21.5754842979,79.14,-6.05,79.370914698,129.87,57.5211670634,-18.7594177802,60.5028959289,-20.4188329366,-6.9694177802,21.5754842979,77.94,-11.79,78.8266940827,131.18,57.1611670634,8.5705822198,57.8001202389,-20.4188329366,-6.9694177802,21.5754842979,77.58,15.54,79.1210970601,130.8,56.4211670634,-14.6894177802,58.3020333052,-20.4188329366,-6.9694177802,21.5754842979,76.84,-7.72,77.2268347144,131.18,54.7011670634,-13.4494177802,56.3303161426,-20.4188329366,-6.9694177802,21.5754842979,75.12,-6.48,75.3989708153,129.87
2020-01-02 15:00:00,60.9963169293,3.1134644976,61.0757262758,-20.7436830707,-7.0565355024,21.9110721015,81.74,10.17,82.3702403784,131.03,58.6363169293,-13.1965355024,60.1029634236,-20.7436830707,-7.0565355024,21.9110721015,79.38,-6.14,79.6171087141,129.87,57.3563169293,-18.9165355024,60.3952184126,-20.7436830707,-7.0565355024,21.9110721015,78.1,-11.86,78.9953770799,131.18,57.0563169293,8.4034644976,57.6718433648,-20.7436830707,-7.0565355024,21.9110721015,77.8,15.46,79.3211926285,130.8,56.2163169293,-14.8565355024,58.1462891011,-20.7436830707,-7.0565355024,21.9110721015,76.96,-7.8,77.3542603869,131.18,54.5763169293,-13.6165355024,56.2493058504,-20.7436830707,-7.0565355024,21.9110721015,75.32,-6.5600000000000005,75.6051321009,129.87
2020-01-02 15:30:00,60.9540170236,2.8121994916,61.0188549327,-20.7159829764,-7.0378005084,21.878815934,81.67,9.85,82.2618465633,131.13,58.8240170236,-13.2878005084,60.3061408245,-20.7159829764,-7.0378005084,21.878815934,79.54,-6.25,79.785174688,129.87,57.3040170236,-19.2178005084,60.4406669671,-20.7159829764,-7.0378005084,21.878815934,78.02,-12.18,78.9650099728,131.18,57.2740170236,8.3121994916,57.8740501988,-20.7159829764,-7.0378005084,21.878815934,77.99,15.35,79.4862415768,130.8,56.2040170236,-15.1178005084,58.2017132205,-20.7159829764,-7.0378005084,21.878815934,76.92,-8.08,77.3432143113,131.18,54.7640170236,-14.0778005084,56.5445136836,-20.7159829764,-7.0378005084,21.878815934,75.48,-7.04,75.8075985637,129.87
2020-01-02 16:00:00,61.3193338381,2.5411025944,61.3719635073,-20.9606661619,-7.0988974056,22.1301574854,82.28,9.64,82.8427908752,131.13,59.1493338381,-13.588897405600001,60.6902119471,-20.9606661619,-7.0988974056,22.1301574854,80.11,-6.49,80.3724592133,129.87,57.6493338381,-19.4388974056,60.8384452819,-20.9606661619,-7.0988974056,22.1301574854,78.61,-12.34,79.5726567358,131.26,57.5693338381,8.0011025944,58.1226792335,-20.9606661619,-7.0988974056,22.1301574854,78.53,15.1,79.9685619478,130.88,56.5193338381,-15.3788974056,58.5742740707,-20.9606661619,-7.0988974056,22.1301574854,77.48,-8.28,77.9211704224,131.26,55.0793338381,-14.4188974056,56.9353810775,-20.9606661619,-7.0988974056,22.1301574854,76.04,-7.32,76.3915178538,129.87
2020-01-02 16:30:00,63.4453172957,3.0930960996,63.5206701022,-21.5446827043,-7.3769039004,22.7726165379,84.99,10.47,85.63247631589999,131.47,60.8753172957,-13.3269039004,62.3170171255,-21.5446827043,-7.3769039004,22.7726165379,82.42,-5.95,82.6344897727,130.24,59.6753172957,-19.0269039004,62.6351863283,-21.5446827043,-7.3769039004,22.7726165379,81.22,-11.65,82.0512699475,131.59,59.2553172957,8.4030960996,59.8481800214,-21.5446827043,-7.3769039004,22.7726165379,80.8,15.78,82.3264744781,131.24,58.5353172957,-14.8969039004,60.4011681735,-21.5446827043,-7.3769039004,22.7726165379,80.08,-7.52,80.4323119151,131.59,56.6953172957,-12.5369039004,58.0649030195,-21.5446827043,-7.3769039004,22.7726165379,78.24,-5.16,78.409968754,130.24
2020-01-02 17:00:00,66.1492172953,4.3194690647,66.2900955029,-22.7507827047,-7.7905309353,24.0476711124,88.9,12.11,89.7210237347,130.58,63.4692172953,-13.1505309353,64.8172662796,-22.7507827047,-7.7905309353,24.0476711124,86.22,-5.36,86.3864456961,129.46,62.1692172953,-17.5005309353,64.5854485324,-22.7507827047,-7.7905309353,24.0476711124,84.92,-9.71,85.4733320984,130.68,61.7292172953,8.3794690647,62.2953591345,-22.7507827047,-7.7905309353,24.0476711124,84.48,16.17,86.0135995061,130.48,61.0092172953,-13.3105309353,62.4443338403,-22.7507827047,-7.7905309353,24.0476711124,83.76,-5.52,83.9416940501,130.68,59.0892172953,-11.3905309353,60.1770703471,-22.7507827047,-7.7905309353,24.0476711124,81.84,-3.6,81.9191406205,129.46
2020-01-02 17:30:00,67.3145839681,3.20585812,67.3908802516,-23.0854160319,-7.96414188,24.420564884,90.4,11.17,91.0874793811,130.58,64.2945839681,-11.70414188,65.3512085946,-23.0854160319,-7.96414188,24.420564884,87.38,-3.74,87.4600022868,129.2,63.3045839681,-18.57414188,65.9732453192,-23.0854160319,-7.96414188,24.420564884,86.39,-10.61,87.0390958133,130.68,62.5145839681,9.70585812,63.2635510428,-23.0854160319,-7.96414188,24.420564884,85.6,17.67,87.4047418622,130.17,62.1145839681,-14.40414188,63.7628484686,-23.0854160319,-7.96414188,24.420564884,85.2,-6.44,85.443043017,130.68,59.8345839681,-8.324141879999999,60.4108332724,-23.0854160319,-7.96414188,24.420564884,82.92,-0.36,82.9207814724,129.2
2020-01-02 18:00:00,67.4669010837,2.4971951966,67.5131004005,-22.7630989163,-7.9428048034,24.1090609609,90.23,10.44,90.8319684913,130.23,64.0669010837,-11.1928048034,65.0372715744,-22.7630989163,-7.9428048034,24.1090609609,86.83,-3.25,86.8908015845,128.78,63.4669010837,-19.1328048034,66.2880966149,-22.7630989163,-7.9428048034,24.1090609609,86.23,-11.19,86.9530275494,130.35,62.2869010837,10.0371951966,63.0904377385,-22.7630989163,-7.9428048034,24.1090609609,85.05,17.98,86.929758426,129.76,62.2769010837,-14.9428048034,64.0445143942,-22.7630989163,-7.9428048034,24.1090609609,85.04,-7.0,85.32761335000001,130.35,59.5569010837,-7.9428048034,60.0842126922,-22.7630989163,-7.9428048034,24.1090609609,82.32,0.0,82.32,128.78
2020-01-02 18:30:00,66.4805680947,1.4410063047000001,66.4961836,-22.0594319053,-7.7589936953,23.3841937888,88.54,9.2,89.0166928166,130.23,62.4505680947,-12.2789936953,63.6462657311,-22.0594319053,-7.7589936953,23.3841937888,84.51,-4.52,84.6307893145,128.87,62.5505680947,-20.1389936953,65.712652024,-22.0594319053,-7.7589936953,23.3841937888,84.61,-12.38,85.510914508,130.35,60.7405680947,8.9810063047,61.400937181,-22.0594319053,-7.7589936953,23.3841937888,82.8,16.74,84.4752484459,129.83,61.3805680947,-15.9989936953,63.43139553,-22.0594319053,-7.7589936953,23.3841937888,83.44,-8.24,83.8458776566,130.35,58.0605680947,-9.1989936953,58.784785893,-22.0594319053,-7.7589936953,23.3841937888,80.12,-1.44,80.1329395442,128.87
2020-01-02 19:00:00,64.8690679555,0.9199655555,64.8755910496,-21.5409320445,-7.5000344445,22.8092584276,86.41,8.42,86.8192634154,130.23,61.1490679555,-12.7400344445,62.4621244393,-21.5409320445,-7.5000344445,22.8092584276,82.69,-5.24,82.8558609876,128.87,61.0390679555,-20.7100344445,64.4567556084,-21.5409320445,-7.5000344445,22.8092584276,82.58,-13.21,83.629901949,130.35,59.4790679555,8.5399655555,60.0890217639,-21.5409320445,-7.5000344445,22.8092584276,81.02,16.04,82.5925057133,129.83,59.9390679555,-16.5800344445,62.1899462096,-21.5409320445,-7.5000344445,22.8092584276,81.48,-9.08,81.9843692419,130.35,56.8590679555,-10.7800344445,57.8719513356,-21.5409320445,-7.5000344445,22.8092584276,78.4,-3.2800000000000002,78.4685822479,128.87
2020-01-02 19:30:00,63.3282516052,0.4881962233,63.3301333247,-20.3617483948,-7.2418037767,21.6112128219,83.69,7.73,84.0462313254,130.86,58.7282516052,-14.4718037767,60.4850447727,-20.3617483948,-7.2418037767,21.6112128219,79.09,-7.23,79.4197771339,129.51,59.6182516052,-21.3218037767,63.3163110167,-20.3617483948,-7.2418037767,21.6112128219,79.98,-14.08,81.209893486,130.98,57.1782516052,7.0381962233,57.6097965862,-20.3617483948,-7.2418037767,21.6112128219,77.54,14.28,78.8439598194,130.52,58.5182516052,-17.2018037767,60.9941622133,-20.3617483948,-7.2418037767,21.6112128219,78.88,-9.96,79.5063267923,130.98,54.7182516052,-12.8818037767,56.2141256916,-20.3617483948,-7.2418037767,21.6112128219,75.08,-5.64,75.2915400294,129.51
2020-01-02 20:00:00,60.8795343477,-0.36906547240000004,60.8806530165,-19.6804656523,-6.8890654724000004,20.8513776853,80.56,6.52,80.8234124496,131.61,56.6495343477,-16.5490654724,59.0172967004,-19.6804656523,-6.8890654724000004,20.8513776853,76.33,-9.66,76.9388360973,130.36,57.2995343477,-22.3990654724,61.5219860741,-19.6804656523,-6.8890654724000004,20.8513776853,76.98,-15.51,78.5269412368,131.71,55.2095343477,5.2309345276,55.4567882132,-19.6804656523,-6.8890654724000004,20.8513776853,74.89,12.12,75.8643954698,131.38,56.2395343477,-18.2890654724,59.13860955,-19.6804656523,-6.8890654724000004,20.8513776853,75.92,-11.4,76.7711299904,131.71,52.8395343477,-13.9690654724,54.6548367508,-19.6804656523,-6.8890654724000004,20.8513776853,72.52,-7.08,72.8647843612,130.36
2020-01-02 20:30:00,58.1420342926,-2.2476642446,58.1854633585,-18.6479657074,-6.5576642446,19.767386913,76.79,4.31,76.9108587912,131.93,53.8820342926,-17.6476642446,56.6984450651,-18.6479657074,-6.5576642446,19.767386913,72.53,-11.09,73.3729446049,130.62,54.7320342926,-24.3176642446,59.8911042821,-18.6479657074,-6.5576642446,19.767386913,73.38,-17.76,75.498622504,132.08,52.5520342926,4.1923357554,52.718990766,-18.6479657074,-6.5576642446,19.767386913,71.2,10.75,72.006961469,131.66,53.7520342926,-20.3176642446,57.4638031369,-18.6479657074,-6.5576642446,19.767386913,72.4,-13.76,73.6959808945,132.08,50.3120342926,-16.2376642446,52.8674052208,-18.6479657074,-6.5576642446,19.767386913,68.96,-9.68,69.6360826009,130.62
2020-01-02 21:00:00,55.7152011577,-3.5491853524,55.8281323054,-17.5547988423,-6.2191853524,18.6238886606,73.27,2.67,73.3186320112,131.67,51.1452011577,-17.8791853524,54.1802258239,-17.5547988423,-6.2191853524,18.6238886606,68.7,-11.66,69.682462643,130.25,52.4952011577,-25.5491853524,58.3824204428,-17.5547988423,-6.2191853524,18.6238886606,70.05,-19.33,72.6680906588,131.8,49.9152011577,3.8508146476,50.0635204522,-17.5547988423,-6.2191853524,18.6238886606,67.47,10.07,68.2173423698,131.3,51.4852011577,-21.5391853524,55.8091609317,-17.5547988423,-6.2191853524,18.6238886606,69.04,-15.32,70.719332576,131.8,47.7252011577,-16.0191853524,50.3419221415,-17.5547988423,-6.2191853524,18.6238886606,65.28,-9.8,66.0115020281,130.25
2020-01-02 21:30:00,53.1876678328,-5.0548857986,53.4273327047,-16.5123321672,-5.8648857986,17.5229563439,69.7,0.81,69.7047064408,132.35,48.6476678328,-18.7348857986,52.1305239899,-16.5123321672,-5.8648857986,17.5229563439,65.16,-12.87,66.4188414533,130.84,50.1276678328,-27.2248857986,57.0436454753,-16.5123321672,-5.8648857986,17.5229563439,66.64,-21.36,69.9795627308,132.49,47.5076678328,3.1651142013999998,47.6129861574,-16.5123321672,-5.8648857986,17.5229563439,64.02,9.03,64.6537029102,131.93,49.2076678328,-23.3048857986,54.4473348809,-16.5123321672,-5.8648857986,17.5229563439,65.72,-17.44,67.9946468481,132.49,45.4076678328,-16.1448857986,48.1924645092,-16.5123321672,-5.8648857986,17.5229563439,61.92,-10.28,62.7675457542,130.84
2020-01-02 22:00:00,50.6463509176,-4.888016175,50.8816820024,-15.333649082400001,-5.468016175,16.2794347283,65.98,0.58,65.9825492081,133.21,45.8163509176,-21.408016175,50.5711495613,-15.333649082400001,-5.468016175,16.2794347283,61.15,-15.94,63.1934023455,131.95,47.7363509176,-27.388016175,55.0351036061,-15.333649082400001,-5.468016175,16.2794347283,63.07,-21.92,66.7705870874,133.32,44.8363509176,0.871983825,44.8448293496,-15.333649082400001,-5.468016175,16.2794347283,60.17,6.34,60.5030949622,133.03,46.8263509176,-23.468016175,52.3780003766,-15.333649082400001,-5.468016175,16.2794347283,62.16,-18.0,64.7137203381,133.32,42.9063509176,-16.268016175,45.8868532298,-15.333649082400001,-5.468016175,16.2794347283,58.24,-10.8,59.2329097715,131.95
2020-01-02 22:30:00,47.4160176328,-7.4433563103000004,47.9966903163,-14.0139823672,-5.0433563103,14.8938626508,61.43,-2.4,61.4768647541,133.62,42.8260176328,-20.7133563103,47.5721653483,-14.0139823672,-5.0433563103,14.8938626508,56.84,-15.67,58.9604486075,132.03,44.7160176328,-30.0433563103,53.8713791482,-14.0139823672,-5.0433563103,14.8938626508,58.73,-25.0,63.8295613333,133.71,41.9460176328,1.5766436897,41.9756381795,-14.0139823672,-5.0433563103,14.8938626508,55.96,6.62,56.3502085178,133.12,43.9060176328,-26.2033563103,51.130756559,-14.0139823672,-5.0433563103,14.8938626508,57.92,-21.16,61.6641873375,133.71,40.0660176328,-14.7233563103,42.6856297833,-14.0139823672,-5.0433563103,14.8938626508,54.08,-9.68,54.9395012719,132.03
2020-01-02 23:00:00,44.7459174325,-7.4248934245000004,45.357757542,-13.1040825675,-4.6848934245,13.9163646954,57.85,-2.74,57.9148521538,134.27,40.3359174325,-21.9248934245,45.9095544173,-13.1040825675,-4.6848934245,13.9163646954,53.44,-17.24,56.1520364724,132.78,42.2059174325,-30.2848934245,51.9472254894,-13.1040825675,-4.6848934245,13.9163646954,55.31,-25.6,60.9471582603,134.4,39.5559174325,0.6151065755,39.5606996908,-13.1040825675,-4.6848934245,13.9163646954,52.66,5.3,52.92603896,133.91,41.3759174325,-26.5248934245,49.1481079448,-13.1040825675,-4.6848934245,13.9163646954,54.48,-21.84,58.6945994108,134.4,37.8159174325,-17.2048934245,41.545781603,-13.1040825675,-4.6848934245,13.9163646954,50.92,-12.52,52.4365979064,132.78
2020-01-02 23:30:00,42.7355005913,-7.5330037929,43.3943447575,-12.2344994087,-4.3130037929,12.9724699845,54.97,-3.22,55.0642288605,135.12,38.4955005913,-23.0330037929,44.8600359953,-12.2344994087,-4.3130037929,12.9724699845,50.73,-18.72,54.0737579608,133.7,40.3155005913,-30.6730037929,50.6574056739,-12.2344994087,-4.3130037929,12.9724699845,52.55,-26.36,58.790748421800004,135.27,37.8155005913,-0.2030037929,37.8160454769,-12.2344994087,-4.3130037929,12.9724699845,50.05,4.11,50.2184687142,134.85,39.5255005913,-26.9130037929,47.8181447795,-12.2344994087,-4.3130037929,12.9724699845,51.76,-22.6,56.478824350400004,135.27,36.1655005913,-18.8330037929,40.7753045959,-12.2344994087,-4.3130037929,12.9724699845,48.4,-14.52,50.5310835031,133.7
2020-01-03 00:00:00,41.3258669615,-7.0005377226,41.9146133052,-11.4241330385,-4.0105377226,12.1076516512,52.75,-2.99,52.8346723279,135.51,37.2358669615,-24.6505377226,44.6560051772,-11.4241330385,-4.0105377226,12.1076516512,48.66,-20.64,52.8564584512,134.29,39.0058669615,-30.2905377226,49.3859730383,-11.4241330385,-4.0105377226,12.1076516512,50.43,-26.28,56.8667152208,135.67,36.6158669615,-1.6305377226000002,36.652153642100004,-11.4241330385,-4.0105377226,12.1076516512,48.04,2.38,48.0989189068,135.45,38.2158669615,-26.5305377226,46.5222733695,-11.4241330385,-4.0105377226,12.1076516512,49.64,-22.52,54.5094487222,135.67,35.0558669615,-19.0505377226,39.897829464,-11.4241330385,-4.0105377226,12.1076516512,46.48,-15.04,48.8527583663,134.29
2020-01-03 00:30:00,43.254533552,-6.4930998311,43.7391702964,-12.165466448,-4.1930998311,12.8678148919,55.42,-2.3,55.4677059198,134.57,39.184533552,-24.0630998311,45.9832626416,-12.165466448,-4.1930998311,12.8678148919,51.35,-19.87,55.0603250989,133.35,40.824533552,-29.4930998311,50.3635332099,-12.165466448,-4.1930998311,12.8678148919,52.99,-25.3,58.7199293256,134.72,38.504533552,-1.2830998311,38.5259062091,-12.165466448,-4.1930998311,12.8678148919,50.67,2.91,50.7534924907,134.49,39.954533552,-25.7530998311,47.5351123094,-12.165466448,-4.1930998311,12.8678148919,52.12,-21.56,56.403262317,134.72,36.874533552,-19.593099831099998,41.7566855206,-12.165466448,-4.1930998311,12.8678148919,49.04,-15.4,51.4011828658,133.35
2020-01-03 01:00:00,42.6215835816,-6.8789847278,43.1731376888,-13.7084164184,-4.7789847278,14.5175540546,56.33,-2.1,56.3691307366,134.32,39.4515835816,-24.0189847278,46.1880836846,-13.7084164184,-4.7789847278,14.5175540546,53.16,-19.24,56.5346194822,133.05,40.1415835816,-29.7989847278,49.9932617785,-13.7084164184,-4.7789847278,14.5175540546,53.85,-25.02,59.3786400989,134.43,38.7115835816,-1.3489847278,38.7350805239,-13.7084164184,-4.7789847278,14.5175540546,52.42,3.43,52.532097807,134.16,39.2915835816,-26.0589847278,47.1476322353,-13.7084164184,-4.7789847278,14.5175540546,53.0,-21.28,57.1125065113,134.43,37.0115835816,-17.4989847278,40.9398557121,-13.7084164184,-4.7789847278,14.5175540546,50.72,-12.72,52.290695157,133.05
2020-01-03 01:30:00,41.7805672604,-7.1965427928,42.3958256055,-13.4294327396,-4.8365427927999995,14.2738155339,55.21,-2.36,55.2604171175,135.23,38.2405672604,-24.7265427928,45.5383673717,-13.4294327396,-4.8365427927999995,14.2738155339,51.67,-19.89,55.366063613,134.0,39.3505672604,-30.3765427928,49.7111807922,-13.4294327396,-4.8365427927999995,14.2738155339,52.78,-25.54,58.634631405,135.37,37.5405672604,-1.8065427928000002,37.5840097261,-13.4294327396,-4.8365427927999995,14.2738155339,50.97,3.03,51.0599823737,135.09,38.7305672604,-26.7165427928,47.051360226,-13.4294327396,-4.8365427927999995,14.2738155339,52.16,-21.88,56.5632389454,135.37,36.0905672604,-20.2365427928,41.3768861731,-13.4294327396,-4.8365427927999995,14.2738155339,49.52,-15.4,51.8593328148,134.0
2020-01-03 02:00:00,40.4796175213,-8.3600975895,41.3338924658,-12.8503824787,-4.6900975895,13.6795228443,53.33,-3.67,53.4561296766,136.27,36.7996175213,-24.3400975895,44.1208816818,-12.8503824787,-4.6900975895,13.6795228443,49.65,-19.65,53.3970504803,134.84,38.1296175213,-31.8700975895,49.6947769155,-12.8503824787,-4.6900975895,13.6795228443,50.98,-27.18,57.7729417634,136.43,36.1496175213,-1.1600975895,36.1682274013,-12.8503824787,-4.6900975895,13.6795228443,49.0,3.5300000000000002,49.1269874916,135.99,37.3496175213,-28.1300975895,46.7578476769,-12.8503824787,-4.6900975895,13.6795228443,50.2,-23.44,55.4028302526,136.43,34.5896175213,-19.4500975895,39.6830938374,-12.8503824787,-4.6900975895,13.6795228443,47.44,-14.76,49.6831077933,134.84
2020-01-03 02:30:00,40.1124007495,2.7748904477,40.2082666984,-12.4575992505,-4.5451095523,13.260837075,52.57,7.32,53.0771824799,136.06,36.3924007495,-17.2451095523,40.2715859606,-12.4575992505,-4.5451095523,13.260837075,48.85,-12.7,50.4738793833,135.03,37.0224007495,-39.3751095523,54.0468075793,-12.4575992505,-4.5451095523,13.260837075,49.48,-34.83,60.5094976016,136.19,35.6824007495,5.8148904477,36.1531004779,-12.4575992505,-4.5451095523,13.260837075,48.14,10.36,49.2421486127,136.16,36.3824007495,-35.6651095523,50.9478078398,-12.4575992505,-4.5451095523,13.260837075,48.84,-31.12,57.9120022102,136.19,33.7824007495,-27.2251095523,43.3872929616,-12.4575992505,-4.5451095523,13.260837075,46.24,-22.68,51.5026212925,135.03
2020-01-03 03:00:00,39.8731176439,20.7221603142,44.9363264936,-11.8668823561,-4.3878396858,12.6521157899,51.74,25.11,57.5112136892,134.17,35.6731176439,-8.6378396858,36.7039997395,-11.8668823561,-4.3878396858,12.6521157899,47.54,-4.25,47.7295935453,134.13,35.7031176439,-47.7078396858,59.5881748082,-11.8668823561,-4.3878396858,12.6521157899,47.57,-43.32,64.3391583719,134.32,34.9231176439,13.8621603142,37.5737093531,-11.8668823561,-4.3878396858,12.6521157899,46.79,18.25,50.2231679606,135.25,35.1731176439,-42.9078396858,55.4818070298,-11.8668823561,-4.3878396858,12.6521157899,47.04,-38.52,60.7992763115,134.32,32.6531176439,-40.7078396858,52.1857672527,-11.8668823561,-4.3878396858,12.6521157899,44.52,-36.32,57.4558334723,134.13
2020-01-03 03:30:00,39.2961511093,21.1026807727,44.6039306317,-11.4038488907,-4.2573192273,12.1726142026,50.7,25.36,56.6887960712,134.61,34.9361511093,-8.6773192273,35.99764608,-11.4038488907,-4.2573192273,12.1726142026,46.34,-4.42,46.5503168625,134.57,35.1861511093,-47.8073192273,59.3599612667,-11.4038488907,-4.2573192273,12.1726142026,46.59,-43.55,63.7748430026,134.73,34.2261511093,13.9526807727,36.9608809486,-11.4038488907,-4.2573192273,12.1726142026,45.63,18.21,49.1294310979,135.7,34.6361511093,-43.0173192273,55.2281877049,-11.4038488907,-4.2573192273,12.1726142026,46.04,-38.76,60.1832136065,134.73,31.9961511093,-41.5373192273,52.4318850929,-11.4038488907,-4.2573192273,12.1726142026,43.4,-37.28,57.2132711877,134.57
2020-01-03 04:00:00,38.4561176619,21.0167400633,43.8243807545,-11.0538823381,-4.1232599367,11.7978636731,49.51,25.14,55.5271077943,135.03,34.1461176619,-8.8432599367,35.2726607685,-11.0538823381,-4.1232599367,11.7978636731,45.2,-4.72,45.445774281,134.99,34.4261176619,-48.2132599367,59.2425186078,-11.0538823381,-4.1232599367,11.7978636731,45.48,-44.09,63.3431803748,135.18,33.4461176619,13.8867400633,36.214421661,-11.0538823381,-4.1232599367,11.7978636731,44.5,18.01,48.0063547877,136.13,33.9061176619,-43.4432599367,55.1084535152,-11.0538823381,-4.1232599367,11.7978636731,44.96,-39.32,59.7282512719,135.18,31.2661176619,-41.0432599367,51.5957294733,-11.0538823381,-4.1232599367,11.7978636731,42.32,-36.92,56.1610968554,134.99
2020-01-03 04:30:00,37.9056008259,20.4271724448,43.0593073338,-10.8043991741,-4.0128275552,11.5255293371,48.71,24.44,54.4975017776,133.62,33.6556008259,-8.5628275552,34.7278200107,-10.8043991741,-4.0128275552,11.5255293371,44.46,-4.55,44.6922152058,133.54,33.9356008259,-47.4428275552,58.3304970821,-10.8043991741,-4.0128275552,11.5255293371,44.74,-43.43,62.3524859168,133.73,32.9856008259,13.7271724448,35.7279320025,-10.8043991741,-4.0128275552,11.5255293371,43.79,17.74,47.2469226511,134.66,33.3956008259,-42.6928275552,54.2028013961,-10.8043991741,-4.0128275552,11.5255293371,44.2,-38.68,58.7348482589,133.73,30.7556008259,-41.7328275552,51.8414494195,-10.8043991741,-4.0128275552,11.5255293371,41.56,-37.72,56.1251458795,133.54
2020-01-03 05:00:00,37.7076339702,20.2123606034,42.7832348099,-10.8223660298,-3.9876393966,11.533640988,48.53,24.2,54.2291517544,132.85,33.7476339702,-8.1176393966,34.7102127329,-10.8223660298,-3.9876393966,11.533640988,44.57,-4.13,44.760940562100004,132.74,33.7576339702,-46.9776393966,57.8487377091,-10.8223660298,-3.9876393966,11.533640988,44.58,-42.99,61.9315468885,132.96,33.0576339702,13.9123606034,35.8658743274,-10.8223660298,-3.9876393966,11.533640988,43.88,17.9,47.390551801,133.85,33.1776339702,-42.2676393966,53.7336834399,-10.8223660298,-3.9876393966,11.533640988,44.0,-38.28,58.3211659691,132.96,30.7776339702,-39.9876393966,50.4606188757,-10.8223660298,-3.9876393966,11.533640988,41.6,-36.0,55.0141799903,132.74
2020-01-03 05:30:00,38.6984340108,20.0227048242,43.5715217013,-11.3215659892,-4.1572951758,12.0607196977,50.02,24.18,55.5578329311,132.45,34.8084340108,-7.7072951758,35.6515003501,-11.3215659892,-4.1572951758,12.0607196977,46.13,-3.55,46.2663960127,132.33,34.6684340108,-46.6772951758,58.1435310391,-11.3215659892,-4.1572951758,12.0607196977,45.99,-42.52,62.6341001372,132.59,34.0584340108,14.1627048242,36.8857578911,-11.3215659892,-4.1572951758,12.0607196977,45.38,18.32,48.9383980122,133.4,34.0784340108,-41.9572951758,54.0532541398,-11.3215659892,-4.1572951758,12.0607196977,45.4,-37.8,59.076221951,132.59,31.7184340108,-40.2372951758,51.2357197584,-11.3215659892,-4.1572951758,12.0607196977,43.04,-36.08,56.1623361337,132.33
2020-01-03 06:00:00,40.0126004852,20.2077888576,44.8259180397,-11.7573995148,-4.2622111424,12.5061139917,51.77,24.47,57.2618005305,132.13,36.1826004852,-7.1822111424,36.8885447634,-11.7573995148,-4.2622111424,12.5061139917,47.94,-2.92,48.0288454993,131.97,35.8826004852,-46.1622111424,58.4680319075,-11.7573995148,-4.2622111424,12.5061139917,47.64,-41.9,63.4443031327,132.27,35.4026004852,14.5777888576,38.2864995669,-11.7573995148,-4.2622111424,12.5061139917,47.16,18.84,50.7839659735,133.07,35.2426004852,-41.3822111424,54.3555727409,-11.7573995148,-4.2622111424,12.5061139917,47.0,-37.12,59.8906870891,132.27,32.9626004852,-39.4222111424,51.3871945343,-11.7573995148,-4.2622111424,12.5061139917,44.72,-35.16,56.8867647173,131.97
2020-01-03 06:30:00,43.44435055,22.2205909358,48.7971951678,-13.53564945,-4.7694090641999995,14.3513437997,56.98,26.99,63.0490325065,130.73,40.07435055,-7.0594090642,40.6913851858,-13.53564945,-4.7694090641999995,14.3513437997,53.61,-2.29,53.6588874279,130.83,38.97435055,-42.8294090642,57.9081883811,-13.53564945,-4.7694090641999995,14.3513437997,52.51,-38.06,64.8526306328,130.87,39.14435055,14.3605909358,41.695404447,-13.53564945,-4.7694090641999995,14.3513437997,52.68,19.13,56.045867822700004,131.88,38.26435055,-38.0494090642,53.9621909595,-13.53564945,-4.7694090641999995,14.3513437997,51.8,-33.28,61.5694599619,130.87,36.46435055,-36.8494090642,51.8413716004,-13.53564945,-4.7694090641999995,14.3513437997,50.0,-32.08,59.4064508282,130.83
2020-01-03 07:00:00,45.9212002811,23.6941776613,51.6736943745,-15.2787997189,-5.2158223387,16.1445508924,61.2,28.91,67.6847700742,131.84,43.3112002811,-5.4258223387,43.6497378897,-15.2787997189,-5.2158223387,16.1445508924,58.59,-0.21,58.5903763429,131.86,41.1712002811,-42.6458223387,59.2767567899,-15.2787997189,-5.2158223387,16.1445508924,56.45,-37.43,67.7318787573,131.97,42.2212002811,16.3641776613,45.2815201126,-15.2787997189,-5.2158223387,16.1445508924,57.5,21.58,61.4161737655,132.92,40.5212002811,-37.7358223387,55.3711112386,-15.2787997189,-5.2158223387,16.1445508924,55.8,-32.52,64.5847536188,131.97,39.4412002811,-38.2958223387,54.9743420899,-15.2787997189,-5.2158223387,16.1445508924,54.72,-33.08,63.9418861154,131.86
2020-01-03 07:30:00,49.1044838511,25.1208388667,55.1571108711,-16.2655161489,-5.5991611333,17.2022562761,65.37,30.72,72.228493685,130.36,46.1444838511,-4.7091611333,46.3841523417,-16.2655161489,-5.5991611333,17.2022562761,62.41,0.89,62.4163456156,130.52,44.0544838511,-39.8691611333,59.4167279211,-16.2655161489,-5.5991611333,17.2022562761,60.32,-34.27,69.3753219812,130.5,44.9544838511,16.6808388667,47.9495151551,-16.2655161489,-5.5991611333,17.2022562761,61.22,22.28,65.1481910724,131.56,43.3344838511,-34.9591611333,55.6778271647,-16.2655161489,-5.5991611333,17.2022562761,59.6,-29.36,66.4392173343,130.5,41.9344838511,-36.6391611333,55.6859862479,-16.2655161489,-5.5991611333,17.2022562761,58.2,-31.04,65.96,130.52
2020-01-03 08:00:00,52.3148172947,25.4044496437,58.15690991,-17.2651827053,-5.9455503563,18.2602328268,69.58,31.35,76.3164392513,129.78,49.4348172947,-2.2855503563,49.4876237194,-17.2651827053,-5.9455503563,18.2602328268,66.7,3.66,66.8003413165,129.75,47.0148172947,-38.8655503563,60.9993774538,-17.2651827053,-5.9455503563,18.2602328268,64.28,-32.92,72.2194212106,129.87,48.1048172947,18.7844496437,51.6423178737,-17.2651827053,-5.9455503563,18.2602328268,65.37,24.73,69.8914143511,130.71,46.2148172947,-33.9055503563,57.3183712482,-17.2651827053,-5.9455503563,18.2602328268,63.48,-27.96,69.3647749221,129.87,44.8548172947,-33.1855503563,55.7963743176,-17.2651827053,-5.9455503563,18.2602328268,62.12,-27.24,67.8300228512,129.75
2020-01-03 08:30:00,54.9960841232,27.3892694044,61.4389237161,-18.2539158768,-6.2407305956,19.291245766,73.25,33.63,80.6011128955,128.88,51.9560841232,-1.6107305956,51.981045877,-18.2539158768,-6.2407305956,19.291245766,70.21,4.63,70.3624971132,129.03,49.4660841232,-36.2107305956,61.3034296655,-18.2539158768,-6.2407305956,19.291245766,67.72,-29.97,74.0553799531,129.01,50.5060841232,19.2692694044,54.0570927524,-18.2539158768,-6.2407305956,19.291245766,68.76,25.51,73.3396052621,129.98,48.6260841232,-31.2407305956,57.7968797194,-18.2539158768,-6.2407305956,19.291245766,66.88,-25.0,71.3998207281,129.01,47.1060841232,-33.0407305956,57.5384483603,-18.2539158768,-6.2407305956,19.291245766,65.36,-26.8,70.6411324938,129.03
2020-01-03 09:00:00,56.4518836375,19.5634726685,59.7456661949,-19.3581163625,-6.5465273315,20.4351092292,75.81,26.11,80.1803479663,129.05,53.9918836375,-4.7065273315,54.196631798,-19.3581163625,-6.5465273315,20.4351092292,73.35,1.8399999999999999,73.3730747618,128.7,51.4918836375,-30.3465273315,59.7689367616,-19.3581163625,-6.5465273315,20.4351092292,70.85,-23.8,74.7406348648,129.15,52.5118836375,16.1334726685,54.9343868947,-19.3581163625,-6.5465273315,20.4351092292,71.87,22.68,75.363647072,129.64,50.5618836375,-25.2665273315,56.5234595576,-19.3581163625,-6.5465273315,20.4351092292,69.92,-18.72,72.38262775,129.15,49.2018836375,-27.1465273315,56.1939436206,-19.3581163625,-6.5465273315,20.4351092292,68.56,-20.6,71.5879431189,128.7
2020-01-03 09:30:00,56.9694000316,-2.8644457074,57.0413673501,-19.9605999684,-6.6744457074,21.046942215,76.93,3.81,77.0242883771,130.85,55.3894000316,-18.9544457074,58.5427762234,-19.9605999684,-6.6744457074,21.046942215,75.35,-12.28,76.344095384,129.6,54.2294000316,-11.4944457074,55.4341962142,-19.9605999684,-6.6744457074,21.046942215,74.19,-4.82,74.3464087902,130.95,53.9994000316,2.5855542926,54.0612642728,-19.9605999684,-6.6744457074,21.046942215,73.96,9.26,74.5374348901,130.57,52.5194000316,-20.5944457074,56.4129291358,-19.9605999684,-6.6744457074,21.046942215,72.48,-13.92,73.8045852234,130.95,51.6394000316,-4.5544457074,51.8398554331,-19.9605999684,-6.6744457074,21.046942215,71.6,2.12,71.631378599,129.6
2020-01-03 10:00:00,57.4671833624,-4.6942935212,57.6585948083,-19.2328166376,-6.4742935212,20.293292301,76.7,1.78,76.7206517178,131.13,55.557183362399996,-22.1642935212,59.8151864534,-19.2328166376,-6.4742935212,20.293292301,74.79,-15.69,76.4180620011,130.03,55.1671833624,-4.5442935212,55.3540307814,-19.2328166376,-6.4742935212,20.293292301,74.4,1.9300000000000002,74.4250287202,131.24,54.2071833624,-0.3642935212,54.2084074462,-19.2328166376,-6.4742935212,20.293292301,73.44,6.11,73.6937290412,131.01,53.0871833624,-22.3942935212,57.6173013917,-19.2328166376,-6.4742935212,20.293292301,72.32,-15.92,74.0515280058,131.24,51.9671833624,2.6457064788,52.0344876922,-19.2328166376,-6.4742935212,20.293292301,71.2,9.12,71.7817135488,130.03
2020-01-03 10:30:00,58.3015833164,-4.3330365184,58.4623795502,-19.2484166836,-6.4830365184,20.31086673,77.55,2.15,77.579797628,131.22,56.5315833164,-21.8830365184,60.6191982752,-19.2484166836,-6.4830365184,20.31086673,75.78,-15.4,77.3289622328,130.14,55.9715833164,-4.1830365184,56.12767529,-19.2484166836,-6.4830365184,20.31086673,75.22,2.3,75.2551553051,131.36,55.1515833164,-0.0930365184,55.1516617891,-19.2484166836,-6.4830365184,20.31086673,74.4,6.39,74.6739050807,131.15,53.8715833164,-22.0430365184,58.2068977697,-19.2484166836,-6.4830365184,20.31086673,73.12,-15.56,74.757260517,131.36,52.8715833164,3.4369634816,52.9831769561,-19.2484166836,-6.4830365184,20.31086673,72.12,9.92,72.7990439498,130.14
