Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-03 11:00:00,58.5298333789,-3.8231805338,58.6545659327,-18.1601666211,-6.1731805338,19.1807145229,76.69,2.35,76.7259968981,131.22,56.4698333789,-21.2331805338,60.3298436715,-18.1601666211,-6.1731805338,19.1807145229,74.63,-15.06,76.1343582097,130.14,56.2098333789,-3.7031805338,56.3316865943,-18.1601666211,-6.1731805338,19.1807145229,74.37,2.47,74.4110059064,131.36,55.1398333789,0.5468194662,55.1425447054,-18.1601666211,-6.1731805338,19.1807145229,73.3,6.72,73.6073936504,131.15,54.1198333789,-21.5731805338,58.2611232582,-18.1601666211,-6.1731805338,19.1807145229,72.28,-15.4,73.9023572019,131.36,52.8398333789,3.5868194662,52.9614318669,-18.1601666211,-6.1731805338,19.1807145229,71.0,9.76,71.6676886749,130.14
2020-01-03 11:30:00,59.104133433,-3.1570154837,59.1883885203,-16.685866567,-5.8070154837,17.6674721429,75.79,2.65,75.8363145202,131.22,56.234133433,-20.8870154837,59.9878752648,-16.685866567,-5.8070154837,17.6674721429,72.92,-15.08,74.4629626056,130.14,56.824133433,-3.0370154837,56.9052335332,-16.685866567,-5.8070154837,17.6674721429,73.51,2.77,73.5621709848,131.36,54.934133433,0.9229845163,54.9418867209,-16.685866567,-5.8070154837,17.6674721429,71.62,6.73,71.935507922,131.15,54.754133433,-20.9670154837,58.6313130187,-16.685866567,-5.8070154837,17.6674721429,71.44,-15.16,73.0308099366,131.36,52.714133433,4.0729845163,52.8712499045,-16.685866567,-5.8070154837,17.6674721429,69.4,9.88,70.0997460766,130.14
2020-01-03 12:00:00,59.2352835084,-3.4450059721,59.3353762815,-17.5447164916,-6.1050059721,18.5765490522,76.78,2.66,76.8260632858,131.32,56.2752835084,-21.2650059721,60.1590227061,-17.5447164916,-6.1050059721,18.5765490522,73.82,-15.16,75.3605865158,130.24,56.9252835084,-3.3250059721,57.0223076281,-17.5447164916,-6.1050059721,18.5765490522,74.47,2.7800000000000002,74.5218712862,131.46,54.9452835084,0.5549940279000001,54.9480863925,-17.5447164916,-6.1050059721,18.5765490522,72.49,6.66,72.7952999856,131.29,54.8152835084,-21.2250059721,58.7810869636,-17.5447164916,-6.1050059721,18.5765490522,72.36,-15.12,73.9228246214,131.46,52.6952835084,3.6149940279,52.8191356031,-17.5447164916,-6.1050059721,18.5765490522,70.24,9.72,70.9093505823,130.24
2020-01-03 12:30:00,59.4818667502,-3.771923531,59.6013412535,-17.9581332498,-6.181923531,18.9923860628,77.44,2.41,77.4774915701,131.45,56.6618667502,-21.381923531,60.5619831041,-17.9581332498,-6.181923531,18.9923860628,74.62,-15.2,76.152376194,130.33,57.1618667502,-3.631923531,57.2771322511,-17.9581332498,-6.181923531,18.9923860628,75.12,2.55,75.1632682898,131.55,55.3318667502,0.46807646900000005,55.3338465466,-17.9581332498,-6.181923531,18.9923860628,73.29,6.65,73.5910769047,131.29,55.0418667502,-21.581923531,59.1217939397,-17.9581332498,-6.181923531,18.9923860628,73.0,-15.4,74.6067021118,131.55,53.0418667502,3.418076469,53.1518849628,-17.9581332498,-6.181923531,18.9923860628,71.0,9.6,71.646074561,130.33
2020-01-03 13:00:00,59.1453500586,-3.7393614644,59.2634394692,-17.8446499414,-6.1293614644,18.8679782566,76.99,2.39,77.0270874433,131.45,56.6353500586,-21.899361464400002,60.7218651625,-17.8446499414,-6.1293614644,18.8679782566,74.48,-15.77,76.1312242119,130.47,56.8253500586,-3.6193614644,56.9404968954,-17.8446499414,-6.1293614644,18.8679782566,74.67,2.51,74.7121743761,131.66,55.3053500586,0.0506385356,55.3053732414,-17.8446499414,-6.1293614644,18.8679782566,73.15,6.18,73.4105911977,131.5,54.7553500586,-21.5693614644,58.8505370751,-17.8446499414,-6.1293614644,18.8679782566,72.6,-15.44,74.2236727736,131.66,53.0753500586,3.1906385356,53.1711666047,-17.8446499414,-6.1293614644,18.8679782566,70.92,9.32,71.5297756183,130.47
2020-01-03 13:30:00,58.954966728,-3.8220035628,59.0787255544,-17.705033272,-6.0820035628,18.7205494177,76.66,2.26,76.6933060964,132.06,56.604966728,-22.4420035628,60.8914261796,-17.705033272,-6.0820035628,18.7205494177,74.31,-16.36,76.0895899582,131.06,56.644966728,-3.6820035628000003,56.7645083291,-17.705033272,-6.0820035628,18.7205494177,74.35,2.4,74.3887256243,132.2,55.284966728,-0.3020035628,55.2857915948,-17.705033272,-6.0820035628,18.7205494177,72.99,5.78,73.2184983457,132.08,54.574966728,-21.8820035628,58.7983764511,-17.705033272,-6.0820035628,18.7205494177,72.28,-15.8,73.9867447588,132.2,53.134966728,2.7179964372,53.2044377267,-17.705033272,-6.0820035628,18.7205494177,70.84,8.8,71.3844913129,131.06
2020-01-03 14:00:00,57.4939167245,-5.1840370839,57.7271573942,-16.2360832755,-5.7540370839,17.2255433265,73.73,0.5700000000000001,73.7322032765,132.45,55.4739167245,-21.8140370839,59.6087883676,-16.2360832755,-5.7540370839,17.2255433265,71.71,-16.06,73.4863776492,131.2,55.2939167245,-5.0140370839,55.5207870497,-16.2360832755,-5.7540370839,17.2255433265,71.53,0.74,71.5338276622,132.54,54.2039167245,0.3259629161,54.2048968277,-16.2360832755,-5.7540370839,17.2255433265,70.44,6.08,70.7019094509,132.2,53.3239167245,-23.3540370839,58.2138397888,-16.2360832755,-5.7540370839,17.2255433265,69.56,-17.6,71.7520285428,132.54,52.0439167245,3.6059629161,52.1686901942,-16.2360832755,-5.7540370839,17.2255433265,68.28,9.36,68.918560635,131.2
2020-01-03 14:30:00,56.935150036,-6.4508105436,57.2994264045,-16.784849964,-5.8808105436,17.7852500956,73.72,-0.5700000000000001,73.7222035753,132.33,54.975150036,-21.5508105436,59.0483239098,-16.784849964,-5.8808105436,17.7852500956,71.76,-15.67,73.4509802521,130.92,54.745150036,-6.2608105436,55.101989085,-16.784849964,-5.8808105436,17.7852500956,71.53,-0.38,71.5310093596,132.44,53.725150036,0.5091894564,53.7275629476,-16.784849964,-5.8808105436,17.7852500956,70.51,6.39,70.798956207,131.92,52.775150036,-24.5208105436,58.1935272262,-16.784849964,-5.8808105436,17.7852500956,69.56,-18.64,72.0141874911,132.44,51.495150036,3.9191894564,51.6440753932,-16.784849964,-5.8808105436,17.7852500956,68.28,9.8,68.9796955633,130.92
2020-01-03 15:00:00,56.6619334216,-6.8198577875,57.0708783822,-17.0280665784,-5.8998577875,18.0211923388,73.69,-0.92,73.6957427536,132.22,54.7119334216,-21.8498577875,58.9135972765,-17.0280665784,-5.8998577875,18.0211923388,71.74,-15.95,73.491700892,130.8,54.4719334216,-6.6398577875,54.8751240738,-17.0280665784,-5.8998577875,18.0211923388,71.5,-0.74,71.5038292681,132.35,53.4419334216,0.1801422125,53.4422370326,-17.0280665784,-5.8998577875,18.0211923388,70.47,6.08,70.7317983654,131.82,52.5319334216,-24.8598577875,58.1172655776,-17.0280665784,-5.8998577875,18.0211923388,69.56,-18.96,72.0976781873,132.35,51.2919334216,3.4601422125,51.408511146,-17.0280665784,-5.8998577875,18.0211923388,68.32,9.36,68.9581902315,130.8
2020-01-03 15:30:00,57.1163501583,-7.1964231224,57.5679247599,-17.9736498417,-6.1564231224,18.9987798107,75.09,-1.04,75.0972016789,132.03,55.1063501583,-22.1364231224,59.3862867708,-17.9736498417,-6.1564231224,18.9987798107,73.08,-15.98,74.8067296438,130.62,54.9063501583,-6.9764231224,55.3477891815,-17.9736498417,-6.1564231224,18.9987798107,72.88,-0.8200000000000001,72.8846129166,132.14,53.8163501583,-0.1464231224,53.8165493514,-17.9736498417,-6.1564231224,18.9987798107,71.79,6.01,72.0411285309,131.6,52.9063501583,-25.0764231224,58.5483465495,-17.9736498417,-6.1564231224,18.9987798107,70.88,-18.92,73.3617120847,132.14,51.5863501583,3.2435768776,51.6882221943,-17.9736498417,-6.1564231224,18.9987798107,69.56,9.4,70.1922616818,130.62
2020-01-03 16:00:00,57.712183548,-6.9022358647,58.1234633329,-19.127816452,-6.4422358647,20.1835518469,76.84,-0.46,76.8413768747,131.7,56.082183548,-22.3422358647,60.3687569439,-19.127816452,-6.4422358647,20.1835518469,75.21,-15.9,76.872323368,130.37,55.432183548,-6.6622358647,55.8311056636,-19.127816452,-6.4422358647,20.1835518469,74.56,-0.22,74.5603245701,131.81,54.732183548,-0.4322358647,54.7338902672,-19.127816452,-6.4422358647,20.1835518469,73.86,6.01,74.1041139209,131.33,53.432183548,-24.6822358647,58.8575484198,-19.127816452,-6.4422358647,20.1835518469,72.56,-18.24,74.8174525094,131.81,52.472183548,3.2777641353,52.5744594268,-19.127816452,-6.4422358647,20.1835518469,71.6,9.72,72.2567533176,130.37
2020-01-03 16:30:00,59.8146000876,-5.6373361141,60.0796632988,-20.7453999124,-6.9673361141,21.8841355793,80.56,1.33,80.5709780256,131.02,58.2646000876,-22.4473361141,62.4391425469,-20.7453999124,-6.9673361141,21.8841355793,79.01,-15.48,80.5121760978,129.85,57.3946000876,-5.4173361141,57.6496977424,-20.7453999124,-6.9673361141,21.8841355793,78.14,1.55,78.1553715364,131.13,56.8146000876,-0.6373361141,56.8181747369,-20.7453999124,-6.9673361141,21.8841355793,77.56,6.33,77.8178803361,130.8,55.2946000876,-23.2073361141,59.9672681415,-20.7453999124,-6.9673361141,21.8841355793,76.04,-16.24,77.7548660857,131.13,54.4946000876,2.7526638859,54.5640779009,-20.7453999124,-6.9673361141,21.8841355793,75.24,9.72,75.8652489616,129.85
2020-01-03 17:00:00,63.9053334444,-4.1301785856,64.0386603373,-22.5646665556,-7.5801785856,23.803850196,86.47,3.45,86.5387970797,130.53,62.2653334444,-20.3601785856,65.5096070892,-22.5646665556,-7.5801785856,23.803850196,84.83,-12.78,85.7872793601,129.35,61.2853334444,-3.9301785856,61.4112237226,-22.5646665556,-7.5801785856,23.803850196,83.85,3.65,83.9294048591,130.64,60.6453334444,1.3198214144,60.6596933487,-22.5646665556,-7.5801785856,23.803850196,83.21,8.9,83.6846108911,130.25,59.0753334444,-21.5001785856,62.8661490851,-22.5646665556,-7.5801785856,23.803850196,81.64,-13.92,82.8182105578,130.64,58.1553334444,4.0598214144,58.2968691951,-22.5646665556,-7.5801785856,23.803850196,80.72,11.64,81.5549385384,129.35
2020-01-03 17:30:00,65.1920833945,-4.2945982291,65.3333858856,-23.7379166055,-7.9145982291,25.0225808001,88.93,3.62,89.0036476781,130.92,63.9720833945,-20.2245982291,67.0929342581,-23.7379166055,-7.9145982291,25.0225808001,87.71,-12.31,88.5696347514,129.68,62.4820833945,-4.0645982291,62.614149392,-23.7379166055,-7.9145982291,25.0225808001,86.22,3.85,86.3059146293,131.02,62.2620833945,1.5354017709,62.2810122528,-23.7379166055,-7.9145982291,25.0225808001,86.0,9.45,86.5176427094,130.57,60.2620833945,-21.7545982291,64.0685667013,-23.7379166055,-7.9145982291,25.0225808001,84.0,-13.84,85.1325178765,131.02,59.7420833945,4.1254017709,59.8843507779,-23.7379166055,-7.9145982291,25.0225808001,83.48,12.04,84.3437727399,129.68
2020-01-03 18:00:00,65.1615334871,-4.5873844687,65.3228102782,-23.6384665129,-7.9473844687,24.9386851894,88.8,3.36,88.8635448314,130.92,63.5915334871,-20.6273844687,66.8533628268,-23.6384665129,-7.9473844687,24.9386851894,87.23,-12.68,88.146782698,129.68,62.4615334871,-4.3473844687,62.6126418327,-23.6384665129,-7.9473844687,24.9386851894,86.1,3.6,86.1752284592,131.02,61.8915334871,1.1526155313,61.9022652246,-23.6384665129,-7.9473844687,24.9386851894,85.53,9.1,86.0127368475,130.57,60.2815334871,-21.9873844687,64.1662555813,-23.6384665129,-7.9473844687,24.9386851894,83.92,-14.04,85.086356133,131.02,59.4015334871,2.7726155313,59.4662053397,-23.6384665129,-7.9473844687,24.9386851894,83.04,10.72,83.7290869412,129.68
2020-01-03 18:30:00,64.5858000952,-4.8495941856,64.7676164275,-23.1241999048,-7.7895941856,24.4009507768,87.71,2.94,87.7592599103,131.02,62.3258000952,-21.7095941856,65.9985745089,-23.1241999048,-7.7895941856,24.4009507768,85.45,-13.92,86.576376108,129.89,61.9158000952,-4.6195941856000005,62.0878969838,-23.1241999048,-7.7895941856,24.4009507768,85.04,3.17,85.0990628621,131.15,60.6958000952,0.1504058144,60.6959864497,-23.1241999048,-7.7895941856,24.4009507768,83.82,7.94,84.1952255178,130.82,59.7558000952,-22.3495941856,63.7985893675,-23.1241999048,-7.7895941856,24.4009507768,82.88,-14.56,84.1492008281,131.15,58.2358000952,1.2104058144,58.2483776166,-23.1241999048,-7.7895941856,24.4009507768,81.36,9.0,81.8562740418,129.89
2020-01-03 19:00:00,62.9739500439,-5.3627966745,63.2018826643,-22.5860499561,-7.5627966745,23.8185966454,85.56,2.2,85.5882795714,131.02,60.7439500439,-23.1727966745,65.0138906131,-22.5860499561,-7.5627966745,23.8185966454,83.33,-15.61,84.7794845467,130.03,60.3839500439,-5.1227966745,60.6008619467,-22.5860499561,-7.5627966745,23.8185966454,82.97,2.44,83.0058702743,131.15,59.1739500439,-1.2627966745,59.187422813,-22.5860499561,-7.5627966745,23.8185966454,81.76,6.3,82.0023633806,130.97,58.2139500439,-22.8427966745,62.5352487772,-22.5860499561,-7.5627966745,23.8185966454,80.8,-15.28,82.232100788,131.15,56.7739500439,2.1972033255,56.8164510159,-22.5860499561,-7.5627966745,23.8185966454,79.36,9.76,79.9579089271,130.03
2020-01-03 19:30:00,61.3564167028,-5.9368077783,61.642968432800004,-21.4835832972,-7.2368077783,22.669709705,82.84,1.3,82.8501997584,131.41,58.8064167028,-24.4668077783,63.6931654755,-21.4835832972,-7.2368077783,22.669709705,80.29,-17.23,82.1179456635,130.44,58.8564167028,-5.7068077783,59.1324398458,-21.4835832972,-7.2368077783,22.669709705,80.34,1.53,80.3545673873,131.53,57.3464167028,-2.3968077783,57.3964824373,-21.4835832972,-7.2368077783,22.669709705,78.83,4.84,78.9784432614,131.39,56.7964167028,-23.5968077783,61.5031892474,-21.4835832972,-7.2368077783,22.669709705,78.28,-16.36,79.9712948501,131.53,55.0764167028,1.1231922217,55.087868334,-21.4835832972,-7.2368077783,22.669709705,76.56,8.36,77.0150842368,130.44
2020-01-03 20:00:00,59.184133365,-7.7063433002,59.6837445979,-20.535866635,-6.9063433002,21.6660886233,79.72,-0.8,79.7240139481,131.77,56.794133365,-25.2763433002,62.1648382553,-20.535866635,-6.9063433002,21.6660886233,77.33,-18.37,79.4819841222,130.69,56.794133365,-7.4363433002,57.2789035017,-20.535866635,-6.9063433002,21.6660886233,77.33,-0.53,77.3318162208,131.91,55.414133365,-3.1463433002,55.5033841559,-20.535866635,-6.9063433002,21.6660886233,75.95,3.76,76.0430148008,131.66,54.784133365,-25.4663433002,60.4138718312,-20.535866635,-6.9063433002,21.6660886233,75.32,-18.56,77.5730365527,131.91,53.224133365,0.8936566998000001,53.2316352816,-20.535866635,-6.9063433002,21.6660886233,73.76,7.8,74.1712720668,130.69
2020-01-03 20:30:00,57.6633334024,-9.1411630609,58.3833955948,-19.6066665976,-6.6111630609,20.6912747816,77.27,-2.5300000000000002,77.3114079551,131.77,54.2933334024,-25.9711630609,60.1852752979,-19.6066665976,-6.6111630609,20.6912747816,73.9,-19.36,76.3938453018,130.69,55.3833334024,-8.8511630609,56.086154319,-19.6066665976,-6.6111630609,20.6912747816,74.99,-2.24,75.023447668,131.91,53.0033334024,-3.8811630609,53.1452422939,-19.6066665976,-6.6111630609,20.6912747816,72.61,2.73,72.6613033189,131.66,53.4333334024,-26.8511630609,59.8005524742,-19.6066665976,-6.6111630609,20.6912747816,73.04,-20.24,75.7924745605,131.91,50.8333334024,-0.0511630609,50.8333591499,-19.6066665976,-6.6111630609,20.6912747816,70.44,6.5600000000000005,70.7448033427,130.69
2020-01-03 21:00:00,54.2919834564,-11.9025880886,55.5813914079,-18.3980165436,-6.2625880886,19.4346860615,72.69,-5.64,72.908474816,132.69,51.5119834564,-25.9725880886,57.6893384572,-18.3980165436,-6.2625880886,19.4346860615,69.91,-19.71,72.6353371301,131.24,52.1719834564,-11.5725880886,53.4400659884,-18.3980165436,-6.2625880886,19.4346860615,70.57,-5.31,70.7694920146,132.82,50.3319834564,-3.7425880886,50.470937422,-18.3980165436,-6.2625880886,19.4346860615,68.73,2.52,68.7761826507,132.23,50.3619834564,-29.9025880886,58.5704204531,-18.3980165436,-6.2625880886,19.4346860615,68.76,-23.64,72.7102963823,132.82,48.2819834564,-0.4225880886,48.2838327722,-18.3980165436,-6.2625880886,19.4346860615,66.68,5.84,66.9352522965,131.24
2020-01-03 21:30:00,52.0046001658,-11.5534046229,53.2725031961,-17.4053998342,-5.8934046229,18.3760757899,69.41,-5.66,69.6403884251,133.1,49.0546001658,-28.4734046229,56.7193844135,-17.4053998342,-5.8934046229,18.3760757899,66.46,-22.58,70.1910820546,131.92,50.0046001658,-11.2434046229,51.2530407415,-17.4053998342,-5.8934046229,18.3760757899,67.41,-5.35,67.6219683239,133.26,47.9946001658,-5.9534046229,48.362430374,-17.4053998342,-5.8934046229,18.3760757899,65.4,-0.06,65.4000275229,132.93,48.2346001658,-29.7734046229,56.6836155868,-17.4053998342,-5.8934046229,18.3760757899,65.64,-23.88,69.8488654167,133.26,46.0746001658,-3.2134046229,46.186521299,-17.4053998342,-5.8934046229,18.3760757899,63.48,2.68,63.5365469631,131.92
2020-01-03 22:00:00,49.414683462,-13.6123396545,51.2553093106,-16.365316538,-5.5323396545,17.2751372626,65.78,-8.08,66.2743902273,134.13,46.524683462,-28.8923396545,54.7659881857,-16.365316538,-5.5323396545,17.2751372626,62.89,-23.36,67.088312693,132.74,47.544683462,-13.3023396545,49.3705293246,-16.365316538,-5.5323396545,17.2751372626,63.91,-7.77,64.3805949025,134.26,45.574683462,-6.1223396545,45.9840713238,-16.365316538,-5.5323396545,17.2751372626,61.94,-0.59,61.9428099137,133.73,45.874683462,-32.2123396545,56.0546287898,-16.365316538,-5.5323396545,17.2751372626,62.24,-26.68,67.7173537581,134.26,43.714683461999996,-4.3323396545,43.9288369647,-16.365316538,-5.5323396545,17.2751372626,60.08,1.2,60.0919828263,132.74
2020-01-03 22:30:00,46.911300261,-15.0620833431,49.2700359936,-15.148699739,-5.2020833431,16.0170151679,62.06,-9.86,62.8383895402,134.38,44.021300261,-28.9920833431,52.7106798784,-15.148699739,-5.2020833431,16.0170151679,59.17,-23.79,63.7734505888,132.82,45.181300261,-14.7320833431,47.5224596681,-15.148699739,-5.2020833431,16.0170151679,60.33,-9.53,61.0780631651,134.48,43.171300261,-6.2220833430999996,43.6173759797,-15.148699739,-5.2020833431,16.0170151679,58.32,-1.02,58.3289190711,133.85,43.571300261,-33.7620833431,55.1211073737,-15.148699739,-5.2020833431,16.0170151679,58.72,-28.56,65.297105602,134.48,41.371300261,-4.7620833431000005,41.6444704979,-15.148699739,-5.2020833431,16.0170151679,56.52,0.44,56.5217126421,132.82
2020-01-03 23:00:00,44.4686168364,-14.6243730499,46.8116456712,-14.2513831636,-4.8143730499,15.0426098115,58.72,-9.81,59.5338097219,134.91,41.7386168364,-31.4743730499,52.2756950628,-14.2513831636,-4.8143730499,15.0426098115,55.99,-26.66,62.0131897261,133.66,42.8286168364,-14.3143730499,45.1574101995,-14.2513831636,-4.8143730499,15.0426098115,57.08,-9.5,57.8651570464,135.04,40.9986168364,-8.4543730499,41.8612351247,-14.2513831636,-4.8143730499,15.0426098115,55.25,-3.64,55.3697760516,134.68,41.2686168364,-33.5343730499,53.1756796989,-14.2513831636,-4.8143730499,15.0426098115,55.52,-28.72,62.5084698261,135.04,39.3486168364,-7.0943730499,39.9830436048,-14.2513831636,-4.8143730499,15.0426098115,53.6,-2.2800000000000002,53.6484706213,133.66
2020-01-03 23:30:00,42.9331002951,-14.3899454032,45.2804773567,-13.1068997049,-4.4899454032,13.8546176273,56.04,-9.9,56.9077463971,134.99,39.7731002951,-32.5399454032,51.388204424,-13.1068997049,-4.4899454032,13.8546176273,52.88,-28.05,59.8589750998,133.84,41.3831002951,-14.1299454032,43.72889602,-13.1068997049,-4.4899454032,13.8546176273,54.49,-9.64,55.3361518358,135.04,39.1131002951,-9.4199454032,40.2314551824,-13.1068997049,-4.4899454032,13.8546176273,52.22,-4.93,52.4522001445,134.9,39.8531002951,-33.4099454032,52.0047503116,-13.1068997049,-4.4899454032,13.8546176273,52.96,-28.92,60.3417600008,135.04,37.4931002951,-8.7299454032,38.4960324771,-13.1068997049,-4.4899454032,13.8546176273,50.6,-4.24,50.7773335259,133.84
2020-01-04 00:00:00,41.5289335201,-16.8034921548,44.7996614709,-12.3210664799,-4.2234921548,13.024844152,53.85,-12.58,55.2998996382,134.99,38.6189335201,-30.8034921548,49.3991614823,-12.3210664799,-4.2234921548,13.024844152,50.94,-26.58,57.4576365682,133.51,40.0789335201,-16.4734921548,43.3323996091,-12.3210664799,-4.2234921548,13.024844152,52.4,-12.25,53.8128469791,135.18,37.9889335201,-7.8734921548,38.7962749334,-12.3210664799,-4.2234921548,13.024844152,50.31,-3.65,50.4422303234,134.52,38.5989335201,-35.8234921548,52.6611836085,-12.3210664799,-4.2234921548,13.024844152,50.92,-31.6,59.9283438783,135.18,36.3589335201,-7.7434921548,37.1743690931,-12.3210664799,-4.2234921548,13.024844152,48.68,-3.52,48.8070978445,133.51
2020-01-04 00:30:00,44.2766171862,-15.3228516905,46.8530534051,-12.3833828138,-4.3728516905,13.1327834758,56.66,-10.95,57.7083884717,133.61,40.1866171862,-30.2928516905,50.3251533968,-12.3833828138,-4.3728516905,13.1327834758,52.57,-25.92,58.6127230215,132.19,42.7366171862,-14.9928516905,45.2902202504,-12.3833828138,-4.3728516905,13.1327834758,55.12,-10.62,56.133758114,133.72,39.5166171862,-7.7528516905,40.2699608042,-12.3833828138,-4.3728516905,13.1327834758,51.9,-3.38,52.0099452028,133.2,41.1766171862,-33.8528516905,53.3059975094,-12.3833828138,-4.3728516905,13.1327834758,53.56,-29.48,61.137091851,133.72,37.8166171862,-7.8128516905000005,38.6152455248,-12.3833828138,-4.3728516905,13.1327834758,50.2,-3.44,50.3177264987,132.19
2020-01-04 01:00:00,43.2028337861,-15.6473514497,45.9491507488,-13.9771662139,-4.8673514497,14.8004150451,57.18,-10.78,58.1872907085,133.53,40.4828337861,-30.5973514497,50.7450268212,-13.9771662139,-4.8673514497,14.8004150451,54.46,-25.73,60.2322546482,132.11,41.6328337861,-15.3373514497,44.3680876143,-13.9771662139,-4.8673514497,14.8004150451,55.61,-10.47,56.5870391521,133.72,39.7728337861,-8.0673514497,40.5827607093,-13.9771662139,-4.8673514497,14.8004150451,53.75,-3.2,53.845171557,133.12,40.0628337861,-34.1473514497,52.640975124,-13.9771662139,-4.8673514497,14.8004150451,54.04,-29.28,61.4625088977,133.72,38.0628337861,-7.6673514497,38.8274077693,-13.9771662139,-4.8673514497,14.8004150451,52.04,-2.8,52.1152722338,132.11
2020-01-04 01:30:00,41.7015670597,-16.3319471213,44.7856360009,-14.0684329403,-4.8519471213,14.8816059706,55.77,-11.48,56.9392948674,133.86,39.2215670597,-31.0219471213,50.0069247786,-14.0684329403,-4.8519471213,14.8816059706,53.29,-26.17,59.3691249725,132.41,40.1615670597,-16.0119471213,43.235794422,-14.0684329403,-4.8519471213,14.8816059706,54.23,-11.16,55.3664022671,133.99,38.5215670597,-8.4219471213,39.4314636052,-14.0684329403,-4.8519471213,14.8816059706,52.59,-3.5700000000000003,52.7110330007,133.41,38.6115670597,-34.9719471213,52.0950112416,-14.0684329403,-4.8519471213,14.8816059706,52.68,-30.12,60.6827553758,133.99,36.8115670597,-8.0519471213,37.6818964734,-14.0684329403,-4.8519471213,14.8816059706,50.88,-3.2,50.9805296167,132.41
2020-01-04 02:00:00,40.3026836438,-16.6728117585,43.6152377138,-13.5773163562,-4.6828117585,14.3621810809,53.88,-11.99,55.1979573897,135.18,37.7126836438,-32.2728117585,49.6364874504,-13.5773163562,-4.6828117585,14.3621810809,51.29,-27.59,58.2397819364,133.78,38.8326836438,-16.3628117585,42.1392801033,-13.5773163562,-4.6828117585,14.3621810809,52.41,-11.68,53.695721431,135.31,37.0926836438,-9.2428117585,38.2269113205,-13.5773163562,-4.6828117585,14.3621810809,50.67,-4.5600000000000005,50.8747727268,134.79,37.3426836438,-35.7228117585,51.6778027944,-13.5773163562,-4.6828117585,14.3621810809,50.92,-31.04,59.6349561918,135.31,35.4626836438,-8.9228117585,36.5679983168,-13.5773163562,-4.6828117585,14.3621810809,49.04,-4.24,49.2229539951,133.78
2020-01-04 02:30:00,39.6158335103,-17.197671577,43.1876622704,-13.0241664897,-4.467671577,13.7691322193,52.64,-12.73,54.1573863845,135.94,37.0058335103,-32.337671577,49.1442439845,-13.0241664897,-4.467671577,13.7691322193,50.03,-27.87,57.2689951021,134.43,38.1958335103,-16.887671577,41.7626046702,-13.0241664897,-4.467671577,13.7691322193,51.22,-12.42,52.7043148139,136.05,36.4258335103,-9.057671577,37.5350870695,-13.0241664897,-4.467671577,13.7691322193,49.45,-4.59,49.6625673924,135.53,36.8158335103,-36.547671577,51.8761784903,-13.0241664897,-4.467671577,13.7691322193,49.84,-32.08,59.2718482924,136.05,34.8558335103,-8.107671577,35.7863586873,-13.0241664897,-4.467671577,13.7691322193,47.88,-3.64,48.0181632302,134.43
2020-01-04 03:00:00,38.5935502503,-16.9049733724,42.1335999607,-12.7064497497,-4.3249733724,13.4223418193,51.3,-12.58,52.8199432033,136.23,36.2335502503,-32.9949733724,49.0054938919,-12.7064497497,-4.3249733724,13.4223418193,48.94,-28.67,56.7194190732,134.83,37.2135502503,-16.6149733724,40.7542103641,-12.7064497497,-4.3249733724,13.4223418193,49.92,-12.29,51.4106068822,136.34,35.6735502503,-9.5649733724,36.9336012741,-12.7064497497,-4.3249733724,13.4223418193,48.38,-5.24,48.6629427799,135.88,35.8135502503,-36.4449733724,51.0964427886,-12.7064497497,-4.3249733724,13.4223418193,48.52,-32.12,58.1883562236,136.34,34.1735502503,-8.6049733724,35.2402767221,-12.7064497497,-4.3249733724,13.4223418193,46.88,-4.28,47.0749699947,134.83
2020-01-04 03:30:00,37.6985837389,-16.7979917462,41.2717305504,-12.2114162611,-4.1979917462,12.9128549052,49.91,-12.6,51.4758982437,136.41,35.0985837389,-33.7879917462,48.7189795328,-12.2114162611,-4.1979917462,12.9128549052,47.31,-29.59,55.8014713068,135.08,36.3685837389,-16.5179917462,39.94393489,-12.2114162611,-4.1979917462,12.9128549052,48.58,-12.32,50.1178491159,136.55,34.5985837389,-10.2679917462,36.0900769082,-12.2114162611,-4.1979917462,12.9128549052,46.81,-6.07,47.2019173339,136.17,34.9885837389,-36.3979917462,50.4877687684,-12.2114162611,-4.1979917462,12.9128549052,47.2,-32.2,57.1373783088,136.55,33.1085837389,-9.5579917462,34.4606082856,-12.2114162611,-4.1979917462,12.9128549052,45.32,-5.36,45.6358630903,135.08
2020-01-04 04:00:00,36.7688836163,-17.3354136313,40.6505518802,-11.5411163837,-4.0354136313,12.2262803238,48.31,-13.3,50.1073457689,137.04,33.7588836163,-33.8454136313,47.8034961786,-11.5411163837,-4.0354136313,12.2262803238,45.3,-29.81,54.228462084,135.62,35.4788836163,-17.0454136313,39.3611141677,-11.5411163837,-4.0354136313,12.2262803238,47.02,-13.01,48.786683634,137.13,33.3088836163,-10.1854136313,34.8313706105,-11.5411163837,-4.0354136313,12.2262803238,44.85,-6.15,45.2696918479,136.73,34.1388836163,-37.1154136313,50.428338299,-11.5411163837,-4.0354136313,12.2262803238,45.68,-33.08,56.3999007091,137.13,31.8988836163,-9.5954136313,33.3108201449,-11.5411163837,-4.0354136313,12.2262803238,43.44,-5.5600000000000005,43.7943740679,135.62
2020-01-04 04:30:00,36.0904336349,-16.7529716125,39.7892128321,-11.0695663651,-3.8329716125,11.7143916143,47.16,-12.92,48.8977709103,136.91,32.9704336349,-34.7829716125,47.9260326781,-11.0695663651,-3.8329716125,11.7143916143,44.04,-30.95,53.827726127,135.62,34.8504336349,-16.5029716125,38.5603526511,-11.0695663651,-3.8329716125,11.7143916143,45.92,-12.67,47.6358614911,137.04,32.5604336349,-11.0929716125,34.3981955586,-11.0695663651,-3.8329716125,11.7143916143,43.63,-7.26,44.2299050417,136.73,33.4904336349,-36.5929716125,49.6049868106,-11.0695663651,-3.8329716125,11.7143916143,44.56,-32.76,55.3065204112,137.04,31.1304336349,-10.3529716125,32.8068273307,-11.0695663651,-3.8329716125,11.7143916143,42.2,-6.52,42.7007072541,135.62
2020-01-04 05:00:00,35.815700436,-14.3673911302,38.5899770097,-10.794299564,-3.7773911302,11.4361526235,46.61,-10.59,47.7979099961,136.65,32.485700436,-34.3573911302,47.2837293166,-10.794299564,-3.7773911302,11.4361526235,43.28,-30.58,52.9933467522,135.62,34.445700436,-17.5173911302,38.6440845477,-10.794299564,-3.7773911302,11.4361526235,45.24,-13.74,47.2804949213,136.79,32.105700436,-10.7173911302,33.8472816208,-10.794299564,-3.7773911302,11.4361526235,42.9,-6.94,43.4577219836,136.73,33.125700436,-36.8973911302,49.5855775562,-10.794299564,-3.7773911302,11.4361526235,43.92,-33.12,55.0081884814,136.79,30.685700436,-10.2173911302,32.342036002,-10.794299564,-3.7773911302,11.4361526235,41.48,-6.44,41.9769460538,135.62
2020-01-04 05:30:00,36.3684004023,-2.2727794522,36.4393478847,-10.8415995977,-3.8127794522,11.4925005542,47.21,1.54,47.2351108816,135.52,32.9584004023,-25.772779452199998,41.8388852358,-10.8415995977,-3.8127794522,11.4925005542,43.8,-21.96,48.9967509127,134.85,34.2284004023,-25.772779452199998,42.8464649043,-10.8415995977,-3.8127794522,11.4925005542,45.07,-21.96,50.1352819878,135.69,32.4684004023,-2.6127794522,32.5733578427,-10.8415995977,-3.8127794522,11.4925005542,43.31,1.2,43.3266211468,135.96,32.9984004023,-43.9327794522,54.9452776816,-10.8415995977,-3.8127794522,11.4925005542,43.84,-40.12,59.4269299224,135.69,30.9584004023,-18.3727794522,35.9997441695,-10.8415995977,-3.8127794522,11.4925005542,41.8,-14.56,44.2632307904,134.85
2020-01-04 06:00:00,36.9081836103,-1.3660861502000001,36.9334564966,-11.3518163897,-3.9760861502,12.0280088302,48.26,2.61,48.3305255506,134.92,33.3481836103,-25.9160861502,42.2344038842,-11.3518163897,-3.9760861502,12.0280088302,44.7,-21.94,49.7941121017,134.42,34.7281836103,-24.7060861502,42.619683595,-11.3518163897,-3.9760861502,12.0280088302,46.08,-20.73,50.5282030157,135.08,32.8581836103,-2.8860861502,32.9846892275,-11.3518163897,-3.9760861502,12.0280088302,44.21,1.09,44.2234349638,135.46,33.4081836103,-42.6560861502,54.1816243555,-11.3518163897,-3.9760861502,12.0280088302,44.76,-38.68,59.1574171174,135.08,31.3281836103,-19.5760861502,36.9415516361,-11.3518163897,-3.9760861502,12.0280088302,42.68,-15.6,45.4416372944,134.42
2020-01-04 06:30:00,38.8647670637,-1.1160061603,38.8807868833,-11.8652329363,-4.2060061603,12.5886552281,50.73,3.09,50.8240199118,134.05,34.9447670637,-24.5660061603,42.7156341848,-11.8652329363,-4.2060061603,12.5886552281,46.81,-20.36,51.0461134662,133.44,36.5947670637,-24.1460061603,43.8429765178,-11.8652329363,-4.2060061603,12.5886552281,48.46,-19.94,52.4020533949,134.19,34.3747670637,-1.8660061603,34.4253771174,-11.8652329363,-4.2060061603,12.5886552281,46.24,2.34,46.2991706189,134.49,35.2147670637,-41.8060061603,54.6609730103,-11.8652329363,-4.2060061603,12.5886552281,47.08,-37.6,60.2518580626,134.19,32.7747670637,-19.2460061603,38.0078164225,-11.8652329363,-4.2060061603,12.5886552281,44.64,-15.04,47.1055325838,133.44
2020-01-04 07:00:00,40.1403835636,-0.7579998333,40.1475398547,-12.5296164364,-4.4479998333,13.29571324,52.67,3.69,52.7991003711,133.59,36.0703835636,-23.7979998333,43.2136247784,-12.5296164364,-4.4479998333,13.29571324,48.6,-19.35,52.310443508,132.96,37.7703835636,-23.6579998333,44.5679574431,-12.5296164364,-4.4479998333,13.29571324,50.3,-19.21,53.8434220681,133.7,35.4303835636,-1.2579998333,35.4527099535,-12.5296164364,-4.4479998333,13.29571324,47.96,3.19,48.0659723713,133.97,36.3903835636,-41.1679998333,54.9460119224,-12.5296164364,-4.4479998333,13.29571324,48.92,-36.72,61.1680047083,133.7,33.7503835636,-18.4879998333,38.4823924481,-12.5296164364,-4.4479998333,13.29571324,46.28,-14.04,48.3627956181,132.96
2020-01-04 07:30:00,41.4000670495,-0.1224915054,41.4002482586,-13.3799329505,-4.6924915054,14.178930929,54.78,4.57,54.9702947054,133.91,37.9400670495,-23.2824915054,44.5143021783,-13.3799329505,-4.6924915054,14.178930929,51.32,-18.59,54.5832437658,133.3,38.9400670495,-23.1724915054,45.3132782348,-13.3799329505,-4.6924915054,14.178930929,52.32,-18.48,55.4877716258,134.07,37.2400670495,-0.6024915054000001,37.2449404599,-13.3799329505,-4.6924915054,14.178930929,50.62,4.09,50.7849633258,134.34,37.5400670495,-40.7724915054,55.422492705,-13.3799329505,-4.6924915054,14.178930929,50.92,-36.08,62.4068329592,134.07,35.5400670495,-19.0524915054,40.3248533593,-13.3799329505,-4.6924915054,14.178930929,48.92,-14.36,50.9840759453,133.3
2020-01-04 08:00:00,43.634483779,0.6893659457,43.639928965,-13.515516221,-4.8006340543,14.342777487,57.15,5.49,57.4130873582,134.66,39.664483779,-23.4806340543,46.093507667,-13.515516221,-4.8006340543,14.342777487,53.18,-18.68,56.3653688004,134.11,41.044483779,-22.5806340543,46.8458608949,-13.515516221,-4.8006340543,14.342777487,54.56,-17.78,57.3839873135,134.77,38.914483779,-0.5606340543,38.9185220471,-13.515516221,-4.8006340543,14.342777487,52.43,4.24,52.6011644358,135.15,39.604483779,-40.3206340543,56.5178614771,-13.515516221,-4.8006340543,14.342777487,53.12,-35.52,63.9015242385,134.77,37.244483779,-18.6806340543,41.6667452609,-13.515516221,-4.8006340543,14.342777487,50.76,-13.88,52.6234928525,134.11
2020-01-04 08:30:00,45.5923837415,1.7994218842,45.6278793541,-14.6776162585,-5.1305781158,15.54848066,60.27,6.93,60.6671064087,134.3,42.1823837415,-23.0505781158,48.0695605305,-14.6776162585,-5.1305781158,15.54848066,56.86,-17.92,59.6169942214,133.81,42.8923837415,-21.3905781158,47.9302974658,-14.6776162585,-5.1305781158,15.54848066,57.57,-16.26,59.8221739826,134.43,41.3323837415,-0.1805781158,41.3327782058,-14.6776162585,-5.1305781158,15.54848066,56.01,4.95,56.2283078173,134.87,41.4423837415,-39.0105781158,56.9148168328,-14.6776162585,-5.1305781158,15.54848066,56.12,-33.88,65.5538618237,134.43,39.6023837415,-18.6105781158,43.7573127125,-14.6776162585,-5.1305781158,15.54848066,54.28,-13.48,55.9287832873,133.81
2020-01-04 09:00:00,47.818583659,2.7366916249,47.8968310455,-15.581416341,-5.3633083751,16.4786410822,63.4,8.1,63.9153346232,133.64,44.608583659,-21.9733083751,49.7267736437,-15.581416341,-5.3633083751,16.4786410822,60.19,-16.61,62.4397966044,133.16,44.958583659,-20.2633083751,49.3140538886,-15.581416341,-5.3633083751,16.4786410822,60.54,-14.9,62.3466246079,133.78,43.668583659,0.6966916249,43.6741408388,-15.581416341,-5.3633083751,16.4786410822,59.25,6.06,59.5590975419,134.23,43.418583659,-37.6433083751,57.464702839,-15.581416341,-5.3633083751,16.4786410822,59.0,-32.28,67.2532408141,133.78,41.818583659,-16.7233083751,45.0384611444,-15.581416341,-5.3633083751,16.4786410822,57.4,-11.36,58.5133283962,133.16
2020-01-04 09:30:00,50.5791001878,4.7411511166,50.8008256795,-16.3808998122,-5.5988488834,17.3112965279,66.96,10.34,67.7536508241,132.93,47.4291001878,-21.3388488834,52.0083264131,-16.3808998122,-5.5988488834,17.3112965279,63.81,-15.74,65.7226270017,132.61,47.5691001878,-18.0888488834,50.8922955525,-16.3808998122,-5.5988488834,17.3112965279,63.95,-12.49,65.158288805,133.07,46.3791001878,1.1911511166,46.3943937908,-16.3808998122,-5.5988488834,17.3112965279,62.76,6.79,63.1262362255,133.65,45.9391001878,-35.2388488834,57.897991301,-16.3808998122,-5.5988488834,17.3112965279,62.32,-29.64,69.0095065915,133.07,44.4591001878,-17.2788488834,47.6987443047,-16.3808998122,-5.5988488834,17.3112965279,60.84,-11.68,61.9510129054,132.61
2020-01-04 10:00:00,52.5025000938,5.1620878244,52.7556600452,-16.8374999062,-5.7279121756,17.7851168392,69.34,10.89,70.1899401624,132.36,49.0725000938,-20.2179121756,53.0742332794,-16.8374999062,-5.7279121756,17.7851168392,65.91,-14.49,67.4839847668,132.02,49.3625000938,-17.4479121756,52.3553822906,-16.8374999062,-5.7279121756,17.7851168392,66.2,-11.72,67.2294459296,132.52,47.9425000938,2.0920878244,47.9881250593,-16.8374999062,-5.7279121756,17.7851168392,64.78,7.82,65.2502934859,133.07,47.6825000938,-34.3679121756,58.7773272828,-16.8374999062,-5.7279121756,17.7851168392,64.52,-28.64,70.5909342621,132.52,45.9225000938,-17.4479121756,49.1254074197,-16.8374999062,-5.7279121756,17.7851168392,62.76,-11.72,63.8449371524,132.02
2020-01-04 10:30:00,53.555283349,6.4118075872,53.9377386542,-16.934716651,-5.7681924128,17.8901277737,70.49,12.18,71.5345545873,131.89,50.295283349,-20.0681924128,54.1511576411,-16.934716651,-5.7681924128,17.8901277737,67.23,-14.3,68.7340010475,131.69,50.365283349,-16.0881924128,52.8724096475,-16.934716651,-5.7681924128,17.8901277737,67.3,-10.32,68.0866536114,132.03,49.135283349,2.1318075872,49.1815074329,-16.934716651,-5.7681924128,17.8901277737,66.07,7.9,66.5406259363,132.71,48.665283349,-32.8881924128,58.736215434900004,-16.934716651,-5.7681924128,17.8901277737,65.6,-27.12,70.9848885327,132.03,47.065283349,-15.9281924128,49.687505575,-16.934716651,-5.7681924128,17.8901277737,64.0,-10.16,64.8014320829,131.69
2020-01-04 11:00:00,54.4708499903,7.1795177546,54.9419600475,-16.8291500097,-5.7704822454,17.7909739866,71.3,12.95,72.4664922568,131.54,50.7908499903,-20.4004822454,54.7347249795,-16.8291500097,-5.7704822454,17.7909739866,67.62,-14.63,69.1845452395,131.46,51.2308499903,-15.1704822454,53.4297999462,-16.8291500097,-5.7704822454,17.7909739866,68.06,-9.4,68.7060666899,131.67,49.6108499903,1.7195177546,49.6406403874,-16.8291500097,-5.7704822454,17.7909739866,66.44,7.49,66.8608532701,132.46,49.4508499903,-31.8104822454,58.7987529243,-16.8291500097,-5.7704822454,17.7909739866,66.28,-26.04,71.2117967755,131.67,47.5308499903,-17.8104822454,50.7582010971,-16.8291500097,-5.7704822454,17.7909739866,64.36,-12.04,65.4764934919,131.46
2020-01-04 11:30:00,55.6232833667,8.2193335976,56.2272807211,-16.8667166333,-5.8006664024,17.8363073729,72.49,14.02,73.8333291949,131.44,51.5032833667,-20.8306664024,55.5563215154,-16.8667166333,-5.8006664024,17.8363073729,68.37,-15.03,70.0025556676,131.46,52.3232833667,-14.1206664024,54.1951953767,-16.8667166333,-5.8006664024,17.8363073729,69.19,-8.32,69.6884387829,131.55,50.3032833667,1.2993335976,50.3200614593,-16.8667166333,-5.8006664024,17.8363073729,67.17,7.1,67.5441996029,132.46,50.5332833667,-30.7206664024,59.1385836154,-16.8667166333,-5.8006664024,17.8363073729,67.4,-24.92,71.8593515139,131.55,48.1732833667,-18.6006664024,51.6396167777,-16.8667166333,-5.8006664024,17.8363073729,65.04,-12.8,66.2875674618,131.46
2020-01-04 12:00:00,55.9575835672,8.3671718998,56.5796847311,-16.3524164328,-5.7028281002,17.3183074096,72.31,14.07,73.6661455487,131.56,51.5875835672,-20.7228281002,55.5941937865,-16.3524164328,-5.7028281002,17.3183074096,67.94,-15.02,69.5804857701,131.64,52.6675835672,-14.0028281002,54.4972802405,-16.3524164328,-5.7028281002,17.3183074096,69.02,-8.3,69.5172669198,131.7,50.4075835672,1.4471718998,50.4283530128,-16.3524164328,-5.7028281002,17.3183074096,66.76,7.15,67.1417910098,132.65,50.8875835672,-30.6628281002,59.4117428495,-16.3524164328,-5.7028281002,17.3183074096,67.24,-24.96,71.7232124211,131.7,48.3275835672,-18.7028281002,51.8203735261,-16.3524164328,-5.7028281002,17.3183074096,64.68,-13.0,65.9734977093,131.64
2020-01-04 12:30:00,56.0861667814,7.7032166924,56.6126986783,-16.7638332186,-5.8367833076,17.7508913455,72.85,13.54,74.0975984766,131.21,52.1161667814,-19.6967833076,55.7140746369,-16.7638332186,-5.8367833076,17.7508913455,68.88,-13.86,70.2606148564,131.13,52.7861667814,-14.5867833076,54.7645291291,-16.7638332186,-5.8367833076,17.7508913455,69.55,-8.75,70.0982524747,131.34,50.9061667814,2.3432166924,50.9600675121,-16.7638332186,-5.8367833076,17.7508913455,67.67,8.18,68.1626092517,132.13,50.9961667814,-31.1567833076,59.7608079971,-16.7638332186,-5.8367833076,17.7508913455,67.76,-25.32,72.336159699,131.34,48.7961667814,-16.2367833076,51.4266373073,-16.7638332186,-5.8367833076,17.7508913455,65.56,-10.4,66.379768002,131.13
2020-01-04 13:00:00,55.9476000533,5.8490533604,56.2525144054,-17.1223999467,-5.8409466396,18.0912475408,73.07,11.69,73.9991959416,131.1,52.8376000533,-17.7009466396,55.7237426177,-17.1223999467,-5.8409466396,18.0912475408,69.96,-11.86,70.9581651397,130.61,52.6476000533,-16.3109466396,55.1163929485,-17.1223999467,-5.8409466396,18.0912475408,69.77,-10.47,70.5512140222,131.24,51.5776000533,4.1390533604,51.7434110779,-17.1223999467,-5.8409466396,18.0912475408,68.7,9.98,69.4211091816,131.64,50.8776000533,-32.8409466396,60.5562380219,-17.1223999467,-5.8409466396,18.0912475408,68.0,-27.0,73.1641988954,131.24,49.3576000533,-14.2809466396,51.3820797549,-17.1223999467,-5.8409466396,18.0912475408,66.48,-8.44,67.0136105579,130.61
2020-01-04 13:30:00,55.993483417,5.8715594047,56.3004919607,-16.886516583,-5.7184405953,17.8284885828,72.88,11.59,73.7958162771,131.26,52.633483417,-17.8584405953,55.5806394089,-16.886516583,-5.7184405953,17.8284885828,69.52,-12.14,70.5720199513,130.78,52.703483417,-16.3484405953,55.180872358,-16.886516583,-5.7184405953,17.8284885828,69.59,-10.63,70.3971945464,131.4,51.383483417,4.0415594047,51.5421824382,-16.886516583,-5.7184405953,17.8284885828,68.27,9.76,68.9641247316,131.81,50.953483417,-32.9184405953,60.6620243938,-16.886516583,-5.7184405953,17.8284885828,67.84,-27.2,73.089709262,131.4,49.233483417,-15.6784405953,51.6696176575,-16.886516583,-5.7184405953,17.8284885828,66.12,-9.96,66.8659554632,130.78
2020-01-04 14:00:00,55.4813334237,5.7581247397,55.7793363083,-16.1386665763,-5.4618752603,17.0378590269,71.62,11.22,72.4935362636,131.46,51.7513334237,-18.1318752603,54.8358041027,-16.1386665763,-5.4618752603,17.0378590269,67.89,-12.67,69.0621531665,130.99,52.2413334237,-16.5318752603,54.7947061085,-16.1386665763,-5.4618752603,17.0378590269,68.38,-11.07,69.2702627395,131.59,50.5513334237,3.8381247397,50.6968294121,-16.1386665763,-5.4618752603,17.0378590269,66.69,9.3,67.3353257956,132.02,50.5013334237,-33.181875260300004,60.4269933338,-16.1386665763,-5.4618752603,17.0378590269,66.64,-27.72,72.1753974703,131.59,48.3813334237,-15.7018752603,50.865531655,-16.1386665763,-5.4618752603,17.0378590269,64.52,-10.24,65.3275439612,130.99
2020-01-04 14:30:00,54.6773834115,5.6163393172,54.965075494,-16.0526165885,-5.4436606828,16.950514475,70.73,11.06,71.5894999284,131.91,51.0573834115,-19.0936606828,54.5107721382,-16.0526165885,-5.4436606828,16.950514475,67.11,-13.65,68.484119327,131.49,51.4673834115,-16.8336606828,54.1503803053,-16.0526165885,-5.4436606828,16.950514475,67.52,-11.39,68.4739549026,132.03,49.8773834115,3.0563393172,49.9709374137,-16.0526165885,-5.4436606828,16.950514475,65.93,8.5,66.4756714897,132.55,49.7873834115,-33.6036606828,60.0665427526,-16.0526165885,-5.4436606828,16.950514475,65.84,-28.16,71.609295486,132.03,47.8273834115,-16.5236606828,50.6012842362,-16.0526165885,-5.4436606828,16.950514475,63.88,-11.08,64.8337936573,131.49
2020-01-04 15:00:00,54.1160500069,5.4960030158,54.3944199114,-16.3439499931,-5.5439969842,17.2586385308,70.46,11.04,71.3196550749,131.91,50.4760500069,-19.9039969842,54.2586465021,-16.3439499931,-5.5439969842,17.2586385308,66.82,-14.36,68.3456070278,131.56,50.9260500069,-16.9339969842,53.6677074521,-16.3439499931,-5.5439969842,17.2586385308,67.27,-11.39,68.2274504873,132.03,49.3160500069,2.2760030158,49.368542393,-16.3439499931,-5.5439969842,17.2586385308,65.66,7.82,66.1240349646,132.64,49.2560500069,-33.7439969842,59.7060783735,-16.3439499931,-5.5439969842,17.2586385308,65.6,-28.2,71.4044816521,132.03,47.2560500069,-17.9839969842,50.5624209248,-16.3439499931,-5.5439969842,17.2586385308,63.6,-12.44,64.8051973224,131.56
2020-01-04 15:30:00,54.4994000464,5.4034889683,54.7666166424,-16.5505999536,-5.6565110317,17.4905253173,71.05,11.06,71.9056750194,132.06,50.6594000464,-19.9365110317,54.4411543336,-16.5505999536,-5.6565110317,17.4905253173,67.21,-14.28,68.7102794347,131.7,51.2894000464,-17.0665110317,54.0543093186,-16.5505999536,-5.6565110317,17.4905253173,67.84,-11.41,68.7928317487,132.17,49.4894000464,2.2734889683,49.5415933236,-16.5505999536,-5.6565110317,17.4905253173,66.04,7.93,66.5144082136,132.77,49.6094000464,-33.8565110317,60.061267987,-16.5505999536,-5.6565110317,17.4905253173,66.16,-28.2,71.9192992179,132.17,47.4094000464,-18.7365110317,50.9775250321,-16.5505999536,-5.6565110317,17.4905253173,63.96,-13.08,65.2837498923,131.7
2020-01-04 16:00:00,55.1190333754,5.4207266964,55.3849448692,-17.3109666246,-5.8492733036,18.2724810482,72.43,11.27,73.3015538717,131.82,51.4390333754,-19.7292733036,55.0928160443,-17.3109666246,-5.8492733036,18.2724810482,68.75,-13.88,70.1371292541,131.49,51.8390333754,-16.949273303600002,54.5395567164,-17.3109666246,-5.8492733036,18.2724810482,69.15,-11.1,70.0352232809,131.97,50.2190333754,2.4007266964,50.2763841364,-17.3109666246,-5.8492733036,18.2724810482,67.53,8.25,68.0320762582,132.52,50.1690333754,-33.6492733036,60.4086542118,-17.3109666246,-5.8492733036,18.2724810482,67.48,-27.8,72.9821238386,131.97,48.0890333754,-16.5292733036,50.8504867915,-17.3109666246,-5.8492733036,18.2724810482,65.4,-10.68,66.2662991271,131.49
2020-01-04 16:30:00,57.0512501566,5.097804235,57.2785540359,-18.4087498434,-6.232195765,19.4350800063,75.46,11.33,76.3058352946,131.2,53.5812501566,-18.132195765,56.5661284834,-18.4087498434,-6.232195765,19.4350800063,71.99,-11.9,72.966910994,130.69,53.6512501566,-17.032195765,56.2898955048,-18.4087498434,-6.232195765,19.4350800063,72.06,-10.8,72.8648310229,131.37,52.2512501566,3.737804235,52.3847718657,-18.4087498434,-6.232195765,19.4350800063,70.66,9.97,71.3599082118,131.73,51.9112501566,-33.552195765,61.8104176775,-18.4087498434,-6.232195765,19.4350800063,70.32,-27.32,75.4406044514,131.37,49.9912501566,-15.912195765,52.4625873007,-18.4087498434,-6.232195765,19.4350800063,68.4,-9.68,69.0815633871,130.69
2020-01-04 17:00:00,60.2835000799,7.1142411836,60.7018353058,-20.2064999201,-6.8557588164,21.3378552805,80.49,13.97,81.6933351015,130.11,56.7335000799,-17.8957588164,59.4890596238,-20.2064999201,-6.8557588164,21.3378552805,76.94,-11.04,77.7280206875,129.87,56.6535000799,-14.7057588164,58.5310038669,-20.2064999201,-6.8557588164,21.3378552805,76.86,-7.85,77.2598349726,130.25,55.2835000799,3.7242411836000002,55.4088021299,-20.2064999201,-6.8557588164,21.3378552805,75.49,10.58,76.2277934877,130.85,54.7535000799,-30.8157588164,62.8295850887,-20.2064999201,-6.8557588164,21.3378552805,74.96,-23.96,78.6961447594,130.25,52.8735000799,-15.2157588164,55.0193268502,-20.2064999201,-6.8557588164,21.3378552805,73.08,-8.36,73.5566176493,129.87
2020-01-04 17:30:00,62.2178334011,7.5822154561,62.6781364141,-21.2821665989,-7.1877845439,22.4631890388,83.5,14.77,84.7962434309,130.03,58.7278334011,-16.7977845439,61.0829270874,-21.2821665989,-7.1877845439,22.4631890388,80.01,-9.61,80.5850618911,129.73,58.4478334011,-14.2477845439,60.159359984,-21.2821665989,-7.1877845439,22.4631890388,79.73,-7.06,80.0419671173,130.25,57.1678334011,4.8222154561,57.3708544269,-21.2821665989,-7.1877845439,22.4631890388,78.45,12.01,79.363988055,130.67,56.5178334011,-30.3477845439,64.1502417694,-21.2821665989,-7.1877845439,22.4631890388,77.8,-23.16,81.174045113,130.25,54.7178334011,-16.827784543900002,57.2469704418,-21.2821665989,-7.1877845439,22.4631890388,76.0,-9.64,76.6089394262,129.73
2020-01-04 18:00:00,62.5365333882,7.3964508167,62.9724185092,-21.4934666118,-7.2735491833,22.6908268847,84.03,14.67,85.3009366889,130.03,58.9065333882,-16.9435491833,61.2948899562,-21.4934666118,-7.2735491833,22.6908268847,80.4,-9.67,80.9794350437,129.73,58.7265333882,-14.3835491833,60.4623205882,-21.4934666118,-7.2735491833,22.6908268847,80.22,-7.11,80.5344677762,130.17,57.3365333882,4.6364508167,57.5236884871,-21.4934666118,-7.2735491833,22.6908268847,78.83,11.91,79.724632329,130.67,56.7865333882,-30.4735491833,64.44647061,-21.4934666118,-7.2735491833,22.6908268847,78.28,-23.2,81.6455657094,130.17,54.8265333882,-16.1935491833,57.1679962787,-21.4934666118,-7.2735491833,22.6908268847,76.32,-8.92,76.8395002587,129.73
2020-01-04 18:30:00,62.0122500555,6.983568539,62.4042417347,-21.2077499445,-7.186431461,22.3922632812,83.22,14.17,84.4177546491,130.25,58.0722500555,-17.516431461,60.6565049903,-21.2077499445,-7.186431461,22.3922632812,79.28,-10.33,79.9501550968,129.93,58.2722500555,-14.886431461,60.143669394,-21.2077499445,-7.186431461,22.3922632812,79.48,-7.7,79.8521158142,130.4,56.5522500555,4.163568539,56.7053109445,-21.2077499445,-7.186431461,22.3922632812,77.76,11.35,78.5839684669,130.88,56.3522500555,-31.026431461,64.3289634265,-21.2077499445,-7.186431461,22.3922632812,77.56,-23.84,81.1412299636,130.4,54.1122500555,-12.106431461,55.4499890783,-21.2077499445,-7.186431461,22.3922632812,75.32,-4.92,75.4805193411,129.93
2020-01-04 19:00:00,60.7870000326,6.5457863848999995,61.1384223902,-20.6729999674,-6.9642136151,21.814518077,81.46,13.51,82.5727055388,130.61,56.8170000326,-18.0542136151,59.61649203,-20.6729999674,-6.9642136151,21.814518077,77.49,-11.09,78.2795516083,130.29,57.1070000326,-15.4242136151,59.1533246603,-20.6729999674,-6.9642136151,21.814518077,77.78,-8.46,78.2387372086,130.77,55.3470000326,3.7457863849,55.4736092953,-20.6729999674,-6.9642136151,21.814518077,76.02,10.71,76.770726843,131.26,55.2070000326,-31.6842136151,63.6529830016,-20.6729999674,-6.9642136151,21.814518077,75.88,-24.72,79.8050925693,130.77,52.9670000326,-16.0442136151,55.3436525988,-20.6729999674,-6.9642136151,21.814518077,73.64,-9.08,74.1976819045,130.29
