Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-04 19:30:00,59.2485001028,5.9268593144,59.5442056439,-19.9314998972,-6.7431406856,21.0412602868,79.18,12.67,80.1872888929,131.02,55.0185001028,-19.1131406856,58.2438623413,-19.9314998972,-6.7431406856,21.0412602868,74.95,-12.37,75.9639348639,130.71,55.6685001028,-16.1631406856,57.9674824407,-19.9314998972,-6.7431406856,21.0412602868,75.6,-9.42,76.1846204952,131.15,53.6285001028,2.8168593144000003,53.7024275026,-19.9314998972,-6.7431406856,21.0412602868,73.56,9.56,74.178616865,131.72,53.8685001028,-32.5431406856,62.9354535139,-19.9314998972,-6.7431406856,21.0412602868,73.8,-25.8,78.1797927856,131.15,51.3485001028,-16.7431406856,54.0092697861,-19.9314998972,-6.7431406856,21.0412602868,71.28,-10.0,71.9780410959,130.71
2020-01-04 20:00:00,56.9484501249,4.9423197909,57.1625095367,-18.8915498751,-6.4076802091000005,19.9486596629,75.84,11.35,76.684601453,131.24,52.8284501249,-20.4076802091,56.6331930418,-18.8915498751,-6.4076802091000005,19.9486596629,71.72,-14.0,73.0736505178,130.95,53.5184501249,-17.1576802091,56.2015168294,-18.8915498751,-6.4076802091000005,19.9486596629,72.41,-10.75,73.2036242272,131.34,51.5284501249,1.5623197909000002,51.5521291064,-18.8915498751,-6.4076802091000005,19.9486596629,70.42,7.97,70.8695795105,131.96,51.7484501249,-33.6476802091,61.7257521119,-18.8915498751,-6.4076802091000005,19.9486596629,70.64,-27.24,75.7101525557,131.34,49.3084501249,-17.9276802091,52.4664175582,-18.8915498751,-6.4076802091000005,19.9486596629,68.2,-11.52,69.166107307,130.95
2020-01-04 20:30:00,54.8657668142,4.306539271,55.0345223347,-17.9242331858,-6.0834607290000005,18.9284608391,72.79,10.39,73.5277920245,131.24,50.6157668142,-21.023460729,54.8082270395,-17.9242331858,-6.0834607290000005,18.9284608391,68.54,-14.94,70.1493777592,130.95,51.5657668142,-17.853460729,54.5689872285,-17.9242331858,-6.0834607290000005,18.9284608391,69.49,-11.77,70.479734676,131.34,49.4157668142,0.986539271,49.4256134972,-17.9242331858,-6.0834607290000005,18.9284608391,67.34,7.07,67.7101211046,131.96,49.8357668142,-34.363460729,60.5347097725,-17.9242331858,-6.0834607290000005,18.9284608391,67.76,-28.28,73.4246280208,131.34,47.2757668142,-18.603460729,50.8043982247,-17.9242331858,-6.0834607290000005,18.9284608391,65.2,-12.52,66.3911921869,130.95
2020-01-04 21:00:00,52.9276500917,2.1953784322,52.9731614187,-17.0623499083,-5.8046215678,18.0226916951,69.99,8.0,70.4457244977,131.99,48.6076500917,-20.9246215678,52.9201609521,-17.0623499083,-5.8046215678,18.0226916951,65.67,-15.12,67.3881540035,131.43,49.777650091699996,-20.0946215678,53.6806134895,-17.0623499083,-5.8046215678,18.0226916951,66.84,-14.29,68.3504915856,132.1,47.4776500917,1.1753784322,47.4921969664,-17.0623499083,-5.8046215678,18.0226916951,64.54,6.98,64.9163461695,132.46,48.1376500917,-36.8846215678,60.6441148386,-17.0623499083,-5.8046215678,18.0226916951,65.2,-31.08,72.2288474226,132.1,45.4176500917,-18.1646215678,48.9154006072,-17.0623499083,-5.8046215678,18.0226916951,62.48,-12.36,63.6908156644,131.43
2020-01-04 21:30:00,50.9445834197,1.9666275156,50.9825284151,-16.3454165803,-5.5433724844,17.259826815,67.29,7.51,67.7077853721,132.14,46.7045834197,-21.8933724844,51.5813713578,-16.3454165803,-5.5433724844,17.259826815,63.05,-16.35,65.1354358241,131.65,47.9145834197,-20.4133724844,52.0817922164,-16.3454165803,-5.5433724844,17.259826815,64.26,-14.87,65.9580510628,132.26,45.6445834197,0.2966275156,45.6455472466,-16.3454165803,-5.5433724844,17.259826815,61.99,5.84,62.2644818496,132.68,46.3345834197,-37.2633724844,59.4596716236,-16.3454165803,-5.5433724844,17.259826815,62.68,-31.72,70.2491338025,132.26,43.6545834197,-16.8633724844,46.7984613539,-16.3454165803,-5.5433724844,17.259826815,60.0,-11.32,61.0585161955,131.65
2020-01-04 22:00:00,49.0343667145,1.5637773345000001,49.0592959452,-15.4656332855,-5.2362226655,16.3280078615,64.5,6.8,64.857459093,132.74,44.7343667145,-23.4062226655,50.4877690615,-15.4656332855,-5.2362226655,16.3280078615,60.2,-18.17,62.8823417185,132.38,46.1143667145,-20.9962226655,50.669282447,-15.4656332855,-5.2362226655,16.3280078615,61.58,-15.76,63.5647229208,132.91,43.7643667145,-0.9962226655,43.775703918,-15.4656332855,-5.2362226655,16.3280078615,59.23,4.24,59.3815670053,133.42,44.5743667145,-38.0362226655,58.5971706028,-15.4656332855,-5.2362226655,16.3280078615,60.04,-32.8,68.4152146821,132.91,41.8543667145,-18.5562226655,45.7834185342,-15.4656332855,-5.2362226655,16.3280078615,57.32,-13.32,58.8473007028,132.38
2020-01-04 22:30:00,46.824583385,2.2296301346,46.8776370962,-14.305416615,-4.8703698654,15.1117651899,61.13,7.1,61.540936782,133.1,42.444583385,-25.5803698654,49.5570174766,-14.305416615,-4.8703698654,15.1117651899,56.75,-20.71,60.4108152569,132.96,44.044583385,-20.5103698654,48.5860123655,-14.305416615,-4.8703698654,15.1117651899,58.35,-15.64,60.4097020354,133.23,41.604583385,-2.9303698654,41.7076542878,-14.305416615,-4.8703698654,15.1117651899,55.91,1.94,55.9436475393,134.03,42.534583385,-37.7103698654,56.8441974094,-14.305416615,-4.8703698654,15.1117651899,56.84,-32.84,65.6448870819,133.23,39.814583385,-20.5103698654,44.7870106408,-14.305416615,-4.8703698654,15.1117651899,54.12,-15.64,56.3345719785,132.96
2020-01-04 23:00:00,44.4709834487,2.1651546785,44.5236595944,-13.2590165513,-4.4848453215,13.9969767259,57.73,6.65,58.1117492423,132.84,40.2909834487,-26.1148453215,48.0140447518,-13.2590165513,-4.4848453215,13.9969767259,53.55,-21.63,57.7534362614,132.75,41.8409834487,-20.5448453215,46.612858368,-13.2590165513,-4.4848453215,13.9969767259,55.1,-16.06,57.3928009423,132.99,39.5309834487,-3.5048453215,39.6860503596,-13.2590165513,-4.4848453215,13.9969767259,52.79,0.98,52.7990956362,133.84,40.3809834487,-37.8048453215,55.3157315243,-13.2590165513,-4.4848453215,13.9969767259,53.64,-33.32,63.1464329951,132.99,37.8209834487,-22.3248453215,43.918396005,-13.2590165513,-4.4848453215,13.9969767259,51.08,-17.84,54.1057483083,132.75
2020-01-04 23:30:00,43.0920834247,0.33718840920000004,43.0934026262,-12.2679165753,-4.1628115908,12.9549518501,55.36,4.5,55.5425926654,133.53,38.7620834247,-25.2828115908,46.278717283,-12.2679165753,-4.1628115908,12.9549518501,51.03,-21.12,55.2278489532,133.15,40.5720834247,-22.5528115908,46.4189968016,-12.2679165753,-4.1628115908,12.9549518501,52.84,-18.39,55.9487059725,133.7,38.0620834247,-2.5928115908000002,38.1502931388,-12.2679165753,-4.1628115908,12.9549518501,50.33,1.57,50.3544814292,134.27,39.1720834247,-40.0028115908,55.988186745,-12.2679165753,-4.1628115908,12.9549518501,51.44,-35.84,62.6943314822,133.7,36.4120834247,-20.8428115908,41.9554837218,-12.2679165753,-4.1628115908,12.9549518501,48.68,-16.68,51.4583792982,133.15
2020-01-05 00:00:00,42.2718501311,-0.5534360067,42.2754728527,-11.1981498689,-3.9034360067,11.8589785878,53.47,3.35,53.5748392438,133.53,37.5718501311,-25.2334360067,45.2589241473,-11.1981498689,-3.9034360067,11.8589785878,48.77,-21.33,53.2304593255,133.15,39.8618501311,-23.3434360067,46.1939725556,-11.1981498689,-3.9034360067,11.8589785878,51.06,-19.44,54.6354939577,133.7,36.9618501311,-2.6334360067,37.0555441238,-11.1981498689,-3.9034360067,11.8589785878,48.16,1.27,48.1767423141,134.15,38.4818501311,-40.7834360067,56.0726443288,-11.1981498689,-3.9034360067,11.8589785878,49.68,-36.88,61.8727468277,133.7,35.2818501311,-20.8234360067,40.9685786402,-11.1981498689,-3.9034360067,11.8589785878,46.48,-16.92,49.4638939025,133.15
2020-01-05 00:30:00,44.5111334787,0.09802912080000001,44.5112414258,-11.6288665213,-4.0419708792,12.3112982727,56.14,4.14,56.2924435426,133.53,39.5011334787,-24.9319708792,46.7112697111,-11.6288665213,-4.0419708792,12.3112982727,51.13,-20.89,55.2328615952,133.15,41.9911334787,-22.7519708792,47.7588470309,-11.6288665213,-4.0419708792,12.3112982727,53.62,-18.71,56.7905669984,133.7,38.8111334787,-2.2819708792,38.8781619035,-11.6288665213,-4.0419708792,12.3112982727,50.44,1.76,50.4706964485,134.15,40.5711334787,-40.1619708792,57.087658707,-11.6288665213,-4.0419708792,12.3112982727,52.2,-36.12,63.4782986539,133.7,37.1311334787,-20.8019708792,42.5610510429,-11.6288665213,-4.0419708792,12.3112982727,48.76,-16.76,51.5600155159,133.15
2020-01-05 01:00:00,43.6737835263,-0.1393769676,43.6740059239,-13.2062164737,-4.5493769676,13.9678553953,56.88,4.41,57.050701135,133.53,39.8137835263,-25.0393769676,47.0330496312,-13.2062164737,-4.5493769676,13.9678553953,53.02,-20.49,56.8415385084,133.02,41.1137835263,-22.9793769676,47.0998403571,-13.2062164737,-4.5493769676,13.9678553953,54.32,-18.43,57.3613746349,133.61,39.0837835263,-2.3793769676,39.156143445,-13.2062164737,-4.5493769676,13.9678553953,52.29,2.17,52.3350074042,134.07,39.6737835263,-40.4293769676,56.6440078144,-13.2062164737,-4.5493769676,13.9678553953,52.88,-35.88,63.9035898835,133.61,37.3937835263,-20.5093769676,42.6489107717,-13.2062164737,-4.5493769676,13.9678553953,50.6,-15.96,53.0573425644,133.02
2020-01-05 01:30:00,42.2586335035,-0.48523768710000004,42.2614192994,-13.6113664965,-4.6452376871,14.3821949323,55.87,4.16,56.0246597491,133.29,38.7886335035,-25.2152376871,46.2640929954,-13.6113664965,-4.6452376871,14.3821949323,52.4,-20.57,56.2928494571,132.82,39.4886335035,-23.2952376871,45.8477946566,-13.6113664965,-4.6452376871,14.3821949323,53.1,-18.65,56.2799475835,133.43,38.0686335035,-2.6352376871,38.1597344657,-13.6113664965,-4.6452376871,14.3821949323,51.68,2.01,51.7190728842,133.88,38.0686335035,-40.6452376871,55.6889235258,-13.6113664965,-4.6452376871,14.3821949323,51.68,-36.0,62.9827150891,133.43,36.3886335035,-20.2852376871,41.6608151177,-13.6113664965,-4.6452376871,14.3821949323,50.0,-15.64,52.3890217507,132.82
2020-01-05 02:00:00,40.4380169174,-0.7582801124,40.4451257995,-13.5019830826,-4.6182801124,14.2699705101,53.94,3.86,54.0779363512,133.73,37.2180169174,-25.6282801124,45.1883782048,-13.5019830826,-4.6182801124,14.2699705101,50.72,-21.01,54.8993488122,133.25,38.0080169174,-23.6982801124,44.7908230587,-13.5019830826,-4.6182801124,14.2699705101,51.51,-19.08,54.9301966135,133.85,36.5380169174,-2.8982801124,36.6527858132,-13.5019830826,-4.6182801124,14.2699705101,50.04,1.72,50.0695516257,134.32,36.6180169174,-41.2582801124,55.1645252023,-13.5019830826,-4.6182801124,14.2699705101,50.12,-36.64,62.0846518876,133.85,34.8980169174,-20.9382801124,40.6974588743,-13.5019830826,-4.6182801124,14.2699705101,48.4,-16.32,51.077415753,133.25
2020-01-05 02:30:00,39.6224502178,-0.8664866448,39.6319235008,-13.3575497822,-4.5164866448000005,14.1004534606,52.98,3.65,53.1055825691,133.56,36.5924502178,-25.5864866448,44.6505958725,-13.3575497822,-4.5164866448000005,14.1004534606,49.95,-21.07,54.212059544,133.08,37.2424502178,-23.7764866448,44.1850813669,-13.3575497822,-4.5164866448000005,14.1004534606,50.6,-19.26,54.1415515108,133.7,35.9424502178,-2.9064866448,36.0597752666,-13.3575497822,-4.5164866448000005,14.1004534606,49.3,1.6099999999999999,49.3262820411,134.14,35.8424502178,-41.3164866448,54.6967394484,-13.3575497822,-4.5164866448000005,14.1004534606,49.2,-36.8,61.4400520833,133.7,34.2824502178,-21.3964866448,40.4115829148,-13.3575497822,-4.5164866448000005,14.1004534606,47.64,-16.88,50.5421012622,133.08
2020-01-05 03:00:00,38.5124501667,-1.0232600205,38.5260415682,-12.9475498333,-4.3832600205,13.6693823962,51.46,3.36,51.5695763023,133.77,35.6724501667,-25.7232600205,43.9796521926,-12.9475498333,-4.3832600205,13.6693823962,48.62,-21.34,53.097080899,133.26,36.1824501667,-24.0132600205,43.4258719761,-12.9475498333,-4.3832600205,13.6693823962,49.13,-19.63,52.9064627432,133.91,35.0524501667,-2.9732600205,35.1783248299,-12.9475498333,-4.3832600205,13.6693823962,48.0,1.4100000000000001,48.0207049094,134.33,34.8524501667,-41.6232600205,54.2880194643,-12.9475498333,-4.3832600205,13.6693823962,47.8,-37.24,60.5942043433,133.91,33.4524501667,-21.6232600205,39.8325469443,-12.9475498333,-4.3832600205,13.6693823962,46.4,-17.24,49.4992686815,133.26
2020-01-05 03:30:00,37.767200188,-1.5778796597,37.8001470138,-12.292799812,-4.2078796597,12.9930434637,50.06,2.63,50.1290384907,133.84,34.687200188,-26.1978796597,43.4687330796,-12.292799812,-4.2078796597,12.9930434637,46.98,-21.99,51.8717697789,133.35,35.507200188,-24.5278796597,43.1552794661,-12.292799812,-4.2078796597,12.9930434637,47.8,-20.32,51.939795918,133.98,34.117200188,-3.4978796597,34.2960422029,-12.292799812,-4.2078796597,12.9930434637,46.41,0.71,46.4154306239,134.33,34.147200188,-42.1278796597,54.2290468781,-12.292799812,-4.2078796597,12.9930434637,46.44,-37.92,59.9549831123,133.98,32.547200188,-20.1278796597,38.2681562095,-12.292799812,-4.2078796597,12.9930434637,44.84,-15.92,47.5822656039,133.35
2020-01-05 04:00:00,36.7062003664,-1.5267827206,36.7379396648,-11.5937996336,-4.0167827206,12.2699117099,48.3,2.49,48.3641406416,134.42,33.4562003664,-26.6567827206,42.777346902,-11.5937996336,-4.0167827206,12.2699117099,45.05,-22.64,50.4189656776,133.96,34.5262003664,-24.6867827206,42.4440308269,-11.5937996336,-4.0167827206,12.2699117099,46.12,-20.67,50.5401157498,134.57,32.9362003664,-3.7367827206,33.1475012584,-11.5937996336,-4.0167827206,12.2699117099,44.53,0.28,44.5308802967,135.01,33.2062003664,-42.4967827206,53.9317001807,-11.5937996336,-4.0167827206,12.2699117099,44.8,-38.48,59.0571790725,134.57,31.3662003664,-20.856782720600002,37.6675445295,-11.5937996336,-4.0167827206,12.2699117099,42.96,-16.84,46.1426830603,133.96
2020-01-05 04:30:00,35.7802836753,-1.7742926827,35.824248972,-11.2397163247,-3.8742926827,11.8887075349,47.02,2.1,47.0668715765,133.6,32.6502836753,-26.3142926827,41.9342702746,-11.2397163247,-3.8742926827,11.8887075349,43.89,-22.44,49.2938708158,133.1,33.6502836753,-24.6742926827,41.7272370379,-11.2397163247,-3.8742926827,11.8887075349,44.89,-20.8,49.4747622531,133.75,32.1602836753,-3.7242926827,32.3752096837,-11.2397163247,-3.8742926827,11.8887075349,43.4,0.15,43.4002592158,134.16,32.3202836753,-42.2742926827,53.2138756216,-11.2397163247,-3.8742926827,11.8887075349,43.56,-38.4,58.0692138745,133.75,30.6002836753,-19.2342926827,36.1432618341,-11.2397163247,-3.8742926827,11.8887075349,41.84,-15.36,44.5703399134,133.1
2020-01-05 05:00:00,35.3369668992,-1.5511301257999999,35.370994251,-11.0030331008,-3.7911301258,11.6378436597,46.34,2.24,46.3941073845,133.84,32.1669668992,-26.2411301258,41.512777187,-11.0030331008,-3.7911301258,11.6378436597,43.17,-22.45,48.6585182676,133.34,33.2269668992,-24.5811301258,41.3311418616,-11.0030331008,-3.7911301258,11.6378436597,44.23,-20.79,48.8724564556,133.96,31.6969668992,-3.5111301258000003,31.8908410891,-11.0030331008,-3.7911301258,11.6378436597,42.7,0.28,42.7009180229,134.41,31.9169668992,-42.3111301258,52.9992878119,-11.0030331008,-3.7911301258,11.6378436597,42.92,-38.52,57.6707620896,133.96,30.1569668992,-19.2711301258,35.7885332039,-11.0030331008,-3.7911301258,11.6378436597,41.16,-15.48,43.9747200105,133.34
2020-01-05 05:30:00,35.4627335254,-1.4434119552,35.4920964042,-11.0672664746,-3.8034119552,11.7025779092,46.53,2.36,46.5898111179,133.84,32.2027335254,-26.1934119552,41.5103707086,-11.0672664746,-3.8034119552,11.7025779092,43.27,-22.39,48.7196572238,133.34,33.3527335254,-24.4934119552,41.3803342522,-11.0672664746,-3.8034119552,11.7025779092,44.42,-20.69,49.0021683194,133.96,31.7227335254,-3.4434119552,31.9090725064,-11.0672664746,-3.8034119552,11.7025779092,42.79,0.36,42.7915143457,134.41,32.0927335254,-42.203411955199996,53.0195390945,-11.0672664746,-3.8034119552,11.7025779092,43.16,-38.4,57.7697637177,133.96,30.2127335254,-19.0034119552,35.6922811406,-11.0672664746,-3.8034119552,11.7025779092,41.28,-15.2,43.9895260261,133.34
2020-01-05 06:00:00,35.8994668289,-1.3163182844999999,35.9235913074,-11.0105331711,-3.8163182845,11.6531594841,46.91,2.5,46.9765696917,133.84,32.3894668289,-26.0763182845,41.581870289,-11.0105331711,-3.8163182845,11.6531594841,43.4,-22.26,48.7756865662,133.34,33.7594668289,-24.3263182845,41.6109524266,-11.0105331711,-3.8163182845,11.6531594841,44.77,-20.51,49.2444210038,133.96,31.9094668289,-3.3463182845,32.0844498061,-11.0105331711,-3.8163182845,11.6531594841,42.92,0.47000000000000003,42.9225733152,134.41,32.4294668289,-42.0163182845,53.0758073041,-11.0105331711,-3.8163182845,11.6531594841,43.44,-38.2,57.8469843639,133.96,30.3894668289,-18.3363182845,35.4928198707,-11.0105331711,-3.8163182845,11.6531594841,41.4,-14.52,43.8724332583,133.34
2020-01-05 06:30:00,37.3265502841,-1.4887683065,37.3562282248,-11.5934497159,-4.0087683065,12.2669596743,48.92,2.52,48.9848629681,133.27,33.6965502841,-24.9387683065,41.9213509526,-11.5934497159,-4.0087683065,12.2669596743,45.29,-20.93,49.8923741668,132.67,35.0965502841,-24.2987683065,42.6872110012,-11.5934497159,-4.0087683065,12.2669596743,46.69,-20.29,50.9081545531,133.4,33.1665502841,-2.4487683065,33.2568267273,-11.5934497159,-4.0087683065,12.2669596743,44.76,1.56,44.7871767362,133.74,33.7665502841,-41.7687683065,53.7104265849,-11.5934497159,-4.0087683065,12.2669596743,45.36,-37.76,59.0198881734,133.4,31.5265502841,-20.3287683065,37.5124271899,-11.5934497159,-4.0087683065,12.2669596743,43.12,-16.32,46.1050626287,132.67
2020-01-05 07:00:00,38.2791670056,-1.4579116725,38.3069201723,-11.9708329944,-4.1679116725,12.6756589687,50.25,2.71,50.3230225642,133.43,34.5291670056,-24.4979116725,42.3368757753,-11.9708329944,-4.1679116725,12.6756589687,46.5,-20.33,50.749964532,132.79,36.0191670056,-24.2879116725,43.4428710513,-11.9708329944,-4.1679116725,12.6756589687,47.99,-20.12,52.0370493014,133.57,33.9491670056,-1.9879116725000001,34.007318818,-11.9708329944,-4.1679116725,12.6756589687,45.92,2.18,45.9717173923,133.84,34.6291670056,-41.8079116725,54.2870213395,-11.9708329944,-4.1679116725,12.6756589687,46.6,-37.64,59.9026677202,133.57,32.3091670056,-20.8079116725,38.4298251461,-11.9708329944,-4.1679116725,12.6756589687,44.28,-16.64,47.3033614028,132.79
2020-01-05 07:30:00,39.0207002819,-0.5848772923000001,39.0250833688,-12.4792997181,-4.3148772923,13.2042071894,51.5,3.73,51.6349000193,132.97,35.5007002819,-24.5648772923,43.1709730826,-12.4792997181,-4.3148772923,13.2042071894,47.98,-20.25,52.0782382575,132.44,36.6907002819,-23.3048772923,43.4663639242,-12.4792997181,-4.3148772923,13.2042071894,49.17,-18.99,52.709667045,133.11,34.8807002819,-2.1448772923,34.9465842502,-12.4792997181,-4.3148772923,13.2042071894,47.36,2.17,47.4096878285,133.5,35.2807002819,-40.6348772923,53.8137627838,-12.4792997181,-4.3148772923,13.2042071894,47.76,-36.32,60.0013333185,133.11,33.2407002819,-20.3548772923,38.9777524342,-12.4792997181,-4.3148772923,13.2042071894,45.72,-16.04,48.4520381408,132.44
2020-01-05 08:00:00,40.5151835823,-0.10767953820000001,40.5153266752,-12.5548164177,-4.3276795382,13.2797675231,53.07,4.22,53.2375177859,133.51,36.7751835823,-24.5676795382,44.226519255,-12.5548164177,-4.3276795382,13.2797675231,49.33,-20.24,53.3207886288,133.02,38.1151835823,-23.0076795382,44.5210123116,-12.5548164177,-4.3276795382,13.2797675231,50.67,-18.68,54.0036230266,133.64,36.1351835823,-1.9776795382,36.1892623424,-12.5548164177,-4.3276795382,13.2797675231,48.69,2.35,48.7466778355,134.07,36.7251835823,-40.4876795382,54.6625219282,-12.5548164177,-4.3276795382,13.2797675231,49.28,-36.16,61.1233506935,133.64,34.4451835823,-20.0476795382,39.8544869104,-12.5548164177,-4.3276795382,13.2797675231,47.0,-15.72,49.5592413178,133.02
2020-01-05 08:30:00,42.3183002301,0.46994246840000004,42.3209094927,-13.4016997699,-4.6100575316,14.1724446433,55.72,5.08,55.9510929295,133.93,38.6783002301,-23.8700575316,45.4509686944,-13.4016997699,-4.6100575316,14.1724446433,52.08,-19.26,55.5272365601,133.4,39.7883002301,-22.6200575316,45.7687211744,-13.4016997699,-4.6100575316,14.1724446433,53.19,-18.01,56.1563549387,134.06,37.9583002301,-1.0900575316,37.9739487252,-13.4016997699,-4.6100575316,14.1724446433,51.36,3.52,51.4804817382,134.48,38.3983002301,-40.2100575316,55.5992642691,-13.4016997699,-4.6100575316,14.1724446433,51.8,-35.6,62.8537986123,134.06,36.2783002301,-20.5300575316,41.684509471,-13.4016997699,-4.6100575316,14.1724446433,49.68,-15.92,52.1684655707,133.4
2020-01-05 09:00:00,44.521150248,0.8365236420000001,44.5290084238,-14.258849752,-4.893476358,15.0751751936,58.78,5.73,59.0586259576,133.01,40.791150248,-23.053476358,46.8548899342,-14.258849752,-4.893476358,15.0751751936,55.05,-18.16,57.9679920301,132.48,41.871150248,-21.933476358,47.2680717635,-14.258849752,-4.893476358,15.0751751936,56.13,-17.04,58.6595132949,133.14,39.991150248,-0.593476358,39.9955536572,-14.258849752,-4.893476358,15.0751751936,54.25,4.3,54.4201479234,133.51,40.381150248,-39.213476358,56.2879562911,-14.258849752,-4.893476358,15.0751751936,54.64,-34.32,64.5243519921,133.14,38.221150248,-19.733476358,43.0147232405,-14.258849752,-4.893476358,15.0751751936,52.48,-14.84,54.5378400746,132.48
2020-01-05 09:30:00,47.0972669293,1.8358109813999999,47.1330325162,-14.9327330707,-5.1741890186,15.8037574317,62.03,7.01,62.4248428112,132.66,43.3972669293,-22.3341890186,48.8071590656,-14.9327330707,-5.1741890186,15.8037574317,58.33,-17.16,60.8017639547,132.18,44.2972669293,-20.8041890186,48.9393720651,-14.9327330707,-5.1741890186,15.8037574317,59.23,-15.63,61.2575693282,132.8,42.4972669293,0.025810981400000002,42.4972747675,-14.9327330707,-5.1741890186,15.8037574317,57.43,5.2,57.6649364866,133.21,42.7472669293,-37.9341890186,57.1518287234,-14.9327330707,-5.1741890186,15.8037574317,57.68,-32.76,66.3340033467,132.8,40.6272669293,-18.3741890186,44.5890753463,-14.9327330707,-5.1741890186,15.8037574317,55.56,-13.2,57.1065110123,132.18
2020-01-05 10:00:00,49.2560502631,2.8317997518,49.3373851897,-14.9039497369,-5.2382002482,15.7976726008,64.16,8.07,64.6655279109,131.12,45.1760502631,-20.6182002482,49.6586920775,-14.9039497369,-5.2382002482,15.7976726008,60.08,-15.38,62.0173427357,130.61,46.3760502631,-19.3482002482,50.2502824952,-14.9039497369,-5.2382002482,15.7976726008,61.28,-14.11,62.8834676207,131.25,44.2160502631,1.2417997518,44.2334846863,-14.9039497369,-5.2382002482,15.7976726008,59.12,6.48,59.4740682987,131.63,44.6960502631,-35.9982002482,57.3899584443,-14.9039497369,-5.2382002482,15.7976726008,59.6,-30.76,67.0696473824,131.25,42.2160502631,-17.9982002482,45.8925932149,-14.9039497369,-5.2382002482,15.7976726008,57.12,-12.76,58.5278737013,130.61
2020-01-05 10:30:00,51.5377172246,3.7765714934,51.6759014335,-15.3522827754,-5.4734285066,16.2988038222,66.89,9.25,67.5265473721,131.34,47.3277172246,-19.7734285066,51.2923122173,-15.3522827754,-5.4734285066,16.2988038222,62.68,-14.3,64.2905311846,130.84,48.5377172246,-18.4934285066,51.9414756366,-15.3522827754,-5.4734285066,16.2988038222,63.89,-13.02,65.2031632668,131.48,46.2977172246,2.1565714934,46.3479171141,-15.3522827754,-5.4734285066,16.2988038222,61.65,7.63,62.1203622011,131.87,46.8477172246,-35.1934285066,58.5942490284,-15.3522827754,-5.4734285066,16.2988038222,62.2,-29.72,68.9356105362,131.48,44.2877172246,-17.8734285066,47.7583641213,-15.3522827754,-5.4734285066,16.2988038222,59.64,-12.4,60.9154299008,130.84
2020-01-05 11:00:00,53.0628506165,4.3669478106,53.2422421459,-15.2471493835,-5.4230521894,16.1828631389,68.31,9.79,69.0079720032,131.63,48.3228506165,-19.3030521894,52.0356196804,-15.2471493835,-5.4230521894,16.1828631389,63.57,-13.88,65.0676517173,131.13,49.9928506165,-17.9530521894,53.1187085279,-15.2471493835,-5.4230521894,16.1828631389,65.24,-12.53,66.4323603374,131.79,47.2528506165,2.6769478105999998,47.3286165122,-15.2471493835,-5.4230521894,16.1828631389,62.5,8.1,63.0226943251,132.19,48.2728506165,-34.6630521894,59.4289095788,-15.2471493835,-5.4230521894,16.1828631389,63.52,-29.24,69.9268760921,131.79,45.1928506165,-17.2630521894,48.3777502343,-15.2471493835,-5.4230521894,16.1828631389,60.44,-11.84,61.588791188,131.13
2020-01-05 11:30:00,54.0703339026,4.779902117,54.2811981499,-15.6796660974,-5.600097883,16.6497154698,69.75,10.38,70.5181317109,131.48,49.6803339026,-18.770097883,53.1079292687,-15.6796660974,-5.600097883,16.6497154698,65.36,-13.17,66.6736717153,130.96,50.9303339026,-17.500097883,53.8530624695,-15.6796660974,-5.600097883,16.6497154698,66.61,-11.9,67.6646296081,131.6,48.5703339026,3.159902117,48.6730142563,-15.6796660974,-5.600097883,16.6497154698,64.25,8.76,64.8444299844,132.01,49.2003339026,-34.160097883,59.8964535135,-15.6796660974,-5.600097883,16.6497154698,64.88,-28.56,70.8878550952,131.6,46.4403339026,-16.920097883,49.4266560203,-15.6796660974,-5.600097883,16.6497154698,62.12,-11.32,63.1429869423,130.96
2020-01-05 12:00:00,54.8615504028,5.058725188,55.0942865742,-15.5984495972,-5.561274812,16.5601753424,70.46,10.62,71.2558488827,131.13,50.3415504028,-18.071274812,53.4868457687,-15.5984495972,-5.561274812,16.5601753424,65.94,-12.51,67.116195512,130.6,51.6715504028,-17.131274812,54.4373924588,-15.5984495972,-5.561274812,16.5601753424,67.27,-11.57,68.2577306977,131.28,49.1815504028,3.768725188,49.3257355704,-15.5984495972,-5.561274812,16.5601753424,64.78,9.33,65.4484323724,131.66,49.9615504028,-33.721274812,60.2767027432,-15.5984495972,-5.561274812,16.5601753424,65.56,-28.16,71.3519390066,131.28,47.0415504028,-15.361274812,49.4861215711,-15.5984495972,-5.561274812,16.5601753424,62.64,-9.8,63.4019684237,130.6
2020-01-05 12:30:00,55.9624503737,5.143512936,56.1983236151,-16.3575496263,-5.816487064,17.3609029588,72.32,10.96,73.1457722633,131.05,52.0124503737,-17.256487064,54.8003771854,-16.3575496263,-5.816487064,17.3609029588,68.37,-11.44,69.3204911985,130.47,52.6924503737,-17.046487064,55.3811976,-16.3575496263,-5.816487064,17.3609029588,69.05,-11.23,69.9572397969,131.28,50.7824503737,4.543512936,50.9852996044,-16.3575496263,-5.816487064,17.3609029588,67.14,10.36,67.9345950161,131.48,50.9624503737,-33.576487064,61.0291064301,-16.3575496263,-5.816487064,17.3609029588,67.32,-27.76,72.8189535767,131.28,48.5624503737,-15.696487064,51.036176311,-16.3575496263,-5.816487064,17.3609029588,64.92,-9.88,65.6675018559,130.47
2020-01-05 13:00:00,56.1495670446,5.5180765529,56.4200589165,-16.6304329554,-5.9219234471,17.653341825200002,72.78,11.44,73.6736180732,130.85,52.3395670446,-18.0119234471,55.3521423676,-16.6304329554,-5.9219234471,17.653341825200002,68.97,-12.09,70.0216323717,130.39,52.8695670446,-16.5419234471,55.3969886439,-16.6304329554,-5.9219234471,17.653341825200002,69.5,-10.62,70.3067166066,130.99,51.1095670446,3.7280765529,51.2453548946,-16.6304329554,-5.9219234471,17.653341825200002,67.74,9.65,68.4239000642,131.4,51.0895670446,-32.9619234471,60.7999363333,-16.6304329554,-5.9219234471,17.653341825200002,67.72,-27.04,72.9188590147,130.99,48.8495670446,-16.2819234471,51.4915646643,-16.6304329554,-5.9219234471,17.653341825200002,65.48,-10.36,66.2944944924,130.39
2020-01-05 13:30:00,56.5435170806,7.2360669574,57.0046488355,-16.7964829194,-5.8839330426,17.7972612081,73.34,13.12,74.5042951782,130.85,52.3835170806,-19.1239330426,55.7652013065,-16.7964829194,-5.8839330426,17.7972612081,69.18,-13.24,70.4355733987,130.7,53.2135170806,-14.9739330426,55.280168875,-16.7964829194,-5.8839330426,17.7972612081,70.01,-9.09,70.5976501025,130.99,51.1435170806,2.8160669574,51.2209876172,-16.7964829194,-5.8839330426,17.7972612081,67.94,8.7,68.4947706033,131.76,51.4435170806,-31.4839330426,60.3131286658,-16.7964829194,-5.8839330426,17.7972612081,68.24,-25.6,72.8838637834,130.99,49.0035170806,-15.8439330426,51.5012126122,-16.7964829194,-5.8839330426,17.7972612081,65.8,-9.96,66.5495424477,130.7
2020-01-05 14:00:00,55.801683627,5.5891014214,56.0808875671,-16.578316373,-5.7708985786,17.5540264374,72.38,11.36,73.2660494363,131.89,51.921683627,-18.6408985786,55.1665145762,-16.578316373,-5.7708985786,17.5540264374,68.5,-12.87,69.6985430264,131.44,52.521683627,-16.8408985786,55.1556263309,-16.578316373,-5.7708985786,17.5540264374,69.1,-11.07,69.9811038781,131.98,50.691683627,3.4791014214000002,50.8109332294,-16.578316373,-5.7708985786,17.5540264374,67.27,9.25,67.9029852068,132.47,50.821683627,-33.6108985786,60.9305836994,-16.578316373,-5.7708985786,17.5540264374,67.4,-27.84,72.9234228489,131.98,48.541683627,-15.4508985786,50.9413909923,-16.578316373,-5.7708985786,17.5540264374,65.12,-9.68,65.8355284022,131.44
2020-01-05 14:30:00,55.6376836814,4.4925922345,55.8187713087,-16.3823163186,-5.7074077655,17.3480486327,72.02,10.2,72.7387132138,132.29,51.4676836814,-18.2674077655,54.6133742777,-16.3823163186,-5.7074077655,17.3480486327,67.85,-12.56,69.0027253085,131.69,52.3776836814,-18.0274077655,55.3932232188,-16.3823163186,-5.7074077655,17.3480486327,68.76,-12.32,69.8549926634,132.43,50.2576836814,3.9025922345,50.4089773271,-16.3823163186,-5.7074077655,17.3480486327,66.64,9.61,67.3293524401,132.72,50.7376836814,-34.8674077655,61.5633711685,-16.3823163186,-5.7074077655,17.3480486327,67.12,-29.16,73.1805985217,132.43,48.0976836814,-16.507407765499998,50.851565233,-16.3823163186,-5.7074077655,17.3480486327,64.48,-10.8,65.3782104374,131.69
2020-01-05 15:00:00,55.6754004168,4.2683968479,55.8387806387,-16.7845995832,-5.8016031521,17.7589803284,72.46,10.07,73.1563838636,132.29,51.5254004168,-18.1716031521,54.6358311846,-16.7845995832,-5.8016031521,17.7589803284,68.31,-12.37,69.4209838593,131.69,52.4054004168,-18.2416031521,55.4894771862,-16.7845995832,-5.8016031521,17.7589803284,69.19,-12.44,70.2994288739,132.43,50.3154004168,4.0083968479,50.4748131685,-16.7845995832,-5.8016031521,17.7589803284,67.1,9.81,67.8133180135,132.72,50.7354004168,-35.1216031521,61.7058170955,-16.7845995832,-5.8016031521,17.7589803284,67.52,-29.32,73.6112274045,132.43,48.1754004168,-16.8416031521,51.0343884263,-16.7845995832,-5.8016031521,17.7589803284,64.96,-11.04,65.8914501282,131.69
2020-01-05 15:30:00,56.0549837054,5.0469396398,56.2817270341,-17.3750162946,-5.9330603602,18.3600761566,73.43,10.98,74.2463824035,132.5,52.0549837054,-19.4530603602,55.5710615874,-17.3750162946,-5.9330603602,18.3600761566,69.43,-13.52,70.7341169451,132.03,52.7249837054,-17.5730603602,55.5764010814,-17.3750162946,-5.9330603602,18.3600761566,70.1,-11.64,71.0598311284,132.61,50.8149837054,2.8769396398,50.8963589137,-17.3750162946,-5.9330603602,18.3600761566,68.19,8.81,68.7567611221,133.1,51.1049837054,-34.4930603602,61.6562289841,-17.3750162946,-5.9330603602,18.3600761566,68.48,-28.56,74.1969271601,132.61,48.7049837054,-17.6130603602,51.7918462018,-17.3750162946,-5.9330603602,18.3600761566,66.08,-11.68,67.1043128271,132.03
2020-01-05 16:00:00,57.0367169311,6.2006625452,57.3727748525,-18.2432830689,-6.1593374548,19.2549945473,75.28,12.36,76.2879282718,132.21,53.1567169311,-20.1493374548,56.8474480936,-18.2432830689,-6.1593374548,19.2549945473,71.4,-13.99,72.7576806942,131.95,53.6167169311,-16.3393374548,56.051104208,-18.2432830689,-6.1593374548,19.2549945473,71.86,-10.18,72.5774896232,132.3,51.8667169311,2.1906625452,51.9129591489,-18.2432830689,-6.1593374548,19.2549945473,70.11,8.35,70.6054856226,132.99,51.8767169311,-33.1193374548,61.547414836,-18.2432830689,-6.1593374548,19.2549945473,70.12,-26.96,75.1242703792,132.3,49.7167169311,-16.7993374548,52.4782781856,-18.2432830689,-6.1593374548,19.2549945473,67.96,-10.64,68.7878710239,131.95
2020-01-05 16:30:00,59.3320335392,6.6363549462,59.7020218323,-19.7579664608,-6.6336450538000005,20.8418445769,79.09,13.27,80.1955173311,130.82,55.6820335392,-18.3636450538,58.6320076299,-19.7579664608,-6.6336450538000005,20.8418445769,75.44,-11.73,76.3464897687,130.5,55.7520335392,-15.4636450538,57.8568367793,-19.7579664608,-6.6336450538000005,20.8418445769,75.51,-8.83,76.0245289364,130.95,54.2820335392,3.5263549462,54.3964552554,-19.7579664608,-6.6336450538000005,20.8418445769,74.04,10.16,74.7338424009,131.52,53.9220335392,-31.8336450538,62.6176225867,-19.7579664608,-6.6336450538000005,20.8418445769,73.68,-25.2,77.870292153,130.95,51.9620335392,-16.5936450538,54.5472454455,-19.7579664608,-6.6336450538000005,20.8418445769,71.72,-9.96,72.4082868186,130.5
2020-01-05 17:00:00,62.7075502109,7.925922397,63.2064640626,-21.6124497891,-7.264077603,22.8005440573,84.32,15.19,85.677292791,129.89,59.0775502109,-16.294077603,61.2833901139,-21.6124497891,-7.264077603,22.8005440573,80.69,-9.03,81.1937004946,129.53,58.8875502109,-13.914077603,60.5090499461,-21.6124497891,-7.264077603,22.8005440573,80.5,-6.65,80.774206898,130.02,57.4975502109,5.295922397,57.740930667,-21.6124497891,-7.264077603,22.8005440573,79.11,12.56,80.1008470617,130.54,56.9875502109,-29.984077603,64.3942993497,-21.6124497891,-7.264077603,22.8005440573,78.6,-22.72,81.8178366861,130.02,55.0275502109,-14.824077603,56.9893372395,-21.6124497891,-7.264077603,22.8005440573,76.64,-7.5600000000000005,77.0119679011,129.53
2020-01-05 17:30:00,64.3236501726,7.1049855216,64.7148575738,-22.7763498274,-7.6550144784,24.0283448894,87.1,14.76,88.3417658868,130.69,60.6736501726,-14.5150144784,62.3857152767,-22.7763498274,-7.6550144784,24.0283448894,83.45,-6.86,83.7314881033,130.06,60.3836501726,-14.9250144784,62.2008140248,-22.7763498274,-7.6550144784,24.0283448894,83.16,-7.27,83.4771735267,130.84,58.9936501726,7.1949855216,59.4307881266,-22.7763498274,-7.6550144784,24.0283448894,81.77,14.85,83.1074930436,131.05,58.4636501726,-31.1750144784,66.2561689146,-22.7763498274,-7.6550144784,24.0283448894,81.24,-23.52,84.5761668557,130.84,56.4236501726,-14.695014478400001,58.305846613599996,-22.7763498274,-7.6550144784,24.0283448894,79.2,-7.04,79.5122732665,130.06
2020-01-05 18:00:00,63.5540334973,7.11315208,63.9508569629,-22.5359665027,-7.57684792,23.7755843381,86.09,14.69,87.3343242946,131.13,59.6040334973,-16.30684792,61.7944503837,-22.5359665027,-7.57684792,23.7755843381,82.14,-8.73,82.6026179973,130.66,59.6740334973,-15.02684792,61.5369517627,-22.5359665027,-7.57684792,23.7755843381,82.21,-7.45,82.546875168,131.26,57.9940334973,5.59315208,58.2631210241,-22.5359665027,-7.57684792,23.7755843381,80.53,13.17,81.5998149508,131.65,57.7440334973,-31.37684792,65.718186143,-22.5359665027,-7.57684792,23.7755843381,80.28,-23.8,83.7336157108,131.26,55.5040334973,-14.89684792,57.4683722792,-22.5359665027,-7.57684792,23.7755843381,78.04,-7.32,78.3825490782,130.66
2020-01-05 18:30:00,62.7143669446,6.585554041,63.0591892057,-22.0956330554,-7.454445959,23.3192144953,84.81,14.04,85.964281536,130.72,58.3643669446,-16.774445959,60.7271056948,-22.0956330554,-7.454445959,23.3192144953,80.46,-9.32,80.9979876293,130.25,58.8843669446,-15.404445959,60.8659644281,-22.0956330554,-7.454445959,23.3192144953,80.98,-7.95,81.3692994931,130.84,56.7943669446,4.995554041,57.0136446547,-22.0956330554,-7.454445959,23.3192144953,78.89,12.45,79.8663546182,131.24,56.9843669446,-31.654445959,65.1860569834,-22.0956330554,-7.454445959,23.3192144953,79.08,-24.2,82.6999782346,130.84,54.3043669446,-16.574445959,56.7774297419,-22.0956330554,-7.454445959,23.3192144953,76.4,-9.12,76.9424096321,130.25
2020-01-05 19:00:00,61.3478669651,5.8128079431,61.6226380266,-20.9921330349,-7.1471920569,22.1754820387,82.34,12.96,83.3536873809,130.88,56.5478669651,-17.5971920569,59.2226512966,-20.9921330349,-7.1471920569,22.1754820387,77.54,-10.45,78.2410001214,130.41,57.6678669651,-16.2071920569,59.9020530089,-20.9921330349,-7.1471920569,22.1754820387,78.66,-9.06,79.1800429401,131.0,55.0678669651,4.2228079431,55.2295399131,-20.9921330349,-7.1471920569,22.1754820387,76.06,11.37,76.9051396202,131.43,55.8078669651,-32.5071920569,64.5851031634,-20.9921330349,-7.1471920569,22.1754820387,76.8,-25.36,80.8787339169,131.0,52.6878669651,-14.347192056899999,54.6063480307,-20.9921330349,-7.1471920569,22.1754820387,73.68,-7.2,74.0309556875,130.41
2020-01-05 19:30:00,59.2631503222,5.1401259127,59.4856443229,-20.1168496778,-6.7898740873,21.231816481,79.38,11.93,80.2714725167,131.34,54.6431503222,-18.7298740873,57.7640204666,-20.1168496778,-6.7898740873,21.231816481,74.76,-11.94,75.7074712297,130.9,55.7031503222,-17.0298740873,58.248240894,-20.1168496778,-6.7898740873,21.231816481,75.82,-10.24,76.5083655557,131.47,53.2531503222,3.2501259127,53.3522383569,-20.1168496778,-6.7898740873,21.231816481,73.37,10.04,74.053754125,131.93,53.8831503222,-33.5098740873,63.4531760434,-20.1168496778,-6.7898740873,21.231816481,74.0,-26.72,78.6762886771,131.47,50.9631503222,-16.7498740873,53.6451393204,-20.1168496778,-6.7898740873,21.231816481,71.08,-9.96,71.7744244143,130.9
2020-01-05 20:00:00,57.0843835623,4.3165391452,57.2473524006,-19.1856164377,-6.4734608548,20.2482980404,76.27,10.79,77.0294554051,131.34,52.5943835623,-19.9034608548,56.2344817376,-19.1856164377,-6.4734608548,20.2482980404,71.78,-13.43,73.0255660711,130.98,53.6643835623,-17.8434608548,56.5531180254,-19.1856164377,-6.4734608548,20.2482980404,72.85,-11.37,73.7319428742,131.47,51.3143835623,2.0965391452,51.3571945959,-19.1856164377,-6.4734608548,20.2482980404,70.5,8.57,71.0189756333,131.93,51.8943835623,-34.3934608548,62.2570252653,-19.1856164377,-6.4734608548,20.2482980404,71.08,-27.92,76.366830496,131.47,49.0943835623,-16.9934608548,51.9522493179,-19.1856164377,-6.4734608548,20.2482980404,68.28,-10.52,69.0856627673,130.98
2020-01-05 20:30:00,55.1192001468,2.9249779796,55.1967546239,-18.4907998532,-6.2150220204,19.5073365154,73.61,9.14,74.1752768785,132.17,51.0492001468,-19.7750220204,54.7455233927,-18.4907998532,-6.2150220204,19.5073365154,69.54,-13.56,70.8497367673,131.56,51.8292001468,-19.4950220204,55.3743791969,-18.4907998532,-6.2150220204,19.5073365154,70.32,-13.28,71.5629848455,132.3,49.8192001468,2.4149779796,49.8776986429,-18.4907998532,-6.2150220204,19.5073365154,68.31,8.63,68.8529810538,132.6,50.1492001468,-36.2950220204,61.9053382095,-18.4907998532,-6.2150220204,19.5073365154,68.64,-30.08,74.941683995,132.3,47.6692001468,-17.0550220204,50.6283163729,-18.4907998532,-6.2150220204,19.5073365154,66.16,-10.84,67.0421598697,131.56
2020-01-05 21:00:00,53.0685501237,2.246907627,53.1160955466,-17.4914498763,-5.893092373,18.457501361,70.56,8.14,71.0279747705,132.69,48.8985501237,-21.223092373,53.3056080921,-17.4914498763,-5.893092373,18.457501361,66.39,-15.33,68.1369283135,132.15,49.9085501237,-20.303092373,53.8802276847,-17.4914498763,-5.893092373,18.457501361,67.4,-14.41,68.9232043654,132.82,47.7685501237,1.146907627,47.7823165828,-17.4914498763,-5.893092373,18.457501361,65.26,7.04,65.6386258235,133.21,48.2685501237,-37.253092373,60.9725005424,-17.4914498763,-5.893092373,18.457501361,65.76,-31.36,72.8548364901,132.82,45.7485501237,-18.773092373,49.4505696192,-17.4914498763,-5.893092373,18.457501361,63.24,-12.88,64.538298707,132.15
2020-01-05 21:30:00,51.1943335249,1.7536331095,51.2243595776,-16.5156664751,-5.5763668905,17.4316696508,67.71,7.33,68.1056018254,132.6,46.9643335249,-21.6763668905,51.725366166,-16.5156664751,-5.5763668905,17.4316696508,63.48,-16.1,65.4898495952,132.04,48.1743335249,-20.8063668905,52.4754353364,-16.5156664751,-5.5763668905,17.4316696508,64.69,-15.23,66.4586262271,132.72,45.9243335249,0.6736331095,45.9292737943,-16.5156664751,-5.5763668905,17.4316696508,62.44,6.25,62.7520206846,133.12,46.5643335249,-37.8163668905,59.9859547012,-16.5156664751,-5.5763668905,17.4316696508,63.08,-32.24,70.841400325,132.72,43.9643335249,-15.8963668905,46.7499422738,-16.5156664751,-5.5763668905,17.4316696508,60.48,-10.32,61.3541587832,132.04
2020-01-05 22:00:00,48.8768170004,1.5349062444000001,48.9009118245,-15.3431829996,-5.2150937556,16.2052604866,64.22,6.75,64.5737632479,132.92,44.2568170004,-23.4450937556,50.0833133111,-15.3431829996,-5.2150937556,16.2052604866,59.6,-18.23,62.3257001565,132.49,46.0168170004,-21.1150937556,50.6299775939,-15.3431829996,-5.2150937556,16.2052604866,61.36,-15.9,63.3865884868,133.06,43.3368170004,-0.9650937556,43.3475617963,-15.3431829996,-5.2150937556,16.2052604866,58.68,4.25,58.8337054757,133.61,44.4568170004,-38.2150937556,58.6242438634,-15.3431829996,-5.2150937556,16.2052604866,59.8,-33.0,68.3010980878,133.06,41.4968170004,-18.9350937556,45.6127569513,-15.3431829996,-5.2150937556,16.2052604866,56.84,-13.72,58.4724208495,132.49
2020-01-05 22:30:00,46.0088168966,1.444626133,46.0314911435,-14.3011831034,-4.865373867,15.106147789,60.31,6.31,60.6391968944,132.92,41.6288168966,-24.405373867,48.2553693365,-14.3011831034,-4.865373867,15.106147789,55.93,-19.54,59.2450546459,132.64,43.3088168966,-21.295373867,48.2612325694,-14.3011831034,-4.865373867,15.106147789,57.61,-16.43,59.9070696997,133.06,40.8088168966,-1.8253738670000001,40.8496208826,-14.3011831034,-4.865373867,15.106147789,55.11,3.04,55.1937831644,133.74,41.8188168966,-38.585373867,56.9003033655,-14.3011831034,-4.865373867,15.106147789,56.12,-33.72,65.4713128019,133.06,39.0588168966,-19.945373867,43.8566883845,-14.3011831034,-4.865373867,15.106147789,53.36,-15.08,55.4499413886,132.64
2020-01-05 23:00:00,43.3522836348,0.1407271576,43.3525120435,-12.9177163652,-4.4192728424,13.6527421622,56.27,4.5600000000000005,56.454463951,133.55,39.1522836348,-24.6092728424,46.2441090697,-12.9177163652,-4.4192728424,13.6527421622,52.07,-20.19,55.8473007405,133.1,40.8222836348,-22.7292728424,46.723427583,-12.9177163652,-4.4192728424,13.6527421622,53.74,-18.31,56.7736179929,133.69,38.4222836348,-1.9392728424,38.4711925844,-12.9177163652,-4.4192728424,13.6527421622,51.34,2.48,51.399863813,134.18,39.4022836348,-40.1792728424,56.2753402636,-12.9177163652,-4.4192728424,13.6527421622,52.32,-35.76,63.3731804473,133.69,36.7222836348,-20.4192728424,42.0175298984,-12.9177163652,-4.4192728424,13.6527421622,49.64,-16.0,52.1548617101,133.1
2020-01-05 23:30:00,41.410400249,-0.2526594045,41.4111710237,-11.569599751,-3.9626594045,12.2294034178,52.98,3.71,53.1097401613,133.37,37.150400249,-24.6226594045,44.5693571281,-11.569599751,-3.9626594045,12.2294034178,48.72,-20.66,52.9195049108,132.87,39.010400249,-23.1226594045,45.3483043291,-11.569599751,-3.9626594045,12.2294034178,50.58,-19.16,54.087355269,133.5,36.520400249,-2.0226594045,36.5763692213,-11.569599751,-3.9626594045,12.2294034178,48.09,1.94,48.129114889,133.97,37.630400249,-40.6026594045,55.3590369643,-11.569599751,-3.9626594045,12.2294034178,49.2,-36.64,61.3443526333,133.5,34.870400249,-20.8426594045,40.6246386393,-11.569599751,-3.9626594045,12.2294034178,46.44,-16.88,49.4126299644,132.87
2020-01-06 00:00:00,40.3767835519,0.0962197726,40.3768981999,-10.9832164481,-3.7337802274,11.6005240542,51.36,3.83,51.5026067301,133.96,36.2767835519,-25.5937802274,44.3964707066,-10.9832164481,-3.7337802274,11.6005240542,47.26,-21.86,52.0707902763,133.56,38.0567835519,-22.9637802274,44.4483292898,-10.9832164481,-3.7337802274,11.6005240542,49.04,-19.23,52.6755588485,134.08,35.6967835519,-2.7737802274,35.8043881766,-10.9832164481,-3.7337802274,11.6005240542,46.68,0.96,46.6898704218,134.66,36.7367835519,-40.6537802274,54.7934404151,-10.9832164481,-3.7337802274,11.6005240542,47.72,-36.92,60.3347727268,134.08,34.0967835519,-19.4937802274,39.2759228554,-10.9832164481,-3.7337802274,11.6005240542,45.08,-15.76,47.7554604208,133.56
2020-01-06 00:30:00,42.737700158,0.8177649319,42.7455232074,-11.722299842,-3.9722350681,12.3770337732,54.46,4.79,54.6702451065,133.36,38.327700158,-25.6522350681,46.1199497332,-11.722299842,-3.9722350681,12.3770337732,50.05,-21.68,54.5437888306,133.07,40.247700158,-22.0522350681,45.8931197404,-11.722299842,-3.9722350681,12.3770337732,51.97,-18.08,55.0251515218,133.5,37.667700158,-2.9522350681000002,37.7832148856,-11.722299842,-3.9722350681,12.3770337732,49.39,1.02,49.4005313737,134.15,38.837700158,-39.4922350681,55.3895620513,-11.722299842,-3.9722350681,12.3770337732,50.56,-35.52,61.7898373521,133.5,36.037700158,-22.2122350681,42.3331928798,-11.722299842,-3.9722350681,12.3770337732,47.76,-18.24,51.1245068436,133.07
2020-01-06 01:00:00,42.4554502952,0.536627851,42.4588415906,-13.2345497048,-4.5033721490000005,13.9797591753,55.69,5.04,55.917597409,133.36,38.9054502952,-25.753372149,46.6569420313,-13.2345497048,-4.5033721490000005,13.9797591753,52.14,-21.25,56.3040149545,133.07,39.9254502952,-22.343372149,45.7522443194,-13.2345497048,-4.5033721490000005,13.9797591753,53.16,-17.84,56.0736230326,133.5,38.1954502952,-3.053372149,38.317300332,-13.2345497048,-4.5033721490000005,13.9797591753,51.43,1.45,51.4504363441,134.15,38.5254502952,-39.783372149,55.3798430838,-13.2345497048,-4.5033721490000005,13.9797591753,51.76,-35.28,62.6400510855,133.5,36.4854502952,-21.263372149,42.2293627514,-13.2345497048,-4.5033721490000005,13.9797591753,49.72,-16.76,52.4688097826,133.07
2020-01-06 01:30:00,41.3057670056,0.3165877932,41.3069802303,-13.3642329944,-4.5834122068,14.12835415,54.67,4.9,54.8891510228,133.88,37.9057670056,-26.0934122068,46.0186194151,-13.3642329944,-4.5834122068,14.12835415,51.27,-21.51,55.5993974787,133.59,38.8257670056,-22.7334122068,44.9916460483,-13.3642329944,-4.5834122068,14.12835415,52.19,-18.15,55.2559372375,134.03,37.2057670056,-3.2234122068,37.3451400416,-13.3642329944,-4.5834122068,14.12835415,50.57,1.3599999999999999,50.5882842168,134.62,37.4757670056,-40.3434122068,55.0638177131,-13.3642329944,-4.5834122068,14.12835415,50.84,-35.76,62.1569239908,134.03,35.5957670056,-21.6234122068,41.6488965542,-13.3642329944,-4.5834122068,14.12835415,48.96,-17.04,51.8405555526,133.59
2020-01-06 02:00:00,39.8402838199,-1.3008501402000001,39.8615156001,-13.0597161801,-4.5308501402,13.8233422043,52.9,3.23,52.9985179038,134.55,36.6002838199,-25.7008501402,44.7226393857,-13.0597161801,-4.5308501402,13.8233422043,49.66,-21.17,53.9841134039,134.0,37.4402838199,-24.5108501402,44.7499343811,-13.0597161801,-4.5308501402,13.8233422043,50.5,-19.98,54.3088427422,134.69,35.9302838199,-2.7508501402,36.0354335602,-13.0597161801,-4.5308501402,13.8233422043,48.99,1.78,49.0223265462,135.07,36.1402838199,-42.3308501402,55.6598687402,-13.0597161801,-4.5308501402,13.8233422043,49.2,-37.8,62.044177809,134.69,34.2602838199,-20.8908501402,40.1272309909,-13.0597161801,-4.5308501402,13.8233422043,47.32,-16.36,50.0682733874,134.0
2020-01-06 02:30:00,39.3788838725,-1.0040206583,39.3916812605,-12.9311161275,-4.4740206583,13.6832242236,52.31,3.47,52.4249654268,134.55,36.2188838725,-25.8440206583,44.4940552519,-12.9311161275,-4.4740206583,13.6832242236,49.15,-21.37,53.5947702673,134.0,36.9988838725,-24.2240206583,44.2235297626,-12.9311161275,-4.4740206583,13.6832242236,49.93,-19.75,53.6942026666,134.69,35.5788838725,-2.8840206583,35.6955816982,-12.9311161275,-4.4740206583,13.6832242236,48.51,1.5899999999999999,48.5360505192,135.07,35.6688838725,-42.0340206583,55.1282882866,-12.9311161275,-4.4740206583,13.6832242236,48.6,-37.56,61.4224193597,134.69,33.9888838725,-21.4340206583,40.1828504275,-12.9311161275,-4.4740206583,13.6832242236,46.92,-16.96,49.8911615419,134.0
2020-01-06 03:00:00,38.5454503842,-0.9509381752,38.5571786926,-12.9045496158,-4.4209381752,13.6408245768,51.45,3.47,51.5668827834,134.78,35.7254503842,-26.1409381752,44.2680071139,-12.9045496158,-4.4209381752,13.6408245768,48.63,-21.72,53.2600722868,134.3,36.2054503842,-24.2609381752,43.5824248828,-12.9045496158,-4.4209381752,13.6408245768,49.11,-19.84,52.9661939354,134.91,35.0954503842,-3.0909381752,35.231300522,-12.9045496158,-4.4209381752,13.6408245768,48.0,1.33,48.0184225064,135.37,34.9354503842,-42.1409381752,54.7388743384,-12.9045496158,-4.4209381752,13.6408245768,47.84,-37.72,60.9217859226,134.91,33.4954503842,-20.9809381752,39.5239795966,-12.9045496158,-4.4209381752,13.6408245768,46.4,-16.56,49.2665566079,134.3
2020-01-06 03:30:00,37.5255669576,-1.2898892971,37.5477294904,-12.5944330424,-4.2998892971,13.3082227073,50.12,3.01,50.2103027276,135.0,34.9555669576,-26.0398892971,43.5886165866,-12.5944330424,-4.2998892971,13.3082227073,47.55,-21.74,52.2841285669,134.45,35.2355669576,-24.6498892971,43.0018862514,-12.5944330424,-4.2998892971,13.3082227073,47.83,-20.35,51.9791438945,135.04,34.3455669576,-2.9598892971,34.4728721502,-12.5944330424,-4.2998892971,13.3082227073,46.94,1.34,46.9591226494,135.48,33.9255669576,-42.6198892971,54.4738382812,-12.5944330424,-4.2998892971,13.3082227073,46.52,-38.32,60.2704969284,135.04,32.7655669576,-21.5398892971,39.2115953384,-12.5944330424,-4.2998892971,13.3082227073,45.36,-17.24,48.5257375008,134.45
