Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-06 04:00:00,36.8280835921,-1.1199212679,36.8451077446,-12.0719164079,-4.1299212679,12.7588171645,48.9,3.01,48.9925514747,135.12,34.0780835921,-26.2199212679,42.9976749674,-12.0719164079,-4.1299212679,12.7588171645,46.15,-22.09,51.164348916,134.63,34.5980835921,-24.5699212679,42.4347548521,-12.0719164079,-4.1299212679,12.7588171645,46.67,-20.44,50.9498037288,135.26,33.5380835921,-3.0599212679,33.6773836454,-12.0719164079,-4.1299212679,12.7588171645,45.61,1.07,45.6225492492,135.7,33.3280835921,-42.6499212679,54.1274139423,-12.0719164079,-4.1299212679,12.7588171645,45.4,-38.52,59.5394860576,135.26,31.9680835921,-20.3299212679,37.8848791381,-12.0719164079,-4.1299212679,12.7588171645,44.04,-16.2,46.9250636654,134.63
2020-01-06 04:30:00,36.5502668307,-0.7790805564000001,36.5585690627,-11.6797331693,-4.0090805564,12.3486393507,48.23,3.23,48.3380367826,134.29,33.7302668307,-26.2990805564,42.7711648027,-11.6797331693,-4.0090805564,12.3486393507,45.41,-22.29,50.5856916529,133.86,34.3502668307,-23.9790805564,41.8919698232,-11.6797331693,-4.0090805564,12.3486393507,46.03,-19.97,50.1753106617,134.42,33.1902668307,-3.3890805564,33.3628487889,-11.6797331693,-4.0090805564,12.3486393507,44.87,0.62,44.8742832812,134.9,33.0802668307,-41.8090805564,53.3132560492,-11.6797331693,-4.0090805564,12.3486393507,44.76,-37.8,58.5858139826,134.42,31.6402668307,-18.6090805564,36.7070070187,-11.6797331693,-4.0090805564,12.3486393507,43.32,-14.6,45.7141378569,133.86
2020-01-06 05:00:00,36.7844670314,-0.5385120789,36.788408637,-11.2255329686,-3.9385120789,11.8964056683,48.01,3.4,48.1302410133,134.29,33.4844670314,-26.0885120789,42.4478502974,-11.2255329686,-3.9385120789,11.8964056683,44.71,-22.15,49.8959577521,133.86,34.5844670314,-23.7585120789,41.9589353541,-11.2255329686,-3.9385120789,11.8964056683,45.81,-19.82,49.9138107141,134.42,32.9644670314,-3.1685120789,33.1163940588,-11.2255329686,-3.9385120789,11.8964056683,44.19,0.77,44.1967080222,134.9,33.2944670314,-41.6185120789,53.297486644,-11.2255329686,-3.9385120789,11.8964056683,44.52,-37.68,58.3250615088,134.42,31.4544670314,-18.3385120789,36.4099508582,-11.2255329686,-3.9385120789,11.8964056683,42.68,-14.4,45.0437831448,133.86
2020-01-06 05:30:00,38.4174011715,-0.1048371926,38.4175442163,-11.2525988285,-4.1048371926,11.9779242264,49.67,4.0,49.8308027228,134.7,34.6074011715,-25.5748371926,43.0319011115,-11.2525988285,-4.1048371926,11.9779242264,45.86,-21.47,50.6369479728,134.27,36.1374011715,-23.4448371926,43.0763526127,-11.2525988285,-4.1048371926,11.9779242264,47.39,-19.34,51.1844478333,134.83,34.0474011715,-2.5548371926,34.143121117,-11.2525988285,-4.1048371926,11.9779242264,45.3,1.55,45.3265099031,135.31,34.8274011715,-41.3848371926,54.0893022863,-11.2525988285,-4.1048371926,11.9779242264,46.08,-37.28,59.2719562694,134.83,32.4674011715,-21.3848371926,38.8772864354,-11.2525988285,-4.1048371926,11.9779242264,43.72,-17.28,47.0110284933,134.27
2020-01-06 06:00:00,40.2050010547,0.6303588854000001,40.2099423294,-12.0949989453,-4.3496411146,12.8533410953,52.3,4.98,52.5365625065,134.41,36.4150010547,-25.0596411146,44.2045010673,-12.0949989453,-4.3496411146,12.8533410953,48.51,-20.71,52.745845334,134.02,37.7950010547,-22.6396411146,44.0569569367,-12.0949989453,-4.3496411146,12.8533410953,49.89,-18.29,53.1369570073,134.52,35.7950010547,-2.1196411146,35.857704597,-12.0949989453,-4.3496411146,12.8533410953,47.89,2.23,47.9418919109,135.01,36.5050010547,-40.4296411146,54.4717448101,-12.0949989453,-4.3496411146,12.8533410953,48.6,-36.08,60.5287237599,134.52,34.1450010547,-20.2696411146,39.7081786027,-12.0949989453,-4.3496411146,12.8533410953,46.24,-15.92,48.9038239814,134.02
2020-01-06 06:30:00,45.1570340555,1.780278602,45.1921134336,-14.3229659445,-5.029721398,15.1804298617,59.48,6.8100000000000005,59.8685768997,133.21,41.5870340555,-22.039721398,47.0662375896,-14.3229659445,-5.029721398,15.1804298617,55.91,-17.01,58.4402960294,132.67,42.4270340555,-21.109721398,47.3885382371,-14.3229659445,-5.029721398,15.1804298617,56.75,-16.08,58.9841410889,133.33,40.7270340555,0.490278602,40.7299849751,-14.3229659445,-5.029721398,15.1804298617,55.05,5.52,55.3260598633,133.64,40.9570340555,-38.469721398,56.1907296897,-14.3229659445,-5.029721398,15.1804298617,55.28,-33.44,64.6073680009,133.33,38.9170340555,-17.589721398000002,42.7075384275,-14.3229659445,-5.029721398,15.1804298617,53.24,-12.56,54.7014734719,132.67
2020-01-06 07:00:00,49.2207006166,3.4548740220000003,49.3418030041,-16.9592993834,-5.825125978,17.9318133002,66.18,9.28,66.8274703995,131.89,46.1007006166,-19.735125978,50.1472810301,-16.9592993834,-5.825125978,17.9318133002,63.06,-13.91,64.575937469,131.34,46.2007006166,-19.015125978,49.9607821539,-16.9592993834,-5.825125978,17.9318133002,63.16,-13.19,64.5225673699,132.0,45.0307006166,2.354874022,45.0922324762,-16.9592993834,-5.825125978,17.9318133002,61.99,8.18,62.5273740053,132.28,44.6007006166,-35.905125978,57.2573188945,-16.9592993834,-5.825125978,17.9318133002,61.56,-30.08,68.5159835367,132.0,42.9607006166,-17.505125978,46.3902062183,-16.9592993834,-5.825125978,17.9318133002,59.92,-11.68,61.0477583536,131.34
2020-01-06 07:30:00,53.646900656,4.8211508651,53.8630991093,-18.473099344,-6.3788491349,19.5434161717,72.12,11.2,72.9844805421,131.59,50.586900656,-17.3788491349,53.4888672083,-18.473099344,-6.3788491349,19.5434161717,69.06,-11.0,69.9305627033,130.98,50.376900656,-17.5288491349,53.3394101176,-18.473099344,-6.3788491349,19.5434161717,68.85,-11.15,69.7470071042,131.74,49.346900656,4.5511508651,49.5563273311,-18.473099344,-6.3788491349,19.5434161717,67.82,10.93,68.6951039012,131.91,48.646900656,-34.2188491349,59.4764708061,-18.473099344,-6.3788491349,19.5434161717,67.12,-27.84,72.6647094538,131.74,47.126900656,-14.9788491349,49.4500827789,-18.473099344,-6.3788491349,19.5434161717,65.6,-8.6,66.1613180038,130.98
2020-01-06 08:00:00,57.0699337622,6.3642892866,57.4237017071,-19.3500662378,-6.6557107133999995,20.4627356067,76.42,13.02,77.5212022611,129.89,53.8199337622,-14.9657107134,55.8619527704,-19.3500662378,-6.6557107133999995,20.4627356067,73.17,-8.31,73.6403761533,129.22,53.5999337622,-15.4857107134,55.7921153534,-19.3500662378,-6.6557107133999995,20.4627356067,72.95,-8.83,73.4824564097,130.0,52.4299337622,6.4242892866,52.8220545525,-19.3500662378,-6.6557107133999995,20.4627356067,71.78,13.08,72.9620092925,130.14,51.7699337622,-31.6557107134,60.6812167191,-19.3500662378,-6.6557107133999995,20.4627356067,71.12,-25.0,75.3860358422,130.0,50.0099337622,-14.2957107134,52.0130831589,-19.3500662378,-6.6557107133999995,20.4627356067,69.36,-7.64,69.7795041542,129.22
2020-01-06 08:30:00,59.5037008021,8.2157543721,60.0682031449,-20.1162991979,-6.9242456279,21.2746485502,79.62,15.14,81.0466779085,130.66,56.2737008021,-14.0942456279,58.0118708696,-20.1162991979,-6.9242456279,21.2746485502,76.39,-7.17,76.7257518699,130.06,55.8837008021,-13.8942456279,57.585050811,-20.1162991979,-6.9242456279,21.2746485502,76.0,-6.97,76.3189419476,130.77,54.7937008021,7.5357543720999995,55.3094679196,-20.1162991979,-6.9242456279,21.2746485502,74.91,14.46,76.2928548424,130.99,54.0037008021,-30.2442456279,61.895994167,-20.1162991979,-6.9242456279,21.2746485502,74.12,-23.32,77.7019742349,130.77,52.3237008021,-14.2442456279,54.227928221,-20.1162991979,-6.9242456279,21.2746485502,72.44,-7.32,72.8089005548,130.06
2020-01-06 09:00:00,60.5487508868,9.0832083119,61.2262681142,-20.3412491132,-6.9967916881,21.5109625404,80.89,16.08,82.4727742955,130.28,57.2487508868,-13.6067916881,58.8435574905,-20.3412491132,-6.9967916881,21.5109625404,77.59,-6.61,77.8710485354,129.74,56.8787508868,-12.9267916881,58.3291886262,-20.3412491132,-6.9967916881,21.5109625404,77.22,-5.93,77.4473582506,130.39,55.7387508868,7.9232083119,56.2990726422,-20.3412491132,-6.9967916881,21.5109625404,76.08,14.92,77.5291738638,130.66,54.9387508868,-29.1567916881,62.1963411347,-20.3412491132,-6.9967916881,21.5109625404,75.28,-22.16,78.4738427758,130.39,53.2187508868,-12.5167916881,54.6708836595,-20.3412491132,-6.9967916881,21.5109625404,73.56,-5.52,73.7668218104,129.74
2020-01-06 09:30:00,62.01786725,9.4448736028,62.7329378844,-20.62213275,-7.1251263972,21.8183359891,82.64,16.57,84.2848414604,130.06,58.72786725,-12.5951263972,60.0632966186,-20.62213275,-7.1251263972,21.8183359891,79.35,-5.47,79.538314038,129.46,58.26786725,-12.5051263972,59.5946519419,-20.62213275,-7.1251263972,21.8183359891,78.89,-5.38,79.073235042,130.17,57.15786725,8.8448736028,57.8381671357,-20.62213275,-7.1251263972,21.8183359891,77.78,15.97,79.4025774141,130.38,56.29786725,-28.6451263972,63.1663923555,-20.62213275,-7.1251263972,21.8183359891,76.92,-21.52,79.8736301917,130.17,54.57786725,-10.9251263972,55.6605962989,-20.62213275,-7.1251263972,21.8183359891,75.2,-3.8,75.2959494262,129.46
2020-01-06 10:00:00,62.8763173504,8.9579320344,63.5112260147,-20.9536826496,-7.1720679656,22.1471301861,83.83,16.13,85.367709352,130.66,59.6663173504,-11.7420679656,60.8107357814,-20.9536826496,-7.1720679656,22.1471301861,80.62,-4.57,80.7494229082,129.89,59.0863173504,-13.0920679656,60.5193782325,-20.9536826496,-7.1720679656,22.1471301861,80.04,-5.92,80.2586319345,130.78,58.0463173504,9.7879320344,58.8657673989,-20.9536826496,-7.1720679656,22.1471301861,79.0,16.96,80.800009901,130.82,57.0863173504,-29.3320679656,64.1811330515,-20.9536826496,-7.1720679656,22.1471301861,78.04,-22.16,81.12525624,130.78,55.4463173504,-9.0120679656,56.1739394803,-20.9536826496,-7.1720679656,22.1471301861,76.4,-1.8399999999999999,76.4221538561,129.89
2020-01-06 10:30:00,63.5833175254,9.7689808706,64.3293965057,-20.7866824746,-7.1810191294,21.9921168612,84.37,16.95,86.0557923675,130.44,60.0833175254,-11.7210191294,61.2159075265,-20.7866824746,-7.1810191294,21.9921168612,80.87,-4.54,80.997336376,129.78,59.7533175254,-12.2810191294,61.0023145966,-20.7866824746,-7.1810191294,21.9921168612,80.54,-5.1,80.7013110179,130.58,58.4733175254,9.7889808706,59.2870391309,-20.7866824746,-7.1810191294,21.9921168612,79.26,16.97,81.0563291792,130.73,57.8133175254,-28.5010191294,64.4568675527,-20.7866824746,-7.1810191294,21.9921168612,78.6,-21.32,81.4401768171,130.58,55.8533175254,-8.7810191294,56.5393612941,-20.7866824746,-7.1810191294,21.9921168612,76.64,-1.6,76.656699642,129.78
2020-01-06 11:00:00,64.2650012427,9.9991249698,65.0382417112,-20.7949987573,-7.2308750302,22.0163013928,85.06,17.23,86.7875365476,129.98,60.615001242700004,-10.9608750302,61.5980450752,-20.7949987573,-7.2308750302,22.0163013928,81.41,-3.73,81.4954047784,129.29,60.4150012427,-11.9008750302,61.5759953362,-20.7949987573,-7.2308750302,22.0163013928,81.21,-4.67,81.3441638964,130.11,58.9750012427,10.3991249698,59.8848275585,-20.7949987573,-7.2308750302,22.0163013928,79.77,17.63,81.6949802619,130.21,58.4050012427,-27.9908750302,64.765988413,-20.7949987573,-7.2308750302,22.0163013928,79.2,-20.76,81.8756227457,130.11,56.3250012427,-7.7508750302,56.8557985497,-20.7949987573,-7.2308750302,22.0163013928,77.12,-0.52,77.1217530921,129.29
2020-01-06 11:30:00,64.503050985,10.4349936924,65.3416611339,-20.566949015,-7.1450063076,21.772700956,85.07,17.58,86.8674927692,130.06,60.583050985,-10.5450063076,61.4939283562,-20.566949015,-7.1450063076,21.772700956,81.15,-3.4,81.2211948939,129.29,60.653050985,-11.5150063076,61.7364395155,-20.566949015,-7.1450063076,21.772700956,81.22,-4.37,81.3374778316,130.2,58.943050985,10.8449936924,59.9324381918,-20.566949015,-7.1450063076,21.772700956,79.51,17.99,81.5198147692,130.3,58.633050985,-27.6650063076,64.8319924251,-20.566949015,-7.1450063076,21.772700956,79.2,-20.52,81.815098851,130.2,56.313050985,-7.2250063076,56.7746459909,-20.566949015,-7.1450063076,21.772700956,76.88,-0.08,76.8800416233,129.29
2020-01-06 12:00:00,64.4572177276,11.3703259922,65.452404313,-19.8027822724,-7.0396740078,21.0168312518,84.26,18.41,86.247757652,130.79,60.0072177276,-11.2296740078,61.0489292103,-19.8027822724,-7.0396740078,21.0168312518,79.81,-4.19,79.9199111611,130.21,60.6372177276,-10.8696740078,61.6037497785,-19.8027822724,-7.0396740078,21.0168312518,80.44,-3.83,80.5311275222,130.91,58.4172177276,10.4403259922,59.3428322028,-19.8027822724,-7.0396740078,21.0168312518,78.22,17.48,80.1493530853,131.18,58.6372177276,-27.1996740078,64.6385764769,-19.8027822724,-7.0396740078,21.0168312518,78.44,-20.16,80.9892536081,130.91,55.8772177276,-8.3196740078,56.4931892937,-19.8027822724,-7.0396740078,21.0168312518,75.68,-1.28,75.6908237503,130.21
2020-01-06 12:30:00,64.506634579,11.7631122318,65.5703951039,-19.323365421,-7.0068877682,20.5545354457,83.83,18.77,85.9056563912,131.66,60.326634579,-12.3668877682,61.5811883021,-19.323365421,-7.0068877682,20.5545354457,79.65,-5.36,79.8301453086,131.22,60.676634579,-10.7568877682,61.622760554,-19.323365421,-7.0068877682,20.5545354457,80.0,-3.75,80.0878423982,131.79,58.766634579,9.6131122318,59.547705804,-19.323365421,-7.0068877682,20.5545354457,78.09,16.62,79.8390412017,132.21,58.756634579,-27.3268877682,64.8004699223,-19.323365421,-7.0068877682,20.5545354457,78.08,-20.32,80.6807833378,131.79,56.276634579,-11.2068877682,57.3816515359,-19.323365421,-7.0068877682,20.5545354457,75.6,-4.2,75.7165767847,131.22
2020-01-06 13:00:00,65.6625183378,11.5939048403,66.6782194116,-19.5874816622,-7.0860951597,20.8298387531,85.25,18.68,87.2725896258,131.4,60.3725183378,-12.4860951597,61.650170663,-19.5874816622,-7.0860951597,20.8298387531,79.96,-5.4,80.1421337375,130.99,61.7925183378,-10.7960951597,62.7285500647,-19.5874816622,-7.0860951597,20.8298387531,81.38,-3.71,81.4645229532,131.54,58.8025183378,9.4139048403,59.5513036567,-19.5874816622,-7.0860951597,20.8298387531,78.39,16.5,80.107690642,131.95,59.8125183378,-27.2860951597,65.7424394054,-19.5874816622,-7.0860951597,20.8298387531,79.4,-20.2,81.9292377604,131.54,56.2925183378,-11.3260951597,57.4206239288,-19.5874816622,-7.0860951597,20.8298387531,75.88,-4.24,75.9983684035,130.99
2020-01-06 13:30:00,66.922234781,11.6870593102,67.9350635785,-20.397765219,-7.2529406898,21.6488792915,87.32,18.94,89.3504672623,131.15,61.692234781,-12.4729406898,62.9404963575,-20.397765219,-7.2529406898,21.6488792915,82.09,-5.22,82.2557991877,130.77,62.962234781,-10.6129406898,63.850430842,-20.397765219,-7.2529406898,21.6488792915,83.36,-3.36,83.4276884493,131.29,60.062234781,9.3670593102,60.7882706368,-20.397765219,-7.2529406898,21.6488792915,80.46,16.62,82.1586027145,131.74,60.922234781,-26.9729406898,66.626257738,-20.397765219,-7.2529406898,21.6488792915,81.32,-19.72,83.6768833072,131.29,57.522234781,-11.0129406898,58.5669903345,-20.397765219,-7.2529406898,21.6488792915,77.92,-3.76,78.0106659374,130.77
2020-01-06 14:00:00,66.6461844081,12.1319992444,67.7414149677,-20.8338155919,-7.3080007556,22.078377367,87.48,19.44,89.6139721249,131.15,61.9761844081,-12.1380007556,63.1536103175,-20.8338155919,-7.3080007556,22.078377367,82.81,-4.83,82.9507383933,130.77,62.6661844081,-10.2280007556,63.4953751681,-20.8338155919,-7.3080007556,22.078377367,83.5,-2.92,83.5510406877,131.29,60.3161844081,9.7519992444,61.0994565509,-20.8338155919,-7.3080007556,22.078377367,81.15,17.06,82.9238572427,131.74,60.6461844081,-26.6280007556,66.2345084341,-20.8338155919,-7.3080007556,22.078377367,81.48,-19.32,83.7391951239,131.29,57.7661844081,-9.7880007556,58.5895640867,-20.8338155919,-7.3080007556,22.078377367,78.6,-2.48,78.6391149492,130.77
2020-01-06 14:30:00,65.571184453,11.8575317076,66.634685328,-20.378815547,-7.1924682924,21.6108242146,85.95,19.05,88.0358165748,131.35,60.981184453,-12.3024682924,62.2097708031,-20.378815547,-7.1924682924,21.6108242146,81.36,-5.11,81.5203146461,130.91,61.671184453,-10.5724682924,62.570856456,-20.378815547,-7.1924682924,21.6108242146,82.05,-3.38,82.119589015,131.46,59.361184453,9.6275317076,60.1368405093,-20.378815547,-7.1924682924,21.6108242146,79.74,16.82,81.4946624019,131.91,59.741184453,-27.0724682924,65.5890818604,-20.378815547,-7.1924682924,21.6108242146,80.12,-19.88,82.5495536027,131.46,56.821184453,-10.7924682924,57.8370501883,-20.378815547,-7.1924682924,21.6108242146,77.2,-3.6,77.2838922415,130.91
2020-01-06 15:00:00,64.9412678175,11.4131362413,65.9365448337,-19.7987321825,-7.0368637587,21.0120738527,84.74,18.45,86.7252564136,131.35,60.1912678175,-12.7068637587,61.5179088401,-19.7987321825,-7.0368637587,21.0120738527,79.99,-5.67,80.19070395,130.91,61.0712678175,-10.9968637587,62.0534508739,-19.7987321825,-7.0368637587,21.0120738527,80.87,-3.96,80.966897557,131.46,58.5912678175,9.2231362413,59.3127550075,-19.7987321825,-7.0368637587,21.0120738527,78.39,16.26,80.0586016615,131.91,59.1212678175,-27.4768637587,65.1943429322,-19.7987321825,-7.0368637587,21.0120738527,78.92,-20.44,81.523984201,131.46,56.0812678175,-11.9568637587,57.34174039,-19.7987321825,-7.0368637587,21.0120738527,75.88,-4.92,76.0393371881,130.91
2020-01-06 15:30:00,64.894100992,11.2620152927,65.8640822605,-20.465899008,-7.1979847073,21.6947921412,85.36,18.46,87.3332765903,131.56,60.344100992,-12.9679847073,61.7217883078,-20.465899008,-7.1979847073,21.6947921412,80.81,-5.77,81.0157330399,131.13,60.994100992,-11.2179847073,62.0171229317,-20.465899008,-7.1979847073,21.6947921412,81.46,-4.02,81.5591319228,131.7,58.754100992,9.0320152927,59.4442737665,-20.465899008,-7.1979847073,21.6947921412,79.22,16.23,80.865451832,132.14,59.094100992,-27.7579847073,65.2887317006,-20.465899008,-7.1979847073,21.6947921412,79.56,-20.56,82.1736405425,131.7,56.254100992,-12.1179847073,57.5444995789,-20.465899008,-7.1979847073,21.6947921412,76.72,-4.92,76.8775962163,131.13
2020-01-06 16:00:00,65.4941843316,11.0247694356,66.4156135436,-20.9258156684,-7.3852305644000005,22.190795206,86.42,18.41,88.3591789233,131.56,61.0141843316,-13.1552305644,62.4162701614,-20.9258156684,-7.3852305644000005,22.190795206,81.94,-5.77,82.1429029192,131.13,61.5641843316,-11.4152305644,62.6135471065,-20.9258156684,-7.3852305644000005,22.190795206,82.49,-4.03,82.5883829603,131.7,59.3741843316,8.8447694356,60.0293570798,-20.9258156684,-7.3852305644000005,22.190795206,80.3,16.23,81.923762731,132.14,59.5941843316,-27.9452305644,65.8209899458,-20.9258156684,-7.3852305644000005,22.190795206,80.52,-20.56,83.1034535985,131.7,56.8341843316,-11.2652305644,57.9398820184,-20.9258156684,-7.3852305644000005,22.190795206,77.76,-3.88,77.8567402349,131.13
2020-01-06 16:30:00,66.5958007827,11.4290367671,67.5693981275,-21.8341992173,-7.6409632329,23.1325868546,88.43,19.07,90.462864204,131.45,62.3658007827,-12.8609632329,63.6780769382,-21.8341992173,-7.6409632329,23.1325868546,84.2,-5.22,84.3616524257,131.03,62.5758007827,-10.9809632329,63.5319793263,-21.8341992173,-7.6409632329,23.1325868546,84.41,-3.34,84.4760540035,131.6,60.6758007827,9.1090367671,61.3557442416,-21.8341992173,-7.6409632329,23.1325868546,82.51,16.75,84.1930080232,132.04,60.5658007827,-27.4009632329,66.4757776227,-21.8341992173,-7.6409632329,23.1325868546,82.4,-19.76,84.7361646524,131.6,58.1258007827,-11.0809632329,59.1725989188,-21.8341992173,-7.6409632329,23.1325868546,79.96,-3.44,80.0339627908,131.03
2020-01-06 17:00:00,69.6088176484,11.6733360274,70.5808349937,-23.4311823516,-8.1966639726,24.8234890109,93.04,19.87,95.1381022514,129.9,65.5088176484,-10.7366639726,66.3828377139,-23.4311823516,-8.1966639726,24.8234890109,88.94,-2.54,88.9762620029,129.36,65.3788176484,-10.2266639726,66.1738199978,-23.4311823516,-8.1966639726,24.8234890109,88.81,-2.03,88.8331976234,130.05,63.6788176484,10.7133360274,64.5737360382,-23.4311823516,-8.1966639726,24.8234890109,87.11,18.91,89.1388815276,130.33,63.2888176484,-26.1966639726,68.4962746624,-23.4311823516,-8.1966639726,24.8234890109,86.72,-18.0,88.5683826204,130.05,60.8888176484,-7.3966639726,61.3364390272,-23.4311823516,-8.1966639726,24.8234890109,84.32,0.8,84.323794981,129.36
2020-01-06 17:30:00,70.8958344239,11.9736401903,71.8998428236,-24.1641655761,-8.4463598097,25.5978102975,95.06,20.42,97.228493766,129.82,66.8658344239,-10.6863598097,67.7143862055,-24.1641655761,-8.4463598097,25.5978102975,91.03,-2.24,91.0575559742,129.36,66.5858344239,-9.8563598097,67.3113747789,-24.1641655761,-8.4463598097,25.5978102975,90.75,-1.4100000000000001,90.760953058,129.95,64.9458344239,10.733640190300001,65.8268367822,-24.1641655761,-8.4463598097,25.5978102975,89.11,19.18,91.1507789325,130.26,64.3958344239,-25.7263598097,69.3445677772,-24.1641655761,-8.4463598097,25.5978102975,88.56,-17.28,90.2301058406,129.95,62.1158344239,-7.4463598097,62.560571933,-24.1641655761,-8.4463598097,25.5978102975,86.28,1.0,86.2857948912,129.36
2020-01-06 18:00:00,70.8873176459,11.5292767368,71.8187720941,-23.8626823541,-8.3307232632,25.2750580458,94.75,19.86,96.8089980322,130.11,66.5473176459,-11.5207232632,67.5371938296,-23.8626823541,-8.3307232632,25.2750580458,90.41,-3.19,90.4662600089,129.64,66.5973176459,-10.4107232632,67.4061264018,-23.8626823541,-8.3307232632,25.2750580458,90.46,-2.08,90.4839101719,130.25,64.6773176459,10.0292767368,65.4503003028,-23.8626823541,-8.3307232632,25.2750580458,88.54,18.36,90.4235655125,130.58,64.4973176459,-26.4107232632,69.69526732,-23.8626823541,-8.3307232632,25.2750580458,88.36,-18.08,90.1907755815,130.25,61.8573176459,-8.2907232632,62.41044655,-23.8626823541,-8.3307232632,25.2750580458,85.72,0.04,85.7200093327,129.64
2020-01-06 18:30:00,70.1137506158,10.7428956847,70.931994425,-23.5562493842,-8.1671043153,24.9318767434,93.67,18.91,95.5597038505,130.52,65.6837506158,-12.3671043153,66.8378662444,-23.5562493842,-8.1671043153,24.9318767434,89.24,-4.2,89.3387799335,130.05,65.8737506158,-11.2871043153,66.8337470446,-23.5562493842,-8.1671043153,24.9318767434,89.43,-3.12,89.4844081391,130.69,63.8437506158,9.3328956847,64.5223018386,-23.5562493842,-8.1671043153,24.9318767434,87.4,17.5,89.1347855778,131.02,63.7637506158,-27.4071043153,69.4043605226,-23.5562493842,-8.1671043153,24.9318767434,87.32,-19.24,89.4145402046,130.69,61.1237506158,-9.0471043153,61.7896673064,-23.5562493842,-8.1671043153,24.9318767434,84.68,-0.88,84.6845723848,130.05
2020-01-06 19:00:00,68.9497840284,10.1229357844,69.6889270004,-22.8902159716,-7.9570642156,24.2337957852,91.84,18.08,93.6027350028,130.3,64.2297840284,-13.2470642156,65.5816275085,-22.8902159716,-7.9570642156,24.2337957852,87.12,-5.29,87.2804588668,129.86,64.8197840284,-11.8170642156,65.8881431531,-22.8902159716,-7.9570642156,24.2337957852,87.71,-3.86,87.7948956375,130.43,62.4597840284,8.3629357844,63.0171668342,-22.8902159716,-7.9570642156,24.2337957852,85.35,16.32,86.8962881831,130.82,62.7497840284,-27.8370642156,68.6471961536,-22.8902159716,-7.9570642156,24.2337957852,85.64,-19.88,87.9171428107,130.43,59.7897840284,-10.7170642156,60.742684658900004,-22.8902159716,-7.9570642156,24.2337957852,82.68,-2.76,82.7260539371,129.86
2020-01-06 19:30:00,66.7222671229,-0.5384492274,66.7244397323,-22.2477328771,-7.6584492274,23.5289919618,88.97,7.12,89.2544413461,130.49,62.0822671229,-19.2384492274,64.9948137915,-22.2477328771,-7.6584492274,23.5289919618,84.33,-11.58,85.1213563097,129.59,62.8122671229,-22.1084492274,66.5895219111,-22.2477328771,-7.6584492274,23.5289919618,85.06,-14.45,86.2786537911,130.63,60.4522671229,2.4415507726,60.5015518022,-22.2477328771,-7.6584492274,23.5289919618,82.7,10.1,83.3144645305,130.55,61.9922671229,-8.0984492274,62.5190056137,-22.2477328771,-7.6584492274,23.5289919618,84.24,-0.44,84.24114909,130.63,57.9122671229,-0.7784492274,57.917498793600004,-22.2477328771,-7.6584492274,23.5289919618,80.16,6.88,80.4547077554,129.59
2020-01-06 20:00:00,64.3586506017,-4.6433970809,64.5259408589,-21.0213493983,-7.3333970809,22.2637787285,85.38,2.69,85.4223653384,130.93,59.4986506017,-23.3233970809,63.9067310603,-21.0213493983,-7.3333970809,22.2637787285,80.52,-15.99,82.0923291179,130.01,60.6386506017,-26.2633970809,66.0818581233,-21.0213493983,-7.3333970809,22.2637787285,81.66,-18.93,83.8254167899,131.1,58.0086506017,-1.4333970809,58.0263575612,-21.0213493983,-7.3333970809,22.2637787285,79.03,5.9,79.2499268138,130.99,60.2586506017,-2.0533970809,60.2936266276,-21.0213493983,-7.3333970809,22.2637787285,81.28,5.28,81.4513155204,131.1,55.6586506017,1.6266029191,55.682413955,-21.0213493983,-7.3333970809,22.2637787285,76.68,8.96,77.2017098256,130.01
2020-01-06 20:30:00,61.2577008766,-5.698144771,61.5221486175,-19.8622991234,-6.998144771,21.0590825229,81.12,1.3,81.1304159979,131.37,56.2277008766,-25.288144771,61.6526123682,-19.8622991234,-6.998144771,21.0590825229,76.09,-18.29,78.2573459811,130.5,57.7477008766,-27.468144771,63.9476030332,-19.8622991234,-6.998144771,21.0590825229,77.61,-20.47,80.2641451708,131.49,54.8977008766,-3.208144771,54.9913607252,-19.8622991234,-6.998144771,21.0590825229,74.76,3.79,74.856006439,131.53,57.3777008766,-3.158144771,57.4645493872,-19.8622991234,-6.998144771,21.0590825229,77.24,3.84,77.3353942254,131.49,52.6977008766,0.6818552290000001,52.7021119523,-19.8622991234,-6.998144771,21.0590825229,72.56,7.68,72.9653068245,130.5
2020-01-06 21:00:00,58.3436342293,-8.7748700438,58.9998135537,-18.9263657707,-6.6648700438,20.0655878056,77.27,-2.11,77.2988033543,132.29,53.9136342293,-24.6648700438,59.2877370971,-18.9263657707,-6.6648700438,20.0655878056,72.84,-18.0,75.0310975529,131.01,55.0136342293,-30.7348700438,63.0169198528,-18.9263657707,-6.6648700438,20.0655878056,73.94,-24.07,77.7591698773,132.42,52.6436342293,-2.4748700438,52.7017761238,-18.9263657707,-6.6648700438,20.0655878056,71.57,4.19,71.6925449402,132.06,54.6736342293,-6.1848700438,55.0223490711,-18.9263657707,-6.6648700438,20.0655878056,73.6,0.48,73.6015652007,132.42,50.5136342293,0.0551299562,50.5136643134,-18.9263657707,-6.6648700438,20.0655878056,69.44,6.72,69.7644035307,131.01
2020-01-06 21:30:00,54.9998339461,-10.9849820045,56.0861084739,-18.0701660539,-6.2649820045,19.1253993613,73.07,-4.72,73.2222869077,132.67,51.0498339461,-25.3249820045,56.986316423,-18.0701660539,-6.2649820045,19.1253993613,69.12,-19.06,71.6997768476,131.24,51.8698339461,-33.0349820045,61.4962576881,-18.0701660539,-6.2649820045,19.1253993613,69.94,-26.77,74.8881599453,132.81,49.8898339461,-3.0749820045,49.984508055,-18.0701660539,-6.2649820045,19.1253993613,67.96,3.19,68.0348271108,132.28,51.5698339461,-8.4649820045,52.259962625,-18.0701660539,-6.2649820045,19.1253993613,69.64,-2.2,69.6747414778,132.81,47.8098339461,0.6950179955,47.8148854644,-18.0701660539,-6.2649820045,19.1253993613,65.88,6.96,66.246630103,131.24
2020-01-06 22:00:00,51.9669668911,-10.652411809,53.0475213861,-16.8530331089,-5.832411809,17.8337251431,68.82,-4.82,68.988584563,133.04,47.8769668911,-28.662411809,55.8008764214,-16.8530331089,-5.832411809,17.8337251431,64.73,-22.83,68.6380492147,131.95,49.0169668911,-32.842411809,59.0024326332,-16.8530331089,-5.832411809,17.8337251431,65.87,-27.01,71.192675185,133.19,46.8769668911,-6.182411809,47.2828958576,-16.8530331089,-5.832411809,17.8337251431,63.73,-0.35000000000000003,63.730961078600004,133.03,48.6669668911,-8.232411809,49.3583455008,-16.8530331089,-5.832411809,17.8337251431,65.52,-2.4,65.5639413092,133.19,44.9469668911,-3.792411809,45.106676003,-16.8530331089,-5.832411809,17.8337251431,61.8,2.04,61.8336607359,131.95
2020-01-06 22:30:00,48.3681003284,-12.8094492898,50.0355385749,-15.4418996716,-5.3694492898,16.3487996851,63.81,-7.44,64.2422734654,133.72,44.5081003284,-29.3394492898,53.3082946591,-15.4418996716,-5.3694492898,16.3487996851,59.95,-23.97,64.5644127984,132.47,45.6481003284,-35.1594492898,57.6188852543,-15.4418996716,-5.3694492898,16.3487996851,61.09,-29.79,67.9664049366,133.87,43.6381003284,-6.6994492898,44.1493648998,-15.4418996716,-5.3694492898,16.3487996851,59.08,-1.33,59.0949684829,133.51,45.3181003284,-10.4494492898,46.5072167285,-15.4418996716,-5.3694492898,16.3487996851,60.76,-5.08,60.9719935708,133.87,41.7981003284,-5.1294492898,42.1116663298,-15.4418996716,-5.3694492898,16.3487996851,57.24,0.24,57.2405031424,132.47
2020-01-06 23:00:00,44.8439836056,-14.2630440185,47.057595458,-14.3360163944,-4.9130440185,15.1545164089,59.18,-9.35,59.9140626231,134.49,41.3639836056,-29.4230440185,50.7611530507,-14.3360163944,-4.9130440185,15.1545164089,55.7,-24.51,60.8541707691,133.06,42.3339836056,-36.8930440185,56.1539211887,-14.3360163944,-4.9130440185,15.1545164089,56.67,-31.98,65.0708022081,134.63,40.6039836056,-6.5930440185,41.1357717087,-14.3360163944,-4.9130440185,15.1545164089,54.94,-1.6800000000000002,54.9656802014,134.13,42.0239836056,-11.9530440185,43.6908509804,-14.3360163944,-4.9130440185,15.1545164089,56.36,-7.04,56.7979858798,134.63,38.9039836056,-5.0330440185,39.2281974156,-14.3360163944,-4.9130440185,15.1545164089,53.24,-0.12,53.2401352365,133.06
2020-01-06 23:30:00,42.7197671518,-13.5710102458,44.8235521193,-12.7902328482,-4.4610102458,13.5458727561,55.51,-9.11,56.2525750522,135.58,38.6897671518,-31.7810102458,50.0692589769,-12.7902328482,-4.4610102458,13.5458727561,51.48,-27.32,58.2801235414,134.39,40.3497671518,-36.6010102458,54.4769461352,-12.7902328482,-4.4610102458,13.5458727561,53.14,-32.14,62.1034556204,135.7,38.0797671518,-8.5110102458,39.019302425,-12.7902328482,-4.4610102458,13.5458727561,50.87,-4.05,51.0309651094,135.47,40.0497671518,-11.3810102458,41.635456562,-12.7902328482,-4.4610102458,13.5458727561,52.84,-6.92,53.291200024,135.7,36.4897671518,-7.9810102458,37.3523711608,-12.7902328482,-4.4610102458,13.5458727561,49.28,-3.52,49.4055543436,134.39
2020-01-07 00:00:00,41.0656336219,-14.8262383365,43.6600917083,-11.9443663781,-4.1762383365,12.6534127735,53.01,-10.65,54.0692389442,135.96,37.2656336219,-31.7962383365,48.9870209504,-11.9443663781,-4.1762383365,12.6534127735,49.21,-27.62,56.4312723585,134.66,38.8056336219,-37.9162383365,54.2542010391,-11.9443663781,-4.1762383365,12.6534127735,50.75,-33.74,60.9421865377,136.08,36.7156336219,-8.506238336500001,37.6881127532,-11.9443663781,-4.1762383365,12.6534127735,48.66,-4.33,48.8522722092,135.71,38.4956336219,-12.6562383365,40.5227612187,-11.9443663781,-4.1762383365,12.6534127735,50.44,-8.48,51.1478640805,136.08,35.1356336219,-8.8162383365,36.2248368998,-11.9443663781,-4.1762383365,12.6534127735,47.08,-4.64,47.3080965586,134.66
2020-01-07 00:30:00,43.2601000859,-13.8525634502,45.4238898993,-12.3898999141,-4.3425634502,13.1288795105,55.65,-9.51,56.4567321052,134.6,39.1401000859,-31.2925634502,50.1115950855,-12.3898999141,-4.3425634502,13.1288795105,51.53,-26.95,58.1518993671,133.38,40.8801000859,-36.5225634502,54.8186120219,-12.3898999141,-4.3425634502,13.1288795105,53.27,-32.18,62.2354023045,134.71,38.5201000859,-8.3625634502,39.4173892855,-12.3898999141,-4.3425634502,13.1288795105,50.91,-4.02,51.0684687454,134.41,40.5301000859,-11.6625634502,42.1746890825,-12.3898999141,-4.3425634502,13.1288795105,52.92,-7.32,53.4238598381,134.71,36.9301000859,-8.3825634502,37.8695083458,-12.3898999141,-4.3425634502,13.1288795105,49.32,-4.04,49.4851897036,133.38
2020-01-07 01:00:00,42.6616833849,-14.0967910173,44.9303766534,-14.3683166151,-4.9167910173,15.1862884293,57.03,-9.18,57.7641177549,134.0,39.8716833849,-31.5167910173,50.8238059572,-14.3683166151,-4.9167910173,15.1862884293,54.24,-26.6,60.4114028971,132.82,40.2216833849,-36.5367910173,54.3389447096,-14.3683166151,-4.9167910173,15.1862884293,54.59,-31.62,63.0863891818,134.14,39.1916833849,-8.7867910173,40.1646080888,-14.3683166151,-4.9167910173,15.1862884293,53.56,-3.87,53.6996322148,133.84,39.8316833849,-11.8767910173,41.5646624688,-14.3683166151,-4.9167910173,15.1862884293,54.2,-6.96,54.645051011,134.14,37.4716833849,-7.7967910173,38.2742342297,-14.3683166151,-4.9167910173,15.1862884293,51.84,-2.88,51.9199383667,132.82
2020-01-07 01:30:00,41.2488666571,-14.4187365872,43.6963266793,-14.7711333429,-4.9587365872,15.5812531195,56.02,-9.46,56.8131322847,134.08,39.1688666571,-31.9487365872,50.5462351192,-14.7711333429,-4.9587365872,15.5812531195,53.94,-26.99,60.3157002778,132.89,38.8688666571,-36.8887365872,53.5870103869,-14.7711333429,-4.9587365872,15.5812531195,53.64,-31.93,62.4241499742,134.22,38.4888666571,-9.1987365872,39.5728393137,-14.7711333429,-4.9587365872,15.5812531195,53.26,-4.24,53.4285055003,133.84,38.4688666571,-12.2387365872,40.3688044799,-14.7711333429,-4.9587365872,15.5812531195,53.24,-7.28,53.735425931099996,134.22,36.8288666571,-9.3587365872,37.999360123,-14.7711333429,-4.9587365872,15.5812531195,51.6,-4.4,51.7872571199,132.89
2020-01-07 02:00:00,40.0406500347,-14.5276717028,42.5946815965,-14.4193499653,-4.8576717028,15.2156047462,54.46,-9.67,55.3118477363,135.09,37.9806500347,-33.2176717028,50.4573432754,-14.4193499653,-4.8576717028,15.2156047462,52.4,-28.36,59.5822926716,134.0,37.7206500347,-37.327671702800004,53.0679047428,-14.4193499653,-4.8576717028,15.2156047462,52.14,-32.47,61.4237779691,135.25,37.3606500347,-10.0876717028,38.6985696299,-14.4193499653,-4.8576717028,15.2156047462,51.78,-5.23,52.0434558806,135.03,37.3806500347,-12.3776717028,39.3766396966,-14.4193499653,-4.8576717028,15.2156047462,51.8,-7.52,52.3430071738,135.25,35.7406500347,-10.0576717028,37.1288408785,-14.4193499653,-4.8576717028,15.2156047462,50.16,-5.2,50.4288171584,134.0
2020-01-07 02:30:00,39.7296668864,-14.8303218044,42.4073681773,-14.0203331136,-4.8003218044,14.8193397303,53.75,-10.03,54.6778145137,135.46,37.3696668864,-32.9903218044,49.8483032405,-14.0203331136,-4.8003218044,14.8193397303,51.39,-28.19,58.6140614529,134.29,37.4296668864,-37.7903218044,53.1891754524,-14.0203331136,-4.8003218044,14.8193397303,51.45,-32.99,61.1182673184,135.59,36.7596668864,-9.7703218044,38.0359342959,-14.0203331136,-4.8003218044,14.8193397303,50.78,-4.97,51.022635173,135.31,37.0596668864,-12.6803218044,39.1689860833,-14.0203331136,-4.8003218044,14.8193397303,51.08,-7.88,51.684241312,135.59,35.2196668864,-7.8403218044,36.081790166,-14.0203331136,-4.8003218044,14.8193397303,49.24,-3.04,49.3337531514,134.29
2020-01-07 03:00:00,38.8983003035,-14.9185283368,41.661016001,-13.6916996965,-4.6985283368,14.4754554025,52.59,-10.22,53.5738415647,135.81,36.5883003035,-33.2285283368,49.425082848,-13.6916996965,-4.6985283368,14.4754554025,50.28,-28.53,57.8103736366,134.64,36.6583003035,-37.9785283368,52.7844635832,-13.6916996965,-4.6985283368,14.4754554025,50.35,-33.28,60.354626169,135.93,36.0183003035,-9.8885283368,37.3510501783,-13.6916996965,-4.6985283368,14.4754554025,49.71,-5.19,49.9801980788,135.67,36.3483003035,-12.7785283368,38.5290763114,-13.6916996965,-4.6985283368,14.4754554025,50.04,-8.08,50.6881445705,135.93,34.4683003035,-8.7785283368,35.5686137707,-13.6916996965,-4.6985283368,14.4754554025,48.16,-4.08,48.3325149356,134.64
2020-01-07 03:30:00,38.2139336328,-15.6044930557,41.2771719866,-13.1260663672,-4.5344930557000005,13.8872331855,51.34,-11.07,52.5199057501,135.9,35.7739336328,-32.7644930557,48.5106826664,-13.1260663672,-4.5344930557000005,13.8872331855,48.9,-28.23,56.4636422842,134.64,36.0239336328,-38.6744930557,52.8530056619,-13.1260663672,-4.5344930557000005,13.8872331855,49.15,-34.14,59.8436471148,136.03,35.2339336328,-9.4844930557,36.4881581854,-13.1260663672,-4.5344930557000005,13.8872331855,48.36,-4.95,48.6126742733,135.67,35.6739336328,-13.4944930557,38.1409344886,-13.1260663672,-4.5344930557000005,13.8872331855,48.8,-8.96,49.6157394382,136.03,33.6739336328,-8.2544930557,34.6708878154,-13.1260663672,-4.5344930557000005,13.8872331855,46.8,-3.7199999999999998,46.9476133579,134.64
2020-01-07 04:00:00,37.615917073,-15.7249173502,40.7704579679,-12.594082927,-4.3949173502,13.3388988783,50.21,-11.33,51.4724489412,136.37,34.865917073,-32.7849173502,47.8589905765,-12.594082927,-4.3949173502,13.3388988783,47.46,-28.39,55.3031979184,135.07,35.455917073,-38.9949173502,52.704132993900004,-12.594082927,-4.3949173502,13.3388988783,48.05,-34.6,59.21116871,136.52,34.365917073,-9.3149173502,35.6059537369,-12.594082927,-4.3949173502,13.3388988783,46.96,-4.92,47.2170308258,136.13,35.165917073,-13.6349173502,37.7167428967,-12.594082927,-4.3949173502,13.3388988783,47.76,-9.24,48.6456082293,136.52,32.845917073,-7.9949173502,33.8049252596,-12.594082927,-4.3949173502,13.3388988783,45.44,-3.6,45.5823825617,135.07
2020-01-07 04:30:00,37.3100171066,-15.9406578961,40.5726749261,-11.9999828934,-4.2506578961,12.7305805834,49.31,-11.69,50.6767421999,136.27,34.4300171066,-32.7706578961,47.5325372446,-11.9999828934,-4.2506578961,12.7305805834,46.43,-28.52,54.4897724348,134.92,35.2100171066,-39.1506578961,52.6547179116,-11.9999828934,-4.2506578961,12.7305805834,47.21,-34.9,58.7094038464,136.4,33.9400171066,-9.3806578961,35.212519134,-11.9999828934,-4.2506578961,12.7305805834,45.94,-5.13,46.2255394777,136.0,34.8800171066,-13.8506578961,37.5294060373,-11.9999828934,-4.2506578961,12.7305805834,46.88,-9.6,47.852841086,136.4,32.4400171066,-9.7706578961,33.8794991935,-11.9999828934,-4.2506578961,12.7305805834,44.44,-5.52,44.7815140432,134.92
2020-01-07 05:00:00,37.2785836281,-15.8787843967,40.5194840938,-11.8814163719,-4.2487843967,12.6182496351,49.16,-11.63,50.5169526001,136.15,34.2985836281,-32.6387843967,47.3464157649,-11.8814163719,-4.2487843967,12.6182496351,46.18,-28.39,54.2087123994,134.83,35.1685836281,-39.0487843967,52.5512781696,-11.8814163719,-4.2487843967,12.6182496351,47.05,-34.8,58.5212995413,136.28,33.8185836281,-9.2987843967,35.0736937015,-11.8814163719,-4.2487843967,12.6182496351,45.7,-5.05,45.9781741699,135.9,34.8385836281,-13.7687843967,37.4607305451,-11.8814163719,-4.2487843967,12.6182496351,46.72,-9.52,47.680067114,136.28,32.2785836281,-9.3287843967,33.5996008809,-11.8814163719,-4.2487843967,12.6182496351,44.16,-5.08,44.451231704,134.83
2020-01-07 05:30:00,38.140466951,-15.3899854191,41.1284192553,-12.699533049,-4.4399854191,13.4533122385,50.84,-10.95,52.0058467867,135.76,35.900466951,-31.8699854191,48.005619441,-12.699533049,-4.4399854191,13.4533122385,48.6,-27.43,55.8064951417,134.44,35.950466951,-38.4499854191,52.6387447867,-12.699533049,-4.4399854191,13.4533122385,48.65,-34.01,59.3590987128,135.91,35.340466951,-8.6399854191,36.3812857436,-12.699533049,-4.4399854191,13.4533122385,48.04,-4.2,48.2232475057,135.48,35.660466951000004,-13.3199854191,38.0669267833,-12.699533049,-4.4399854191,13.4533122385,48.36,-8.88,49.1685265185,135.91,33.740466951,-8.0399854191,34.6851621822,-12.699533049,-4.4399854191,13.4533122385,46.44,-3.6,46.5793258861,134.44
2020-01-07 06:00:00,39.8960835522,-14.5264867286,42.4584066998,-13.8239164478,-4.7764867286,14.6258501094,53.72,-9.75,54.5976272378,135.76,37.6760835522,-31.3264867286,48.9983269367,-13.8239164478,-4.7764867286,14.6258501094,51.5,-26.55,57.9409397577,134.44,37.576083552200004,-37.5764867286,53.14089207,-13.8239164478,-4.7764867286,14.6258501094,51.4,-32.8,60.9737648501,135.91,37.0560835522,-8.1264867286,37.936698786,-13.8239164478,-4.7764867286,14.6258501094,50.88,-3.35,50.9901647379,135.48,37.2560835522,-12.3764867286,39.2580333868,-13.8239164478,-4.7764867286,14.6258501094,51.08,-7.6,51.6422927454,135.91,35.4160835522,-7.5364867286,36.209081822,-13.8239164478,-4.7764867286,14.6258501094,49.24,-2.76,49.3172910854,134.44
2020-01-07 06:30:00,44.9534168812,-12.6361746884,46.6956379125,-15.7965831188,-5.4261746884,16.7025569892,60.75,-7.21,61.176356544,135.18,42.6634168812,-29.3861746884,51.8045789752,-15.7965831188,-5.4261746884,16.7025569892,58.46,-23.96,63.1795314956,133.85,42.2934168812,-35.5661746884,55.2601655214,-15.7965831188,-5.4261746884,16.7025569892,58.09,-30.14,65.4436223019,135.29,41.8334168812,-6.3061746884,42.3060587524,-15.7965831188,-5.4261746884,16.7025569892,57.63,-0.88,57.6367183313,134.93,42.0434168812,-10.3861746884,43.3072918537,-15.7965831188,-5.4261746884,16.7025569892,57.84,-4.96,58.0522798863,135.29,40.0834168812,-4.6661746884,40.3541013417,-15.7965831188,-5.4261746884,16.7025569892,55.88,0.76,55.8851679786,133.85
2020-01-07 07:00:00,49.3196835451,-10.5262869845,50.430485846,-17.8103164549,-6.0662869845,18.8150793249,67.13,-4.46,67.2779941734,134.29,46.9296835451,-27.6262869845,54.4573863694,-17.8103164549,-6.0662869845,18.8150793249,64.74,-21.56,68.235629989,133.09,46.3896835451,-33.2062869845,57.0496295755,-17.8103164549,-6.0662869845,18.8150793249,64.2,-27.14,69.7009296925,134.45,45.9096835451,-4.8262869845,46.1626698672,-17.8103164549,-6.0662869845,18.8150793249,63.72,1.24,63.7320641436,134.09,46.1096835451,-8.1862869845,46.8307400242,-17.8103164549,-6.0662869845,18.8150793249,63.92,-2.12,63.9551467827,134.45,43.9896835451,-1.4262869845,44.0127998764,-17.8103164549,-6.0662869845,18.8150793249,61.8,4.64,61.973942911500004,133.09
2020-01-07 07:30:00,54.2803670391,-8.8038292108,54.9896868028,-19.3796329609,-6.6638292108,20.4933353423,73.66,-2.14,73.6910795144,133.24,51.6603670391,-24.1538292108,57.0280719309,-19.3796329609,-6.6638292108,20.4933353423,71.04,-17.49,73.161340201,131.87,51.0403670391,-31.1638292108,59.8022016197,-19.3796329609,-6.6638292108,20.4933353423,70.42,-24.5,74.5602199568,133.37,50.4303670391,-1.7438292108,50.4605079247,-19.3796329609,-6.6638292108,20.4933353423,69.81,4.92,69.9831586884,132.87,50.7803670391,-6.3838292108,51.1800640095,-19.3796329609,-6.6638292108,20.4933353423,70.16,0.28,70.1605587207,133.37,48.2603670391,1.0961707892,48.272814473,-19.3796329609,-6.6638292108,20.4933353423,67.64,7.76,68.0836779265,131.87
2020-01-07 08:00:00,57.2283503446,-6.7921960165,57.6300096294,-20.5116496554,-7.0121960165,21.6771461351,77.74,0.22,77.7403112934,132.6,54.7683503446,-22.4521960165,59.1918347868,-20.5116496554,-7.0121960165,21.6771461351,75.28,-15.44,76.8470689096,131.28,53.8183503446,-28.9821960165,61.1259561868,-20.5116496554,-7.0121960165,21.6771461351,74.33,-21.97,77.5089014243,132.74,53.3983503446,-0.2421960165,53.3988995995,-20.5116496554,-7.0121960165,21.6771461351,73.91,6.77,74.2194112076,132.27,53.4883503446,-4.3721960165,53.6667468792,-20.5116496554,-7.0121960165,21.6771461351,74.0,2.64,74.0470769173,132.74,51.1283503446,3.2278039835,51.230136907,-20.5116496554,-7.0121960165,21.6771461351,71.64,10.24,72.3681366348,131.28
2020-01-07 08:30:00,58.7461838152,-5.7098101457,59.0230128403,-20.7938161848,-7.1298101457,21.9821969839,79.54,1.42,79.5526743737,132.12,56.0961838152,-21.0198101457,59.9050436707,-20.7938161848,-7.1298101457,21.9821969839,76.89,-13.89,78.1345262992,130.79,55.2461838152,-27.7498101457,61.8238852651,-20.7938161848,-7.1298101457,21.9821969839,76.04,-20.62,78.7862043761,132.26,54.6561838152,1.0001898543,54.6653346188,-20.7938161848,-7.1298101457,21.9821969839,75.45,8.13,75.8867537848,131.77,54.9261838152,-3.2498101457,55.0222403623,-20.7938161848,-7.1298101457,21.9821969839,75.72,3.88,75.8193431784,132.26,52.2861838152,2.5101898543,52.3464045667,-20.7938161848,-7.1298101457,21.9821969839,73.08,9.64,73.7130653277,130.79
2020-01-07 09:00:00,58.9514170326,-5.5911951993999995,59.2159694163,-20.2285829674,-6.9611951994000005,21.3928447728,79.18,1.37,79.1918512222,132.12,56.2214170326,-20.2411951994,59.7541104549,-20.2285829674,-6.9611951994000005,21.3928447728,76.45,-13.28,77.594850989,130.71,55.4714170326,-27.6211951994,61.9678023804,-20.2285829674,-6.9611951994000005,21.3928447728,75.7,-20.66,78.4686281261,132.26,54.8014170326,1.7288048006,54.828679309500004,-20.2285829674,-6.9611951994000005,21.3928447728,75.03,8.69,75.5315629389,131.69,55.1314170326,-3.1211951994,55.2196976042,-20.2285829674,-6.9611951994000005,21.3928447728,75.36,3.84,75.4577709716,132.26,52.4114170326,4.0388048006,52.5668011161,-20.2285829674,-6.9611951994000005,21.3928447728,72.64,11.0,73.468153645,130.71
2020-01-07 09:30:00,60.1817671712,-5.4637731885,60.4292802977,-19.4682328288,-6.7337731885,20.5998978355,79.65,1.27,79.6601242781,132.71,57.5017671712,-19.2037731885,60.6237423167,-19.4682328288,-6.7337731885,20.5998978355,76.97,-12.47,77.9735968133,131.21,56.6917671712,-27.6937731885,63.09438595,-19.4682328288,-6.7337731885,20.5998978355,76.16,-20.96,78.9915641066,132.87,56.0517671712,2.9262268115000003,56.1280981895,-19.4682328288,-6.7337731885,20.5998978355,75.52,9.66,76.1353137512,132.18,56.4117671712,-2.9737731885,56.4900947278,-19.4682328288,-6.7337731885,20.5998978355,75.88,3.76,75.9731005027,132.87,53.6917671712,4.3462268115,53.8673885525,-19.4682328288,-6.7337731885,20.5998978355,73.16,11.08,73.9942700484,131.21
2020-01-07 10:00:00,60.7125337988,-5.3095458311,60.9442617249,-19.8374662012,-6.8095458311,20.9736734911,80.55,1.5,80.5639652698,132.6,58.1025337988,-19.1195458311,61.1674870059,-19.8374662012,-6.8095458311,20.9736734911,77.94,-12.31,78.9061448811,131.09,57.1725337988,-27.5095458311,63.4466211299,-19.8374662012,-6.8095458311,20.9736734911,77.01,-20.7,79.74352701,132.74,56.6525337988,2.9804541689,56.7308795355,-19.8374662012,-6.8095458311,20.9736734911,76.49,9.79,77.1139689032,132.07,56.8425337988,-2.8095458311,56.9119249054,-19.8374662012,-6.8095458311,20.9736734911,76.68,4.0,76.7842588035,132.74,54.2825337988,5.5504541689,54.5655662217,-19.8374662012,-6.8095458311,20.9736734911,74.12,12.36,75.1434894053,131.09
2020-01-07 10:30:00,61.3979173712,-5.0869837645,61.6082921475,-18.9820826288,-6.7569837645,20.1488533302,80.38,1.67,80.3973463492,132.6,58.4779173712,-19.2069837645,61.5514016526,-18.9820826288,-6.7569837645,20.1488533302,77.46,-12.45,78.4541528538,131.09,57.8679173712,-27.2669837645,63.9701826204,-18.9820826288,-6.7569837645,20.1488533302,76.85,-20.51,79.5398177016,132.74,57.0179173712,2.8830162355,57.090758306,-18.9820826288,-6.7569837645,20.1488533302,76.0,9.64,76.6089394262,132.07,57.5779173712,-2.5969837645,57.6364545533,-18.9820826288,-6.7569837645,20.1488533302,76.56,4.16,76.6729365552,132.74,54.6179173712,5.2030162355,54.8651827292,-18.9820826288,-6.7569837645,20.1488533302,73.6,11.96,74.5654182581,131.09
2020-01-07 11:00:00,62.0395343238,-4.9319156955,62.235260195,-18.8504656762,-6.7119156955,20.009744339,80.89,1.78,80.9095822508,132.74,57.6295343238,-19.1319156955,60.7222646527,-18.8504656762,-6.7119156955,20.009744339,76.48,-12.42,77.4819127281,131.26,58.5095343238,-27.1319156955,64.4942358362,-18.8504656762,-6.7119156955,20.009744339,77.36,-20.42,80.0096619165,132.89,56.2095343238,2.9980843045,56.2894329195,-18.8504656762,-6.7119156955,20.009744339,75.06,9.71,75.685452367,132.28,58.1895343238,-2.4319156955,58.2403306891,-18.8504656762,-6.7119156955,20.009744339,77.04,4.28,77.1587972949,132.89,53.8695343238,5.4080843045,54.1403186554,-18.8504656762,-6.7119156955,20.009744339,72.72,12.12,73.7230818672,131.26
2020-01-07 11:30:00,62.8210679652,-4.0420438303,62.9509705931,-18.6689320348,-6.8120438303,19.8729203809,81.49,2.77,81.5370651912,132.24,58.4810679652,-18.9420438303,61.4722403595,-18.6689320348,-6.8120438303,19.8729203809,77.15,-12.13,78.0977554095,130.84,59.2310679652,-26.1520438303,64.7475776288,-18.6689320348,-6.8120438303,19.8729203809,77.9,-19.34,80.2648466017,132.38,57.0310679652,3.0579561697,57.1129915972,-18.6689320348,-6.8120438303,19.8729203809,75.7,9.87,76.3407289722,131.86,58.8910679652,-1.5720438303000002,58.9120463733,-18.6689320348,-6.8120438303,19.8729203809,77.56,5.24,77.7368072408,132.38,54.6110679652,6.6279561697,55.0118037087,-18.6689320348,-6.8120438303,19.8729203809,73.28,13.44,74.5022952667,130.84
2020-01-07 12:00:00,62.2606847633,-3.9551022619,62.3861819725,-18.6593152367,-6.7651022619,19.8478375073,80.92,2.81,80.9687748456,132.11,57.8706847633,-19.3651022619,61.0247764485,-18.6593152367,-6.7651022619,19.8478375073,76.53,-12.6,77.5603049246,130.84,58.7106847633,-26.0051022619,64.2122250746,-18.6593152367,-6.7651022619,19.8478375073,77.37,-19.24,79.7263726755,132.28,56.4406847633,2.6248977381,56.5016901047,-18.6593152367,-6.7651022619,19.8478375073,75.1,9.39,75.6847547396,131.86,58.3806847633,-1.4851022619,58.3995709074,-18.6593152367,-6.7651022619,19.8478375073,77.04,5.28,77.2207226073,132.28,54.0606847633,5.5148977381,54.3412526001,-18.6593152367,-6.7651022619,19.8478375073,72.72,12.28,73.7495545749,130.84
