Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-07 12:30:00,62.7569011981,-3.7545338263,62.8691114319,-18.9430988019,-6.8245338263,20.134926227,81.7,3.07,81.75765958,132.11,58.6069011981,-19.1745338263,61.6638598816,-18.9430988019,-6.8245338263,20.134926227,77.55,-12.35,78.5272245785,130.76,59.1569011981,-25.7945338263,64.5360126958,-18.9430988019,-6.8245338263,20.134926227,78.1,-18.97,80.3708336401,132.28,57.1569011981,2.8154661737,57.2262020786,-18.9430988019,-6.8245338263,20.134926227,76.1,9.64,76.7081455909,131.66,58.7769011981,-1.2645338263,58.7905022963,-18.9430988019,-6.8245338263,20.134926227,77.72,5.5600000000000005,77.9186242178,132.28,54.7769011981,5.1754661737,55.0208538191,-18.9430988019,-6.8245338263,20.134926227,73.72,12.0,74.6902831699,130.76
2020-01-07 13:00:00,62.6880343851,-3.7614273337,62.8007801755,-19.1819656149,-6.8014273337,20.3520814323,81.87,3.04,81.9264212571,132.11,58.6180343851,-19.3914273337,61.7422173979,-19.1819656149,-6.8014273337,20.3520814323,77.8,-12.59,78.8121063035,130.76,59.0780343851,-25.8514273337,64.4865136443,-19.1819656149,-6.8014273337,20.3520814323,78.26,-19.05,80.5452053197,132.28,57.1680343851,2.6385726663,57.2288932373,-19.1819656149,-6.8014273337,20.3520814323,76.35,9.44,76.9313726642,131.73,58.7780343851,-1.2414273337,58.7911427683,-19.1819656149,-6.8014273337,20.3520814323,77.96,5.5600000000000005,78.1580143044,132.28,54.7780343851,5.7985726663,55.0840856878,-19.1819656149,-6.8014273337,20.3520814323,73.96,12.6,75.0256062955,130.76
2020-01-07 13:30:00,62.9923009898,-3.8546058549,63.110125735,-18.9676990102,-6.7346058549,20.1278046931,81.96,2.88,82.0105846827,132.22,58.6923009898,-19.6346058549,61.8894493638,-18.9676990102,-6.7346058549,20.1278046931,77.66,-12.9,78.724110665,130.89,59.4023009898,-25.9446058549,64.8209529076,-18.9676990102,-6.7346058549,20.1278046931,78.37,-19.21,80.69003036309999,132.36,57.2323009898,2.4253941451,57.2836696917,-18.9676990102,-6.7346058549,20.1278046931,76.2,9.16,76.7485869577,131.82,59.0323009898,-1.3746058549,59.0483031205,-18.9676990102,-6.7346058549,20.1278046931,78.0,5.36,78.1839472015,132.36,54.8323009898,4.5453941451,55.020376587,-18.9676990102,-6.7346058549,20.1278046931,73.8,11.28,74.6570720026,130.89
2020-01-07 14:00:00,62.2875512941,-4.088456937,62.421587022,-18.4924487059,-6.7384569370000005,19.6819069461,80.78,2.65,80.8234551353,132.3,58.1575512941,-19.778456937,61.4287239924,-18.4924487059,-6.7384569370000005,19.6819069461,76.65,-13.04,77.7512964522,130.99,58.7275512941,-26.208456937,64.3102518734,-18.4924487059,-6.7384569370000005,19.6819069461,77.22,-19.47,79.6367333584,132.45,56.7275512941,2.281543063,56.7734138006,-18.4924487059,-6.7384569370000005,19.6819069461,75.22,9.02,75.7588859475,131.92,58.4275512941,-1.618456937,58.449962815,-18.4924487059,-6.7384569370000005,19.6819069461,76.92,5.12,77.0902120895,132.45,54.3875512941,3.301543063,54.4876676172,-18.4924487059,-6.7384569370000005,19.6819069461,72.88,10.04,73.5683083943,130.99
2020-01-07 14:30:00,61.4956343387,-4.2844297011,61.6447027779,-18.8043656613,-6.6944297011,19.9604498183,80.3,2.41,80.336156866,132.3,57.5756343387,-19.8944297011,60.9158600254,-18.8043656613,-6.6944297011,19.9604498183,76.38,-13.2,77.5122209719,130.92,57.9756343387,-26.3644297011,63.6887535632,-18.8043656613,-6.6944297011,19.9604498183,76.78,-19.67,79.2595565216,132.45,56.1656343387,2.1455702989,56.2066006139,-18.8043656613,-6.6944297011,19.9604498183,74.97,8.84,75.4893800478,131.84,57.6356343387,-1.8144297011,57.6641873329,-18.8043656613,-6.6944297011,19.9604498183,76.44,4.88,76.5956134514,132.45,53.7956343387,4.0655702989,53.9490420282,-18.8043656613,-6.6944297011,19.9604498183,72.6,10.76,73.3930350919,130.92
2020-01-07 15:00:00,61.1917844576,-4.6223960961,61.3661228266,-18.8982155424,-6.7623960961,20.0716853216,80.09,2.14,80.1185852346,132.3,57.1017844576,-20.1823960961,60.5635443185,-18.8982155424,-6.7623960961,20.0716853216,76.0,-13.42,77.1757500773,131.0,57.6617844576,-26.7123960961,63.5486702617,-18.8982155424,-6.7623960961,20.0716853216,76.56,-19.95,79.1165981321,132.45,55.7017844576,1.8976039038999999,55.7340981118,-18.8982155424,-6.7623960961,20.0716853216,74.6,8.66,75.1009693679,131.93,57.3017844576,-2.1623960961,57.3425710873,-18.8982155424,-6.7623960961,20.0716853216,76.2,4.6,76.3387188784,132.45,53.3817844576,4.3976039039,53.5626159926,-18.8982155424,-6.7623960961,20.0716853216,72.28,11.16,73.136475168,131.0
2020-01-07 15:30:00,60.8511342538,-4.7999621643,61.0401521684,-19.3088657462,-6.8099621643,20.4745666886,80.16,2.01,80.1851962646,132.66,57.1811342538,-20.3799621643,60.7044065317,-19.3088657462,-6.8099621643,20.4745666886,76.49,-13.57,77.6843935421,131.31,57.3311342538,-27.0199621643,63.3793129513,-19.3088657462,-6.8099621643,20.4745666886,76.64,-20.21,79.2599123139,132.8,55.7511342538,1.8000378357,55.7801856109,-19.3088657462,-6.8099621643,20.4745666886,75.06,8.61,75.55220513,132.27,57.0511342538,-2.2899621643,57.0970738861,-19.3088657462,-6.8099621643,20.4745666886,76.36,4.52,76.493659868,132.8,53.4511342538,5.3900378357,53.7222138494,-19.3088657462,-6.8099621643,20.4745666886,72.76,12.2,73.7757250049,131.31
2020-01-07 16:00:00,62.0944509426,-4.3078245179,62.2437000021,-19.9855490574,-7.0078245179,21.1785687807,82.08,2.7,82.1243958882,132.12,58.3144509426,-19.9378245179,61.628662449,-19.9855490574,-7.0078245179,21.1785687807,78.3,-12.93,79.3604114153,130.82,58.4544509426,-26.4078245179,64.1427784772,-19.9855490574,-7.0078245179,21.1785687807,78.44,-19.4,80.80342567,132.28,56.8444509426,2.1521754821,56.8851778786,-19.9855490574,-7.0078245179,21.1785687807,76.83,9.16,77.3741203504,131.77,58.1744509426,-1.8078245178999999,58.2025340683,-19.9855490574,-7.0078245179,21.1785687807,78.16,5.2,78.3327875158,132.28,54.5344509426,4.5921754821,54.727455772,-19.9855490574,-7.0078245179,21.1785687807,74.52,11.6,75.4174409537,130.82
2020-01-07 16:30:00,65.6000843306,-3.1009952037,65.6733373253,-21.4299156694,-7.4709952037,22.6948684713,87.03,4.37,87.1396453975,131.75,61.750084330600004,-19.2309952037,64.6753746906,-21.4299156694,-7.4709952037,22.6948684713,83.18,-11.76,84.0072020722,130.49,61.7700843306,-25.0709952037,66.6640691731,-21.4299156694,-7.4709952037,22.6948684713,83.2,-17.6,85.0411665019,131.9,60.1600843306,2.7490047963,60.2228592317,-21.4299156694,-7.4709952037,22.6948684713,81.59,10.22,82.2275896521,131.41,61.4500843306,-0.5109952037000001,61.4522089134,-21.4299156694,-7.4709952037,22.6948684713,82.88,6.96,83.171725965,131.9,57.7300843306,5.3290047963,57.9755200834,-21.4299156694,-7.4709952037,22.6948684713,79.16,12.8,80.1881886564,130.49
2020-01-07 17:00:00,68.237901013,-1.2318359991,68.2490187079,-22.582098987,-7.8518359991,23.9082103725,90.82,6.62,91.0609510163,131.07,64.617901013,-19.3118359991,67.4419761052,-22.582098987,-7.8518359991,23.9082103725,87.2,-11.46,87.9498243318,130.07,64.227901013,-23.0218359991,68.2292327474,-22.582098987,-7.8518359991,23.9082103725,86.81,-15.17,88.1255070907,131.24,62.907901013,2.5781640009,62.9607094899,-22.582098987,-7.8518359991,23.9082103725,85.49,10.43,86.1238933165,131.0,63.857901013,1.3481640009,63.8721306045,-22.582098987,-7.8518359991,23.9082103725,86.44,9.2,86.9282094605,131.24,60.417901013,5.0681640009,60.6301001909,-22.582098987,-7.8518359991,23.9082103725,83.0,12.92,83.9995619036,130.07
2020-01-07 17:30:00,69.0704008233,-1.3577447796,69.0837444033,-23.1295991767,-8.0177447796,24.4798404698,92.2,6.66,92.4402271741,131.39,65.4504008233,-19.6777447796,68.3444848363,-23.1295991767,-8.0177447796,24.4798404698,88.58,-11.66,89.3441212392,130.39,65.0004008233,-23.2277447796,69.0259388544,-23.1295991767,-8.0177447796,24.4798404698,88.13,-15.21,89.4328854505,131.55,63.7104008233,2.3222552203999998,63.7527100786,-23.1295991767,-8.0177447796,24.4798404698,86.84,10.34,87.4534230319,131.32,64.6704008233,1.3022552204,64.6835111238,-23.1295991767,-8.0177447796,24.4798404698,87.8,9.32,88.2932749421,131.55,61.1904008233,5.1822552204,61.4094530352,-23.1295991767,-8.0177447796,24.4798404698,84.32,13.2,85.3469530798,130.39
2020-01-07 18:00:00,68.6448839383,-1.6943580498,68.6657916295,-23.2051160617,-7.9543580498,24.5305773153,91.85,6.26,92.0630767463,131.6,65.1148839383,-20.3043580498,68.2071482039,-23.2051160617,-7.9543580498,24.5305773153,88.32,-12.35,89.1792851508,130.63,64.5948839383,-23.6143580498,68.7759909932,-23.2051160617,-7.9543580498,24.5305773153,87.8,-15.66,89.1856244021,131.77,63.3848839383,1.7956419502,63.4103133716,-23.2051160617,-7.9543580498,24.5305773153,86.59,9.75,87.1371941251,131.55,64.3148839383,0.9656419502,64.3221327411,-23.2051160617,-7.9543580498,24.5305773153,87.52,8.92,87.9733868849,131.77,60.9148839383,4.5256419502,61.082767785,-23.2051160617,-7.9543580498,24.5305773153,84.12,12.48,85.0407243619,130.63
2020-01-07 18:30:00,67.545717064,-2.5325805886,67.5931790799,-23.134282936,-7.8325805886,24.4242577296,90.68,5.3,90.8347532611,132.0,64.245717064,-21.3225805886,67.6916878503,-23.134282936,-7.8325805886,24.4242577296,87.38,-13.49,88.4151825197,131.03,63.555717064,-24.5625805886,68.1369909571,-23.134282936,-7.8325805886,24.4242577296,86.69,-16.73,88.289574696,132.18,62.555717064,0.9174194114,62.5624439721,-23.134282936,-7.8325805886,24.4242577296,85.69,8.75,86.135582659,131.96,63.265717064,0.12741941140000002,63.2658453774,-23.134282936,-7.8325805886,24.4242577296,86.4,7.96,86.7659011363,132.18,60.105717064,3.4474194114,60.2045008647,-23.134282936,-7.8325805886,24.4242577296,83.24,11.28,84.0008095199,131.03
2020-01-07 19:00:00,66.3197170526,-3.8183371408999998,66.4295458999,-22.6002829474,-7.6683371409,23.8657952687,88.92,3.85,89.0033083655,132.58,62.9197170526,-21.5283371409,66.5008277695,-22.6002829474,-7.6683371409,23.8657952687,85.52,-13.86,86.6358470842,131.47,62.4097170526,-25.9983371409,67.6083302314,-22.6002829474,-7.6683371409,23.8657952687,85.01,-18.33,86.9637223214,132.71,61.2697170526,0.8516628591000001,61.2756359195,-22.6002829474,-7.6683371409,23.8657952687,83.87,8.52,84.3016447052,132.41,62.1597170526,-1.1483371409,62.1703233243,-22.6002829474,-7.6683371409,23.8657952687,84.76,6.52,85.0103993638,132.71,58.9597170526,2.9316628591000002,59.0325578139,-22.6002829474,-7.6683371409,23.8657952687,81.56,10.6,82.2459336381,131.47
2020-01-07 19:30:00,64.779900445,-5.0043258274,64.972908036,-21.450099555,-7.3443258274,22.6725801967,86.23,2.34,86.261744128,132.8,60.749900445,-22.5143258274,64.7876938279,-21.450099555,-7.3443258274,22.6725801967,82.2,-15.17,83.5880906589,131.69,61.029900445,-27.2143258274,66.8226629114,-21.450099555,-7.3443258274,22.6725801967,82.48,-19.87,84.8396564114,132.96,59.219900445,-0.0943258274,59.2199755663,-21.450099555,-7.3443258274,22.6725801967,80.67,7.25,80.9951319525,132.63,60.789900445,-2.3843258274,60.8366419665,-21.450099555,-7.3443258274,22.6725801967,82.24,4.96,82.3894362161,132.96,56.909900445,2.4556741726,56.9628572344,-21.450099555,-7.3443258274,22.6725801967,78.36,9.8,78.9704349741,131.69
2020-01-07 20:00:00,62.6599671758,-5.3501464052,62.8879603186,-20.3500328242,-7.1001464052,21.5530952515,83.01,1.75,83.0284445235,133.04,58.2699671758,-24.0601464052,63.0418886115,-20.3500328242,-7.1001464052,21.5530952515,78.62,-16.96,80.4285148439,132.02,59.0399671758,-27.6701464052,65.2024134999,-20.3500328242,-7.1001464052,21.5530952515,79.39,-20.57,82.0115662574,133.17,56.8599671758,-1.5001464052,56.8797530451,-20.3500328242,-7.1001464052,21.5530952515,77.21,5.6,77.4128161224,133.0,58.7699671758,-2.7401464052,58.8338120826,-20.3500328242,-7.1001464052,21.5530952515,79.12,4.36,79.2400403836,133.17,54.6899671758,1.9798535948,54.725792182,-20.3500328242,-7.1001464052,21.5530952515,75.04,9.08,75.5873534396,132.02
2020-01-07 20:30:00,60.1279008886,-6.2748140215,60.4544271023,-19.0420991114,-6.7348140215,20.1980013485,79.17,0.46,79.1713363535,133.7,55.1079008886,-26.1348140215,60.9910587241,-19.0420991114,-6.7348140215,20.1980013485,74.15,-19.4,76.6458250657,132.79,56.6779008886,-28.7848140215,63.5684667692,-19.0420991114,-6.7348140215,20.1980013485,75.72,-22.05,78.8652071575,133.84,53.8279008886,-3.3248140215,53.9304858345,-19.0420991114,-6.7348140215,20.1980013485,72.87,3.41,72.9497429742,133.79,56.3979008886,-3.7348140215,56.5214300988,-19.0420991114,-6.7348140215,20.1980013485,75.44,3.0,75.4996264891,133.84,51.7979008886,-0.054814021500000004,51.7979298915,-19.0420991114,-6.7348140215,20.1980013485,70.84,6.68,71.1542549676,132.79
2020-01-07 21:00:00,57.1036341683,-8.0309147946,57.6655931008,-18.0563658317,-6.4009147946,19.1573499538,75.16,-1.63,75.1776728823,134.08,52.2936341683,-26.6309147946,58.6841528637,-18.0563658317,-6.4009147946,19.1573499538,70.35,-20.23,73.2009248575,133.0,53.8636341683,-30.6509147946,61.9739434244,-18.0563658317,-6.4009147946,19.1573499538,71.92,-24.25,75.8982799542,134.22,51.1236341683,-3.7709147946,51.2625181684,-18.0563658317,-6.4009147946,19.1573499538,69.18,2.63,69.2299739997,134.03,53.6236341683,-5.4809147946,53.9030107546,-18.0563658317,-6.4009147946,19.1573499538,71.68,0.92,71.6859037747,134.22,49.1836341683,-0.8409147946000001,49.190822393,-18.0563658317,-6.4009147946,19.1573499538,67.24,5.5600000000000005,67.4694834722,133.0
2020-01-07 21:30:00,54.3062513386,-11.9023798382,55.5952837952,-16.5937486614,-6.0023798382,17.6459926997,70.9,-5.9,71.1450630754,134.78,49.4462513386,-25.4923798382,55.6308655447,-16.5937486614,-6.0023798382,17.6459926997,66.04,-19.49,68.8559489078,133.19,51.2562513386,-34.6223798382,61.8539609641,-16.5937486614,-6.0023798382,17.6459926997,67.85,-28.62,73.6391668883,134.93,48.3762513386,-2.6323798382,48.4478184978,-16.5937486614,-6.0023798382,17.6459926997,64.97,3.37,65.0573423988,134.24,51.0862513386,-9.4023798382,51.9442953793,-16.5937486614,-6.0023798382,17.6459926997,67.68,-3.4,67.765348077,134.93,46.4862513386,0.3576201618,46.4876269097,-16.5937486614,-6.0023798382,17.6459926997,63.08,6.36,63.3998107253,133.19
2020-01-07 22:00:00,50.9844014095,-13.3149417371,52.6943721904,-15.1355985905,-5.5349417371000005,16.1158904416,66.12,-7.78,66.5761428742,133.87,46.0644014095,-26.3549417371,53.0708209017,-15.1355985905,-5.5349417371000005,16.1158904416,61.2,-20.82,64.6445078874,132.25,48.1644014095,-35.6549417371,59.9256575551,-15.1355985905,-5.5349417371000005,16.1158904416,63.3,-30.12,70.1006733206,134.01,45.1244014095,-3.8749417371,45.2904711394,-15.1355985905,-5.5349417371000005,16.1158904416,60.26,1.6600000000000001,60.2828599189,133.28,47.8644014095,-10.8549417371,49.0798398775,-15.1355985905,-5.5349417371000005,16.1158904416,63.0,-5.32,63.224223206,134.01,43.1844014095,-0.3349417371,43.1857003077,-15.1355985905,-5.5349417371000005,16.1158904416,58.32,5.2,58.5513654837,132.25
2020-01-07 22:30:00,47.5943674738,-14.013388365,49.6145026046,-14.2156325262,-5.133388365,15.1140955477,61.81,-8.88,62.444619464,134.11,43.0743674738,-27.343388365,51.0202118826,-14.2156325262,-5.133388365,15.1140955477,57.29,-22.21,61.4445131806,132.49,44.9643674738,-36.493388365,57.9099450585,-14.2156325262,-5.133388365,15.1140955477,59.18,-31.36,66.975532846,134.25,42.2343674738,-4.743388365,42.4999003421,-14.2156325262,-5.133388365,15.1140955477,56.45,0.39,56.4513471938,133.56,44.7043674738,-11.693388365,46.2083953702,-14.2156325262,-5.133388365,15.1140955477,58.92,-6.5600000000000005,59.2840619391,134.25,40.4243674738,-2.453388365,40.4987481304,-14.2156325262,-5.133388365,15.1140955477,54.64,2.68,54.7056852621,132.49
2020-01-07 23:00:00,44.3198673606,-14.0912585121,46.5060663711,-12.8701326394,-4.6712585121,13.6916386982,57.19,-9.42,57.9606116255,134.65,39.8898673606,-29.4712585121,49.5959332641,-12.8701326394,-4.6712585121,13.6916386982,52.76,-24.8,58.298006827,133.23,41.8798673606,-36.7512585121,55.7187427386,-12.8701326394,-4.6712585121,13.6916386982,54.75,-32.08,63.4561967029,134.79,39.1998673606,-6.6412585121,39.7584697356,-12.8701326394,-4.6712585121,13.6916386982,52.07,-1.97,52.1072528541,134.28,41.5698673606,-11.8312585121,43.2207421311,-12.8701326394,-4.6712585121,13.6916386982,54.44,-7.16,54.9088262486,134.79,37.4898673606,-5.5512585121,37.8986361995,-12.8701326394,-4.6712585121,13.6916386982,50.36,-0.88,50.3676880549,133.23
2020-01-07 23:30:00,42.2718179155,-13.4925714114,44.372920494,-11.1681820845,-4.2025714114,11.9327238107,53.44,-9.29,54.241475828,134.65,37.0318179155,-31.4925714114,48.6121136367,-11.1681820845,-4.2025714114,11.9327238107,48.2,-27.29,55.3893861674,133.53,39.9818179155,-36.2225714114,53.9501662971,-11.1681820845,-4.2025714114,11.9327238107,51.15,-32.02,60.3456949583,134.79,36.4918179155,-8.5525714114,37.4806517089,-11.1681820845,-4.2025714114,11.9327238107,47.66,-4.35,47.858103807,134.6,39.6318179155,-11.3625714114,41.2284976729,-11.1681820845,-4.2025714114,11.9327238107,50.8,-7.16,51.3021013215,134.79,34.9118179155,-9.0825714114,36.0739259522,-11.1681820845,-4.2025714114,11.9327238107,46.08,-4.88,46.3376822899,133.53
2020-01-08 00:00:00,41.0452848767,-14.3600413156,43.4847812136,-10.3447151233,-3.9800413156000003,11.0839460418,51.39,-10.38,52.4278218125,135.65,35.7452848767,-31.6600413156,47.7502210154,-10.3447151233,-3.9800413156000003,11.0839460418,46.09,-27.68,53.763096079,134.38,38.8252848767,-37.3600413156,53.8811231589,-10.3447151233,-3.9800413156000003,11.0839460418,49.17,-33.38,59.4299024061,135.78,35.2552848767,-8.4700413156,36.2584708947,-10.3447151233,-3.9800413156000003,11.0839460418,45.6,-4.49,45.8205205121,135.47,38.4952848767,-12.2600413156,40.4004402302,-10.3447151233,-3.9800413156000003,11.0839460418,48.84,-8.28,49.5368953407,135.78,33.6952848767,-8.2600413156,34.6929460475,-10.3447151233,-3.9800413156000003,11.0839460418,44.04,-4.28,44.2474858043,134.38
2020-01-08 00:30:00,43.1088847326,-13.8097211045,45.2668127868,-10.8411152674,-4.1197211045,11.5974946527,53.95,-9.69,54.8133067786,135.23,37.5088847326,-31.2997211045,48.852727407,-10.8411152674,-4.1197211045,11.5974946527,48.35,-27.18,55.4659796632,133.98,40.7888847326,-36.7297211045,54.889029233,-10.8411152674,-4.1197211045,11.5974946527,51.63,-32.61,61.0661035272,135.35,36.9688847326,-8.1697211045,37.8608343978,-10.8411152674,-4.1197211045,11.5974946527,47.81,-4.05,47.9812317474,135.07,40.4788847326,-11.6397211045,42.1191549843,-10.8411152674,-4.1197211045,11.5974946527,51.32,-7.52,51.868032544100004,135.35,35.3988847326,-8.5197211045,36.4097059589,-10.8411152674,-4.1197211045,11.5974946527,46.24,-4.4,46.4488708151,133.98
2020-01-08 01:00:00,42.5544681727,-13.9152296839,44.7718257235,-12.4155318273,-4.6552296839,13.2595849846,54.97,-9.26,55.7444930016,134.71,38.0544681727,-31.1552296839,49.1812045864,-12.4155318273,-4.6552296839,13.2595849846,50.47,-26.5,57.0041305521,133.44,40.1744681727,-36.6752296839,54.3972459351,-12.4155318273,-4.6552296839,13.2595849846,52.59,-32.02,61.5710037274,134.82,37.4544681727,-8.1952296839,38.3405656671,-12.4155318273,-4.6552296839,13.2595849846,49.87,-3.54,49.9954847961,134.52,39.8644681727,-11.7352296839,41.5558833191,-12.4155318273,-4.6552296839,13.2595849846,52.28,-7.08,52.7572250976,134.82,35.8644681727,-8.8952296839,36.9511189065,-12.4155318273,-4.6552296839,13.2595849846,48.28,-4.24,48.4658230096,133.44
2020-01-08 01:30:00,41.4142515132,-14.3821472428,43.8404651858,-12.6457484868,-4.7321472428,13.5021543584,54.06,-9.65,54.9145345059,135.35,37.1342515132,-31.7121472428,48.8324985864,-12.6457484868,-4.7321472428,13.5021543584,49.78,-26.98,56.6212751534,134.1,39.1042515132,-37.3321472428,54.0632195135,-12.6457484868,-4.7321472428,13.5021543584,51.75,-32.6,61.1622636926,135.48,36.5442515132,-8.5621472428,37.533887143,-12.6457484868,-4.7321472428,13.5021543584,49.19,-3.83,49.3388791928,135.15,38.7942515132,-12.2521472428,40.683031629,-12.6457484868,-4.7321472428,13.5021543584,51.44,-7.52,51.9867675471,135.48,34.9542515132,-8.0121472428,35.8607613177,-12.6457484868,-4.7321472428,13.5021543584,47.6,-3.2800000000000002,47.7128745728,134.1
2020-01-08 02:00:00,40.0460846068,-15.2090647597,42.8369530102,-12.6039153932,-4.6790647597,13.4444163229,52.65,-10.53,53.6926754781,136.19,36.0960846068,-31.7690647597,48.0853491164,-12.6039153932,-4.6790647597,13.4444163229,48.7,-27.09,55.727534487,134.82,37.7760846068,-38.4490647597,53.9014206595,-12.6039153932,-4.6790647597,13.4444163229,50.38,-33.77,60.6511112841,136.32,35.5360846068,-8.3790647597,36.5105742961,-12.6039153932,-4.6790647597,13.4444163229,48.14,-3.7,48.2819800754,135.92,37.4760846068,-13.0390647597,39.6796437391,-12.6039153932,-4.6790647597,13.4444163229,50.08,-8.36,50.7729849428,136.32,33.9960846068,-8.6390647597,35.0765906056,-12.6039153932,-4.6790647597,13.4444163229,46.6,-3.96,46.7679548409,134.82
2020-01-08 02:30:00,39.4274342917,-15.5013705567,42.3652577469,-12.3125657083,-4.5313705567,13.1199311524,51.74,-10.97,52.8901550385,136.82,35.5674342917,-32.1413705567,47.9386074408,-12.3125657083,-4.5313705567,13.1199311524,47.88,-27.61,55.2703039615,135.43,37.1974342917,-38.9213705567,53.8379253306,-12.3125657083,-4.5313705567,13.1199311524,49.51,-34.39,60.2819392522,136.95,35.0374342917,-8.5513705567,36.0658805541,-12.3125657083,-4.5313705567,13.1199311524,47.35,-4.02,47.52034196,136.52,36.9674342917,-13.3713705567,39.3113819228,-12.3125657083,-4.5313705567,13.1199311524,49.28,-8.84,50.0665956502,136.95,33.5274342917,-8.4913705567,34.5860119719,-12.3125657083,-4.5313705567,13.1199311524,45.84,-3.96,46.0107291835,135.43
2020-01-08 03:00:00,38.5021176519,-15.2746531613,41.4213482745,-12.0978823481,-4.4646531613,12.8954210928,50.6,-10.81,51.741821576,137.25,34.6921176519,-32.6946531613,47.6705713466,-12.0978823481,-4.4646531613,12.8954210928,46.79,-28.23,54.6464728962,135.91,36.3221176519,-38.8846531613,53.2100787651,-12.0978823481,-4.4646531613,12.8954210928,48.42,-34.42,59.4073463471,137.36,34.1921176519,-8.9446531613,35.342718199,-12.0978823481,-4.4646531613,12.8954210928,46.29,-4.48,46.5062845216,137.02,36.1021176519,-13.1846531613,38.4343333223,-12.0978823481,-4.4646531613,12.8954210928,48.2,-8.72,48.9824295028,137.36,32.7421176519,-8.0246531613,33.7111454372,-12.0978823481,-4.4646531613,12.8954210928,44.84,-3.56,44.9810982525,135.91
2020-01-08 03:30:00,37.952301168,-11.1134521389,39.5459983106,-11.427698832,-4.2734521389,12.2006021892,49.38,-6.84,49.8514794164,137.04,33.752301168,-32.0434521389,46.5403121939,-11.427698832,-4.2734521389,12.2006021892,45.18,-27.77,53.0321157413,136.04,35.782301168000004,-34.8334521389,49.937385442,-11.427698832,-4.2734521389,12.2006021892,47.21,-30.56,56.2378671359,137.15,33.292301168,-8.2734521389,34.3049169559,-11.427698832,-4.2734521389,12.2006021892,44.72,-4.0,44.898534497200004,137.15,35.292301168,-19.4734521389,40.3083348693,-11.427698832,-4.2734521389,12.2006021892,46.72,-15.2,49.1304223471,137.15,31.852301168,-11.0734521389,33.7222542539,-11.427698832,-4.2734521389,12.2006021892,43.28,-6.8,43.8109392732,136.04
2020-01-08 04:00:00,37.3784178774,-0.5703215947,37.3827686205,-11.0315821226,-4.1503215947,11.7864741746,48.41,3.58,48.5421929871,136.19,33.1484178774,-25.4303215947,41.7794071785,-11.0315821226,-4.1503215947,11.7864741746,44.18,-21.28,49.037850687,135.61,35.1584178774,-24.3903215947,42.7902107395,-11.0315821226,-4.1503215947,11.7864741746,46.19,-20.24,50.4298889549,136.31,32.6484178774,-2.0203215947,32.71086806,-11.0315821226,-4.1503215947,11.7864741746,43.68,2.13,43.7319025427,136.71,33.8884178774,-42.7903215947,54.584214645,-11.0315821226,-4.1503215947,11.7864741746,44.92,-38.64,59.2524767415,136.31,31.1684178774,-20.7503215947,37.4439063035,-11.0315821226,-4.1503215947,11.7864741746,42.2,-16.6,45.3475467914,135.61
2020-01-08 04:30:00,36.8827008671,-0.4192327007,36.8850834256,-10.9872991329,-4.0792327007,11.7201058725,47.87,3.66,48.009712559,136.05,33.0627008671,-25.2992327007,41.6316389766,-10.9872991329,-4.0792327007,11.7201058725,44.05,-21.22,48.8946919409,135.51,34.7027008671,-24.2492327007,42.3355965359,-10.9872991329,-4.0792327007,11.7201058725,45.69,-20.17,49.9440186609,136.22,32.5627008671,-1.8992327007,32.6180406005,-10.9872991329,-4.0792327007,11.7201058725,43.55,2.18,43.6045284346,136.6,33.4527008671,-42.6392327007,54.195824199,-10.9872991329,-4.0792327007,11.7201058725,44.44,-38.56,58.8369543739,136.22,31.1327008671,-20.5192327007,37.2865119569,-10.9872991329,-4.0792327007,11.7201058725,42.12,-16.44,45.2146878791,135.51
2020-01-08 05:00:00,36.9883176317,-0.3103696138,36.9896197672,-10.9716823683,-4.0903696138,11.7093525683,47.96,3.7800000000000002,48.1087310163,136.44,33.0783176317,-25.3403696138,41.6690464195,-10.9716823683,-4.0903696138,11.7093525683,44.05,-21.25,48.9077192271,135.92,34.7683176317,-24.260369613800002,42.3957715432,-10.9716823683,-4.0903696138,11.7093525683,45.74,-20.17,49.9897639522,136.62,32.5683176317,-1.8203696138,32.6191517194,-10.9716823683,-4.0903696138,11.7093525683,43.54,2.27,43.5991341657,137.01,33.5483176317,-42.7303696138,54.3265506291,-10.9716823683,-4.0903696138,11.7093525683,44.52,-38.64,58.94980916,136.62,31.1083176317,-20.5703696138,37.2943364591,-10.9716823683,-4.0903696138,11.7093525683,42.08,-16.48,45.1919992919,135.92
2020-01-08 05:30:00,38.0609840577,-0.26110624200000004,38.0618796686,-11.4590159423,-4.211106242,12.2082948092,49.52,3.95,49.6772875669,136.1,34.5309840577,-24.991106242,42.6256290416,-11.4590159423,-4.211106242,12.2082948092,45.99,-20.78,50.4667068472,135.52,35.8009840577,-24.031106242,43.1184940219,-11.4590159423,-4.211106242,12.2082948092,47.26,-19.82,51.2478292223,136.24,33.9809840577,-1.641106242,34.0205894603,-11.4590159423,-4.211106242,12.2082948092,45.44,2.5700000000000003,45.5126191292,136.59,34.5409840577,-42.371106242,54.6661707443,-11.4590159423,-4.211106242,12.2082948092,46.0,-38.16,59.7677638866,136.24,32.4609840577,-19.691106242,37.966500379,-11.4590159423,-4.211106242,12.2082948092,43.92,-15.48,46.5681951551,135.52
2020-01-08 06:00:00,39.8459507538,0.37071915440000003,39.8476752668,-12.0940492462,-4.4092808456,12.8727535805,51.94,4.78,52.1594861938,135.1,36.1959507538,-23.8292808456,43.3356836405,-12.0940492462,-4.4092808456,12.8727535805,48.29,-19.42,52.0486359091,134.49,37.4559507538,-23.1392808456,44.0269754233,-12.0940492462,-4.4092808456,12.8727535805,49.55,-18.73,52.9718359131,135.23,35.5759507538,-0.7392808456000001,35.5836311836,-12.0940492462,-4.4092808456,12.8727535805,47.67,3.67,47.8110635732,135.56,36.1459507538,-41.1692808456,54.7853944153,-12.0940492462,-4.4092808456,12.8727535805,48.24,-36.76,60.6497749378,135.23,33.9859507538,-18.6092808456,38.747260319,-12.0940492462,-4.4092808456,12.8727535805,46.08,-14.2,48.2183201698,134.49
2020-01-08 06:30:00,44.9996006826,2.1244979563,45.0497231197,-14.3403993174,-5.0955020437,15.2187776664,59.34,7.22,59.7776212307,134.41,41.4796006826,-21.7455020437,46.8340061485,-14.3403993174,-5.0955020437,15.2187776664,55.82,-16.65,58.2502781109,133.82,42.2796006826,-21.1855020437,47.2904866831,-14.3403993174,-5.0955020437,15.2187776664,56.62,-16.09,58.8618085009,134.55,40.6396006826,1.1044979563,40.6546068654,-14.3403993174,-5.0955020437,15.2187776664,54.98,6.2,55.328477297,134.82,40.8596006826,-38.8555020437,56.3849005232,-14.3403993174,-5.0955020437,15.2187776664,55.2,-33.76,64.7053135376,134.55,38.8996006826,-16.2955020437,42.1749015425,-14.3403993174,-5.0955020437,15.2187776664,53.24,-11.2,54.4053085645,133.82
2020-01-08 07:00:00,49.1559170371,3.3103264115,49.2672552585,-16.6040829629,-5.7396735885,17.5681366099,65.76,9.05,66.3798169627,133.89,46.1159170371,-19.8096735885,50.1906462586,-16.6040829629,-5.7396735885,17.5681366099,62.72,-14.07,64.2787935481,133.24,46.1559170371,-19.7896735885,50.2195167069,-16.6040829629,-5.7396735885,17.5681366099,62.76,-14.05,64.3134519366,134.03,45.0759170371,2.8403264115,45.1653157949,-16.6040829629,-5.7396735885,17.5681366099,61.68,8.58,62.2739014355,134.24,44.6359170371,-37.2196735885,58.1177183979,-16.6040829629,-5.7396735885,17.5681366099,61.24,-31.48,68.8573017188,134.03,43.1559170371,-16.1396735885,46.075180291,-16.6040829629,-5.7396735885,17.5681366099,59.76,-10.4,60.6582030726,133.24
2020-01-08 07:30:00,53.9604835777,5.5121436371,54.2412897654,-18.6695164223,-6.4478563629,19.7515998116,72.63,11.96,73.6081415334,132.65,50.8204835777,-17.1578563629,53.6387321443,-18.6695164223,-6.4478563629,19.7515998116,69.49,-10.71,70.3104842822,132.0,50.6404835777,-17.2578563629,53.5003942343,-18.6695164223,-6.4478563629,19.7515998116,69.31,-10.81,70.1479308319,132.8,49.5604835777,5.1021436371,49.8224186702,-18.6695164223,-6.4478563629,19.7515998116,68.23,11.55,69.2006893029,132.96,48.9704835777,-34.2478563629,59.7580448751,-18.6695164223,-6.4478563629,19.7515998116,67.64,-27.8,73.1300868316,132.8,47.4104835777,-15.0878563629,49.7533653405,-18.6695164223,-6.4478563629,19.7515998116,66.08,-8.64,66.6424489346,132.0
2020-01-08 08:00:00,57.1498335594,7.0466431447,57.5826245969,-19.6501664406,-6.7333568553,20.7717870123,76.8,13.78,78.0264596147,131.26,54.0698335594,-14.5633568553,55.9967701214,-19.6501664406,-6.7333568553,20.7717870123,73.72,-7.83,74.134656538,130.55,53.6398335594,-15.2633568553,55.7691833074,-19.6501664406,-6.7333568553,20.7717870123,73.29,-8.53,73.7847206405,131.4,52.6398335594,7.2366431447,53.1349327765,-19.6501664406,-6.7333568553,20.7717870123,72.29,13.97,73.6274744915,131.5,51.8698335594,-31.8133568553,60.8487412185,-19.6501664406,-6.7333568553,20.7717870123,71.52,-25.08,75.7899518406,131.4,50.2698335594,-14.453356855300001,52.3063637665,-19.6501664406,-6.7333568553,20.7717870123,69.92,-7.72,70.3448988911,130.55
2020-01-08 08:30:00,58.0796668214,8.6333925109,58.7178266315,-20.1603331786,-6.8366074891,21.287983367,78.24,15.47,79.7547396711,130.74,55.3296668214,-14.3166074891,57.1518790641,-20.1603331786,-6.8366074891,21.287983367,75.49,-7.48,75.8596763768,130.22,54.4996668214,-13.5366074891,56.1556179376,-20.1603331786,-6.8366074891,21.287983367,74.66,-6.7,74.9600266809,130.91,53.8496668214,7.3533925109,54.3494158036,-20.1603331786,-6.8366074891,21.287983367,74.01,14.19,75.3580533188,131.15,52.6796668214,-29.9566074891,60.6015315703,-20.1603331786,-6.8366074891,21.287983367,72.84,-23.12,76.4212012468,130.91,51.4396668214,-13.1966074891,53.1054589653,-20.1603331786,-6.8366074891,21.287983367,71.6,-6.36,71.8819142761,130.22
2020-01-08 09:00:00,58.1852834758,9.3629842228,58.9337991879,-19.8747165242,-6.7170157772,20.9791005019,78.06,16.08,79.6989962296,130.9,55.5052834758,-14.2070157772,57.2946401596,-19.8747165242,-6.7170157772,20.9791005019,75.38,-7.49,75.7512013106,130.41,54.6152834758,-12.8870157772,56.1150992584,-19.8747165242,-6.7170157772,20.9791005019,74.49,-6.17,74.7450934845,131.05,54.0252834758,7.5429842228,54.5493159043,-19.8747165242,-6.7170157772,20.9791005019,73.9,14.26,75.2632553109,131.36,52.8052834758,-29.3570157772,60.4171526829,-19.8747165242,-6.7170157772,20.9791005019,72.68,-22.64,76.1245821007,131.05,51.6052834758,-13.3970157772,53.3159011398,-19.8747165242,-6.7170157772,20.9791005019,71.48,-6.68,71.7914535303,130.41
2020-01-08 09:30:00,59.1193835269,9.8936888383,59.9415264022,-19.3106164731,-6.5563111617,20.3932617455,78.43,16.45,80.1365547051,131.06,56.3393835269,-13.7163111617,57.9850267576,-19.3106164731,-6.5563111617,20.3932617455,75.65,-7.16,75.9880786703,130.56,55.5193835269,-12.4163111617,56.8908316873,-19.3106164731,-6.5563111617,20.3932617455,74.83,-5.86,75.0591000479,131.21,54.8493835269,8.0736888383,55.4404123788,-19.3106164731,-6.5563111617,20.3932617455,74.16,14.63,75.5893014917,131.51,53.6893835269,-28.8763111617,60.9622116545,-19.3106164731,-6.5563111617,20.3932617455,73.0,-22.32,76.3359836512,131.21,52.4493835269,-13.8763111617,54.2539385096,-19.3106164731,-6.5563111617,20.3932617455,71.76,-7.32,72.1323783054,130.56
2020-01-08 10:00:00,59.7328501887,10.2966431866,60.613812391,-19.3571498113,-6.6033568134,20.4524710004,79.09,16.9,80.8754480668,130.83,56.5128501887,-13.5233568134,58.1083764697,-19.3571498113,-6.6033568134,20.4524710004,75.87,-6.92,76.1849282995,130.37,56.0928501887,-11.9533568134,57.3523371921,-19.3571498113,-6.6033568134,20.4524710004,75.45,-5.35,75.63944077,130.98,55.0228501887,8.2066431866,55.6314931965,-19.3571498113,-6.6033568134,20.4524710004,74.38,14.81,75.8400982331,131.32,54.2428501887,-28.4033568134,61.2293840804,-19.3571498113,-6.6033568134,20.4524710004,73.6,-21.8,76.7606670112,130.98,52.6028501887,-13.8833568134,54.4041123848,-19.3571498113,-6.6033568134,20.4524710004,71.96,-7.28,72.3273115773,130.37
2020-01-08 10:30:00,59.7601168063,10.963632816,60.7574917622,-18.8798831937,-6.486367184,19.9630395645,78.64,17.45,80.5527907648,130.83,56.4301168063,-14.176367184,58.183567004,-18.8798831937,-6.486367184,19.9630395645,75.31,-7.69,75.7015997189,130.54,56.1601168063,-11.276367184,57.2810193395,-18.8798831937,-6.486367184,19.9630395645,75.04,-4.79,75.1927237171,130.98,54.9601168063,7.593632816,55.4822286747,-18.8798831937,-6.486367184,19.9630395645,73.84,14.08,75.1704197141,131.49,54.2801168063,-27.686367184,60.9332914617,-18.8798831937,-6.486367184,19.9630395645,73.16,-21.2,76.1697157668,130.98,52.5601168063,-12.206367184,53.9588850749,-18.8798831937,-6.486367184,19.9630395645,71.44,-5.72,71.6686263298,130.54
2020-01-08 11:00:00,59.6674500466,11.2121757336,60.7117573436,-17.8525499534,-6.2278242664,18.9076528139,77.52,17.44,79.4575609996,130.52,56.0874500466,-13.7478242664,57.7477681369,-17.8525499534,-6.2278242664,18.9076528139,73.94,-7.52,74.3214235601,130.17,56.1074500466,-10.9378242664,57.1636418575,-17.8525499534,-6.2278242664,18.9076528139,73.96,-4.71,74.1098218862,130.66,54.6374500466,7.8921757336,55.2045051188,-17.8525499534,-6.2278242664,18.9076528139,72.49,14.12,73.8523831708,131.14,54.2674500466,-27.3078242664,60.750912756299996,-17.8525499534,-6.2278242664,18.9076528139,72.12,-21.08,75.1376124188,130.66,52.2674500466,-12.6278242664,53.7712588664,-17.8525499534,-6.2278242664,18.9076528139,70.12,-6.4,70.4114649755,130.17
2020-01-08 11:30:00,58.3476166914,10.8979725534,59.3566355123,-15.4023833086,-5.6620274466,16.4101178055,73.75,16.56,75.5863486352,130.52,55.0776166914,-12.8720274466,56.5617622691,-15.4023833086,-5.6620274466,16.4101178055,70.48,-7.21,70.8478263604,130.09,54.9576166914,-11.2620274466,56.0996692914,-15.4023833086,-5.6620274466,16.4101178055,70.36,-5.6,70.5825020809,130.66,53.7176166914,8.6779725534,54.4140565538,-15.4023833086,-5.6620274466,16.4101178055,69.12,14.34,70.5918550542,131.07,53.1176166914,-27.6620274466,59.8888050092,-15.4023833086,-5.6620274466,16.4101178055,68.52,-22.0,71.9652027024,130.66,51.3176166914,-12.7020274466,52.8662395498,-15.4023833086,-5.6620274466,16.4101178055,66.72,-7.04,67.0903867927,130.09
2020-01-08 12:00:00,59.8404667114,11.0286450304,60.8482741534,-16.5695332886,-5.8513549696,17.5723586459,76.41,16.88,78.2523002857,130.28,55.6504667114,-12.931354969600001,57.1331286256,-16.5695332886,-5.8513549696,17.5723586459,72.22,-7.08,72.5662097674,129.86,56.3104667114,-11.0013549696,57.3750683871,-16.5695332886,-5.8513549696,17.5723586459,72.88,-5.15,73.0617334861,130.45,54.2604667114,8.5486450304,54.9297513157,-16.5695332886,-5.8513549696,17.5723586459,70.83,14.4,72.2789658199,130.8,54.4304667114,-27.2913549696,60.8891924934,-16.5695332886,-5.8513549696,17.5723586459,71.0,-21.44,74.1665261422,130.45,51.8704667114,-13.8913549696,53.698371109,-16.5695332886,-5.8513549696,17.5723586459,68.44,-8.04,68.9106319808,129.86
2020-01-08 12:30:00,63.0172833712,11.5591975435,64.0686588851,-15.8327166288,-5.6308024565,16.8041915055,78.85,17.19,80.7020359099,130.05,56.3272833712,-12.7608024565,57.7546615548,-15.8327166288,-5.6308024565,16.8041915055,72.16,-7.13,72.5113956561,129.68,59.4072833712,-10.3808024565,60.3074321886,-15.8327166288,-5.6308024565,16.8041915055,75.24,-4.75,75.38978777,130.16,54.9372833712,8.6791975435,55.6186441241,-15.8327166288,-5.6308024565,16.8041915055,70.77,14.31,72.2022783574,130.58,57.5272833712,-26.5908024565,63.3755402924,-15.8327166288,-5.6308024565,16.8041915055,73.36,-20.96,76.2955516397,130.16,52.4872833712,-13.8308024565,54.2789647311,-15.8327166288,-5.6308024565,16.8041915055,68.32,-8.2,68.8103364328,129.68
2020-01-08 13:00:00,60.1321833554,10.4823518875,61.0389971754,-18.1478166446,-6.1876481125,19.1736860862,78.28,16.67,80.0352878423,130.13,56.9421833554,-13.3076481125,58.4765401128,-18.1478166446,-6.1876481125,19.1736860862,75.09,-7.12,75.4268022655,129.68,56.5421833554,-11.4576481125,57.6913875623,-18.1478166446,-6.1876481125,19.1736860862,74.69,-5.27,74.875690314,130.27,55.4621833554,8.1523518875,56.0581361075,-18.1478166446,-6.1876481125,19.1736860862,73.61,14.34,74.9937844091,130.58,54.6121833554,-27.6676481125,61.2208242587,-18.1478166446,-6.1876481125,19.1736860862,72.76,-21.48,75.8644053559,130.27,53.0521833554,-13.2676481125,54.6860553085,-18.1478166446,-6.1876481125,19.1736860862,71.2,-7.08,71.5511453437,129.68
2020-01-08 13:30:00,60.3059666492,11.4776440456,61.3884836621,-19.1240333508,-6.4223559544,20.1736290143,79.43,17.9,81.4219558841,129.97,58.2959666492,-13.1123559544,59.7524359858,-19.1240333508,-6.4223559544,20.1736290143,77.42,-6.69,77.70850983,129.68,56.6659666492,-10.4823559544,57.627350821,-19.1240333508,-6.4223559544,20.1736290143,75.79,-4.06,75.8986673137,130.1,56.7559666492,8.3476440456,57.3665661461,-19.1240333508,-6.4223559544,20.1736290143,75.88,14.77,77.3041221411,130.58,54.7159666492,-26.6623559544,60.8663965698,-19.1240333508,-6.4223559544,20.1736290143,73.84,-20.24,76.5637198678,130.1,54.2759666492,-11.4623559544,55.473112043,-19.1240333508,-6.4223559544,20.1736290143,73.4,-5.04,73.5728319422,129.68
2020-01-08 14:00:00,59.0597666358,13.0075880233,60.475229485,-18.8302333642,-6.3524119767,19.8728665892,77.89,19.36,80.2599632444,129.84,58.8097666358,-12.7124119767,60.1680485808,-18.8302333642,-6.3524119767,19.8728665892,77.64,-6.36,77.90005905,129.55,55.4697666358,-8.9624119767,56.1891434271,-18.8302333642,-6.3524119767,19.8728665892,74.3,-2.61,74.3458277242,129.98,57.2797666358,8.7475880233,57.9438690638,-18.8302333642,-6.3524119767,19.8728665892,76.11,15.1,77.5934410888,130.47,53.4897666358,-25.1124119767,59.0913561364,-18.8302333642,-6.3524119767,19.8728665892,72.32,-18.76,74.7135864485,129.98,54.7697666358,-12.6724119767,56.2167000334,-18.8302333642,-6.3524119767,19.8728665892,73.6,-6.32,73.8708494604,129.55
2020-01-08 14:30:00,58.6205333019,13.0130643804,60.0475375779,-19.1294666981,-6.4269356196,20.1802377987,77.75,19.44,80.1434719737,129.98,58.5405333019,-12.716935619600001,59.9058802691,-19.1294666981,-6.4269356196,20.1802377987,77.67,-6.29,77.9242773467,129.69,55.0205333019,-9.0269356196,55.756117615,-19.1294666981,-6.4269356196,20.1802377987,74.15,-2.6,74.1955692747,130.1,56.9905333019,8.7930643804,57.6648841777,-19.1294666981,-6.4269356196,20.1802377987,76.12,15.22,77.6266887095,130.61,53.0705333019,-25.2669356196,58.7783934839,-19.1294666981,-6.4269356196,20.1802377987,72.2,-18.84,74.6175957801,130.1,54.5105333019,-12.8269356196,55.9993617664,-19.1294666981,-6.4269356196,20.1802377987,73.64,-6.4,73.9175865407,129.69
2020-01-08 15:00:00,58.2436499693,13.1013910025,59.6989883326,-19.5663500307,-6.5486089975,20.6331367787,77.81,19.65,80.2528416942,130.42,58.3636499693,-13.5886089975,59.9246688119,-19.5663500307,-6.5486089975,20.6331367787,77.93,-7.04,78.2473418079,130.21,54.6336499693,-9.0386089975,55.3762779679,-19.5663500307,-6.5486089975,20.6331367787,74.2,-2.49,74.2417678938,130.55,56.8036499693,8.0513910025,57.3714175082,-19.5663500307,-6.5486089975,20.6331367787,76.37,14.6,77.753050744,131.13,52.7136499693,-25.3486089975,58.4917162613,-19.5663500307,-6.5486089975,20.6331367787,72.28,-18.8,74.6849275289,130.55,54.3536499693,-12.1086089975,55.6860635782,-19.5663500307,-6.5486089975,20.6331367787,73.92,-5.5600000000000005,74.1288068162,130.21
2020-01-08 15:30:00,59.0594166529,13.5264990454,60.588619986,-20.0905833471,-6.6835009546,21.1731132392,79.15,20.21,81.6894521955,130.42,58.9894166529,-14.2035009546,60.6752891745,-20.0905833471,-6.6835009546,21.1731132392,79.08,-7.52,79.436747164,130.36,55.3894166529,-8.6535009546,56.0613106867,-20.0905833471,-6.6835009546,21.1731132392,75.48,-1.97,75.5057037581,130.55,57.4194166529,7.5364990454,57.9119005613,-20.0905833471,-6.6835009546,21.1731132392,77.51,14.22,78.8036071509,131.28,53.4294166529,-24.9635009546,58.9735444396,-20.0905833471,-6.6835009546,21.1731132392,73.52,-18.28,75.7584899533,130.55,54.9894166529,-13.5235009546,56.6279173367,-20.0905833471,-6.6835009546,21.1731132392,75.08,-6.84,75.3909278362,130.36
2020-01-08 16:00:00,61.2558666325,13.6528400397,62.7589136143,-20.8941333675,-6.9271599603,22.0125044985,82.15,20.58,84.688599587,130.11,60.4558666325,-13.5471599603,61.9551237048,-20.8941333675,-6.9271599603,22.0125044985,81.35,-6.62,81.6189126367,129.97,57.4458666325,-8.3771599603,58.0534615863,-20.8941333675,-6.9271599603,22.0125044985,78.34,-1.45,78.3534179216,130.23,58.8258666325,8.0628400397,59.3758534639,-20.8941333675,-6.9271599603,22.0125044985,79.72,14.99,81.1170666383,130.89,55.425866632500004,-24.5271599603,60.6102983632,-20.8941333675,-6.9271599603,22.0125044985,76.32,-17.6,78.3230642914,130.23,56.3058666325,-12.5271599603,57.6825827603,-20.8941333675,-6.9271599603,22.0125044985,77.2,-5.6,77.4028423251,129.97
2020-01-08 16:30:00,63.0914999627,13.816731012,64.5866814708,-22.2285000373,-7.363268988,23.4163179022,85.32,21.18,87.9095830954,129.68,62.9914999627,-12.633268988,64.2458446351,-22.2285000373,-7.363268988,23.4163179022,85.22,-5.27,85.3827927629,129.5,59.1514999627,-8.053268988,59.6971949863,-22.2285000373,-7.363268988,23.4163179022,81.38,-0.6900000000000001,81.3829251133,129.8,61.2514999627,8.826731012,61.8842260034,-22.2285000373,-7.363268988,23.4163179022,83.48,16.19,85.0354426107,130.4,57.0914999627,-24.083268988,61.9632408218,-22.2285000373,-7.363268988,23.4163179022,79.32,-16.72,81.063066806,129.8,58.6114999627,-10.763268988,59.5915756394,-22.2285000373,-7.363268988,23.4163179022,80.84,-3.4,80.9114676668,129.5
2020-01-08 17:00:00,64.8810999612,2.1556099794,64.916899083,-23.0089000388,-7.7843900206,24.2900434127,87.89,9.94,88.4503007344,130.31,65.9310999612,-12.7543900206,67.1534392782,-23.0089000388,-7.7843900206,24.2900434127,88.94,-4.97,89.0787544816,128.92,62.0410999612,1.1156099794,62.0511294822,-23.0089000388,-7.7843900206,24.2900434127,85.05,8.9,85.5143993723,130.43,64.0710999612,8.5756099794,64.6424546003,-23.0089000388,-7.7843900206,24.2900434127,87.08,16.36,88.6034762298,129.8,59.7510999612,-16.4643900206,61.9779806489,-23.0089000388,-7.7843900206,24.2900434127,82.76,-8.68,83.2139411397,130.43,61.3510999612,-9.9843900206,62.1582296283,-23.0089000388,-7.7843900206,24.2900434127,84.36,-2.2,84.3886817055,128.92
2020-01-08 17:30:00,64.7670666331,0.8960262288,64.7732644172,-21.7829333669,-8.0439737712,23.2207170453,86.55,8.94,87.0104941947,130.41,67.6270666331,-13.1039737712,68.8849350003,-21.7829333669,-8.0439737712,23.2207170453,89.41,-5.06,89.5530663908,128.92,62.0370666331,0.9660262288,62.0445875408,-21.7829333669,-8.0439737712,23.2207170453,83.82,9.01,84.3028617545,130.5,65.7770666331,8.2160262288,66.2882009248,-21.7829333669,-8.0439737712,23.2207170453,87.56,16.26,89.0569548098,129.8,59.7770666331,-16.6039737712,62.0402259849,-21.7829333669,-8.0439737712,23.2207170453,81.56,-8.56,82.0079703444,130.5,62.9770666331,-10.4439737712,63.8371953476,-21.7829333669,-8.0439737712,23.2207170453,84.76,-2.4,84.7939714838,128.92
2020-01-08 18:00:00,65.2489499606,-0.3413956983,65.2498430802,-23.2810500394,-8.0113956983,24.620921022,88.53,7.67,88.8616328907,131.07,66.8589499606,-13.5213956983,68.2125159444,-23.2810500394,-8.0113956983,24.620921022,90.14,-5.51,90.308248239,129.47,62.4689499606,-0.2013956983,62.4692746029,-23.2810500394,-8.0113956983,24.620921022,85.75,7.8100000000000005,86.1049278497,131.22,64.9889499606,8.0286043017,65.482990952,-23.2810500394,-8.0113956983,24.620921022,88.27,16.04,89.7155198391,130.38,60.2389499606,-17.9313956983,62.851141947,-23.2810500394,-8.0113956983,24.620921022,83.52,-9.92,84.1070555899,131.22,62.2789499606,-11.6113956983,63.3521279695,-23.2810500394,-8.0113956983,24.620921022,85.56,-3.6,85.6357028347,129.47
2020-01-08 18:30:00,65.0352999685,-2.0017719736,65.0660997219,-23.9447000315,-7.9317719736,25.224227763000002,88.98,5.93,89.1773811008,131.92,65.6952999685,-14.891771973600001,67.3619871327,-23.9447000315,-7.9317719736,25.224227763000002,89.64,-6.96,89.9097947946,130.31,62.2552999685,-1.8217719736,62.28194945,-23.9447000315,-7.9317719736,25.224227763000002,86.2,6.11,86.4162721945,132.07,63.8352999685,6.9382280264,64.2112492498,-23.9447000315,-7.9317719736,25.224227763000002,87.78,14.87,89.0305863173,131.22,60.1352999685,-19.7717719736,63.302269069,-23.9447000315,-7.9317719736,25.224227763000002,84.08,-11.84,84.9095518773,132.07,61.1752999685,-12.9317719736,62.5271785115,-23.9447000315,-7.9317719736,25.224227763000002,85.12,-5.0,85.2667250456,130.31
2020-01-08 19:00:00,64.0703667055,-2.5450945522,64.120896719,-23.1496332945,-7.6850945522,24.3919289919,87.22,5.14,87.3713225263,132.26,64.3603667055,-15.5450945522,66.2110773746,-23.1496332945,-7.6850945522,24.3919289919,87.51,-7.86,87.8622768883,130.66,61.3703667055,-2.3650945522,61.4159228686,-23.1496332945,-7.6850945522,24.3919289919,84.52,5.32,84.687264686,132.44,62.5903667055,6.3949054478,62.916204749,-23.1496332945,-7.6850945522,24.3919289919,85.74,14.08,86.888399686,131.58,59.2503667055,-20.4450945522,62.6786075626,-23.1496332945,-7.6850945522,24.3919289919,82.4,-12.76,83.382117987,132.44,59.9703667055,-14.8050945522,61.7708321742,-23.1496332945,-7.6850945522,24.3919289919,83.12,-7.12,83.4243897191,130.66
2020-01-08 19:30:00,62.6559500835,-3.286887894,62.7421047853,-22.2040499165,-7.396887894,23.4037130219,84.86,4.11,84.9594709258,131.92,62.3859500835,-16.376887894,64.4996839132,-22.2040499165,-7.396887894,23.4037130219,84.59,-8.98,85.0653190202,130.35,60.0359500835,-3.086887894,60.1152574584,-22.2040499165,-7.396887894,23.4037130219,82.24,4.31,82.3528609096,132.1,60.6859500835,5.493112106,60.9340530257,-22.2040499165,-7.396887894,23.4037130219,82.89,12.89,83.8862575158,131.31,57.9959500835,-21.076887894,61.7070938335,-22.2040499165,-7.396887894,23.4037130219,80.2,-13.68,81.3583578989,132.1,58.1559500835,-15.276887894,60.129009919,-22.2040499165,-7.396887894,23.4037130219,80.36,-7.88,80.7454271151,130.35
2020-01-08 20:00:00,60.6850000736,-4.6038854008,60.8593870715,-21.3549999264,-7.1138854008,22.5087402436,82.04,2.51,82.0783875329,132.58,60.3250000736,-17.2338854008,62.7384446722,-21.3549999264,-7.1138854008,22.5087402436,81.68,-10.12,82.3045369345,130.92,58.1850000736,-4.3938854008,58.3506680551,-21.3549999264,-7.1138854008,22.5087402436,79.54,2.7199999999999998,79.586493829,132.74,58.7050000736,4.7861145992,58.8997786634,-21.3549999264,-7.1138854008,22.5087402436,80.06,11.9,80.9395675798,131.89,56.1650000736,-22.5938854008,60.5391682365,-21.3549999264,-7.1138854008,22.5087402436,77.52,-15.48,79.0504952546,132.74,56.2850000736,-13.3938854008,57.8566971008,-21.3549999264,-7.1138854008,22.5087402436,77.64,-6.28,77.8935684123,130.92
2020-01-08 20:30:00,57.8851167391,-6.8838452591,58.2930018566,-20.3048832609,-6.7738452591,21.4049822198,78.19,-0.11,78.1900773756,132.8,57.2651167391,-17.7738452591,59.9600130958,-20.3048832609,-6.7738452591,21.4049822198,77.57,-11.0,78.3460586118,130.99,55.5351167391,-6.6238452591,55.9287449997,-20.3048832609,-6.7738452591,21.4049822198,75.84,0.15,75.8401483385,132.99,55.7751167391,4.2561547409,55.9372729085,-20.3048832609,-6.7738452591,21.4049822198,76.08,11.03,76.8754011372,132.01,53.6151167391,-24.9738452591,59.1462060489,-20.3048832609,-6.7738452591,21.4049822198,73.92,-18.2,76.1275666234,132.99,53.4151167391,-15.6538452591,55.6616346118,-20.3048832609,-6.7738452591,21.4049822198,73.72,-8.88,74.2528975866,130.99
