Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-08 21:00:00,55.3343001301,-9.152476086,56.0861176174,-19.4556998699,-6.532476086,20.5230967751,74.79,-2.62,74.8358770911,133.18,54.4743001301,-17.972476086,57.3625249734,-19.4556998699,-6.532476086,20.5230967751,73.93,-11.44,74.8098823686,131.15,53.1243001301,-8.852476086,53.8568249822,-19.4556998699,-6.532476086,20.5230967751,72.58,-2.32,72.6170696187,133.32,53.0943001301,4.067523914,53.2498775313,-19.4556998699,-6.532476086,20.5230967751,72.55,10.6,73.3202734583,132.12,51.2643001301,-27.332476086,58.095548167,-19.4556998699,-6.532476086,20.5230967751,70.72,-20.8,73.7153878101,133.32,50.7843001301,-15.612476086000001,53.1299778773,-19.4556998699,-6.532476086,20.5230967751,70.24,-9.08,70.8244590519,131.15
2020-01-08 21:30:00,52.7984336487,-10.5988650574,53.851745898,-18.1315663513,-6.0988650574,19.1298158209,70.93,-4.5,71.0726030197,133.36,51.5784336487,-19.1288650574,55.0113469753,-18.1315663513,-6.0988650574,19.1298158209,69.71,-13.03,70.91731100370001,131.28,50.7284336487,-10.2988650574,51.7633132819,-18.1315663513,-6.0988650574,19.1298158209,68.86,-4.2,68.9879670667,133.52,50.3184336487,2.9111349426,50.4025740564,-18.1315663513,-6.0988650574,19.1298158209,68.45,9.01,69.0404417715,132.3,48.948433648700004,-28.8188650574,56.8020786579,-18.1315663513,-6.0988650574,19.1298158209,67.08,-22.72,70.823193941,133.52,48.1484336487,-16.5788650574,50.9227889006,-18.1315663513,-6.0988650574,19.1298158209,66.28,-10.48,67.1034186909,131.28
2020-01-08 22:00:00,49.7365337771,-10.863812869,50.9091860298,-16.6834662229,-5.643812869,17.6122306626,66.42,-5.22,66.6248061911,133.81,48.3465337771,-21.163812869,52.775887519,-16.6834662229,-5.643812869,17.6122306626,65.03,-15.52,66.8563482401,131.89,47.8165337771,-10.593812869,48.976012226,-16.6834662229,-5.643812869,17.6122306626,64.5,-4.95,64.6896630073,133.98,47.2365337771,1.106187131,47.2494843701,-16.6834662229,-5.643812869,17.6122306626,63.92,6.75,64.2754144288,132.94,46.0765337771,-29.363812869,54.6377202226,-16.6834662229,-5.643812869,17.6122306626,62.76,-23.72,67.0928908305,133.98,45.1965337771,-16.123812869,47.9864981729,-16.6834662229,-5.643812869,17.6122306626,61.88,-10.48,62.7611727105,131.89
2020-01-08 22:30:00,46.9622010799,-13.030450023,48.736443839,-14.6777989201,-5.160450023,15.5585354574,61.64,-7.87,62.1403773725,134.25,44.5122010799,-21.390450023,49.3850928638,-14.6777989201,-5.160450023,15.5585354574,59.19,-16.23,61.3748238287,132.11,45.2222010799,-12.720450023,46.9771999943,-14.6777989201,-5.160450023,15.5585354574,59.9,-7.5600000000000005,60.3751902689,134.4,43.5522010799,0.9195499770000001,43.5619075692,-14.6777989201,-5.160450023,15.5585354574,58.23,6.08,58.5465566878,133.17,43.6022010799,-31.680450023,53.8962229908,-14.6777989201,-5.160450023,15.5585354574,58.28,-26.52,64.0302178663,134.4,41.6022010799,-15.840450023,44.5158734793,-14.6777989201,-5.160450023,15.5585354574,56.28,-10.68,57.284385307,132.11
2020-01-08 23:00:00,44.1164513646,-14.0019710889,46.285164744,-12.8135486354,-4.6919710889,13.6455714916,56.93,-9.31,57.6862288592,135.07,40.9164513646,-22.1619710889,46.5328803623,-12.8135486354,-4.6919710889,13.6455714916,53.73,-17.47,56.4987946774,132.89,42.5364513646,-13.7219710889,44.6949906058,-12.8135486354,-4.6919710889,13.6455714916,55.35,-9.03,56.0817563919,135.21,40.1064513646,0.3480289111,40.1079613691,-12.8135486354,-4.6919710889,13.6455714916,52.92,5.04,53.1594582365,133.97,40.9864513646,-33.0119710889,52.627743925,-12.8135486354,-4.6919710889,13.6455714916,53.8,-28.32,60.7985394561,135.21,38.3064513646,-17.6919710889,42.1946685869,-12.8135486354,-4.6919710889,13.6455714916,51.12,-13.0,52.74707954,132.89
2020-01-08 23:30:00,41.9129179736,-14.1860462182,44.2485773824,-11.4770820264,-4.2860462182,12.2512694863,53.39,-9.9,54.3001114179,135.81,38.4129179736,-23.3160462182,44.935401172,-11.4770820264,-4.2860462182,12.2512694863,49.89,-19.03,53.3961890026,133.7,40.4529179736,-13.9260462182,42.782862642,-11.4770820264,-4.2860462182,12.2512694863,51.93,-9.64,52.8171799702,135.94,37.7329179736,-0.5360462182,37.7367254058,-11.4770820264,-4.2860462182,12.2512694863,49.21,3.75,49.3526757127,134.81,38.9629179736,-33.5260462182,51.4014080745,-11.4770820264,-4.2860462182,12.2512694863,50.44,-29.24,58.3024116139,135.94,36.0429179736,-18.6860462182,40.5987716479,-11.4770820264,-4.2860462182,12.2512694863,47.52,-14.4,49.6539061908,133.7
2020-01-09 00:00:00,40.5499346868,-14.2478315568,42.9802036661,-10.560065313199999,-4.0078315568,11.2950295797,51.11,-10.24,52.1257105467,136.7,36.7599346868,-24.2978315568,44.0644688671,-10.560065313199999,-4.0078315568,11.2950295797,47.32,-20.29,51.4865662091,134.66,39.1599346868,-13.9978315568,41.5865335532,-10.560065313199999,-4.0078315568,11.2950295797,49.72,-9.99,50.7136914452,136.85,36.1499346868,-1.1978315568,36.1697743745,-10.560065313199999,-4.0078315568,11.2950295797,46.71,2.81,46.7944462517,135.77,37.7199346868,-33.8878315568,50.7067904762,-10.560065313199999,-4.0078315568,11.2950295797,48.28,-29.88,56.7782775364,136.85,34.5199346868,-19.0078315568,39.407151017,-10.560065313199999,-4.0078315568,11.2950295797,45.08,-15.0,47.5100663018,134.66
2020-01-09 00:30:00,42.5400847048,-15.3692727586,45.2313315282,-10.9799152952,-4.1592727586,11.7412984704,53.52,-11.21,54.6813908016,136.7,38.8100847048,-22.6292727586,44.9255680028,-10.9799152952,-4.1592727586,11.7412984704,49.79,-18.47,53.1054140366,134.45,41.0600847048,-15.0792727586,43.7414565703,-10.9799152952,-4.1592727586,11.7412984704,52.04,-10.92,53.173376797,136.85,38.1400847048,0.3407272414,38.1416066303,-10.9799152952,-4.1592727586,11.7412984704,49.12,4.5,49.3256971568,135.52,39.6200847048,-34.9192727586,52.8119941112,-10.9799152952,-4.1592727586,11.7412984704,50.6,-30.76,59.2160248581,136.85,36.4600847048,-18.3192727586,40.8035970361,-10.9799152952,-4.1592727586,11.7412984704,47.44,-14.16,49.5081730626,134.45
2020-01-09 01:00:00,42.1143349806,-9.2187285002,43.1115085102,-12.5056650194,-4.7087285002,13.3627759715,54.62,-4.51,54.805880159,136.29,39.3043349806,-21.8487285002,44.9688523908,-12.5056650194,-4.7087285002,13.3627759715,51.81,-17.14,54.57156494,134.45,39.7443349806,-31.8087285002,50.9058677547,-12.5056650194,-4.7087285002,13.3627759715,52.25,-27.1,58.8597697923,136.42,38.5643349806,1.0912714998,38.5797719794,-12.5056650194,-4.7087285002,13.3627759715,51.07,5.8,51.3982966644,135.52,38.9343349806,-28.8287285002,48.445619279,-12.5056650194,-4.7087285002,13.3627759715,51.44,-24.12,56.8141531663,136.42,36.8143349806,-16.9487285002,40.5284425785,-12.5056650194,-4.7087285002,13.3627759715,49.32,-12.24,50.8161391686,134.45
2020-01-09 01:30:00,40.762668293,-9.2314106565,41.7949048219,-12.617331707,-4.7414106565,13.4787994428,53.38,-4.49,53.5685028725,136.29,38.242668293,-21.9614106565,44.0999459885,-12.617331707,-4.7414106565,13.4787994428,50.86,-17.22,53.6960706197,134.45,38.412668293,-32.6114106565,50.3888597846,-12.617331707,-4.7414106565,13.4787994428,51.03,-27.87,58.1446282988,136.42,37.522668293,0.9885893435,37.5356889469,-12.617331707,-4.7414106565,13.4787994428,50.14,5.73,50.4663501751,135.52,37.662668293,-28.8614106565,47.4495269526,-12.617331707,-4.7414106565,13.4787994428,50.28,-24.12,55.7660541907,136.42,35.782668293,-17.0614106565,39.642036826500004,-12.617331707,-4.7414106565,13.4787994428,48.4,-12.32,49.9433919553,134.45
2020-01-09 02:00:00,39.4866516602,-9.5772312762,40.6315027811,-12.2533483398,-4.6272312762,13.0979317001,51.74,-4.95,51.9762455358,136.6,36.8366516602,-22.3972312762,43.1111919851,-12.2533483398,-4.6272312762,13.0979317001,49.09,-17.77,52.2072887632,134.82,37.2066516602,-33.0972312762,49.7972052018,-12.2533483398,-4.6272312762,13.0979317001,49.46,-28.47,57.068664782,136.76,36.1766516602,0.6727687238000001,36.1829067807,-12.2533483398,-4.6272312762,13.0979317001,48.43,5.3,48.7191430549,135.92,36.4666516602,-29.3872312762,46.8340265767,-12.2533483398,-4.6272312762,13.0979317001,48.72,-24.76,54.650672457,136.76,34.5066516602,-17.1872312762,38.5500963389,-12.2533483398,-4.6272312762,13.0979317001,46.76,-12.56,48.4174679222,134.82
2020-01-09 02:30:00,38.9864349474,-9.6442928923,40.1616047401,-11.9635650526,-4.5242928923,12.7904696921,50.95,-5.12,51.2066099249,136.48,36.4164349474,-22.3242928923,42.7145266557,-11.9635650526,-4.5242928923,12.7904696921,48.38,-17.8,51.5506003845,134.68,36.7364349474,-33.1242928923,49.4649818787,-11.9635650526,-4.5242928923,12.7904696921,48.7,-28.6,56.4769864635,136.63,35.7664349474,0.7157071077,35.7735950878,-11.9635650526,-4.5242928923,12.7904696921,47.73,5.24,48.0167731111,135.8,35.9964349474,-29.4442928923,46.5049428862,-11.9635650526,-4.5242928923,12.7904696921,47.96,-24.92,54.0478306688,136.63,34.0764349474,-17.0842928923,38.1192403171,-11.9635650526,-4.5242928923,12.7904696921,46.04,-12.56,47.7224810755,134.68
2020-01-09 03:00:00,38.0403349305,-9.6585602657,39.2473549177,-11.5896650695,-4.3985602657000005,12.39627641,49.63,-5.26,49.9079602869,136.27,35.5603349305,-22.1985602657,41.9203232125,-11.5896650695,-4.3985602657000005,12.39627641,47.15,-17.8,50.3980406365,134.44,35.8503349305,-33.0985602657,48.7930446508,-11.5896650695,-4.3985602657000005,12.39627641,47.44,-28.7,55.4458618835,136.4,34.9303349305,0.7614397343,34.9386331849,-11.5896650695,-4.3985602657000005,12.39627641,46.52,5.16,46.8052988453,135.57,35.0903349305,-29.3985602657,45.777799764,-11.5896650695,-4.3985602657000005,12.39627641,46.68,-25.0,52.9530206882,136.4,33.2903349305,-18.1585602657,37.92070293,-11.5896650695,-4.3985602657000005,12.39627641,44.88,-13.76,46.9420067743,134.44
2020-01-09 03:30:00,37.2414682213,-9.7495289862,38.4964968631,-11.0985317787,-4.2295289862,11.8771344645,48.34,-5.52,48.6541467914,136.27,34.7114682213,-22.3195289862,41.2679948658,-11.0985317787,-4.2295289862,11.8771344645,45.81,-18.09,49.252453746,134.44,35.1014682213,-33.2195289862,48.3285648179,-11.0985317787,-4.2295289862,11.8771344645,46.2,-28.99,54.5422780969,136.4,34.1114682213,0.6604710138000001,34.1178616882,-11.0985317787,-4.2295289862,11.8771344645,45.21,4.89,45.4736868969,135.57,34.3814682213,-29.5895289862,45.3610579978,-11.0985317787,-4.2295289862,11.8771344645,45.48,-25.36,52.0726415693,136.4,32.4614682213,-18.1895289862,37.2102927135,-11.0985317787,-4.2295289862,11.8771344645,43.56,-13.96,45.7422692922,134.44
2020-01-09 04:00:00,36.4150013367,-9.8675593647,37.7282526784,-10.7749986633,-4.0875593647,11.5242673413,47.19,-5.78,47.542659791,136.49,33.9350013367,-22.4375593647,40.682040091,-10.7749986633,-4.0875593647,11.5242673413,44.71,-18.35,48.3291485545,134.68,34.3150013367,-33.3975593647,47.8844054809,-10.7749986633,-4.0875593647,11.5242673413,45.09,-29.31,53.7790312297,136.64,33.3750013367,0.5924406353,33.3802591382,-10.7749986633,-4.0875593647,11.5242673413,44.15,4.68,44.3973523985,135.78,33.6250013367,-29.7675593647,44.9082209114,-10.7749986633,-4.0875593647,11.5242673413,44.4,-25.68,51.2915431626,136.64,31.7450013367,-18.6075593647,36.7965538519,-10.7749986633,-4.0875593647,11.5242673413,42.52,-14.52,44.9308446393,134.68
2020-01-09 04:30:00,36.1803345464,-9.3399052196,37.3664346359,-10.6396654536,-4.0199052196,11.3737469173,46.82,-5.32,47.1212775718,136.0,33.8003345464,-22.6399052196,40.6820344108,-10.6396654536,-4.0199052196,11.3737469173,44.44,-18.62,48.1831713361,134.24,34.0803345464,-32.7499052196,47.2654788899,-10.6396654536,-4.0199052196,11.3737469173,44.72,-28.73,53.1534693129,136.08,33.2403345464,0.29009478040000003,33.2416003787,-10.6396654536,-4.0199052196,11.3737469173,43.88,4.31,44.0911612458,135.35,33.3203345464,-29.1399052196,44.2648706142,-10.6396654536,-4.0199052196,11.3737469173,43.96,-25.12,50.6309786593,136.08,31.6403345464,-17.2999052196,36.0610245392,-10.6396654536,-4.0199052196,11.3737469173,42.28,-13.28,44.3165522125,134.24
2020-01-09 05:00:00,36.2150846457,-9.0369028103,37.3255672201,-10.5249153543,-3.9969028103,11.2582891813,46.74,-5.04,47.0109476612,136.0,33.7650846457,-22.5569028103,40.6065857408,-10.5249153543,-3.9969028103,11.2582891813,44.29,-18.56,48.0216378313,134.34,34.1350846457,-32.4869028103,47.1232729973,-10.5249153543,-3.9969028103,11.2582891813,44.66,-28.49,52.9735377335,136.17,33.2050846457,0.4030971897,33.2075312795,-10.5249153543,-3.9969028103,11.2582891813,43.73,4.4,43.9508009028,135.45,33.3950846457,-28.8769028103,44.1486941416,-10.5249153543,-3.9969028103,11.2582891813,43.92,-24.88,50.4775276732,136.17,31.5950846457,-18.5169028103,36.621374407,-10.5249153543,-3.9969028103,11.2582891813,42.12,-14.52,44.5524948796,134.34
2020-01-09 05:30:00,37.1500677485,-8.7932839882,38.176555332,-11.3299322515,-4.2232839882,12.0914636198,48.48,-4.57,48.6949206797,136.08,35.2400677485,-22.1332839882,41.6142359658,-11.3299322515,-4.2232839882,12.0914636198,46.57,-17.91,49.895220212,134.34,34.9800677485,-32.2632839882,47.5870216907,-11.3299322515,-4.2232839882,12.0914636198,46.31,-28.04,54.1373965019,136.17,34.6200677485,0.8267160118,34.6299371971,-11.3299322515,-4.2232839882,12.0914636198,45.95,5.05,46.2266697914,135.45,34.2700677485,-28.5832839882,44.6255718959,-11.3299322515,-4.2232839882,12.0914636198,45.6,-24.36,51.6988355768,136.17,32.9900677485,-17.0632839882,37.1416239617,-11.3299322515,-4.2232839882,12.0914636198,44.32,-12.84,46.1424750095,134.34
2020-01-09 06:00:00,38.8373509158,-8.4011223323,39.735609755,-12.2226490842,-4.4511223323,13.0079068513,51.06,-3.95,51.2125580302,136.16,37.1773509158,-21.8311223323,43.1132615723,-12.2226490842,-4.4511223323,13.0079068513,49.4,-17.38,52.3681620835,134.44,36.5473509158,-31.8711223323,48.4920333424,-12.2226490842,-4.4511223323,13.0079068513,48.77,-27.42,55.9497033057,136.29,36.507350915800004,1.1488776676999999,36.525423896,-12.2226490842,-4.4511223323,13.0079068513,48.73,5.6,49.0507176298,135.53,35.7773509158,-28.1711223323,45.5371383819,-12.2226490842,-4.4511223323,13.0079068513,48.0,-23.72,53.5409973758,136.29,34.7773509158,-17.6111223323,38.9822493774,-12.2226490842,-4.4511223323,13.0079068513,47.0,-13.16,48.8076387464,134.44
2020-01-09 06:30:00,43.4929841486,-7.4487926515,44.1262300918,-13.9570158514,-5.0187926515,14.831944281,57.45,-2.43,57.5013686794,135.42,42.1429841486,-19.2987926515,46.3516397849,-13.9570158514,-5.0187926515,14.831944281,56.1,-14.28,57.8889315845,133.56,40.9129841486,-30.6587926515,51.1256671231,-13.9570158514,-5.0187926515,14.831944281,54.87,-25.64,60.5650600594,135.53,41.2529841486,3.3912073485,41.3921367948,-13.9570158514,-5.0187926515,14.831944281,55.21,8.41,55.8468638332,134.59,40.1629841486,-26.8987926515,48.3384975131,-13.9570158514,-5.0187926515,14.831944281,54.12,-21.88,58.3755839371,135.53,39.4029841486,-15.6987926515,42.4151771248,-13.9570158514,-5.0187926515,14.831944281,53.36,-10.68,54.4183057436,133.56
2020-01-09 07:00:00,47.6142171881,-5.4668552943,47.9270297978,-15.8257828119,-5.6168552943,16.7929885669,63.44,0.15,63.4401773327,134.74,46.5442171881,-17.8968552943,49.8664374412,-15.8257828119,-5.6168552943,16.7929885669,62.37,-12.28,63.5674075293,132.98,44.7742171881,-28.5268552943,53.0896599894,-15.8257828119,-5.6168552943,16.7929885669,60.6,-22.91,64.7860177816,134.87,45.4742171881,4.6131447057,45.7076091361,-15.8257828119,-5.6168552943,16.7929885669,61.3,10.23,62.1477505627,133.97,43.9342171881,-24.6168552943,50.3607486492,-15.8257828119,-5.6168552943,16.7929885669,59.76,-19.0,62.7077156337,134.87,43.4542171881,-15.0168552943,45.9758081425,-15.8257828119,-5.6168552943,16.7929885669,59.28,-9.4,60.0206497799,132.98
2020-01-09 07:30:00,52.9605010666,-1.7710108328,52.9901042893,-17.5594989334,-6.2810108328,18.6490509108,70.52,4.51,70.6640679554,132.58,51.2605010666,-16.1010108328,53.7297079783,-17.5594989334,-6.2810108328,18.6490509108,68.82,-9.82,69.5170827926,131.07,49.7805010666,-24.2110108328,55.3558608639,-17.5594989334,-6.2810108328,18.6490509108,67.34,-17.93,69.686157162,132.7,50.0005010666,5.8389891672,50.3402811018,-17.5594989334,-6.2810108328,18.6490509108,67.56,12.12,68.6385314528,132.04,48.8005010666,-20.2810108328,52.8470273975,-17.5594989334,-6.2810108328,18.6490509108,66.36,-14.0,67.820716599,132.7,47.7605010666,-13.1610108328,49.5406668129,-17.5594989334,-6.2810108328,18.6490509108,65.32,-6.88,65.6813276358,131.07
2020-01-09 08:00:00,56.2290513443,0.6850178697,56.23322385,-18.5609486557,-6.6549821303000005,19.7179512667,74.79,7.34,75.1493160315,131.72,54.3890513443,-14.6949821303,56.3392527989,-18.5609486557,-6.6549821303000005,19.7179512667,72.95,-8.04,73.3917168351,130.35,52.8590513443,-21.5149821303,57.069902445,-18.5609486557,-6.6549821303000005,19.7179512667,71.42,-14.86,72.9495442069,131.83,52.9890513443,7.0150178697,53.4513801326,-18.5609486557,-6.6549821303000005,19.7179512667,71.55,13.67,72.8441583107,131.3,51.8390513443,-17.5349821303,54.7244263797,-18.5609486557,-6.6549821303000005,19.7179512667,70.4,-10.88,71.2357662976,131.83,50.6390513443,-13.5349821303,52.4166887767,-18.5609486557,-6.6549821303000005,19.7179512667,69.2,-6.88,69.5411705395,130.35
2020-01-09 08:30:00,58.0498514385,1.7497896113,58.0762172986,-19.2301485615,-6.8902103887,20.4272761987,77.28,8.64,77.7614814674,132.42,55.9598514385,-13.8402103887,57.6459573311,-19.2301485615,-6.8902103887,20.4272761987,75.19,-6.95,75.5105197969,131.04,54.5798514385,-20.6502103887,58.3557312707,-19.2301485615,-6.8902103887,20.4272761987,73.81,-13.76,75.0816468919,132.53,54.4898514385,8.0097896113,55.0754086631,-19.2301485615,-6.8902103887,20.4272761987,73.72,14.9,75.2106933886,131.98,53.4898514385,-16.6102103887,56.0094929103,-19.2301485615,-6.8902103887,20.4272761987,72.72,-9.72,73.3667281538,132.53,52.0898514385,-13.0102103887,53.690019531,-19.2301485615,-6.8902103887,20.4272761987,71.32,-6.12,71.5820983207,131.04
2020-01-09 09:00:00,57.7080514127,2.1030482482,57.7463592773,-18.9419485873,-6.7969517518,20.1245116562,76.65,8.9,77.1649693838,132.03,55.8280514127,-13.4169517518,57.4176446647,-18.9419485873,-6.7969517518,20.1245116562,74.77,-6.62,75.0624893006,130.66,54.2580514127,-20.2069517518,57.8986791058,-18.9419485873,-6.7969517518,20.1245116562,73.2,-13.41,74.4181973713,132.17,54.3780514127,8.3430482482,55.0143520321,-18.9419485873,-6.7969517518,20.1245116562,73.32,15.14,74.8668284356,131.59,53.1780514127,-16.1969517518,55.5899846924,-18.9419485873,-6.7969517518,20.1245116562,72.12,-9.4,72.7300103121,132.17,51.9380514127,-11.6769517518,53.2345037242,-18.9419485873,-6.7969517518,20.1245116562,70.88,-4.88,71.0477923654,130.66
2020-01-09 09:30:00,58.5618182899,2.3941451035,58.6107370044,-18.948181710100002,-6.8658548965,20.1537478792,77.51,9.26,78.0611792122,132.03,56.6618182899,-12.9758548965,58.1286027891,-18.948181710100002,-6.8658548965,20.1537478792,75.61,-6.11,75.8564710489,130.66,55.0818182899,-19.8658548965,58.5547512751,-18.948181710100002,-6.8658548965,20.1537478792,74.03,-13.0,75.162762722,132.17,55.1818182899,8.7141451035,55.8656369754,-18.948181710100002,-6.8658548965,20.1537478792,74.13,15.58,75.7495432329,131.59,53.9318182899,-15.8258548965,56.2058600794,-18.948181710100002,-6.8658548965,20.1537478792,72.88,-8.96,73.4287137297,132.17,52.7318182899,-12.3458548965,54.1577768495,-18.948181710100002,-6.8658548965,20.1537478792,71.68,-5.48,71.8891702553,130.66
2020-01-09 10:00:00,58.9991011559,2.8799017816,59.0693471394,-18.4408988441,-6.6400982184,19.5999401664,77.44,9.52,78.0229709765,132.23,56.9091011559,-12.8100982184,58.3330473294,-18.4408988441,-6.6400982184,19.5999401664,75.35,-6.17,75.6021917672,130.87,55.5191011559,-19.4600982184,58.830825388,-18.4408988441,-6.6400982184,19.5999401664,73.96,-12.82,75.0628669849,132.35,55.4391011559,8.9499017816,56.1568756153,-18.4408988441,-6.6400982184,19.5999401664,73.88,15.59,75.506969877,131.81,54.3991011559,-15.4400982184,56.5478455785,-18.4408988441,-6.6400982184,19.5999401664,72.84,-8.8,73.3696504012,132.35,52.9591011559,-12.9200982184,54.5123411093,-18.4408988441,-6.6400982184,19.5999401664,71.4,-6.28,71.6756471893,130.87
2020-01-09 10:30:00,59.7920844033,3.29114282,59.8825932835,-18.0679155967,-6.49885718,19.201164513,77.86,9.79,78.4730762746,132.41,57.5020844033,-12.68885718,58.885454972,-18.0679155967,-6.49885718,19.201164513,75.57,-6.19,75.8230901507,131.04,56.2820844033,-19.13885718,59.4471940375,-18.0679155967,-6.49885718,19.201164513,74.35,-12.64,75.4167892448,132.53,56.0320844033,9.17114282,56.77767469,-18.0679155967,-6.49885718,19.201164513,74.1,15.67,75.7387542808,132.0,55.2120844033,-15.09885718,57.2394073371,-18.0679155967,-6.49885718,19.201164513,73.28,-8.6,73.7829140113,132.53,53.6120844033,-12.97885718,55.1607317552,-18.0679155967,-6.49885718,19.201164513,71.68,-6.48,71.9723057849,131.04
2020-01-09 11:00:00,59.4222172654,3.5812549484,59.5300368867,-18.137782734600002,-6.3787450516,19.2267405184,77.56,9.96,78.1969001943,132.3,57.8222172654,-12.4487450516,59.1471052786,-18.137782734600002,-6.3787450516,19.2267405184,75.96,-6.07,76.2021423583,130.94,55.9322172654,-18.8087450516,59.0100145622,-18.137782734600002,-6.3787450516,19.2267405184,74.07,-12.43,75.1057241494,132.39,56.3322172654,9.3612549484,57.1047440782,-18.137782734600002,-6.3787450516,19.2267405184,74.47,15.74,76.1152317214,131.89,54.8222172654,-14.7787450516,56.7792815311,-18.137782734600002,-6.3787450516,19.2267405184,72.96,-8.4,73.4419607581,132.39,53.9022172654,-12.7387450516,55.3870440772,-18.137782734600002,-6.3787450516,19.2267405184,72.04,-6.36,72.3201991148,130.94
2020-01-09 11:30:00,59.4908170141,3.8476600939,59.6151138321,-18.2691829859,-6.3123399061,19.3289596735,77.76,10.16,78.4209359801,132.21,58.2908170141,-12.2123399061,59.5563648501,-18.2691829859,-6.3123399061,19.3289596735,76.56,-5.9,76.7870015042,130.85,55.9908170141,-18.5323399061,58.9781248626,-18.2691829859,-6.3123399061,19.3289596735,74.26,-12.22,75.2587270687,132.39,56.7908170141,9.5776600939,57.5927814054,-18.2691829859,-6.3123399061,19.3289596735,75.06,15.89,76.7235016146,131.81,54.8508170141,-14.4723399061,56.7279538629,-18.2691829859,-6.3123399061,19.3289596735,73.12,-8.16,73.5739084187,132.39,54.2908170141,-12.3123399061,55.6694397855,-18.2691829859,-6.3123399061,19.3289596735,72.56,-6.0,72.8076479499,130.85
2020-01-09 12:00:00,59.0131668243,3.6300460065999998,59.1247079709,-18.2968331757,-6.2999539934,19.3510600376,77.31,9.93,77.9451153056,132.34,57.8831668243,-12.4299539934,59.202742824,-18.2968331757,-6.2999539934,19.3510600376,76.18,-6.13,76.4262343701,130.98,55.5331668243,-18.7599539934,58.6162817941,-18.2968331757,-6.2999539934,19.3510600376,73.83,-12.46,74.8740308785,132.44,56.3931668243,9.3900460066,57.1695918166,-18.2968331757,-6.2999539934,19.3510600376,74.69,15.69,76.3201952304,131.92,54.4231668243,-14.7399539934,56.3839279486,-18.2968331757,-6.2999539934,19.3510600376,72.72,-8.44,73.2081416237,132.44,53.9431668243,-12.4599539934,55.36348707,-18.2968331757,-6.2999539934,19.3510600376,72.24,-6.16,72.5021599678,130.98
2020-01-09 12:30:00,60.6548499843,4.1425279575,60.7961459674,-18.8551500157,-6.4074720425,19.91412514,79.51,10.55,80.2068737703,132.0,59.1748499843,-12.7474720425,60.5323129753,-18.8551500157,-6.4074720425,19.91412514,78.03,-6.34,78.2871413452,130.74,57.0848499843,-18.1674720425,59.906069293,-18.8551500157,-6.4074720425,19.91412514,75.94,-11.76,76.8451768168,132.11,57.6448499843,9.0425279575,58.3497732778,-18.8551500157,-6.4074720425,19.91412514,76.5,15.45,78.0445545826,131.69,55.9448499843,-14.0874720425,57.691274108900004,-18.8551500157,-6.4074720425,19.91412514,74.8,-7.68,75.1932337381,132.11,55.1848499843,-11.3274720425,56.3354177286,-18.8551500157,-6.4074720425,19.91412514,74.04,-4.92,74.2032883368,130.74
2020-01-09 13:00:00,58.6039832972,3.0930324096,58.6855493949,-18.4760167028,-6.2569675904,19.5067382366,77.08,9.35,77.6450185137,132.22,57.6339832972,-13.6769675904,59.2345800455,-18.4760167028,-6.2569675904,19.5067382366,76.11,-7.42,76.4708343096,130.96,55.1439832972,-19.2369675904,58.4030805348,-18.4760167028,-6.2569675904,19.5067382366,73.62,-12.98,74.7555001321,132.34,56.1639832972,8.1630324096,56.7541022123,-18.4760167028,-6.2569675904,19.5067382366,74.64,14.42,76.0201683766,131.89,54.0439832972,-15.2569675904,56.1562747222,-18.4760167028,-6.2569675904,19.5067382366,72.52,-9.0,73.076332694,132.34,53.7639832972,-11.4969675904,54.9795067617,-18.4760167028,-6.2569675904,19.5067382366,72.24,-5.24,72.42979497420001,130.96
2020-01-09 13:30:00,58.8867666324,3.001287003,58.9632004567,-18.7232333676,-6.288712997,19.751136141899998,77.61,9.29,78.1640339287,132.03,58.2467666324,-13.788712997,59.8566155846,-18.7232333676,-6.288712997,19.751136141899998,76.97,-7.5,77.3345388555,130.8,55.3867666324,-19.278712997,58.6460799441,-18.7232333676,-6.288712997,19.751136141899998,74.11,-12.99,75.2398312066,132.19,56.7467666324,8.031287003,57.3122769933,-18.7232333676,-6.288712997,19.751136141899998,75.47,14.32,76.8165561582,131.76,54.2767666324,-15.248712997,56.3781042971,-18.7232333676,-6.288712997,19.751136141899998,73.0,-8.96,73.5478184585,132.19,54.3567666324,-13.088712997,55.9103969459,-18.7232333676,-6.288712997,19.751136141899998,73.08,-6.8,73.3956837968,130.8
2020-01-09 14:00:00,58.7025499684,3.0331844701,58.7808606676,-19.1974500316,-6.4468155299,20.2510127696,77.9,9.48,78.4747118504,131.95,58.4425499684,-13.6668155299,60.0192760164,-19.1974500316,-6.4468155299,20.2510127696,77.64,-7.22,77.9749831677,130.7,55.2125499684,-19.2068155299,58.45791167,-19.1974500316,-6.4468155299,20.2510127696,74.41,-12.76,75.4961303644,132.1,56.9225499684,8.1131844701,57.4978300212,-19.1974500316,-6.4468155299,20.2510127696,76.12,14.56,77.4999870968,131.67,54.1225499684,-15.1668155299,56.2074969057,-19.1974500316,-6.4468155299,20.2510127696,73.32,-8.72,73.8367171535,132.1,54.4425499684,-13.1268155299,56.0027189788,-19.1974500316,-6.4468155299,20.2510127696,73.64,-6.68,73.9423559268,130.7
2020-01-09 14:30:00,58.570849963,3.2793093365,58.6625803653,-18.899150037,-6.5506906635,20.0022353823,77.47,9.83,78.0911633925,131.84,59.190849963,-13.2706906635,60.6602666498,-18.899150037,-6.5506906635,20.0022353823,78.09,-6.72,78.3786099647,130.58,55.090849963,-18.9806906635,58.2689314104,-18.899150037,-6.5506906635,20.0022353823,73.99,-12.43,75.0268285349,131.98,57.650849963,8.4993093365,58.2739972943,-18.899150037,-6.5506906635,20.0022353823,76.55,15.05,78.0154151434,131.53,53.980849963,-14.9906906635,56.0236822183,-18.899150037,-6.5506906635,20.0022353823,72.88,-8.44,73.367077085,131.98,55.180849963,-11.7506906635,56.4181259323,-18.899150037,-6.5506906635,20.0022353823,74.08,-5.2,74.2622811392,130.58
2020-01-09 15:00:00,58.5431166445,2.9857544141,58.61920535,-19.0968833555,-6.7942455859,20.269502386,77.64,9.78,78.2535494403,131.97,59.4031166445,-13.5242455859,60.9231933318,-19.0968833555,-6.7942455859,20.269502386,78.5,-6.73,78.7879616439,130.66,55.0431166445,-19.3042455859,58.3300830411,-19.0968833555,-6.7942455859,20.269502386,74.14,-12.51,75.1880289674,132.13,57.8531166445,8.2757544141,58.4420329609,-19.0968833555,-6.7942455859,20.269502386,76.95,15.07,78.4117810026,131.67,53.9431166445,-15.2742455859,56.0639136302,-19.0968833555,-6.7942455859,20.269502386,73.04,-8.48,73.5306194724,132.13,55.4231166445,-11.3542455859,56.5742057073,-19.0968833555,-6.7942455859,20.269502386,74.52,-4.5600000000000005,74.6593865499,130.66
2020-01-09 15:30:00,60.7251000145,3.4044253407,60.8204561284,-20.5248999855,-6.8255746593,21.6300714017,81.25,10.23,81.8914855159,131.97,59.9251000145,-13.4755746593,61.4215656276,-20.5248999855,-6.8255746593,21.6300714017,80.45,-6.65,80.7243767396,130.75,57.0651000145,-18.9055746593,60.1152758695,-20.5248999855,-6.8255746593,21.6300714017,77.59,-12.08,78.5247381403,132.13,58.3351000145,8.3844253407,58.9345610147,-20.5248999855,-6.8255746593,21.6300714017,78.86,15.21,80.3134092166,131.67,55.9551000145,-14.7855746593,57.8756117517,-20.5248999855,-6.8255746593,21.6300714017,76.48,-7.96,76.8931206286,132.13,55.8351000145,-13.1855746593,57.370879135,-20.5248999855,-6.8255746593,21.6300714017,76.36,-6.36,76.6244034235,130.75
2020-01-09 16:00:00,62.8069166489,3.8985405278,62.9277951082,-21.4930833511,-7.1514594722,22.6516225582,84.3,11.05,85.0211297267,131.47,62.0269166489,-13.2414594722,63.424558634,-21.4930833511,-7.1514594722,22.6516225582,83.52,-6.09,83.7417369058,130.27,59.0169166489,-18.1914594722,61.7569886609,-21.4930833511,-7.1514594722,22.6516225582,80.51,-11.04,81.263409355,131.6,60.3569166489,8.4785405278,60.9495121953,-21.4930833511,-7.1514594722,22.6516225582,81.85,15.63,83.3289829531,131.23,57.9069166489,-14.0714594722,59.592088128,-21.4930833511,-7.1514594722,22.6516225582,79.4,-6.92,79.7009811734,131.6,57.7869166489,-12.3914594722,59.1005584037,-21.4930833511,-7.1514594722,22.6516225582,79.28,-5.24,79.4529798057,130.27
2020-01-09 16:30:00,64.6612667692,3.6451697205,64.7639304126,-22.4687332308,-7.4948302795,23.6857859045,87.13,11.14,87.8392651381,130.58,64.4312667692,-10.9648302795,65.3575981852,-22.4687332308,-7.4948302795,23.6857859045,86.9,-3.47,86.9692526126,129.16,60.7612667692,-18.1448302795,63.4126675457,-22.4687332308,-7.4948302795,23.6857859045,83.23,-10.65,83.9086133838,130.76,62.6512667692,10.3951697205,63.5078009484,-22.4687332308,-7.4948302795,23.6857859045,85.12,17.89,86.9796901581,130.11,59.5712667692,-14.0148302795,61.1976412311,-22.4687332308,-7.4948302795,23.6857859045,82.04,-6.52,82.2986755665,130.76,59.9312667692,-7.6148302795,60.4130977251,-22.4687332308,-7.4948302795,23.6857859045,82.4,-0.12,82.4000873786,129.16
2020-01-09 17:00:00,65.7318666366,5.066130354,65.9268076604,-23.8481333634,-7.913869646,25.1269337106,89.58,12.98,90.515505854,130.04,66.6818666366,-11.223869646,67.619868293,-23.8481333634,-7.913869646,25.1269337106,90.53,-3.31,90.5904906709,128.8,61.7218666366,-16.583869646,63.9109814784,-23.8481333634,-7.913869646,25.1269337106,85.57,-8.67,86.0081031066,130.2,64.7818666366,10.036130354,65.5546654129,-23.8481333634,-7.913869646,25.1269337106,88.63,17.95,90.429416674,129.73,60.4318666366,-12.433869646,61.6977440394,-23.8481333634,-7.913869646,25.1269337106,84.28,-4.52,84.401118476,130.2,61.9518666366,-7.873869646,62.4502330096,-23.8481333634,-7.913869646,25.1269337106,85.8,0.04,85.800009324,128.8
2020-01-09 17:30:00,65.6687999993,4.2980117727,65.8093017631,-22.1212000007,-8.1819882273,23.5858521326,87.79,12.48,88.6726254263,130.38,68.6987999993,-10.7919882273,69.5412980267,-22.1212000007,-8.1819882273,23.5858521326,90.82,-2.61,90.8574955631,128.99,61.7387999993,-17.4519882273,64.1580183488,-22.1212000007,-8.1819882273,23.5858521326,83.86,-9.27,84.3708035993,130.54,66.8187999993,10.5180117727,67.6415597469,-22.1212000007,-8.1819882273,23.5858521326,88.94,18.7,90.8846169602,129.92,60.5187999993,-13.3419882273,61.9720404958,-22.1212000007,-8.1819882273,23.5858521326,82.64,-5.16,82.8009371928,130.54,63.9587999993,-7.9019882273,64.445089148,-22.1212000007,-8.1819882273,23.5858521326,86.08,0.28,86.0804553891,128.99
2020-01-09 18:00:00,66.6051002552,4.292143092,66.7432533843,-23.2648997448,-8.137856908,24.6471149466,89.87,12.43,90.7255300343,130.38,67.9151002552,-11.167856908,68.8271884548,-23.2648997448,-8.137856908,24.6471149466,91.18,-3.03,91.2303310309,129.07,62.5651002552,-17.417856908,64.9443878192,-23.2648997448,-8.137856908,24.6471149466,85.83,-9.28,86.3302224021,130.54,66.0051002552,10.162143092,66.7828002701,-23.2648997448,-8.137856908,24.6471149466,89.27,18.3,91.1264116489,130.0,61.3351002552,-13.257856908,62.7516158605,-23.2648997448,-8.137856908,24.6471149466,84.6,-5.12,84.7547898351,130.54,63.1351002552,-8.017856908,63.642178731,-23.2648997448,-8.137856908,24.6471149466,86.4,0.12,86.4000833333,129.07
2020-01-09 18:30:00,66.5404670256,4.0455378669,66.6633342147,-23.7295329744,-7.9544621331,25.027269188,90.27,12.0,91.0641142273,130.38,66.9504670256,-11.7044621331,67.9658698817,-23.7295329744,-7.9544621331,25.027269188,90.68,-3.75,90.7575060257,129.14,62.5104670256,-17.6544621331,64.9556658111,-23.7295329744,-7.9544621331,25.027269188,86.24,-9.7,86.7837980271,130.54,65.0404670256,9.6555378669,65.7532642719,-23.7295329744,-7.9544621331,25.027269188,88.77,17.61,90.4998618783,130.0,61.2704670256,-13.4744621331,62.7346097406,-23.7295329744,-7.9544621331,25.027269188,85.0,-5.52,85.1790490672,130.54,62.2304670256,-7.9544621331,62.7367874062,-23.7295329744,-7.9544621331,25.027269188,85.96,0.0,85.96,129.14
2020-01-09 19:00:00,65.5406500873,3.9486123888,65.6594879181,-23.2793499127,-7.7613876112,24.539096764299998,88.82,11.71,89.5885958144,130.38,65.8906500873,-12.1613876112,67.0035604842,-23.2793499127,-7.7613876112,24.539096764299998,89.17,-4.4,89.2784906906,129.14,61.5606500873,-17.7513876112,64.0689113478,-23.2793499127,-7.7613876112,24.539096764299998,84.84,-9.99,85.4261417834,130.54,64.0606500873,9.1986123888,64.7177051469,-23.2793499127,-7.7613876112,24.539096764299998,87.34,16.96,88.9714403615,130.0,60.3206500873,-13.5613876112,61.8263055737,-23.2793499127,-7.7613876112,24.539096764299998,83.6,-5.8,83.8009546485,130.54,61.2806500873,-8.3613876112,61.8484508934,-23.2793499127,-7.7613876112,24.539096764299998,84.56,-0.6000000000000001,84.5621286392,129.14
2020-01-09 19:30:00,65.5571836037,2.4876357489,65.6043645931,-21.6728163963,-7.3223642511,22.876363102,87.23,9.81,87.7798894964,130.98,62.4771836037,-14.1623642511,64.0622434217,-21.6728163963,-7.3223642511,22.876363102,84.15,-6.84,84.427531647,129.81,61.6871836037,-19.3523642511,64.6515477236,-21.6728163963,-7.3223642511,22.876363102,83.36,-12.03,84.2235744908,131.09,60.7771836037,7.4276357489,61.2293705636,-21.6728163963,-7.3223642511,22.876363102,82.45,14.75,83.7589696689,130.74,60.5671836037,-15.2023642511,62.4459414894,-21.6728163963,-7.3223642511,22.876363102,82.24,-7.88,82.6166569161,131.09,58.1671836037,-13.0023642511,59.602707358800004,-21.6728163963,-7.3223642511,22.876363102,79.84,-5.68,80.0417890855,129.81
2020-01-09 20:00:00,63.674567927,1.2187487364,63.6862304519,-19.765432073,-7.0212512636,20.9754683938,83.44,8.24,83.8458776566,131.32,59.294567927,-15.9012512636,61.3897025355,-19.765432073,-7.0212512636,20.9754683938,79.06,-8.88,79.5571367006,130.22,59.984567927,-20.6912512636,63.4529453079,-19.765432073,-7.0212512636,20.9754683938,79.75,-13.67,80.9131101862,131.45,57.754567927,5.7887487364,58.0439465265,-19.765432073,-7.0212512636,20.9754683938,77.52,12.81,78.5712829219,131.15,58.874567927,-16.5812512636,61.1649625363,-19.765432073,-7.0212512636,20.9754683938,78.64,-9.56,79.2189573271,131.45,55.274567927,-13.9412512636,57.0055817119,-19.765432073,-7.0212512636,20.9754683938,75.04,-6.92,75.3583970106,130.22
2020-01-09 20:30:00,60.6441178184,-0.2074401136,60.6444726036,-18.9558821816,-6.7074401136,20.1075911576,79.6,6.5,79.8649485068,131.22,56.0841178184,-17.5374401136,58.7621483372,-18.9558821816,-6.7074401136,20.1075911576,75.04,-10.83,75.8174814934,130.14,57.1241178184,-22.0374401136,61.2275559147,-18.9558821816,-6.7074401136,20.1075911576,76.08,-15.33,77.6091186653,131.34,54.6741178184,4.0825598864,54.8263299377,-18.9558821816,-6.7074401136,20.1075911576,73.63,10.79,74.4164027618,131.02,56.0841178184,-18.0274401136,58.9102441729,-18.9558821816,-6.7074401136,20.1075911576,75.04,-11.32,75.8890242393,131.34,52.2841178184,-15.1074401136,54.4230072932,-18.9558821816,-6.7074401136,20.1075911576,71.24,-8.4,71.7335179675,130.14
2020-01-09 21:00:00,57.5623674238,-1.091523288,57.5727154694,-18.6576325762,-6.421523288,19.7317818427,76.22,5.33,76.4061339161,131.49,53.7623674238,-18.541523288,56.8698534977,-18.6576325762,-6.421523288,19.7317818427,72.42,-12.12,73.4271802536,130.4,54.1923674238,-23.021523288,58.8795653983,-18.6576325762,-6.421523288,19.7317818427,72.85,-16.6,74.7173507293,131.62,52.4323674238,3.228476712,52.5316686917,-18.6576325762,-6.421523288,19.7317818427,71.09,9.65,71.7419723732,131.33,53.1423674238,-19.021523288,56.4440392211,-18.6576325762,-6.421523288,19.7317818427,71.8,-12.6,72.8971878744,131.62,50.1423674238,-16.341523288,52.7380545169,-18.6576325762,-6.421523288,19.7317818427,68.8,-9.92,69.5114839433,130.4
2020-01-09 21:30:00,53.8821003234,-4.6107225505,54.0790116191,-18.0978996766,-6.1207225505,19.1049003463,71.98,1.51,71.9958366852,132.45,51.0721003234,-18.1007225505,54.1848280268,-18.0978996766,-6.1207225505,19.1049003463,69.17,-11.98,70.1997813387,130.93,50.7221003234,-26.7707225505,57.3533176642,-18.0978996766,-6.1207225505,19.1049003463,68.82,-20.65,71.851338888,132.57,49.8121003234,3.7992774495,49.9567797979,-18.0978996766,-6.1207225505,19.1049003463,67.91,9.92,68.6307110556,131.86,49.8221003234,-22.8007225505,54.7915561876,-18.0978996766,-6.1207225505,19.1049003463,67.92,-16.68,69.9381784149,132.57,47.6221003234,-15.5607225505,50.0999054441,-18.0978996766,-6.1207225505,19.1049003463,65.72,-9.44,66.394517846,130.93
2020-01-09 22:00:00,51.0046667537,-4.2966711792,51.1853242041,-17.0353332463,-5.7166711792000005,17.968942878900002,68.04,1.42,68.0548161411,133.11,48.0946667537,-20.7166711792,52.3667588733,-17.0353332463,-5.7166711792000005,17.968942878900002,65.13,-15.0,66.8349975686,131.86,48.0146667537,-26.7466711792,54.9617379877,-17.0353332463,-5.7166711792000005,17.968942878900002,65.05,-21.03,68.364928143,133.24,46.9546667537,1.5033288208,46.978726329,-17.0353332463,-5.7166711792000005,17.968942878900002,63.99,7.22,64.3960286043,132.82,47.0846667537,-22.8366711792,52.3304824538,-17.0353332463,-5.7166711792000005,17.968942878900002,64.12,-17.12,66.366172106,133.24,44.9246667537,-16.1966711792,47.7551865269,-17.0353332463,-5.7166711792000005,17.968942878900002,61.96,-10.48,62.840050923,131.86
2020-01-09 22:30:00,47.4857000901,-5.1784564759,47.7672285623,-15.8842999099,-5.3084564759,16.7478563937,63.37,0.13,63.3701333437,133.94,44.9357000901,-22.4984564759,50.2533350772,-15.8842999099,-5.3084564759,16.7478563937,60.82,-17.19,63.202598839,132.74,44.6857000901,-27.8584564759,52.6583838506,-15.8842999099,-5.3084564759,16.7478563937,60.57,-22.55,64.631473757,134.05,43.9457000901,-0.0084564759,43.9457009037,-15.8842999099,-5.3084564759,16.7478563937,59.83,5.3,60.0642897236,133.72,43.8357000901,-24.0284564759,49.9893520962,-15.8842999099,-5.3084564759,16.7478563937,59.72,-18.72,62.5852762237,134.05,42.0357000901,-18.3884564759,45.8817546921,-15.8842999099,-5.3084564759,16.7478563937,57.92,-13.08,59.3785550515,132.74
2020-01-09 23:00:00,44.1433000774,-7.3746612902,44.7550731299,-14.4666999226,-4.8446612902,15.2563478483,58.61,-2.5300000000000002,58.6645804553,134.57,41.8333000774,-21.7946612902,47.1702475732,-14.4666999226,-4.8446612902,15.2563478483,56.3,-16.95,58.7961946048,133.05,41.5733000774,-30.2546612902,51.4167658367,-14.4666999226,-4.8446612902,15.2563478483,56.04,-25.41,61.5316967099,134.67,40.9533000774,0.7653387098000001,40.9604508101,-14.4666999226,-4.8446612902,15.2563478483,55.42,5.61,55.7032180399,134.06,40.8133000774,-26.4446612902,48.6317342274,-14.4666999226,-4.8446612902,15.2563478483,55.28,-21.6,59.350133951,134.67,39.0933000774,-16.8446612902,42.5679307099,-14.4666999226,-4.8446612902,15.2563478483,53.56,-12.0,54.8878274301,133.05
2020-01-09 23:30:00,42.0685667457,-6.6866547535,42.5966625433,-13.2414332543,-4.4366547535,13.9649368073,55.31,-2.25,55.3557458626,134.85,39.3885667457,-23.8266547535,46.0344291484,-13.2414332543,-4.4366547535,13.9649368073,52.63,-19.39,56.0882251457,133.61,39.6285667457,-29.7066547535,49.5268476582,-13.2414332543,-4.4366547535,13.9649368073,52.87,-25.27,58.598718416,134.98,38.6385667457,-1.0566547535,38.6530122944,-13.2414332543,-4.4366547535,13.9649368073,51.88,3.38,51.9899874976,134.63,38.7985667457,-25.9566547535,46.6805816964,-13.2414332543,-4.4366547535,13.9649368073,52.04,-21.52,56.3140479809,134.98,36.9585667457,-19.4366547535,41.7578639768,-13.2414332543,-4.4366547535,13.9649368073,50.2,-15.0,52.3931293206,133.61
2020-01-10 00:00:00,40.8156000561,-7.1135161643,41.4308498605,-12.5043999439,-4.1935161643,13.1888436103,53.32,-2.92,53.399895131,135.83,38.1656000561,-24.2635161643,45.2253385206,-12.5043999439,-4.1935161643,13.1888436103,50.67,-20.07,54.5000348624,134.53,38.4556000561,-30.4435161643,49.0473327728,-12.5043999439,-4.1935161643,13.1888436103,50.96,-26.25,57.3235039055,135.94,37.4856000561,-1.2235161643,37.5055622991,-12.5043999439,-4.1935161643,13.1888436103,49.99,2.9699999999999998,50.0781489275,135.6,37.6956000561,-26.7135161643,46.2014091717,-12.5043999439,-4.1935161643,13.1888436103,50.2,-22.52,55.0199091239,135.94,35.8156000561,-18.3135161643,40.2261367979,-12.5043999439,-4.1935161643,13.1888436103,48.32,-14.12,50.3408065092,134.53
2020-01-10 00:30:00,42.7412334788,-7.8200414414,43.4507317249,-12.9887665212,-4.3700414414,13.7042080378,55.73,-3.45,55.8366850735,135.35,39.9612334788,-23.0000414414,46.1075057605,-12.9887665212,-4.3700414414,13.7042080378,52.95,-18.63,56.1318038192,133.89,40.2912334788,-30.9400414414,50.8002919247,-12.9887665212,-4.3700414414,13.7042080378,53.28,-26.57,59.5375788893,135.48,39.2012334788,-0.1700414414,39.2016022676,-12.9887665212,-4.3700414414,13.7042080378,52.19,4.2,52.3587251564,134.9,39.4912334788,-27.2100414414,47.957730106,-12.9887665212,-4.3700414414,13.7042080378,52.48,-22.84,57.2347446924,135.48,37.4912334788,-18.7700414414,41.9274020597,-12.9887665212,-4.3700414414,13.7042080378,50.48,-14.4,52.4937177194,133.89
2020-01-10 01:00:00,42.164900289,-7.6202497757,42.8479523784,-14.365099711,-4.8902497757,15.1746707568,56.53,-2.73,56.5958814756,134.12,40.194900289,-23.1402497757,46.3799651673,-14.365099711,-4.8902497757,15.1746707568,54.56,-18.25,57.5313488457,132.73,39.674900289,-30.3802497757,49.9705642291,-14.365099711,-4.8902497757,15.1746707568,54.04,-25.49,59.7499933054,134.25,39.384900289,-0.6602497757,39.3904341248,-14.365099711,-4.8902497757,15.1746707568,53.75,4.23,53.9161886635,133.75,38.874900289,-26.6502497757,47.1327241477,-14.365099711,-4.8902497757,15.1746707568,53.24,-21.76,57.5151736501,134.25,37.634900289,-19.4102497757,42.3455253376,-14.365099711,-4.8902497757,15.1746707568,52.0,-14.52,53.9891692842,132.73
2020-01-10 01:30:00,41.3048003304,-7.6093450807,41.9998650342,-14.4051996696,-4.9793450807,15.2415109144,55.71,-2.63,55.7720449688,135.04,39.2248003304,-24.0693450807,46.0208467281,-14.4051996696,-4.9793450807,15.2415109144,53.63,-19.09,56.9263120183,133.7,38.8448003304,-30.6493450807,49.4803078667,-14.4051996696,-4.9793450807,15.2415109144,53.25,-25.67,59.1143924946,135.12,38.4548003304,-1.2893450807,38.4764093854,-14.4051996696,-4.9793450807,15.2415109144,52.86,3.69,52.9886374613,134.71,37.9948003304,-26.8993450807,46.5529764668,-14.4051996696,-4.9793450807,15.2415109144,52.4,-21.92,56.800056338,135.12,36.7148003304,-19.0993450807,41.3855233846,-14.4051996696,-4.9793450807,15.2415109144,51.12,-14.12,53.0342229131,133.7
2020-01-10 02:00:00,39.6215834895,-8.1455260113,40.450209792,-14.4284165105,-4.9355260113,15.2492170294,54.05,-3.21,54.1452361709,135.57,37.9115834895,-24.5355260113,45.1583901322,-14.4284165105,-4.9355260113,15.2492170294,52.34,-19.6,55.8894945406,134.21,37.2515834895,-31.3555260113,48.6913697068,-14.4284165105,-4.9355260113,15.2492170294,51.68,-26.42,58.0416988035,135.68,37.1715834895,-1.6155260113,37.206673372,-14.4284165105,-4.9355260113,15.2492170294,51.6,3.32,51.7066958913,135.23,36.4515834895,-27.6155260113,45.7311186805,-14.4284165105,-4.9355260113,15.2492170294,50.88,-22.68,55.7059853158,135.68,35.4915834895,-19.9755260113,40.7268233235,-14.4284165105,-4.9355260113,15.2492170294,49.92,-15.04,52.1364363953,134.21
2020-01-10 02:30:00,39.3546334279,-7.6511464676,40.0914855613,-14.0553665721,-4.8111464676,14.8559907044,53.41,-2.84,53.4854531625,135.81,37.4646334279,-25.2811464676,45.1966273587,-14.0553665721,-4.8111464676,14.8559907044,51.52,-20.47,55.437634329,134.56,37.0046334279,-30.9511464676,48.2422673886,-14.0553665721,-4.8111464676,14.8559907044,51.06,-26.14,57.3622105571,135.92,36.7646334279,-2.2411464676,36.83287945,-14.0553665721,-4.8111464676,14.8559907044,50.82,2.5700000000000003,50.8849417805,135.59,36.2246334279,-27.2111464676,45.3064074836,-14.0553665721,-4.8111464676,14.8559907044,50.28,-22.4,55.0439678802,135.92,35.1446334279,-20.3311464676,40.601733651,-14.0553665721,-4.8111464676,14.8559907044,49.2,-15.52,51.5898284548,134.56
2020-01-10 03:00:00,38.3905667243,-8.006454674,39.2165644832,-13.9194332757,-4.686454674,14.687187618,52.31,-3.32,52.4152506433,135.95,36.8005667243,-25.106454674,44.5490266732,-13.9194332757,-4.686454674,14.687187618,50.72,-20.42,54.6762727332,134.65,36.0805667243,-31.346454674,47.7954758924,-13.9194332757,-4.686454674,14.687187618,50.0,-26.66,56.6635297171,136.07,36.1205667243,-2.036454674,36.1779281901,-13.9194332757,-4.686454674,14.687187618,50.04,2.65,50.1101197364,135.69,35.2805667243,-27.686454674,44.8470529779,-13.9194332757,-4.686454674,14.687187618,49.2,-23.0,54.3105882863,136.07,34.5205667243,-19.846454674,39.8189815301,-13.9194332757,-4.686454674,14.687187618,48.44,-15.16,50.7568635753,134.65
2020-01-10 03:30:00,37.6167166947,-8.799392974,38.6321976025,-13.5632833053,-4.529392974,14.2995823272,51.18,-4.27,51.3578163477,136.21,36.1167166947,-24.489392974,43.6365396547,-13.5632833053,-4.529392974,14.2995823272,49.68,-19.96,53.5397422482,134.75,35.3667166947,-32.209392974,47.8356524521,-13.5632833053,-4.529392974,14.2995823272,48.93,-27.68,56.2167884177,136.3,35.4567166947,-1.409392974,35.4847170951,-13.5632833053,-4.529392974,14.2995823272,49.02,3.12,49.1191897327,135.78,34.6367166947,-28.489392974,44.8480507426,-13.5632833053,-4.529392974,14.2995823272,48.2,-23.96,53.826774007,136.3,33.8367166947,-19.209392974,38.9091785458,-13.5632833053,-4.529392974,14.2995823272,47.4,-14.68,49.6211890224,134.75
2020-01-10 04:00:00,36.7115833413,-9.0488725156,37.8103483881,-13.1884166587,-4.3988725156,13.9026764823,49.9,-4.65,50.1161899988,135.49,35.2115833413,-24.5788725156,42.9415483598,-13.1884166587,-4.3988725156,13.9026764823,48.4,-20.18,52.4384629828,134.04,34.5115833413,-32.1888725156,47.1929327182,-13.1884166587,-4.3988725156,13.9026764823,47.7,-27.79,55.2048376503,135.6,34.5715833413,-1.7388725156,34.6152863971,-13.1884166587,-4.3988725156,13.9026764823,47.76,2.66,47.8340171844,135.08,33.6915833413,-28.5588725156,44.1670916793,-13.1884166587,-4.3988725156,13.9026764823,46.88,-24.16,52.7393591163,135.6,32.9315833413,-18.3588725156,37.7032807778,-13.1884166587,-4.3988725156,13.9026764823,46.12,-13.96,48.1864711304,134.04
2020-01-10 04:30:00,36.3784166876,-8.9937243728,37.4736744768,-12.9215833124,-4.3237243728,13.625780996,49.3,-4.67,49.5206916349,135.89,34.9384166876,-24.4837243728,42.6631658436,-12.9215833124,-4.3237243728,13.625780996,47.86,-20.16,51.9326987552,134.42,34.1984166876,-32.2937243728,47.0363299781,-12.9215833124,-4.3237243728,13.625780996,47.12,-27.97,54.796124863,136.0,34.3284166876,-1.5237243728,34.3622165793,-12.9215833124,-4.3237243728,13.625780996,47.25,2.8,47.3328902561,135.46,33.4384166876,-28.6437243728,44.0294294367,-12.9215833124,-4.3237243728,13.625780996,46.36,-24.32,52.3518099019,136.0,32.7184166876,-19.2437243728,37.9580784324,-12.9215833124,-4.3237243728,13.625780996,45.64,-14.92,48.0168303827,134.42
2020-01-10 05:00:00,36.295750102,-10.1118348671,37.6779866745,-12.934249898000001,-4.3418348671,13.6435461093,49.23,-5.77,49.5669829625,136.57,34.965750102,-23.3518348671,42.0465441131,-12.934249898000001,-4.3418348671,13.6435461093,47.9,-19.01,51.5343584417,134.88,34.135750102,-33.6018348671,47.8991935366,-12.934249898000001,-4.3418348671,13.6435461093,47.07,-29.26,55.423212646,136.69,34.335750102,-0.2818348671,34.3369067617,-12.934249898000001,-4.3418348671,13.6435461093,47.27,4.06,47.4440354523,135.9,33.385750102,-29.9418348671,44.8455324986,-12.934249898000001,-4.3418348671,13.6435461093,46.32,-25.6,52.9235524129,136.69,32.745750102,-17.6218348671,37.1861965496,-12.934249898000001,-4.3418348671,13.6435461093,45.68,-13.28,47.5712181892,134.88
