Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-10 05:30:00,37.4050834159,-9.4160863179,38.5720487776,-13.4449165841,-4.4960863179,14.1767617646,50.85,-4.92,51.0874632371,136.45,36.1950834159,-23.2660863179,43.0278379197,-13.4449165841,-4.4960863179,14.1767617646,49.64,-18.77,53.0701658185,134.88,35.1650834159,-32.8760863179,48.1395901856,-13.4449165841,-4.4960863179,14.1767617646,48.61,-28.38,56.2881559478,136.55,35.5150834159,-0.2060863179,35.515681348,-13.4449165841,-4.4960863179,14.1767617646,48.96,4.29,49.1475909888,135.83,34.4350834159,-29.2160863179,45.1592146699,-13.4449165841,-4.4960863179,14.1767617646,47.88,-24.72,53.8848104757,136.55,33.8750834159,-18.3360863179,38.5192593114,-13.4449165841,-4.4960863179,14.1767617646,47.32,-13.84,49.302413734,134.88
2020-01-10 06:00:00,39.1733500385,-8.2763345843,40.0380952019,-14.0966499615,-4.7063345843,14.8615317298,53.27,-3.5700000000000003,53.3894914754,135.5,37.8233500385,-22.7363345843,44.131017646,-14.0966499615,-4.7063345843,14.8615317298,51.92,-18.03,54.9615074393,133.94,36.8133500385,-31.4963345843,48.4483419046,-14.0966499615,-4.7063345843,14.8615317298,50.91,-26.79,57.5285337898,135.6,37.1033500385,0.0936654157,37.103468265,-14.0966499615,-4.7063345843,14.8615317298,51.2,4.8,51.424507776,134.96,36.0233500385,-27.7463345843,45.4702191645,-14.0966499615,-4.7063345843,14.8615317298,50.12,-23.04,55.1620884304,135.6,35.3833500385,-17.9063345843,39.656251439,-14.0966499615,-4.7063345843,14.8615317298,49.48,-13.2,51.2104520581,133.94
2020-01-10 06:30:00,44.486483376,-6.9053580283,45.0192311425,-16.233516624,-5.4053580283,17.1097912727,60.72,-1.5,60.7385248421,134.32,43.116483376,-19.6653580283,47.3894233463,-16.233516624,-5.4053580283,17.1097912727,59.35,-14.26,61.0390866576,132.64,41.796483376,-29.7553580283,51.3062116512,-16.233516624,-5.4053580283,17.1097912727,58.03,-24.35,62.931736032,134.43,42.166483376,2.7446419717,42.255714168,-16.233516624,-5.4053580283,17.1097912727,58.4,8.15,58.9659435607,133.6,40.966483376,-25.9653580283,48.5020883853,-16.233516624,-5.4053580283,17.1097912727,57.2,-20.56,60.7828396836,134.43,40.246483376,-15.8853580283,43.2680485326,-16.233516624,-5.4053580283,17.1097912727,56.48,-10.48,57.4440667084,132.64
2020-01-10 07:00:00,48.8444666609,-5.2811869028,49.1291446953,-18.2655333391,-6.0611869028,19.2449394603,67.11,0.78,67.1145327034,133.97,47.5844666609,-17.8411869028,50.819183558,-18.2655333391,-6.0611869028,19.2449394603,65.85,-11.78,66.8953727847,132.28,45.8744666609,-28.0311869028,53.7607117754,-18.2655333391,-6.0611869028,19.2449394603,64.14,-21.97,67.7983812491,134.08,46.4344666609,4.4388130972,46.6461440614,-18.2655333391,-6.0611869028,19.2449394603,64.7,10.5,65.5464720637,133.22,45.0144666609,-24.1011869028,51.060448675,-18.2655333391,-6.0611869028,19.2449394603,63.28,-18.04,65.8012157942,134.08,44.3344666609,-14.9011869028,46.771682728100004,-18.2655333391,-6.0611869028,19.2449394603,62.6,-8.84,63.2210850903,132.28
2020-01-10 07:30:00,53.8346833581,-1.5993216162000001,53.8584344545,-20.2053166419,-6.6993216162,21.2869850077,74.04,5.1,74.215440442,131.73,52.1646833581,-16.9293216162,54.8430134131,-20.2053166419,-6.6993216162,21.2869850077,72.37,-10.23,73.089464357,130.39,50.5246833581,-23.6793216162,55.798332418,-20.2053166419,-6.6993216162,21.2869850077,70.73,-16.98,72.7396267519,131.84,50.8146833581,4.7906783837999996,51.0400102288,-20.2053166419,-6.6993216162,21.2869850077,71.02,11.49,71.9434534895,131.27,49.5146833581,-19.7393216162,53.3042651756,-20.2053166419,-6.6993216162,21.2869850077,69.72,-13.04,70.9289785631,131.84,48.5146833581,-14.6993216162,50.6926479611,-20.2053166419,-6.6993216162,21.2869850077,68.72,-8.0,69.1840906567,130.39
2020-01-10 08:00:00,57.7083334651,-0.3279286012,57.7092651875,-21.0516665349,-7.0079286012,22.1874677955,78.76,6.68,79.0427732307,130.85,56.0483334651,-13.6779286012,57.6931661034,-21.0516665349,-7.0079286012,22.1874677955,77.1,-6.67,77.3879764563,129.33,54.2083334651,-22.1379286012,58.5545156227,-21.0516665349,-7.0079286012,22.1874677955,75.26,-15.13,76.7657768801,130.96,54.5383334651,7.6620713988,55.0739244585,-21.0516665349,-7.0079286012,22.1874677955,75.59,14.67,77.000370129,130.22,53.1083334651,-18.0879286012,56.1040840271,-21.0516665349,-7.0079286012,22.1874677955,74.16,-11.08,74.9831447727,130.96,52.0283334651,-12.6879286012,53.5530672823,-21.0516665349,-7.0079286012,22.1874677955,73.08,-5.68,73.3004010903,129.33
2020-01-10 08:30:00,59.4695835,1.283160209,59.4834251014,-21.5504165,-7.196839791,22.7203643083,81.02,8.48,81.4625730013,130.61,57.6295835,-12.976839791,59.0725593262,-21.5504165,-7.196839791,22.7203643083,79.18,-5.78,79.3906845921,129.19,55.8695835,-20.456839791,59.4969970226,-21.5504165,-7.196839791,22.7203643083,77.42,-13.26,78.5473360465,130.72,56.0595835,8.303160209,56.671151141,-21.5504165,-7.196839791,22.7203643083,77.61,15.5,79.1426692752,130.07,54.7295835,-16.436839791,57.1445274055,-21.5504165,-7.196839791,22.7203643083,76.28,-9.24,76.837594965,130.72,53.4895835,-12.116839791,54.8448115096,-21.5504165,-7.196839791,22.7203643083,75.04,-4.92,75.201117013,129.19
2020-01-10 09:00:00,59.6475500998,-8.3551504487,60.2298827155,-21.6424499002,-7.2251504487,22.8166263214,81.29,-1.13,81.2978536002,131.34,57.9175500998,-13.6951504487,59.5147020103,-21.6424499002,-7.2251504487,22.8166263214,79.56,-6.47,79.8226440304,129.0,57.0075500998,-12.1951504487,58.2973624004,-21.6424499002,-7.2251504487,22.8166263214,78.65,-4.97,78.8068740657,131.45,56.3275500998,7.5448495513000005,56.8306049149,-21.6424499002,-7.2251504487,22.8166263214,77.97,14.77,79.3566241722,129.89,55.6775500998,-9.7851504487,56.5308655021,-21.6424499002,-7.2251504487,22.8166263214,77.32,-2.56,77.3623681127,131.45,53.7575500998,-12.6651504487,55.2293420984,-21.6424499002,-7.2251504487,22.8166263214,75.4,-5.44,75.5959893116,129.0
2020-01-10 09:30:00,61.0686500688,-10.2476644543,61.9224890326,-21.5413499312,-7.2076644543,22.715197198,82.61,-3.04,82.6659161928,131.49,59.2986500688,-13.1576644543,60.7408761369,-21.5413499312,-7.2076644543,22.715197198,80.84,-5.95,81.0586707268,128.88,58.6086500688,-9.8976644543,59.4385197034,-21.5413499312,-7.2076644543,22.715197198,80.15,-2.69,80.195128281,131.61,57.6786500688,8.0723355457,58.240787039,-21.5413499312,-7.2076644543,22.715197198,79.22,15.28,80.6801512145,129.8,57.2186500688,-7.5676644543,57.7169252558,-21.5413499312,-7.2076644543,22.715197198,78.76,-0.36,78.7608227484,131.61,55.0586500688,-12.2876644543,56.4131336228,-21.5413499312,-7.2076644543,22.715197198,76.6,-5.08,76.7682642763,128.88
2020-01-10 10:00:00,61.4334000558,-10.175278541499999,62.2703696458,-21.4265999442,-7.1952785415000005,22.6024604514,82.86,-2.98,82.9135694564,131.59,59.8234000558,-12.9152785415,61.2016634909,-21.4265999442,-7.1952785415000005,22.6024604514,81.25,-5.72,81.451095143,128.97,58.9634000558,-9.8152785415,59.7747625591,-21.4265999442,-7.1952785415000005,22.6024604514,80.39,-2.62,80.4326830337,131.7,58.2034000558,8.3047214585,58.7928922283,-21.4265999442,-7.1952785415000005,22.6024604514,79.63,15.5,81.1245147905,129.89,57.5734000558,-7.4752785415,58.0566635561,-21.4265999442,-7.1952785415000005,22.6024604514,79.0,-0.28,79.000496201,131.7,55.5734000558,-11.5152785415,56.753893555,-21.4265999442,-7.1952785415000005,22.6024604514,77.0,-4.32,77.1210892039,128.97
2020-01-10 10:30:00,61.5063166933,-10.2344538364,62.3519930596,-20.8636833067,-7.0544538364,22.024045951,82.37,-3.18,82.4313611437,131.85,59.6663166933,-13.2844538364,61.1272939158,-20.8636833067,-7.0544538364,22.024045951,80.53,-6.23,80.7706246107,129.26,59.0463166933,-9.8844538364,59.8679375182,-20.8636833067,-7.0544538364,22.024045951,79.91,-2.83,79.9600962981,131.97,58.0463166933,8.0255461636,58.5985006027,-20.8636833067,-7.0544538364,22.024045951,78.91,15.08,80.3380015933,130.18,57.6963166933,-7.5744538364,58.1913851948,-20.8636833067,-7.0544538364,22.024045951,78.56,-0.52,78.5617209587,131.97,55.4163166933,-13.4944538364,57.0356769066,-20.8636833067,-7.0544538364,22.024045951,76.28,-6.44,76.5513683744,129.26
2020-01-10 11:00:00,61.982183359,-9.4991455462,62.7058595353,-20.537816641,-6.9191455462,21.6720208441,82.52,-2.58,82.5603221893,132.23,59.332183359,-13.9191455462,60.9430110421,-20.537816641,-6.9191455462,21.6720208441,79.87,-7.0,80.1761616692,129.76,59.532183359,-9.1691455462,60.2341604535,-20.537816641,-6.9191455462,21.6720208441,80.07,-2.25,80.1016067255,132.34,57.742183359,7.5708544538,58.236393915,-20.537816641,-6.9191455462,21.6720208441,78.28,14.49,79.609788971,130.69,58.142183359,-6.8391455462,58.5430388479,-20.537816641,-6.9191455462,21.6720208441,78.68,0.08,78.6800406711,132.34,55.222183359,-13.1991455462,56.7776978935,-20.537816641,-6.9191455462,21.6720208441,75.76,-6.28,76.0198395157,129.76
2020-01-10 11:30:00,62.7159166994,-10.1626441948,63.533971578,-18.6040833006,-6.4526441948,19.6913314065,81.32,-3.71,81.4045852517,132.38,59.1859166994,-11.9926441948,60.3887096263,-18.6040833006,-6.4526441948,19.6913314065,77.79,-5.54,77.9870226384,129.65,60.3159166994,-9.8026441948,61.1072961314,-18.6040833006,-6.4526441948,19.6913314065,78.92,-3.35,78.9910684825,132.49,57.6459166994,9.4373558052,58.4133152347,-18.6040833006,-6.4526441948,19.6913314065,76.25,15.89,77.8880902321,130.61,58.9959166994,-7.4926441948,59.4698066604,-18.6040833006,-6.4526441948,19.6913314065,77.6,-1.04,77.6069687593,132.49,55.0759166994,-10.4926441948,56.0664978617,-18.6040833006,-6.4526441948,19.6913314065,73.68,-4.04,73.7906769179,129.65
2020-01-10 12:00:00,61.1074334702,-11.010474368,62.0914565067,-17.6625665298,-6.170474368,18.7093829493,78.77,-4.84,78.9185561196,132.63,58.1974334702,-11.980474368,59.4177837739,-17.6625665298,-6.170474368,18.7093829493,75.86,-5.8100000000000005,76.0821641385,129.79,58.7974334702,-10.630474368,59.7506917782,-17.6625665298,-6.170474368,18.7093829493,76.46,-4.46,76.5899680115,132.75,56.7074334702,9.429525632,57.4860762657,-17.6625665298,-6.170474368,18.7093829493,74.37,15.6,75.9885313715,130.76,57.4574334702,-8.370474368,58.0639432189,-17.6625665298,-6.170474368,18.7093829493,75.12,-2.2,75.1522082177,132.75,54.1774334702,-11.490474368,55.3825360436,-17.6625665298,-6.170474368,18.7093829493,71.84,-5.32,72.0367128623,129.79
2020-01-10 12:30:00,60.0883668096,-11.383052399,61.1570577102,-16.8416331904,-6.073052399,17.9031442479,76.93,-5.31,77.1130404017,132.87,57.4083668096,-12.443052399,58.7413834766,-16.8416331904,-6.073052399,17.9031442479,74.25,-6.37,74.5227441792,130.02,57.8383668096,-11.023052399000001,58.8794052228,-16.8416331904,-6.073052399,17.9031442479,74.68,-4.95,74.8438701565,132.98,55.9383668096,9.066947601,56.6684252483,-16.8416331904,-6.073052399,17.9031442479,72.78,15.14,74.3380656192,131.01,56.5583668096,-8.793052399,57.2378076682,-16.8416331904,-6.073052399,17.9031442479,73.4,-2.7199999999999998,73.45038053,132.98,53.4783668096,-11.873052399,54.7805174299,-16.8416331904,-6.073052399,17.9031442479,70.32,-5.8,70.5587868376,130.02
2020-01-10 13:00:00,59.4975334423,-11.4040449613,60.5805969531,-14.6524665577,-5.3540449613,15.6000183869,74.15,-6.05,74.396404483,133.15,55.9975334423,-13.1840449613,57.5286258585,-14.6524665577,-5.3540449613,15.6000183869,70.65,-7.83,71.0825674832,130.39,57.3475334423,-11.0540449613,58.4031805805,-14.6524665577,-5.3540449613,15.6000183869,72.0,-5.7,72.2252725852,133.27,54.6575334423,8.4359550387,55.3047131754,-14.6524665577,-5.3540449613,15.6000183869,69.31,13.79,70.6685234033,131.38,56.0675334423,-8.8340449613,56.7592164911,-14.6524665577,-5.3540449613,15.6000183869,70.72,-3.48,70.8055704023,133.27,52.2675334423,-12.7540449613,53.8011218751,-14.6524665577,-5.3540449613,15.6000183869,66.92,-7.4,67.3279020912,130.39
2020-01-10 13:30:00,59.4011834176,-11.6119072311,60.5255068625,-14.5888165824,-5.2919072311,15.5189513633,73.99,-6.32,74.259427011,133.67,55.7611834176,-14.0319072311,57.4995999697,-14.5888165824,-5.2919072311,15.5189513633,70.35,-8.74,70.8908322705,130.96,57.2411834176,-11.2519072311,58.3365965359,-14.5888165824,-5.2919072311,15.5189513633,71.83,-5.96,72.0768374722,133.77,54.4511834176,7.7780927689,55.0039098856,-14.5888165824,-5.2919072311,15.5189513633,69.04,13.07,70.2662543473,131.93,56.0111834176,-9.0519072311,56.7379034893,-14.5888165824,-5.2919072311,15.5189513633,70.6,-3.76,70.7000537482,133.77,52.0911834176,-13.9319072311,53.9220681071,-14.5888165824,-5.2919072311,15.5189513633,66.68,-8.64,67.237430052,130.96
2020-01-10 14:00:00,58.9735501275,-11.8508343854,60.1524886457,-14.7764498725,-5.3308343854,15.7086366716,73.75,-6.52,74.0376451543,133.56,55.2035501275,-14.2308343854,57.0083203926,-14.7764498725,-5.3308343854,15.7086366716,69.98,-8.9,70.5436772503,130.85,56.8335501275,-11.4908343854,57.9835467608,-14.7764498725,-5.3308343854,15.7086366716,71.61,-6.16,71.874457911,133.66,53.8835501275,7.5791656146,54.4139754636,-14.7764498725,-5.3308343854,15.7086366716,68.66,12.91,69.8631784276,131.83,55.5835501275,-9.2908343854,56.3546861259,-14.7764498725,-5.3308343854,15.7086366716,70.36,-3.96,70.471350207,133.66,51.5835501275,-14.2508343854,53.515875443,-14.7764498725,-5.3308343854,15.7086366716,66.36,-8.92,66.9568219079,130.85
2020-01-10 14:30:00,58.3741501311,-12.4037327953,59.6774160867,-15.7858498689,-5.6137327953,16.7543144289,74.16,-6.79,74.4701933662,133.43,54.9941501311,-14.6637327953,56.9155656049,-15.7858498689,-5.6137327953,16.7543144289,70.78,-9.05,71.3562253766,130.71,56.2241501311,-12.0337327953,57.4975284943,-15.7858498689,-5.6137327953,16.7543144289,72.01,-6.42,72.2956188161,133.54,53.6641501311,7.1062672047,54.1326153338,-15.7858498689,-5.6137327953,16.7543144289,69.45,12.72,70.6052469722,131.69,54.974150131100004,-9.8137327953,55.8432317655,-15.7858498689,-5.6137327953,16.7543144289,70.76,-4.2,70.8845371008,133.54,51.3341501311,-14.4937327953,53.341009177,-15.7858498689,-5.6137327953,16.7543144289,67.12,-8.88,67.7048654086,130.71
2020-01-10 15:00:00,57.5409001416,-12.9209466396,58.9737742659,-16.7190998584,-5.8409466396,17.7100242157,74.26,-7.08,74.5967425562,133.43,55.0209001416,-15.0109466396,57.0318154314,-16.7190998584,-5.8409466396,17.7100242157,71.74,-9.17,72.3236925219,130.71,55.3809001416,-12.5309466396,56.7808834396,-16.7190998584,-5.8409466396,17.7100242157,72.1,-6.69,72.4097099842,133.54,53.6809001416,6.7690533604,54.1059989595,-16.7190998584,-5.8409466396,17.7100242157,70.4,12.61,71.5204313466,131.69,54.1209001416,-10.3209466396,55.096222844,-16.7190998584,-5.8409466396,17.7100242157,70.84,-4.48,70.9815187214,133.54,51.3209001416,-14.7609466396,53.401501262,-16.7190998584,-5.8409466396,17.7100242157,68.04,-8.92,68.6222121474,130.71
2020-01-10 15:30:00,57.7234167418,-13.9840535096,59.3931527443,-20.7665832582,-7.0340535096,21.9255305294,78.49,-6.95,78.7970976623,133.43,55.3934167418,-16.0040535096,57.6590005729,-20.7665832582,-7.0340535096,21.9255305294,76.16,-8.97,76.686416659,130.63,55.4134167418,-13.5540535096,57.0469904688,-20.7665832582,-7.0340535096,21.9255305294,76.18,-6.52,76.4585037782,133.54,53.9334167418,5.8259464904,54.2471666906,-20.7665832582,-7.0340535096,21.9255305294,74.7,12.86,75.7988759811,131.58,54.1934167418,-11.2740535096,55.3536873269,-20.7665832582,-7.0340535096,21.9255305294,74.96,-4.24,75.0798188597,133.54,51.5134167418,-15.7540535096,53.868565104300004,-20.7665832582,-7.0340535096,21.9255305294,72.28,-8.72,72.8040987857,130.63
2020-01-10 16:00:00,58.954566767,-13.7914836075,60.5462299634,-22.365433233,-7.5114836075,23.5931131834,81.32,-6.28,81.5621284666,132.74,56.674566767,-15.9214836075,58.8684988639,-22.365433233,-7.5114836075,23.5931131834,79.04,-8.41,79.4861604306,130.05,56.554566767,-13.3614836075,58.1115157813,-22.365433233,-7.5114836075,23.5931131834,78.92,-5.85,79.1365206463,132.88,55.114566767,5.7585163925,55.4145827464,-22.365433233,-7.5114836075,23.5931131834,77.48,13.27,78.6081630621,130.98,55.314566767,-11.0314836075,56.4038556058,-22.365433233,-7.5114836075,23.5931131834,77.68,-3.52,77.7597119336,132.88,52.634566767,-14.4714836075,54.5877408999,-22.365433233,-7.5114836075,23.5931131834,75.0,-6.96,75.3222516923,130.05
2020-01-10 16:30:00,61.5301335464,-13.5394181156,63.0021680353,-23.9298664536,-8.0094181156,25.2346842072,85.46,-5.53,85.6387324754,132.44,59.5001335464,-15.4994181156,61.4857532601,-23.9298664536,-8.0094181156,25.2346842072,83.43,-7.49,83.7655358725,129.73,58.9901335464,-13.0794181156,60.422736069,-23.9298664536,-8.0094181156,25.2346842072,82.92,-5.07,83.074853596,132.55,57.8401335464,6.0405818844,58.1547046951,-23.9298664536,-8.0094181156,25.2346842072,81.77,14.05,82.9682794808,130.63,57.7101335464,-10.7294181156,58.6990624034,-23.9298664536,-8.0094181156,25.2346842072,81.64,-2.7199999999999998,81.6852985549,132.55,55.2301335464,-14.8894181156,57.2019442272,-23.9298664536,-8.0094181156,25.2346842072,79.16,-6.88,79.4584167977,129.73
2020-01-10 17:00:00,64.9192001457,-16.3922685902,66.956769763,-25.8407998543,-8.6122685902,27.2381737159,90.76,-7.78,91.0928427485,131.88,63.2592001457,-15.622268590200001,65.1596629747,-25.8407998543,-8.6122685902,27.2381737159,89.1,-7.01,89.3753327267,128.93,62.4892001457,-9.8622685902,63.2626625791,-25.8407998543,-8.6122685902,27.2381737159,88.33,-1.25,88.3388442306,132.01,61.4392001457,5.7777314098,61.7102705778,-25.8407998543,-8.6122685902,27.2381737159,87.28,14.39,88.4582980845,129.84,61.1592001457,-7.3722685902,61.6019326534,-25.8407998543,-8.6122685902,27.2381737159,87.0,1.24,87.0088363329,132.01,58.7992001457,-4.8122685902,58.9957953312,-25.8407998543,-8.6122685902,27.2381737159,84.64,3.8,84.7252595157,128.93
2020-01-10 17:30:00,66.1892001517,-26.1898427874,71.1822876982,-27.0707998483,-9.0398427874,28.5402691306,93.26,-17.15,94.8237844636,132.16,64.6992001517,-25.3698427874,69.4954345502,-27.0707998483,-9.0398427874,28.5402691306,91.77,-16.33,93.211596918,129.21,64.4092001517,-5.9598427874,64.68434733550001,-27.0707998483,-9.0398427874,28.5402691306,91.48,3.08,91.5318348991,132.28,62.9092001517,-3.5898427874000003,63.0115420773,-27.0707998483,-9.0398427874,28.5402691306,89.98,5.45,90.1448994675,130.11,63.0092001517,-2.7998427874000003,63.0713756262,-27.0707998483,-9.0398427874,28.5402691306,90.08,6.24,90.29586923,132.28,61.3692001517,10.3201572126,62.2308956399,-27.0707998483,-9.0398427874,28.5402691306,88.44,19.36,90.5342101087,129.21
2020-01-10 18:00:00,66.3118003184,-26.579194278,71.4402437702,-26.9981996816,-9.069194278,28.4807491281,93.31,-17.51,94.9386970629,132.41,64.3618003184,-25.929194278,69.388503775,-26.9981996816,-9.069194278,28.4807491281,91.36,-16.86,92.9026867211,129.47,64.5518003184,-6.299194278,64.8584209868,-26.9981996816,-9.069194278,28.4807491281,91.55,2.77,91.5918959297,132.51,62.5718003184,-4.079194278,62.7046251966,-26.9981996816,-9.069194278,28.4807491281,89.57,4.99,89.7088903064,130.36,63.2018003184,-3.109194278,63.2782320593,-26.9981996816,-9.069194278,28.4807491281,90.2,5.96,90.3966902049,132.51,61.0418003184,12.130805722,62.2355029993,-26.9981996816,-9.069194278,28.4807491281,88.04,21.2,90.5565105335,129.47
2020-01-10 18:30:00,65.3794171819,-27.6523087319,70.9867478424,-26.5205828181,-8.9523087319,27.9908046445,91.9,-18.7,93.7832607665,133.15,63.0694171819,-27.4323087319,68.7770524668,-26.5205828181,-8.9523087319,27.9908046445,89.59,-18.48,91.4761089028,130.24,63.6594171819,-7.1523087319,64.0599478312,-26.5205828181,-8.9523087319,27.9908046445,90.18,1.8,90.197962283,133.25,61.3694171819,-5.3223087319,61.5997754499,-26.5205828181,-8.9523087319,27.9908046445,87.89,3.63,87.9649305121,131.13,62.3194171819,-3.9523087319,62.4446194816,-26.5205828181,-8.9523087319,27.9908046445,88.84,5.0,88.9805911421,133.25,59.8794171819,12.9276912681,61.2590385458,-26.5205828181,-8.9523087319,27.9908046445,86.4,21.88,89.1274054374,130.24
2020-01-10 19:00:00,63.7199670847,-28.994342253,70.0064717577,-25.5500329153,-8.624342253,26.9663394118,89.27,-20.37,91.5645662907,133.59,61.2699670847,-28.454342253,67.554855189,-25.5500329153,-8.624342253,26.9663394118,86.82,-19.83,89.0558324873,130.69,62.0999670847,-8.354342253,62.6594042934,-25.5500329153,-8.624342253,26.9663394118,87.65,0.27,87.6504158575,133.71,59.6499670847,-6.204342253,59.9717636559,-25.5500329153,-8.624342253,26.9663394118,85.2,2.42,85.2343616155,131.56,60.8499670847,-5.144342253,61.0670348996,-25.5500329153,-8.624342253,26.9663394118,86.4,3.48,86.4700549323,133.71,58.2499670847,12.815657747,59.6431031122,-25.5500329153,-8.624342253,26.9663394118,83.8,21.44,86.4992115571,130.69
2020-01-10 19:30:00,62.5369670506,-29.2750146881,69.0499727217,-24.4230329494,-8.3050146881,25.7964688944,86.96,-20.97,89.4526830229,133.93,59.2669670506,-30.1350146881,66.4882883945,-24.4230329494,-8.3050146881,25.7964688944,83.69,-21.83,86.4902595672,131.15,60.9769670506,-8.5150146881,61.5686282601,-24.4230329494,-8.3050146881,25.7964688944,85.4,-0.21,85.4002581963,134.02,57.7269670506,-7.6850146881,58.2362616899,-24.4230329494,-8.3050146881,25.7964688944,82.15,0.62,82.1523395893,132.05,59.7369670506,-5.3450146881,59.975615165,-24.4230329494,-8.3050146881,25.7964688944,84.16,2.96,84.2120371443,134.02,56.4169670506,12.4549853119,57.7754344883,-24.4230329494,-8.3050146881,25.7964688944,80.84,20.76,83.463064885,131.15
2020-01-10 20:00:00,60.0637170382,-30.5553428605,67.3890130642,-23.8062829618,-8.0253428605,25.1226040944,83.87,-22.53,86.84340965210001,134.11,57.2237170382,-31.1553428605,65.1552697825,-23.8062829618,-8.0253428605,25.1226040944,81.03,-23.13,84.2665876846,131.33,58.6037170382,-9.7053428605,59.401930362,-23.8062829618,-8.0253428605,25.1226040944,82.41,-1.6800000000000002,82.4271223567,134.25,55.8037170382,-8.6753428605,56.4740330509,-23.8062829618,-8.0253428605,25.1226040944,79.61,-0.65,79.6126535169,132.22,57.3937170382,-6.6253428605,57.7748554605,-23.8062829618,-8.0253428605,25.1226040944,81.2,1.4,81.2120680687,134.25,54.5537170382,10.3346571395,55.5239874368,-23.8062829618,-8.0253428605,25.1226040944,78.36,18.36,80.4821669688,131.33
2020-01-10 20:30:00,57.3691504311,-33.1041578025,66.2352223896,-22.4308495689,-7.6841578025,23.7105312787,79.8,-25.42,83.7509188009,135.18,54.1091504311,-32.0941578025,62.911327481,-22.4308495689,-7.6841578025,23.7105312787,76.54,-24.41,80.3381584305,132.19,56.0391504311,-11.9541578025,57.2999849023,-22.4308495689,-7.6841578025,23.7105312787,78.47,-4.27,78.5860916448,135.28,52.8091504311,-9.3341578025,53.6277248364,-22.4308495689,-7.6841578025,23.7105312787,75.24,-1.65,75.2580899306,133.12,54.9291504311,-8.8841578025,55.6429674527,-22.4308495689,-7.6841578025,23.7105312787,77.36,-1.2,77.3693065757,135.28,51.5691504311,11.1158421975,52.7535707222,-22.4308495689,-7.6841578025,23.7105312787,74.0,18.8,76.3507694788,132.19
2020-01-10 21:00:00,54.9034506227,-33.0739493843,64.0958268389,-19.9165493773,-6.9039493843,21.0792185861,74.82,-26.17,79.2647544625,135.85,51.2234506227,-34.5339493843,61.7773061389,-19.9165493773,-6.9039493843,21.0792185861,71.14,-27.63,76.3172097236,133.12,53.7134506227,-11.7339493843,54.9801813925,-19.9165493773,-6.9039493843,21.0792185861,73.63,-4.83,73.7882497421,136.0,50.0934506227,-11.4339493843,51.3817963272,-19.9165493773,-6.9039493843,21.0792185861,70.01,-4.53,70.1564038417,134.08,52.6034506227,-8.7039493843,53.3186810818,-19.9165493773,-6.9039493843,21.0792185861,72.52,-1.8,72.5423352257,136.0,49.0034506227,9.0960506157,49.8405087227,-19.9165493773,-6.9039493843,21.0792185861,68.92,16.0,70.7528543594,133.12
2020-01-10 21:30:00,51.9443006013,-36.0728923353,63.2413150274,-18.0556993987,-6.2728923353,19.1143260155,70.0,-29.8,76.0791692909,136.6,48.7543006013,-33.7828923353,59.314969794,-18.0556993987,-6.2728923353,19.1143260155,66.81,-27.51,72.2521709016,133.47,50.9143006013,-14.4928923353,52.9368485458,-18.0556993987,-6.2728923353,19.1143260155,68.97,-8.22,69.4581118373,136.74,47.7343006013,-10.642892335300001,48.9063862001,-18.0556993987,-6.2728923353,19.1143260155,65.79,-4.37,65.9349755441,134.47,49.9443006013,-11.5928923353,51.2721007493,-18.0556993987,-6.2728923353,19.1143260155,68.0,-5.32,68.2077884116,136.74,46.6243006013,10.3671076647,47.7629807266,-18.0556993987,-6.2728923353,19.1143260155,64.68,16.64,66.7861662322,133.47
2020-01-10 22:00:00,49.4982670945,-33.3769113585,59.7000557553,-16.2617329055,-5.6769113585,17.2241481549,65.76,-27.7,71.3559219687,136.22,46.0882670945,-33.8969113585,57.2112660533,-16.2617329055,-5.6769113585,17.2241481549,62.35,-28.22,68.4389574731,133.36,48.3582670945,-17.6269113585,51.4706712645,-16.2617329055,-5.6769113585,17.2241481549,64.62,-11.95,65.7156518647,136.33,45.1982670945,-10.796911358500001,46.4699541987,-16.2617329055,-5.6769113585,17.2241481549,61.46,-5.12,61.6728951809,134.37,47.3382670945,-15.1969113585,49.7177799821,-16.2617329055,-5.6769113585,17.2241481549,63.6,-9.52,64.3085561959,136.33,44.1382670945,9.6830886415,45.1879278983,-16.2617329055,-5.6769113585,17.2241481549,60.4,15.36,62.3224646496,133.36
2020-01-10 22:30:00,47.3409840708,-23.8365349154,53.0032939502,-14.6790159292,-5.2365349154,15.585082822,62.02,-18.6,64.749057136,135.15,43.3809840708,-34.6765349154,55.5371213936,-14.6790159292,-5.2365349154,15.585082822,58.06,-29.44,65.0974438822,133.36,45.7009840708,-23.2165349154,51.2599984249,-14.6790159292,-5.2365349154,15.585082822,60.38,-17.98,63.0001968251,135.27,42.6109840708,-11.6165349154,44.1660485772,-14.6790159292,-5.2365349154,15.585082822,57.29,-6.38,57.6441540835,134.37,44.7609840708,-21.1965349154,49.5261424644,-14.6790159292,-5.2365349154,15.585082822,59.44,-15.96,61.545391379,135.27,41.4809840708,9.4434650846,42.5423444616,-14.6790159292,-5.2365349154,15.585082822,56.16,14.68,58.0469465175,133.36
2020-01-10 23:00:00,44.7917841785,-24.0472873823,50.838725007,-13.3882158215,-4.8172873823,14.2285129443,58.18,-19.23,61.2756501393,135.34,40.6117841785,-36.0172873823,54.2822439158,-13.3882158215,-4.8172873823,14.2285129443,54.0,-31.2,62.3653750089,133.59,43.2817841785,-23.4572873823,49.2296371407,-13.3882158215,-4.8172873823,14.2285129443,56.67,-18.64,59.6568395073,135.44,39.9517841785,-12.8872873823,41.9788903512,-13.3882158215,-4.8172873823,14.2285129443,53.34,-8.07,53.9470156728,134.64,42.3317841785,-21.4972873823,47.4775032677,-13.3882158215,-4.8172873823,14.2285129443,55.72,-16.68,58.163053565,135.44,38.8517841785,8.2227126177,39.7123927338,-13.3882158215,-4.8172873823,14.2285129443,52.24,13.04,53.8429122541,133.59
2020-01-10 23:30:00,43.4264511786,-24.1702896659,49.6996938069,-12.1135488214,-4.4502896659,12.9051595557,55.54,-19.72,58.937000263,135.47,38.7464511786,-36.6802896659,53.3547666934,-12.1135488214,-4.4502896659,12.9051595557,50.86,-32.23,60.2122288244,133.79,41.9864511786,-23.5902896659,48.1597741802,-12.1135488214,-4.4502896659,12.9051595557,54.1,-19.14,57.3859704109,135.59,38.1764511786,-13.480289665899999,40.4865364543,-12.1135488214,-4.4502896659,12.9051595557,50.29,-9.03,51.0942756089,134.83,41.0464511786,-21.6502896659,46.4063163478,-12.1135488214,-4.4502896659,12.9051595557,53.16,-17.2,55.8732995267,135.59,37.1264511786,6.2297103341,37.6454866878,-12.1135488214,-4.4502896659,12.9051595557,49.24,10.68,50.3849183784,133.79
2020-01-11 00:00:00,42.1489176948,-24.1280157558,48.5663711549,-11.4210823052,-4.1680157558,12.1578565694,53.57,-19.96,57.167705044,135.55,37.4789176948,-37.6480157558,53.1228986588,-11.4210823052,-4.1680157558,12.1578565694,48.9,-33.48,59.2631453772,133.96,40.7789176948,-23.5680157558,47.0995912405,-11.4210823052,-4.1680157558,12.1578565694,52.2,-19.4,55.6884189038,135.67,36.9789176948,-14.4480157558,39.7012029182,-11.4210823052,-4.1680157558,12.1578565694,48.4,-10.28,49.479676636,135.01,39.8189176948,-21.6880157558,45.3422124935,-11.4210823052,-4.1680157558,12.1578565694,51.24,-17.52,54.1524514681,135.67,35.9389176948,7.0719842442,36.6281144235,-11.4210823052,-4.1680157558,12.1578565694,47.36,11.24,48.6755297865,133.96
2020-01-11 00:30:00,44.0379675851,-23.4258861126,49.8810056954,-12.1120324149,-4.3558861126,12.8714829389,56.15,-19.07,59.2999780776,134.79,39.0579675851,-37.5558861126,54.1845864945,-12.1120324149,-4.3558861126,12.8714829389,51.17,-33.2,60.996794178100004,133.27,42.5679675851,-22.8658861126,48.3206023559,-12.1120324149,-4.3558861126,12.8714829389,54.68,-18.51,57.7280044692,134.9,38.4979675851,-14.5158861126,41.1437049598,-12.1120324149,-4.3558861126,12.8714829389,50.61,-10.16,51.6197413787,134.32,41.5679675851,-20.9158861126,46.5335386687,-12.1120324149,-4.3558861126,12.8714829389,53.68,-16.56,56.1762939326,134.9,37.4479675851,8.8041138874,38.4689835789,-12.1120324149,-4.3558861126,12.8714829389,49.56,13.16,51.2774726366,133.27
2020-01-11 01:00:00,43.1792175895,-24.7039407942,49.7466533789,-14.3207824105,-5.0939407942,15.1997711057,57.5,-19.61,60.7519719845,134.95,39.4492175895,-37.2039407942,54.2252153434,-14.3207824105,-5.0939407942,15.1997711057,53.77,-32.11,62.6279889506,133.27,41.6792175895,-24.1139407942,48.1522514478,-14.3207824105,-5.0939407942,15.1997711057,56.0,-19.02,59.1418667274,135.07,38.8092175895,-14.1539407942,41.3096769524,-14.3207824105,-5.0939407942,15.1997711057,53.13,-9.06,53.8969433271,134.32,40.7192175895,-22.1739407942,46.365270747,-14.3207824105,-5.0939407942,15.1997711057,55.04,-17.08,57.6292286952,135.07,37.7192175895,4.9060592058,38.0369398413,-14.3207824105,-5.0939407942,15.1997711057,52.04,10.0,52.9920899758,133.27
2020-01-11 01:30:00,41.8588508574,-24.6050136399,48.5548153258,-14.2611491426,-5.0550136399,15.1305498171,56.12,-19.55,59.4277452037,135.07,38.1288508574,-38.6250136399,54.2743120305,-14.2611491426,-5.0550136399,15.1305498171,52.39,-33.57,62.222640574,133.53,40.3988508574,-24.0250136399,47.0028555621,-14.2611491426,-5.0550136399,15.1305498171,54.66,-18.97,57.8582448749,135.18,37.5288508574,-15.5150136399,40.6094852827,-14.2611491426,-5.0550136399,15.1305498171,51.79,-10.46,52.835742637,134.57,39.4188508574,-22.0950136399,45.188886141,-14.2611491426,-5.0550136399,15.1305498171,53.68,-17.04,56.3196590899,135.18,36.4588508574,7.2649863601,37.1756349328,-14.2611491426,-5.0550136399,15.1305498171,50.72,12.32,52.1948349935,133.53
2020-01-11 02:00:00,40.3414508336,-24.6308982431,47.2664130607,-13.1885491664,-4.7308982431,14.0113963366,53.53,-19.9,57.1092890868,135.77,36.2914508336,-39.3108982431,53.5015525409,-13.1885491664,-4.7308982431,14.0113963366,49.48,-34.58,60.3659407282,134.25,38.9614508336,-24.0808982431,45.8026670758,-13.1885491664,-4.7308982431,14.0113963366,52.15,-19.35,55.6241404428,135.89,35.7914508336,-15.9308982431,39.176797618,-13.1885491664,-4.7308982431,14.0113963366,48.98,-11.2,50.2442076264,135.33,38.0514508336,-22.2108982431,44.059470166,-13.1885491664,-4.7308982431,14.0113963366,51.24,-17.48,54.1395234556,135.89,34.7714508336,6.0691017569,35.2971357082,-13.1885491664,-4.7308982431,14.0113963366,47.96,10.8,49.1609763939,134.25
2020-01-11 02:30:00,39.8401012404,-25.4886964036,47.2959544908,-12.1798987596,-4.4886964036,12.9806906287,52.02,-21.0,56.0988449079,136.23,35.5401012404,-38.4786964036,52.3804245219,-12.1798987596,-4.4886964036,12.9806906287,47.72,-33.99,58.5876992209,134.55,38.5201012404,-24.9086964036,45.8720105958,-12.1798987596,-4.4886964036,12.9806906287,50.7,-20.42,54.6577204062,136.34,35.0601012404,-15.0486964036,38.1532955645,-12.1798987596,-4.4886964036,12.9806906287,47.24,-10.56,48.4059004668,135.61,37.6201012404,-23.0486964036,44.1193202944,-12.1798987596,-4.4886964036,12.9806906287,49.8,-18.56,53.1461532004,136.34,34.0601012404,8.0313035964,34.9941757148,-12.1798987596,-4.4886964036,12.9806906287,46.24,12.52,47.9049893017,134.55
2020-01-11 03:00:00,38.8047012494,-25.2055017921,46.2722612334,-11.6652987506,-4.3155017921,12.4379560483,50.47,-20.89,54.622458751,136.08,34.4647012494,-39.0555017921,52.0878858512,-11.6652987506,-4.3155017921,12.4379560483,46.13,-34.74,57.7481125233,134.55,37.5247012494,-24.6455017921,44.8943644842,-11.6652987506,-4.3155017921,12.4379560483,49.19,-20.33,53.2256047406,136.2,34.0347012494,-15.6055017921,37.4418559278,-11.6652987506,-4.3155017921,12.4379560483,45.7,-11.29,47.0739216552,135.61,36.6147012494,-22.7955017921,43.1308619151,-11.6652987506,-4.3155017921,12.4379560483,48.28,-18.48,51.6959263385,136.2,33.0147012494,6.7244982079,33.6925715067,-11.6652987506,-4.3155017921,12.4379560483,44.68,11.04,46.0237330081,134.55
2020-01-11 03:30:00,37.8091842663,-25.5186562619,45.6150877704,-11.2408157337,-4.1486562619,11.9819567325,49.05,-21.37,53.5030784161,136.52,33.5891842663,-39.4086562619,51.7810340573,-11.2408157337,-4.1486562619,11.9819567325,44.83,-35.26,57.0350462435,134.91,36.5991842663,-24.9686562619,44.3050119567,-11.2408157337,-4.1486562619,11.9819567325,47.84,-20.82,52.1741123547,136.63,33.2191842663,-15.8386562619,36.8018645656,-11.2408157337,-4.1486562619,11.9819567325,44.46,-11.69,45.9711616125,135.98,35.6791842663,-23.1486562619,42.5307474263,-11.2408157337,-4.1486562619,11.9819567325,46.92,-19.0,50.6210074969,136.63,32.1991842663,5.8913437381,32.7337043192,-11.2408157337,-4.1486562619,11.9819567325,43.44,10.04,44.5851455083,134.91
2020-01-11 04:00:00,37.0510173682,-13.3677834958,39.388774081,-10.6889826318,-3.9377834958,11.3912461374,47.74,-9.43,48.6624341767,135.63,32.9910173682,-32.1777834958,46.0848888215,-10.6889826318,-3.9377834958,11.3912461374,43.68,-28.24,52.0138443109,134.49,35.1010173682,-32.8077834958,48.0461453,-10.6889826318,-3.9377834958,11.3912461374,45.79,-28.87,54.1313310385,135.74,32.5610173682,-8.9077834958,33.7574948546,-10.6889826318,-3.9377834958,11.3912461374,43.25,-4.97,43.5346230028,135.59,34.3510173682,-29.6977834958,45.4087077419,-10.6889826318,-3.9377834958,11.3912461374,45.04,-25.76,51.8862139686,135.74,31.1110173682,-6.2577834958,31.7341339249,-10.6889826318,-3.9377834958,11.3912461374,41.8,-2.32,41.8643332683,134.49
2020-01-11 04:30:00,36.5974340324,-10.6927394363,38.1275078442,-10.5225659676,-3.8627394363,11.2091547628,47.12,-6.83,47.6124279994,135.4,32.5174340324,-31.6727394363,45.3932367149,-10.5225659676,-3.8627394363,11.2091547628,43.04,-27.81,51.2429282926,134.49,34.5374340324,-33.8227394363,48.3405839075,-10.5225659676,-3.8627394363,11.2091547628,45.06,-29.96,54.1110450832,135.51,32.1174340324,-8.4627394363,33.2136647721,-10.5225659676,-3.8627394363,11.2091547628,42.64,-4.6,42.8874060768,135.59,33.7974340324,-30.2227394363,45.3396132119,-10.5225659676,-3.8627394363,11.2091547628,44.32,-26.36,51.5665783236,135.51,30.5974340324,-7.6627394363,31.5423611202,-10.5225659676,-3.8627394363,11.2091547628,41.12,-3.8,41.295210376,134.49
2020-01-11 05:00:00,36.2517007797,-10.614484801,37.7737090714,-10.1282992203,-3.764484801,10.8052668135,46.38,-6.85,46.8831195634,135.05,31.9917007797,-31.544484801,44.9279805927,-10.1282992203,-3.764484801,10.8052668135,42.12,-27.78,50.4561472964,134.16,34.2217007797,-33.634484801,47.9833655769,-10.1282992203,-3.764484801,10.8052668135,44.35,-29.87,53.4709210693,135.17,31.6017007797,-8.444484801,32.7105000837,-10.1282992203,-3.764484801,10.8052668135,41.73,-4.68,41.991609876300004,135.23,33.4717007797,-30.044484801,44.9780593183,-10.1282992203,-3.764484801,10.8052668135,43.6,-26.28,50.9077440082,135.17,30.0717007797,-6.804484801,30.8319347624,-10.1282992203,-3.764484801,10.8052668135,40.2,-3.04,40.3147814083,134.16
2020-01-11 05:30:00,36.8384345411,-10.2285921107,38.2321115819,-10.0915654589,-3.8385921107,10.7969663704,46.93,-6.39,47.3630341089,134.93,32.0484345411,-31.5085921107,44.943225666800004,-10.0915654589,-3.8385921107,10.7969663704,42.14,-27.67,50.4123843911,134.07,34.7784345411,-33.2485921107,48.1145340461,-10.0915654589,-3.8385921107,10.7969663704,44.87,-29.41,53.6494641166,135.04,31.6584345411,-8.4185921107,32.758650319,-10.0915654589,-3.8385921107,10.7969663704,41.75,-4.58,42.0004630927,135.16,34.0284345411,-29.6385921107,45.1262728311,-10.0915654589,-3.8385921107,10.7969663704,44.12,-25.8,51.1098268438,135.04,30.1484345411,-9.4385921107,31.5913774045,-10.0915654589,-3.8385921107,10.7969663704,40.24,-5.6,40.6277934424,134.07
2020-01-11 06:00:00,37.43091766,-9.6392646715,38.652154148,-10.41908234,-3.9092646715,11.1283254391,47.85,-5.73,48.1918603086,134.69,32.59091766,-31.4392646715,45.2834989484,-10.41908234,-3.9092646715,11.1283254391,43.01,-27.53,51.066241295,133.89,35.31091766,-32.5992646715,48.0580166373,-10.41908234,-3.9092646715,11.1283254391,45.73,-28.69,53.9847107985,134.8,32.18091766,-8.3992646715,33.2589703458,-10.41908234,-3.9092646715,11.1283254391,42.6,-4.49,42.8359673639,134.99,34.54091766,-29.0292646715,45.1195434392,-10.41908234,-3.9092646715,11.1283254391,44.96,-25.12,51.5016116253,134.8,30.62091766,-8.7892646715,31.8573660526,-10.41908234,-3.9092646715,11.1283254391,41.04,-4.88,41.3291180646,133.89
2020-01-11 06:30:00,39.1619514631,-9.3800734122,40.2696438973,-11.1180485369,-4.2000734122,11.8849324751,50.28,-5.18,50.5461254697,134.82,34.3519514631,-30.5800734122,45.9912759034,-11.1180485369,-4.2000734122,11.8849324751,45.47,-26.38,52.5682917737,133.97,36.9519514631,-32.3900734122,49.1382088866,-11.1180485369,-4.2000734122,11.8849324751,48.07,-28.19,55.7261249326,134.95,33.8519514631,-7.5200734122,34.67717004,-11.1180485369,-4.2000734122,11.8849324751,44.97,-3.32,45.0923862753,134.99,36.1619514631,-28.7200734122,46.1793173447,-11.1180485369,-4.2000734122,11.8849324751,47.28,-24.52,53.2600112655,134.95,32.2819514631,-7.6400734122,33.1737111582,-11.1180485369,-4.2000734122,11.8849324751,43.4,-3.44,43.5361183387,133.97
2020-01-11 07:00:00,40.3850513798,-9.1025714953,41.3981784959,-12.1849486202,-4.4625714953,12.976421587899999,52.57,-4.64,52.7743735159,134.72,36.0250513798,-30.0525714953,46.9144048283,-12.1849486202,-4.4625714953,12.976421587899999,48.21,-25.59,54.5806943891,133.83,38.0650513798,-32.0425714953,49.7561506206,-12.1849486202,-4.4625714953,12.976421587899999,50.25,-27.58,57.3211906715,134.85,35.4750513798,-7.0525714953,36.1692968565,-12.1849486202,-4.4625714953,12.976421587899999,47.66,-2.59,47.7303226471,134.91,37.2950513798,-28.3425714953,46.842525726,-12.1849486202,-4.4625714953,12.976421587899999,49.48,-23.88,54.9411030104,134.85,33.8550513798,-6.1025714953,34.4006668945,-12.1849486202,-4.4625714953,12.976421587899999,46.04,-1.6400000000000001,46.0692001233,133.83
2020-01-11 07:30:00,42.1318509323,-8.552595588700001,42.9911590247,-12.9681490677,-4.6925955887,13.7910602783,55.1,-3.86,55.2350396035,134.19,37.9718509323,-29.3525955887,47.9941280889,-12.9681490677,-4.6925955887,13.7910602783,50.94,-24.66,56.5950457196,133.31,39.7118509323,-31.3325955887,50.5842134543,-12.9681490677,-4.6925955887,13.7910602783,52.68,-26.64,59.0328044396,134.3,37.3318509323,-6.5225955887,37.8973791606,-12.9681490677,-4.6925955887,13.7910602783,50.3,-1.83,50.333278256,134.38,38.8718509323,-27.6125955887,47.6809839459,-12.9681490677,-4.6925955887,13.7910602783,51.84,-22.92,56.6807903967,134.3,35.5918509323,-4.9725955887,35.9375369172,-12.9681490677,-4.6925955887,13.7910602783,48.56,-0.28,48.5608072421,133.31
2020-01-11 08:00:00,44.7777845198,-7.379313026,45.3817611738,-13.3622154802,-4.889313026,14.2286395838,58.14,-2.49,58.1932960056,133.49,40.0677845198,-28.349313026,49.082694561,-13.3622154802,-4.889313026,14.2286395838,53.43,-23.46,58.35354745,132.66,42.2077845198,-29.929313026,51.7422540317,-13.3622154802,-4.889313026,14.2286395838,55.57,-25.04,60.9510172187,133.59,39.3477845198,-5.719313026,39.7612712084,-13.3622154802,-4.889313026,14.2286395838,52.71,-0.8300000000000001,52.7165344081,133.71,41.3577845198,-26.169313026,48.9417948653,-13.3622154802,-4.889313026,14.2286395838,54.72,-21.28,58.7121520641,133.59,37.5577845198,-4.129313026,37.7841025314,-13.3622154802,-4.889313026,14.2286395838,50.92,0.76,50.925671326,132.66
2020-01-11 08:30:00,47.8970680492,-5.9536766472,48.2656751049,-14.4229319508,-5.2936766472,15.3637228074,62.32,-0.66,62.3234947672,133.36,42.9670680492,-27.3836766472,50.9512971716,-14.4229319508,-5.2936766472,15.3637228074,57.39,-22.09,61.4945542304,132.58,45.1470680492,-28.5236766472,53.402789093,-14.4229319508,-5.2936766472,15.3637228074,59.57,-23.23,63.9391726565,133.46,42.1470680492,-4.7936766472,42.4188010314,-14.4229319508,-5.2936766472,15.3637228074,56.57,0.5,56.5722096086,133.62,44.2570680492,-24.7336766472,50.6995348381,-14.4229319508,-5.2936766472,15.3637228074,58.68,-19.44,61.8163085278,133.46,40.3370680492,-1.6936766472,40.3726095192,-14.4229319508,-5.2936766472,15.3637228074,54.76,3.6,54.8782069678,132.58
2020-01-11 09:00:00,50.4745349229,-4.0507303859,50.6368155826,-15.2054650771,-5.5907303859,16.200692406800002,65.68,1.54,65.6980517215,132.99,45.3645349229,-27.0107303859,52.7969751478,-15.2054650771,-5.5907303859,16.200692406800002,60.57,-21.42,64.2459438408,132.37,47.5545349229,-26.5907303859,54.4839493263,-15.2054650771,-5.5907303859,16.200692406800002,62.76,-21.0,66.1801903896,133.09,44.4545349229,-4.4307303859000005,44.6747920752,-15.2054650771,-5.5907303859,16.200692406800002,59.66,1.16,59.671276172,133.39,46.6345349229,-22.6707303859,51.8530795971,-15.2054650771,-5.5907303859,16.200692406800002,61.84,-17.08,64.1553738981,133.09,42.5545349229,-0.39073038590000003,42.5563287037,-15.2054650771,-5.5907303859,16.200692406800002,57.76,5.2,57.9935996469,132.37
2020-01-11 09:30:00,52.8835179598,-2.1843973949,52.9286129025,-15.9764820402,-5.8243973949,17.0050458216,68.86,3.64,68.9561396831,133.31,47.8235179598,-27.4443973949,55.1387687423,-15.9764820402,-5.8243973949,17.0050458216,63.8,-21.62,67.3636727027,132.9,49.8435179598,-24.8443973949,55.6921930303,-15.9764820402,-5.8243973949,17.0050458216,65.82,-19.02,68.5130119028,133.4,46.8335179598,-4.6743973949,47.0662128867,-15.9764820402,-5.8243973949,17.0050458216,62.81,1.15,62.8205269001,133.92,48.8635179598,-20.9043973949,53.1473161867,-15.9764820402,-5.8243973949,17.0050458216,64.84,-15.08,66.5705039789,133.4,44.9835179598,-1.2243973949,45.0001781887,-15.9764820402,-5.8243973949,17.0050458216,60.96,4.6,61.1333100691,132.9
2020-01-11 10:00:00,54.7440347632,-1.5028841644000002,54.7646601648,-15.7459652368,-5.7628841644,16.7674164716,70.49,4.26,70.6186073213,132.99,49.1940347632,-26.4128841644,55.8363099261,-15.7459652368,-5.7628841644,16.7674164716,64.94,-20.65,68.1441567561,132.57,51.6240347632,-24.0428841644,56.9482330207,-15.7459652368,-5.7628841644,16.7674164716,67.37,-18.28,69.8059832679,133.1,48.1840347632,-3.7928841644,48.3330857317,-15.7459652368,-5.7628841644,16.7674164716,63.93,1.97,63.9603455275,133.58,50.6540347632,-20.0828841644,54.4899392012,-15.7459652368,-5.7628841644,16.7674164716,66.4,-14.32,67.926595675,133.1,46.2140347632,-0.8428841644,46.221720682,-15.7459652368,-5.7628841644,16.7674164716,61.96,4.92,62.1550319765,132.57
2020-01-11 10:30:00,55.8069181067,-0.5573597464,55.8097012934,-15.6530818933,-5.7673597464,16.6817688272,71.46,5.21,71.6496734117,132.66,50.2269181067,-26.2073597464,56.6530582349,-15.6530818933,-5.7673597464,16.6817688272,65.88,-20.44,68.9780254864,132.33,52.6469181067,-23.0073597464,57.4546481029,-15.6530818933,-5.7673597464,16.6817688272,68.3,-17.24,70.442228812,132.77,49.1569181067,-3.6573597464,49.2927872823,-15.6530818933,-5.7673597464,16.6817688272,64.81,2.11,64.8443382262,133.33,51.5869181067,-19.0473597464,54.9910177488,-15.6530818933,-5.7673597464,16.6817688272,67.24,-13.28,68.538864887,132.77,47.2269181067,0.5126402536,47.2297003366,-15.6530818933,-5.7673597464,16.6817688272,62.88,6.28,63.1928223772,132.33
2020-01-11 11:00:00,56.2782515762,-0.1285607269,56.2783984166,-15.6717484238,-5.8285607269,16.7205208891,71.95,5.7,72.1754286444,132.66,50.3682515762,-26.0485607269,56.7052756169,-15.6717484238,-5.8285607269,16.7205208891,66.04,-20.22,69.0661277328,132.33,53.0882515762,-22.5585607269,57.6823293348,-15.6717484238,-5.8285607269,16.7205208891,68.76,-16.73,70.7660264534,132.77,49.3082515762,-3.5085607269,49.4329209321,-15.6717484238,-5.8285607269,16.7205208891,64.98,2.32,65.0214026302,133.33,52.0482515762,-18.628560726899998,55.2814957006,-15.6717484238,-5.8285607269,16.7205208891,67.72,-12.8,68.9190713809,132.77,47.3282515762,0.1314392731,47.3284340914,-15.6717484238,-5.8285607269,16.7205208891,63.0,5.96,63.2812894938,132.33
2020-01-11 11:30:00,57.045218343,0.1921197952,57.0455418576,-15.754781657,-5.8978802048,16.8225484386,72.8,6.09,73.0542818731,132.5,51.025218343,-25.4678802048,57.0279390219,-15.754781657,-5.8978802048,16.8225484386,66.78,-19.57,69.5884566577,132.18,53.805218343,-22.2378802048,58.2196258743,-15.754781657,-5.8978802048,16.8225484386,69.56,-16.34,71.4534057971,132.61,49.955218343,-2.9578802048,50.042710708,-15.754781657,-5.8978802048,16.8225484386,65.71,2.94,65.7757379282,133.2,52.765218343,-18.2578802048,55.8347423775,-15.754781657,-5.8978802048,16.8225484386,68.52,-12.36,69.6258572658,132.61,47.925218343,-0.0178802048,47.9252216785,-15.754781657,-5.8978802048,16.8225484386,63.68,5.88,63.9508936607,132.18
2020-01-11 12:00:00,57.6529517056,-0.0529162191,57.6529759899,-15.737048294400001,-5.8529162191,16.7902149268,73.39,5.8,73.6188297924,133.33,51.0829517056,-25.2529162191,56.9840129556,-15.737048294400001,-5.8529162191,16.7902149268,66.82,-19.4,69.5792526548,132.93,54.3929517056,-22.7229162191,58.9484869759,-15.737048294400001,-5.8529162191,16.7902149268,70.13,-16.87,72.1305330633,133.43,49.9929517056,-2.5429162191,50.057583273,-15.737048294400001,-5.8529162191,16.7902149268,65.73,3.31,65.8132889316,133.96,53.4229517056,-18.6929162191,56.5989124075,-15.737048294400001,-5.8529162191,16.7902149268,69.16,-12.84,70.3418168659,133.43,48.0229517056,0.7470837809,48.0287624731,-15.737048294400001,-5.8529162191,16.7902149268,63.76,6.6,64.1006833037,132.93
2020-01-11 12:30:00,58.0851516772,-0.6163910259000001,58.0884221102,-15.9648483228,-5.9363910259,17.0328247917,74.05,5.32,74.2408573496,131.73,52.0451516772,-24.1363910259,57.3695318514,-15.9648483228,-5.9363910259,17.0328247917,68.01,-18.2,70.4031256408,131.24,54.8251516772,-22.7463910259,59.3565123733,-15.9648483228,-5.9363910259,17.0328247917,70.79,-16.81,72.7585060319,131.85,50.9051516772,-1.9363910259,50.9419677425,-15.9648483228,-5.9363910259,17.0328247917,66.87,4.0,66.9895282861,132.23,53.7551516772,-18.7763910259,56.9400491025,-15.9648483228,-5.9363910259,17.0328247917,69.72,-12.84,70.8924819709,131.85,48.8351516772,0.8636089741,48.8427871829,-15.9648483228,-5.9363910259,17.0328247917,64.8,6.8,65.1558132479,131.24
2020-01-11 13:00:00,58.0063516542,-1.8918353702,58.0371938786,-15.8636483458,-5.9018353702,16.9259268454,73.87,4.01,73.9787604654,132.19,52.1563516542,-23.5818353702,57.2397412407,-15.8636483458,-5.9018353702,16.9259268454,68.02,-17.68,70.2801735911,131.51,54.7463516542,-24.0618353702,59.8007938143,-15.8636483458,-5.9018353702,16.9259268454,70.61,-18.16,72.9078713172,132.33,51.0163516542,-1.3818353702000001,51.035062507,-15.8636483458,-5.9018353702,16.9259268454,66.88,4.52,67.0325652202,132.49,53.7363516542,-20.1018353702,57.3731581347,-15.8636483458,-5.9018353702,16.9259268454,69.6,-14.2,71.033794774,132.33,48.896351654200004,1.3381646298,48.9146592513,-15.8636483458,-5.9018353702,16.9259268454,64.76,7.24,65.163449878,131.51
2020-01-11 13:30:00,57.9057683074,-1.978520669,57.9395594331,-15.4142316926,-5.748520669,16.4512622177,73.32,3.77,73.4168597803,132.48,51.8857683074,-24.068520669,57.1963865995,-15.4142316926,-5.748520669,16.4512622177,67.3,-18.32,69.748924006,131.82,54.6757683074,-24.258520669,59.8156790904,-15.4142316926,-5.748520669,16.4512622177,70.09,-18.51,72.4929527609,132.6,50.7757683074,-1.7385206690000001,50.8055223506,-15.4142316926,-5.748520669,16.4512622177,66.19,4.01,66.3113580015,132.82,53.6657683074,-20.268520669,57.3657355756,-15.4142316926,-5.748520669,16.4512622177,69.08,-14.52,70.5894949692,132.6,48.7057683074,2.411479331,48.7654293427,-15.4142316926,-5.748520669,16.4512622177,64.12,8.16,64.6371410259,131.82
