Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-11 14:00:00,57.856651744,-2.3814349595,57.9056420696,-15.103348256,-5.6214349595,16.1155719584,72.96,3.24,73.0319053565,132.55,51.446651744,-23.8514349595,56.706692068,-15.103348256,-5.6214349595,16.1155719584,66.55,-18.23,69.001705776,131.82,54.646651744,-24.6914349595,59.9660196044,-15.103348256,-5.6214349595,16.1155719584,69.75,-19.07,72.3099398423,132.68,50.336651744,-1.5114349595,50.3593382049,-15.103348256,-5.6214349595,16.1155719584,65.44,4.11,65.5689385304,132.82,53.656651744,-20.7014349595,57.511613486,-15.103348256,-5.6214349595,16.1155719584,68.76,-15.08,70.3942043069,132.68,48.296651744,2.3785650405,48.355187326,-15.103348256,-5.6214349595,16.1155719584,63.4,8.0,63.9027385955,131.82
2020-01-11 14:30:00,57.6593350662,-2.154133164,57.6995598767,-15.6606649338,-5.764133164,16.6877696922,73.32,3.61,73.4088175903,132.36,51.4393350662,-24.974133164,57.1814001171,-15.6606649338,-5.764133164,16.6877696922,67.1,-19.21,69.7956596072,131.82,54.4293350662,-24.374133164,59.6376632947,-15.6606649338,-5.764133164,16.6877696922,70.09,-18.61,72.5185507301,132.49,50.3393350662,-2.654133164,50.4092558739,-15.6606649338,-5.764133164,16.6877696922,66.0,3.11,66.0732328557,132.82,53.3793350662,-20.404133164,57.1461465218,-15.6606649338,-5.764133164,16.6877696922,69.04,-14.64,70.5751457668,132.49,48.2993350662,0.395866836,48.3009573238,-15.6606649338,-5.764133164,16.6877696922,63.96,6.16,64.2559506972,131.82
2020-01-11 15:00:00,57.1250516762,-2.0065350831,57.1602808955,-15.6449483238,-5.7565350831,16.6703960426,72.77,3.75,72.8665588593,132.7,51.0050516762,-25.5165350831,57.0316478733,-15.6449483238,-5.7565350831,16.6703960426,66.65,-19.76,69.5174805355,132.15,53.9150516762,-24.3565350831,59.1614198486,-15.6449483238,-5.7565350831,16.6703960426,69.56,-18.6,72.0038443418,132.8,49.9350516762,-3.0565350831,50.0285097981,-15.6449483238,-5.7565350831,16.6703960426,65.58,2.7,65.6355574365,133.16,52.9150516762,-20.3965350831,56.7099756418,-15.6449483238,-5.7565350831,16.6703960426,68.56,-14.64,70.1056574037,132.8,47.9150516762,0.1634649169,47.9153305103,-15.6449483238,-5.7565350831,16.6703960426,63.56,5.92,63.8351000626,132.15
2020-01-11 15:30:00,56.839684998,-2.2288329189000002,56.8833674007,-15.640315002,-5.7488329189,16.6633890098,72.48,3.52,72.5654242735,132.85,50.939684998,-25.6888329189,57.0505709387,-15.640315002,-5.7488329189,16.6633890098,66.58,-19.94,69.5017985379,132.3,53.659684998,-24.6688329189,59.0585566337,-15.640315002,-5.7488329189,16.6633890098,69.3,-18.92,71.8363167207,132.96,49.869684998,-3.1388329189,49.9683675328,-15.640315002,-5.7488329189,16.6633890098,65.51,2.61,65.5619722095,133.31,52.679684998,-20.6688329189,56.5893087581,-15.640315002,-5.7488329189,16.6633890098,68.32,-14.92,69.930170885,132.96,47.879684998,0.8911670811,47.8879777634,-15.640315002,-5.7488329189,16.6633890098,63.52,6.64,63.8661099489,132.3
2020-01-11 16:00:00,57.039601565,-2.1825879628,57.0813440356,-16.080398435,-5.8725879628,17.1191852379,73.12,3.69,73.2130487004,133.61,51.199601565,-25.8425879628,57.351883605,-16.080398435,-5.8725879628,17.1191852379,67.28,-19.97,70.1811890751,133.04,53.809601565,-24.8525879628,59.2716150365,-16.080398435,-5.8725879628,17.1191852379,69.89,-18.98,72.4213538951,133.73,50.099601565,-3.0825879628,50.1943465494,-16.080398435,-5.8725879628,17.1191852379,66.18,2.79,66.2387839562,134.05,52.879601565,-20.8325879628,56.8352793862,-16.080398435,-5.8725879628,17.1191852379,68.96,-14.96,70.5640361657,133.73,48.159601565,0.4474120372,48.1616797925,-16.080398435,-5.8725879628,17.1191852379,64.24,6.32,64.5501355537,133.04
2020-01-11 16:30:00,58.1226015839,-2.0953022157,58.1603568271,-16.8473984161,-6.1253022157,17.9263538017,74.97,4.03,75.0782378589,133.12,52.4726015839,-25.4853022157,58.3341627694,-16.8473984161,-6.1253022157,17.9263538017,69.32,-19.36,71.9727170531,132.55,54.8126015839,-24.5553022157,60.0615031388,-16.8473984161,-6.1253022157,17.9263538017,71.66,-18.43,73.9920299762,133.23,51.3326015839,-2.8953022157,51.4141883169,-16.8473984161,-6.1253022157,17.9263538017,68.18,3.23,68.2564670929,133.57,53.8326015839,-20.525302215700002,57.6128199651,-16.8473984161,-6.1253022157,17.9263538017,70.68,-14.4,72.1319790384,133.23,49.3126015839,-0.0853022157,49.3126753628,-16.8473984161,-6.1253022157,17.9263538017,66.16,6.04,66.4351352825,132.55
2020-01-11 17:00:00,60.3519516243,-1.308993318,60.3661455483,-18.2380483757,-6.588993318,19.3917828345,78.59,5.28,78.767166383,131.08,54.8419516243,-23.668993318,59.7315737499,-18.2380483757,-6.588993318,19.3917828345,73.08,-17.08,75.049402396,130.52,56.8819516243,-23.108993318,61.3969216879,-18.2380483757,-6.588993318,19.3917828345,75.12,-16.52,76.9150492427,131.22,53.5619516243,-1.7489933180000001,53.5904995258,-18.2380483757,-6.588993318,19.3917828345,71.8,4.84,71.9629460209,131.52,55.7619516243,-19.068993318,58.9323489699,-18.2380483757,-6.588993318,19.3917828345,74.0,-12.48,75.0449891732,131.22,51.3219516243,0.811006682,51.328359124,-18.2380483757,-6.588993318,19.3917828345,69.56,7.4,69.9525096047,130.52
2020-01-11 17:30:00,62.8152016921,-0.1935571026,62.8154999023,-19.4647983079,-7.0035571026,20.6864251444,82.28,6.8100000000000005,82.5613378041,130.14,57.1552016921,-22.4035571026,61.3892209701,-19.4647983079,-7.0035571026,20.6864251444,76.62,-15.4,78.1523153848,129.59,59.1652016921,-21.7535571026,63.0375946391,-19.4647983079,-7.0035571026,20.6864251444,78.63,-14.75,80.001496236,130.25,55.7552016921,-0.7135571026,55.7597675701,-19.4647983079,-7.0035571026,20.6864251444,75.22,6.29,75.4825310916,130.57,58.0552016921,-17.7235571026,60.7003370657,-19.4647983079,-7.0035571026,20.6864251444,77.52,-10.72,78.2577076076,130.25,53.4552016921,1.9964428974000001,53.4924702382,-19.4647983079,-7.0035571026,20.6864251444,72.92,9.0,73.4733039954,129.59
2020-01-11 18:00:00,63.1930349219,-0.578873396,63.1956862218,-19.8969650781,-7.128873396,21.135516440700002,83.09,6.55,83.3477690163,130.93,57.7130349219,-22.468873396,61.9325816641,-19.8969650781,-7.128873396,21.135516440700002,77.61,-15.34,79.1114890518,130.31,59.5230349219,-22.348873396,63.5803729809,-19.8969650781,-7.128873396,21.135516440700002,79.42,-15.22,80.8652261482,131.03,56.2930349219,-0.578873396,56.2960111831,-19.8969650781,-7.128873396,21.135516440700002,76.19,6.55,76.4710311164,131.29,58.4230349219,-18.248873396,61.2068001917,-19.8969650781,-7.128873396,21.135516440700002,78.32,-11.12,79.1054789506,131.03,53.9430349219,2.6311266040000003,54.007164745,-19.8969650781,-7.128873396,21.135516440700002,73.84,9.76,74.4822341233,130.31
2020-01-11 18:30:00,62.3462016215,-1.1496259468,62.3567999215,-19.4037983785,-6.9696259468,20.6175429513,81.75,5.82,81.9569087997,130.28,56.6862016215,-22.8596259468,61.121910578,-19.4037983785,-6.9696259468,20.6175429513,76.09,-15.89,77.7314620987,129.66,58.7462016215,-22.6796259468,62.9720703014,-19.4037983785,-6.9696259468,20.6175429513,78.15,-15.71,79.7134028881,130.39,55.3062016215,-1.1796259468,55.3187803117,-19.4037983785,-6.9696259468,20.6175429513,74.71,5.79,74.9340256492,130.66,57.6362016215,-18.6496259468,60.5783813362,-19.4037983785,-6.9696259468,20.6175429513,77.04,-11.68,77.920369609,130.39,52.9962016215,1.0303740532,53.0062171542,-19.4037983785,-6.9696259468,20.6175429513,72.4,8.0,72.8406479927,129.66
2020-01-11 19:00:00,61.2558014097,-1.7279765365,61.2801689721,-18.6441985903,-6.6879765365,19.8074524164,79.9,4.96,80.0538044068,130.56,55.4158014097,-23.5279765365,60.2036271812,-18.6441985903,-6.6879765365,19.8074524164,74.06,-16.84,75.9504391034,129.93,57.7458014097,-23.3379765365,62.2835349772,-18.6441985903,-6.6879765365,19.8074524164,76.39,-16.65,78.1834675619,130.67,54.0958014097,-1.7479765365,54.124034884,-18.6441985903,-6.6879765365,19.8074524164,72.74,4.94,72.9075524209,130.93,56.6758014097,-19.2879765365,59.8679589121,-18.6441985903,-6.6879765365,19.8074524164,75.32,-12.6,76.3666314564,130.67,51.8358014097,0.2320234635,51.8363206899,-18.6441985903,-6.6879765365,19.8074524164,70.48,6.92,70.8189014318,129.93
2020-01-11 19:30:00,59.5877680882,-2.4388011158,59.6376546875,-17.8822319118,-6.4388011158000005,19.0061142256,77.47,4.0,77.5731970464,131.06,53.6377680882,-24.0988011158,58.8027412687,-17.8822319118,-6.4388011158000005,19.0061142256,71.52,-17.66,73.6680799261,130.4,56.1877680882,-24.2388011158,61.1930123647,-17.8822319118,-6.4388011158000005,19.0061142256,74.07,-17.8,76.1787693521,131.18,52.3977680882,-2.1488011158,52.4418101029,-17.8822319118,-6.4388011158000005,19.0061142256,70.28,4.29,70.4108123799,131.42,55.1577680882,-20.2388011158,58.7536250038,-17.8822319118,-6.4388011158000005,19.0061142256,73.04,-13.8,74.332237959,131.18,50.1977680882,-0.11880111580000001,50.197908669,-17.8822319118,-6.4388011158000005,19.0061142256,68.08,6.32,68.372719706,130.4
2020-01-11 20:00:00,57.8564679665,-2.7369595453,57.9211691276,-17.0235320335,-6.1369595453,18.0959364322,74.88,3.4,74.9571504261,131.79,51.6764679665,-25.6969595453,57.713006085,-17.0235320335,-6.1369595453,18.0959364322,68.7,-19.56,71.4302708941,131.24,54.5664679665,-24.7469595453,59.9158696263,-17.0235320335,-6.1369595453,18.0959364322,71.59,-18.61,73.9693193155,131.9,50.5264679665,-3.4969595453,50.6473364673,-17.0235320335,-6.1369595453,18.0959364322,67.55,2.64,67.6015687688,132.25,53.5364679665,-20.7769595453,57.4267833878,-17.0235320335,-6.1369595453,18.0959364322,70.56,-14.64,72.0627726361,131.9,48.4964679665,-0.6969595453,48.5014758315,-17.0235320335,-6.1369595453,18.0959364322,65.52,5.44,65.7454485117,131.24
2020-01-11 20:30:00,55.4197348222,-4.9278321438,55.6383908592,-15.9902651778,-5.8278321438,17.0191717763,71.41,0.9,71.4156712494,131.34,49.1297348222,-25.3878321438,55.3016533628,-15.9902651778,-5.8278321438,17.0191717763,65.12,-19.56,67.99417622120001,130.56,52.3097348222,-26.7378321438,58.7470852462,-15.9902651778,-5.8278321438,17.0191717763,68.3,-20.91,71.4291124122,131.48,48.0697348222,-3.4278321438,48.1917984629,-15.9902651778,-5.8278321438,17.0191717763,64.06,2.4,64.1049420872,131.55,51.3297348222,-22.8278321438,56.1769667863,-15.9902651778,-5.8278321438,17.0191717763,67.32,-17.0,69.4332946071,131.48,46.0097348222,0.0521678562,46.0097643973,-15.9902651778,-5.8278321438,17.0191717763,62.0,5.88,62.2782016439,130.56
2020-01-11 21:00:00,53.3262348806,-6.0255342241,53.6655791846,-15.1937651194,-5.5755342241,16.1844703463,68.52,-0.45,68.5214776548,131.81,47.0262348806,-26.0055342241,53.7378319001,-15.1937651194,-5.5755342241,16.1844703463,62.22,-20.43,65.488268415,130.95,50.3362348806,-27.9455342241,57.5733395334,-15.1937651194,-5.5755342241,16.1844703463,65.53,-22.37,69.2430343067,131.92,46.0462348806,-3.9455342241,46.214964968,-15.1937651194,-5.5755342241,16.1844703463,61.24,1.63,61.2616886806,131.99,49.3662348806,-24.0555342241,54.9153336791,-15.1937651194,-5.5755342241,16.1844703463,64.56,-18.48,67.1528405952,131.92,44.0462348806,-1.0955342241000001,44.0598570401,-15.1937651194,-5.5755342241,16.1844703463,59.24,4.48,59.4091575433,130.95
2020-01-11 21:30:00,51.5169015558,-5.4505621514,51.8044377798,-14.2930984442,-5.2805621514,15.237355406,65.81,-0.17,65.8102195711,132.43,44.9869015558,-28.5405621514,53.2764957511,-14.2930984442,-5.2805621514,15.237355406,59.28,-23.26,63.6800282663,131.86,48.6469015558,-27.6105621514,55.9362509764,-14.2930984442,-5.2805621514,15.237355406,62.94,-22.33,66.783774227,132.55,44.1269015558,-6.1705621514,44.5562484752,-14.2930984442,-5.2805621514,15.237355406,58.42,-0.89,58.4267789631,132.9,47.6669015558,-23.7605621514,53.2606591931,-14.2930984442,-5.2805621514,15.237355406,61.96,-18.48,64.6571883088,132.55,42.2669015558,-3.6005621514,42.4199836744,-14.2930984442,-5.2805621514,15.237355406,56.56,1.6800000000000002,56.5849449942,131.86
2020-01-11 22:00:00,49.7819182608,-4.9561265016,50.0280179062,-13.3180817392,-4.9661265016,14.2138563958,63.1,0.01,63.1000007924,132.43,42.9219182608,-30.3161265016,52.5486307457,-13.3180817392,-4.9661265016,14.2138563958,56.24,-25.35,61.6892219111,132.11,47.0319182608,-27.1461265016,54.3038996696,-13.3180817392,-4.9661265016,14.2138563958,60.35,-22.18,64.2967720807,132.55,42.1519182608,-7.8361265016,42.8741074731,-13.3180817392,-4.9661265016,14.2138563958,55.47,-2.87,55.5441968166,133.19,46.0819182608,-23.3261265016,51.6493114007,-13.3180817392,-4.9661265016,14.2138563958,59.4,-18.36,62.1727400072,132.55,40.4019182608,-7.0461265016,41.0117409753,-13.3180817392,-4.9661265016,14.2138563958,53.72,-2.08,53.7602529756,132.11
2020-01-11 22:30:00,47.6429349036,-5.8496331953,48.0007026485,-12.2770650964,-4.6196331953000005,13.1174440437,59.92,-1.23,59.9326230028,131.92,40.8329349036,-30.4796331953,50.954260004,-12.2770650964,-4.6196331953000005,13.1174440437,53.11,-25.86,59.0712425805,131.52,45.0329349036,-27.8696331953,52.9592454673,-12.2770650964,-4.6196331953000005,13.1174440437,57.31,-23.25,61.8465730659,132.04,40.1429349036,-8.1896331953,40.9698097939,-12.2770650964,-4.6196331953000005,13.1174440437,52.42,-3.5700000000000003,52.5414246095,132.59,44.0429349036,-24.0996331953,50.205302858,-12.2770650964,-4.6196331953000005,13.1174440437,56.32,-19.48,59.5937312139,132.04,38.4029349036,-8.2596331953,39.2811271443,-12.2770650964,-4.6196331953000005,13.1174440437,50.68,-3.64,50.8105500856,131.52
2020-01-11 23:00:00,45.2749681009,-6.4571831313,45.7331165626,-11.3650318991,-4.2971831313,12.1502976479,56.64,-2.16,56.681171477,132.45,38.8049681009,-31.0671831313,49.7091079886,-11.3650318991,-4.2971831313,12.1502976479,50.17,-26.77,56.865295216,132.01,42.8049681009,-28.6371831313,51.5010053476,-11.3650318991,-4.2971831313,12.1502976479,54.17,-24.34,59.3870735093,132.58,38.2149681009,-8.6271831313,39.1766777016,-11.3650318991,-4.2971831313,12.1502976479,49.58,-4.33,49.7687180868,133.11,41.8749681009,-24.9371831313,48.7378298242,-11.3650318991,-4.2971831313,12.1502976479,53.24,-20.64,57.100851132,132.58,36.5549681009,-9.3771831313,37.7385380789,-11.3650318991,-4.2971831313,12.1502976479,47.92,-5.08,48.1885131541,132.01
2020-01-11 23:30:00,43.8795015602,-7.3652054228,44.4933355469,-10.1104984398,-3.9052054228,10.8384873527,53.99,-3.46,54.1007550779,133.06,37.1395015602,-31.0252054228,48.3932427893,-10.1104984398,-3.9052054228,10.8384873527,47.25,-27.12,54.4798761012,132.5,41.5295015602,-29.7352054228,51.0772154818,-10.1104984398,-3.9052054228,10.8384873527,51.64,-25.83,57.7397480078,133.17,36.6095015602,-8.4452054228,37.570960849,-10.1104984398,-3.9052054228,10.8384873527,46.72,-4.54,46.9400681721,133.6,40.6495015602,-26.0652054228,48.288475963,-10.1104984398,-3.9052054228,10.8384873527,50.76,-22.16,55.3863087775,133.17,35.0095015602,-9.0652054228,36.1641141029,-10.1104984398,-3.9052054228,10.8384873527,45.12,-5.16,45.4140947284,132.5
2020-01-12 00:00:00,42.8982182772,-7.0927473976,43.4806186364,-9.5317817228,-3.7227473976,10.2329717579,52.43,-3.37,52.5381937261,134.14,36.0182182772,-32.1527473976,48.2815825453,-9.5317817228,-3.7227473976,10.2329717579,45.55,-28.43,53.6942026666,133.67,40.5982182772,-29.8327473976,50.3806326337,-9.5317817228,-3.7227473976,10.2329717579,50.13,-26.11,56.5221107178,134.25,35.5682182772,-9.2027473976,36.7394707512,-9.5317817228,-3.7227473976,10.2329717579,45.1,-5.48,45.4317113919,134.79,39.7082182772,-26.1627473976,47.5524126637,-9.5317817228,-3.7227473976,10.2329717579,49.24,-22.44,54.1122093432,134.25,34.0282182772,-8.4427473976,35.0599432792,-9.5317817228,-3.7227473976,10.2329717579,43.56,-4.72,43.8149746091,133.67
2020-01-12 00:30:00,45.0459016457,-6.6404015846,45.5327155821,-10.1140983543,-3.9204015846,10.8473284317,55.16,-2.7199999999999998,55.2270223713,133.89,37.8959016457,-31.8204015846,49.4837076071,-10.1140983543,-3.9204015846,10.8473284317,48.01,-27.9,55.5281018944,133.47,42.6359016457,-29.2904015846,51.7276302776,-10.1140983543,-3.9204015846,10.8473284317,52.75,-25.37,58.5337458224,134.01,37.3859016457,-8.9304015846,38.437712137,-10.1140983543,-3.9204015846,10.8473284317,47.5,-5.01,47.7634808196,134.56,41.7259016457,-25.5604015846,48.9324534161,-10.1140983543,-3.9204015846,10.8473284317,51.84,-21.64,56.1753967498,134.01,35.8059016457,-8.6804015846,36.8430721348,-10.1140983543,-3.9204015846,10.8473284317,45.92,-4.76,46.1660481306,133.47
2020-01-12 01:00:00,44.3301682977,-6.8057820712,44.8495539655,-11.8398317023,-4.4857820712,12.661115888,56.17,-2.32,56.2178912803,134.14,38.3501682977,-31.8857820712,49.8742268788,-11.8398317023,-4.4857820712,12.661115888,50.19,-27.4,57.1821309501,133.69,41.8701682977,-29.5457820712,51.2451386131,-11.8398317023,-4.4857820712,12.661115888,53.71,-25.06,59.2686063612,134.25,37.7701682977,-8.9357820712,38.8128047745,-11.8398317023,-4.4857820712,12.661115888,49.61,-4.45,49.8091818845,134.77,41.0001682977,-25.8057820712,48.4453526022,-11.8398317023,-4.4857820712,12.661115888,52.84,-21.32,56.9790136805,134.25,36.1601682977,-9.7657820712,37.4556840918,-11.8398317023,-4.4857820712,12.661115888,48.0,-5.28,48.2895268148,133.69
2020-01-12 01:30:00,42.8140516675,-7.266046302,43.4262414797,-12.0059483325,-4.546046302,12.8378087049,54.82,-2.7199999999999998,54.8874375427,134.53,37.1240516675,-32.396046302,49.2716858674,-12.0059483325,-4.546046302,12.8378087049,49.13,-27.85,56.4745907466,134.06,40.4140516675,-30.116046302,50.4011092839,-12.0059483325,-4.546046302,12.8378087049,52.42,-25.57,58.3239341951,134.66,36.5740516675,-9.326046302,37.7443558033,-12.0059483325,-4.546046302,12.8378087049,48.58,-4.78,48.8145961778,135.18,39.5540516675,-26.386046302,47.5473074187,-12.0059483325,-4.546046302,12.8378087049,51.56,-21.84,55.9948140456,134.66,35.0340516675,-7.586046302,35.8459603685,-12.0059483325,-4.546046302,12.8378087049,47.04,-3.04,47.1381289404,134.06
2020-01-12 02:00:00,40.8727015582,-8.1366547535,41.6747271526,-11.7272984418,-4.4366547535,12.5384781431,52.6,-3.7,52.7299725014,134.83,35.7127015582,-32.6066547535,48.3589804152,-11.7272984418,-4.4366547535,12.5384781431,47.44,-28.17,55.1733857942,134.27,38.5727015582,-31.0666547535,49.527672498,-11.7272984418,-4.4366547535,12.5384781431,50.3,-26.63,56.9143821894,134.92,34.9827015582,-9.3466547535,36.2097965113,-11.7272984418,-4.4366547535,12.5384781431,46.71,-4.91,46.9673524909,135.37,37.7127015582,-27.3566547535,46.5900678055,-11.7272984418,-4.4366547535,12.5384781431,49.44,-22.92,54.4944033824,134.92,33.4327015582,-8.6366547535,34.5302380358,-11.7272984418,-4.4366547535,12.5384781431,45.16,-4.2,45.3548850732,134.27
2020-01-12 02:30:00,39.9677349011,-8.4815466267,40.8577589486,-11.3422650989,-4.3115466267,12.1341011982,51.31,-4.17,51.479170545,134.83,34.6577349011,-32.8415466267,47.7464739358,-11.3422650989,-4.3115466267,12.1341011982,46.0,-28.53,54.1291132386,134.27,37.7377349011,-31.4015466267,49.0937243037,-11.3422650989,-4.3115466267,12.1341011982,49.08,-27.09,56.0599188369,134.92,34.2077349011,-9.7415466267,35.5677783639,-11.3422650989,-4.3115466267,12.1341011982,45.55,-5.43,45.8725124666,135.37,36.8577349011,-27.7515466267,46.1371971647,-11.3422650989,-4.3115466267,12.1341011982,48.2,-23.44,53.5973282916,134.92,32.6577349011,-9.2715466267,33.9483317075,-11.3422650989,-4.3115466267,12.1341011982,44.0,-4.96,44.2786811005,134.27
2020-01-12 03:00:00,38.932268142,-8.6260301699,39.8764328792,-10.987731858,-4.1760301699,11.7545514318,49.92,-4.45,50.1179498783,135.47,33.832268142,-32.9760301699,47.2444804543,-10.987731858,-4.1760301699,11.7545514318,44.82,-28.8,53.275438994,134.9,36.742268142,-31.7360301699,48.5506939102,-10.987731858,-4.1760301699,11.7545514318,47.73,-27.56,55.1153925868,135.59,33.402268142,-9.6960301699,34.7810942623,-10.987731858,-4.1760301699,11.7545514318,44.39,-5.52,44.7318957792,136.0,35.932268142,-28.0960301699,45.6126605794,-10.987731858,-4.1760301699,11.7545514318,46.92,-23.92,52.6654801554,135.59,31.932268142,-9.5360301699,33.3257501055,-10.987731858,-4.1760301699,11.7545514318,42.92,-5.36,43.2533929305,134.9
2020-01-12 03:30:00,37.680967847,-9.4459900701,38.8469054919,-10.619032153,-3.9659900701,11.3354718077,48.3,-5.48,48.6098796542,135.89,32.950967847,-32.6859900701,46.4127162416,-10.619032153,-3.9659900701,11.3354718077,43.57,-28.72,52.1841288133,135.17,35.580967847,-32.6959900701,48.3221795824,-10.619032153,-3.9659900701,11.3354718077,46.2,-28.73,54.4045301423,136.0,32.550967847,-9.2959900701,33.8523402317,-10.619032153,-3.9659900701,11.3354718077,43.17,-5.33,43.4977907485,136.29,34.780967847,-29.0459900701,45.3142942517,-10.619032153,-3.9659900701,11.3354718077,45.4,-25.08,51.8668140529,136.0,31.060967847,-8.6459900701,32.241849635,-10.619032153,-3.9659900701,11.3354718077,41.68,-4.68,41.941921749,135.17
2020-01-12 04:00:00,36.9625343872,0.8587818392000001,36.9725094438,-9.917465612800001,-3.6812181608,10.5786337175,46.88,4.54,47.0993205896,135.35,32.1725343872,-22.8712181608,39.4735935665,-9.917465612800001,-3.6812181608,10.5786337175,42.09,-19.19,46.2582338617,134.71,34.3625343872,-36.5212181608,50.1456194045,-9.917465612800001,-3.6812181608,10.5786337175,44.28,-32.84,55.128794654000004,135.48,31.7125343872,0.028781839200000003,31.7125474482,-9.917465612800001,-3.6812181608,10.5786337175,41.63,3.71,41.7949877378,135.82,33.5625343872,-34.4412181608,48.0899284975,-9.917465612800001,-3.6812181608,10.5786337175,43.48,-30.76,53.2605670266,135.48,29.8425343872,-25.1212181608,39.0083639818,-9.917465612800001,-3.6812181608,10.5786337175,39.76,-21.44,45.1722392626,134.71
2020-01-12 04:30:00,36.376500564,5.2378611378,36.7516663919,-9.683499436,-3.5721388622,10.3213534663,46.06,8.81,46.8949858727,135.08,31.716500564,-18.5521388622,36.743955481,-9.683499436,-3.5721388622,10.3213534663,41.4,-14.98,44.0268145566,134.46,33.556500564,-39.1821388622,51.5875831565,-9.683499436,-3.5721388622,10.3213534663,43.24,-35.61,56.0157986643,135.2,31.236500564,4.1778611378,31.514655181,-9.683499436,-3.5721388622,10.3213534663,40.92,7.75,41.6474356954,135.58,32.796500564,-36.3721388622,48.974921487,-9.683499436,-3.5721388622,10.3213534663,42.48,-32.8,53.669268674,135.2,29.236500564,-30.8121388622,42.4754148478,-9.683499436,-3.5721388622,10.3213534663,38.92,-27.24,47.5056207201,134.46
2020-01-12 05:00:00,35.9959178021,5.1954111996,36.3689207421,-9.1040821979,-3.5045888004,9.7553295857,45.1,8.7,45.9314706928,135.08,30.9059178021,-18.4845888004,36.0118838484,-9.1040821979,-3.5045888004,9.7553295857,40.01,-14.98,42.7223653371,134.46,33.2259178021,-39.1845888004,51.3750290827,-9.1040821979,-3.5045888004,9.7553295857,42.33,-35.68,55.3614604215,135.2,30.4359178021,4.2154111996,30.7264508858,-9.1040821979,-3.5045888004,9.7553295857,39.54,7.72,40.2865982679,135.58,32.4559178021,-36.3445888004,48.7269508121,-9.1040821979,-3.5045888004,9.7553295857,41.56,-32.84,52.9688512241,135.2,28.4559178021,-30.7845888004,41.921714726,-9.1040821979,-3.5045888004,9.7553295857,37.56,-27.28,46.4214605544,134.46
2020-01-12 05:30:00,36.5808183353,5.5218643642,36.995232884,-8.8191816647,-3.4981356358,9.487619204,45.4,9.02,46.2873676072,135.08,30.7408183353,-18.4481356358,35.8515218696,-8.8191816647,-3.4981356358,9.487619204,39.56,-14.95,42.2906147981,134.46,33.7808183353,-38.9281356358,51.5416669451,-8.8191816647,-3.4981356358,9.487619204,42.6,-35.43,55.4079858865,135.2,30.2908183353,4.2818643642,30.5919603468,-8.8191816647,-3.4981356358,9.487619204,39.11,7.78,39.8763150253,135.58,33.0608183353,-36.0981356358,48.9499040385,-8.8191816647,-3.4981356358,9.487619204,41.88,-32.6,53.0725390386,135.2,28.3408183353,-31.9781356358,42.7294177664,-8.8191816647,-3.4981356358,9.487619204,37.16,-28.48,46.8185433349,134.46
2020-01-12 06:00:00,36.8937849822,5.6200148743,37.3193775069,-8.9262150178,-3.5299851257,9.5988598037,45.82,9.15,46.7246712134,134.57,30.9737849822,-18.2699851257,35.9606411597,-8.9262150178,-3.5299851257,9.5988598037,39.9,-14.74,42.5356039101,133.96,34.0637849822,-38.5599851257,51.4510825951,-8.9262150178,-3.5299851257,9.5988598037,42.99,-35.03,55.4548555133,134.68,30.5137849822,4.3200148743,30.8180726596,-8.9262150178,-3.5299851257,9.5988598037,39.44,7.85,40.2136307737,135.09,33.3137849822,-35.6899851257,48.8219551852,-8.9262150178,-3.5299851257,9.5988598037,42.24,-32.16,53.0893887703,134.68,28.5137849822,-31.2099851257,42.2740949703,-8.9262150178,-3.5299851257,9.5988598037,37.44,-27.68,46.5610996434,133.96
2020-01-12 06:30:00,38.4057850483,5.5693742843,38.807502562,-9.6242149517,-3.7706257157,10.3364951373,48.03,9.34,48.9297097886,134.84,32.6457850483,-17.0306257157,36.8210468848,-9.6242149517,-3.7706257157,10.3364951373,42.27,-13.26,44.3010214329,134.11,35.4757850483,-38.7906257157,52.5665670194,-9.6242149517,-3.7706257157,10.3364951373,45.1,-35.02,57.1000035026,134.97,32.0957850483,5.5893742843,32.5788355034,-9.6242149517,-3.7706257157,10.3364951373,41.72,9.36,42.7570812849,135.22,34.7357850483,-35.9306257157,49.9758404356,-9.6242149517,-3.7706257157,10.3364951373,44.36,-32.16,54.7911963731,134.97,30.0157850483,-30.2906257157,42.6435148448,-9.6242149517,-3.7706257157,10.3364951373,39.64,-26.52,47.6931860961,134.11
2020-01-12 07:00:00,39.2304851045,6.4074846947,39.7503059315,-10.329514895500001,-4.0125153053,11.0814781077,49.56,10.42,50.6435583268,134.34,33.5204851045,-17.0825153053,37.6222706757,-10.329514895500001,-4.0125153053,11.0814781077,43.85,-13.07,45.7563919032,133.73,36.2104851045,-37.7025153053,52.2750312467,-10.329514895500001,-4.0125153053,11.0814781077,46.54,-33.69,57.4542226473,134.48,32.9404851045,5.4474846947,33.38788176,-10.329514895500001,-4.0125153053,11.0814781077,43.27,9.46,44.2920365303,134.83,35.4304851045,-34.7725153053,49.6431978764,-10.329514895500001,-4.0125153053,11.0814781077,45.76,-30.76,55.1376024143,134.48,30.7904851045,-28.5725153053,42.0052687629,-10.329514895500001,-4.0125153053,11.0814781077,41.12,-24.56,47.8962211453,133.73
2020-01-12 07:30:00,39.8555848593,6.5453469226,40.3894690583,-11.0344151407,-4.2046530774,11.8083625028,50.89,10.75,52.0130233692,133.65,34.5255848593,-16.9846530774,38.4771938951,-11.0344151407,-4.2046530774,11.8083625028,45.56,-12.78,47.3185164603,133.05,36.7755848593,-37.1046530774,52.2417354396,-11.0344151407,-4.2046530774,11.8083625028,47.81,-32.9,58.0362481558,133.77,33.8855848593,5.3153469226,34.2999383989,-11.0344151407,-4.2046530774,11.8083625028,44.92,9.52,45.9177177133,134.13,36.0055848593,-34.2046530774,49.6624650336,-11.0344151407,-4.2046530774,11.8083625028,47.04,-30.0,55.7921284771,133.77,31.6855848593,-29.8846530774,43.5553530285,-11.0344151407,-4.2046530774,11.8083625028,42.72,-25.68,49.8443657799,133.05
2020-01-12 08:00:00,41.4120513167,6.7064437778,41.9515718705,-11.3579486833,-4.2735562222,12.135331931,52.77,10.98,53.9002161406,133.65,36.0320513167,-16.4735562222,39.6192727936,-11.3579486833,-4.2735562222,12.135331931,47.39,-12.2,48.9351826399,133.05,38.2320513167,-37.0135562222,53.2136551281,-11.3579486833,-4.2735562222,12.135331931,49.59,-32.74,59.4228550307,133.77,35.3420513167,5.8664437778,35.8256298462,-11.3579486833,-4.2735562222,12.135331931,46.7,10.14,47.7881742694,134.13,37.4420513167,-34.0335562222,50.5983216711,-11.3579486833,-4.2735562222,12.135331931,48.8,-29.76,57.158530422,133.77,33.0820513167,-29.9535562222,44.6277676977,-11.3579486833,-4.2735562222,12.135331931,44.44,-25.68,51.3261726607,133.05
2020-01-12 08:30:00,43.6734344954,7.1149144572,44.2491908215,-12.3865655046,-4.5750855428,13.2044845687,56.06,11.69,57.2658685431,133.43,38.5034344954,-15.8950855428,41.6553503448,-12.3865655046,-4.5750855428,13.2044845687,50.89,-11.32,52.1338134036,132.8,40.3134344954,-36.3650855428,54.2917346135,-12.3865655046,-4.5750855428,13.2044845687,52.7,-31.79,61.5458698858,133.55,37.7234344954,6.3349144572,38.2516490011,-12.3865655046,-4.5750855428,13.2044845687,50.11,10.91,51.2839175571,133.81,39.4534344954,-33.3750855428,51.6765887851,-12.3865655046,-4.5750855428,13.2044845687,51.84,-28.8,59.3028296121,133.55,35.3334344954,-29.8550855428,46.2577315268,-12.3865655046,-4.5750855428,13.2044845687,47.72,-25.28,54.0025629021,132.8
2020-01-12 09:00:00,46.6609845381,8.4171321354,47.4140864243,-13.2090154619,-4.8728678646,14.0791665484,59.87,13.29,61.3273266986,132.28,41.1409845381,-15.1428678646,43.8393322934,-13.2090154619,-4.8728678646,14.0791665484,54.35,-10.27,55.311801634,131.73,43.0909845381,-34.4428678646,55.16469972,-13.2090154619,-4.8728678646,14.0791665484,56.3,-29.57,63.593041286,132.4,40.2509845381,6.7871321354,40.8191979209,-13.2090154619,-4.8728678646,14.0791665484,53.46,11.66,54.7167908416,132.76,42.2309845381,-31.3528678646,52.5971327963,-13.2090154619,-4.8728678646,14.0791665484,55.44,-26.48,61.439270829,132.4,37.7109845381,-29.0728678646,47.616698759,-13.2090154619,-4.8728678646,14.0791665484,50.92,-24.2,56.3780666572,131.73
2020-01-12 09:30:00,49.840568245200004,9.5327044887,50.7440114484,-13.9094317548,-5.1972955113,14.8487094514,63.75,14.73,65.4296217321,132.54,44.3805682452,-14.4472955113,46.6728956179,-13.9094317548,-5.1972955113,14.8487094514,58.29,-9.25,59.0193747849,132.02,46.0805682452,-33.4272955113,56.9280498085,-13.9094317548,-5.1972955113,14.8487094514,59.99,-28.23,66.3003242828,132.66,43.4005682452,7.5427044887,44.0511261492,-13.9094317548,-5.1972955113,14.8487094514,57.31,12.74,58.7089746121,133.05,45.1705682452,-30.3172955113,54.4014580936,-13.9094317548,-5.1972955113,14.8487094514,59.08,-25.12,64.1986043462,132.66,40.6905682452,-28.1572955113,49.4828822385,-13.9094317548,-5.1972955113,14.8487094514,54.6,-22.96,59.2310864327,132.02
2020-01-12 10:00:00,51.5363013141,10.5168278048,52.5984222218,-13.6536986859,-5.1431721952,14.5902607253,65.19,15.66,67.0445501141,132.11,45.9163013141,-13.7231721952,47.923190435,-13.6536986859,-5.1431721952,14.5902607253,59.57,-8.58,60.1847264678,131.64,47.6863013141,-32.2431721952,57.5639252156,-13.6536986859,-5.1431721952,14.5902607253,61.34,-27.1,67.059716671,132.22,44.8763013141,8.1668278048,45.6133697071,-13.6536986859,-5.1431721952,14.5902607253,58.53,13.31,60.0243034112,132.6,46.7463013141,-29.1031721952,55.0655184156,-13.6536986859,-5.1431721952,14.5902607253,60.4,-23.96,64.9787780741,132.22,42.1463013141,-28.3831721952,50.8125494177,-13.6536986859,-5.1431721952,14.5902607253,55.8,-23.24,60.446154551,131.64
2020-01-12 10:30:00,53.6039848163,12.1439214337,54.9623690899,-13.9560151837,-5.2860785663,14.9235715034,67.56,17.43,69.7721900187,131.87,47.5639848163,-13.5660785663,49.4608040702,-13.9560151837,-5.2860785663,14.9235715034,61.52,-8.28,62.0747033823,131.56,49.6439848163,-30.5360785663,58.2835939407,-13.9560151837,-5.2860785663,14.9235715034,63.6,-25.25,68.4289595128,131.99,46.4839848163,8.3039214337,47.2198682292,-13.9560151837,-5.2860785663,14.9235715034,60.44,13.59,61.9490250125,132.6,48.6839848163,-27.3260785663,55.8287107804,-13.9560151837,-5.2860785663,14.9235715034,62.64,-22.04,66.4043010655,131.99,43.6839848163,-27.3260785663,51.5267415935,-13.9560151837,-5.2860785663,14.9235715034,57.64,-22.04,61.7100575271,131.56
2020-01-12 11:00:00,54.6446178055,13.0289495287,56.1763987893,-13.1853821945,-5.0610504713,14.1233330162,67.83,18.09,70.2008333284,132.23,48.7446178055,-12.9110504713,50.4255192267,-13.1853821945,-5.0610504713,14.1233330162,61.93,-7.85,62.4255348395,131.94,50.6446178055,-29.8910504713,58.8077563842,-13.1853821945,-5.0610504713,14.1233330162,63.83,-24.83,68.4893991797,132.37,47.6546178055,9.0589495287,48.5080113461,-13.1853821945,-5.0610504713,14.1233330162,60.84,14.12,62.4570252253,132.93,49.6546178055,-26.7010504713,56.3784281945,-13.1853821945,-5.0610504713,14.1233330162,62.84,-21.64,66.4616821936,132.37,44.8146178055,-25.1810504713,51.4046230596,-13.1853821945,-5.0610504713,14.1233330162,58.0,-20.12,61.390670301,131.94
2020-01-12 11:30:00,54.6166681198,13.3153147002,56.2163503091,-11.8933318802,-4.8146852998,12.8309211574,66.51,18.13,68.9367608755,132.34,48.7266681198,-12.5646852998,50.3205673929,-11.8933318802,-4.8146852998,12.8309211574,60.62,-7.75,61.1133937857,132.03,50.6866681198,-29.6546852998,58.7242597681,-11.8933318802,-4.8146852998,12.8309211574,62.58,-24.84,67.3296517145,132.45,47.6666681198,9.4153147002,48.5876465837,-11.8933318802,-4.8146852998,12.8309211574,59.56,14.23,61.2363168389,133.05,49.7466681198,-26.4946852998,56.3622155185,-11.8933318802,-4.8146852998,12.8309211574,61.64,-21.68,65.3415028906,132.45,44.8666681198,-24.8546852998,51.2910644218,-11.8933318802,-4.8146852998,12.8309211574,56.76,-20.04,60.1938468616,132.03
2020-01-12 12:00:00,55.3433014227,13.7645220497,57.0293177201,-12.1066985773,-4.8654779503,13.04779775,67.45,18.63,69.9755628773,132.11,49.0133014227,-12.1654779503,50.5005204935,-12.1066985773,-4.8654779503,13.04779775,61.12,-7.3,61.5544019547,131.83,51.3333014227,-29.1754779503,59.0450366126,-12.1066985773,-4.8654779503,13.04779775,63.44,-24.31,67.9382786064,132.25,47.9133014227,9.7745220497,48.900160884499996,-12.1066985773,-4.8654779503,13.04779775,60.02,14.64,61.779689219,132.84,50.3733014227,-25.9854779503,56.680812984,-12.1066985773,-4.8654779503,13.04779775,62.48,-21.12,65.9530499674,132.25,45.0933014227,-24.8654779503,51.494638817,-12.1066985773,-4.8654779503,13.04779775,57.2,-20.0,60.5957094191,131.83
2020-01-12 12:30:00,56.1375677166,13.2209831337,57.6733985833,-13.1124322834,-5.1290168663,14.0798684086,69.25,18.35,71.639967895,132.03,50.2375677166,-11.7390168663,51.5908686403,-13.1124322834,-5.1290168663,14.0798684086,63.35,-6.61,63.693913367,131.67,52.0575677166,-29.5890168663,59.8790470505,-13.1124322834,-5.1290168663,14.0798684086,65.17,-24.46,69.6090547271,132.17,49.0975677166,10.1409831337,50.13392758,-13.1124322834,-5.1290168663,14.0798684086,62.21,15.27,64.0566702225,132.67,51.0875677166,-26.3690168663,57.4914308892,-13.1124322834,-5.1290168663,14.0798684086,64.2,-21.24,67.6223158432,132.17,46.1675677166,-26.6090168663,53.2868096949,-13.1124322834,-5.1290168663,14.0798684086,59.28,-21.48,63.0516359819,131.67
2020-01-12 13:00:00,56.0751841198,13.2520480181,57.6198147406,-12.7748158802,-5.0279519819,13.7286642433,68.85,18.28,71.235390783,132.03,50.3251841198,-11.5179519819,51.6264212835,-12.7748158802,-5.0279519819,13.7286642433,63.1,-6.49,63.4328786987,131.67,52.0151841198,-29.6579519819,59.8763183134,-12.7748158802,-5.0279519819,13.7286642433,64.79,-24.63,69.3136422359,132.24,49.1651841198,10.3920480181,50.2514675561,-12.7748158802,-5.0279519819,13.7286642433,61.94,15.42,63.8305569457,132.67,51.0651841198,-26.4679519819,57.5170019325,-12.7748158802,-5.0279519819,13.7286642433,63.84,-21.44,67.3440361131,132.24,46.3051841198,-28.2679519819,54.2517021449,-12.7748158802,-5.0279519819,13.7286642433,59.08,-23.24,63.486565508,131.67
2020-01-12 13:30:00,57.0805672775,12.0667075055,58.3420653623,-15.8794327225,-5.7732924945,16.8963691312,72.96,17.84,75.1094348268,132.28,51.1405672775,-12.0032924945,52.5303403013,-15.8794327225,-5.7732924945,16.8963691312,67.02,-6.23,67.308939228,131.8,52.8205672775,-30.8132924945,61.1512168469,-15.8794327225,-5.7732924945,16.8963691312,68.7,-25.04,73.1210749374,132.38,49.8905672775,9.9367075055,50.8704910466,-15.8794327225,-5.7732924945,16.8963691312,65.77,15.71,67.6202410525,132.77,51.9205672775,-27.5332924945,58.7692734513,-15.8794327225,-5.7732924945,16.8963691312,67.8,-21.76,71.2063030918,132.38,46.8805672775,-27.2532924945,54.2266497218,-15.8794327225,-5.7732924945,16.8963691312,62.76,-21.48,66.3340636476,131.8
2020-01-12 14:00:00,56.4079339245,11.4722238785,57.5627217072,-16.3220660755,-5.8977761215,17.3549302549,72.73,17.37,74.7754625529,132.28,50.3579339245,-12.3877761215,51.8592181427,-16.3220660755,-5.8977761215,17.3549302549,66.68,-6.49,66.9950931039,131.8,52.1579339245,-31.4377761215,60.8997852109,-16.3220660755,-5.8977761215,17.3549302549,68.48,-25.54,73.0876323327,132.38,49.1279339245,9.5822238785,50.0537002243,-16.3220660755,-5.8977761215,17.3549302549,65.45,15.48,67.2557276371,132.77,51.2379339245,-28.1777761215,58.4748915347,-16.3220660755,-5.8977761215,17.3549302549,67.56,-22.28,71.1389626014,132.38,46.1179339245,-28.4577761215,54.191409386,-16.3220660755,-5.8977761215,17.3549302549,62.44,-22.56,66.3905655948,131.8
2020-01-12 14:30:00,55.4075341233,11.1059547871,56.5096192639,-16.4124658767,-6.1340452129,17.5212883895,71.82,17.24,73.8602057945,132.35,50.0975341233,-12.7040452129,51.6832244544,-16.4124658767,-6.1340452129,17.5212883895,66.51,-6.57,66.8337115534,131.8,51.1975341233,-31.8640452129,60.3034400149,-16.4124658767,-6.1340452129,17.5212883895,67.61,-25.73,72.3404796777,132.38,48.8675341233,9.2859547871,49.741982747,-16.4124658767,-6.1340452129,17.5212883895,65.28,15.42,67.0764847022,132.77,50.2675341233,-28.6140452129,57.8410630113,-16.4124658767,-6.1340452129,17.5212883895,66.68,-22.48,70.3674129125,132.38,45.9075341233,-29.2940452129,54.45771547,-16.4124658767,-6.1340452129,17.5212883895,62.32,-23.16,66.4843440217,131.8
2020-01-12 15:00:00,55.4434508277,10.9651941913,56.5173577172,-16.7365491723,-6.0948058087,17.8117583647,72.18,17.06,74.1686995976,132.35,49.6234508277,-12.8548058087,51.261417308,-16.7365491723,-6.0948058087,17.8117583647,66.36,-6.76,66.7034271983,131.8,51.2234508277,-32.0148058087,60.4052125703,-16.7365491723,-6.0948058087,17.8117583647,67.96,-25.92,72.7351909326,132.38,48.3834508277,9.1551941913,49.2420135116,-16.7365491723,-6.0948058087,17.8117583647,65.12,15.25,66.881812924,132.77,50.3434508277,-28.7348058087,57.966819009700004,-16.7365491723,-6.0948058087,17.8117583647,67.08,-22.64,70.7975705798,132.38,45.4634508277,-29.6148058087,54.2582904656,-16.7365491723,-6.0948058087,17.8117583647,62.2,-23.52,66.4983488517,131.8
2020-01-12 15:30:00,55.6601670527,10.6837369831,56.6762422207,-17.7898329473,-6.2262630169,18.8479311185,73.45,16.91,75.3714176595,132.07,50.3001670527,-13.0062630169,51.954496275,-17.7898329473,-6.2262630169,18.8479311185,68.09,-6.78,68.4267235808,131.56,51.3601670527,-32.0562630169,60.5431313882,-17.7898329473,-6.2262630169,18.8479311185,69.15,-25.83,73.8167420034,132.19,49.0201670527,8.9137369831,49.8240051067,-17.7898329473,-6.2262630169,18.8479311185,66.81,15.14,68.5039830959,132.55,50.4901670527,-28.7862630169,58.1197548815,-17.7898329473,-6.2262630169,18.8479311185,68.28,-22.56,71.910444304,132.19,45.9701670527,-29.3462630169,54.5386047851,-17.7898329473,-6.2262630169,18.8479311185,63.76,-23.12,67.8223561962,131.56
2020-01-12 16:00:00,57.0694004284,10.266659151,57.9855219463,-19.5705995716,-6.753340849,20.7030427767,76.64,17.02,78.50713343379999,131.22,52.2494004284,-11.923340849,53.5925918586,-19.5705995716,-6.753340849,20.7030427767,71.82,-5.17,72.0058421241,130.59,52.5994004284,-31.913340849,61.523639762,-19.5705995716,-6.753340849,20.7030427767,72.17,-25.16,76.4299319639,131.32,50.8394004284,9.676659151,51.7521242873,-19.5705995716,-6.753340849,20.7030427767,70.41,16.43,72.3015421689,131.55,51.6694004284,-28.553340849,59.0340597813,-19.5705995716,-6.753340849,20.7030427767,71.24,-21.8,74.5008563709,131.32,47.5894004284,-26.633340849,54.5351801859,-19.5705995716,-6.753340849,20.7030427767,67.16,-19.88,70.0405596779,130.59
2020-01-12 16:30:00,59.4628670173,12.318588505,60.7254491681,-21.2971329827,-7.341411495,22.5269659746,80.76,19.66,83.118549073,130.24,54.6628670173,-12.151411495,55.9971948571,-21.2971329827,-7.341411495,22.5269659746,75.96,-4.8100000000000005,76.1121389793,129.88,54.7428670173,-29.341411495,62.1103849432,-21.2971329827,-7.341411495,22.5269659746,76.04,-22.0,79.1585851314,130.36,53.1128670173,9.278588505,53.9172407254,-21.2971329827,-7.341411495,22.5269659746,74.41,16.62,76.2435079203,130.82,53.7828670173,-26.021411495,59.7470554989,-21.2971329827,-7.341411495,22.5269659746,75.08,-18.68,77.368913654,130.36,49.7028670173,-26.101411495,56.1396354795,-21.2971329827,-7.341411495,22.5269659746,71.0,-18.76,73.436623016,129.88
2020-01-12 17:00:00,62.7987669367,6.943728393,63.1814885292,-23.4412330633,-8.036271607,24.7804977527,86.24,14.98,87.5313543823,129.51,58.3687669367,-12.526271607,59.6977422863,-23.4412330633,-8.036271607,24.7804977527,81.81,-4.49,81.9331202872,128.71,58.3987669367,-23.946271607,63.1176671274,-23.4412330633,-8.036271607,24.7804977527,81.84,-15.91,83.372139831,129.65,56.6687669367,8.623728393,57.3211814037,-23.4412330633,-8.036271607,24.7804977527,80.11,16.66,81.8240044241,129.6,57.1987669367,-23.596271607,61.8747361435,-23.4412330633,-8.036271607,24.7804977527,80.64,-15.56,82.1274813933,129.65,53.2787669367,-19.316271607,56.6722626607,-23.4412330633,-8.036271607,24.7804977527,76.72,-11.28,77.5448051129,128.71
2020-01-12 17:30:00,63.8294003225,-7.4400507863,64.2615491661,-25.1705996775,-8.5200507863,26.5734896754,89.0,1.08,89.0065525678,130.27,59.7694003225,-22.8800507863,63.9990463905,-25.1705996775,-8.5200507863,26.5734896754,84.94,-14.36,86.1453028319,129.02,61.1094003225,-7.1300507863,61.5239500682,-25.1705996775,-8.5200507863,26.5734896754,86.28,1.3900000000000001,86.2911959588,130.39,58.0994003225,-1.3500507863,58.1150837129,-25.1705996775,-8.5200507863,26.5734896754,83.27,7.17,83.5781179496,129.92,58.9894003225,-24.5200507863,63.8825660174,-25.1705996775,-8.5200507863,26.5734896754,84.16,-16.0,85.6674127075,130.39,55.5894003225,2.0799492137,55.6282987062,-25.1705996775,-8.5200507863,26.5734896754,80.76,10.6,81.45267092,129.02
2020-01-12 18:00:00,63.7017834702,-7.724926695,64.1684635139,-25.4482165298,-8.544926695000001,26.8445058954,89.15,0.8200000000000001,89.1537710924,130.49,59.6617834702,-23.144926695,63.9938750082,-25.4482165298,-8.544926695000001,26.8445058954,85.11,-14.6,86.3531823386,129.26,60.9817834702,-7.414926695,61.4309291245,-25.4482165298,-8.544926695000001,26.8445058954,86.43,1.13,86.4373865871,130.62,58.0217834702,-1.554926695,58.0426149833,-25.4482165298,-8.544926695000001,26.8445058954,83.47,6.99,83.7621692651,130.15,58.8317834702,-24.824926695,63.8549585522,-25.4482165298,-8.544926695000001,26.8445058954,84.28,-16.28,85.8379682891,130.62,55.4717834702,2.655073305,55.5352876613,-25.4482165298,-8.544926695000001,26.8445058954,80.92,11.2,81.6914095851,129.26
2020-01-12 18:30:00,62.8405168039,-7.6119402501,63.2998592933,-24.8894831961,-8.3719402501,26.2597745101,87.73,0.76,87.7332918566,130.63,58.5005168039,-24.6219402501,63.4708626694,-24.8894831961,-8.3719402501,26.2597745101,83.39,-16.25,84.9585463623,129.52,60.1705168039,-7.3019402501,60.611957763,-24.8894831961,-8.3719402501,26.2597745101,85.06,1.07,85.0667296891,130.74,56.8905168039,-2.8819402501,56.9634662026,-24.8894831961,-8.3719402501,26.2597745101,81.78,5.49,81.9640683471,130.45,58.0705168039,-24.8519402501,63.1648941744,-24.8894831961,-8.3719402501,26.2597745101,82.96,-16.48,84.5810380641,130.74,54.4305168039,-1.8519402501000002,54.4620128367,-24.8894831961,-8.3719402501,26.2597745101,79.32,6.52,79.5875166091,129.52
2020-01-12 19:00:00,61.5637834415,-3.117344327,61.6426578538,-22.6362165585,-7.607344327,23.8803263753,84.2,4.49,84.3196305732,130.75,56.8837834415,-26.297344327,62.6682945138,-22.6362165585,-7.607344327,23.8803263753,79.52,-18.69,81.6868808316,130.27,58.3337834415,-15.647344327,60.3959408825,-22.6362165585,-7.607344327,23.8803263753,80.97,-8.04,81.3681909594,130.85,55.4437834415,-4.317344327,55.6116227451,-22.6362165585,-7.607344327,23.8803263753,78.08,3.29,78.149283426,131.21,56.8437834415,-20.607344327,60.4638599178,-22.6362165585,-7.607344327,23.8803263753,79.48,-13.0,80.5361434388,130.85,53.1237834415,-1.007344327,53.1333333204,-22.6362165585,-7.607344327,23.8803263753,75.76,6.6,76.0469433968,130.27
2020-01-12 19:30:00,59.9694001471,-0.5982408092,59.9723840286,-20.3405998529,-6.8782408092,21.4720795221,80.31,6.28,80.5551643286,130.75,54.9794001471,-26.4482408092,61.0101949058,-20.3405998529,-6.8782408092,21.4720795221,75.32,-19.57,77.8208667389,130.58,56.3994001471,-22.3582408092,60.6694591128,-20.3405998529,-6.8782408092,21.4720795221,76.74,-15.48,78.285745829,130.93,53.6394001471,-4.3482408092,53.8153551162,-20.3405998529,-6.8782408092,21.4720795221,73.98,2.5300000000000002,74.0232483751,131.56,55.3794001471,-18.3182408092,58.3304029388,-20.3405998529,-6.8782408092,21.4720795221,75.72,-11.44,76.5793183569,130.93,51.4594001471,-0.1582408092,51.4596434466,-20.3405998529,-6.8782408092,21.4720795221,71.8,6.72,72.1137878633,130.58
2020-01-12 20:00:00,58.075450197,-0.6319396631,58.0788882755,-19.204549803,-6.5519396631,20.2914426911,77.28,5.92,77.5064177988,131.29,53.035450197,-28.4319396631,60.1758603644,-19.204549803,-6.5519396631,20.2914426911,72.24,-21.88,75.4808055071,131.27,54.635450197,-22.5519396631,59.1068727035,-19.204549803,-6.5519396631,20.2914426911,73.84,-16.0,75.5535942229,131.43,51.795450197,-6.1119396631,52.1548125061,-19.204549803,-6.5519396631,20.2914426911,71.0,0.44,71.0013633672,132.25,53.675450197,-18.5519396631,56.7910945405,-19.204549803,-6.5519396631,20.2914426911,72.88,-12.0,73.8613186993,131.43,49.675450197,-3.1519396631,49.7753460652,-19.204549803,-6.5519396631,20.2914426911,68.88,3.4,68.9638630008,131.27
2020-01-12 20:30:00,56.3487169325,-0.9155504401000001,56.3561543449,-18.1512830675,-6.2055504401,19.1827509305,74.5,5.29,74.6875766108,131.7,51.0987169325,-29.9855504401,59.2470430261,-18.1512830675,-6.2055504401,19.1827509305,69.25,-23.78,73.2191976192,131.78,53.0387169325,-22.9555504401,57.7932763377,-18.1512830675,-6.2055504401,19.1827509305,71.19,-16.75,73.1339770558,131.81,49.9787169325,-7.5055504401,50.5391475356,-18.1512830675,-6.2055504401,19.1827509305,68.13,-1.3,68.1424016307,132.76,52.0087169325,-18.9655504401,55.3588180912,-18.1512830675,-6.2055504401,19.1827509305,70.16,-12.76,71.3108911738,131.81,48.0087169325,-5.9655504401,48.37793602,-18.1512830675,-6.2055504401,19.1827509305,66.16,0.24,66.1604353069,131.78
2020-01-12 21:00:00,53.9211169008,-3.6478722016000003,54.0443689891,-17.3988830992,-5.9078722016,18.3745499822,71.32,2.26,71.3557986431,132.15,49.1511169008,-29.0778722016,57.1082738696,-17.3988830992,-5.9078722016,18.3745499822,66.55,-23.17,70.4680878129,131.85,50.7911169008,-25.7978722016,56.9672516992,-17.3988830992,-5.9078722016,18.3745499822,68.19,-19.89,71.0316000101,132.28,48.1011169008,-6.5678722016,48.5474447562,-17.3988830992,-5.9078722016,18.3745499822,65.5,-0.66,65.5033251064,132.84,49.8411169008,-21.8678722016,54.4273898744,-17.3988830992,-5.9078722016,18.3745499822,67.24,-15.96,69.108170284,132.28,46.1611169008,-4.5878722016,46.3885469148,-17.3988830992,-5.9078722016,18.3745499822,63.56,1.32,63.5737052562,131.85
2020-01-12 21:30:00,51.8150002393,-4.2893213227,51.9922352588,-17.0149997607,-5.7893213227,17.9729368283,68.83,1.5,68.846342677,132.52,46.8650002393,-30.9893213227,56.1842173877,-17.0149997607,-5.7893213227,17.9729368283,63.88,-25.2,68.6709137845,132.33,48.7850002393,-26.5193213227,55.5270263184,-17.0149997607,-5.7893213227,17.9729368283,65.8,-20.73,68.9882084127,132.64,45.9050002393,-8.3493213227,46.6581205528,-17.0149997607,-5.7893213227,17.9729368283,62.92,-2.56,62.9720572953,133.32,47.8250002393,-22.589321322700002,52.8914746033,-17.0149997607,-5.7893213227,17.9729368283,64.84,-16.8,66.9810838969,132.64,44.0650002393,-7.0293213227,44.6221425342,-17.0149997607,-5.7893213227,17.9729368283,61.08,-1.24,61.0925854748,132.33
2020-01-12 22:00:00,49.1773169213,-6.029609563,49.5455819529,-17.1626830787,-5.819609563,18.1225148897,66.34,-0.21,66.3403323778,132.6,44.3273169213,-31.469609563,54.3621867799,-17.1626830787,-5.819609563,18.1225148897,61.49,-25.65,66.6253900551,132.33,46.2873169213,-28.299609563,54.252959451,-17.1626830787,-5.819609563,18.1225148897,63.45,-22.48,67.3145816298,132.73,43.4373169213,-8.849609563,44.3296299413,-17.1626830787,-5.819609563,18.1225148897,60.6,-3.03,60.6757027153,133.32,45.3573169213,-24.419609563,51.513139387,-17.1626830787,-5.819609563,18.1225148897,62.52,-18.6,65.2281411662,132.73,41.6373169213,-7.939609563,42.3875401553,-17.1626830787,-5.819609563,18.1225148897,58.8,-2.12,58.8382052751,132.33
