Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-12 22:30:00,46.94911704,-7.2467672593,47.5051073732,-16.74088296,-5.7267672593,17.6933045394,63.69,-1.52,63.7081352733,133.24,42.13911704,-32.1667672593,53.0132634425,-16.74088296,-5.7267672593,17.6933045394,58.88,-26.44,64.5440004958,132.83,44.19911704,-29.6567672593,53.2267394397,-16.74088296,-5.7267672593,17.6933045394,60.94,-23.93,65.4700580418,133.35,41.33911704,-9.3867672593,42.391437782,-16.74088296,-5.7267672593,17.6933045394,58.08,-3.66,58.1952059881,133.85,43.29911704,-25.8067672593,50.4063763111,-16.74088296,-5.7267672593,17.6933045394,60.04,-20.08,63.3088303477,133.35,39.61911704,-9.6467672593,40.7766422549,-16.74088296,-5.7267672593,17.6933045394,56.36,-3.92,56.4961591615,132.83
2020-01-12 23:00:00,44.0853338973,-9.478464479,45.0927705261,-15.1146661027,-5.298464479,16.0164558262,59.2,-4.18,59.3473874741,133.75,39.1153338973,-31.338464479,50.1209407514,-15.1146661027,-5.298464479,16.0164558262,54.23,-26.04,60.157913029,133.0,41.5253338973,-31.998464479,52.4238026501,-15.1146661027,-5.298464479,16.0164558262,56.64,-26.7,62.6177259249,133.86,38.4453338973,-8.568464479,39.3886059921,-15.1146661027,-5.298464479,16.0164558262,53.56,-3.27,53.6597288476,134.04,40.6453338973,-28.218464479,49.4805507768,-15.1146661027,-5.298464479,16.0164558262,55.76,-22.92,60.2868476535,133.86,36.7253338973,-8.578464479,37.7139258456,-15.1146661027,-5.298464479,16.0164558262,51.84,-3.2800000000000002,51.9436617885,133.0
2020-01-12 23:30:00,42.107567151,-9.557095264,43.1785280118,-14.162432849,-4.927095264,14.9950249064,56.27,-4.63,56.4601611758,134.05,37.157567151,-32.027095264,49.0552711503,-14.162432849,-4.927095264,14.9950249064,51.32,-27.1,58.035785512,133.36,39.687567151,-32.217095264,51.117944145,-14.162432849,-4.927095264,14.9950249064,53.85,-27.29,60.3702459826,134.17,36.547567151,-9.137095264,37.6724192815,-14.162432849,-4.927095264,14.9950249064,50.71,-4.21,50.8844593172,134.41,38.837567151,-28.447095264,48.1413943625,-14.162432849,-4.927095264,14.9950249064,53.0,-23.52,57.9843979015,134.17,34.917567151,-9.167095264,36.1008605344,-14.162432849,-4.927095264,14.9950249064,49.08,-4.24,49.2628054418,133.36
2020-01-13 00:00:00,40.3956337363,-10.3445650843,41.6991277096,-12.8843662637,-4.4445650843,13.6294186525,53.28,-5.9,53.6056750727,133.76,35.9756337363,-31.6145650843,47.8928694923,-12.8843662637,-4.4445650843,13.6294186525,48.86,-27.17,55.9062474148,132.97,38.0956337363,-32.8445650843,50.2995304685,-12.8843662637,-4.4445650843,13.6294186525,50.98,-28.4,58.3568367888,133.89,35.4356337363,-8.9145650843,36.5397538161,-12.8843662637,-4.4445650843,13.6294186525,48.32,-4.47,48.5263155412,134.0,37.2356337363,-29.1645650843,47.2976138543,-12.8843662637,-4.4445650843,13.6294186525,50.12,-24.72,55.8846383186,133.89,33.7956337363,-9.1645650843,35.0161978636,-12.8843662637,-4.4445650843,13.6294186525,46.68,-4.72,46.9180221237,132.97
2020-01-13 00:30:00,42.7920002454,-8.6316907679,43.6538815057,-12.7879997546,-4.3916907679,13.5210903971,55.58,-4.24,55.7414926244,133.59,38.2620002454,-31.7816907679,49.7398887297,-12.7879997546,-4.3916907679,13.5210903971,51.05,-27.39,57.9337086678,132.97,40.3520002454,-31.1516907679,50.977561353,-12.7879997546,-4.3916907679,13.5210903971,53.14,-26.76,59.4975394449,133.72,37.6420002454,-9.0216907679,38.7080235453,-12.7879997546,-4.3916907679,13.5210903971,50.43,-4.63,50.6420951383,134.0,39.4920002454,-27.4316907679,48.0844646613,-12.7879997546,-4.3916907679,13.5210903971,52.28,-23.04,57.1317774973,133.72,36.0120002454,-10.0716907679,37.3938914342,-12.7879997546,-4.3916907679,13.5210903971,48.8,-5.68,49.1294453459,132.97
2020-01-13 01:00:00,42.3224670381,-8.1777437733,43.1052979275,-14.2775329619,-4.8977437733,15.0942320622,56.6,-3.2800000000000002,56.6949592116,133.59,38.6624670381,-32.6877437733,50.6287956648,-14.2775329619,-4.8977437733,15.0942320622,52.94,-27.79,59.7906991095,133.1,39.8724670381,-30.7277437733,50.3389299162,-14.2775329619,-4.8977437733,15.0942320622,54.15,-25.83,59.9950947995,133.72,38.0124670381,-9.8577437733,39.269870927,-14.2775329619,-4.8977437733,15.0942320622,52.29,-4.96,52.5247151349,134.08,38.9624670381,-26.9777437733,47.3906372272,-14.2775329619,-4.8977437733,15.0942320622,53.24,-22.08,57.6370020039,133.72,36.4024670381,-8.0177437733,37.2749758105,-14.2775329619,-4.8977437733,15.0942320622,50.68,-3.12,50.7759470616,133.1
2020-01-13 01:30:00,41.1814669661,-8.1941489189,41.9887758572,-14.5185330339,-4.9641489189,15.3437471286,55.7,-3.23,55.7935740027,133.9,37.9214669661,-33.0441489189,50.2986424731,-14.5185330339,-4.9641489189,15.3437471286,52.44,-28.08,59.4847879714,133.45,38.7514669661,-30.8741489189,49.5468390868,-14.5185330339,-4.9641489189,15.3437471286,53.27,-25.91,59.2369901329,134.03,37.2914669661,-10.0841489189,38.6308628936,-14.5185330339,-4.9641489189,15.3437471286,51.81,-5.12,52.0623712483,134.44,37.8814669661,-27.1241489189,46.5910398476,-14.5185330339,-4.9641489189,15.3437471286,52.4,-22.16,56.8931067881,134.03,35.6814669661,-8.4441489189,36.6670251836,-14.5185330339,-4.9641489189,15.3437471286,50.2,-3.48,50.3204769453,133.45
2020-01-13 02:00:00,39.4812003883,-8.318936666799999,40.3481088946,-13.6387996117,-4.7089366668,14.4288232154,53.12,-3.61,53.242525297,134.82,36.4012003883,-33.8389366668,49.7003121162,-13.6387996117,-4.7089366668,14.4288232154,50.04,-29.13,57.9012823692,134.38,37.1612003883,-31.2989366668,48.5857823933,-13.6387996117,-4.7089366668,14.4288232154,50.8,-26.59,57.3381905888,134.94,35.8512003883,-10.5889366668,37.3822705171,-13.6387996117,-4.7089366668,14.4288232154,49.49,-5.88,49.8380828283,135.41,36.3212003883,-27.5889366668,45.6111721407,-13.6387996117,-4.7089366668,14.4288232154,49.96,-22.88,54.9499408553,134.94,34.3212003883,-10.6689366668,35.9412159741,-13.6387996117,-4.7089366668,14.4288232154,47.96,-5.96,48.3289064639,134.38
2020-01-13 02:30:00,39.0583003329,-7.4259742315,39.7579667259,-12.9716996671,-4.5059742315,13.7320353928,52.03,-2.92,52.1118729274,134.41,35.9083003329,-34.1359742315,49.5446341144,-12.9716996671,-4.5059742315,13.7320353928,48.88,-29.63,57.1593500663,134.11,36.7783003329,-30.3259742315,47.6687328179,-12.9716996671,-4.5059742315,13.7320353928,49.75,-25.82,56.0511810759,134.54,35.3883003329,-10.9559742315,37.0454473831,-12.9716996671,-4.5059742315,13.7320353928,48.36,-6.45,48.7882373119,135.12,35.9083003329,-26.6659742315,44.7267281892,-12.9716996671,-4.5059742315,13.7320353928,48.88,-22.16,53.6686128012,134.54,33.8683003329,-9.9859742315,35.309792534,-12.9716996671,-4.5059742315,13.7320353928,46.84,-5.48,47.1594741277,134.11
2020-01-13 03:00:00,38.3321002711,-7.5975274358,39.0777728937,-12.5178997289,-4.3875274358,13.2645471323,50.85,-3.21,50.9512178461,134.48,35.1421002711,-34.2675274358,49.0839143511,-12.5178997289,-4.3875274358,13.2645471323,47.66,-29.88,56.2520221859,134.11,36.1021002711,-30.5275274358,47.278870284,-12.5178997289,-4.3875274358,13.2645471323,48.62,-26.14,55.2014854873,134.54,34.6521002711,-11.0775274358,36.3796600766,-12.5178997289,-4.3875274358,13.2645471323,47.17,-6.69,47.6420507535,135.19,35.2421002711,-26.8675274358,44.3155690704,-12.5178997289,-4.3875274358,13.2645471323,47.76,-22.48,52.7860587655,134.54,33.1621002711,-10.6675274358,34.83562883,-12.5178997289,-4.3875274358,13.2645471323,45.68,-6.28,46.109660593,134.11
2020-01-13 03:30:00,37.4610335602,-7.7996651241,38.2643935199,-12.4389664398,-4.3196651241,13.1676646705,49.9,-3.48,50.0211995058,135.07,34.5010335602,-34.1396651241,48.5369761266,-12.4389664398,-4.3196651241,13.1676646705,46.94,-29.82,55.6111139971,134.7,35.2710335602,-30.9696651241,46.9378947792,-12.4389664398,-4.3196651241,13.1676646705,47.71,-26.65,54.6485736319,135.2,34.0310335602,-10.7496651241,35.6884651597,-12.4389664398,-4.3196651241,13.1676646705,46.47,-6.43,46.9127466687,135.73,34.4410335602,-27.3196651241,43.9607654072,-12.4389664398,-4.3196651241,13.1676646705,46.88,-23.0,52.2181424411,135.2,32.5610335602,-10.1196651241,34.0973390272,-12.4389664398,-4.3196651241,13.1676646705,45.0,-5.8,45.372238208,134.7
2020-01-13 04:00:00,36.5966003314,-8.7941646737,37.6383911468,-11.9333996686,-4.1641646737,12.6390780946,48.53,-4.63,48.7503620499,135.22,33.6466003314,-33.6541646737,47.5888276147,-11.9333996686,-4.1641646737,12.6390780946,45.58,-29.49,54.288088012,134.7,34.4766003314,-31.9541646737,47.0074952577,-11.9333996686,-4.1641646737,12.6390780946,46.41,-27.79,54.0941050393,135.34,33.2066003314,-10.3141646737,34.7715443787,-11.9333996686,-4.1641646737,12.6390780946,45.14,-6.15,45.5570203152,135.73,33.6666003314,-28.3241646737,43.9965712566,-11.9333996686,-4.1641646737,12.6390780946,45.6,-24.16,51.6048989922,135.34,31.7466003314,-9.9241646737,33.2616246908,-11.9333996686,-4.1641646737,12.6390780946,43.68,-5.76,44.0581434016,134.7
2020-01-13 04:30:00,36.4371170607,-10.5212022802,37.9257062837,-11.752882939300001,-4.0912022802,12.444604995,48.19,-6.43,48.6170854741,135.67,33.6371170607,-32.2212022802,46.5796255947,-11.752882939300001,-4.0912022802,12.444604995,45.39,-28.13,53.3998970036,134.83,34.3371170607,-33.7112022802,48.1194634968,-11.752882939300001,-4.0912022802,12.444604995,46.09,-29.62,54.7871563416,135.78,33.1771170607,-8.9212022802,34.3556246718,-11.752882939300001,-4.0912022802,12.444604995,44.93,-4.83,45.1888680982,135.84,33.5671170607,-30.0512022802,45.0535914912,-11.752882939300001,-4.0912022802,12.444604995,45.32,-25.96,52.2285745545,135.78,31.6471170607,-9.2912022802,32.9828206506,-11.752882939300001,-4.0912022802,12.444604995,43.4,-5.2,43.7104106592,134.83
2020-01-13 05:00:00,36.5197504873,-10.2228996258,37.9236054775,-11.6702495127,-4.0528996258,12.3539758404,48.19,-6.17,48.583381932500004,135.23,33.6397504873,-32.0428996258,46.4583709279,-11.6702495127,-4.0528996258,12.3539758404,45.31,-27.99,53.258203124,134.42,34.4097504873,-33.3128996258,47.8934255413,-11.6702495127,-4.0528996258,12.3539758404,46.08,-29.26,54.5849246587,135.34,33.1897504873,-8.8628996258,34.3527368224,-11.6702495127,-4.0528996258,12.3539758404,44.86,-4.8100000000000005,45.1171331093,135.42,33.6097504873,-29.6928996258,44.8473367772,-11.6702495127,-4.0528996258,12.3539758404,45.28,-25.64,52.0354494552,135.34,31.6497504873,-9.1328996258,32.9411074721,-11.6702495127,-4.0528996258,12.3539758404,43.32,-5.08,43.6168407843,134.42
2020-01-13 05:30:00,37.9652671713,-8.4232679818,38.8884681478,-12.2347328287,-4.2432679818,12.9496722181,50.2,-4.18,50.3737272792,134.66,35.1552671713,-32.1232679818,47.6213938867,-12.2347328287,-4.2432679818,12.9496722181,47.39,-27.88,54.9827836691,134.06,35.7652671713,-31.4132679818,47.6019720298,-12.2347328287,-4.2432679818,12.9496722181,48.0,-27.17,55.156222677,134.79,34.6352671713,-8.9932679818,35.7838036131,-12.2347328287,-4.2432679818,12.9496722181,46.87,-4.75,47.1100774782,135.08,34.9252671713,-27.7632679818,44.6158417607,-12.2347328287,-4.2432679818,12.9496722181,47.16,-23.52,52.6996774184,134.79,33.0852671713,-9.4032679818,34.3955862362,-12.2347328287,-4.2432679818,12.9496722181,45.32,-5.16,45.6128052196,134.06
2020-01-13 06:00:00,39.969650361,-7.1731559792,40.6082148916,-13.120349639,-4.5131559792000004,13.8748748298,53.09,-2.66,53.1565960159,134.79,37.009650361,-32.2331559792,49.0784124052,-13.120349639,-4.5131559792000004,13.8748748298,50.13,-27.72,57.2836390255,134.31,37.629650361,-30.2231559792,48.2641662482,-13.120349639,-4.5131559792000004,13.8748748298,50.75,-25.71,56.8908305441,134.9,36.429650361,-9.0331559792,37.5328833474,-13.120349639,-4.5131559792000004,13.8748748298,49.55,-4.52,49.7557323331,135.32,36.759650361,-26.5131559792,45.3234964962,-13.120349639,-4.5131559792000004,13.8748748298,49.88,-22.0,54.5161847528,134.9,34.879650361,-9.4331559792,36.1327336501,-13.120349639,-4.5131559792000004,13.8748748298,48.0,-4.92,48.2514911687,134.31
2020-01-13 06:30:00,45.1082670567,-6.6553739927999995,45.596598117,-15.1817329433,-5.2553739928,16.065614553,60.29,-1.4,60.306252578,134.01,42.3182670567,-28.4053739928,50.9676465844,-15.1817329433,-5.2553739928,16.065614553,57.5,-23.15,61.9852603447,133.23,42.4382670567,-29.4453739928,51.6530401849,-15.1817329433,-5.2553739928,16.065614553,57.62,-24.19,62.4917634573,134.13,41.4882670567,-5.5753739928,41.8612123394,-15.1817329433,-5.2553739928,16.065614553,56.67,-0.32,56.6709034691,134.22,41.5782670567,-25.6153739928,48.8354346374,-15.1817329433,-5.2553739928,16.065614553,56.76,-20.36,60.3011376344,134.13,39.6982670567,-3.1353739928,39.8218906806,-15.1817329433,-5.2553739928,16.065614553,54.88,2.12,54.9209322572,133.23
2020-01-13 07:00:00,49.5253337953,-5.212283758,49.7988613275,-17.5646662047,-5.992283758,18.5586897037,67.09,0.78,67.0945340546,133.43,47.1853337953,-26.032283758,53.8900317594,-17.5646662047,-5.992283758,18.5586897037,64.75,-20.04,67.7802633515,132.59,46.5653337953,-27.842283758,54.2542447771,-17.5646662047,-5.992283758,18.5586897037,64.13,-21.85,67.7501247231,133.56,46.1253337953,-3.4022837580000003,46.2506427252,-17.5646662047,-5.992283758,18.5586897037,63.69,2.59,63.7426403595,133.55,45.6753337953,-23.912283758,51.5561192473,-17.5646662047,-5.992283758,18.5586897037,63.24,-17.92,65.7299322988,133.56,44.1953337953,-0.352283758,44.1967378109,-17.5646662047,-5.992283758,18.5586897037,61.76,5.64,62.0169912201,132.59
2020-01-13 07:30:00,54.7748502238,-1.3306026284999999,54.7910094851,-19.7551497762,-6.6606026285,20.847771345,74.53,5.33,74.72034395,132.13,52.2248502238,-25.0106026285,57.9047944884,-19.7551497762,-6.6606026285,20.847771345,71.98,-18.35,74.2821842705,131.63,51.4448502238,-23.6006026285,56.600009355,-19.7551497762,-6.6606026285,20.847771345,71.2,-16.94,73.1874552092,132.25,50.9648502238,-2.6706026285,51.0347732114,-19.7551497762,-6.6606026285,20.847771345,70.72,3.99,70.8324678378,132.57,50.4448502238,-19.5806026285,54.1117631703,-19.7551497762,-6.6606026285,20.847771345,70.2,-12.92,71.3790333361,132.25,48.8048502238,0.6593973715,48.809304546,-19.7551497762,-6.6606026285,20.847771345,68.56,7.32,68.9496627983,131.63
2020-01-13 08:00:00,58.3878003503,0.9920553924000001,58.3962276491,-20.6521996497,-6.9879446076,21.8024017074,79.04,7.98,79.4418151857,130.58,55.5078003503,-22.9379446076,60.0605128395,-20.6521996497,-6.9879446076,21.8024017074,76.16,-15.95,77.8122618872,130.17,54.8678003503,-20.7979446076,58.677338174,-20.6521996497,-6.9879446076,21.8024017074,75.52,-13.81,76.7723029484,130.69,54.1178003503,-1.0879446076,54.1287348663,-20.6521996497,-6.9879446076,21.8024017074,74.77,5.9,75.0024192943,131.1,53.7478003503,-16.7879446076,56.30862391,-20.6521996497,-6.9879446076,21.8024017074,74.4,-9.8,75.0426545373,130.69,51.8278003503,1.7320553924,51.8567344232,-20.6521996497,-6.9879446076,21.8024017074,72.48,8.72,73.0026629651,130.17
2020-01-13 08:30:00,59.9744505445,2.2066350157,60.0150310856,-20.865549455500002,-7.1133649843,22.0447525611,80.84,9.32,81.375475421,130.39,56.9644505445,-21.5633649843,60.9091728337,-20.865549455500002,-7.1133649843,22.0447525611,77.83,-14.45,79.1600366347,129.96,56.3744505445,-19.5333649843,59.6626434363,-20.865549455500002,-7.1133649843,22.0447525611,77.24,-12.42,78.2321800796,130.52,55.5044505445,0.2066350157,55.5048351792,-20.865549455500002,-7.1133649843,22.0447525611,76.37,7.32,76.7200058655,130.89,55.2144505445,-15.5133649843,57.3524196705,-20.865549455500002,-7.1133649843,22.0447525611,76.08,-8.4,76.5423177073,130.52,53.1344505445,2.8866350157,53.2128038763,-20.865549455500002,-7.1133649843,22.0447525611,74.0,10.0,74.6726188104,129.96
2020-01-13 09:00:00,60.378783874,2.7492851592000003,60.4413443843,-20.591216126,-7.0407148408,21.7616600244,80.97,9.79,81.5597020593,130.39,57.358783874,-20.6307148408,60.9561849392,-20.591216126,-7.0407148408,21.7616600244,77.95,-13.59,79.1257897275,129.86,56.748783874,-19.0107148408,59.848406411,-20.591216126,-7.0407148408,21.7616600244,77.34,-11.97,78.2608235326,130.52,55.898783874,1.1092851592,55.9097894125,-20.591216126,-7.0407148408,21.7616600244,76.49,8.15,76.9229653615,130.8,55.608783874,-15.0007148408,57.5965128257,-20.591216126,-7.0407148408,21.7616600244,76.2,-7.96,76.6146304566,130.52,53.488783874,3.3192851592,53.591675233,-20.591216126,-7.0407148408,21.7616600244,74.08,10.36,74.8009090854,129.86
2020-01-13 09:30:00,62.0760005863,3.5212707451,62.1757926885,-20.3439994137,-7.0487292549,21.5305108219,82.42,10.57,83.0950136891,129.97,58.7760005863,-19.8187292549,62.0274155047,-20.3439994137,-7.0487292549,21.5305108219,79.12,-12.77,80.1439161758,129.51,58.3860005863,-18.0887292549,61.1238676011,-20.3439994137,-7.0487292549,21.5305108219,78.73,-11.04,79.5002798737,130.09,57.2860005863,1.7512707451,57.3127630846,-20.3439994137,-7.0487292549,21.5305108219,77.63,8.8,78.1271841295,130.45,57.1760005863,-14.0487292549,58.876666318,-20.3439994137,-7.0487292549,21.5305108219,77.52,-7.0,77.8354058254,130.09,54.8160005863,3.7112707451,54.9414911594,-20.3439994137,-7.0487292549,21.5305108219,75.16,10.76,75.9263011084,129.51
2020-01-13 10:00:00,63.2510175115,3.8446334654000003,63.3677553865,-19.7589824885,-6.9553665345999995,20.9474225769,83.01,10.8,83.709617727,129.62,59.0210175115,-18.8453665346,61.9566650806,-19.7589824885,-6.9553665345999995,20.9474225769,78.78,-11.89,79.6722065717,129.13,59.5610175115,-17.6753665346,62.1283621958,-19.7589824885,-6.9553665345999995,20.9474225769,79.32,-10.72,80.0411194325,129.76,57.5210175115,2.6146334654,57.5804112847,-19.7589824885,-6.9553665345999995,20.9474225769,77.28,9.57,77.8702979319,130.07,58.3610175115,-13.6353665346,59.9327254971,-19.7589824885,-6.9553665345999995,20.9474225769,78.12,-6.68,78.405081468,129.76,55.0410175115,4.5646334654,55.2299691053,-19.7589824885,-6.9553665345999995,20.9474225769,74.8,11.52,75.6819027245,129.13
2020-01-13 10:30:00,63.5301674779,3.6415831208,63.6344506332,-18.7598325221,-6.6584168792,19.9064268917,82.29,10.3,82.9321053634,129.89,58.8401674779,-18.7284168792,61.7488372978,-18.7598325221,-6.6584168792,19.9064268917,77.6,-12.07,78.5330815644,129.35,59.8601674779,-17.9184168792,62.4844725827,-18.7598325221,-6.6584168792,19.9064268917,78.62,-11.26,79.4222386992,130.0,57.3901674779,2.7715831208,57.4570534933,-18.7598325221,-6.6584168792,19.9064268917,76.15,9.43,76.7316583947,130.29,58.6401674779,-13.8984168792,60.2647096864,-18.7598325221,-6.6584168792,19.9064268917,77.4,-7.24,77.7378775115,130.0,54.8801674779,5.9415831208,55.2008622431,-18.7598325221,-6.6584168792,19.9064268917,73.64,12.6,74.7101706597,129.35
2020-01-13 11:00:00,63.7533677613,0.1328242011,63.7535061246,-17.7166322387,-6.3871757989,18.8328190287,81.47,6.52,81.7304796266,130.28,58.9233677613,-18.6671757989,61.809600554,-17.7166322387,-6.3871757989,18.8328190287,76.64,-12.28,77.6175753293,129.35,60.8333677613,-7.7871757989,61.3297541174,-17.7166322387,-6.3871757989,18.8328190287,78.55,-1.4,78.5624751392,130.39,57.4933677613,2.8428242011,57.5636081737,-17.7166322387,-6.3871757989,18.8328190287,75.21,9.23,75.7742502437,130.29,59.0833677613,-17.3871757989,61.5886209318,-17.7166322387,-6.3871757989,18.8328190287,76.8,-11.0,77.5837611875,130.39,55.0833677613,5.8928242011,55.3976784802,-17.7166322387,-6.3871757989,18.8328190287,72.8,12.28,73.8284389649,129.35
2020-01-13 11:30:00,63.7909848101,-1.9348139796,63.8203200257,-18.0590151899,-6.6048139796,19.2289260577,81.85,4.67,81.9831165546,130.7,58.8609848101,-19.8648139796,62.1226719263,-18.0590151899,-6.6048139796,19.2289260577,76.92,-13.26,78.0545578426,129.68,61.3009848101,-1.7948139796,61.3272541038,-18.0590151899,-6.6048139796,19.2289260577,79.36,4.8100000000000005,79.5056331338,130.82,57.4309848101,1.7651860204,57.4581055896,-18.0590151899,-6.6048139796,19.2289260577,75.49,8.37,75.952597059,130.63,59.1009848101,-19.4848139796,62.2300922492,-18.0590151899,-6.6048139796,19.2289260577,77.16,-12.88,78.2276166069,130.82,55.0209848101,3.7951860204,55.1517198862,-18.0590151899,-6.6048139796,19.2289260577,73.08,10.4,73.8163017226,129.68
2020-01-13 12:00:00,64.0459181508,-2.3583207991,64.0893228921,-18.1940818492,-6.6483207991,19.3707197539,82.24,4.29,82.3518166163,129.88,59.3159181508,-18.9883207991,62.2810924185,-18.1940818492,-6.6483207991,19.3707197539,77.51,-12.34,78.4861497336,128.75,61.5359181508,-2.1983207991000002,61.5751722449,-18.1940818492,-6.6483207991,19.3707197539,79.73,4.45,79.8540881859,129.99,57.8659181508,2.3416792009,57.9132795213,-18.1940818492,-6.6483207991,19.3707197539,76.06,8.99,76.5894490122,129.68,59.3259181508,-19.6483207991,62.4949683947,-18.1940818492,-6.6483207991,19.3707197539,77.52,-13.0,78.6024834213,129.99,55.4059181508,5.3516792009,55.6637784955,-18.1940818492,-6.6483207991,19.3707197539,73.6,12.0,74.5718445528,128.75
2020-01-13 12:30:00,65.082818323,-2.0928205163,65.1164582773,-19.197181677,-7.0128205163,20.437990017,84.28,4.92,84.4234848842,128.59,60.272818323,-18.0028205163,62.9040076238,-19.197181677,-7.0128205163,20.437990017,79.47,-10.99,80.2263111454,127.44,62.492818323,-1.9328205163,62.5227009741,-19.197181677,-7.0128205163,20.437990017,81.69,5.08,81.8478008257,128.72,58.752818323,2.9071794837000002,58.8247001985,-19.197181677,-7.0128205163,20.437990017,77.95,9.92,78.5786796784,128.37,60.242818323,-18.9728205163,63.1598375381,-19.197181677,-7.0128205163,20.437990017,79.44,-11.96,80.3352674733,128.72,56.162818323,4.7471794837,56.3630896512,-19.197181677,-7.0128205163,20.437990017,75.36,11.76,76.2720604153,127.44
2020-01-13 13:00:00,65.1411183943,-2.9364714769,65.2072708399,-19.5188816057,-7.1364714769,20.7825880073,84.66,4.2,84.7641174083,130.06,60.4511183943,-18.0864714769,63.0987968634,-19.5188816057,-7.1364714769,20.7825880073,79.97,-10.95,80.7161904453,128.78,62.5711183943,-2.7464714769,62.631365646,-19.5188816057,-7.1364714769,20.7825880073,82.09,4.39,82.2073001625,130.18,58.9111183943,3.2435285231,59.000341929,-19.5188816057,-7.1364714769,20.7825880073,78.43,10.38,79.1139008013,129.71,60.3211183943,-20.2164714769,63.6187318587,-19.5188816057,-7.1364714769,20.7825880073,79.84,-13.08,80.9043385734,130.18,56.4011183943,5.8635285231,56.7050890385,-19.5188816057,-7.1364714769,20.7825880073,75.92,13.0,77.0249725738,128.78
2020-01-13 13:30:00,65.480018381,-2.9550223139,65.5466624936,-19.539981619,-7.1250223139,20.7984813062,85.02,4.17,85.1222021567,130.24,60.600018381,-18.3550223139,63.3187892487,-19.539981619,-7.1250223139,20.7984813062,80.14,-11.23,80.923003528,128.98,62.900018381,-2.7650223139,62.9607628665,-19.539981619,-7.1250223139,20.7984813062,82.44,4.36,82.5552130395,130.35,59.080018381,3.0349776861,59.1579213754,-19.539981619,-7.1250223139,20.7984813062,78.62,10.16,79.2737661525,129.9,60.660018381,-20.2450223139,63.9491888805,-19.539981619,-7.1250223139,20.7984813062,80.2,-13.12,81.2660716412,130.35,56.580018381,5.2349776861,56.8216813494,-19.539981619,-7.1250223139,20.7984813062,76.12,12.36,77.1169501472,128.98
2020-01-13 14:00:00,64.8522350061,-4.2831087567,64.9935181838,-19.3477649939,-7.0431087567,20.5898370857,84.2,2.76,84.24522301,130.66,59.9822350061,-17.6531087567,62.5260007125,-19.3477649939,-7.0431087567,20.5898370857,79.33,-10.61,80.0363729813,129.19,62.3022350061,-4.0431087567,62.4332861155,-19.3477649939,-7.0431087567,20.5898370857,81.65,3.0,81.7050947004,130.8,58.4822350061,3.8068912433,58.6060084996,-19.3477649939,-7.0431087567,20.5898370857,77.83,10.85,78.5826405767,130.13,60.1322350061,-21.6831087567,63.9221627621,-19.3477649939,-7.0431087567,20.5898370857,79.48,-14.64,80.8170774032,130.8,55.9722350061,7.5968912433,56.4854304059,-19.3477649939,-7.0431087567,20.5898370857,75.32,14.64,76.7296031529,129.19
2020-01-13 14:30:00,64.4854683612,-4.1433009169,64.6184383304,-19.4445316388,-7.0633009169,20.6876782287,83.93,2.92,83.9807793486,131.13,59.6354683612,-24.4433009169,64.4504774721,-19.4445316388,-7.0633009169,20.6876782287,79.08,-17.38,80.9673440345,130.33,61.9454683612,-3.9433009169,62.0708520371,-19.4445316388,-7.0633009169,20.6876782287,81.39,3.12,81.4497790052,131.24,58.2054683612,-2.4233009169,58.2558918435,-19.4445316388,-7.0633009169,20.6876782287,77.65,4.64,77.7885087915,131.28,59.8354683612,-21.7033009169,63.6499532184,-19.4445316388,-7.0633009169,20.6876782287,79.28,-14.64,80.6203944421,131.24,56.6754683612,14.0166990831,58.3830160847,-19.4445316388,-7.0633009169,20.6876782287,76.12,21.08,78.9849403368,130.33
2020-01-13 15:00:00,63.9889183546,-4.7285851557,64.1633944689,-19.5510816454,-7.0985851557,20.7998727091,83.54,2.37,83.5736112658,132.03,59.3289183546,-25.3085851557,64.501511887,-19.5510816454,-7.0985851557,20.7998727091,78.88,-18.21,80.9546694144,131.23,61.4689183546,-4.5185851557,61.6347753748,-19.5510816454,-7.0985851557,20.7998727091,81.02,2.58,81.0610683374,132.15,57.9089183546,-3.0085851557,57.9870193202,-19.5510816454,-7.0985851557,20.7998727091,77.46,4.09,77.5679038005,132.19,59.3689183546,-22.5785851557,63.5174068601,-19.5510816454,-7.0985851557,20.7998727091,78.92,-15.48,80.4238571569,132.15,56.5289183546,14.7814148443,58.4295202372,-19.5510816454,-7.0985851557,20.7998727091,76.08,21.88,79.1637593852,131.23
2020-01-13 15:30:00,64.1926350309,-4.9755747432,64.3851748172,-19.5273649691,-7.0855747432,20.7731401592,83.72,2.11,83.746585005,132.77,59.2826350309,-26.1655747432,64.8002169584,-19.5273649691,-7.0855747432,20.7731401592,78.81,-19.08,81.0867590917,132.01,61.6526350309,-4.7655747432,61.8365434746,-19.5273649691,-7.0855747432,20.7731401592,81.18,2.32,81.2131442563,132.89,57.9026350309,-3.6055747432,58.0147852944,-19.5273649691,-7.0855747432,20.7731401592,77.43,3.48,77.5081627959,132.98,59.5926350309,-23.0055747432,63.8790937568,-19.5273649691,-7.0855747432,20.7731401592,79.12,-15.92,80.7057668324,132.89,56.5926350309,15.4344252568,58.6595927599,-19.5273649691,-7.0855747432,20.7731401592,76.12,22.52,79.3813882469,132.01
2020-01-13 16:00:00,65.575085079,-3.1240695998,65.6494599672,-20.084914921,-7.2740695998,21.3615518146,85.66,4.15,85.7604693317,132.35,60.605085079,-27.2140695998,66.4347945102,-20.084914921,-7.2740695998,21.3615518146,80.69,-19.94,83.1172647529,131.89,62.975085079,-2.9540695998,63.0443325598,-20.084914921,-7.2740695998,21.3615518146,83.06,4.32,83.1722670125,132.47,59.145085079,-4.6140695998,59.3247901578,-20.084914921,-7.2740695998,21.3615518146,79.23,2.66,79.2746397027,132.85,60.875085079,-21.0740695998,64.4196584349,-20.084914921,-7.2740695998,21.3615518146,80.96,-13.8,82.1277151758,132.47,57.875085079,14.485930400200001,59.6604362409,-20.084914921,-7.2740695998,21.3615518146,77.96,21.76,80.9398492709,131.89
2020-01-13 16:30:00,68.2788351181,-2.4763115391,68.323725337,-21.5111648819,-7.7263115391,22.8566424607,89.79,5.25,89.9433521724,132.35,63.3888351181,-26.1263115391,68.5618594575,-21.5111648819,-7.7263115391,22.8566424607,84.9,-18.4,86.8709963106,131.89,65.5288351181,-2.3063115391,65.5694083003,-21.5111648819,-7.7263115391,22.8566424607,87.04,5.42,87.2085890265,132.47,61.8288351181,-3.5263115391,61.9293123257,-21.5111648819,-7.7263115391,22.8566424607,83.34,4.2,83.4457644222,132.85,63.3288351181,-20.3663115391,66.523138855,-21.5111648819,-7.7263115391,22.8566424607,84.84,-12.64,85.7764256658,132.47,60.5288351181,13.8336884609,62.0895387097,-21.5111648819,-7.7263115391,22.8566424607,82.04,21.56,84.8256753583,131.89
2020-01-13 17:00:00,70.7855184426,-1.0436215893,70.7932113073,-23.3444815574,-8.3536215893,24.7941084301,94.13,7.31,94.4134153603,130.54,66.0855184426,-24.4236215893,70.4543046191,-23.3444815574,-8.3536215893,24.7941084301,89.43,-16.07,90.8623673475,130.11,67.8655184426,-0.8636215893,67.8710132216,-23.3444815574,-8.3536215893,24.7941084301,91.21,7.49,91.5170159041,130.67,64.3655184426,-2.3936215893,64.4100100038,-23.3444815574,-8.3536215893,24.7941084301,87.71,5.96,87.9122613746,131.04,65.5355184426,-18.3936215893,68.0678300866,-23.3444815574,-8.3536215893,24.7941084301,88.88,-10.04,89.4452681812,130.67,62.8955184426,13.6463784107,64.3589145642,-23.3444815574,-8.3536215893,24.7941084301,86.24,22.0,89.001896609,130.11
2020-01-13 17:30:00,71.6869684455,-1.3708834527,71.7000750791,-23.8530315545,-8.5208834527,25.3292828393,95.54,7.15,95.8071714435,131.02,67.0069684455,-24.8708834527,71.4737340845,-23.8530315545,-8.5208834527,25.3292828393,90.86,-16.35,92.3193484596,130.58,68.7469684455,-1.1808834527,68.7571098591,-23.8530315545,-8.5208834527,25.3292828393,92.6,7.34,92.8904494553,131.15,65.2869684455,-2.6908834527,65.3423989655,-23.8530315545,-8.5208834527,25.3292828393,89.14,5.83,89.3304455379,131.51,66.3869684455,-18.7608834527,68.9869576609,-23.8530315545,-8.5208834527,25.3292828393,90.24,-10.24,90.8191345477,131.15,63.8269684455,12.9991165473,65.1372315343,-23.8530315545,-8.5208834527,25.3292828393,87.68,21.52,90.2822950528,130.58
2020-01-13 18:00:00,71.7393184037,-1.5425407404,71.7559003634,-23.5806815963,-8.4025407404,25.0330029249,95.32,6.86,95.5665317985,131.02,66.75931840370001,-25.5625407404,71.4860131972,-23.5806815963,-8.4025407404,25.0330029249,90.34,-17.16,91.9553217601,130.67,68.8093184037,-1.3325407404,68.8222199875,-23.5806815963,-8.4025407404,25.0330029249,92.39,7.07,92.6601154759,131.15,65.0393184037,-3.3425407404,65.1251527217,-23.5806815963,-8.4025407404,25.0330029249,88.62,5.06,88.7643396866,131.6,66.4993184037,-18.9625407404,69.15010701,-23.5806815963,-8.4025407404,25.0330029249,90.08,-10.56,90.6968577184,131.15,63.6593184037,13.0774592596,64.9886817862,-23.5806815963,-8.4025407404,25.0330029249,87.24,21.48,89.8454673314,130.67
2020-01-13 18:30:00,70.9002349502,-2.4688497219,70.9432064044,-22.9497650498,-8.1988497219,24.3703272979,93.85,5.73,94.0247595051,130.52,65.4102349502,-26.3688497219,70.5252796655,-22.9497650498,-8.1988497219,24.3703272979,88.36,-18.17,90.2088604296,130.16,68.0102349502,-2.2288497219,68.0467473805,-22.9497650498,-8.1988497219,24.3703272979,90.96,5.97,91.1557047035,130.66,63.7802349502,-4.3088497219,63.9256173707,-22.9497650498,-8.1988497219,24.3703272979,86.73,3.89,86.8171929977,131.06,65.6502349502,-19.7188497219,68.5476942236,-22.9497650498,-8.1988497219,24.3703272979,88.6,-11.52,89.3457911712,130.66,62.3302349502,14.1211502781,63.9098198567,-22.9497650498,-8.1988497219,24.3703272979,85.28,22.32,88.1524860682,130.16
2020-01-13 19:00:00,69.5129678346,-2.9771602957,69.5766927973,-22.6170321654,-7.9671602957,23.9792782866,92.13,4.99,92.2650367149,131.16,64.3729678346,-27.5771602957,70.0312698572,-22.6170321654,-7.9671602957,23.9792782866,86.99,-19.61,89.1729342346,130.84,66.7129678346,-2.7471602957,66.7695062659,-22.6170321654,-7.9671602957,23.9792782866,89.33,5.22,89.4823854175,131.29,62.7629678346,-5.2771602957,62.9844310302,-22.6170321654,-7.9671602957,23.9792782866,85.38,2.69,85.4223653384,131.76,64.4629678346,-20.4071602957,67.6160218689,-22.6170321654,-7.9671602957,23.9792782866,87.08,-12.44,87.9640835796,131.29,61.4229678346,13.5128397043,62.8917944925,-22.6170321654,-7.9671602957,23.9792782866,84.04,21.48,86.7416393666,130.84
2020-01-13 19:30:00,67.5282176462,-3.5358871607999998,67.6207266781,-21.5417823538,-7.6058871608,22.8450849524,89.07,4.07,89.1629396106,130.91,62.0482176462,-28.9258871608,68.4593913287,-21.5417823538,-7.6058871608,22.8450849524,83.59,-21.32,86.2660448844,130.66,64.8382176462,-3.3058871608000002,64.9224410928,-21.5417823538,-7.6058871608,22.8450849524,86.38,4.3,86.4869608669,131.02,60.5782176462,-6.6358871608,60.9405895245,-21.5417823538,-7.6058871608,22.8450849524,82.12,0.97,82.1257286117,131.59,62.5782176462,-20.9658871608,65.996982872,-21.5417823538,-7.6058871608,22.8450849524,84.12,-13.36,85.1743153773,131.02,59.2982176462,12.3141128392,60.5633221598,-21.5417823538,-7.6058871608,22.8450849524,80.84,19.92,83.2581047106,130.66
2020-01-13 20:00:00,65.0594177672,-5.5082009191,65.2921750103,-20.5705822328,-7.3182009191,21.8335731865,85.63,1.81,85.6491272577,131.07,59.7294177672,-29.5182009191,66.6252769773,-20.5705822328,-7.3182009191,21.8335731865,80.3,-22.2,83.3122439981,130.66,62.4994177672,-5.2382009191,62.7185456632,-20.5705822328,-7.3182009191,21.8335731865,83.07,2.08,83.0960366083,131.2,58.3294177672,-7.2582009191,58.7792689444,-20.5705822328,-7.3182009191,21.8335731865,78.9,0.06,78.9000228137,131.59,60.3494177672,-22.9582009191,64.5688099184,-20.5705822328,-7.3182009191,21.8335731865,80.92,-15.64,82.4175709421,131.2,57.0294177672,12.2817990809,58.3369272376,-20.5705822328,-7.3182009191,21.8335731865,77.6,19.6,80.0369914477,130.66
2020-01-13 20:30:00,61.4622007541,-7.0988493026,61.8707991137,-19.5377992459,-6.8988493026,20.7200318791,81.0,-0.2,81.0002469132,131.54,56.5622007541,-31.3488493026,64.6686392833,-19.5377992459,-6.8988493026,20.7200318791,76.1,-24.45,79.9312986258,131.15,59.0722007541,-6.8288493026,59.4656042157,-19.5377992459,-6.8988493026,20.7200318791,78.61,0.07,78.6100311665,131.65,55.3222007541,-8.9288493026,56.0381142273,-19.5377992459,-6.8988493026,20.7200318791,74.86,-2.03,74.8875189868,132.1,56.9822007541,-24.7388493026,62.1207040173,-19.5377992459,-6.8988493026,20.7200318791,76.52,-17.84,78.5721070101,131.65,54.1022007541,11.0211506974,55.213348831,-19.5377992459,-6.8988493026,20.7200318791,73.64,17.92,75.7890229519,131.15
2020-01-13 21:00:00,58.6651672975,-7.4311790673,59.1339519767,-18.6348327025,-6.5911790673,19.766148622,77.3,-0.84,77.3045639015,131.37,53.7351672975,-33.6911790673,63.4236844675,-18.6348327025,-6.5911790673,19.766148622,72.37,-27.1,77.2775963653,131.15,56.3951672975,-7.1911790673,56.8518069273,-18.6348327025,-6.5911790673,19.766148622,75.03,-0.6000000000000001,75.032399002,131.48,52.6051672975,-11.2511790673,53.7949129268,-18.6348327025,-6.5911790673,19.766148622,71.24,-4.66,71.392248879,132.1,54.3651672975,-25.1111790673,59.884411406,-18.6348327025,-6.5911790673,19.766148622,73.0,-18.52,75.3126178007,131.48,51.4051672975,8.3688209327,52.0819391794,-18.6348327025,-6.5911790673,19.766148622,70.04,14.96,71.6198519965,131.15
2020-01-13 21:30:00,55.6064174608,-9.6084807789,56.4304577839,-17.333582539200002,-6.1884807789,18.405172588,72.94,-3.42,73.0201342097,132.77,50.7364174608,-34.8084807789,61.5289719635,-17.333582539200002,-6.1884807789,18.405172588,68.07,-28.62,73.8419210205,132.42,53.496417460800004,-9.3084807789,54.3002255571,-17.333582539200002,-6.1884807789,18.405172588,70.83,-3.12,70.8986833446,132.88,49.7364174608,-12.0184807789,51.1679108628,-17.333582539200002,-6.1884807789,18.405172588,67.07,-5.83,67.3229069485,133.4,51.5464174608,-27.6684807789,58.5028031948,-17.333582539200002,-6.1884807789,18.405172588,68.88,-21.48,72.1515405241,132.88,48.6264174608,8.5715192211,49.3761016771,-17.333582539200002,-6.1884807789,18.405172588,65.96,14.76,67.5912657079,132.42
2020-01-13 22:00:00,52.0809342993,-11.6202420241,53.3615380418,-15.6990657007,-5.6802420241,16.6950835076,67.78,-5.94,68.0397824805,133.46,47.1509342993,-35.6002420241,59.0811969875,-15.6990657007,-5.6802420241,16.6950835076,62.85,-29.92,69.6083967636,132.95,50.1709342993,-11.3302420241,51.4343954256,-15.6990657007,-5.6802420241,16.6950835076,65.87,-5.65,66.1118703411,133.57,46.3009342993,-12.5902420241,47.982191605,-15.6990657007,-5.6802420241,16.6950835076,62.0,-6.91,62.3838769234,133.97,48.4209342993,-30.0002420241,56.9614027208,-15.6990657007,-5.6802420241,16.6950835076,64.12,-24.32,68.5772323734,133.57,45.2209342993,8.3997579759,45.9944435009,-15.6990657007,-5.6802420241,16.6950835076,60.92,14.08,62.5259370182,132.95
2020-01-13 22:30:00,48.9128176929,-13.1744292399,50.655989976,-14.3771823071,-5.2644292399,15.3107016924,63.29,-7.91,63.7823815799,134.11,43.9928176929,-36.6744292399,57.2746171408,-14.3771823071,-5.2644292399,15.3107016924,58.37,-31.41,66.2845758831,133.52,47.1528176929,-12.8844292399,48.8814559236,-14.3771823071,-5.2644292399,15.3107016924,61.53,-7.62,62.0000427419,134.23,43.2628176929,-13.5144292399,45.3245098419,-14.3771823071,-5.2644292399,15.3107016924,57.64,-8.25,58.2274170816,134.56,45.4628176929,-31.7844292399,55.4717742161,-14.3771823071,-5.2644292399,15.3107016924,59.84,-26.52,65.4533116045,134.23,42.2628176929,6.9355707601,42.828120448,-14.3771823071,-5.2644292399,15.3107016924,56.64,12.2,57.9390162153,133.52
2020-01-13 23:00:00,45.6983509742,-13.6435563899,47.6915706674,-12.9916490258,-4.7935563899,13.8477842008,58.69,-8.85,59.3535053725,135.25,40.6983509742,-38.8135563899,56.2392028006,-12.9916490258,-4.7935563899,13.8477842008,53.69,-34.02,63.5608094662,134.79,44.0783509742,-13.3735563899,46.062490544,-12.9916490258,-4.7935563899,13.8477842008,57.07,-8.58,57.7113619663,135.37,40.1183509742,-15.2635563899,42.9238656059,-12.9916490258,-4.7935563899,13.8477842008,53.11,-10.47,54.132180817,135.86,42.4883509742,-32.7135563899,53.6230989423,-12.9916490258,-4.7935563899,13.8477842008,55.48,-27.92,62.109232808,135.37,39.1683509742,5.8064436101,39.5963951066,-12.9916490258,-4.7935563899,13.8477842008,52.16,10.6,53.2261740124,134.79
2020-01-13 23:30:00,43.3276508395,-14.8733160428,45.8093970423,-11.6223491605,-4.3133160428,12.3969228155,54.95,-10.56,55.9554831987,135.53,38.2776508395,-38.8333160428,54.5271032485,-11.6223491605,-4.3133160428,12.3969228155,49.9,-34.52,60.6765226426,134.93,41.8476508395,-14.5833160428,44.3158999411,-11.6223491605,-4.3133160428,12.3969228155,53.47,-10.27,54.4473488794,135.63,37.7776508395,-15.2233160428,40.7295992405,-11.6223491605,-4.3133160428,12.3969228155,49.4,-10.91,50.5903953335,136.0,40.3376508395,-34.0733160428,52.802622486,-11.6223491605,-4.3133160428,12.3969228155,51.96,-29.76,59.8790380684,135.63,36.8176508395,7.6066839572,37.5952264811,-11.6223491605,-4.3133160428,12.3969228155,48.44,11.92,49.8850679061,134.93
2020-01-14 00:00:00,41.9958674786,-15.6234120391,44.8078552156,-10.8341325214,-4.0634120391,11.5710736274,52.83,-11.56,54.0799639423,135.99,37.0358674786,-38.6634120391,53.5398441387,-10.8341325214,-4.0634120391,11.5710736274,47.87,-34.6,59.0651919492,135.27,40.5658674786,-15.3334120391,43.3670742505,-10.8341325214,-4.0634120391,11.5710736274,51.4,-11.27,52.6210309667,136.1,36.5958674786,-14.9534120391,39.5330500736,-10.8341325214,-4.0634120391,11.5710736274,47.43,-10.89,48.6641243628,136.35,39.1258674786,-35.0234120391,52.5116453447,-10.8341325214,-4.0634120391,11.5710736274,49.96,-30.96,58.7751920456,136.1,35.6458674786,7.8165879609,36.4928337575,-10.8341325214,-4.0634120391,11.5710736274,46.48,11.88,47.9742097381,135.27
2020-01-14 00:30:00,44.0636507889,-15.18083405,46.6053971477,-11.5463492111,-4.29083405,12.317850338,55.61,-10.89,56.6662527436,135.92,38.9136507889,-38.77083405,54.9313188505,-11.5463492111,-4.29083405,12.317850338,50.46,-34.48,61.115317229,135.27,42.5436507889,-14.89083405,45.0743736634,-11.5463492111,-4.29083405,12.317850338,54.09,-10.6,55.1188543059,136.02,38.3936507889,-15.04083405,41.234683336,-11.5463492111,-4.29083405,12.317850338,49.94,-10.75,51.0839123404,136.35,41.0936507889,-34.53083405,53.6755683281,-11.5463492111,-4.29083405,12.317850338,52.64,-30.24,60.7077194432,136.02,37.4536507889,6.82916595,38.0711631683,-11.5463492111,-4.29083405,12.317850338,49.0,11.12,50.2459391394,135.27
2020-01-14 01:00:00,43.4713674166,-15.4815387912,46.145832189,-13.2386325834,-4.8415387912,14.0961658101,56.71,-10.64,57.6995121297,135.73,39.4713674166,-38.4715387912,55.1184918399,-13.2386325834,-4.8415387912,14.0961658101,52.71,-33.63,62.5245631732,135.02,41.9213674166,-15.1915387912,44.5890557976,-13.2386325834,-4.8415387912,14.0961658101,55.16,-10.35,56.1226166532,135.83,38.8913674166,-14.8115387912,41.6163446364,-13.2386325834,-4.8415387912,14.0961658101,52.13,-9.97,53.074832077,136.05,40.4013674166,-34.7215387912,53.2715284666,-13.2386325834,-4.8415387912,14.0961658101,53.64,-29.88,61.4008468997,135.83,37.9613674166,4.7584612088,38.2584418033,-13.2386325834,-4.8415387912,14.0961658101,51.2,9.6,52.0922259075,135.02
2020-01-14 01:30:00,42.2972676211,-15.9798254393,45.2151929033,-13.3027323789,-4.8998254393,14.1764233177,55.6,-11.08,56.693265914,136.13,38.3972676211,-38.9798254393,54.7154178641,-13.3027323789,-4.8998254393,14.1764233177,51.7,-34.08,61.9220187009,135.39,40.7972676211,-15.6798254393,43.7066810814,-13.3027323789,-4.8998254393,14.1764233177,54.1,-10.78,55.1635604362,136.24,37.8672676211,-15.2098254393,40.8077045052,-13.3027323789,-4.8998254393,14.1764233177,51.17,-10.31,52.1983237279,136.45,39.3372676211,-35.3798254393,52.9070191186,-13.3027323789,-4.8998254393,14.1764233177,52.64,-30.48,60.827625303,136.24,36.9372676211,4.9401745607,37.2661651368,-13.3027323789,-4.8998254393,14.1764233177,50.24,9.84,51.1945622112,135.39
2020-01-14 02:00:00,40.7377175189,-13.9985603914,43.0757625781,-13.0222824811,-4.7885603914,13.8748027604,53.76,-9.21,54.5432094765,136.33,37.0577175189,-37.8285603914,52.9554001874,-13.0222824811,-4.7885603914,13.8748027604,50.08,-33.04,59.997066595,135.67,39.0477175189,-20.0685603914,43.9029766602,-13.0222824811,-4.7885603914,13.8748027604,52.07,-15.28,54.265673312,136.44,36.5377175189,-14.0285603914,39.1382844303,-13.0222824811,-4.7885603914,13.8748027604,49.56,-9.24,50.4139980561,136.71,37.7777175189,-33.5885603914,50.5504434215,-13.0222824811,-4.7885603914,13.8748027604,50.8,-28.8,58.3958902664,136.44,35.497717518900004,2.9714396086,35.6218669135,-13.0222824811,-4.7885603914,13.8748027604,48.52,7.76,49.1366258508,135.67
2020-01-14 02:30:00,40.179516973,-8.2813065732,41.0240615096,-13.470483027,-4.7413065732,14.2805427418,53.65,-3.54,53.7666634635,136.13,37.389516973,-32.3113065732,49.41656111,-13.470483027,-4.7413065732,14.2805427418,50.86,-27.57,57.8519187236,135.48,37.819516973,-31.7713065732,49.3936411437,-13.470483027,-4.7413065732,14.2805427418,51.29,-27.03,57.9765901032,136.25,36.789516973,-8.6913065732,37.8022138116,-13.470483027,-4.7413065732,14.2805427418,50.26,-3.95,50.4149789249,136.57,37.089516973,-28.0613065732,46.5088077237,-13.470483027,-4.7413065732,14.2805427418,50.56,-23.32,55.678864931,136.25,35.289516973,-8.7813065732,36.3656617336,-13.470483027,-4.7413065732,14.2805427418,48.76,-4.04,48.9270804361,135.48
2020-01-14 03:00:00,39.7957003653,2.7603908143,39.8913214247,-13.1542996347,-4.6496091857,13.9518624011,52.95,7.41,53.465976097,134.96,36.9757003653,-21.5896091857,42.8172119865,-13.1542996347,-4.6496091857,13.9518624011,50.13,-16.94,52.9148419633,134.38,36.8257003653,-35.9796091857,51.4846043449,-13.1542996347,-4.6496091857,13.9518624011,49.98,-31.33,58.9878741777,135.07,36.2857003653,1.3403908143,36.3104488892,-13.1542996347,-4.6496091857,13.9518624011,49.44,5.99,49.8015431488,135.42,36.0457003653,-32.9296091857,48.8226553554,-13.1542996347,-4.6496091857,13.9518624011,49.2,-28.28,56.7485541666,135.07,34.2457003653,-25.2096091857,42.5240213151,-13.1542996347,-4.6496091857,13.9518624011,47.4,-20.56,51.6669488164,134.38
2020-01-14 03:30:00,39.4664007494,6.4311354457,39.9869515121,-12.5235992506,-4.5388645543,13.3207293206,51.99,10.97,53.1347438123,133.86,36.1864007494,-17.4588645543,40.1779485629,-12.5235992506,-4.5388645543,13.3207293206,48.71,-12.92,50.3943498817,133.28,36.3164007494,-37.4588645543,52.1732450312,-12.5235992506,-4.5388645543,13.3207293206,48.84,-32.92,58.8988285113,133.97,35.4864007494,5.0211354457,35.8398722,-12.5235992506,-4.5388645543,13.3207293206,48.01,9.56,48.9525658163,134.32,35.5564007494,-34.5388645543,49.5700595012,-12.5235992506,-4.5388645543,13.3207293206,48.08,-30.0,56.6717425178,133.97,33.1964007494,-30.7788645543,45.2696313876,-12.5235992506,-4.5388645543,13.3207293206,45.72,-26.24,52.7148555912,133.28
2020-01-14 04:00:00,38.8182674309,6.4710314043,39.3539341588,-12.0817325691,-4.4089685957,12.861075614,50.9,10.88,52.0498261284,134.16,35.3982674309,-17.5689685957,39.518426014,-12.0817325691,-4.4089685957,12.861075614,47.48,-13.16,49.2700314593,133.56,35.7482674309,-37.6389685957,51.9098312582,-12.0817325691,-4.4089685957,12.861075614,47.83,-33.23,58.240379463,134.25,34.7382674309,5.0010314043,35.0964035082,-12.0817325691,-4.4089685957,12.861075614,46.82,9.41,47.7562613696,134.6,34.9982674309,-34.6889685957,49.2768025079,-12.0817325691,-4.4089685957,12.861075614,47.08,-30.28,55.9768237756,134.25,32.5182674309,-28.4089685957,43.1799399418,-12.0817325691,-4.4089685957,12.861075614,44.6,-24.0,50.6474086208,133.56
2020-01-14 04:30:00,38.7635508672,6.1464917969,39.2478309878,-11.7564491328,-4.3335082031,12.529700298,50.52,10.48,51.5955501957,133.84,35.1335508672,-17.1535082031,39.097432655,-11.7564491328,-4.3335082031,12.529700298,46.89,-12.82,48.6109504124,133.2,35.6835508672,-37.7235082031,51.9266682316,-11.7564491328,-4.3335082031,12.529700298,47.44,-33.39,58.0124615923,133.95,34.4735508672,5.2764917969,34.8750207896,-11.7564491328,-4.3335082031,12.529700298,46.23,9.61,47.2182697692,134.2,34.9235508672,-34.8535082031,49.3398564979,-11.7564491328,-4.3335082031,12.529700298,46.68,-30.52,55.7717921534,133.95,32.2435508672,-29.7735082031,43.8874510907,-11.7564491328,-4.3335082031,12.529700298,44.0,-25.44,50.8251276437,133.2
2020-01-14 05:00:00,38.63930076,5.8927928592,39.0860661989,-11.59069924,-4.2672071408,12.3512495584,50.23,10.16,51.2472291934,133.84,35.02930076,-16.5872071408,38.7580617739,-11.59069924,-4.2672071408,12.3512495584,46.62,-12.32,48.2203981734,133.2,35.59930076,-38.0372071408,52.0974024466,-11.59069924,-4.2672071408,12.3512495584,47.19,-33.77,58.0285188506,133.95,34.359300759999996,5.8227928592,34.849196051,-11.59069924,-4.2672071408,12.3512495584,45.95,10.09,47.0447722919,134.2,34.84930076,-35.1072071408,49.4670572876,-11.59069924,-4.2672071408,12.3512495584,46.44,-30.84,55.7474591349,133.95,32.12930076,-31.3472071408,44.8880759541,-11.59069924,-4.2672071408,12.3512495584,43.72,-27.08,51.4272768091,133.2
2020-01-14 05:30:00,39.7331338927,6.58210425,40.2746325284,-12.4068661073,-4.44789575,13.1800646131,52.14,11.03,53.2939067812,133.1,36.5331338927,-16.55789575,40.1102703019,-12.4068661073,-4.44789575,13.1800646131,48.94,-12.11,50.4160262218,132.49,36.5731338927,-36.85789575,51.9239694346,-12.4068661073,-4.44789575,13.1800646131,48.98,-32.41,58.732005755,133.22,35.803133892700004,5.65210425,36.2465264404,-12.4068661073,-4.44789575,13.1800646131,48.21,10.1,49.2566147842,133.48,35.7531338927,-33.92789575,49.288829294,-12.4068661073,-4.44789575,13.1800646131,48.16,-29.48,56.4664147968,133.22,33.5131338927,-29.76789575,44.8247449596,-12.4068661073,-4.44789575,13.1800646131,45.92,-25.32,52.4380472558,132.49
2020-01-14 06:00:00,41.7582005397,7.4571081678,42.418813921899996,-13.0617994603,-4.7128918322,13.8860345154,54.82,12.17,56.1546195784,132.77,38.3182005397,-16.3028918322,41.6421514177,-13.0617994603,-4.7128918322,13.8860345154,51.38,-11.59,52.6709834729,132.22,38.4482005397,-35.8028918322,52.5367603521,-13.0617994603,-4.7128918322,13.8860345154,51.51,-31.09,60.1653405209,132.87,37.5182005397,5.8271081678000005,37.9680202452,-13.0617994603,-4.7128918322,13.8860345154,50.58,10.54,51.6665075266,133.18,37.6582005397,-32.8328918322,49.9613736196,-13.0617994603,-4.7128918322,13.8860345154,50.72,-28.12,57.993558263,132.87,35.0982005397,-30.5128918322,46.5072064211,-13.0617994603,-4.7128918322,13.8860345154,48.16,-25.8,54.6353877995,132.22
2020-01-14 06:30:00,47.2554172562,9.9112952997,48.2836228402,-15.1245827438,-5.3887047003,16.0558756074,62.38,15.3,64.2289218343,132.33,43.5154172562,-14.8187047003,45.969397951,-15.1245827438,-5.3887047003,16.0558756074,58.64,-9.43,59.3933876791,131.91,43.5254172562,-33.1387047003,54.704987858,-15.1245827438,-5.3887047003,16.0558756074,58.65,-27.75,64.8836265941,132.44,42.4954172562,7.2212952997,43.1046122078,-15.1245827438,-5.3887047003,16.0558756074,57.62,12.61,58.9836969001,132.84,42.6354172562,-30.0287047003,52.1488438087,-15.1245827438,-5.3887047003,16.0558756074,57.76,-24.64,62.7960763105,132.44,39.7954172562,-27.7487047003,48.5145941665,-15.1245827438,-5.3887047003,16.0558756074,54.92,-22.36,59.2973523861,131.91
