Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-14 07:00:00,51.9552504835,10.9164271845,53.0897017818,-17.1947495165,-6.0735728155,18.2358903726,69.15,16.99,71.2066190744,131.44,48.2152504835,-11.9135728155,49.6653158292,-17.1947495165,-6.0735728155,18.2358903726,65.41,-5.84,65.6701888226,130.87,47.8752504835,-31.6235728155,57.3767371543,-17.1947495165,-6.0735728155,18.2358903726,65.07,-25.55,69.9064188755,131.55,46.9852504835,9.7964271845,47.9956638518,-17.1947495165,-6.0735728155,18.2358903726,64.18,15.87,66.1130040159,131.79,46.9652504835,-28.3935728155,54.8810507389,-17.1947495165,-6.0735728155,18.2358903726,64.16,-22.32,67.9314949048,131.55,44.0052504835,-26.2735728155,51.2519531199,-17.1947495165,-6.0735728155,18.2358903726,61.2,-20.2,64.4474980119,130.87
2020-01-14 07:30:00,56.9431839972,14.1127520466,58.6659694718,-18.9168160028,-6.6872479534,20.0640278328,75.86,20.8,78.6598982964,131.15,53.0331839972,-10.7372479534,54.1092145433,-18.9168160028,-6.6872479534,20.0640278328,71.95,-4.05,72.0638952597,130.8,52.4931839972,-28.3072479534,59.6392039925,-18.9168160028,-6.6872479534,20.0640278328,71.41,-21.62,74.6110749152,131.26,51.6131839972,10.9627520466,52.7645969829,-18.9168160028,-6.6872479534,20.0640278328,70.53,17.65,72.7049062994,131.7,51.4831839972,-25.0472479534,57.2527978751,-18.9168160028,-6.6872479534,20.0640278328,70.4,-18.36,72.7547221835,131.26,48.4031839972,-25.3672479534,54.6476485294,-18.9168160028,-6.6872479534,20.0640278328,67.32,-18.68,69.8636157095,130.8
2020-01-14 08:00:00,60.4181675057,15.7795814028,62.4447768352,-20.0218324943,-7.0204185972,21.2169756023,80.44,22.8,83.6088129326,130.65,56.3881675057,-8.3304185972,57.0001869178,-20.0218324943,-7.0204185972,21.2169756023,76.41,-1.31,76.4212287261,130.24,55.7181675057,-26.4004185972,61.6562753684,-20.0218324943,-7.0204185972,21.2169756023,75.74,-19.38,78.1801253517,130.76,54.8481675057,13.1795814028,56.4094215951,-20.0218324943,-7.0204185972,21.2169756023,74.87,20.2,77.5471269616,131.15,54.6581675057,-23.0204185972,59.3081355927,-20.0218324943,-7.0204185972,21.2169756023,74.68,-16.0,76.3747497541,130.76,51.3781675057,-23.8204185972,56.6315145338,-20.0218324943,-7.0204185972,21.2169756023,71.4,-16.8,73.3498466256,130.24
2020-01-14 08:30:00,61.4198839605,15.5788848324,63.3648467081,-20.3001160395,-7.0611151676,21.4931165406,81.72,22.64,84.7981603574,130.65,58.0598839605,-5.7511151676,58.3440266966,-20.3001160395,-7.0611151676,21.4931165406,78.36,1.31,78.3709493371,129.95,56.6598839605,-26.5911151676,62.5893749471,-20.3001160395,-7.0611151676,21.4931165406,76.96,-19.53,79.3993860178,130.76,56.4398839605,15.6388848324,58.5665025443,-20.3001160395,-7.0611151676,21.4931165406,76.74,22.7,80.0269804503,130.87,55.5798839605,-23.2211151676,60.2357343334,-20.3001160395,-7.0611151676,21.4931165406,75.88,-16.16,77.5816988729,130.76,52.8998839605,-22.1411151676,57.3465491891,-20.3001160395,-7.0611151676,21.4931165406,73.2,-15.08,74.7371821786,129.95
2020-01-14 09:00:00,61.5492342077,15.4836887125,63.4669429522,-19.9407657923,-6.9463112875,21.1159982214,81.49,22.43,84.520559629,130.8,58.1592342077,-5.3163112875,58.4017096439,-19.9407657923,-6.9463112875,21.1159982214,78.1,1.63,78.1170077512,129.95,56.8092342077,-26.7763112875,62.8033433619,-19.9407657923,-6.9463112875,21.1159982214,76.75,-19.83,79.2703689912,130.9,56.5492342077,16.1136887125,58.8002283448,-19.9407657923,-6.9463112875,21.1159982214,76.49,23.06,79.8904481149,130.87,55.7792342077,-23.4263112875,60.4988845297,-19.9407657923,-6.9463112875,21.1159982214,75.72,-16.48,77.4926370696,130.9,52.9792342077,-21.3063112875,57.1030485869,-19.9407657923,-6.9463112875,21.1159982214,72.92,-14.36,74.3204951544,129.95
2020-01-14 09:30:00,62.741167542,16.1678840572,64.7908525906,-19.678832458,-6.9821159428,20.8807660288,82.42,23.15,85.6094556693,130.6,59.191167542,-4.8821159428000005,59.3921659065,-19.678832458,-6.9821159428,20.8807660288,78.87,2.1,78.8979524449,129.85,57.951167542,-25.9321159428,63.4886797528,-19.678832458,-6.9821159428,20.8807660288,77.63,-18.95,79.9094449987,130.69,57.561167542,16.4478840572,59.8650223316,-19.678832458,-6.9821159428,20.8807660288,77.24,23.43,80.7154415214,130.78,56.881167542,-22.5421159428,61.185081614,-19.678832458,-6.9821159428,20.8807660288,76.56,-15.56,78.1252020797,130.69,53.961167542,-21.5021159428,58.087421982,-19.678832458,-6.9821159428,20.8807660288,73.64,-14.52,75.0578443602,129.85
2020-01-14 10:00:00,63.339067745,7.4861466958000005,63.7799333267,-19.260932255,-6.8938533042,20.4574857866,82.6,14.38,83.842378306,131.17,59.149067745,-10.4438533042,60.0640182384,-19.260932255,-6.8938533042,20.4574857866,78.41,-3.55,78.4903216964,130.11,59.349067745,-19.8338533042,62.5755030271,-19.260932255,-6.8938533042,20.4574857866,78.61,-12.94,79.6679088467,131.29,57.599067745,11.1561466958,58.6695169078,-19.260932255,-6.8938533042,20.4574857866,76.86,18.05,78.9510107598,131.06,58.259067745,-15.7738533042,60.356718123,-19.260932255,-6.8938533042,20.4574857866,77.52,-8.88,78.0269491906,131.29,54.819067745,-14.8938533042,56.8063117504,-19.260932255,-6.8938533042,20.4574857866,74.08,-8.0,74.5107133237,130.11
2020-01-14 10:30:00,63.8188680077,2.8297095375,63.8815714416,-19.2111319923,-6.9202904625,20.4195497627,83.03,9.75,83.6004988023,132.44,59.4688680077,-11.820290462500001,60.6322152715,-19.2111319923,-6.9202904625,20.4195497627,78.68,-4.9,78.832432412,130.98,60.1288680077,-19.5502904625,63.2273249873,-19.2111319923,-6.9202904625,20.4195497627,79.34,-12.63,80.3389849326,132.55,57.9088680077,9.9997095375,58.7659015481,-19.2111319923,-6.9202904625,20.4195497627,77.12,16.92,78.9542956399,131.92,59.0288680077,-15.4002904625,61.0047228057,-19.2111319923,-6.9202904625,20.4195497627,78.24,-8.48,78.6982083659,132.55,55.4288680077,-10.2402904625,56.3668604533,-19.2111319923,-6.9202904625,20.4195497627,74.64,-3.32,74.7138005994,130.98
2020-01-14 11:00:00,65.3766510882,3.1508944697,65.4525373341,-19.5233489118,-6.9691055303,20.7299200342,84.9,10.12,85.501019877,131.77,60.0066510882,-11.0391055303,61.0136052511,-19.5233489118,-6.9691055303,20.7299200342,79.53,-4.07,79.63407436520001,130.3,61.5966510882,-19.0091055303,64.4631175041,-19.5233489118,-6.9691055303,20.7299200342,81.12,-12.04,82.0086336918,131.88,58.4266510882,10.5808944697,59.3770063675,-19.5233489118,-6.9691055303,20.7299200342,77.95,17.55,79.901220266,131.25,60.4766510882,-14.8891055303,62.2825079002,-19.5233489118,-6.9691055303,20.7299200342,80.0,-7.92,80.3910840828,131.88,55.8766510882,-8.2491055303,56.4822793351,-19.5233489118,-6.9691055303,20.7299200342,75.4,-1.28,75.4108639388,130.3
2020-01-14 11:30:00,64.6344343302,3.9741530648000003,64.7564976953,-19.6555656698,-7.0058469352,20.8667954674,84.29,10.98,85.0021440906,131.55,60.2244343302,-11.0858469352,61.2362514583,-19.6555656698,-7.0058469352,20.8667954674,79.88,-4.08,79.9841284256,130.2,60.8744343302,-18.2158469352,63.5414339985,-19.6555656698,-7.0058469352,20.8667954674,80.53,-11.21,81.306488056,131.68,58.6444343302,10.5541530648,59.5865741994,-19.6555656698,-7.0058469352,20.8667954674,78.3,17.56,80.2448976571,131.15,59.7844343302,-14.0858469352,61.4214105346,-19.6555656698,-7.0058469352,20.8667954674,79.44,-7.08,79.7548744592,131.68,56.1044343302,-8.2458469352,56.7071560139,-19.6555656698,-7.0058469352,20.8667954674,75.76,-1.24,75.7701471557,130.2
2020-01-14 12:00:00,64.9852514867,4.6030321579999995,65.1480683968,-19.4947485133,-7.036967842,20.7259290746,84.48,11.64,85.2781331878,131.64,60.1452514867,-11.576967842,61.2493057986,-19.4947485133,-7.036967842,20.7259290746,79.64,-4.54,79.769299859,130.4,61.2152514867,-17.586967842,63.69151005,-19.4947485133,-7.036967842,20.7259290746,80.71,-10.55,81.3966006661,131.76,58.5652514867,10.083032158,59.4268981119,-19.4947485133,-7.036967842,20.7259290746,78.06,17.12,79.9153176807,131.35,60.0652514867,-13.476967842,61.5586151434,-19.4947485133,-7.036967842,20.7259290746,79.56,-6.44,79.8202179902,131.76,56.0252514867,-9.516967842,56.8278231243,-19.4947485133,-7.036967842,20.7259290746,75.52,-2.48,75.5607093667,130.4
2020-01-14 12:30:00,65.6491183535,4.583480504,65.808928225,-19.5208816465,-7.076519496,20.7639579183,85.17,11.66,85.9644374145,132.29,60.7091183535,-11.406519496,61.7713990312,-19.5208816465,-7.076519496,20.7639579183,80.23,-4.33,80.3467597355,131.02,61.8391183535,-17.806519496,64.3517575152,-19.5208816465,-7.076519496,20.7639579183,81.36,-10.73,82.06450207,132.41,59.1091183535,10.443480504,60.0246129314,-19.5208816465,-7.076519496,20.7639579183,78.63,17.52,80.558223044,131.97,60.7591183535,-13.636519496,62.270579948,-19.5208816465,-7.076519496,20.7639579183,80.28,-6.5600000000000005,80.5475760033,132.41,56.5591183535,-8.876519496,57.2514320108,-19.5208816465,-7.076519496,20.7639579183,76.08,-1.8,76.1012903964,131.02
2020-01-14 13:00:00,65.8464850759,3.5790769926,65.9436834653,-19.0035149241,-7.0409230074,20.265936353,84.85,10.62,85.512027809,132.29,60.3764850759,-10.9609230074,61.3633586377,-19.0035149241,-7.0409230074,20.265936353,79.38,-3.92,79.4767311859,130.93,62.0364850759,-18.7909230074,64.8199372728,-19.0035149241,-7.0409230074,20.265936353,81.04,-11.75,81.8873866966,132.41,58.7964850759,10.8390769926,59.7872247837,-19.0035149241,-7.0409230074,20.265936353,77.8,17.88,79.828155434,131.88,60.9564850759,-14.6409230074,62.6901084647,-19.0035149241,-7.0409230074,20.265936353,79.96,-7.6,80.3203685251,132.41,56.2364850759,-7.9209230074,56.7915775004,-19.0035149241,-7.0409230074,20.265936353,75.24,-0.88,75.2451460228,130.93
2020-01-14 13:30:00,65.296235049,3.3443052091,65.3818223126,-19.073764951,-6.9356947909,20.2956244456,84.37,10.28,84.9939721392,132.46,59.756235049,-11.0756947909,60.7739964322,-19.073764951,-6.9356947909,20.2956244456,78.83,-4.14,78.9386375611,131.02,61.536235049,-19.0656947909,64.4221153166,-19.073764951,-6.9356947909,20.2956244456,80.61,-12.13,81.5175379903,132.58,58.176235049,10.7643052091,59.1637100858,-19.073764951,-6.9356947909,20.2956244456,77.25,17.7,79.2518296319,131.97,60.486235049,-14.8956947909,62.2933893259,-19.073764951,-6.9356947909,20.2956244456,79.56,-7.96,79.9572085556,132.58,55.646235049,-8.4156947909,56.2790137968,-19.073764951,-6.9356947909,20.2956244456,74.72,-1.48,74.7346559502,131.02
2020-01-14 14:00:00,65.6154516546,3.0453700936,65.686085093,-18.0545483454,-6.8346299064,19.3048926937,83.67,9.88,84.2513103756,132.82,60.1954516546,-10.9546299064,61.1841181704,-18.0545483454,-6.8346299064,19.3048926937,78.25,-4.12,78.3583875536,131.33,61.8654516546,-19.4346299064,64.8462716586,-18.0545483454,-6.8346299064,19.3048926937,79.92,-12.6,80.9071467795,132.93,58.6354516546,10.9253700936,59.6446133563,-18.0545483454,-6.8346299064,19.3048926937,76.69,17.76,78.7195890487,132.24,60.8254516546,-15.3146299064,62.7237870202,-18.0545483454,-6.8346299064,19.3048926937,78.88,-8.48,79.3345120361,132.93,56.1054516546,-8.5146299064,56.7478689275,-18.0545483454,-6.8346299064,19.3048926937,74.16,-1.6800000000000002,74.1790266854,131.33
2020-01-14 14:30:00,64.1824846337,3.2493572717,64.2646843642,-17.9575153663,-6.8706427283,19.2270145793,82.14,10.12,82.7610657254,132.14,60.2124846337,-11.1006427283,61.2271800326,-17.9575153663,-6.8706427283,19.2270145793,78.17,-4.23,78.2843649779,130.71,60.5324846337,-19.0506427283,63.4595042865,-17.9575153663,-6.8706427283,19.2270145793,78.49,-12.18,79.4294183537,132.26,58.6624846337,10.6293572717,59.6177015609,-17.9575153663,-6.8706427283,19.2270145793,76.62,17.5,78.5930938442,131.65,59.4824846337,-14.9506427283,61.3325989681,-17.9575153663,-6.8706427283,19.2270145793,77.44,-8.08,77.8603878747,132.26,56.0824846337,-8.6706427283,56.7487896612,-17.9575153663,-6.8706427283,19.2270145793,74.04,-1.8,74.0618768328,130.71
2020-01-14 15:00:00,66.0897851066,3.5209024729,66.1835058731,-18.8802148934,-6.9790975271,20.1288429055,84.97,10.5,85.616300434,131.97,59.4597851066,-10.9590975271,60.4612922747,-18.8802148934,-6.9790975271,20.1288429055,78.34,-3.98,78.4410351793,130.54,62.2797851066,-18.7290975271,65.034996172,-18.8802148934,-6.9790975271,20.1288429055,81.16,-11.75,82.0061467208,132.09,57.8897851066,10.7309024729,58.8759669778,-18.8802148934,-6.9790975271,20.1288429055,76.77,17.71,78.7862741853,131.51,61.1997851066,-14.5790975271,62.9123499942,-18.8802148934,-6.9790975271,20.1288429055,80.08,-7.6,80.4398309297,132.09,55.3197851066,-8.2590975271,55.9329180018,-18.8802148934,-6.9790975271,20.1288429055,74.2,-1.28,74.21103961,130.54
2020-01-14 15:30:00,62.013368419,2.8448095773,62.0785857136,-17.346631581,-7.0451904227,18.7227224329,79.36,9.89,79.9738813614,132.38,60.003368419,-11.3551904227,61.0683598204,-17.346631581,-7.0451904227,18.7227224329,77.35,-4.31,77.4699851555,130.89,58.453368419,-19.5851904227,61.6471894203,-17.346631581,-7.0451904227,18.7227224329,75.8,-12.54,76.8302778857,132.51,58.463368419,10.4248095773,59.3855378153,-17.346631581,-7.0451904227,18.7227224329,75.81,17.47,77.79689582500001,131.86,57.413368419,-15.5251904227,59.4754269499,-17.346631581,-7.0451904227,18.7227224329,74.76,-8.48,75.2394045697,132.51,55.973368419,-9.2051904227,56.7252457279,-17.346631581,-7.0451904227,18.7227224329,73.32,-2.16,73.3518097936,130.89
2020-01-14 16:00:00,67.0936016934,3.6054099837,67.1904038487,-19.8163983066,-7.2745900163,21.1094600061,86.91,10.88,87.5883696617,131.81,60.6236016934,-11.1145900163,61.6340424888,-19.8163983066,-7.2745900163,21.1094600061,80.44,-3.84,80.5316037342,130.43,63.1736016934,-18.5845900163,65.850519641,-19.8163983066,-7.2745900163,21.1094600061,82.99,-11.31,83.757126264,131.95,58.9936016934,10.5454099837,59.9287135895,-19.8163983066,-7.2745900163,21.1094600061,78.81,17.82,80.7995575483,131.4,62.1036016934,-14.3945900163,63.7499926669,-19.8163983066,-7.2745900163,21.1094600061,81.92,-7.12,82.2288319265,131.95,56.3836016934,-8.3945900163,57.0050846983,-19.8163983066,-7.2745900163,21.1094600061,76.2,-1.12,76.2082305266,130.43
2020-01-14 16:30:00,70.4961517534,5.8645451788,70.7396656918,-21.0138482466,-7.6254548212,22.3546276946,91.51,13.49,92.4989740484,131.11,63.1161517534,-11.6454548212,64.1815022428,-21.0138482466,-7.6254548212,22.3546276946,84.13,-4.02,84.2259894569,130.06,66.4161517534,-16.1554548212,68.3527902445,-21.0138482466,-7.6254548212,22.3546276946,87.43,-8.53,87.8451239398,131.26,61.3961517534,9.9545451788,62.1979133078,-21.0138482466,-7.6254548212,22.3546276946,82.41,17.58,84.2642539871,131.02,65.2261517534,-11.9854548212,66.3181875493,-21.0138482466,-7.6254548212,22.3546276946,86.24,-4.36,86.3501430225,131.26,58.7461517534,-8.5854548212,59.3701977453,-21.0138482466,-7.6254548212,22.3546276946,79.76,-0.96,79.7657771228,130.06
2020-01-14 17:00:00,68.6738017263,6.6993248817,68.9997970824,-19.9661982737,-8.0006751183,21.5095298845,88.64,14.7,89.8506516393,130.47,66.8138017263,-11.8306751183,67.8531427045,-19.9661982737,-8.0006751183,21.5095298845,86.78,-3.83,86.8644766288,129.49,64.6538017263,-15.2006751183,66.4166741242,-19.9661982737,-8.0006751183,21.5095298845,84.62,-7.2,84.9257581656,130.6,65.0138017263,9.6293248817,65.7230424781,-19.9661982737,-8.0006751183,21.5095298845,84.98,17.63,86.7894999409,130.4,63.4338017263,-11.0806751183,64.3943208872,-19.9661982737,-8.0006751183,21.5095298845,83.4,-3.08,83.4568535232,130.6,62.3138017263,-8.4006751183,62.8775097155,-19.9661982737,-8.0006751183,21.5095298845,82.28,-0.4,82.280972284,129.49
2020-01-14 17:30:00,71.1329514922,2.8508540346,71.190056586,-23.1070485078,-8.2191459654,24.5252941092,94.24,11.07,94.8879470744,130.28,66.5929514922,-12.3391459654,67.7264771829,-23.1070485078,-8.2191459654,24.5252941092,89.7,-4.12,89.7945677644,128.99,67.3729514922,-10.9891459654,68.2632838488,-23.1070485078,-8.2191459654,24.5252941092,90.48,-2.77,90.5223911527,130.41,64.7129514922,9.0108540346,65.3372908933,-23.1070485078,-8.2191459654,24.5252941092,87.82,17.23,89.4942752359,129.89,65.8129514922,-14.4991459654,67.3911701772,-23.1070485078,-8.2191459654,24.5252941092,88.92,-6.28,89.1414875353,130.41,61.9329514922,-2.7791459654,61.9952750848,-23.1070485078,-8.2191459654,24.5252941092,85.04,5.44,85.2138204753,128.99
2020-01-14 18:00:00,70.4147177283,-2.7907952919,70.4700007884,-23.4352822717,-8.2407952919,24.8419637347,93.85,5.45,94.0081113522,130.97,66.4147177283,-17.4607952919,68.6716397296,-23.4352822717,-8.2407952919,24.8419637347,89.85,-9.22,90.3218185158,129.61,67.5247177283,-2.5507952919,67.5728796257,-23.4352822717,-8.2407952919,24.8419637347,90.96,5.69,91.1377951236,131.1,64.6147177283,4.1992047081,64.7510236775,-23.4352822717,-8.2407952919,24.8419637347,88.05,12.44,88.9244403975,130.5,65.2447177283,-20.1207952919,68.2767866454,-23.4352822717,-8.2407952919,24.8419637347,88.68,-11.88,89.4722124461,131.1,61.9247177283,2.5592047081000002,61.9775781591,-23.4352822717,-8.2407952919,24.8419637347,85.36,10.8,86.0405113885,129.61
2020-01-14 18:30:00,69.3273841797,-2.4050786716,69.3690896625,-23.1926158203,-8.0950786716,24.5647659726,92.52,5.69,92.6948029827,131.27,65.2573841797,-19.7050786716,68.16756058,-23.1926158203,-8.0950786716,24.5647659726,88.45,-11.61,89.2087137,130.18,66.4773841797,-2.1950786716,66.5136149803,-23.1926158203,-8.0950786716,24.5647659726,89.67,5.9,89.8638909685,131.4,63.5173841797,2.2149213284,63.5559908232,-23.1926158203,-8.0950786716,24.5647659726,86.71,10.31,87.3207890482,131.09,64.2473841797,-19.9350786716,67.2691142767,-23.1926158203,-8.0950786716,24.5647659726,87.44,-11.84,88.2379691516,131.4,60.9673841797,4.0249213284,61.1000975892,-23.1926158203,-8.0950786716,24.5647659726,84.16,12.12,85.0282306061,130.18
2020-01-14 19:00:00,68.6035345222,-2.9874725037000003,68.6685513237,-22.1664654778,-7.8374725037,23.5112349107,90.77,4.85,90.8994796465,131.64,63.6535345222,-20.6074725037,66.9062058419,-22.1664654778,-7.8374725037,23.5112349107,85.82,-12.77,86.7648851783,130.57,65.8235345222,-2.7574725037,65.8812670765,-22.1664654778,-7.8374725037,23.5112349107,87.99,5.08,88.1365219418,131.76,62.0035345222,1.4325274963,62.020080847,-22.1664654778,-7.8374725037,23.5112349107,84.17,9.27,84.6789336258,131.5,63.6335345222,-20.5974725037,66.8840981798,-22.1664654778,-7.8374725037,23.5112349107,85.8,-12.76,86.7436314665,131.76,59.5535345222,3.6425274963,59.6648261595,-22.1664654778,-7.8374725037,23.5112349107,81.72,11.48,82.5224139249,130.57
2020-01-14 19:30:00,66.7351011341,-4.5970961025,66.8932508999,-21.1748988659,-7.5270961025,22.4729508013,87.91,2.93,87.9588142257,131.71,61.6151011341,-21.1070961025,65.1301020546,-21.1748988659,-7.5270961025,22.4729508013,82.79,-13.58,83.896367621,130.57,64.0851011341,-4.3470961025,64.2323705922,-21.1748988659,-7.5270961025,22.4729508013,85.26,3.18,85.3192826974,131.76,60.0751011341,0.9329038975,60.0823442115,-21.1748988659,-7.5270961025,22.4729508013,81.25,8.46,81.6892532712,131.5,61.9451011341,-22.2870961025,65.8324403861,-21.1748988659,-7.5270961025,22.4729508013,83.12,-14.76,84.4203293052,131.76,57.7051011341,2.8729038975,57.7765720141,-21.1748988659,-7.5270961025,22.4729508013,78.88,10.4,79.562644501,130.57
2020-01-14 20:00:00,64.490751348,-6.0043337887,64.7696613676,-20.099248652,-7.2043337887,21.3513985892,84.59,1.2,84.5985112162,132.55,59.200751348,-22.3543337887,63.2806858315,-20.099248652,-7.2043337887,21.3513985892,79.3,-15.15,80.7342089823,131.32,61.960751348,-5.7243337887,62.224614944,-20.099248652,-7.2043337887,21.3513985892,82.06,1.48,82.0733452468,132.69,57.760751348,-0.0543337887,57.7607769031,-20.099248652,-7.2043337887,21.3513985892,77.86,7.15,78.1876083532,132.28,59.900751348,-23.9243337887,64.5017345448,-20.099248652,-7.2043337887,21.3513985892,80.0,-16.72,81.7285653857,132.69,55.500751348,2.7956662113,55.5711179459,-20.099248652,-7.2043337887,21.3513985892,75.6,10.0,76.2585077221,131.32
2020-01-14 20:30:00,61.5932511507,-6.8616675549,61.9742774782,-19.2467488493,-6.8916675549,20.4433955828,80.84,0.03,80.8400055666,133.38,56.3632511507,-24.7716675549,61.5666435152,-19.2467488493,-6.8916675549,20.4433955828,75.61,-17.88,77.6953441334,132.28,59.2032511507,-6.6516675549,59.5757469787,-19.2467488493,-6.8916675549,20.4433955828,78.45,0.24,78.450367112,133.52,55.0532511507,-2.1316675549,55.0945048878,-19.2467488493,-6.8916675549,20.4433955828,74.3,4.76,74.4523176268,133.25,57.2732511507,-25.1316675549,62.544592184,-19.2467488493,-6.8916675549,20.4433955828,76.52,-18.24,78.6638926065,133.52,52.9532511507,-0.5716675549,52.9563368373,-19.2467488493,-6.8916675549,20.4433955828,72.2,6.32,72.4760815718,132.28
2020-01-14 21:00:00,58.3767007807,-8.4954144279,58.9916202552,-18.2632992193,-6.5054144279,19.3873287292,76.64,-1.99,76.6658313723,132.97,53.6267007807,-25.2354144279,59.2676064808,-18.2632992193,-6.5054144279,19.3873287292,71.89,-18.73,74.2898714496,131.74,56.1467007807,-8.2154144279,56.7445595875,-18.2632992193,-6.5054144279,19.3873287292,74.41,-1.71,74.4296459752,133.09,52.4167007807,-2.7954144279,52.4911884277,-18.2632992193,-6.5054144279,19.3873287292,70.68,3.71,70.7773021526,132.71,54.2167007807,-26.6654144279,60.4193261312,-18.2632992193,-6.5054144279,19.3873287292,72.48,-20.16,75.2314827715,133.09,50.3367007807,0.8945855721,50.3446494558,-18.2632992193,-6.5054144279,19.3873287292,68.6,7.4,68.9979709847,131.74
2020-01-14 21:30:00,55.5170341884,-9.8348538697,56.3814281099,-17.2129658116,-6.1648538697,18.2836433805,72.73,-3.67,72.8225363469,133.19,50.7770341884,-26.5348538697,57.2922828212,-17.2129658116,-6.1648538697,18.2836433805,67.99,-20.37,70.9758902727,131.97,53.4070341884,-9.5648538697,54.2567758935,-17.2129658116,-6.1648538697,18.2836433805,70.62,-3.4,70.7017991285,133.31,49.6770341884,-4.0248538697,49.8398151524,-17.2129658116,-6.1648538697,18.2836433805,66.89,2.14,66.9242235667,132.96,51.5870341884,-28.1248538697,58.7556763347,-17.2129658116,-6.1648538697,18.2836433805,68.8,-21.96,72.2196759893,133.31,47.7070341884,-0.5648538697000001,47.7103780214,-17.2129658116,-6.1648538697,18.2836433805,64.92,5.6,65.1610804085,131.97
2020-01-14 22:00:00,52.0842005446,-10.8979601947,53.212117819,-15.9957994554,-5.6679601947,16.9703085707,68.08,-5.23,68.280592411,133.83,47.5942005446,-28.6579601947,55.5561572465,-15.9957994554,-5.6679601947,16.9703085707,63.59,-22.99,67.6182534527,132.68,50.1342005446,-10.6079601947,51.2441887802,-15.9957994554,-5.6679601947,16.9703085707,66.13,-4.94,66.3142556318,133.97,46.6442005446,-5.8979601946999995,47.0156078224,-15.9957994554,-5.6679601947,16.9703085707,62.64,-0.23,62.6404222527,133.67,48.3642005446,-29.4279601947,56.6136091019,-15.9957994554,-5.6679601947,16.9703085707,64.36,-23.76,68.6057373694,133.97,44.8042005446,-3.7479601947,44.9606894082,-15.9957994554,-5.6679601947,16.9703085707,60.8,1.92,60.8303082353,132.68
2020-01-14 22:30:00,48.7344503112,-11.9898575779,50.1876810769,-15.0255496888,-5.2498575779,15.9162856232,63.76,-6.74,64.1152493561,133.83,44.7544503112,-29.6098575779,53.662878123,-15.0255496888,-5.2498575779,15.9162856232,59.78,-24.36,64.5527536206,132.68,46.9644503112,-11.719857577900001,48.404696618,-15.0255496888,-5.2498575779,15.9162856232,61.99,-6.47,62.326727814,133.97,43.8944503112,-6.9098575779,44.4349963415,-15.0255496888,-5.2498575779,15.9162856232,58.92,-1.6600000000000001,58.9433796113,133.67,45.2544503112,-30.5298575779,54.5897195147,-15.0255496888,-5.2498575779,15.9162856232,60.28,-25.28,65.3663277231,133.97,42.1344503112,-5.2898575779,42.4652151322,-15.0255496888,-5.2498575779,15.9162856232,57.16,-0.04,57.1600139958,132.68
2020-01-14 23:00:00,44.9629170565,-12.952971906,46.7914884507,-13.4670829435,-4.742971906,14.2778886922,58.43,-8.21,59.0039744424,135.01,41.1729170565,-31.362971906,51.7575608556,-13.4670829435,-4.742971906,14.2778886922,54.64,-26.62,60.7795524827,133.88,43.3429170565,-12.692971906,45.1632593462,-13.4670829435,-4.742971906,14.2778886922,56.81,-7.95,57.3635650914,135.14,40.4929170565,-8.262971906,41.3273884544,-13.4670829435,-4.742971906,14.2778886922,53.96,-3.52,54.0746890883,134.93,41.7329170565,-31.982971906,52.5789583197,-13.4670829435,-4.742971906,14.2778886922,55.2,-27.24,61.5553214596,135.14,38.8529170565,-7.742971906,39.6169506365,-13.4670829435,-4.742971906,14.2778886922,52.32,-3.0,52.4059385948,133.88
2020-01-14 23:30:00,42.7335003385,-13.3171351122,44.7604528437,-12.3864996615,-4.3571351122,13.1304988577,55.12,-8.96,55.8434955926,135.37,38.8035003385,-31.8271351122,50.1864341029,-12.3864996615,-4.3571351122,13.1304988577,51.19,-27.47,58.0948965056,134.24,41.2235003385,-13.0771351122,43.2479877324,-12.3864996615,-4.3571351122,13.1304988577,53.61,-8.72,54.3145514572,135.5,38.2035003385,-8.5971351122,39.1588836696,-12.3864996615,-4.3571351122,13.1304988577,50.59,-4.24,50.7673684565,135.29,39.6935003385,-32.5571351122,51.3375205462,-12.3864996615,-4.3571351122,13.1304988577,52.08,-28.2,59.2247110588,135.5,36.6135003385,-8.9571351122,37.6932179106,-12.3864996615,-4.3571351122,13.1304988577,49.0,-4.6,49.2154447303,134.24
2020-01-15 00:00:00,41.0373169288,-14.4499212679,43.5070293788,-11.7826830712,-4.1299212679,12.4855063988,52.82,-10.32,53.8187216496,135.11,37.4973169288,-31.3999212679,48.9081162231,-11.7826830712,-4.1299212679,12.4855063988,49.28,-27.27,56.3220321011,133.81,39.6173169288,-14.1799212679,42.0785214546,-11.7826830712,-4.1299212679,12.4855063988,51.4,-10.05,52.3732994951,135.22,36.9373169288,-8.3099212679,37.8605358306,-11.7826830712,-4.1299212679,12.4855063988,48.72,-4.18,48.8989856746,134.87,38.0973169288,-33.6499212679,50.8303330553,-11.7826830712,-4.1299212679,12.4855063988,49.88,-29.52,57.9607177319,135.22,35.3773169288,-9.0099212679,36.5066190483,-11.7826830712,-4.1299212679,12.4855063988,47.16,-4.88,47.411812874,133.81
2020-01-15 00:30:00,43.7890671337,-13.9258941158,45.9501134641,-12.2209328663,-4.3458941158,12.9706590344,56.01,-9.58,56.8233798713,135.53,39.6690671337,-31.0358941158,50.3672672559,-12.2209328663,-4.3458941158,12.9706590344,51.89,-26.69,58.3517626126,134.25,42.2390671337,-13.6758941158,44.3978476077,-12.2209328663,-4.3458941158,12.9706590344,54.46,-9.33,55.2534207086,135.66,39.0390671337,-7.8158941158,39.8137785635,-12.2209328663,-4.3458941158,12.9706590344,51.26,-3.47,51.377315033,135.29,40.7390671337,-33.1858941158,52.544982245599996,-12.2209328663,-4.3458941158,12.9706590344,52.96,-28.84,60.3034592706,135.66,37.4590671337,-7.5458941158,38.2115457491,-12.2209328663,-4.3458941158,12.9706590344,49.68,-3.2,49.7829529056,134.25
2020-01-15 01:00:00,43.2801505414,-14.2217950189,45.5568972214,-13.8098494586,-4.9117950189,14.6573419274,57.09,-9.31,57.8441371273,135.53,40.2201505414,-31.1417950189,50.8671987293,-13.8098494586,-4.9117950189,14.6573419274,54.03,-26.23,60.060417914,134.25,41.7101505414,-13.9517950189,43.9816921279,-13.8098494586,-4.9117950189,14.6573419274,55.52,-9.04,56.2511510993,135.66,39.5201505414,-7.9117950189,40.3043273016,-13.8098494586,-4.9117950189,14.6573419274,53.33,-3.0,53.4143136247,135.29,40.1501505414,-33.4717950189,52.2723220288,-13.8098494586,-4.9117950189,14.6573419274,53.96,-28.56,61.05206958,135.66,37.9501505414,-6.7517950189,38.5460849126,-13.8098494586,-4.9117950189,14.6573419274,51.76,-1.8399999999999999,51.7926944655,134.25
2020-01-15 01:30:00,41.8138838228,-14.7457181715,44.3377613862,-14.0061161772,-4.9557181715,14.8569994604,55.82,-9.79,56.6720080816,135.62,39.1438838228,-31.6357181715,50.3295371026,-14.0061161772,-4.9557181715,14.8569994604,53.15,-26.68,59.470538084,134.25,40.2938838228,-14.4857181715,42.8186069889,-14.0061161772,-4.9557181715,14.8569994604,54.3,-9.53,55.1299455831,135.75,38.4938838228,-8.4057181715,39.400954173,-14.0061161772,-4.9557181715,14.8569994604,52.5,-3.45,52.6132350269,135.29,38.7538838228,-34.0357181715,51.5780343053,-14.0061161772,-4.9557181715,14.8569994604,52.76,-29.08,60.2433730795,135.75,36.8738838228,-8.4357181715,37.8265072303,-14.0061161772,-4.9557181715,14.8569994604,50.88,-3.48,50.9988705757,134.25
2020-01-15 02:00:00,40.221816926,-15.5074475298,43.1077195606,-13.998183074,-4.8774475298,14.823583365,54.22,-10.63,55.2521972414,136.17,38.001816926,-31.7874475298,49.5437171611,-13.998183074,-4.8774475298,14.823583365,52.0,-26.91,58.5503894095,134.76,38.751816926000004,-15.2374475298,41.6399222176,-13.998183074,-4.8774475298,14.823583365,52.75,-10.36,53.7577166554,136.27,37.381816926,-8.3974475298,38.3134096852,-13.998183074,-4.8774475298,14.823583365,51.38,-3.52,51.5004349496,135.81,37.281816926,-34.9574475298,51.1073087836,-13.998183074,-4.8774475298,14.823583365,51.28,-30.08,59.451196792,136.27,35.841816926,-7.5574475298,36.6299174681,-13.998183074,-4.8774475298,14.823583365,49.84,-2.68,49.9120025645,134.76
2020-01-15 02:30:00,39.6249335739,-16.9557181296,43.1002521806,-13.7650664261,-4.8257181296,14.5864529335,53.39,-12.13,54.7506073026,136.79,37.5749335739,-30.9057181296,48.6522255009,-13.7650664261,-4.8257181296,14.5864529335,51.34,-26.08,57.584390246,135.14,38.1949335739,-16.6557181296,41.6685240575,-13.7650664261,-4.8257181296,14.5864529335,51.96,-11.83,53.2896847429,136.9,36.9449335739,-7.4457181296,37.6877544469,-13.7650664261,-4.8257181296,14.5864529335,50.71,-2.62,50.7776377946,136.16,36.7549335739,-36.5857181296,51.8598101914,-13.7650664261,-4.8257181296,14.5864529335,50.52,-31.76,59.6738468678,136.9,35.3949335739,-6.2257181296,35.9382927938,-13.7650664261,-4.8257181296,14.5864529335,49.16,-1.4,49.1799308662,135.14
2020-01-15 03:00:00,38.5355170241,-17.9534202519,42.5124848845,-13.3044829759,-4.7034202519,14.1113935996,51.84,-13.25,53.5065239013,136.51,36.6155170241,-30.5934202519,47.7142897846,-13.3044829759,-4.7034202519,14.1113935996,49.92,-25.89,56.2343178139,134.74,37.1755170241,-17.6334202519,41.145553536,-13.3044829759,-4.7034202519,14.1113935996,50.48,-12.93,52.1096468996,136.63,36.0455170241,-7.3334202519,36.7839414708,-13.3044829759,-4.7034202519,14.1113935996,49.35,-2.63,49.4200303521,135.78,35.7355170241,-37.4634202519,51.7738837055,-13.3044829759,-4.7034202519,14.1113935996,49.04,-32.76,58.975750949,136.63,34.4555170241,-6.1434202519,34.998918066,-13.3044829759,-4.7034202519,14.1113935996,47.76,-1.44,47.7817036113,134.74
2020-01-15 03:30:00,37.7714670039,-16.499889381,41.2180793974,-13.0185329961,-4.559889381,13.7940129237,50.79,-11.94,52.1745886424,136.16,35.6114670039,-32.159889381,47.9836958473,-13.0185329961,-4.559889381,13.7940129237,48.63,-27.6,55.9163383994,134.74,36.4314670039,-16.229889381,39.8830928762,-13.0185329961,-4.559889381,13.7940129237,49.45,-11.67,50.8083792302,136.27,35.0714670039,-8.849889381,36.1708216641,-13.0185329961,-4.559889381,13.7940129237,48.09,-4.29,48.280971407,135.78,34.9814670039,-35.959889381,50.1678849268,-13.0185329961,-4.559889381,13.7940129237,48.0,-31.4,57.3581729137,136.27,33.5014670039,-8.719889381,34.6176943517,-13.0185329961,-4.559889381,13.7940129237,46.52,-4.16,46.7056313521,134.74
2020-01-15 04:00:00,36.7887836774,-16.3497211883,40.2582660754,-12.5712163226,-4.3797211883,13.3123039898,49.36,-11.97,50.7906536678,136.51,34.6687836774,-32.5897211883,47.5816612657,-12.5712163226,-4.3797211883,13.3123039898,47.24,-28.21,55.0220110501,135.09,35.4687836774,-16.0897211883,38.947576862700004,-12.5712163226,-4.3797211883,13.3123039898,48.04,-11.71,49.4465944227,136.61,34.1787836774,-9.1597211883,35.384880188,-12.5712163226,-4.3797211883,13.3123039898,46.75,-4.78,46.9937325608,136.13,34.0287836774,-35.9797211883,49.5227064623,-12.5712163226,-4.3797211883,13.3123039898,46.6,-31.6,56.3038186982,136.61,32.6687836774,-8.7397211883,33.8176308072,-12.5712163226,-4.3797211883,13.3123039898,45.24,-4.36,45.4496116595,135.09
2020-01-15 04:30:00,36.6613836169,-15.6131078762,39.8475367653,-12.4386163831,-4.3131078762,13.1651842781,49.1,-11.3,50.3835290546,136.03,34.5013836169,-33.153107876199996,47.8484485991,-12.4386163831,-4.3131078762,13.1651842781,46.94,-28.84,55.0918251649,134.76,35.3613836169,-15.3631078762,38.5545397446,-12.4386163831,-4.3131078762,13.1651842781,47.8,-11.05,49.0606002817,136.14,34.0013836169,-9.8131078762,35.3891392105,-12.4386163831,-4.3131078762,13.1651842781,46.44,-5.5,46.7645549535,135.79,33.8813836169,-35.1131078762,48.7942465925,-12.4386163831,-4.3131078762,13.1651842781,46.32,-30.8,55.6253755044,136.14,32.5213836169,-9.6731078762,33.9294769831,-12.4386163831,-4.3131078762,13.1651842781,44.96,-5.36,45.2783745291,134.76
2020-01-15 05:00:00,36.6880169095,-14.8494008933,39.5792280325,-12.2319830905,-4.2594008933,12.9523706824,48.92,-10.59,50.0531167861,135.24,34.4180169095,-33.1594008933,47.7927374775,-12.2319830905,-4.2594008933,12.9523706824,46.65,-28.9,54.8765204801,134.07,35.3680169095,-14.6394008933,38.2780443417,-12.2319830905,-4.2594008933,12.9523706824,47.6,-10.38,48.7186247753,135.34,33.9280169095,-9.9994008933,35.3708686582,-12.2319830905,-4.2594008933,12.9523706824,46.16,-5.74,46.515515691,135.1,33.8880169095,-34.1794008933,48.1313737129,-12.2319830905,-4.2594008933,12.9523706824,46.12,-29.92,54.975092542,135.34,32.4080169095,-9.5394008933,33.7828318738,-12.2319830905,-4.2594008933,12.9523706824,44.64,-5.28,44.9511735108,134.07
2020-01-15 05:30:00,37.890550243,-14.326494648,40.508545353,-12.959449757,-4.506494648,13.7206352628,50.85,-9.82,51.7895250026,135.45,35.810550243,-32.726494648,48.5120496439,-12.959449757,-4.506494648,13.7206352628,48.77,-28.22,56.3460850459,134.29,36.510550243,-14.116494648,39.1445487928,-12.959449757,-4.506494648,13.7206352628,49.47,-9.61,50.3947715542,135.57,35.270550243,-9.506494648,36.5292369882,-12.959449757,-4.506494648,13.7206352628,48.23,-5.0,48.4884821375,135.32,35.000550243,-33.666494648,48.5640955768,-12.959449757,-4.506494648,13.7206352628,47.96,-29.16,56.1290227957,135.57,33.720550243,-8.226494648,34.709519197,-12.959449757,-4.506494648,13.7206352628,46.68,-3.7199999999999998,46.8279916289,134.29
2020-01-15 06:00:00,39.7807168417,-14.9566628825,42.4994964325,-13.9992831583,-4.8166628825,14.8047347248,53.78,-10.14,54.7275798844,135.06,37.9507168417,-30.4266628825,48.6419440705,-13.9992831583,-4.8166628825,14.8047347248,51.95,-25.61,57.9195528298,133.62,38.3007168417,-14.7166628825,41.0307820664,-13.9992831583,-4.8166628825,14.8047347248,52.3,-9.9,53.2287516292,135.18,37.2907168417,-7.4866628825,38.0348219883,-13.9992831583,-4.8166628825,14.8047347248,51.29,-2.67,51.3594489846,134.62,36.7607168417,-34.0966628825,50.1391336427,-13.9992831583,-4.8166628825,14.8047347248,50.76,-29.28,58.5994539224,135.18,35.6407168417,-6.4966628825,36.2279909131,-13.9992831583,-4.8166628825,14.8047347248,49.64,-1.6800000000000002,49.6684205507,133.62
2020-01-15 06:30:00,45.164333474,-12.8649977593,46.9608899565,-15.955666526,-5.4649977593,16.8656305781,61.12,-7.4,61.5663414538,135.06,43.054333474,-28.7949977593,51.796018446,-15.955666526,-5.4649977593,16.8656305781,59.01,-23.33,63.454463988,133.71,43.434333474,-12.6349977593,45.2347708374,-15.955666526,-5.4649977593,16.8656305781,59.39,-7.17,59.8212420466,135.18,42.194333474,-5.8149977593,42.5931447097,-15.955666526,-5.4649977593,16.8656305781,58.15,-0.35000000000000003,58.1510533009,134.62,41.804333474,-31.9049977593,52.588317897,-15.955666526,-5.4649977593,16.8656305781,57.76,-26.44,63.5239419432,135.18,40.444333474,-3.8249977593,40.6248042213,-15.955666526,-5.4649977593,16.8656305781,56.4,1.6400000000000001,56.4238389336,133.71
2020-01-15 07:00:00,50.0865501045,-9.9618514604,51.067611907,-18.1034498955,-6.1418514604,19.1169358811,68.19,-3.8200000000000003,68.2969142788,133.36,47.8265501045,-26.8818514604,54.8635838497,-18.1034498955,-6.1418514604,19.1169358811,65.93,-20.74,69.1152117844,132.16,48.0865501045,-9.7618514604,49.0674030787,-18.1034498955,-6.1418514604,19.1169358811,66.19,-3.62,66.2889168715,133.49,46.7565501045,-4.3818514604,46.9614267233,-18.1034498955,-6.1418514604,19.1169358811,64.86,1.76,64.8838747302,133.1,46.2565501045,-28.4218514604,54.2906075487,-18.1034498955,-6.1418514604,19.1169358811,64.36,-22.28,68.1073270654,133.49,44.776550104500004,-0.4618514604,44.7789319438,-18.1034498955,-6.1418514604,19.1169358811,62.88,5.68,63.1360182463,132.16
2020-01-15 07:30:00,54.8640000598,-7.6108028339,55.3893746339,-20.0559999402,-6.8008028339,21.1776781727,74.92,-0.81,74.9243785426,132.51,52.6840000598,-24.6708028339,58.1743274544,-20.0559999402,-6.8008028339,21.1776781727,72.74,-17.87,74.9029004779,131.34,52.6440000598,-7.4208028339,53.1644529455,-20.0559999402,-6.8008028339,21.1776781727,72.7,-0.62,72.7026436933,132.63,51.4140000598,-2.4408028339,51.4719041869,-20.0559999402,-6.8008028339,21.1776781727,71.47,4.36,71.6028665627,132.25,50.6640000598,-25.7208028339,56.8190161872,-20.0559999402,-6.8008028339,21.1776781727,70.72,-18.92,73.2071362642,132.63,49.2640000598,0.5591971661,49.2671736896,-20.0559999402,-6.8008028339,21.1776781727,69.32,7.36,69.709626308,131.34
2020-01-15 08:00:00,58.3162002929,-6.7343817658,58.7037572423,-20.4037997071,-7.0143817658,21.575833565499998,78.72,0.28,78.7204979659,131.9,55.7262002929,-21.6543817658,59.7856307882,-20.4037997071,-7.0143817658,21.575833565499998,76.13,-14.64,77.5248766526,130.51,55.9662002929,-6.5543817658,56.3486955976,-20.4037997071,-7.0143817658,21.575833565499998,76.37,0.46,76.3713853482,132.01,54.3362002929,0.2856182342,54.3369509638,-20.4037997071,-7.0143817658,21.575833565499998,74.74,7.3,75.0956563324,131.43,53.9562002929,-24.6143817658,59.3054747874,-20.4037997071,-7.0143817658,21.575833565499998,74.36,-17.6,76.4144593647,132.01,52.0762002929,2.6256182342,52.1423485092,-20.4037997071,-7.0143817658,21.575833565499998,72.48,9.64,73.1182603732,130.51
2020-01-15 08:30:00,59.9694337105,-5.2776243964,60.2012150943,-20.8205662895,-7.1276243964,22.006794636,80.79,1.85,80.8111786822,131.8,57.3394337105,-20.6376243964,60.9403166956,-20.8205662895,-7.1276243964,22.006794636,78.16,-13.51,79.3190122228,130.51,57.5494337105,-5.0976243964,57.7747617467,-20.8205662895,-7.1276243964,22.006794636,78.37,2.03,78.3962869019,131.93,55.8994337105,1.2623756036,55.9136859929,-20.8205662895,-7.1276243964,22.006794636,76.72,8.39,77.1773963023,131.43,55.4194337105,-23.0876243964,60.036255988,-20.8205662895,-7.1276243964,22.006794636,76.24,-15.96,77.892613257,131.93,53.5394337105,3.7523756036,53.6707675062,-20.8205662895,-7.1276243964,22.006794636,74.36,10.88,75.1517398335,130.51
2020-01-15 09:00:00,59.9201334822,-4.6185130851,60.097862355,-20.6798665178,-7.0585130851,21.8513039924,80.6,2.44,80.6369245445,131.54,57.5601334822,-20.6285130851,61.1449467952,-20.6798665178,-7.0585130851,21.8513039924,78.24,-13.57,79.4080757858,130.29,57.5001334822,-4.4485130851,57.671956956,-20.6798665178,-7.0585130851,21.8513039924,78.18,2.61,78.2235546367,131.67,56.1301334822,1.2014869149,56.1429911524,-20.6798665178,-7.0585130851,21.8513039924,76.81,8.26,77.2528556107,131.21,55.3601334822,-22.4185130851,59.7271639048,-20.6798665178,-7.0585130851,21.8513039924,76.04,-15.36,77.5758416003,131.67,53.7601334822,4.0214869149,53.9103358275,-20.6798665178,-7.0585130851,21.8513039924,74.44,11.08,75.260082381,130.29
2020-01-15 09:30:00,60.8509667571,-3.3484730691999998,60.9430260749,-20.9190332429,-7.1084730692,22.0938077568,81.77,3.76,81.8564017044,131.16,58.8909667571,-20.7384730692,62.4358088826,-20.9190332429,-7.1084730692,22.0938077568,79.81,-13.63,80.9655050006,130.05,58.3709667571,-3.1984730692,58.458532227,-20.9190332429,-7.1084730692,22.0938077568,79.29,3.91,79.3863476928,131.28,57.4009667571,1.0615269308,57.4107814271,-20.9190332429,-7.1084730692,22.0938077568,78.32,8.17,78.7449763477,130.96,56.2409667571,-20.9884730692,60.029678856,-20.9190332429,-7.1084730692,22.0938077568,77.16,-13.88,78.3984693728,131.28,55.0409667571,3.4915269308,55.1515981805,-20.9190332429,-7.1084730692,22.0938077568,75.96,10.6,76.6960337958,130.05
2020-01-15 10:00:00,61.3616001792,-3.2359029575,61.4468635856,-20.0783998208,-6.9359029575,21.2426196407,81.44,3.7,81.5240062804,131.56,58.5216001792,-20.9059029575,62.1436599019,-20.0783998208,-6.9359029575,21.2426196407,78.6,-13.97,79.8318288654,130.47,58.9016001792,-3.0959029575,58.9829053099,-20.0783998208,-6.9359029575,21.2426196407,78.98,3.84,79.0732951128,131.69,57.0816001792,0.9940970425000001,57.0902558056,-20.0783998208,-6.9359029575,21.2426196407,77.16,7.93,77.5664263712,131.4,56.7216001792,-21.0159029575,60.489735526,-20.0783998208,-6.9359029575,21.2426196407,76.8,-14.08,78.08,131.69,54.7216001792,3.1840970425,54.8141587562,-20.0783998208,-6.9359029575,21.2426196407,74.8,10.12,75.4814838222,130.47
2020-01-15 10:30:00,61.8918169769,-2.8947099382,61.9594734833,-19.1081830231,-6.7347099382,20.2602807581,81.0,3.84,81.0909711374,131.73,58.3418169769,-21.2547099382,62.0929166872,-19.1081830231,-6.7347099382,20.2602807581,77.45,-14.52,78.7993204285,130.72,59.4518169769,-2.7647099382,59.5160664266,-19.1081830231,-6.7347099382,20.2602807581,78.56,3.9699999999999998,78.6602472663,131.86,56.9418169769,0.7052900618,56.9461847247,-19.1081830231,-6.7347099382,20.2602807581,76.05,7.44,76.413062365,131.65,57.2918169769,-20.7747099382,60.9421107735,-19.1081830231,-6.7347099382,20.2602807581,76.4,-14.04,77.6793511816,131.86,54.6118169769,2.9052900618,54.6890415336,-19.1081830231,-6.7347099382,20.2602807581,73.72,9.64,74.3476159672,130.72
2020-01-15 11:00:00,62.7225672704,-3.7548060184,62.8348550824,-19.0074327296,-6.7448060184,20.1686615122,81.73,2.99,81.7846746035,132.28,58.6025672704,-19.8148060184,61.8618414552,-19.0074327296,-6.7448060184,20.1686615122,77.61,-13.07,78.7028398471,131.02,60.2625672704,-3.5848060184,60.369096798,-19.0074327296,-6.7448060184,20.1686615122,79.27,3.16,79.332959733,132.41,57.1825672704,2.2251939816,57.2258463274,-19.0074327296,-6.7448060184,20.1686615122,76.19,8.97,76.7162108032,131.96,58.1925672704,-21.7048060184,62.1085621297,-19.0074327296,-6.7448060184,20.1686615122,77.2,-14.96,78.6361341878,132.41,54.8325672704,4.4951939816,55.0165175415,-19.0074327296,-6.7448060184,20.1686615122,73.84,11.24,74.6905830744,131.02
2020-01-15 11:30:00,62.3639503575,-3.8640052389,62.4835405581,-17.4560496425,-6.3140052389,18.5628750812,79.82,2.45,79.8575913736,132.5,58.4639503575,-19.1040052389,61.5060688678,-17.4560496425,-6.3140052389,18.5628750812,75.92,-12.79,76.989807767,131.13,59.9739503575,-3.7040052388999998,60.0882216103,-17.4560496425,-6.3140052389,18.5628750812,77.43,2.61,77.4739762759,132.63,57.0739503575,2.9459947611,57.1499317107,-17.4560496425,-6.3140052389,18.5628750812,74.53,9.26,75.1030525345,132.09,57.8639503575,-21.9140052389,61.8745535466,-17.4560496425,-6.3140052389,18.5628750812,75.32,-15.6,76.918543928,132.63,54.7839503575,5.1659947611,55.026981733,-17.4560496425,-6.3140052389,18.5628750812,72.24,11.48,73.146483169,131.13
2020-01-15 12:00:00,60.6655004137,-3.0164790189,60.7404485175,-14.944499586300001,-5.6964790189,15.993371786400001,75.61,2.68,75.6574814542,132.5,56.0855004137,-20.9964790189,59.8868557185,-14.944499586300001,-5.6964790189,15.993371786400001,71.03,-15.3,72.6591418887,131.42,58.4055004137,-2.8964790189,58.4772782308,-14.944499586300001,-5.6964790189,15.993371786400001,73.35,2.8,73.4034229447,132.63,54.8655004137,1.1535209811,54.8776251882,-14.944499586300001,-5.6964790189,15.993371786400001,69.81,6.85,70.1452678375,132.43,56.3755004137,-21.1764790189,60.2215933908,-14.944499586300001,-5.6964790189,15.993371786400001,71.32,-15.48,72.9806330474,132.63,52.6155004137,3.9035209811,52.7601019695,-14.944499586300001,-5.6964790189,15.993371786400001,67.56,9.6,68.2386518038,131.42
2020-01-15 12:30:00,60.5292672677,-4.2228039649,60.6763897187,-13.5507327323,-5.3428039649,14.5659847518,74.08,1.12,74.0884660389,131.37,55.8492672677,-18.2028039649,58.7408097197,-13.5507327323,-5.3428039649,14.5659847518,69.4,-12.86,70.5814394866,129.89,58.3192672677,-4.0728039649,58.4613091436,-13.5507327323,-5.3428039649,14.5659847518,71.87,1.27,71.8812200787,131.48,54.6192672677,3.4071960351,54.7254359662,-13.5507327323,-5.3428039649,14.5659847518,68.17,8.75,68.7292615994,130.88,56.2892672677,-22.0628039649,60.4586547016,-13.5507327323,-5.3428039649,14.5659847518,69.84,-16.72,71.8135363285,131.48,52.3292672677,5.1371960351,52.5808234614,-13.5507327323,-5.3428039649,14.5659847518,65.88,10.48,66.7083562981,129.89
2020-01-15 13:00:00,62.1729838665,-4.0592971874,62.3053594526,-13.7470161335,-5.4292971874,14.7803153053,75.92,1.37,75.9323600318,131.71,55.7229838665,-19.2392971874,58.9508395805,-13.7470161335,-5.4292971874,14.7803153053,69.47,-13.81,70.8293512606,130.36,59.8929838665,-3.9092971874,60.0204308626,-13.7470161335,-5.4292971874,14.7803153053,73.64,1.52,73.655685456,131.82,54.5029838665,2.5007028126,54.5603222581,-13.7470161335,-5.4292971874,14.7803153053,68.25,7.93,68.7091507734,131.34,57.8129838665,-21.9092971874,61.8252246805,-13.7470161335,-5.4292971874,14.7803153053,71.56,-16.48,73.43312604,131.82,52.2529838665,4.3307028126,52.432140046,-13.7470161335,-5.4292971874,14.7803153053,66.0,9.76,66.7177457653,130.36
2020-01-15 13:30:00,60.9651840941,-4.6782884509,61.144419651,-14.6448159059,-5.6482884509,15.6962987785,75.61,0.97,75.6162218046,132.17,55.8951840941,-19.6582884509,59.2513283373,-14.6448159059,-5.6482884509,15.6962987785,70.54,-14.01,71.9178121191,130.8,58.7251840941,-4.4982884509,58.8972142454,-14.6448159059,-5.6482884509,15.6962987785,73.37,1.15,73.3790119857,132.3,54.6551840941,2.2217115491,54.7003213022,-14.6448159059,-5.6482884509,15.6962987785,69.3,7.87,69.7454435788,131.78,56.6751840941,-22.6882884509,61.0478085186,-14.6448159059,-5.6482884509,15.6962987785,71.32,-17.04,73.3273755156,132.3,52.3551840941,4.1917115491,52.5227164876,-14.6448159059,-5.6482884509,15.6962987785,67.0,9.84,67.7187241463,130.8
2020-01-15 14:00:00,60.1440174671,-5.5546454935,60.3999745334,-14.1859825329,-5.5146454935,15.2201647607,74.33,-0.04,74.3300107628,132.3,55.0940174671,-19.2846454935,58.3716396247,-14.1859825329,-5.5146454935,15.2201647607,69.28,-13.77,70.6351987326,130.8,57.9340174671,-5.3146454935,58.1772793846,-14.1859825329,-5.5146454935,15.2201647607,72.12,0.2,72.1202773151,132.43,53.8840174671,2.6053545065,53.9469666478,-14.1859825329,-5.5146454935,15.2201647607,68.07,8.12,68.5526024305,131.78,55.9340174671,-23.5146454935,60.6758012942,-14.1859825329,-5.5146454935,15.2201647607,70.12,-18.0,72.3934693187,132.43,51.6540174671,4.0053545065,51.8090762822,-14.1859825329,-5.5146454935,15.2201647607,65.84,9.52,66.524702179,130.8
2020-01-15 14:30:00,59.6902844355,-6.4803702008,60.0410297541,-15.5497155645,-5.9103702008,16.6350873171,75.24,-0.5700000000000001,75.2421590599,132.6,55.0402844355,-19.1103702008,58.26353199,-15.5497155645,-5.9103702008,16.6350873171,70.59,-13.2,71.8135648746,130.96,57.4602844355,-6.2703702008,57.8013998954,-15.5497155645,-5.9103702008,16.6350873171,73.01,-0.36,73.0108875443,132.72,53.7802844355,2.8296297992,53.854672952,-15.5497155645,-5.9103702008,16.6350873171,69.33,8.74,69.878727092,131.96,55.4502844355,-24.5903702008,60.6582257455,-15.5497155645,-5.9103702008,16.6350873171,71.0,-18.68,73.4162270891,132.72,51.4902844355,4.4096297992,51.6787599137,-15.5497155645,-5.9103702008,16.6350873171,67.04,10.32,67.8296690247,130.96
2020-01-15 15:00:00,61.8362843069,-6.2402661594,62.1503578318,-16.1037156931,-6.0402661594,17.1992579607,77.94,-0.2,77.9402566072,132.79,55.4462843069,-19.2302661594,58.6864002986,-16.1037156931,-6.0402661594,17.1992579607,71.55,-13.19,72.7556087185,131.18,59.5062843069,-6.0002661594,59.8080351291,-16.1037156931,-6.0402661594,17.1992579607,75.61,0.04,75.6100105806,132.9,54.1662843069,2.7997338406,54.2385920281,-16.1037156931,-6.0402661594,17.1992579607,70.27,8.84,70.8238554443,132.19,57.5362843069,-24.2802661594,62.4496223897,-16.1037156931,-6.0402661594,17.1992579607,73.64,-18.24,75.8653227766,132.9,51.8962843069,4.3997338406,52.0824536935,-16.1037156931,-6.0402661594,17.1992579607,68.0,10.44,68.7967557375,131.18
