Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-15 15:30:00,62.3058341689,-6.4827562812,62.6421830756,-17.7941658311,-6.4427562812,18.9246253893,80.1,-0.04,80.1000099875,132.58,56.5858341689,-19.3327562812,59.7972582483,-17.7941658311,-6.4427562812,18.9246253893,74.38,-12.89,75.488651465,130.99,59.9258341689,-6.2227562812,60.2480563717,-17.7941658311,-6.4427562812,18.9246253893,77.72,0.22,77.7203113735,132.71,55.2158341689,2.6572437188,55.2797366776,-17.7941658311,-6.4427562812,18.9246253893,73.01,9.1,73.5749284743,131.97,57.8858341689,-24.4827562812,62.8504188733,-17.7941658311,-6.4427562812,18.9246253893,75.68,-18.04,77.80041131,132.71,52.9258341689,4.3572437188,53.1048914442,-17.7941658311,-6.4427562812,18.9246253893,70.72,10.8,71.5399077439,130.99
2020-01-15 16:00:00,61.3613005986,-5.9019957273,61.6444868963,-18.5986994014,-6.6119957273,19.7390503045,79.96,0.71,79.963152139,131.86,57.5313005986,-19.7519957273,60.827558588,-18.5986994014,-6.6119957273,19.7390503045,76.13,-13.14,77.2556567508,130.38,58.9513005986,-5.7319957273,59.2293138343,-18.5986994014,-6.6119957273,19.7390503045,77.55,0.88,77.5549927471,131.97,56.1213005986,2.0980042727,56.1605021595,-18.5986994014,-6.6119957273,19.7390503045,74.72,8.71,75.2259429984,131.34,56.9213005986,-23.7319957273,61.670431189,-18.5986994014,-6.6119957273,19.7390503045,75.52,-17.12,77.4361982538,131.97,53.7613005986,3.9080042727,53.9031533349,-18.5986994014,-6.6119957273,19.7390503045,72.36,10.52,73.1207220971,130.38
2020-01-15 16:30:00,61.6943507599,-5.2162873199,61.9144778634,-18.2356492401,-7.1062873199,19.5713623103,79.93,1.8900000000000001,79.9523420545,131.5,61.4243507599,-19.9462873199,64.5817717636,-18.2356492401,-7.1062873199,19.5713623103,79.66,-12.84,80.6881726153,130.09,59.2843507599,-5.0362873199,59.4978859708,-18.2356492401,-7.1062873199,19.5713623103,77.52,2.07,77.547632459,131.62,59.9043507599,1.7937126801,59.9311992634,-18.2356492401,-7.1062873199,19.5713623103,78.14,8.9,78.6452134589,131.03,57.2043507599,-22.9462873199,61.6349726019,-18.2356492401,-7.1062873199,19.5713623103,75.44,-15.84,77.0850128105,131.62,57.4843507599,3.6937126801,57.6029000629,-18.2356492401,-7.1062873199,19.5713623103,75.72,10.8,76.4863281901,130.09
2020-01-15 17:00:00,68.5633840747,-2.3059672764,68.6021509929,-21.9166159253,-7.7659672764,23.2518451172,90.48,5.46,90.6445916754,130.19,64.5333840747,-18.9659672764,67.2626610748,-21.9166159253,-7.7659672764,23.2518451172,86.45,-11.2,87.1724870587,129.06,65.7533840747,-2.0959672764,65.7867813174,-21.9166159253,-7.7659672764,23.2518451172,87.67,5.67,87.853160444,130.3,62.8333840747,2.5640327236,62.8856773684,-21.9166159253,-7.7659672764,23.2518451172,84.75,10.33,85.3772299855,129.98,63.4833840747,-19.0059672764,66.2673890061,-21.9166159253,-7.7659672764,23.2518451172,85.4,-11.24,86.1365056175,130.3,60.2833840747,4.9940327236,60.48988972,-21.9166159253,-7.7659672764,23.2518451172,82.2,12.76,83.1844793216,129.06
2020-01-15 17:30:00,70.6113839924,-9.0385134624,71.1875148811,-23.6886160076,-8.2285134624,25.0770604768,94.3,-0.81,94.3034787269,131.1,66.3813839924,-24.4685134624,70.747411909,-23.6886160076,-8.2285134624,25.0770604768,90.07,-16.24,91.5223606557,129.81,67.7813839924,-8.6185134624,68.3271160685,-23.6886160076,-8.2285134624,25.0770604768,91.47,-0.39,91.4708314164,131.2,64.6513839924,-2.5485134624,64.7015948258,-23.6886160076,-8.2285134624,25.0770604768,88.34,5.68,88.5224152404,130.72,66.3113839924,-6.1085134624,66.5921435585,-23.6886160076,-8.2285134624,25.0770604768,90.0,2.12,90.0249654263,131.2,63.1513839924,12.2114865376,64.3212072618,-23.6886160076,-8.2285134624,25.0770604768,86.84,20.44,89.213111144,129.81
2020-01-15 18:00:00,69.7804004093,-8.1542060312,70.2552158725,-23.8995995907,-8.2742060312,25.2913690029,93.68,0.12,93.6800768574,131.75,66.1304004093,-27.2942060312,71.541621041,-23.8995995907,-8.2742060312,25.2913690029,90.03,-19.02,92.0171793743,130.83,66.96040040930001,-7.7542060312,67.407884807,-23.8995995907,-8.2742060312,25.2913690029,90.86,0.52,90.8614879913,131.84,64.4404004093,-4.9942060312,64.6336390651,-23.8995995907,-8.2742060312,25.2913690029,88.34,3.2800000000000002,88.4008710364,131.74,65.5004004093,-5.2742060312,65.7124014402,-23.8995995907,-8.2742060312,25.2913690029,89.4,3.0,89.450321408,131.84,63.1004004093,12.1257939688,64.2549251902,-23.8995995907,-8.2742060312,25.2913690029,87.0,20.4,89.3597224705,130.83
2020-01-15 18:30:00,68.9332671196,-8.524101906,69.4583013692,-23.2767328804,-8.144101906,24.6603464988,92.21,-0.38,92.210782992,131.75,65.2232671196,-28.034101906,70.9928548759,-23.2767328804,-8.144101906,24.6603464988,88.5,-19.89,90.7075636317,130.83,66.1732671196,-8.164101906,66.6749866233,-23.2767328804,-8.144101906,24.6603464988,89.45,-0.02,89.4500022359,131.84,63.5832671196,-5.704101906,63.83861399,-23.2767328804,-8.144101906,24.6603464988,86.86,2.44,86.8942644828,131.74,64.7632671196,-5.624101906,65.0070095471,-23.2767328804,-8.144101906,24.6603464988,88.04,2.52,88.0760580408,131.84,62.2432671196,14.735898094,63.9638256701,-23.2767328804,-8.144101906,24.6603464988,85.52,22.88,88.527762877,130.83
2020-01-15 19:00:00,67.9406340085,-8.7803148074,68.5056470489,-22.6693659915,-7.9303148074,24.0164536808,90.61,-0.85,90.6139867791,131.6,63.4806340085,-29.5003148074,70.0004247691,-22.6693659915,-7.9303148074,24.0164536808,86.15,-21.57,88.8092754165,130.83,65.2306340085,-8.3703148074,65.7654756169,-22.6693659915,-7.9303148074,24.0164536808,87.9,-0.44,87.9011012445,131.7,61.9306340085,-7.1703148074,62.344340907,-22.6693659915,-7.9303148074,24.0164536808,84.6,0.76,84.6034136427,131.74,63.7706340085,-5.9303148074,64.0457835892,-22.6693659915,-7.9303148074,24.0164536808,86.44,2.0,86.4631343406,131.7,60.6506340085,11.9496851926,61.8166189777,-22.6693659915,-7.9303148074,24.0164536808,83.32,19.88,85.6588395906,130.83
2020-01-15 19:30:00,66.4492839865,-11.087120154,67.3678823745,-21.8707160135,-7.627120154,23.162495133,88.32,-3.46,88.3877480197,132.02,61.6492839865,-28.897120154,68.0858118057,-21.8707160135,-7.627120154,23.162495133,83.52,-21.27,86.1858648503,130.97,63.8492839865,-10.637120154,64.7292776938,-21.8707160135,-7.627120154,23.162495133,85.72,-3.01,85.7728307799,132.13,60.1792839865,-6.517120154,60.5311413756,-21.8707160135,-7.627120154,23.162495133,82.05,1.11,82.0575078832,131.9,62.4892839865,-8.147120154,63.0181416732,-21.8707160135,-7.627120154,23.162495133,84.36,-0.52,84.3616026401,132.13,58.8892839865,13.212879846,60.3533591631,-21.8707160135,-7.627120154,23.162495133,80.76,20.84,83.4055345885,130.97
2020-01-15 20:00:00,64.0977839382,-12.9902985914,65.4008697441,-21.0422160618,-7.3002985914,22.2726113493,85.14,-5.69,85.3299226532,132.02,59.8377839382,-29.1402985914,66.5561220973,-21.0422160618,-7.3002985914,22.2726113493,80.88,-21.84,83.7768464434,130.78,61.6177839382,-12.5102985914,62.8749462688,-21.0422160618,-7.3002985914,22.2726113493,82.66,-5.21,82.8240285183,132.13,58.4177839382,-6.8602985914,58.819224553,-21.0422160618,-7.3002985914,22.2726113493,79.46,0.44,79.4612182137,131.71,60.2377839382,-10.1402985914,61.0853195892,-21.0422160618,-7.3002985914,22.2726113493,81.28,-2.84,81.3296010073,132.13,57.1177839382,11.8597014086,58.3360416853,-21.0422160618,-7.3002985914,22.2726113493,78.16,19.16,80.4741647984,130.78
2020-01-15 20:30:00,61.4471007311,-13.989409777,63.0194396529,-20.0728992689,-6.979409777,21.2516692496,81.52,-7.01,81.8208439213,132.71,56.8571007311,-31.609409777,65.052937597,-20.0728992689,-6.979409777,21.2516692496,76.93,-24.63,80.776616666,131.62,59.1171007311,-13.509409777,60.6410401574,-20.0728992689,-6.979409777,21.2516692496,79.19,-6.53,79.4587754751,132.82,55.5871007311,-9.059409777,56.3204995823,-20.0728992689,-6.979409777,21.2516692496,75.66,-2.08,75.6885856652,132.57,57.8071007311,-11.179409777,58.878180151,-20.0728992689,-6.979409777,21.2516692496,77.88,-4.2,77.9931689316,132.82,54.3671007311,11.380590223,55.5454721443,-20.0728992689,-6.979409777,21.2516692496,74.44,18.36,76.6707453988,131.62
2020-01-15 21:00:00,58.6818673332,-14.2161830689,60.3793128046,-18.7781326668,-6.5861830689000005,19.8996500941,77.46,-7.63,77.8348797134,132.41,53.6518673332,-33.5561830689,63.2814371715,-18.7781326668,-6.5861830689000005,19.8996500941,72.43,-26.97,77.2883290025,131.51,56.4718673332,-13.7661830689,58.1255502889,-18.7781326668,-6.5861830689000005,19.8996500941,75.25,-7.18,75.5917647631,132.52,52.5218673332,-11.0061830689,53.6626743082,-18.7781326668,-6.5861830689000005,19.8996500941,71.3,-4.42,71.4368700322,132.46,55.1818673332,-11.4661830689,56.3605521313,-18.7781326668,-6.5861830689000005,19.8996500941,73.96,-4.88,74.1208202869,132.52,51.3418673332,9.1338169311,52.1480004697,-18.7781326668,-6.5861830689000005,19.8996500941,70.12,15.72,71.8605093219,131.51
2020-01-15 21:30:00,55.5569340957,-16.348488824,57.9123994749,-18.0030659043,-6.308488824,19.0763574405,73.56,-10.04,74.2420042833,133.21,51.0069340957,-34.438488824,61.5444297912,-18.0030659043,-6.308488824,19.0763574405,69.01,-28.13,74.5229964508,132.14,53.4969340957,-15.848488824,55.7951302144,-18.0030659043,-6.308488824,19.0763574405,71.5,-9.54,72.1336370912,133.32,49.9769340957,-11.728488824,51.3346996846,-18.0030659043,-6.308488824,19.0763574405,67.98,-5.42,68.1957242061,133.1,52.2369340957,-13.628488824,53.9854887108,-18.0030659043,-6.308488824,19.0763574405,70.24,-7.32,70.6203936551,133.32,48.8769340957,9.251511176,49.7448001869,-18.0030659043,-6.308488824,19.0763574405,66.88,15.56,68.6662071182,132.14
2020-01-15 22:00:00,51.7312673583,-20.77010597,55.7451461968,-16.8387326417,-5.8501059699999995,17.8260106821,68.57,-14.92,70.1744348036,134.33,47.9212673583,-33.65010597,58.5557639948,-16.8387326417,-5.8501059699999995,17.8260106821,64.76,-27.8,70.4748011703,132.7,49.8912673583,-20.20010597,53.8254850402,-16.8387326417,-5.8501059699999995,17.8260106821,66.73,-14.35,68.2555155281,134.44,47.0012673583,-10.82010597,48.2306316202,-16.8387326417,-5.8501059699999995,17.8260106821,63.84,-4.97,64.033167187,133.67,48.7612673583,-18.05010597,51.9948797471,-16.8387326417,-5.8501059699999995,17.8260106821,65.6,-12.2,66.7248079802,134.44,45.8812673583,9.98989403,46.956242153,-16.8387326417,-5.8501059699999995,17.8260106821,62.72,15.84,64.6892881395,132.7
2020-01-15 22:30:00,48.5931005216,-21.204028955,53.0179239713,-15.3268994784,-5.374028955,16.2417374326,63.92,-15.83,65.8510083446,134.71,44.7331005216,-35.624028955,57.1849781084,-15.3268994784,-5.374028955,16.2417374326,60.06,-30.25,67.2477962464,133.21,46.9031005216,-20.664028955,51.2533211723,-15.3268994784,-5.374028955,16.2417374326,62.23,-15.29,64.080862978,134.82,43.9631005216,-12.604028955,45.7341858282,-15.3268994784,-5.374028955,16.2417374326,59.29,-7.23,59.7291972154,134.22,45.7931005216,-18.574028955,49.4166227802,-15.3268994784,-5.374028955,16.2417374326,61.12,-13.2,62.529148403,134.82,42.9131005216,8.185971045,43.6868895474,-15.3268994784,-5.374028955,16.2417374326,58.24,13.56,59.7977524661,133.21
2020-01-15 23:00:00,45.1191337643,-21.9786564716,50.1876236929,-13.6708662357,-4.7986564716,14.488605439,58.79,-17.18,61.2488081517,135.78,41.3591337643,-37.8386564716,56.0565952347,-13.6708662357,-4.7986564716,14.488605439,55.03,-33.04,64.1867782335,134.38,43.5891337643,-21.4486564716,48.5804224638,-13.6708662357,-4.7986564716,14.488605439,57.26,-16.65,59.6316199679,135.89,40.7391337643,-14.4186564716,43.2154448584,-13.6708662357,-4.7986564716,14.488605439,54.41,-9.62,55.2538912657,135.42,42.5691337643,-19.4786564716,46.8139851688,-13.6708662357,-4.7986564716,14.488605439,56.24,-14.68,58.1243494587,135.89,39.7691337643,5.2813435284,40.1182824885,-13.6708662357,-4.7986564716,14.488605439,53.44,10.08,54.3823500779,134.38
2020-01-15 23:30:00,42.7261668063,-21.4961022824,47.8289425274,-12.5138331937,-4.3461022824,13.247061042,55.24,-17.15,57.840989791,136.08,38.8761668063,-39.6861022824,55.5548653127,-12.5138331937,-4.3461022824,13.247061042,51.39,-35.34,62.3686435639,134.9,41.3061668063,-21.0161022824,46.3451828281,-12.5138331937,-4.3461022824,13.247061042,53.82,-16.67,56.3425354417,136.19,38.3661668063,-16.0561022824,41.5903976407,-12.5138331937,-4.3461022824,13.247061042,50.88,-11.71,52.2101379044,135.94,40.2861668063,-19.0661022824,44.5700739531,-12.5138331937,-4.3461022824,13.247061042,52.8,-14.72,54.8134873913,136.19,37.4861668063,6.1338977176,37.9846995913,-12.5138331937,-4.3461022824,13.247061042,50.0,10.48,51.086499195,134.9
2020-01-16 00:00:00,41.2947502279,-21.9288724317,46.7560888282,-11.9352497721,-4.1388724317,12.6325156691,53.23,-17.79,56.124121374,136.22,37.6247502279,-39.6888724317,54.6884670165,-11.9352497721,-4.1388724317,12.6325156691,49.56,-35.55,60.9917707564,135.0,39.9247502279,-21.4488724317,45.3215159648,-11.9352497721,-4.1388724317,12.6325156691,51.86,-17.31,54.6726229479,136.35,37.1547502279,-16.0488724317,40.4727287297,-11.9352497721,-4.1388724317,12.6325156691,49.09,-11.91,50.5141188184,136.05,38.9047502279,-19.5388724317,43.5355845969,-11.9352497721,-4.1388724317,12.6325156691,50.84,-15.4,53.1212349254,136.35,36.2247502279,5.4211275683,36.6281470072,-11.9352497721,-4.1388724317,12.6325156691,48.16,9.56,49.0996863534,135.0
2020-01-16 00:30:00,43.5534502604,-21.5628596937,48.5989706451,-12.6365497396,-4.3628596937,13.368505302700001,56.19,-17.2,58.7635609881,136.34,39.7934502604,-39.3128596937,55.9376404662,-12.6365497396,-4.3628596937,13.368505302700001,52.43,-34.95,63.0111688512,135.11,42.0834502604,-21.0828596937,47.0691380704,-12.6365497396,-4.3628596937,13.368505302700001,54.72,-16.72,57.2174518831,136.46,39.2334502604,-15.6228596937,42.2295792585,-12.6365497396,-4.3628596937,13.368505302700001,51.87,-11.26,53.0780981197,136.15,41.1234502604,-19.1228596937,45.3521986698,-12.6365497396,-4.3628596937,13.368505302700001,53.76,-14.76,55.7493964093,136.46,38.3634502604,6.3171403063,38.8800794435,-12.6365497396,-4.3628596937,13.368505302700001,51.0,10.68,52.1062606603,135.11
2020-01-16 01:00:00,42.940583625,-21.7701456924,48.1438777575,-14.209416375,-4.8901456924,15.0273430323,57.15,-16.88,59.5907450868,135.7,40.150583625,-39.1901456924,56.1064781003,-14.209416375,-4.8901456924,15.0273430323,54.36,-34.3,64.2767422946,134.46,41.440583625,-21.2701456924,46.580479484,-14.209416375,-4.8901456924,15.0273430323,55.65,-16.38,58.0105757599,135.82,39.550583625,-15.7001456924,42.5528288113,-14.209416375,-4.8901456924,15.0273430323,53.76,-10.81,54.8360620395,135.48,40.430583625,-19.3301456924,44.8139110628,-14.209416375,-4.8901456924,15.0273430323,54.64,-14.44,56.5158667986,135.82,38.630583625,7.0298543076,39.265007867,-14.209416375,-4.8901456924,15.0273430323,52.84,11.92,54.1678133212,134.46
2020-01-16 01:30:00,41.6531001355,-22.2565908958,47.2264395143,-14.7768998645,-5.0365908958,15.6116628665,56.43,-17.22,58.9989262614,136.58,39.3731001355,-40.1265908958,56.217295481,-14.7768998645,-5.0365908958,15.6116628665,54.15,-35.09,64.5254259963,135.34,40.1931001355,-21.7665908958,45.7085306888,-14.7768998645,-5.0365908958,15.6116628665,54.97,-16.73,57.4594970392,136.69,38.7831001355,-16.3665908958,42.0950609177,-14.7768998645,-5.0365908958,15.6116628665,53.56,-11.33,54.7452509356,136.37,39.1831001355,-19.7965908958,43.9001178509,-14.7768998645,-5.0365908958,15.6116628665,53.96,-14.76,55.942284544,136.69,37.9031001355,6.0034091042,38.3755901681,-14.7768998645,-5.0365908958,15.6116628665,52.68,11.04,53.8243810926,135.34
2020-01-16 02:00:00,39.9566668937,-20.8722594131,45.0797786403,-14.5733331063,-4.9822594131,15.4014592389,54.53,-15.89,56.7980017254,136.74,38.0066668937,-39.4722594131,54.7956749346,-14.5733331063,-4.9822594131,15.4014592389,52.58,-34.49,62.8825611756,135.56,38.4166668937,-23.6122594131,45.0930048878,-14.5733331063,-4.9822594131,15.4014592389,52.99,-18.63,56.1695380077,136.86,37.4566668937,-15.7022594131,40.6148106663,-14.5733331063,-4.9822594131,15.4014592389,52.03,-10.72,53.1228698396,136.58,37.4666668937,-21.2222594131,43.0596728125,-14.5733331063,-4.9822594131,15.4014592389,52.04,-16.24,54.5151281756,136.86,36.4666668937,3.1777405869,36.6048607369,-14.5733331063,-4.9822594131,15.4014592389,51.04,8.16,51.6881727284,135.56
2020-01-16 02:30:00,40.1390170887,-7.9112185382,40.9112218297,-13.9809829113,-4.8512185382,14.798723069,54.12,-3.06,54.2064387319,135.24,37.7090170887,-32.4912185382,49.7759907173,-13.9809829113,-4.8512185382,14.798723069,51.69,-27.64,58.6159167803,134.71,37.7690170887,-31.0512185382,48.8945480043,-13.9809829113,-4.8512185382,14.798723069,51.75,-26.2,58.0043317348,135.37,37.0990170887,-9.1712185382,38.2158124134,-13.9809829113,-4.8512185382,14.798723069,51.08,-4.32,51.2623526577,135.72,36.8990170887,-27.3312185382,45.9187648885,-13.9809829113,-4.8512185382,14.798723069,50.88,-22.48,55.6248577526,135.37,35.5390170887,-9.1712185382,36.7033102744,-13.9809829113,-4.8512185382,14.798723069,49.52,-4.32,49.7080758026,134.71
2020-01-16 03:00:00,39.2329337709,-8.0809703137,40.0565247305,-13.7670662291,-4.7709703137,14.5703215575,53.0,-3.31,53.1032588454,135.33,37.0829337709,-32.5309703137,49.3295855102,-13.7670662291,-4.7709703137,14.5703215575,50.85,-27.76,57.9339287465,134.71,36.9229337709,-31.2509703137,48.3727835027,-13.7670662291,-4.7709703137,14.5703215575,50.69,-26.48,57.1897412129,135.45,36.4929337709,-9.1909703137,37.6325411116,-13.7670662291,-4.7709703137,14.5703215575,50.26,-4.42,50.4539790304,135.8,36.1129337709,-27.5309703137,45.4103326563,-13.7670662291,-4.7709703137,14.5703215575,49.88,-22.76,54.8272924737,135.45,34.9529337709,-9.4909703137,36.2185877236,-13.7670662291,-4.7709703137,14.5703215575,48.72,-4.72,48.9481031297,134.71
2020-01-16 03:30:00,38.5309338015,-8.1098733746,39.375155946,-13.0590661985,-4.5798733746,13.8388745967,51.59,-3.5300000000000002,51.7106275344,135.01,36.0909338015,-32.5698733746,48.6143204653,-13.0590661985,-4.5798733746,13.8388745967,49.15,-27.99,56.5611403704,134.44,36.2609338015,-31.2098733746,47.8425701255,-13.0590661985,-4.5798733746,13.8388745967,49.32,-26.63,56.050149866,135.12,35.5609338015,-9.3098733746,36.759403628,-13.0590661985,-4.5798733746,13.8388745967,48.62,-4.73,48.8495373571,135.51,35.4209338015,-27.5398733746,44.8674400524,-13.0590661985,-4.5798733746,13.8388745967,48.48,-22.96,53.6420730397,135.12,33.9809338015,-8.4998733746,35.0278704663,-13.0590661985,-4.5798733746,13.8388745967,47.04,-3.92,47.2030507489,134.44
2020-01-16 04:00:00,37.8047503612,-8.023868514,38.6468836493,-12.5852496388,-4.403868514,13.3335129039,50.39,-3.62,50.5198624305,135.43,35.3247503612,-32.733868514,48.1595695161,-12.5852496388,-4.403868514,13.3335129039,47.91,-28.33,55.6592939229,134.85,35.5947503612,-31.293868514,47.3950678853,-12.5852496388,-4.403868514,13.3335129039,48.18,-26.89,55.175941315,135.53,34.8147503612,-9.323868514,36.041661543,-12.5852496388,-4.403868514,13.3335129039,47.4,-4.92,47.6546576947,135.94,34.7747503612,-27.603868514,44.3988380436,-12.5852496388,-4.403868514,13.3335129039,47.36,-23.2,52.7371747442,135.53,33.3347503612,-7.443868514,34.1557719881,-12.5852496388,-4.403868514,13.3335129039,45.92,-3.04,46.0205171635,134.85
2020-01-16 04:30:00,37.6614170606,-8.1039485458,38.5234515204,-12.2185829394,-4.3039485458,12.954448739,49.88,-3.8,50.0245379789,135.36,35.0614170606,-32.7439485458,47.9736295549,-12.2185829394,-4.3039485458,12.954448739,47.28,-28.44,55.1745593548,134.85,35.4714170606,-31.3339485458,47.3290371734,-12.2185829394,-4.3039485458,12.954448739,47.69,-27.03,54.8174880855,135.53,34.5614170606,-9.3739485458,35.81008881,-12.2185829394,-4.3039485458,12.954448739,46.78,-5.07,47.0539403238,135.94,34.6614170606,-27.6639485458,44.3475803375,-12.2185829394,-4.3039485458,12.954448739,46.88,-23.36,52.3777051807,135.53,33.0614170606,-9.0239485458,34.270817694,-12.2185829394,-4.3039485458,12.954448739,45.28,-4.72,45.525342393,134.85
2020-01-16 05:00:00,37.6992673163,-7.8724033027,38.5124588925,-12.0607326837,-4.2824033027,12.7984472072,49.76,-3.59,49.8893345315,135.29,34.9892673163,-32.4324033027,47.70859054,-12.0607326837,-4.2824033027,12.7984472072,47.05,-28.15,54.8281405849,134.72,35.4992673163,-31.0824033027,47.183829593,-12.0607326837,-4.2824033027,12.7984472072,47.56,-26.8,54.5911494658,135.4,34.4892673163,-9.1024033027,35.6702019324,-12.0607326837,-4.2824033027,12.7984472072,46.55,-4.82,46.7988771233,135.79,34.6992673163,-27.4424033027,44.2394015705,-12.0607326837,-4.2824033027,12.7984472072,46.76,-23.16,52.1812533387,135.4,32.9792673163,-7.4424033027,33.808600084,-12.0607326837,-4.2824033027,12.7984472072,45.04,-3.16,45.1507164949,134.72
2020-01-16 05:30:00,38.6380505175,-7.3894089804,39.3383059228,-12.7619494825,-4.5094089804,13.5352179127,51.4,-2.88,51.4806215969,135.29,36.2180505175,-31.8194089804,48.2101853466,-12.7619494825,-4.5094089804,13.5352179127,48.98,-27.31,56.0791984607,134.72,36.3780505175,-30.6194089804,47.549035382,-12.7619494825,-4.5094089804,13.5352179127,49.14,-26.11,55.6459495381,135.4,35.6780505175,-8.5094089804,36.6787858295,-12.7619494825,-4.5094089804,13.5352179127,48.44,-4.0,48.6048721838,135.79,35.5180505175,-26.9094089804,44.5606127004,-12.7619494825,-4.5094089804,13.5352179127,48.28,-22.4,53.2232881359,135.4,34.1180505175,-8.0694089804,35.0593316024,-12.7619494825,-4.5094089804,13.5352179127,46.88,-3.56,47.0149763373,134.72
2020-01-16 06:00:00,40.7010673706,-5.7786164557,41.1092361063,-13.6889326294,-4.8486164557,14.5222573337,54.39,-0.93,54.397950329,134.66,37.8710673706,-31.8786164557,49.5021608711,-13.6889326294,-4.8486164557,14.5222573337,51.56,-27.03,58.2155864009,134.28,38.2910673706,-28.8286164557,47.9301050189,-13.6889326294,-4.8486164557,14.5222573337,51.98,-23.98,57.244744737,134.76,37.2310673706,-8.648616455700001,38.2223879964,-13.6889326294,-4.8486164557,14.5222573337,50.92,-3.8,51.061594178,135.31,37.4310673706,-25.1286164557,45.0836130925,-13.6889326294,-4.8486164557,14.5222573337,51.12,-20.28,54.9957525633,134.76,35.6710673706,-8.8486164557,36.7521844321,-13.6889326294,-4.8486164557,14.5222573337,49.36,-4.0,49.5218093369,134.28
2020-01-16 06:30:00,46.0040338718,-4.6364549255,46.237083026,-15.6959661282,-5.4664549255,16.6206342283,61.7,0.8300000000000001,61.7055824055,133.54,43.2240338718,-28.5164549255,51.7832531391,-15.6959661282,-5.4664549255,16.6206342283,58.92,-23.05,63.268229784,133.0,43.2540338718,-27.3264549255,51.16294152,-15.6959661282,-5.4664549255,16.6206342283,58.95,-21.86,62.872586236000004,133.67,42.3540338718,-5.7564549255,42.7434317588,-15.6959661282,-5.4664549255,16.6206342283,58.05,-0.29,58.050724371,134.0,42.3440338718,-23.4664549255,48.4116898208,-15.6959661282,-5.4664549255,16.6206342283,58.04,-18.0,60.7671095248,133.67,40.5440338718,-3.5064549255,40.695379452,-15.6959661282,-5.4664549255,16.6206342283,56.24,1.96,56.2741432631,133.0
2020-01-16 07:00:00,50.3923335804,-2.3476000515,50.4469871219,-17.7476664196,-6.1176000515,18.7724450654,68.14,3.77,68.2442122088,132.74,47.7023335804,-27.0576000515,54.84183029,-17.7476664196,-6.1176000515,18.7724450654,65.45,-20.94,68.7181642654,132.31,47.3523335804,-24.8376000515,53.4710189899,-17.7476664196,-6.1176000515,18.7724450654,65.1,-18.72,67.7380867755,132.86,46.6423335804,-4.4976000515,46.8586778307,-17.7476664196,-6.1176000515,18.7724450654,64.39,1.62,64.410375717,133.29,46.3723335804,-20.957600051500002,50.8882532772,-17.7476664196,-6.1176000515,18.7724450654,64.12,-14.84,65.8148919318,132.86,44.6923335804,-0.5576000515,44.6958118695,-17.7476664196,-6.1176000515,18.7724450654,62.44,5.5600000000000005,62.6870576754,132.31
2020-01-16 07:30:00,55.2847334589,-0.6575121842,55.2886432814,-19.7152665411,-6.7475121842,20.8379618836,75.0,6.09,75.2468477745,133.21,52.6847334589,-24.6475121842,58.165118383,-19.7152665411,-6.7475121842,20.8379618836,72.4,-17.9,74.579957093,132.69,51.9347334589,-23.3075121842,56.9250091231,-19.7152665411,-6.7475121842,20.8379618836,71.65,-16.56,73.5388067621,133.34,51.4247334589,-1.9775121842,51.4627415298,-19.7152665411,-6.7475121842,20.8379618836,71.14,4.77,71.2997370262,133.66,50.9647334589,-19.2675121842,54.4852372878,-19.7152665411,-6.7475121842,20.8379618836,70.68,-12.52,71.7803092777,133.34,49.3647334589,0.5724878158,49.3680529469,-19.7152665411,-6.7475121842,20.8379618836,69.08,7.32,69.4667460012,132.69
2020-01-16 08:00:00,58.645733554,1.0547135391,58.6552170292,-20.314266446,-6.9252864609,21.4622695399,78.96,7.98,79.362220231,132.65,55.745733554,-22.9752864609,60.2946979214,-20.314266446,-6.9252864609,21.4622695399,76.06,-16.05,77.7349734675,132.16,55.125733554,-21.4452864609,59.1502055048,-20.314266446,-6.9252864609,21.4622695399,75.44,-14.52,76.8246314667,132.78,54.365733554,-0.47528646090000004,54.3678110842,-20.314266446,-6.9252864609,21.4622695399,74.68,6.45,74.9580209184,133.12,54.085733554,-17.3252864609,56.7928879793,-20.314266446,-6.9252864609,21.4622695399,74.4,-10.4,75.1233652068,132.78,52.165733554,2.4347135391,52.2225199243,-20.314266446,-6.9252864609,21.4622695399,72.48,9.36,73.0818718972,132.16
2020-01-16 08:30:00,60.2982006698,2.2435045554,60.3399230751,-20.1517993302,-6.9764954446,21.3252550966,80.45,9.22,80.9766071159,132.21,56.7382006698,-21.7864954446,60.777255606,-20.1517993302,-6.9764954446,21.3252550966,76.89,-14.81,78.3033089978,131.74,56.7082006698,-20.1364954446,60.1772255259,-20.1517993302,-6.9764954446,21.3252550966,76.86,-13.16,77.9784919064,132.28,55.3382006698,0.5635045554,55.3410696568,-20.1517993302,-6.9764954446,21.3252550966,75.49,7.54,75.8656160589,132.69,55.6482006698,-16.0564954446,57.9183328813,-20.1517993302,-6.9764954446,21.3252550966,75.8,-9.08,76.3419046134,132.28,53.1282006698,3.9435045554,53.2743553184,-20.1517993302,-6.9764954446,21.3252550966,73.28,10.92,74.0891678992,131.74
2020-01-16 09:00:00,60.3229510162,1.7899817715,60.3495025169,-19.5870489838,-6.8700182285,20.7569178433,79.91,8.66,80.3778806638,132.21,56.4429510162,-20.6500182285,60.1018300241,-19.5870489838,-6.8700182285,20.7569178433,76.03,-13.78,77.2686825305,131.55,56.7629510162,-20.5400182285,60.3649315157,-19.5870489838,-6.8700182285,20.7569178433,76.35,-13.67,77.5641115465,132.28,55.0529510162,1.5799817715,55.0756185438,-19.5870489838,-6.8700182285,20.7569178433,74.64,8.45,75.1167897344,132.51,55.6929510162,-16.4700182285,58.0772441954,-19.5870489838,-6.8700182285,20.7569178433,75.28,-9.6,75.8896461976,132.28,52.7729510162,4.1299817715,52.9343093691,-19.5870489838,-6.8700182285,20.7569178433,72.36,11.0,73.19132189,131.55
2020-01-16 09:30:00,61.3301176325,2.483080261,61.3803634431,-19.5598823675,-6.836919739,20.7203395181,80.89,9.32,81.4251466072,131.73,57.7301176325,-19.756919739,61.017230021,-19.5598823675,-6.836919739,20.7203395181,77.29,-12.92,78.3624304115,131.07,57.7201176325,-19.696919739,60.9883646831,-19.5598823675,-6.836919739,20.7203395181,77.28,-12.86,78.3426958944,131.85,56.2801176325,2.323080261,56.3280422404,-19.5598823675,-6.836919739,20.7203395181,75.84,9.16,76.3911722649,132.04,56.6001176325,-15.596919739,58.7097710893,-19.5598823675,-6.836919739,20.7203395181,76.16,-8.76,76.6621366778,131.85,53.9201176325,4.243080261,54.0868081477,-19.5598823675,-6.836919739,20.7203395181,73.48,11.08,74.3106775639,131.07
2020-01-16 10:00:00,61.9406174762,4.3837768733,62.0955521193,-18.8193825238,-6.6662231267,19.9651618915,80.76,11.05,81.5124536497,131.19,57.5706174762,-21.0762231267,61.3072848679,-18.8193825238,-6.6662231267,19.9651618915,76.39,-14.41,77.7372510448,130.91,58.3406174762,-17.6962231267,60.9654325044,-18.8193825238,-6.6662231267,19.9651618915,77.16,-11.03,77.9443808109,131.3,56.1906174762,0.9937768733000001,56.1994046661,-18.8193825238,-6.6662231267,19.9651618915,75.01,7.66,75.4001041113,131.87,57.1806174762,-13.6662231267,58.7910594351,-18.8193825238,-6.6662231267,19.9651618915,76.0,-7.0,76.3216876124,131.3,53.9006174762,4.5737768733,54.0943250184,-18.8193825238,-6.6662231267,19.9651618915,72.72,11.24,73.5835307661,130.91
2020-01-16 10:30:00,62.9978506865,5.3756343663,63.2267873291,-18.8021493135,-6.6443656337,19.9416251465,81.8,12.02,82.678415563,130.82,58.4278506865,-21.3143656337,62.1941791344,-18.8021493135,-6.6443656337,19.9416251465,77.23,-14.67,78.6109521632,130.69,59.3278506865,-16.6043656337,61.6076198629,-18.8021493135,-6.6443656337,19.9416251465,78.13,-9.96,78.7622911043,130.95,57.0078506865,0.6956343663,57.0120947437,-18.8021493135,-6.6443656337,19.9416251465,75.81,7.34,76.1645041998,131.65,58.1578506865,-12.5643656337,59.4995704207,-18.8021493135,-6.6443656337,19.9416251465,76.96,-5.92,77.1873564776,130.95,54.7178506865,1.9156343663,54.7513729396,-18.8021493135,-6.6443656337,19.9416251465,73.52,8.56,74.0166467762,130.69
2020-01-16 11:00:00,63.6121842527,5.5713669929,63.8556975968,-18.0178157473,-6.5186330071,19.1607479129,81.63,12.09,82.5204520104,131.33,58.4121842527,-20.5786330071,61.9311182332,-18.0178157473,-6.5186330071,19.1607479129,76.43,-14.06,77.7124732588,131.12,59.9421842527,-16.6186330071,62.2032508476,-18.0178157473,-6.5186330071,19.1607479129,77.96,-10.1,78.6115233283,131.43,57.0121842527,1.5713669929,57.0338351112,-18.0178157473,-6.5186330071,19.1607479129,75.03,8.09,75.4648858742,132.09,58.7821842527,-12.5186330071,60.1004272688,-18.0178157473,-6.5186330071,19.1607479129,76.8,-6.0,77.0340184594,131.43,54.7421842527,2.1213669929,54.7832723984,-18.0178157473,-6.5186330071,19.1607479129,72.76,8.64,73.2711894267,131.12
2020-01-16 11:30:00,64.2294509967,5.832992226,64.493768487,-18.7205490033,-6.7270077740000005,19.8925008125,82.95,12.56,83.8955070311,131.33,59.2494509967,-20.327007774,62.6393222222,-18.7205490033,-6.7270077740000005,19.8925008125,77.97,-13.6,79.1472103109,131.12,60.5194509967,-16.357007774,62.6909535122,-18.7205490033,-6.7270077740000005,19.8925008125,79.24,-9.63,79.8230198627,131.43,57.8094509967,1.8229922260000002,57.8381874301,-18.7205490033,-6.7270077740000005,19.8925008125,76.53,8.55,77.0061257304,132.09,59.3594509967,-12.287007774,60.6177777774,-18.7205490033,-6.7270077740000005,19.8925008125,78.08,-5.5600000000000005,78.2777107483,131.43,55.4794509967,4.712992226,55.6792760246,-18.7205490033,-6.7270077740000005,19.8925008125,74.2,11.44,75.0767180956,131.12
2020-01-16 12:00:00,64.7950515522,5.8945534335000005,65.062619574,-18.8949484478,-6.8554465665,20.100154837,83.69,12.75,84.6556471832,131.24,59.3950515522,-20.1754465665,62.7281499253,-18.8949484478,-6.8554465665,20.100154837,78.29,-13.32,79.4150269156,131.02,61.0350515522,-16.2354465665,63.157479709,-18.8949484478,-6.8554465665,20.100154837,79.93,-9.38,80.4785020984,131.43,57.9550515522,1.9245534335,57.9869977352,-18.8949484478,-6.8554465665,20.100154837,76.85,8.78,77.3499250161,131.99,59.8650515522,-12.1354465665,61.0826772556,-18.8949484478,-6.8554465665,20.100154837,78.76,-5.28,78.9367848344,131.43,55.6250515522,4.9445534335,55.8443817124,-18.8949484478,-6.8554465665,20.100154837,74.52,11.8,75.4484618796,131.02
2020-01-16 12:30:00,65.2147848093,6.1508944697,65.5042110135,-19.2552151907,-6.9691055303,20.4775912629,84.47,13.12,85.4828362889,131.4,59.9547848093,-20.0991055303,63.2340910004,-19.2552151907,-6.9691055303,20.4775912629,79.21,-13.13,80.29085253,131.19,61.4247848093,-16.0791055303,63.4944235624,-19.2552151907,-6.9691055303,20.4775912629,80.68,-9.11,81.192699795,131.56,58.4847848093,2.0908944697,58.5221487462,-19.2552151907,-6.9691055303,20.4775912629,77.74,9.06,78.2661561596,132.18,60.2647848093,-11.9291055303,61.434093522,-19.2552151907,-6.9691055303,20.4775912629,79.52,-4.96,79.6745379654,131.56,56.1847848093,2.9908944697,56.2643358958,-19.2552151907,-6.9691055303,20.4775912629,75.44,9.96,76.0946463294,131.19
2020-01-16 13:00:00,65.8283516756,6.129317172,66.1130880638,-19.5216483244,-7.080682828,20.7660979149,85.35,13.21,86.3662353006,131.68,60.1183516756,-20.380682828,63.479039381,-19.5216483244,-7.080682828,20.7660979149,79.64,-13.3,80.7429229097,131.49,62.0083516756,-16.150682828,64.0771428307,-19.5216483244,-7.080682828,20.7660979149,81.53,-9.07,82.0329555727,131.79,58.6283516756,1.8893171720000002,58.6587856981,-19.5216483244,-7.080682828,20.7660979149,78.15,8.97,78.6631006254,132.46,60.8783516756,-12.040682828,62.0576485673,-19.5216483244,-7.080682828,20.7660979149,80.4,-4.96,80.5528497323,131.79,56.3183516756,3.199317172,56.4091514369,-19.5216483244,-7.080682828,20.7660979149,75.84,10.28,76.5335481995,131.49
2020-01-16 13:30:00,65.935334984,5.930902431,66.2015407909,-19.634665016,-7.109097569,20.8820338697,85.57,13.04,86.5578794796,131.36,60.235334984,-20.569097569,63.6504780456,-19.634665016,-7.109097569,20.8820338697,79.87,-13.46,80.9962252207,131.21,62.105334984,-16.279097569,64.2034395584,-19.634665016,-7.109097569,20.8820338697,81.74,-9.17,82.2527598321,131.53,58.755334984,1.630902431,58.7779655298,-19.634665016,-7.109097569,20.8820338697,78.39,8.74,78.8757231346,132.21,60.925334984,-12.109097569,62.1170402293,-19.634665016,-7.109097569,20.8820338697,80.56,-5.0,80.7150147123,131.53,56.405334984,3.650902431,56.5233659933,-19.634665016,-7.109097569,20.8820338697,76.04,10.76,76.7975207933,131.21
2020-01-16 14:00:00,65.4746347405,5.7858904262,65.7297826135,-19.7153652595,-7.0941095738,20.9528522632,85.19,12.88,86.1581714059,131.73,59.9746347405,-20.7641095738,63.4673542748,-19.7153652595,-7.0941095738,20.9528522632,79.69,-13.67,80.8539733099,131.56,61.6446347405,-16.5041095738,63.8157239645,-19.7153652595,-7.0941095738,20.9528522632,81.36,-9.41,81.9023668767,131.83,58.5046347405,1.5358904262,58.524791717,-19.7153652595,-7.0941095738,20.9528522632,78.22,8.63,78.6946332351,132.52,60.4846347405,-12.3741095738,61.7374248526,-19.7153652595,-7.0941095738,20.9528522632,80.2,-5.28,80.373617562,131.83,56.2046347405,4.9058904262,56.4183367991,-19.7153652595,-7.0941095738,20.9528522632,75.92,12.0,76.8625162221,131.56
2020-01-16 14:30:00,64.9328012882,5.480494101,65.163674687,-19.8571987118,-7.119505899,21.0949213065,84.79,12.6,85.7210831709,131.82,59.8128012882,-20.939505899,63.3721871583,-19.8571987118,-7.119505899,21.0949213065,79.67,-13.82,80.8597631706,131.65,61.1528012882,-16.829505899,63.4263145248,-19.8571987118,-7.119505899,21.0949213065,81.01,-9.71,81.5898535358,131.95,58.3328012882,1.370494101,58.3488985346,-19.8571987118,-7.119505899,21.0949213065,78.19,8.49,78.6495785113,132.63,60.0228012882,-12.679505899,61.34742492,-19.8571987118,-7.119505899,21.0949213065,79.88,-5.5600000000000005,80.0732664502,131.95,56.0228012882,4.920494101,56.2384701638,-19.8571987118,-7.119505899,21.0949213065,75.88,12.04,76.8292652575,131.65
2020-01-16 15:00:00,64.7711845584,5.5993331783,65.0127593718,-19.8388154416,-7.1006668217,21.071261648,84.61,12.7,85.5578289813,132.03,59.5311845584,-21.2406668217,63.207023834,-19.8388154416,-7.1006668217,21.071261648,79.37,-14.14,80.6197029268,131.85,60.9811845584,-16.7806668217,63.2478904717,-19.8388154416,-7.1006668217,21.071261648,80.82,-9.68,81.3976338722,132.13,58.0611845584,1.1393331783,58.0723620358,-19.8388154416,-7.1006668217,21.071261648,77.9,8.24,78.3345875077,132.82,59.8411845584,-12.6206668217,61.1575718973,-19.8388154416,-7.1006668217,21.071261648,79.68,-5.52,79.870975955,132.13,55.7611845584,4.3793331783,55.9328907034,-19.8388154416,-7.1006668217,21.071261648,75.6,11.48,76.4666620169,131.85
2020-01-16 15:30:00,64.6524178789,5.8105821779,64.9130033417,-19.8475821211,-7.0994178221,21.0790950818,84.5,12.91,85.480512984,132.49,59.4824178789,-21.8794178221,63.3787579632,-19.8475821211,-7.0994178221,21.0790950818,79.33,-14.78,80.6950884503,132.37,60.8524178789,-16.7294178221,63.1101432606,-19.8475821211,-7.0994178221,21.0790950818,80.7,-9.63,81.2725470254,132.59,58.0224178789,0.6905821779,58.0265273841,-19.8475821211,-7.0994178221,21.0790950818,77.87,7.79,78.2586800298,133.36,59.7524178789,-12.5794178221,61.0622075847,-19.8475821211,-7.0994178221,21.0790950818,79.6,-5.48,79.7884101859,132.59,55.7924178789,3.9405821779,55.9314051377,-19.8475821211,-7.0994178221,21.0790950818,75.64,11.04,76.4414233253,132.37
2020-01-16 16:00:00,65.3623680117,5.5141769905,65.5945523651,-20.3776319883,-7.2958230095,21.6443276365,85.74,12.81,86.6916587683,132.11,60.4423680117,-21.0658230095,64.0081928345,-20.3776319883,-7.2958230095,21.6443276365,80.82,-13.77,81.9846650295,131.91,61.5023680117,-16.9158230095,63.7862550957,-20.3776319883,-7.2958230095,21.6443276365,81.88,-9.62,82.4431852854,132.22,58.9223680117,1.3641769905,58.9381576822,-20.3776319883,-7.2958230095,21.6443276365,79.3,8.66,79.771458555,132.88,60.4223680117,-12.7358230095,61.7500100719,-20.3776319883,-7.2958230095,21.6443276365,80.8,-5.44,80.9829216564,132.22,56.6223680117,3.2241769905,56.7140888715,-20.3776319883,-7.2958230095,21.6443276365,77.0,10.52,77.7153163797,131.91
2020-01-16 16:30:00,67.2445014905,5.6554979349,67.4819060015,-21.3654985095,-7.6445020651,22.691913502,88.61,13.3,89.6025786459,131.61,62.4445014905,-20.4745020651,65.7154548125,-21.3654985095,-7.6445020651,22.691913502,83.81,-12.83,84.7863491371,131.39,63.2745014905,-16.5945020651,65.4143717975,-21.3654985095,-7.6445020651,22.691913502,84.64,-8.95,85.1118798993,131.73,60.8245014905,1.7854979349,60.8507024154,-21.3654985095,-7.6445020651,22.691913502,82.19,9.43,82.7292028246,132.36,62.1545014905,-12.3645020651,63.3724148732,-21.3654985095,-7.6445020651,22.691913502,83.52,-4.72,83.6532653278,131.73,58.4345014905,4.9954979349,58.6476424425,-21.3654985095,-7.6445020651,22.691913502,79.8,12.64,80.7948612227,131.39
2020-01-16 17:00:00,69.4783348756,5.4266347222,69.6899374479,-22.4916651244,-8.0233652778,23.8798951097,91.97,13.45,92.9482834699,130.2,64.8583348756,-18.2333652778,67.3725404908,-22.4916651244,-8.0233652778,23.8798951097,87.35,-10.21,87.9446792023,129.77,65.3383348756,-16.3533652778,67.3537716852,-22.4916651244,-8.0233652778,23.8798951097,87.83,-8.33,88.2241338864,130.3,63.1283348756,3.5466347222,63.2278837382,-22.4916651244,-8.0233652778,23.8798951097,85.62,11.57,86.3982019489,130.74,64.1483348756,-12.1433652778,65.2875959703,-22.4916651244,-8.0233652778,23.8798951097,86.64,-4.12,86.7379040558,130.3,60.5483348756,3.1766347222,60.6316077996,-22.4916651244,-8.0233652778,23.8798951097,83.04,11.2,83.7918945961,129.77
2020-01-16 17:30:00,70.4480514894,5.5207900091,70.6640437633,-22.9119485106,-8.1392099909,24.314689466,93.36,13.66,94.3540417788,130.5,65.8380514894,-18.6092099909,68.4174811025,-22.9119485106,-8.1392099909,24.314689466,88.75,-10.47,89.3654485805,130.14,66.2980514894,-16.3492099909,68.2841731196,-22.9119485106,-8.1392099909,24.314689466,89.21,-8.21,89.5869867782,130.64,64.0780514894,3.3007900091,64.1630103515,-22.9119485106,-8.1392099909,24.314689466,86.99,11.44,87.7390089983,131.11,65.0880514894,-12.1392099909,66.2103833692,-22.9119485106,-8.1392099909,24.314689466,88.0,-4.0,88.0908621822,130.64,61.4880514894,3.3007900091,61.5765839476,-22.9119485106,-8.1392099909,24.314689466,84.4,11.44,85.1717887566,130.14
2020-01-16 18:00:00,69.8517676652,5.0483480741,70.0339579364,-23.2082323348,-8.0816519259,24.575091982700002,93.06,13.13,93.9817030065,130.8,65.7517676652,-19.3316519259,68.5347190647,-23.2082323348,-8.0816519259,24.575091982700002,88.96,-11.25,89.6685234628,130.44,65.6917676652,-16.8816519259,67.8262376277,-23.2082323348,-8.0816519259,24.575091982700002,88.9,-8.8,89.3344838234,130.93,64.0017676652,2.6783480741,64.0577849498,-23.2082323348,-8.0816519259,24.575091982700002,87.21,10.76,87.8712791531,131.43,64.5117676652,-12.6016519259,65.7310413621,-23.2082323348,-8.0816519259,24.575091982700002,87.72,-4.52,87.8363751529,130.93,61.4717676652,4.6783480741,61.6495349584,-23.2082323348,-8.0816519259,24.575091982700002,84.68,12.76,85.6359737494,130.44
2020-01-16 18:30:00,69.1597009958,4.4421991981,69.3022176813,-22.7902990042,-7.9478008019,24.1363888411,91.95,12.39,92.7810034436,131.1,64.7697009958,-20.1178008019,67.822120847,-22.7902990042,-7.9478008019,24.1363888411,87.56,-12.17,88.4017109563,130.73,65.0597009958,-17.5678008019,67.3898532323,-22.7902990042,-7.9478008019,24.1363888411,87.85,-9.62,88.3751486562,131.21,63.0797009958,2.0221991981,63.1121063451,-22.7902990042,-7.9478008019,24.1363888411,85.87,9.97,86.4468495667,131.71,63.9697009958,-13.3478008019,65.3474286543,-22.7902990042,-7.9478008019,24.1363888411,86.76,-5.4,86.927887355,131.21,60.6097009958,5.6121991981,60.8689792475,-22.7902990042,-7.9478008019,24.1363888411,83.4,13.56,84.4951690927,130.73
2020-01-16 19:00:00,67.742201025,3.8665627774,67.8524583742,-21.787798975,-7.6734372226000005,23.099563264,89.53,11.54,90.2706624546,131.1,62.692201025,-21.6734372226,66.3328723213,-21.787798975,-7.6734372226000005,23.099563264,84.48,-14.0,85.6321808668,130.81,63.762201025,-18.1034372226,66.2823711014,-21.787798975,-7.6734372226000005,23.099563264,85.55,-10.43,86.1834520079,131.21,61.082201025,0.4665627774,61.0839828669,-21.787798975,-7.6734372226000005,23.099563264,82.87,8.14,83.2688206954,131.8,62.612201025,-13.9134372226,64.1394687578,-21.787798975,-7.6734372226000005,23.099563264,84.4,-6.24,84.6303586191,131.21,58.692201025,2.8465627774,58.7611894093,-21.787798975,-7.6734372226000005,23.099563264,80.48,10.52,81.1646524048,130.81
2020-01-16 19:30:00,65.8208176625,3.0358342782,65.8907909159,-21.1491823375,-7.4141657218,22.4111081139,86.97,10.45,87.5955672394,131.49,60.7808176625,-22.8541657218,64.93551175260001,-21.1491823375,-7.4141657218,22.4111081139,81.93,-15.44,83.3721686176,131.26,61.9508176625,-19.0641657218,64.8177924935,-21.1491823375,-7.4141657218,22.4111081139,83.1,-11.65,83.9126480335,131.61,59.2708176625,-0.5641657218,59.2735025905,-21.1491823375,-7.4141657218,22.4111081139,80.42,6.85,80.7112067807,132.25,60.8508176625,-14.8941657218,62.6470923727,-21.1491823375,-7.4141657218,22.4111081139,82.0,-7.48,82.340454213,131.61,56.9308176625,2.1458342782,56.9712436627,-21.1491823375,-7.4141657218,22.4111081139,78.08,9.56,78.6630790142,131.26
2020-01-16 20:00:00,63.3062506064,2.4458183557,63.353479725,-20.6737493936,-7.1341816443,21.8700814293,83.98,9.58,84.5246520253,131.34,58.926250606400004,-24.1841816443,63.6959783058,-20.6737493936,-7.1341816443,21.8700814293,79.6,-17.05,81.405543423,131.18,59.5762506064,-19.6041816443,62.7188454475,-20.6737493936,-7.1341816443,21.8700814293,80.25,-12.47,81.2130740706,131.47,57.4962506064,-1.8641816442999999,57.5264635363,-20.6737493936,-7.1341816443,21.8700814293,78.17,5.27,78.3474428428,132.25,58.4862506064,-15.4541816443,60.4935801577,-20.6737493936,-7.1341816443,21.8700814293,79.16,-8.32,79.5960300518,131.47,55.2862506064,0.9458183557000001,55.2943403838,-20.6737493936,-7.1341816443,21.8700814293,75.96,8.08,76.3885331709,131.18
2020-01-16 20:30:00,60.6482504888,1.5875959007,60.6690262663,-19.3217495112,-6.7524040993,20.4676565657,79.97,8.34,80.4037094915,131.24,55.7182504888,-26.1224040993,61.5378211628,-19.3217495112,-6.7524040993,20.4676565657,75.04,-19.37,77.4996677412,131.18,57.1182504888,-20.4324040993,60.6628195535,-19.3217495112,-6.7524040993,20.4676565657,76.44,-13.68,77.6544654222,131.36,54.4282504888,-3.8124040993,54.5616062473,-19.3217495112,-6.7524040993,20.4676565657,73.75,2.94,73.8085774148,132.25,55.9982504888,-16.3924040993,58.3482216521,-19.3217495112,-6.7524040993,20.4676565657,75.32,-9.64,75.9343927348,131.36,52.2782504888,-1.1924040993,52.2918473733,-19.3217495112,-6.7524040993,20.4676565657,71.6,5.5600000000000005,71.8155526331,131.18
2020-01-16 21:00:00,57.6269670255,-0.10380511740000001,57.627060519,-18.7830329745,-6.4338051174,19.8543742286,76.41,6.33,76.6717483823,130.92,53.3469670255,-26.6838051174,59.6483390076,-18.7830329745,-6.4338051174,19.8543742286,72.13,-20.25,74.9186185137,130.77,54.2469670255,-21.9438051174,58.5172112673,-18.7830329745,-6.4338051174,19.8543742286,73.03,-15.51,74.65883069,131.04,52.1269670255,-4.5238051174,52.3228965561,-18.7830329745,-6.4338051174,19.8543742286,70.91,1.9100000000000001,70.9357187882,131.81,53.1769670255,-17.9538051174,56.1260094807,-18.7830329745,-6.4338051174,19.8543742286,71.96,-11.52,72.8762787195,131.04,50.0169670255,-0.6338051174,50.0209825909,-18.7830329745,-6.4338051174,19.8543742286,68.8,5.8,69.044043914,130.77
2020-01-16 21:30:00,54.5927502923,-2.665678491,54.6577919998,-17.7072497077,-6.045678491,18.7108770673,72.3,3.38,72.3789637947,131.97,50.5927502923,-27.275678491,57.4768563796,-17.7072497077,-6.045678491,18.7108770673,68.3,-21.23,71.52344301,131.58,51.4227502923,-24.735678491,57.0627114501,-17.7072497077,-6.045678491,18.7108770673,69.13,-18.69,71.6119612914,132.08,49.4927502923,-4.925678491,49.7372560571,-17.7072497077,-6.045678491,18.7108770673,67.2,1.12,67.2093326853,132.61,50.4127502923,-20.805678491,54.5373417898,-17.7072497077,-6.045678491,18.7108770673,68.12,-14.76,69.7007317035,132.08,47.4927502923,-1.405678491,47.5135481978,-17.7072497077,-6.045678491,18.7108770673,65.2,4.64,65.3648957775,131.58
2020-01-16 22:00:00,51.5912505003,-3.6162067849,51.7178313514,-16.3887494997,-5.6462067849,17.3340924545,67.98,2.03,68.010302896,133.37,47.4412505003,-28.6562067849,55.4242765973,-16.3887494997,-5.6462067849,17.3340924545,63.83,-23.01,67.8507848149,132.95,48.6112505003,-26.1962067849,55.220421269,-16.3887494997,-5.6462067849,17.3340924545,65.0,-20.55,68.171126586,133.48,46.4912505003,-5.8262067849,46.854893646,-16.3887494997,-5.6462067849,17.3340924545,62.88,-0.18,62.8802576331,134.0,47.6912505003,-22.2462067849,52.6246053724,-16.3887494997,-5.6462067849,17.3340924545,64.08,-16.6,66.1952143285,133.48,44.6512505003,-3.2462067849,44.7690968161,-16.3887494997,-5.6462067849,17.3340924545,61.04,2.4,61.0871639545,132.95
2020-01-16 22:30:00,48.0488837192,-4.6746534128,48.2757455788,-15.2711162808,-5.2446534128,16.1466213767,63.32,0.5700000000000001,63.3225654881,134.27,44.1088837192,-30.4446534128,53.5954339882,-15.2711162808,-5.2446534128,16.1466213767,59.38,-25.2,64.5060028214,133.89,45.2788837192,-27.5246534128,52.9885257046,-15.2711162808,-5.2446534128,16.1466213767,60.55,-22.28,64.5189964274,134.41,43.2788837192,-7.3346534128,43.8960011466,-15.2711162808,-5.2446534128,16.1466213767,58.55,-2.09,58.5872904306,134.98,44.4088837192,-23.6846534128,50.3300284171,-15.2711162808,-5.2446534128,16.1466213767,59.68,-18.44,62.4638775614,134.41,41.5288837192,-5.5646534128,41.9000423695,-15.2711162808,-5.2446534128,16.1466213767,56.8,-0.32,56.8009014013,133.89
2020-01-16 23:00:00,44.6598836699,-6.0117069,45.0626877723,-13.9201163301,-4.7617069,14.7120185986,58.58,-1.25,58.5933349452,133.1,41.0198836699,-30.1917069,50.9329954139,-13.9201163301,-4.7617069,14.7120185986,54.94,-25.43,60.5399743971,132.59,42.0998836699,-28.4417069,50.8067997064,-13.9201163301,-4.7617069,14.7120185986,56.02,-23.68,60.8192633957,133.22,40.2998836699,-7.5317069,40.9976491111,-13.9201163301,-4.7617069,14.7120185986,54.22,-2.77,54.2907109918,133.67,41.1598836699,-24.681706900000002,47.9929440566,-13.9201163301,-4.7617069,14.7120185986,55.08,-19.92,58.5714333101,133.22,38.5998836699,-6.6817069,39.1739227858,-13.9201163301,-4.7617069,14.7120185986,52.52,-1.92,52.5550834839,132.59
2020-01-16 23:30:00,42.688916942,-6.5932520174,43.1950761297,-12.771083058,-4.3932520174,13.5055997927,55.46,-2.2,55.5036179001,133.95,38.958916942,-31.0132520174,49.7957730133,-12.771083058,-4.3932520174,13.5055997927,51.73,-26.62,58.1774638498,133.44,40.258916942,-29.2832520174,49.7824190057,-12.771083058,-4.3932520174,13.5055997927,53.03,-24.89,58.5806538031,134.05,38.348916942,-8.1232520174,39.1998297696,-12.771083058,-4.3932520174,13.5055997927,51.12,-3.73,51.2559001482,134.51,39.388916942,-25.5532520174,46.9516290082,-12.771083058,-4.3932520174,13.5055997927,52.16,-21.16,56.2886418383,134.05,36.708916942,-7.9532520174,37.5606017085,-12.771083058,-4.3932520174,13.5055997927,49.48,-3.56,49.6079025963,133.44
