Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-17 00:00:00,41.239400199,-6.8383280057,41.802522157,-11.980599801,-4.1683280057,12.6850199036,53.22,-2.67,53.2869336705,134.55,37.559400199,-31.5083280057,49.0253330129,-11.980599801,-4.1683280057,12.6850199036,49.54,-27.34,56.5834534118,134.05,38.909400199,-29.7483280057,48.9786120973,-11.980599801,-4.1683280057,12.6850199036,50.89,-25.58,56.9572515137,134.67,36.989400199,-8.4183280057,37.935260293,-11.980599801,-4.1683280057,12.6850199036,48.97,-4.25,49.1540781624,135.13,38.059400199,-26.0483280057,46.1197716321,-11.980599801,-4.1683280057,12.6850199036,50.04,-21.88,54.6144303275,134.67,35.379400199,-8.9683280057,36.4983953847,-11.980599801,-4.1683280057,12.6850199036,47.36,-4.8,47.6026217765,134.05
2020-01-17 00:30:00,43.5739169376,-6.5824673701,44.0683005568,-12.386083062400001,-4.3324673701,13.1219406774,55.96,-2.25,56.0052149358,134.55,39.3539169376,-31.2624673701,50.260050183,-12.386083062400001,-4.3324673701,13.1219406774,51.74,-26.93,58.3288307786,134.05,41.1039169376,-29.4824673701,50.5840673517,-12.386083062400001,-4.3324673701,13.1219406774,53.49,-25.15,59.107551125,134.67,38.7139169376,-8.1624673701,39.5650507167,-12.386083062400001,-4.3324673701,13.1219406774,51.1,-3.83,51.2433302977,135.13,40.2539169376,-25.7324673701,47.7759113547,-12.386083062400001,-4.3324673701,13.1219406774,52.64,-21.4,56.8236711239,134.67,37.0939169376,-7.8124673701,37.9076947358,-12.386083062400001,-4.3324673701,13.1219406774,49.48,-3.48,49.6022257565,134.05
2020-01-17 01:00:00,42.7021502432,-6.6580560232,43.2180904877,-14.2678497568,-4.8980560232,15.0851744932,56.97,-1.76,56.9971797548,133.97,39.9421502432,-31.2180560232,50.6945991987,-14.2678497568,-4.8980560232,15.0851744932,54.21,-26.32,60.2616503259,133.47,40.2021502432,-29.3880560232,49.7983003827,-14.2678497568,-4.8980560232,15.0851744932,54.47,-24.49,59.722198553,134.08,39.2421502432,-8.2780560232,40.1057672565,-14.2678497568,-4.8980560232,15.0851744932,53.51,-3.38,53.6166438711,134.52,39.3321502432,-25.6580560232,46.9611954878,-14.2678497568,-4.8980560232,15.0851744932,53.6,-20.76,57.4798886568,134.08,37.6121502432,-7.9380560232,38.4406891112,-14.2678497568,-4.8980560232,15.0851744932,51.88,-3.04,51.9689907541,133.47
2020-01-17 01:30:00,41.5408502267,-7.233388323,42.1659121115,-14.5091497733,-5.003388323,15.3476161619,56.05,-2.23,56.0943437434,135.0,39.0308502267,-31.813388323,50.3537381533,-14.5091497733,-5.003388323,15.3476161619,53.54,-26.81,59.87743899,134.46,39.0808502267,-30.243388323,49.4163474136,-14.5091497733,-5.003388323,15.3476161619,53.59,-25.24,59.2363545468,135.11,38.3708502267,-8.613388323,39.3257244755,-14.5091497733,-5.003388323,15.3476161619,52.88,-3.61,53.0030800992,135.52,38.2108502267,-26.483388323,46.491278022,-14.5091497733,-5.003388323,15.3476161619,52.72,-21.48,56.9279263631,135.11,36.7308502267,-9.163388323,37.8566116278,-14.5091497733,-5.003388323,15.3476161619,51.24,-4.16,51.4085907218,134.46
2020-01-17 02:00:00,40.0293170301,-7.5593210292,40.7368329196,-14.0806829699,-4.8793210292,14.9021275865,54.11,-2.68,54.1763278564,135.72,37.5493170301,-32.3593210292,49.5689102856,-14.0806829699,-4.8793210292,14.9021275865,51.63,-27.48,58.4876679309,135.17,37.6493170301,-30.8493210292,48.6739322512,-14.0806829699,-4.8793210292,14.9021275865,51.73,-25.97,57.8829318539,135.83,36.9393170301,-8.8893210292,37.9938570168,-14.0806829699,-4.8793210292,14.9021275865,51.02,-4.01,51.17734362,136.23,36.8393170301,-27.1193210292,45.7448669506,-14.0806829699,-4.8793210292,14.9021275865,50.92,-22.24,55.564952983,135.83,35.3993170301,-8.0793210292,36.3096003075,-14.0806829699,-4.8793210292,14.9021275865,49.48,-3.2,49.5833681793,135.17
2020-01-17 02:30:00,39.494300376,-5.9801776632,39.9444900715,-13.595699624,-4.7201776632,14.3917728386,53.09,-1.26,53.1049498635,136.03,36.664300376,-34.9301776632,50.6397890364,-13.595699624,-4.7201776632,14.3917728386,50.26,-30.21,58.6405294997,135.89,37.144300376,-29.4101776632,47.3778176007,-13.595699624,-4.7201776632,14.3917728386,50.74,-24.69,56.4282172322,136.16,36.114300376,-11.2201776632,37.8171267872,-13.595699624,-4.7201776632,14.3917728386,49.71,-6.5,50.1331636744,136.95,36.324300376,-25.6801776632,44.4851247342,-13.595699624,-4.7201776632,14.3917728386,49.92,-20.96,54.1417399055,136.16,34.644300376,-9.400177663200001,35.8969481801,-13.595699624,-4.7201776632,14.3917728386,48.24,-4.68,48.4664832642,135.89
2020-01-17 03:00:00,39.1210504211,6.779654228,39.7041597002,-13.2389495789,-4.640345772,14.0286348173,52.36,11.42,53.5909134089,134.94,36.4210504211,-14.320345772,39.1352170916,-13.2389495789,-4.640345772,14.0286348173,49.66,-9.68,50.5946439853,134.03,36.0510504211,-34.930345772,50.1976821399,-13.2389495789,-4.640345772,14.0286348173,49.29,-30.29,57.8531606742,135.07,35.6710504211,8.249654228,36.6125747937,-13.2389495789,-4.640345772,14.0286348173,48.91,12.89,50.5800375642,135.1,35.2410504211,-32.280345772,47.7907141393,-13.2389495789,-4.640345772,14.0286348173,48.48,-27.64,55.8057344724,135.07,33.4810504211,-39.480345772,51.7656105883,-13.2389495789,-4.640345772,14.0286348173,46.72,-34.84,58.280219629,134.03
2020-01-17 03:30:00,38.370533619,8.5194541065,39.3049481425,-12.989466381,-4.5205458935,13.7536021477,51.36,13.04,52.9895385902,134.94,35.800533619,-11.3605458935,37.5598217568,-12.989466381,-4.5205458935,13.7536021477,48.79,-6.84,49.2671259564,133.89,35.250533619,-36.0905458935,50.4492579065,-12.989466381,-4.5205458935,13.7536021477,48.24,-31.57,57.6520814889,135.07,35.040533619,11.1194541065,36.7624979556,-12.989466381,-4.5205458935,13.7536021477,48.03,15.64,50.512280685,134.95,34.490533619,-33.1605458935,47.845780517,-12.989466381,-4.5205458935,13.7536021477,47.48,-28.64,55.4490757362,135.07,32.730533619,-42.6805458935,53.7858422706,-12.989466381,-4.5205458935,13.7536021477,45.72,-38.16,59.5525314323,133.89
2020-01-17 04:00:00,37.6953337066,8.3047543936,38.5993151337,-12.5446662934,-4.3752456064,13.2857602917,50.24,12.68,51.8154417138,135.2,35.0253337066,-11.6052456064,36.8979095187,-12.5446662934,-4.3752456064,13.2857602917,47.57,-7.23,48.1162945373,134.19,34.6153337066,-36.4352456064,50.2568249099,-12.5446662934,-4.3752456064,13.2857602917,47.16,-32.06,57.0255135882,135.34,34.2953337066,10.9447543936,35.9994105894,-12.5446662934,-4.3752456064,13.2857602917,46.84,15.32,49.2817207492,135.26,33.8553337066,-33.4952456064,47.6247320058,-12.5446662934,-4.3752456064,13.2857602917,46.4,-29.12,54.7807849524,135.34,32.0553337066,-43.6952456064,54.192424818,-12.5446662934,-4.3752456064,13.2857602917,44.6,-39.32,59.4577362502,134.19
2020-01-17 04:30:00,37.8056337339,8.554866522,38.7614716339,-12.1143662661,-4.255133478,12.8399388996,49.92,12.81,51.5373893402,135.53,34.8256337339,-11.225133478,36.5900039159,-12.1143662661,-4.255133478,12.8399388996,46.94,-6.97,47.4546573057,134.46,34.7356337339,-36.465133478,50.3613960337,-12.1143662661,-4.255133478,12.8399388996,46.85,-32.21,56.8542575363,135.64,34.1156337339,11.444866522,35.9841831194,-12.1143662661,-4.255133478,12.8399388996,46.23,15.7,48.8231799456,135.57,34.0056337339,-33.575133478,47.7877883325,-12.1143662661,-4.255133478,12.8399388996,46.12,-29.32,54.6508627562,135.64,31.8856337339,-43.295133478,53.7695287453,-12.1143662661,-4.255133478,12.8399388996,44.0,-39.04,58.8227983013,134.46
2020-01-17 05:00:00,37.4912503476,7.9028809361,38.3151325159,-12.0387496524,-4.2471190639,12.7659513369,49.53,12.15,50.9984646828,134.98,34.6912503476,-10.9071190639,36.3654794682,-12.0387496524,-4.2471190639,12.7659513369,46.73,-6.66,47.2022086348,133.84,34.4512503476,-36.6971190639,50.3345527257,-12.0387496524,-4.2471190639,12.7659513369,46.49,-32.45,56.6949962519,135.11,33.9712503476,11.5228809361,35.8723101465,-12.0387496524,-4.2471190639,12.7659513369,46.01,15.77,48.6375677846,134.93,33.6812503476,-33.7671190639,47.6932380412,-12.0387496524,-4.2471190639,12.7659513369,45.72,-29.52,54.4219514534,135.11,31.7212503476,-42.2071190639,52.7984717893,-12.0387496524,-4.2471190639,12.7659513369,43.76,-37.96,57.9301234247,133.84
2020-01-17 05:30:00,38.5012003005,8.3209833852,39.3901153727,-12.3887996995,-4.3490166148,13.1299772852,50.89,12.67,52.4435029341,134.63,35.9912003005,-10.7590166148,37.5649163128,-12.3887996995,-4.3490166148,13.1299772852,48.38,-6.41,48.8027919283,133.53,35.3812003005,-36.0590166148,50.5181354954,-12.3887996995,-4.3490166148,13.1299772852,47.77,-31.71,57.3366985446,134.73,35.2212003005,11.5809833852,37.0763014172,-12.3887996995,-4.3490166148,13.1299772852,47.61,15.93,50.204352401,134.58,34.6112003005,-33.1490166148,47.9248629499,-12.3887996995,-4.3490166148,13.1299772852,47.0,-28.8,55.1220464061,134.73,32.9312003005,-42.5890166148,53.835752892,-12.3887996995,-4.3490166148,13.1299772852,45.32,-38.24,59.2975547557,133.53
2020-01-17 06:00:00,40.5108003175,9.0778287896,41.515441921,-13.0691996825,-4.5721712104000005,13.8458921676,53.58,13.65,55.2913998738,134.21,37.7708003175,-10.6621712104,39.2468502118,-13.0691996825,-4.5721712104000005,13.8458921676,50.84,-6.09,51.2034539851,133.2,37.2608003175,-34.9821712104,51.1088988621,-13.0691996825,-4.5721712104000005,13.8458921676,50.33,-30.41,58.803715869,134.31,36.9408003175,11.527828789600001,38.697720407,-13.0691996825,-4.5721712104000005,13.8458921676,50.01,16.1,52.5377017008,134.22,36.4108003175,-32.0121712104,48.4822182389,-13.0691996825,-4.5721712104000005,13.8458921676,49.48,-27.44,56.5793601943,134.31,34.4908003175,-42.4121712104,54.6663294297,-13.0691996825,-4.5721712104000005,13.8458921676,47.56,-37.84,60.7767982046,133.2
2020-01-17 06:30:00,45.6929170961,9.4282929323,46.6554967862,-15.0670829039,-5.2817070677,15.9660081668,60.76,14.71,62.5152917293,132.9,42.9429170961,-7.3317070677,43.5642979657,-15.0670829039,-5.2817070677,15.9660081668,58.01,-2.05,58.0462109013,131.63,42.0529170961,-33.8817070677,54.0038693994,-15.0670829039,-5.2817070677,15.9660081668,57.12,-28.6,63.88,133.01,41.8529170961,14.3982929323,44.2603378751,-15.0670829039,-5.2817070677,15.9660081668,56.92,19.68,60.2261471456,132.63,41.2129170961,-30.8017070677,51.4514304354,-15.0670829039,-5.2817070677,15.9660081668,56.28,-25.52,61.7957021159,133.01,39.0529170961,-39.3217070677,55.4195541342,-15.0670829039,-5.2817070677,15.9660081668,54.12,-34.04,63.9350920856,131.63
2020-01-17 07:00:00,50.3823670958,11.202287904,51.6127326196,-17.1776329042,-5.977712096,18.1880211703,67.56,17.18,69.7101570792,132.52,47.3323670958,-5.657712096,47.6693054392,-17.1776329042,-5.977712096,18.1880211703,64.51,0.32,64.5107936705,131.32,46.3723670958,-31.867712096,56.266753099,-17.1776329042,-5.977712096,18.1880211703,63.55,-25.89,68.62138587929999,132.64,46.0623670958,15.932287904,48.739916499,-17.1776329042,-5.977712096,18.1880211703,63.24,21.91,66.9279142063,132.27,45.4623670958,-28.657712096,53.7409646781,-17.1776329042,-5.977712096,18.1880211703,62.64,-22.68,66.6194566174,132.64,42.9423670958,-37.897712096,57.2737590342,-17.1776329042,-5.977712096,18.1880211703,60.12,-31.92,68.0683538805,131.32
2020-01-17 07:30:00,55.0708668944,12.5020234635,56.4721256124,-19.5791331056,-6.6879765365,20.6898884317,74.65,19.19,77.077095171,130.69,52.6008668944,-5.2579765365,52.8630070589,-19.5791331056,-6.6879765365,20.6898884317,72.18,1.43,72.1941638916,129.61,50.6808668944,-29.4979765365,58.6402667876,-19.5791331056,-6.6879765365,20.6898884317,70.26,-22.81,73.8699106538,130.8,51.1108668944,15.9220234635,53.5334619269,-19.5791331056,-6.6879765365,20.6898884317,70.69,22.61,74.2178428681,130.54,49.7008668944,-26.2479765365,56.2061601812,-19.5791331056,-6.6879765365,20.6898884317,69.28,-19.56,71.9882768234,130.8,47.6608668944,-30.6079765365,56.6427970777,-19.5791331056,-6.6879765365,20.6898884317,67.24,-23.92,71.3679479879,129.61
2020-01-17 08:00:00,58.5377004867,13.1842651932,60.0040600872,-20.0022995133,-6.8857348068,21.1543217724,78.54,20.07,81.0637804448,130.28,55.8177004867,-6.9557348068,56.2494260799,-20.0022995133,-6.8857348068,21.1543217724,75.82,-0.07,75.8200323134,129.48,53.9577004867,-28.5357348068,61.0386893927,-20.0022995133,-6.8857348068,21.1543217724,73.96,-21.65,77.0636366907,130.4,54.2777004867,14.2142651932,56.1080573991,-20.0022995133,-6.8857348068,21.1543217724,74.28,21.1,77.2187049878,130.41,52.9177004867,-25.2057348068,58.6140946526,-20.0022995133,-6.8857348068,21.1543217724,72.92,-18.32,75.186094459,130.4,50.7577004867,-23.3657348068,55.8775600913,-20.0022995133,-6.8857348068,21.1543217724,70.76,-16.48,72.6537542044,129.48
2020-01-17 08:30:00,60.4851340366,11.6604460819,61.5988428646,-20.2048659634,-7.0595539181,21.402661286,80.69,18.72,82.8330519781,130.07,57.1351340366,-9.1695539181,57.8662618495,-20.2048659634,-7.0595539181,21.402661286,77.34,-2.11,77.3687772942,129.35,56.2051340366,-21.8095539181,60.2882553585,-20.2048659634,-7.0595539181,21.402661286,76.41,-14.75,77.8206309406,130.19,55.5551340366,12.0704460819,56.8512848266,-20.2048659634,-7.0595539181,21.402661286,75.76,19.13,78.1379197317,130.26,54.8351340366,-26.4995539181,60.9025310038,-20.2048659634,-7.0595539181,21.402661286,75.04,-19.44,77.5171929316,130.19,52.4751340366,-16.5795539181,55.0320025102,-20.2048659634,-7.0595539181,21.402661286,72.68,-9.52,73.3008376487,129.35
2020-01-17 09:00:00,60.6415338724,8.6300057391,61.2525316167,-20.1684661276,-7.0299942609,21.358554381,80.81,15.66,82.3133749764,130.41,57.3615338724,-12.7199942609,58.7549472146,-20.1684661276,-7.0299942609,21.358554381,77.53,-5.69,77.7385168369,129.72,56.9815338724,-13.2999942609,58.5131186128,-20.1684661276,-7.0299942609,21.358554381,77.15,-6.27,77.4043629261,130.52,55.8315338724,8.7000057391,56.5053119132,-20.1684661276,-7.0299942609,21.358554381,76.0,15.73,77.6107782463,130.64,55.0315338724,-29.5099942609,62.4444511676,-20.1684661276,-7.0299942609,21.358554381,75.2,-22.48,78.4881545203,130.52,53.3115338724,-11.9899942609,54.6432027448,-20.1684661276,-7.0299942609,21.358554381,73.48,-4.96,73.6472131177,129.72
2020-01-17 09:30:00,61.8685341002,8.6073235829,62.46440211,-19.7814658998,-7.0626764171,21.004470746,81.65,15.67,83.1400709646,130.17,58.3885341002,-11.5226764171,59.5146451403,-19.7814658998,-7.0626764171,21.004470746,78.17,-4.46,78.297129577,129.37,58.1585341002,-13.2526764171,59.6493798869,-19.7814658998,-7.0626764171,21.004470746,77.94,-6.19,78.1854187173,130.28,56.8285341002,9.7673235829,57.6617975608,-19.7814658998,-7.0626764171,21.004470746,76.61,16.83,78.4368599575,130.3,56.2585341002,-29.3426764171,63.4508890278,-19.7814658998,-7.0626764171,21.004470746,76.04,-22.28,79.2368601094,130.28,54.2185341002,-9.542676417100001,55.0519038106,-19.7814658998,-7.0626764171,21.004470746,74.0,-2.48,74.0415450946,129.37
2020-01-17 10:00:00,61.9992346898,8.62995772,62.5969749459,-18.8507653102,-6.97004228,20.0980805592,80.85,15.6,82.3412563664,130.55,58.1892346898,-11.18004228,59.2535263016,-18.8507653102,-6.97004228,20.0980805592,77.04,-4.21,77.1549460501,129.69,58.3392346898,-13.35004228,59.8472215986,-18.8507653102,-6.97004228,20.0980805592,77.19,-6.38,77.4532149107,130.68,56.6592346898,10.17995772,57.5664869071,-18.8507653102,-6.97004228,20.0980805592,75.51,17.15,77.4330846602,130.61,56.3892346898,-29.610042280000002,63.6906617388,-18.8507653102,-6.97004228,20.0980805592,75.24,-22.64,78.5724328248,130.68,54.0692346898,-8.61004228,54.7504791578,-18.8507653102,-6.97004228,20.0980805592,72.92,-1.6400000000000001,72.9384397969,129.69
2020-01-17 10:30:00,62.9235512203,8.9390530669,63.5553299725,-18.4164487797,-6.7509469331,19.6148125188,81.34,15.69,82.8394332429,130.22,58.3735512203,-11.1409469331,59.4272006798,-18.4164487797,-6.7509469331,19.6148125188,76.79,-4.39,76.9153833768,129.4,59.2435512203,-12.9209469331,60.6362039613,-18.4164487797,-6.7509469331,19.6148125188,77.66,-6.17,77.9047142348,130.33,56.8535512203,10.1490530669,57.7523122006,-18.4164487797,-6.7509469331,19.6148125188,75.27,16.9,77.1439103235,130.33,57.3035512203,-29.0709469331,64.255870845,-18.4164487797,-6.7509469331,19.6148125188,75.72,-22.32,78.9411223634,130.33,54.2635512203,-8.9509469331,54.9968402914,-18.4164487797,-6.7509469331,19.6148125188,72.68,-2.2,72.7132890193,129.4
2020-01-17 11:00:00,63.1320678297,9.2580522918,63.8072842291,-18.0679321703,-6.6719477082,19.2604532431,81.2,15.93,82.7478392467,130.01,58.7120678297,-10.7519477082,59.6884518845,-18.0679321703,-6.6719477082,19.2604532431,76.78,-4.08,76.8883268123,129.2,59.4620678297,-12.5719477082,60.776569332,-18.0679321703,-6.6719477082,19.2604532431,77.53,-5.9,77.7541696631,130.14,57.1920678297,10.4680522918,58.1421769581,-18.0679321703,-6.6719477082,19.2604532431,75.26,17.14,77.1870921852,130.14,57.4920678297,-28.6319477082,64.2271460747,-18.0679321703,-6.6719477082,19.2604532431,75.56,-21.96,78.686435934,130.14,54.6120678297,-8.1119477082,55.2112456684,-18.0679321703,-6.6719477082,19.2604532431,72.68,-1.44,72.6942638727,129.2
2020-01-17 11:30:00,64.9942010593,10.2037368993,65.7902912142,-17.1857989407,-6.4862631007000005,18.3690852859,82.18,16.69,83.857668105,130.2,58.5742010593,-11.4762631007,59.6878684868,-17.1857989407,-6.4862631007000005,18.3690852859,75.76,-4.99,75.9241575521,129.57,61.2542010593,-11.6662631007,62.3552631472,-17.1857989407,-6.4862631007000005,18.3690852859,78.44,-5.18,78.6108516682,130.31,57.0942010593,9.8237368993,57.9331822125,-17.1857989407,-6.4862631007000005,18.3690852859,74.28,16.31,76.0495529244,130.5,59.2542010593,-27.7662631007,65.4371890423,-17.1857989407,-6.4862631007000005,18.3690852859,76.44,-21.28,79.3467831736,130.31,54.5342010593,-9.7262631007,55.3947585886,-17.1857989407,-6.4862631007000005,18.3690852859,71.72,-3.24,71.7931473053,129.57
2020-01-17 12:00:00,63.3562840101,10.7275880653,64.2580724055,-16.6437159899,-6.2224119347,17.7688404866,80.0,16.95,81.7759286098,130.2,57.7362840101,-12.6324119347,59.1020839107,-16.6437159899,-6.2224119347,17.7688404866,74.38,-6.41,74.655693018,129.79,59.7262840101,-11.1924119347,60.7659368938,-16.6437159899,-6.2224119347,17.7688404866,76.37,-4.97,76.5315477434,130.31,56.2962840101,8.7775880653,56.9764657169,-16.6437159899,-6.2224119347,17.7688404866,72.94,15.0,74.4663924197,130.74,57.7162840101,-27.3824119347,63.8824383012,-16.6437159899,-6.2224119347,17.7688404866,74.36,-21.16,77.3120637417,130.31,53.7962840101,-10.6224119347,54.834987085,-16.6437159899,-6.2224119347,17.7688404866,70.44,-4.4,70.5772881315,129.79
2020-01-17 12:30:00,63.3958506396,11.1707266545,64.3725019889,-16.2441493604,-5.9792733455,17.3096533236,79.64,17.15,81.4656498163,130.2,58.7758506396,-12.3592733455,60.06123755,-16.2441493604,-5.9792733455,17.3096533236,75.02,-6.38,75.290801563,129.79,59.7658506396,-10.7692733455,60.7283636456,-16.2441493604,-5.9792733455,17.3096533236,76.01,-4.79,76.16077862,130.31,57.3258506396,9.0407266545,58.0343681795,-16.2441493604,-5.9792733455,17.3096533236,73.57,15.02,75.0875841934,130.74,57.7958506396,-26.9392733455,63.7658592002,-16.2441493604,-5.9792733455,17.3096533236,74.04,-20.96,76.9496146839,130.31,54.8358506396,-11.9392733455,56.1205556226,-16.2441493604,-5.9792733455,17.3096533236,71.08,-5.96,71.3294329152,129.79
2020-01-17 13:00:00,64.0464675572,10.8177080711,64.9536204878,-17.8635324428,-6.5022919289,19.0101444409,81.91,17.32,83.7211472688,130.2,59.3364675572,-12.8022919289,60.7018538498,-17.8635324428,-6.5022919289,19.0101444409,77.2,-6.3,77.4566330278,129.79,60.3364675572,-11.1122919289,61.3512212527,-17.8635324428,-6.5022919289,19.0101444409,78.2,-4.61,78.3357651396,130.31,57.8364675572,8.6377080711,58.4779187405,-17.8635324428,-6.5022919289,19.0101444409,75.7,15.14,77.1991554358,130.74,58.3364675572,-27.2622919289,64.3923598595,-17.8635324428,-6.5022919289,19.0101444409,76.2,-20.76,78.9773233276,130.31,55.2964675572,-12.5022919289,56.6922095863,-17.8635324428,-6.5022919289,19.0101444409,73.16,-6.0,73.4056237628,129.79
2020-01-17 13:30:00,64.7643345089,8.4746816102,65.3164546863,-18.1856654911,-6.6253183898,19.3549289102,82.95,15.1,84.3131810573,130.2,59.8443345089,-13.1053183898,61.2624986669,-18.1856654911,-6.6253183898,19.3549289102,78.03,-6.48,78.2986034358,129.59,61.0143345089,-13.3553183898,62.4588948418,-18.1856654911,-6.6253183898,19.3549289102,79.2,-6.73,79.4854257081,130.31,58.3243345089,8.2946816102,58.9112021514,-18.1856654911,-6.6253183898,19.3549289102,76.51,14.92,77.9511802348,130.52,59.2943345089,-22.7853183898,63.5215620005,-18.1856654911,-6.6253183898,19.3549289102,77.48,-16.16,79.1473057027,130.31,55.814334508900004,-11.8653183898,57.0615958169,-18.1856654911,-6.6253183898,19.3549289102,74.0,-5.24,74.1852923429,129.59
2020-01-17 14:00:00,64.3685672159,3.9530883061,64.4898391422,-19.0714327841,-6.7169116939,20.2197045265,83.44,10.67,84.1194537548,130.59,60.1185672159,-13.8169116939,61.6858911977,-19.0714327841,-6.7169116939,20.2197045265,79.19,-7.1,79.5076480598,129.59,60.6585672159,-17.7969116939,63.2154399062,-19.0714327841,-6.7169116939,20.2197045265,79.73,-11.08,80.4962067429,130.72,58.5685672159,7.5630883061,59.0548674578,-19.0714327841,-6.7169116939,20.2197045265,77.64,14.28,78.9423080483,130.52,59.4485672159,-13.7569116939,61.0195441099,-19.0714327841,-6.7169116939,20.2197045265,78.52,-7.04,78.8349668612,130.72,56.0085672159,-12.4369116939,57.3727842628,-19.0714327841,-6.7169116939,20.2197045265,75.08,-5.72,75.2975749942,129.59
2020-01-17 14:30:00,63.4720670037,4.508340574,63.6319764305,-18.5179329963,-6.511659426,19.6294562058,81.99,11.02,82.7272657592,130.47,59.4120670037,-14.601659426,61.1800797943,-18.5179329963,-6.511659426,19.6294562058,77.93,-8.09,78.3487906735,129.59,59.8020670037,-17.281659426,62.2490399157,-18.5179329963,-6.511659426,19.6294562058,78.32,-10.77,79.0570382698,130.58,57.9120670037,6.848340574,58.3155834512,-18.5179329963,-6.511659426,19.6294562058,76.43,13.36,77.5888812911,130.52,58.6020670037,-13.231659426,60.077275806,-18.5179329963,-6.511659426,19.6294562058,77.12,-6.72,77.4122264245,130.58,55.4420670037,-12.391659426,56.8099992692,-18.5179329963,-6.511659426,19.6294562058,73.96,-5.88,74.1933689759,129.59
2020-01-17 15:00:00,62.3705501959,3.5271956577,62.4702060261,-18.9394498041,-6.5128043423,20.0279649311,81.31,10.04,81.9275149141,130.66,59.0505501959,-14.8128043423,60.8801006152,-18.9394498041,-6.5128043423,20.0279649311,77.99,-8.3,78.4304156562,129.67,58.7505501959,-18.2728043423,61.5266001568,-18.9394498041,-6.5128043423,20.0279649311,77.69,-11.76,78.5750195673,130.79,57.5305501959,6.6671956577,57.9155911977,-18.9394498041,-6.5128043423,20.0279649311,76.47,13.18,77.5975083363,130.52,57.5805501959,-14.2328043423,59.3135100994,-18.9394498041,-6.5128043423,20.0279649311,76.52,-7.72,76.9084442698,130.79,55.0605501959,-12.5128043423,56.464453069,-18.9394498041,-6.5128043423,20.0279649311,74.0,-6.0,74.2428447731,129.67
2020-01-17 15:30:00,60.6426168613,2.9883086032,60.7162002113,-18.3473831387,-6.3416913968,19.4124577993,78.99,9.33,79.5391035906,130.74,57.8126168613,-15.4416913968,59.8393223687,-18.3473831387,-6.3416913968,19.4124577993,76.16,-9.1,76.7017314016,129.76,57.1326168613,-18.8416913968,60.1593321449,-18.3473831387,-6.3416913968,19.4124577993,75.48,-12.5,76.5080414074,130.88,56.3726168613,6.0683086032,56.6982918711,-18.3473831387,-6.3416913968,19.4124577993,74.72,12.41,75.7435574818,130.67,55.9326168613,-14.8616913968,57.8733747083,-18.3473831387,-6.3416913968,19.4124577993,74.28,-8.52,74.767030167,130.88,53.9326168613,-15.5016913968,56.1162151047,-18.3473831387,-6.3416913968,19.4124577993,72.28,-9.16,72.8581086771,129.76
2020-01-17 16:00:00,61.489516787,2.6021995755000003,61.544553921,-19.950483213,-6.7778004245,21.070366846,81.44,9.38,81.978399594,130.15,58.879516787,-14.7778004245,60.7056906925,-19.950483213,-6.7778004245,21.070366846,78.83,-8.0,79.2348969836,129.05,57.859516787,-19.0578004245,60.9173492516,-19.950483213,-6.7778004245,21.070366846,77.81,-12.28,78.7730569421,130.27,57.359516787,6.5521995754999995,57.7325340282,-19.950483213,-6.7778004245,21.070366846,77.31,13.33,78.4507807482,129.97,56.689516787,-15.0178004245,58.6449967443,-19.950483213,-6.7778004245,21.070366846,76.64,-8.24,77.0816917303,130.27,54.849516787,-14.0978004245,56.6323005764,-19.950483213,-6.7778004245,21.070366846,74.8,-7.32,75.1573176743,129.05
2020-01-17 16:30:00,63.3115501157,3.6709263986,63.4178845333,-21.4484498843,-7.2690736014,22.6467532653,84.76,10.94,85.4630984695,130.41,61.0215501157,-15.1390736014,62.8714651335,-21.4484498843,-7.2690736014,22.6467532653,82.47,-7.87,82.8446606608,129.46,59.5415501157,-18.0890736014,62.2286973505,-21.4484498843,-7.2690736014,22.6467532653,80.99,-10.82,81.709561864,130.55,59.3915501157,6.3409263986,59.7290848142,-21.4484498843,-7.2690736014,22.6467532653,80.84,13.61,81.9776658609,130.35,58.3515501157,-13.9890736014,60.0049796362,-21.4484498843,-7.2690736014,22.6467532653,79.8,-6.72,80.082447515,130.55,56.8315501157,-14.4690736014,58.6445153398,-21.4484498843,-7.2690736014,22.6467532653,78.28,-7.2,78.6104217009,129.46
2020-01-17 17:00:00,66.6275833947,4.1050655534,66.7539244705,-23.0824166053,-7.7549344466,24.3502970128,89.71,11.86,90.4905724371,130.16,64.8075833947,-13.0849344466,66.1153414491,-23.0824166053,-7.7549344466,24.3502970128,87.89,-5.33,88.0514679037,129.06,62.6175833947,-17.5549344466,65.0318189321,-23.0824166053,-7.7549344466,24.3502970128,85.7,-9.8,86.2585068269,130.28,63.0075833947,8.2750655534,63.5486606873,-23.0824166053,-7.7549344466,24.3502970128,86.09,16.03,87.5696808262,129.95,61.3975833947,-13.3949344466,62.841765694,-23.0824166053,-7.7549344466,24.3502970128,84.48,-5.64,84.6680577314,130.28,60.3175833947,-11.1949344466,61.3476765969,-23.0824166053,-7.7549344466,24.3502970128,83.4,-3.44,83.4709146949,129.06
2020-01-17 17:30:00,68.8507834825,4.2861543216,68.9840670374,-23.9192165175,-8.0738456784,25.2451164158,92.77,12.36,93.5897563839,130.25,66.9907834825,-12.1438456784,68.0825826439,-23.9192165175,-8.0738456784,25.2451164158,90.91,-4.07,91.0010604334,129.06,64.7107834825,-17.4038456784,67.0102928162,-23.9192165175,-8.0738456784,25.2451164158,88.63,-9.33,89.1197273335,130.38,65.1107834825,9.2261543216,65.7612047432,-23.9192165175,-8.0738456784,25.2451164158,89.03,17.3,90.6952639337,129.95,63.5207834825,-13.1938456784,64.8765558427,-23.9192165175,-8.0738456784,25.2451164158,87.44,-5.12,87.5897710923,130.38,62.3607834825,-8.6338456784,62.9556241153,-23.9192165175,-8.0738456784,25.2451164158,86.28,-0.56,86.2818173198,129.06
2020-01-17 18:00:00,68.7927501755,3.9355298218,68.9052310909,-23.9372498245,-8.0744701782,25.2624028512,92.73,12.01,93.5045079127,130.55,66.6927501755,-12.2644701782,67.8110621855,-23.9372498245,-8.0744701782,25.2624028512,90.63,-4.19,90.7268041981,129.35,64.6827501755,-17.8644701782,67.1043773908,-23.9372498245,-8.0744701782,25.2624028512,88.62,-9.79,89.1591189952,130.67,64.8327501755,9.2255298218,65.4858450034,-23.9372498245,-8.0744701782,25.2624028512,88.77,17.3,90.4400514153,130.22,63.5027501755,-13.6344701782,64.9499657959,-23.9372498245,-8.0744701782,25.2624028512,87.44,-5.5600000000000005,87.616592036,130.67,62.0627501755,-8.7944701782,62.6827541279,-23.9372498245,-8.0744701782,25.2624028512,86.0,-0.72,86.0030139007,129.35
2020-01-17 18:30:00,67.4614501569,3.3571071196,67.5449289398,-23.6385498431,-7.9628928804,24.9437106644,91.1,11.32,91.8006121984,131.09,65.2414501569,-14.0728928804,66.7419892766,-23.6385498431,-7.9628928804,24.9437106644,88.88,-6.11,89.0897665279,130.0,63.4314501569,-18.5928928804,66.10026123,-23.6385498431,-7.9628928804,24.9437106644,87.07,-10.63,87.7164853377,131.22,63.4314501569,7.6371071195999995,63.8895474563,-23.6385498431,-7.9628928804,24.9437106644,87.07,15.6,88.4564576501,130.91,62.2814501569,-14.3628928804,63.9161304018,-23.6385498431,-7.9628928804,24.9437106644,85.92,-6.4,86.1580315467,131.22,60.8014501569,-13.0828928804,62.1930737888,-23.6385498431,-7.9628928804,24.9437106644,84.44,-5.12,84.5950825994,130.0
2020-01-17 19:00:00,65.7756668515,1.9253537937,65.8038398347,-22.8543331485,-7.7246462063,24.1244834696,88.63,9.65,89.1537963297,131.44,63.4856668515,-14.9146462063,65.2140825822,-22.8543331485,-7.7246462063,24.1244834696,86.34,-7.19,86.6388579103,130.29,61.8556668515,-20.0546462063,65.0254746704,-22.8543331485,-7.7246462063,24.1244834696,84.71,-12.33,85.6026459871,131.56,61.7756668515,6.8453537937,62.1537761002,-22.8543331485,-7.7246462063,24.1244834696,84.63,14.57,85.8750359534,131.19,60.7456668515,-15.8446462063,62.7780921551,-22.8543331485,-7.7246462063,24.1244834696,83.6,-8.12,83.9934187898,131.56,59.1856668515,-12.8846462063,60.5719181512,-22.8543331485,-7.7246462063,24.1244834696,82.04,-5.16,82.202111895,130.29
2020-01-17 19:30:00,64.2669835795,1.6887165978,64.2891666003,-21.5530164205,-7.3712834022,22.7786816084,85.82,9.06,86.2969060859,131.1,61.2069835795,-16.1512834022,63.3021231432,-21.5530164205,-7.3712834022,22.7786816084,82.76,-8.78,83.224431509,130.04,60.4769835795,-20.1912834022,63.75855604,-21.5530164205,-7.3712834022,22.7786816084,82.03,-12.82,83.0257387802,131.21,59.6069835795,5.5587165978,59.8656146854,-21.5530164205,-7.3712834022,22.7786816084,81.16,12.93,82.1835172039,130.96,59.3269835795,-16.0512834022,61.4600250529,-21.5530164205,-7.3712834022,22.7786816084,80.88,-8.68,81.3444331224,131.21,57.1269835795,-14.6512834022,58.9758625052,-21.5530164205,-7.3712834022,22.7786816084,78.68,-7.28,79.0160793763,130.04
2020-01-17 20:00:00,62.2688669011,0.5494132521,62.2712906568,-20.6411330989,-7.0705867479,21.8185602771,82.91,7.62,83.2594288955,131.43,59.1788669011,-17.1505867479,61.6139668703,-20.6411330989,-7.0705867479,21.8185602771,79.82,-10.08,80.453954533,130.36,58.6088669011,-21.4005867479,62.3937848875,-20.6411330989,-7.0705867479,21.8185602771,79.25,-14.33,80.5351562984,131.55,57.6588669011,4.6394132521,57.8452166358,-20.6411330989,-7.0705867479,21.8185602771,78.3,11.71,79.1707906996,131.29,57.558866901100004,-17.2705867479,60.0940623153,-20.6411330989,-7.0705867479,21.8185602771,78.2,-10.2,78.8624118323,131.55,55.2388669011,-13.7505867479,56.9246084961,-20.6411330989,-7.0705867479,21.8185602771,75.88,-6.68,76.1734651962,130.36
2020-01-17 20:30:00,59.5294835111,-0.4698820905,59.5313379346,-19.9905164889,-6.7798820905,21.108944802,79.52,6.31,79.7699598847,131.26,56.4694835111,-18.1698820905,59.3207146214,-19.9905164889,-6.7798820905,21.108944802,76.46,-11.39,77.3037107777,130.2,56.0194835111,-22.3698820905,60.3207605854,-19.9905164889,-6.7798820905,21.108944802,76.01,-15.59,77.5923204963,131.38,55.0494835111,3.5901179095,55.166426216,-19.9905164889,-6.7798820905,21.108944802,75.04,10.37,75.753141849,131.14,54.9294835111,-18.3398820905,57.9102705389,-19.9905164889,-6.7798820905,21.108944802,74.92,-11.56,75.8065960191,131.38,52.7294835111,-15.9398820905,55.086098722,-19.9905164889,-6.7798820905,21.108944802,72.72,-9.16,73.2946382759,130.2
2020-01-17 21:00:00,56.8348003864,-2.630666612,56.8956495858,-18.7851996136,-6.450666612,19.8618937733,75.62,3.8200000000000003,75.7164235817,131.34,53.6748003864,-18.470666612,56.7639826088,-18.7851996136,-6.450666612,19.8618937733,72.46,-12.02,73.4502008166,130.07,53.5348003864,-24.500666612,58.8749311409,-18.7851996136,-6.450666612,19.8618937733,72.32,-18.05,74.5384793244,131.38,52.3748003864,3.219333388,52.4736488438,-18.7851996136,-6.450666612,19.8618937733,71.16,9.67,71.8140271813,131.02,52.4948003864,-20.490666612,56.3522092363,-18.7851996136,-6.450666612,19.8618937733,71.28,-14.04,72.6495698542,131.38,50.0948003864,-15.770666612,52.5185962412,-18.7851996136,-6.450666612,19.8618937733,68.88,-9.32,69.5076743964,130.07
2020-01-17 21:30:00,53.9820668853,-4.4236288797,54.1630135579,-17.9679331147,-6.1336288797,18.9859954611,71.95,1.71,71.9703174927,131.5,51.1920668853,-19.2436288797,54.6895324943,-17.9679331147,-6.1336288797,18.9859954611,69.16,-13.11,70.3916024821,130.07,50.8520668853,-26.2736288797,57.2384161295,-17.9679331147,-6.1336288797,18.9859954611,68.82,-20.14,71.7064292794,131.62,49.9720668853,2.4363711203,50.0314238556,-17.9679331147,-6.1336288797,18.9859954611,67.94,8.57,68.4783797998,131.02,49.8720668853,-22.3336288797,54.6444327846,-17.9679331147,-6.1336288797,18.9859954611,67.84,-16.2,69.7474415301,131.62,47.7520668853,-16.8936288797,50.6522910493,-17.9679331147,-6.1336288797,18.9859954611,65.72,-10.76,66.5950148284,130.07
2020-01-17 22:00:00,51.5292834127,-5.4998497424,51.8219586297,-16.8407165873,-5.7798497424,17.8049543166,68.37,0.28,68.3705733485,132.41,48.4892834127,-20.1498497424,52.5093044186,-16.8407165873,-5.7798497424,17.8049543166,65.33,-14.37,66.8917468751,130.98,48.5492834127,-27.6598497424,55.8757568867,-16.8407165873,-5.7798497424,17.8049543166,65.39,-21.88,68.9535097004,132.52,47.3892834127,1.8101502576000001,47.4238423826,-16.8407165873,-5.7798497424,17.8049543166,64.23,7.59,64.6768969571,131.97,47.5992834127,-23.7398497424,53.1909038013,-16.8407165873,-5.7798497424,17.8049543166,64.44,-17.96,66.8960028701,132.52,45.3192834127,-18.1798497424,48.8297489826,-16.8407165873,-5.7798497424,17.8049543166,62.16,-12.4,63.3847426436,130.98
2020-01-17 22:30:00,48.8372666981,-5.542763949,49.1507970508,-15.6627333019,-5.392763949,16.5651174912,64.5,-0.15,64.5001744184,132.0,45.5772666981,-22.142763949,50.6713847745,-15.6627333019,-5.392763949,16.5651174912,61.24,-16.75,63.4893699764,130.79,46.0272666981,-27.592763949000002,53.6644193301,-15.6627333019,-5.392763949,16.5651174912,61.69,-22.2,65.5629171102,132.13,44.5972666981,-0.23276394900000003,44.5978741197,-15.6627333019,-5.392763949,16.5651174912,60.26,5.16,60.4805191777,131.78,45.0572666981,-23.752763949,50.9347727738,-15.6627333019,-5.392763949,16.5651174912,60.72,-18.36,63.4350691652,132.13,42.6172666981,-17.632763949,46.1209907233,-15.6627333019,-5.392763949,16.5651174912,58.28,-12.24,59.5514567412,130.79
2020-01-17 23:00:00,46.3083501491,-5.142571663,46.5930181126,-14.3816498509,-4.982571663,15.220311193,60.69,-0.16,60.6902109075,133.12,42.7983501491,-24.252571663,49.1923368803,-14.3816498509,-4.982571663,15.220311193,57.18,-19.27,60.3397489222,132.11,43.6483501491,-27.592571663,51.638439962,-14.3816498509,-4.982571663,15.220311193,58.03,-22.61,62.2791538157,133.25,41.9683501491,-1.902571663,42.011453119,-14.3816498509,-4.982571663,15.220311193,56.35,3.08,56.4341111386,133.13,42.7383501491,-23.782571663,48.9098894741,-14.3816498509,-4.982571663,15.220311193,57.12,-18.8,60.1343030225,133.25,40.1783501491,-20.342571663,45.0346537964,-14.3816498509,-4.982571663,15.220311193,54.56,-15.36,56.6808891956,132.11
2020-01-17 23:30:00,44.2402168516,-6.7687124519,44.7550249172,-13.4097831484,-4.5987124519,14.1764043502,57.65,-2.17,57.6908259605,132.17,40.8502168516,-23.7787124519,47.2669798347,-13.4097831484,-4.5987124519,14.1764043502,54.26,-19.18,57.5501520415,130.99,41.7402168516,-28.8487124519,50.7394709566,-13.4097831484,-4.5987124519,14.1764043502,55.15,-24.25,60.2460372141,132.29,40.0802168516,-1.8287124519,40.1219138639,-13.4097831484,-4.5987124519,14.1764043502,53.49,2.77,53.5616747311,131.98,40.7502168516,-25.1587124519,47.8909280104,-13.4097831484,-4.5987124519,14.1764043502,54.16,-20.56,57.931159146,132.29,38.2702168516,-18.9987124519,42.7265792301,-13.4097831484,-4.5987124519,14.1764043502,51.68,-14.4,53.6486942991,130.99
2020-01-18 00:00:00,42.9502000995,-6.7104497714,43.4712528543,-12.8097999005,-4.3804497714,13.5380690533,55.76,-2.33,55.8086597223,132.68,39.7402000995,-24.4504497714,46.6594899026,-12.8097999005,-4.3804497714,13.5380690533,52.55,-20.07,56.2521768468,131.56,40.5302000995,-28.9904497714,49.8311478701,-12.8097999005,-4.3804497714,13.5380690533,53.34,-24.61,58.743575819,132.8,39.0202000995,-2.3204497714,39.0891353568,-12.8097999005,-4.3804497714,13.5380690533,51.83,2.06,51.8709215264,132.56,39.5902000995,-25.3004497714,46.9840047522,-12.8097999005,-4.3804497714,13.5380690533,52.4,-20.92,56.4216837749,132.8,37.2702000995,-18.9804497714,41.8249362101,-12.8097999005,-4.3804497714,13.5380690533,50.08,-14.6,52.1648003926,131.56
2020-01-18 00:30:00,45.295133445,-6.6801295603,45.7850766598,-13.074866555,-4.5201295603,13.8341500162,58.37,-2.16,58.409952063,132.2,41.565133445,-23.5301295603,47.7632423044,-13.074866555,-4.5201295603,13.8341500162,54.64,-19.01,57.8524822285,131.0,42.755133445,-28.7901295603,51.5448639149,-13.074866555,-4.5201295603,13.8341500162,55.83,-24.27,60.8771040704,132.32,40.785133445,-1.5601295603,40.8149618936,-13.074866555,-4.5201295603,13.8341500162,53.86,2.96,53.9412754762,132.0,41.805133445,-25.0401295603,48.7306604794,-13.074866555,-4.5201295603,13.8341500162,54.88,-20.52,58.5908252203,132.32,38.965133445,-18.4401295603,43.1082359021,-13.074866555,-4.5201295603,13.8341500162,52.04,-13.92,53.8695461277,131.0
2020-01-18 01:00:00,44.6502834804,-7.5487366292,45.2838960291,-14.9797165196,-5.0887366292,15.8204660958,59.63,-2.46,59.6807213428,131.97,42.2502834804,-22.8887366292,48.0518544767,-14.9797165196,-5.0887366292,15.8204660958,57.23,-17.8,59.9342381281,130.63,42.0602834804,-29.5687366292,51.413788348,-14.9797165196,-5.0887366292,15.8204660958,57.04,-24.48,62.0711849412,132.09,41.3902834804,-1.0587366292,41.4038221646,-14.9797165196,-5.0887366292,15.8204660958,56.37,4.03,56.5138726332,131.61,41.1002834804,-25.8087366292,48.5316823175,-14.9797165196,-5.0887366292,15.8204660958,56.08,-20.72,59.7853226135,132.09,39.5402834804,-18.0487366292,43.464823842,-14.9797165196,-5.0887366292,15.8204660958,54.52,-12.96,56.0392005653,130.63
2020-01-18 01:30:00,43.2756001486,-8.075966396,44.0227077933,-14.7943998514,-5.035966396,15.6280268909,58.07,-3.04,58.1495184847,131.58,40.8056001486,-23.485966396,47.081712172,-14.7943998514,-5.035966396,15.6280268909,55.6,-18.45,58.5812469994,130.25,40.7756001486,-29.925966396,50.578780454,-14.7943998514,-5.035966396,15.6280268909,55.57,-24.89,60.8895475431,131.69,39.9856001486,-1.765966396,40.0245781559,-14.7943998514,-5.035966396,15.6280268909,54.78,3.27,54.8775117876,131.22,39.7656001486,-26.235966396,47.6406222452,-14.7943998514,-5.035966396,15.6280268909,54.56,-21.2,58.5340379608,131.69,38.1256001486,-18.795966396,42.5070551727,-14.7943998514,-5.035966396,15.6280268909,52.92,-13.76,54.679648865,130.25
2020-01-18 02:00:00,42.0026668535,-8.3077357702,42.8163811692,-14.2973331465,-4.9077357702,15.1162034087,56.3,-3.4,56.4025708634,133.04,39.1626668535,-24.6677357702,46.2840324853,-14.2973331465,-4.9077357702,15.1162034087,53.46,-19.76,56.9949927625,131.73,39.5626668535,-30.6277357702,50.0326174307,-14.2973331465,-4.9077357702,15.1162034087,53.86,-25.72,59.6859950072,133.13,38.4326668535,-2.4977357702000003,38.5137451496,-14.2973331465,-4.9077357702,15.1162034087,52.73,2.41,52.7850452306,132.7,38.6626668535,-26.9077357702,47.1044377155,-14.2973331465,-4.9077357702,15.1162034087,52.96,-22.0,57.3477253254,133.13,36.6226668535,-20.2277357702,41.837555161,-14.2973331465,-4.9077357702,15.1162034087,50.92,-15.32,53.1747007514,131.73
2020-01-18 02:30:00,41.3590167249,-8.6639727231,42.2567472458,-14.0409832751,-4.7939727230999996,14.8368253276,55.4,-3.87,55.5350060772,133.18,38.5790167249,-24.3939727231,45.6443472587,-14.0409832751,-4.7939727230999996,14.8368253276,52.62,-19.6,56.1517978341,131.83,38.9490167249,-31.0839727231,49.8321107729,-14.0409832751,-4.7939727230999996,14.8368253276,52.99,-26.29,59.1532264547,133.3,37.8490167249,-2.1739727231,37.9113996635,-14.0409832751,-4.7939727230999996,14.8368253276,51.89,2.62,51.9561016628,132.8,38.0390167249,-27.3939727231,46.876396352,-14.0409832751,-4.7939727230999996,14.8368253276,52.08,-22.6,56.7722326494,133.3,36.1590167249,-20.9939727231,41.8117373618,-14.0409832751,-4.7939727230999996,14.8368253276,50.2,-16.2,52.7492180037,131.83
2020-01-18 03:00:00,40.302333374,-8.7635403416,41.244123396,-13.837666626,-4.6835403416,14.608783925600001,54.14,-4.08,54.2935171084,134.18,38.022333374,-24.5835403416,45.2774589716,-13.837666626,-4.6835403416,14.608783925600001,51.86,-19.9,55.5470035195,132.81,37.962333374,-31.5235403416,49.3444257324,-13.837666626,-4.6835403416,14.608783925600001,51.8,-26.84,58.3405999284,134.31,37.322333374,-2.0435403416,37.3782373261,-13.837666626,-4.6835403416,14.608783925600001,51.16,2.64,51.2280704302,133.78,37.122333374,-27.8035403416,46.3800009773,-13.837666626,-4.6835403416,14.608783925600001,50.96,-23.12,55.959413864,134.31,35.642333374,-21.0835403416,41.4112496995,-13.837666626,-4.6835403416,14.608783925600001,49.48,-16.4,52.1270601511,132.81
2020-01-18 03:30:00,39.2997666763,-8.0649173921,40.1187556306,-13.3802333237,-4.5249173921,14.1246423389,52.68,-3.54,52.7988068047,133.74,36.9397666763,-25.7549173921,45.0317902372,-13.3802333237,-4.5249173921,14.1246423389,50.32,-21.23,54.6151563213,132.57,37.0197666763,-30.7049173921,48.0963104284,-13.3802333237,-4.5249173921,14.1246423389,50.4,-26.18,56.7939468606,133.86,36.2997666763,-3.2849173921,36.4480965624,-13.3802333237,-4.5249173921,14.1246423389,49.68,1.24,49.6954726308,133.53,36.0997666763,-27.0449173921,45.1067701219,-13.3802333237,-4.5249173921,14.1246423389,49.48,-22.52,54.3637820612,133.86,34.6597666763,-21.3649173921,40.7155881847,-13.3802333237,-4.5249173921,14.1246423389,48.04,-16.84,50.9060625073,132.57
2020-01-18 04:00:00,38.4747833226,-8.132419351,39.3248674024,-12.9752166774,-4.392419351,13.6985253068,51.45,-3.74,51.5857548166,134.3,35.9447833226,-26.192419351,44.4755020159,-12.9752166774,-4.392419351,13.6985253068,48.92,-21.8,53.5575055431,133.15,36.2247833226,-30.952419351,47.6475307906,-12.9752166774,-4.392419351,13.6985253068,49.2,-26.56,55.9113011832,134.42,35.3447833226,-3.562419351,35.5238587396,-12.9752166774,-4.392419351,13.6985253068,48.32,0.8300000000000001,48.3271279925,134.12,35.3847833226,-27.272419351,44.6751356801,-12.9752166774,-4.392419351,13.6985253068,48.36,-22.88,53.499383174,134.42,33.7447833226,-22.312419351,40.4543503072,-12.9752166774,-4.392419351,13.6985253068,46.72,-17.92,50.03883292,133.15
2020-01-18 04:30:00,37.9472833522,-8.1481438905,38.8122218209,-12.532716647800001,-4.2681438905,13.2395633932,50.48,-3.88,50.6288929367,134.22,35.2372833522,-26.3181438905,43.9808007645,-12.532716647800001,-4.2681438905,13.2395633932,47.77,-22.05,52.6134526523,133.15,35.7472833522,-30.9481438905,47.2827228206,-12.532716647800001,-4.2681438905,13.2395633932,48.28,-26.68,55.1614067986,134.34,34.6572833522,-3.6981438905,34.8540321569,-12.532716647800001,-4.2681438905,13.2395633932,47.19,0.5700000000000001,47.1934423411,134.12,34.8672833522,-27.3081438905,44.2883977031,-12.532716647800001,-4.2681438905,13.2395633932,47.4,-23.04,52.7029562738,134.34,33.0672833522,-20.9481438905,39.1442200172,-12.532716647800001,-4.2681438905,13.2395633932,45.6,-16.68,48.554942076,133.15
2020-01-18 05:00:00,37.6036000235,-7.4332599786,38.3312416787,-12.4463999765,-4.2532599786,13.1530640089,50.05,-3.18,50.1509212278,134.57,34.8436000235,-26.9032599786,44.0211524164,-12.4463999765,-4.2532599786,13.1530640089,47.29,-22.65,52.4344028287,133.54,35.4136000235,-30.4032599786,46.6742036242,-12.4463999765,-4.2532599786,13.1530640089,47.86,-26.15,54.5380793575,134.69,34.2936000235,-4.1632599786,34.5453866127,-12.4463999765,-4.2532599786,13.1530640089,46.74,0.09,46.7400866495,134.54,34.5536000235,-26.7732599786,43.7122262584,-12.4463999765,-4.2532599786,13.1530640089,47.0,-22.52,52.1166998188,134.69,32.7536000235,-20.3732599786,38.5728925108,-12.4463999765,-4.2532599786,13.1530640089,45.2,-16.12,47.9884819514,133.54
2020-01-18 05:30:00,37.9475834489,-7.5254217184000005,38.6865746953,-12.3424165511,-4.2854217184,13.0652242853,50.29,-3.24,50.3942625703,134.48,34.9375834489,-26.9254217184,44.1091041845,-12.3424165511,-4.2854217184,13.0652242853,47.28,-22.64,52.4210644684,133.47,35.7375834489,-30.4454217184,46.9478282179,-12.3424165511,-4.2854217184,13.0652242853,48.08,-26.16,54.7360210465,134.61,34.3775834489,-4.2454217184,34.6387333682,-12.3424165511,-4.2854217184,13.0652242853,46.72,0.04,46.7200171233,134.44,34.8575834489,-26.7654217184,43.9481390239,-12.3424165511,-4.2854217184,13.0652242853,47.2,-22.48,52.2799234888,134.61,32.8175834489,-20.3654217184,38.6231042925,-12.3424165511,-4.2854217184,13.0652242853,45.16,-16.08,47.9373758147,133.47
2020-01-18 06:00:00,38.4919167749,-7.4068388687,39.1980728994,-12.6380832251,-4.3368388687,13.361486406000001,51.13,-3.07,51.2220831283,134.48,35.5019167749,-26.6868388687,44.4136630272,-12.6380832251,-4.3368388687,13.361486406000001,48.14,-22.35,53.0752494106,133.39,36.2619167749,-30.2968388687,47.2527782635,-12.6380832251,-4.3368388687,13.361486406000001,48.9,-25.96,55.3636306613,134.54,34.9119167749,-4.0268388687,35.1433829357,-12.6380832251,-4.3368388687,13.361486406000001,47.55,0.31,47.5510105045,134.36,35.3619167749,-26.6568388687,44.2837692215,-12.6380832251,-4.3368388687,13.361486406000001,48.0,-22.32,52.9356439462,134.54,33.3619167749,-19.9768388687,38.8856217911,-12.6380832251,-4.3368388687,13.361486406000001,46.0,-15.64,48.5861050096,133.39
2020-01-18 06:30:00,40.6020167556,-6.9934602678,41.1999059604,-13.6579832444,-4.6534602678,14.4289708146,54.26,-2.34,54.3104336201,133.53,37.6720167556,-24.8434602678,45.126249174,-13.6579832444,-4.6534602678,14.4289708146,51.33,-20.19,55.1580003263,132.38,38.2220167556,-29.6134602678,48.3516245218,-13.6579832444,-4.6534602678,14.4289708146,51.88,-24.96,57.5720070868,133.66,36.9920167556,-2.4334602678,37.0719709825,-13.6579832444,-4.6534602678,14.4289708146,50.65,2.22,50.6986281866,133.33,37.3020167556,-25.8934602678,45.4082783056,-13.6579832444,-4.6534602678,14.4289708146,50.96,-21.24,55.2092311122,133.66,35.3020167556,-19.4134602678,40.2878992575,-13.6579832444,-4.6534602678,14.4289708146,48.96,-14.76,51.1364762181,132.38
2020-01-18 07:00:00,42.1705166872,-6.5292890165,42.6729902013,-14.5294833128,-4.9192890165000005,15.3396639391,56.7,-1.6099999999999999,56.7228534191,133.73,39.5005166872,-24.0592890165,46.250840063,-14.5294833128,-4.9192890165000005,15.3396639391,54.03,-19.14,57.3199834264,132.54,39.6905166872,-29.1992890165,49.2740864346,-14.5294833128,-4.9192890165000005,15.3396639391,54.22,-24.28,59.4081374897,133.86,38.7305166872,-1.6392890165,38.7651930388,-14.5294833128,-4.9192890165000005,15.3396639391,53.26,3.2800000000000002,53.3609032907,133.51,38.7505166872,-25.4392890165,46.3547189527,-14.5294833128,-4.9192890165000005,15.3396639391,53.28,-20.52,57.0949104562,133.86,36.9905166872,-19.9592890165,42.0317920487,-14.5294833128,-4.9192890165000005,15.3396639391,51.52,-15.04,53.6704015264,132.54
2020-01-18 07:30:00,43.9489333429,-5.6580881618,44.3116542641,-15.6210666571,-5.2480881618,16.4790822821,59.57,-0.41000000000000003,59.5714109284,133.73,41.7489333429,-23.4680881618,47.8928449482,-15.6210666571,-5.2480881618,16.4790822821,57.37,-18.22,60.1937314012,132.62,41.3189333429,-28.4380881618,50.1595365896,-15.6210666571,-5.2480881618,16.4790822821,56.94,-23.19,61.481214204,133.86,40.8789333429,-0.9680881618,40.8903947882,-15.6210666571,-5.2480881618,16.4790822821,56.5,4.28,56.6618778369,133.58,40.4189333429,-24.6480881618,47.341508453,-15.6210666571,-5.2480881618,16.4790822821,56.04,-19.4,59.3029645127,133.86,39.0589333429,-18.1680881618,43.0776009236,-15.6210666571,-5.2480881618,16.4790822821,54.68,-12.92,56.1856636519,132.62
2020-01-18 08:00:00,46.3388666791,-4.9198176039,46.5993043978,-16.1811333209,-5.4298176039,17.0678643878,62.52,0.51,62.5220800998,133.73,43.9388666791,-22.8098176039,49.5066842372,-16.1811333209,-5.4298176039,17.0678643878,60.12,-17.38,62.5817769003,132.62,43.5688666791,-27.6598176039,51.6072829509,-16.1811333209,-5.4298176039,17.0678643878,59.75,-22.23,63.751356064,133.94,42.9788666791,-0.3198176039,42.9800565881,-16.1811333209,-5.4298176039,17.0678643878,59.16,5.11,59.3802803968,133.58,42.6988666791,-23.7898176039,48.8789181274,-16.1811333209,-5.4298176039,17.0678643878,58.88,-18.36,61.6761217977,133.94,41.1388666791,-19.1498176039,45.3775480375,-16.1811333209,-5.4298176039,17.0678643878,57.32,-13.72,58.9391279203,132.62
