Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-18 08:30:00,49.4340333328,-3.1378721597,49.5335229238,-17.2259666672,-5.7778721597,18.1691423659,66.66,2.64,66.7122567449,132.91,46.9340333328,-22.2478721597,51.940074129,-17.2259666672,-5.7778721597,18.1691423659,64.16,-16.47,66.2402181458,131.92,46.4740333328,-25.6178721597,53.0670438993,-17.2259666672,-5.7778721597,18.1691423659,63.7,-19.84,66.7181804308,133.04,45.8640333328,0.0221278403,45.8640386708,-17.2259666672,-5.7778721597,18.1691423659,63.09,5.8,63.3560423322,132.85,45.4940333328,-21.7378721597,50.4206520676,-17.2259666672,-5.7778721597,18.1691423659,62.72,-15.96,64.7187762554,133.04,43.8540333328,-17.5778721597,47.2457175755,-17.2259666672,-5.7778721597,18.1691423659,61.08,-11.8,62.2093754992,131.92
2020-01-18 09:00:00,52.0769166382,-2.8585608107000002,52.155312447,-18.0530833618,-6.0885608107,19.052149265,70.13,3.23,70.2043431705,131.95,49.8169166382,-19.4985608107,53.4969069856,-18.0530833618,-6.0885608107,19.052149265,67.87,-13.41,69.1821147407,130.75,48.9869166382,-25.0085608107,55.001328307,-18.0530833618,-6.0885608107,19.052149265,67.04,-18.92,69.6586534466,132.08,48.6069166382,2.3614391893,48.664244986599996,-18.0530833618,-6.0885608107,19.052149265,66.66,8.45,67.1934379237,131.65,47.9469166382,-21.0485608107,52.3636202655,-18.0530833618,-6.0885608107,19.052149265,66.0,-14.96,67.6742314327,132.08,46.4669166382,-17.1285608107,49.523347396,-18.0530833618,-6.0885608107,19.052149265,64.52,-11.04,65.4577115396,130.75
2020-01-18 09:30:00,54.6516166323,-1.5600820024000002,54.673879105,-17.5583833677,-6.0100820024,18.5584997282,72.21,4.45,72.3469874978,131.7,52.2616166323,-17.8300820024,55.2194566909,-17.5583833677,-6.0100820024,18.5584997282,69.82,-11.82,70.8134506997,130.47,51.4616166323,-23.6400820024,56.6317178222,-17.5583833677,-6.0100820024,18.5584997282,69.02,-17.63,71.2360674097,131.85,51.0016166323,3.9299179976,51.1528020208,-17.5583833677,-6.0100820024,18.5584997282,68.56,9.94,69.2768157467,131.37,50.4416166323,-19.7300820024,54.1630208196,-17.5583833677,-6.0100820024,18.5584997282,68.0,-13.72,69.37029912,131.85,48.7616166323,-16.0500820024,51.3351769149,-17.5583833677,-6.0100820024,18.5584997282,66.32,-10.04,67.0756587743,130.47
2020-01-18 10:00:00,55.7376666343,-0.7412508444,55.7425953348,-16.3623333657,-5.7212508444,17.3337435193,72.1,4.98,72.2717814918,131.81,52.8476666343,-17.2512508444,55.5920994782,-16.3623333657,-5.7212508444,17.3337435193,69.21,-11.53,70.1638439654,130.59,52.5376666343,-22.8612508444,57.2961011374,-16.3623333657,-5.7212508444,17.3337435193,68.9,-17.14,70.9999267605,131.96,51.5976666343,4.4987491556,51.7934160495,-16.3623333657,-5.7212508444,17.3337435193,67.96,10.22,68.7241587799,131.51,51.4776666343,-18.9212508444,54.8449076545,-16.3623333657,-5.7212508444,17.3337435193,67.84,-13.2,69.1122680861,131.96,49.3576666343,-15.9212508444,51.8619849604,-16.3623333657,-5.7212508444,17.3337435193,65.72,-10.2,66.5068297245,130.59
2020-01-18 10:30:00,56.6451666359,-0.012924096500000001,56.6451681103,-15.3648333641,-5.4529240965,16.3037567912,72.01,5.44,72.2151902303,131.81,53.1951666359,-16.7629240965,55.7738413388,-15.3648333641,-5.4529240965,16.3037567912,68.56,-11.31,69.4866152579,130.59,53.4651666359,-22.1629240965,57.8767591345,-15.3648333641,-5.4529240965,16.3037567912,68.83,-16.71,70.8293230237,131.96,51.9751666359,5.0070759035,52.2157902931,-15.3648333641,-5.4529240965,16.3037567912,67.34,10.46,68.1475399409,131.51,52.3951666359,-18.2129240965,55.4703893168,-15.3648333641,-5.4529240965,16.3037567912,67.76,-12.76,68.9509622848,131.96,49.7151666359,-14.8929240965,51.8979477608,-15.3648333641,-5.4529240965,16.3037567912,65.08,-9.44,65.7610827161,130.59
2020-01-18 11:00:00,56.5509999712,0.2639774979,56.5516160853,-14.3990000288,-5.2260225021,15.3180453395,70.95,5.49,71.1620868159,132.19,52.8109999712,-16.6160225021,55.3632903804,-14.3990000288,-5.2260225021,15.3180453395,67.21,-11.39,68.1682932161,130.99,53.4009999712,-21.9860225021,57.749908947,-14.3990000288,-5.2260225021,15.3180453395,67.8,-16.76,69.8408018282,132.3,51.6109999712,5.2339774979,51.8757153057,-14.3990000288,-5.2260225021,15.3180453395,66.01,10.46,66.8336120526,131.95,52.3609999712,-18.0660225021,55.3900305744,-14.3990000288,-5.2260225021,15.3180453395,66.76,-12.84,67.9835509517,132.3,49.4009999712,-15.0660225021,51.6473022741,-14.3990000288,-5.2260225021,15.3180453395,63.8,-9.84,64.5543615877,130.99
2020-01-18 11:30:00,56.2736333073,0.23570694,56.2741269445,-13.4363666927,-5.04429306,14.3520326915,69.71,5.28,69.9096738656,132.69,52.5336333073,-16.77429306,55.1467092048,-13.4363666927,-5.04429306,14.3520326915,65.97,-11.73,67.0047296838,131.49,53.1836333073,-22.19429306,57.6288599245,-13.4363666927,-5.04429306,14.3520326915,66.62,-17.15,68.7920555006,132.81,51.3836333073,5.22570694,51.6486765065,-13.4363666927,-5.04429306,14.3520326915,64.82,10.27,65.6285402855,132.45,52.1236333073,-18.28429306,55.2375644091,-13.4363666927,-5.04429306,14.3520326915,65.56,-13.24,66.8835644983,132.81,49.2036333073,-15.12429306,51.475642504,-13.4363666927,-5.04429306,14.3520326915,62.64,-10.08,63.4458509282,131.49
2020-01-18 12:00:00,56.2240499848,0.7006870578000001,56.2284159393,-12.2059500152,-4.6293129422,13.054338516,68.43,5.33,68.6372624745,133.1,52.1840499848,-17.3993129422,55.0082826825,-12.2059500152,-4.6293129422,13.054338516,64.39,-12.77,65.6440781792,131.97,53.1840499848,-21.8493129422,57.4972664466,-12.2059500152,-4.6293129422,13.054338516,65.39,-17.22,67.6193796186,133.19,51.0840499848,4.7506870578000004,51.3044753444,-12.2059500152,-4.6293129422,13.054338516,63.29,9.38,63.9813136783,132.96,52.1540499848,-17.9093129422,55.1433442935,-12.2059500152,-4.6293129422,13.054338516,64.36,-13.28,65.7158124046,133.19,48.9540499848,-14.9093129422,51.1740815484,-12.2059500152,-4.6293129422,13.054338516,61.16,-10.28,62.0179328904,131.97
2020-01-18 12:30:00,56.4990833564,0.037412414500000005,56.4990957432,-12.8309166436,-4.7025875855,13.6655315269,69.33,4.74,69.4918448453,133.18,52.4890833564,-17.2825875855,55.2611229098,-12.8309166436,-4.7025875855,13.6655315269,65.32,-12.58,66.5203637994,131.97,53.4290833564,-22.5225875855,57.9821860562,-12.8309166436,-4.7025875855,13.6655315269,66.26,-17.82,68.6144299692,133.31,51.3490833564,4.8774124145,51.5802046662,-12.8309166436,-4.7025875855,13.6655315269,64.18,9.58,64.8910533125,132.96,52.409083356400004,-18.6225875855,55.6193562228,-12.8309166436,-4.7025875855,13.6655315269,65.24,-13.92,66.708500208,133.31,49.2490833564,-14.5425875855,51.3513297309,-12.8309166436,-4.7025875855,13.6655315269,62.08,-9.84,62.8550077559,131.97
2020-01-18 13:00:00,55.8736166936,-0.2731400567,55.8742843168,-13.0863833064,-4.7931400567,13.9365569508,68.96,4.52,69.1079734908,133.26,52.1436166936,-17.5531400567,55.0188103083,-13.0863833064,-4.7931400567,13.9365569508,65.23,-12.76,66.4663110154,132.08,52.8036166936,-22.8831400567,57.548762235,-13.0863833064,-4.7931400567,13.9365569508,65.89,-18.09,68.3281801309,133.31,51.0136166936,4.6668599433,51.2266402363,-13.0863833064,-4.7931400567,13.9365569508,64.1,9.46,64.7943022186,133.09,51.7936166936,-18.9531400567,55.1525180587,-13.0863833064,-4.7931400567,13.9365569508,64.88,-14.16,66.4072285222,133.31,48.9136166936,-12.9931400567,50.6099158919,-13.0863833064,-4.7931400567,13.9365569508,62.0,-8.2,62.5399072593,132.08
2020-01-18 13:30:00,56.3200333126,0.0304708461,56.3200415554,-13.3599666874,-4.7495291539,14.179095072399999,69.68,4.78,69.8437599217,133.7,52.3000333126,-18.3795291539,55.4355533608,-13.3599666874,-4.7495291539,14.179095072399999,65.66,-13.63,67.0597681177,132.62,53.2400333126,-22.7395291539,57.8928953609,-13.3599666874,-4.7495291539,14.179095072399999,66.6,-17.99,68.9869560134,133.83,51.1800333126,4.0404708461,51.3392755553,-13.3599666874,-4.7495291539,14.179095072399999,64.54,8.79,65.135825012,133.63,52.2800333126,-18.7895291539,55.5540123573,-13.3599666874,-4.7495291539,14.179095072399999,65.64,-14.04,67.1247435749,133.83,49.1200333126,-16.0295291539,51.6693669163,-13.3599666874,-4.7495291539,14.179095072399999,62.48,-11.28,63.4900685147,132.62
2020-01-18 14:00:00,55.2410833083,-1.4628117585,55.2604479109,-12.9189166917,-4.6828117585,13.7414385874,68.16,3.22,68.2360168826,134.21,51.0910833083,-18.2728117585,54.2604316531,-12.9189166917,-4.6828117585,13.7414385874,64.01,-13.59,65.4367496137,132.91,52.2210833083,-24.3228117585,57.6076445772,-12.9189166917,-4.6828117585,13.7414385874,65.14,-19.64,68.036381444,134.29,50.0110833083,4.1971882415,50.1868991152,-12.9189166917,-4.6828117585,13.7414385874,62.93,8.88,63.5534365711,133.95,51.2810833083,-20.3628117585,55.1760238508,-12.9189166917,-4.6828117585,13.7414385874,64.2,-15.68,66.087081945,134.29,48.0010833083,-15.2428117585,50.3631542804,-12.9189166917,-4.6828117585,13.7414385874,60.92,-10.56,61.8284724055,132.91
2020-01-18 14:30:00,53.9824666402,-1.9935964476999999,54.0192662978,-13.6475333598,-4.8735964477,14.4916220328,67.63,2.88,67.6912941227,133.92,50.2624666402,-18.6835964477,53.6226848356,-13.6475333598,-4.8735964477,14.4916220328,63.91,-13.81,65.3850456909,132.63,50.9724666402,-24.8235964477,56.695707915,-13.6475333598,-4.8735964477,14.4916220328,64.62,-19.95,67.6294824762,134.04,49.1624666402,3.7664035523,49.3065302152,-13.6475333598,-4.8735964477,14.4916220328,62.81,8.64,63.4014644941,133.67,50.0724666402,-20.9135964477,54.2644490602,-13.6475333598,-4.8735964477,14.4916220328,63.72,-16.04,65.707838193,134.04,47.1924666402,-14.5535964477,49.3855857224,-13.6475333598,-4.8735964477,14.4916220328,60.84,-9.68,61.6052595157,132.63
2020-01-18 15:00:00,53.7546999831,-2.5920753399,53.8171592045,-15.0453000169,-5.2120753399,15.9225243585,68.8,2.62,68.8498685547,133.75,50.5446999831,-19.1020753399,54.0338410505,-15.0453000169,-5.2120753399,15.9225243585,65.59,-13.89,67.0446135047,132.47,50.7246999831,-25.3020753399,56.6850086432,-15.0453000169,-5.2120753399,15.9225243585,65.77,-20.09,68.7699134797,133.87,49.4246999831,3.2779246601,49.5332793029,-15.0453000169,-5.2120753399,15.9225243585,64.47,8.49,65.0266176269,133.46,49.7546999831,-21.3320753399,54.1349019461,-15.0453000169,-5.2120753399,15.9225243585,64.8,-16.12,66.7749533882,133.87,47.3546999831,-15.7320753399,49.8995571623,-15.0453000169,-5.2120753399,15.9225243585,62.4,-10.52,63.2805688976,132.47
2020-01-18 15:30:00,53.999366638,-2.5927478588,54.0615754374,-14.910633362,-5.1527478588,15.7758612364,68.91,2.56,68.9575354838,133.62,50.699366638,-19.0627478588,54.1646945291,-14.910633362,-5.1527478588,15.7758612364,65.61,-13.91,67.0683248635,132.34,50.949366638,-25.2627478588,56.8686591208,-14.910633362,-5.1527478588,15.7758612364,65.86,-20.11,68.8618305014,133.75,49.559366638,3.2772521412,49.6676071818,-14.910633362,-5.1527478588,15.7758612364,64.47,8.43,65.0188111242,133.34,50.049366638,-21.3127478588,54.3982749925,-14.910633362,-5.1527478588,15.7758612364,64.96,-16.16,66.9398775021,133.75,47.489366638,-14.0327478588,49.5192685341,-14.910633362,-5.1527478588,15.7758612364,62.4,-8.88,63.0286791865,132.34
2020-01-18 16:00:00,54.2553333053,-2.8216590905,54.3286568221,-16.0346666947,-5.4716590905,16.9425378623,70.29,2.65,70.339936025,133.29,51.2553333053,-19.1016590905,54.699018019,-16.0346666947,-5.4716590905,16.9425378623,67.29,-13.63,68.6565437522,131.99,51.1453333053,-25.3516590905,57.0837256803,-16.0346666947,-5.4716590905,16.9425378623,67.18,-19.88,70.0597373675,133.39,50.0653333053,3.1283409095,50.1629755478,-16.0346666947,-5.4716590905,16.9425378623,66.1,8.6,66.657107648,133.0,50.2053333053,-21.3916590905,54.5726907064,-16.0346666947,-5.4716590905,16.9425378623,66.24,-15.92,68.1262357686,133.39,47.9653333053,-16.2316590905,50.6373375674,-16.0346666947,-5.4716590905,16.9425378623,64.0,-10.76,64.8982095285,131.99
2020-01-18 16:30:00,56.0312999668,-2.3788570543,56.0817754432,-18.1887000332,-6.1088570543,19.1871556883,74.22,3.73,74.3136683256,132.73,53.2612999668,-18.7288570543,56.4582691969,-18.1887000332,-6.1088570543,19.1871556883,71.45,-12.62,72.5559570263,131.45,52.7312999668,-24.7188570543,58.2375470831,-18.1887000332,-6.1088570543,19.1871556883,70.92,-18.61,73.321064504,132.83,51.9512999668,3.3411429457,52.05862853,-18.1887000332,-6.1088570543,19.1871556883,70.14,9.45,70.7737387736,132.44,51.7312999668,-20.7088570543,55.7223847009,-18.1887000332,-6.1088570543,19.1871556883,69.92,-14.6,71.4280505124,132.83,49.7312999668,-15.3088570543,52.0342512264,-18.1887000332,-6.1088570543,19.1871556883,67.92,-9.2,68.5402538659,131.45
2020-01-18 17:00:00,59.6428333289,1.1858745037,59.6546214961,-20.3971666711,-6.8141254963,21.5052717836,80.04,8.0,80.438806555,130.98,56.7128333289,-18.9441254963,59.7931881991,-20.3971666711,-6.8141254963,21.5052717836,77.11,-12.13,78.0582410768,130.18,56.0728333289,-20.7141254963,59.7765642422,-20.3971666711,-6.8141254963,21.5052717836,76.47,-13.9,77.7230396987,131.09,55.2428333289,2.7858745037,55.3130340061,-20.3971666711,-6.8141254963,21.5052717836,75.64,9.6,76.2467678003,131.12,54.9628333289,-16.6941254963,57.4422046376,-20.3971666711,-6.8141254963,21.5052717836,75.36,-9.88,76.0048945792,131.09,52.8828333289,-16.6541254963,55.4432498771,-20.3971666711,-6.8141254963,21.5052717836,73.28,-9.84,73.9377035078,130.18
2020-01-18 17:30:00,63.3110667075,2.1628478752,63.3479997993,-22.3289332925,-7.4571521248,23.5412484757,85.64,9.62,86.1786168374,130.35,60.4810667075,-17.2571521248,62.894902254,-22.3289332925,-7.4571521248,23.5412484757,82.81,-9.8,83.3878654242,129.52,59.5010667075,-19.5071521248,62.6171376171,-22.3289332925,-7.4571521248,23.5412484757,81.83,-12.05,82.7124621807,130.46,58.8610667075,4.2628478752,59.015227238,-22.3289332925,-7.4571521248,23.5412484757,81.19,11.72,82.0315457614,130.42,58.3110667075,-15.4171521248,60.3147501048,-22.3289332925,-7.4571521248,23.5412484757,80.64,-7.96,81.0319147003,130.46,56.3110667075,-16.3371521248,58.6330859949,-22.3289332925,-7.4571521248,23.5412484757,78.64,-8.88,79.1397750818,129.52
2020-01-18 18:00:00,64.354583394,2.3697493438,64.3981996314,-22.815416606,-7.6202506562,24.0543437859,87.17,9.99,87.7405778417,130.25,61.314583394,-17.0002506562,63.6277192673,-22.815416606,-7.6202506562,24.0543437859,84.13,-9.38,84.6512923705,129.4,60.484583394,-19.2602506562,63.4770988915,-22.815416606,-7.6202506562,24.0543437859,83.3,-11.64,84.1093312303,130.38,59.654583394,4.4797493438,59.8225498796,-22.815416606,-7.6202506562,24.0543437859,82.47,12.1,83.3529297625,130.3,59.304583394,-15.1402506562,61.206705527,-22.815416606,-7.6202506562,24.0543437859,82.12,-7.52,82.463596817,130.38,57.104583394,-16.8602506562,59.5415946779,-22.815416606,-7.6202506562,24.0543437859,79.92,-9.24,80.452371003,129.4
2020-01-18 18:30:00,64.1069834691,1.0936244774,64.1163110605,-22.4230165309,-7.5163755226,23.649261539,86.53,8.61,86.957305616,130.14,60.8269834691,-16.3663755226,62.9903180314,-22.4230165309,-7.5163755226,23.649261539,83.25,-8.85,83.7190838459,129.11,60.2769834691,-20.4463755226,63.6503653418,-22.4230165309,-7.5163755226,23.649261539,82.7,-12.93,83.7046886381,130.25,59.1869834691,5.0236244774,59.3997964227,-22.4230165309,-7.5163755226,23.649261539,81.61,12.54,82.567812736,129.98,59.1369834691,-16.3563755226,61.3572639063,-22.4230165309,-7.5163755226,23.649261539,81.56,-8.84,82.0376693964,130.25,56.5769834691,-15.836375522600001,58.7515603891,-22.4230165309,-7.5163755226,23.649261539,79.0,-8.32,79.4369082983,129.11
2020-01-18 19:00:00,63.1548668452,0.14588233920000002,63.1550353328,-21.8351331548,-7.3441176608,23.0371244756,84.99,7.49,85.3194010762,130.8,59.7248668452,-16.9241176608,62.0764486603,-21.8351331548,-7.3441176608,23.0371244756,81.56,-9.58,82.120703845,129.7,59.4148668452,-21.5841176608,63.213926768,-21.8351331548,-7.3441176608,23.0371244756,81.25,-14.24,82.4884240363,130.92,58.1548668452,4.6358823392,58.3393515806,-21.8351331548,-7.3441176608,23.0371244756,79.99,11.98,80.8821395612,130.61,58.2848668452,-17.4641176608,60.8450582121,-21.8351331548,-7.3441176608,23.0371244756,80.12,-10.12,80.7566022069,130.92,55.6448668452,-14.5441176608,57.5141944632,-21.8351331548,-7.3441176608,23.0371244756,77.48,-7.2,77.8138188242,129.7
2020-01-18 19:30:00,61.3195168111,-0.5636611859,61.3221073992,-20.8804831889,-7.0036611859,22.0237564509,82.2,6.44,82.4518865764,131.51,57.9095168111,-18.1436611859,60.685291286500004,-20.8804831889,-7.0036611859,22.0237564509,78.79,-11.14,79.573636966,130.46,57.6895168111,-22.5136611859,61.926935092,-20.8804831889,-7.0036611859,22.0237564509,78.57,-15.51,80.0862347723,131.62,56.4195168111,3.6763388141,56.5391664625,-20.8804831889,-7.0036611859,22.0237564509,77.3,10.68,78.0343027136,131.37,56.6395168111,-18.4036611859,59.5544256092,-20.8804831889,-7.0036611859,22.0237564509,77.52,-11.4,78.3537516651,131.62,53.9995168111,-15.2436611859,56.1098656404,-20.8804831889,-7.0036611859,22.0237564509,74.88,-8.24,75.3320117878,130.46
2020-01-18 20:00:00,59.3781168187,-1.4166314567,59.3950132723,-19.8818831813,-6.6766314567,20.9729989854,79.26,5.26,79.4343452167,131.51,55.7881168187,-19.4566314567,59.0836228224,-19.8818831813,-6.6766314567,20.9729989854,75.67,-12.78,76.7416269048,130.57,55.8981168187,-23.3366314567,60.573903883,-19.8818831813,-6.6766314567,20.9729989854,75.78,-16.66,77.5897158134,131.71,54.3781168187,2.3733685433,54.4298857889,-19.8818831813,-6.6766314567,20.9729989854,74.26,9.05,74.8094252083,131.5,54.8381168187,-19.3166314567,58.140788669,-19.8818831813,-6.6766314567,20.9729989854,74.72,-12.64,75.7815808756,131.71,52.0781168187,-15.9966314567,54.479560106,-19.8818831813,-6.6766314567,20.9729989854,71.96,-9.32,72.5610363763,130.57
2020-01-18 20:30:00,56.9925499828,-2.7383447248,57.0582972526,-19.0074500172,-6.3583447248,20.0427469125,76.0,3.62,76.0861643139,132.03,53.5425499828,-19.5583447248,57.0029254252,-19.0074500172,-6.3583447248,20.0427469125,72.55,-13.2,73.7410503044,130.85,53.6625499828,-24.8283447248,59.1279626947,-19.0074500172,-6.3583447248,20.0427469125,72.67,-18.47,74.9804627886,132.14,52.2425499828,2.3816552752,52.296809755,-19.0074500172,-6.3583447248,20.0427469125,71.25,8.74,71.78405185,131.78,52.6725499828,-20.7983447248,56.6301038757,-19.0074500172,-6.3583447248,20.0427469125,71.68,-14.44,73.1200109409,132.14,50.0325499828,-16.5183447248,52.6888201635,-19.0074500172,-6.3583447248,20.0427469125,69.04,-10.16,69.7835739985,130.85
2020-01-18 21:00:00,54.5552833176,-5.3347978055,54.815499683,-18.2447166824,-6.1047978055,19.2389771835,72.8,0.77,72.8040720015,132.55,51.3952833176,-19.4047978055,54.9365208688,-18.2447166824,-6.1047978055,19.2389771835,69.64,-13.3,70.898657251,131.05,51.3752833176,-27.4947978055,58.2699205623,-18.2447166824,-6.1047978055,19.2389771835,69.62,-21.39,72.8318371318,132.66,50.1752833176,2.5752021945,50.2413248466,-18.2447166824,-6.1047978055,19.2389771835,68.42,8.68,68.9683898609,132.02,50.4752833176,-23.5047978055,55.6797067689,-18.2447166824,-6.1047978055,19.2389771835,68.72,-17.4,70.8886337857,132.66,47.9952833176,-16.9047978055,50.8853555513,-18.2447166824,-6.1047978055,19.2389771835,66.24,-10.8,67.1146600975,131.05
2020-01-18 21:30:00,52.8098833572,-4.5988089094,53.0097427233,-17.2301166428,-5.7788089094,18.1733748086,70.04,1.18,70.049939329,132.55,49.1998833572,-22.0588089094,53.918638455199996,-17.2301166428,-5.7788089094,18.1733748086,66.43,-16.28,68.3957842268,131.47,49.7398833572,-26.8088089094,56.5045859336,-17.2301166428,-5.7788089094,18.1733748086,66.97,-21.03,70.1943145846,132.66,48.0798833572,0.061191090600000005,48.079922296,-17.2301166428,-5.7788089094,18.1733748086,65.31,5.84,65.5705856311,132.44,48.8098833572,-22.8588089094,53.8974012184,-17.2301166428,-5.7788089094,18.1733748086,66.04,-17.08,68.2129606453,132.66,46.0098833572,-17.0988089094,49.0844031507,-17.2301166428,-5.7788089094,18.1733748086,63.24,-11.32,64.2451554594,131.47
2020-01-18 22:00:00,50.7047833642,-4.9971675023,50.95043414,-16.3452166358,-5.4871675023,17.2416679608,67.05,0.49,67.051790431,133.4,47.0847833642,-23.0871675023,52.4403864186,-16.3452166358,-5.4871675023,17.2416679608,63.43,-17.6,65.8264756766,132.32,47.7747833642,-27.4971675023,55.1228096721,-16.3452166358,-5.4871675023,17.2416679608,64.12,-22.01,67.7924368938,133.53,46.0447833642,-0.6971675023,46.0500609943,-16.3452166358,-5.4871675023,17.2416679608,62.39,4.79,62.573606257,133.31,46.8547833642,-23.6071675023,52.4658849309,-16.3452166358,-5.4871675023,17.2416679608,63.2,-18.12,65.7462881082,133.53,44.1347833642,-19.1271675023,48.1012228458,-16.3452166358,-5.4871675023,17.2416679608,60.48,-13.64,61.9990322505,132.32
2020-01-18 22:30:00,48.1711333679,-7.4071273606,48.7372919404,-15.3088666321,-5.1471273606,16.1509850358,63.48,-2.26,63.520217254,133.9,45.0111333679,-22.3771273606,50.2666684391,-15.3088666321,-5.1471273606,16.1509850358,60.32,-17.23,62.7325696907,132.49,45.4111333679,-30.0171273606,54.4352732034,-15.3088666321,-5.1471273606,16.1509850358,60.72,-24.87,65.6158159288,134.04,44.0611333679,0.0628726394,44.0611782256,-15.3088666321,-5.1471273606,16.1509850358,59.37,5.21,59.5981627234,133.5,44.6111333679,-26.1471273606,51.7090464965,-15.3088666321,-5.1471273606,16.1509850358,59.92,-21.0,63.4933571329,134.04,42.1711333679,-16.9071273606,45.4340780155,-15.3088666321,-5.1471273606,16.1509850358,57.48,-11.76,58.6706741056,132.49
2020-01-18 23:00:00,46.0749667828,-7.2963506326,46.6491082079,-14.2650332172,-4.8163506326,15.0561750157,60.34,-2.48,60.3909430296,134.38,42.6749667828,-24.0863506326,49.0031129288,-14.2650332172,-4.8163506326,15.0561750157,56.94,-19.27,60.1123656164,133.13,43.4349667828,-30.0563506326,52.8202664966,-14.2650332172,-4.8163506326,15.0561750157,57.7,-25.24,62.9789456882,134.51,41.8349667828,-1.4763506326,41.8610087899,-14.2650332172,-4.8163506326,15.0561750157,56.1,3.34,56.1993380744,134.16,42.6149667828,-26.2163506326,50.0333132462,-14.2650332172,-4.8163506326,15.0561750157,56.88,-21.4,60.7724806142,134.51,40.0149667828,-19.7763506326,44.6352059587,-14.2650332172,-4.8163506326,15.0561750157,54.28,-14.96,56.3038186982,133.13
2020-01-18 23:30:00,44.6167168759,-7.5503056722,45.2510612089,-13.0432831241,-4.4303056722,13.7751531027,57.66,-3.12,57.744350373,135.41,40.9067168759,-24.7803056722,47.8270115602,-13.0432831241,-4.4303056722,13.7751531027,53.95,-20.35,57.6604283716,134.15,42.1067168759,-30.7003056722,52.1103096751,-13.0432831241,-4.4303056722,13.7751531027,55.15,-26.27,61.0871132073,135.51,40.1367168759,-1.8103056722000002,40.1775216783,-13.0432831241,-4.4303056722,13.7751531027,53.18,2.62,53.2445001855,135.22,41.3167168759,-26.9103056722,49.3075617404,-13.0432831241,-4.4303056722,13.7751531027,54.36,-22.48,58.8248246916,135.51,38.5167168759,-19.1103056722,42.9969913109,-13.0432831241,-4.4303056722,13.7751531027,51.56,-14.68,53.6091037045,134.15
2020-01-19 00:00:00,43.6602168614,-7.5640365808,44.310599023,-12.3197831386,-4.1940365808,13.0141077075,55.98,-3.37,56.0813453833,135.41,39.7302168614,-25.0840365808,46.9861577812,-12.3197831386,-4.1940365808,13.0141077075,52.05,-20.89,56.0856006476,134.15,41.1902168614,-30.7040365808,51.3748170551,-12.3197831386,-4.1940365808,13.0141077075,53.51,-26.51,59.7168334726,135.51,39.0402168614,-2.1140365808,39.0974127437,-12.3197831386,-4.1940365808,13.0141077075,51.36,2.08,51.4021011244,135.22,40.4402168614,-26.9140365808,48.5775308643,-12.3197831386,-4.1940365808,13.0141077075,52.76,-22.72,57.4440249286,135.51,37.4002168614,-19.6340365808,42.2406393623,-12.3197831386,-4.1940365808,13.0141077075,49.72,-15.44,52.0621935765,134.15
2020-01-19 00:30:00,46.0331334612,-7.0373112661,46.5679409692,-12.9768665388,-4.3973112661,13.7016572551,59.01,-2.64,59.0690248777,135.31,41.9231334612,-24.9973112661,48.8099855536,-12.9768665388,-4.3973112661,13.7016572551,54.9,-20.6,58.6376159133,134.15,43.4531334612,-30.1273112661,52.8756058284,-12.9768665388,-4.3973112661,13.7016572551,56.43,-25.73,62.019172842,135.51,41.1331334612,-2.0573112661,41.1845504769,-12.9768665388,-4.3973112661,13.7016572551,54.11,2.34,54.1605732983,135.22,42.6631334612,-26.3173112661,50.1272762975,-12.9768665388,-4.3973112661,13.7016572551,55.64,-21.92,59.8021404299,135.51,39.4631334612,-19.9173112661,44.2045041896,-12.9768665388,-4.3973112661,13.7016572551,52.44,-15.52,54.6884265636,134.15
2020-01-19 01:00:00,45.4427335313,-7.429401103,46.0460425177,-14.5072664687,-4.909401103,15.3154497023,59.95,-2.52,60.0029407613,134.76,42.4627335313,-25.069401103,49.3108366448,-14.5072664687,-4.909401103,15.3154497023,56.97,-20.16,60.4318334986,133.57,42.8127335313,-30.309401103,52.4555997739,-14.5072664687,-4.909401103,15.3154497023,57.32,-25.4,62.6956330218,134.89,41.6227335313,-2.309401103,41.6867518532,-14.5072664687,-4.909401103,15.3154497023,56.13,2.6,56.190185086,134.56,41.9727335313,-26.509401103000002,49.6433148261,-14.5072664687,-4.909401103,15.3154497023,56.48,-21.6,60.4694170635,134.89,39.8527335313,-21.189401103,45.1356963945,-14.5072664687,-4.909401103,15.3154497023,54.36,-16.28,56.7454667793,133.57
2020-01-19 01:30:00,43.8803167605,-8.009857494,44.6053810216,-14.7996832395,-4.989857494,15.6182361936,58.68,-3.02,58.7576616281,134.88,41.4703167605,-24.819857494,48.330244136,-14.7996832395,-4.989857494,15.6182361936,56.27,-19.83,59.6618957124,133.57,41.3303167605,-30.959857494,51.6401767965,-14.7996832395,-4.989857494,15.6182361936,56.13,-25.97,61.8467282886,134.99,40.6503167605,-2.029857494,40.7009652733,-14.7996832395,-4.989857494,15.6182361936,55.45,2.96,55.5289483063,134.56,40.5603167605,-27.149857494,48.808340042,-14.7996832395,-4.989857494,15.6182361936,55.36,-22.16,59.6304888459,134.99,38.9203167605,-20.949857494,44.2005382972,-14.7996832395,-4.989857494,15.6182361936,53.72,-15.96,56.040699496,133.57
2020-01-19 02:00:00,42.2250000138,-8.4277197638,43.0578342069,-14.6549999862,-4.9277197638,15.4612886483,56.88,-3.5,56.9875811033,135.34,39.8950000138,-25.4377197638,47.3147821815,-14.6549999862,-4.9277197638,15.4612886483,54.55,-20.51,58.2783201542,134.06,39.7250000138,-31.5477197638,50.7280420319,-14.6549999862,-4.9277197638,15.4612886483,54.38,-26.62,60.5459230667,135.48,39.1150000138,-2.4877197638,39.1940298478,-14.6549999862,-4.9277197638,15.4612886483,53.77,2.44,53.8253332549,135.08,38.9450000138,-27.7677197638,47.8305267268,-14.6549999862,-4.9277197638,15.4612886483,53.6,-22.84,58.2634156225,135.48,37.4650000138,-21.0077197638,42.9528871639,-14.6549999862,-4.9277197638,15.4612886483,52.12,-16.08,54.544117923,134.06
2020-01-19 02:30:00,41.6349166722,-8.3285123724,42.4597504072,-14.4150833278,-4.8485123724,15.2086389783,56.05,-3.48,56.1579282025,135.43,39.3349166722,-25.8885123724,47.0898156979,-14.4150833278,-4.8485123724,15.2086389783,53.75,-21.04,57.7212621137,134.2,39.1849166722,-31.4485123724,50.2440705461,-14.4150833278,-4.8485123724,15.2086389783,53.6,-26.6,59.8374464696,135.56,38.5849166722,-2.9285123724,38.6958909875,-14.4150833278,-4.8485123724,15.2086389783,53.0,1.92,53.0347659559,135.19,38.4249166722,-27.6885123724,47.3616716202,-14.4150833278,-4.8485123724,15.2086389783,52.84,-22.84,57.5650171545,135.56,36.9049166722,-21.3685123724,42.6448847529,-14.4150833278,-4.8485123724,15.2086389783,51.32,-16.52,53.9133823832,134.2
2020-01-19 03:00:00,40.6521666803,-8.3143009793,41.4936893585,-14.1678333197,-4.7743009793,14.9506337931,54.82,-3.54,54.9341787961,135.43,38.5021666803,-25.8243009793,46.3606660883,-14.1678333197,-4.7743009793,14.9506337931,52.67,-21.05,56.7206435083,134.2,38.2421666803,-31.4743009793,49.528728376,-14.1678333197,-4.7743009793,14.9506337931,52.41,-26.7,58.8191983964,135.56,37.7721666803,-2.8443009793,37.879105372,-14.1678333197,-4.7743009793,14.9506337931,51.94,1.9300000000000002,51.9758453515,135.19,37.4721666803,-27.7343009793,46.6192527453,-14.1678333197,-4.7743009793,14.9506337931,51.64,-22.96,56.5141681351,135.56,36.1521666803,-20.9343009793,41.7758795619,-14.1678333197,-4.7743009793,14.9506337931,50.32,-16.16,52.8511873093,134.2
2020-01-19 03:30:00,39.6343500265,-8.5407701084,40.5441297362,-13.7456499735,-4.6307701084,14.504720783,53.38,-3.91,53.5230090709,135.43,37.5143500265,-26.0407701084,45.6667074108,-13.7456499735,-4.6307701084,14.504720783,51.26,-21.41,55.551558934,134.2,37.2843500265,-31.6907701084,48.9328894197,-13.7456499735,-4.6307701084,14.504720783,51.03,-27.06,57.7607522458,135.56,36.8343500265,-3.0807701084,36.962961006,-13.7456499735,-4.6307701084,14.504720783,50.58,1.55,50.6037439326,135.19,36.4943500265,-27.9907701084,45.9926167457,-13.7456499735,-4.6307701084,14.504720783,50.24,-23.36,55.4052993855,135.56,35.2143500265,-21.5907701084,41.3063167283,-13.7456499735,-4.6307701084,14.504720783,48.96,-16.96,51.8143146244,134.2
2020-01-19 04:00:00,38.8184167176,-9.2135963219,39.8968649601,-13.2915832824,-4.4835963219,14.0274310596,52.11,-4.73,52.3242295691,135.83,36.5784167176,-25.7435963219,44.729334012,-13.2915832824,-4.4835963219,14.0274310596,49.87,-21.26,54.212586177,134.49,36.5384167176,-32.4835963219,48.8900800392,-13.2915832824,-4.4835963219,14.0274310596,49.83,-28.0,57.1579294586,135.97,35.9384167176,-2.7035963219,36.0399671093,-13.2915832824,-4.4835963219,14.0274310596,49.23,1.78,49.262169055,135.49,35.8284167176,-28.8035963219,45.970888675,-13.2915832824,-4.4835963219,14.0274310596,49.12,-24.32,54.8109186203,135.97,34.3484167176,-21.5235963219,40.5349100114,-13.2915832824,-4.4835963219,14.0274310596,47.64,-17.04,50.5957626684,134.49
2020-01-19 04:30:00,38.155450066,-10.7984721887,39.6540713086,-12.964549934,-4.3784721887,13.6839531459,51.12,-6.42,51.5215566535,136.21,36.085450066,-24.2584721887,43.4814118837,-12.964549934,-4.3784721887,13.6839531459,49.05,-19.88,52.925578882,134.49,35.925450066,-34.1384721887,49.5587857582,-12.964549934,-4.3784721887,13.6839531459,48.89,-29.76,57.2353885284,136.33,35.435450066,-1.2284721887,35.4567379393,-12.964549934,-4.3784721887,13.6839531459,48.4,3.15,48.502396848000004,135.49,35.195450066,-30.4584721887,46.5450129812,-12.964549934,-4.3784721887,13.6839531459,48.16,-26.08,54.7681659361,136.33,33.835450066,-20.1784721887,39.3955380854,-12.964549934,-4.3784721887,13.6839531459,46.8,-15.8,49.3951414615,134.49
2020-01-19 05:00:00,37.5717500904,-10.862691543,39.1105417044,-12.7482499096,-4.312691543,13.4579784553,50.32,-6.55,50.7445061066,135.96,35.4817500904,-24.282691543,42.9953915908,-12.7482499096,-4.312691543,13.4579784553,48.23,-19.97,52.2008984597,134.3,35.3817500904,-34.122691543,49.155125039,-12.7482499096,-4.312691543,13.4579784553,48.13,-29.81,56.6138940544,136.08,34.8717500904,-1.3326915430000001,34.8972064944,-12.7482499096,-4.312691543,13.4579784553,47.62,2.98,47.7131512269,135.31,34.6917500904,-30.432691543,46.1483069991,-12.7482499096,-4.312691543,13.4579784553,47.44,-26.12,54.155406009000004,136.08,33.2917500904,-19.032691543,38.3481938486,-12.7482499096,-4.312691543,13.4579784553,46.04,-14.72,48.3359079774,134.3
2020-01-19 05:30:00,37.8240500803,-10.9087283744,39.3657099419,-12.7759499197,-4.3187283744,13.4861525693,50.6,-6.59,51.0273269925,136.16,35.6640500803,-24.3987283744,43.2113690413,-12.7759499197,-4.3187283744,13.4861525693,48.44,-20.08,52.4370098308,134.51,35.6140500803,-34.2287283744,49.3960161274,-12.7759499197,-4.3187283744,13.4861525693,48.39,-29.91,56.8876102504,136.28,35.0340500803,-1.4087283744,35.0623613105,-12.7759499197,-4.3187283744,13.4861525693,47.81,2.91,47.8984780552,135.51,34.9040500803,-30.5587283744,46.3910399956,-12.7759499197,-4.3187283744,13.4861525693,47.68,-26.24,54.4235243254,136.28,33.4240500803,-18.3187283744,38.1148649877,-12.7759499197,-4.3187283744,13.4861525693,46.2,-14.0,48.2746310188,134.51
2020-01-19 06:00:00,38.1067833987,-10.6949493629,39.579147071,-12.8932166013,-4.3549493629,13.6088433852,51.0,-6.34,51.3925636644,135.94,35.8267833987,-24.2049493629,43.2369978416,-12.8932166013,-4.3549493629,13.6088433852,48.72,-19.85,52.6085629912,134.3,35.8767833987,-33.9549493629,49.3971879085,-12.8932166013,-4.3549493629,13.6088433852,48.77,-29.6,57.0497405779,136.07,35.1867833987,-1.2749493629,35.2098739251,-12.8932166013,-4.3549493629,13.6088433852,48.08,3.08,48.1785512443,135.29,35.1467833987,-30.2749493629,46.3882414217,-12.8932166013,-4.3549493629,13.6088433852,48.04,-25.92,54.5865184821,136.07,33.5467833987,-20.2349493629,39.1770322015,-12.8932166013,-4.3549493629,13.6088433852,46.44,-15.88,49.0800162999,134.3
2020-01-19 06:30:00,39.6531333731,-10.0694890541,40.9116804363,-13.4668666269,-4.5394890541,14.2113847889,53.12,-5.53,53.4070716291,135.72,37.3331333731,-23.7494890541,44.2470459781,-13.4668666269,-4.5394890541,14.2113847889,50.8,-19.21,54.3108101578,134.11,37.3431333731,-33.2794890541,50.0203358828,-13.4668666269,-4.5394890541,14.2113847889,50.81,-28.74,58.3750263383,135.84,36.6431333731,-0.8694890541,36.6534477862,-13.4668666269,-4.5394890541,14.2113847889,50.11,3.67,50.2442135972,135.09,36.5731333731,-29.5394890541,47.0125036379,-13.4668666269,-4.5394890541,14.2113847889,50.04,-25.0,55.9374793855,135.84,35.0131333731,-18.6994890541,39.6937073034,-13.4668666269,-4.5394890541,14.2113847889,48.48,-14.16,50.5056036495,134.11
2020-01-19 07:00:00,40.7049000849,-8.9910343392,41.6860598931,-13.9050999151,-4.6910343392,14.6750675236,54.61,-4.3,54.7790297468,134.71,38.2049000849,-23.7710343392,44.9964050125,-13.9050999151,-4.6910343392,14.6750675236,52.11,-19.08,55.4932293167,133.24,38.3149000849,-31.9010343392,49.8568707444,-13.9050999151,-4.6910343392,14.6750675236,52.22,-27.21,58.883889987,134.85,37.4649000849,-1.1310343392,37.4819686922,-13.9050999151,-4.6910343392,14.6750675236,51.37,3.56,51.49320829,134.22,37.5349000849,-28.1710343392,46.9305433606,-13.9050999151,-4.6910343392,14.6750675236,51.44,-23.48,56.5454153756,134.85,35.7749000849,-17.6510343392,39.8923863579,-13.9050999151,-4.6910343392,14.6750675236,49.68,-12.96,51.3426138797,133.24
2020-01-19 07:30:00,41.3870167102,-8.8440928547,42.3214263771,-14.5729832898,-4.9040928547,15.3760192732,55.96,-3.94,56.0985311751,134.87,39.2570167102,-23.3540928547,45.6785180807,-14.5729832898,-4.9040928547,15.3760192732,53.83,-18.45,56.9040543371,133.36,38.9370167102,-31.8240928547,50.2878131988,-14.5729832898,-4.9040928547,15.3760192732,53.51,-26.92,59.8999707846,134.99,38.4770167102,-0.6840928547,38.4830975618,-14.5729832898,-4.9040928547,15.3760192732,53.05,4.22,53.2175807417,134.33,38.1470167102,-28.1040928547,47.3817994495,-14.5729832898,-4.9040928547,15.3760192732,52.72,-23.2,57.5989444348,134.99,36.7870167102,-19.0240928547,41.4149816779,-14.5729832898,-4.9040928547,15.3760192732,51.36,-14.12,53.2655986543,133.36
2020-01-19 08:00:00,43.0618999973,-8.5939567586,43.9110842971,-14.7181000027,-4.9439567586,15.5262737358,57.78,-3.65,57.8951716467,134.43,40.7518999973,-22.7639567586,46.6788504647,-14.7181000027,-4.9439567586,15.5262737358,55.47,-17.82,58.2621086127,132.91,40.5418999973,-31.3739567586,51.2637378474,-14.7181000027,-4.9439567586,15.5262737358,55.26,-26.43,61.2553058926,134.55,39.9218999973,-0.2739567586,39.9228399754,-14.7181000027,-4.9439567586,15.5262737358,54.64,4.67,54.8392058659,133.86,39.6818999973,-27.5839567586,48.3272993024,-14.7181000027,-4.9439567586,15.5262737358,54.4,-22.64,58.9230820647,134.55,38.1218999973,-18.8239567586,42.5161217358,-14.7181000027,-4.9439567586,15.5262737358,52.84,-13.88,54.6325910057,132.91
2020-01-19 08:30:00,45.8243333066,-6.5196654595,46.2858030145,-15.975666693400001,-5.3596654595,16.8507548833,61.8,-1.16,61.8108857727,133.59,43.5643333066,-22.8896654595,49.2116644841,-15.975666693400001,-5.3596654595,16.8507548833,59.54,-17.53,62.0670000886,132.33,43.1043333066,-29.0996654595,52.0074425411,-15.975666693400001,-5.3596654595,16.8507548833,59.08,-23.74,63.6712965158,133.73,42.6343333066,-0.5596654595,42.6380065426,-15.975666693400001,-5.3596654595,16.8507548833,58.61,4.8,58.8062250106,133.26,42.2243333066,-25.2396654595,49.1928352069,-15.975666693400001,-5.3596654595,16.8507548833,58.2,-19.88,61.5016617662,133.73,40.7443333066,-19.2796654595,45.0755609708,-15.975666693400001,-5.3596654595,16.8507548833,56.72,-13.92,58.4031232042,132.33
2020-01-19 09:00:00,48.9381499777,-5.1203621138,49.2052906852,-16.7618500223,-5.6603621138,17.6917866659,65.7,0.54,65.7022191406,132.86,46.5281499777,-21.7103621138,51.3440216915,-16.7618500223,-5.6603621138,17.6917866659,63.29,-16.05,65.2933886393,131.65,46.0481499777,-27.4603621138,53.6143973554,-16.7618500223,-5.6603621138,17.6917866659,62.81,-21.8,66.4856082171,132.99,45.4781499777,0.4096378862,45.4799948174,-16.7618500223,-5.6603621138,17.6917866659,62.24,6.07,62.5352900369,132.57,45.0781499777,-23.6203621138,50.8916605329,-16.7618500223,-5.6603621138,17.6917866659,61.84,-17.96,64.3952420603,132.99,43.5181499777,-16.0203621138,46.3732830381,-16.7618500223,-5.6603621138,17.6917866659,60.28,-10.36,61.1637801317,131.65
2020-01-19 09:30:00,51.6759999674,-2.9914510078000003,51.762512997,-16.7040000326,-5.7314510078000005,17.6599305702,68.38,2.74,68.4348741505,132.08,49.0559999674,-21.2514510078,53.4613440042,-16.7040000326,-5.7314510078000005,17.6599305702,65.76,-15.52,67.5666189771,131.07,48.6659999674,-25.1114510078,54.7628023803,-16.7040000326,-5.7314510078000005,17.6599305702,65.37,-19.38,68.1822652894,132.22,47.9359999674,0.6785489922,47.9408022629,-16.7040000326,-5.7314510078000005,17.6599305702,64.64,6.41,64.9570450375,131.97,47.6559999674,-21.2114510078,52.1633970016,-16.7040000326,-5.7314510078000005,17.6599305702,64.36,-15.48,66.1954681228,132.22,45.8559999674,-16.2914510078,48.6639919134,-16.7040000326,-5.7314510078000005,17.6599305702,62.56,-10.56,63.4449934983,131.07
2020-01-19 10:00:00,53.5781666347,-1.9267191983,53.612798722,-16.1818333653,-5.6567191983,17.1420594781,69.76,3.73,69.859648582,131.66,50.3081666347,-19.7467191983,54.0448383219,-16.1818333653,-5.6567191983,17.1420594781,66.49,-14.09,67.9665226417,130.61,50.4981666347,-23.9367191983,55.8840886071,-16.1818333653,-5.6567191983,17.1420594781,66.68,-18.28,69.1402979456,131.8,49.1681666347,2.0232808017,49.2097782501,-16.1818333653,-5.6567191983,17.1420594781,65.35,7.68,65.7997332821,131.55,49.4181666347,-20.0567191983,53.3331714652,-16.1818333653,-5.6567191983,17.1420594781,65.6,-14.4,67.1618939578,131.8,47.0181666347,-18.0567191983,50.3661900673,-16.1818333653,-5.6567191983,17.1420594781,63.2,-12.4,64.4049687524,130.61
2020-01-19 10:30:00,55.0993166641,-0.8976558641,55.1066283028,-15.2606833359,-5.3976558641,16.1871289828,70.36,4.5,70.5037559283,131.91,51.3593166641,-18.8976558641,54.725686888,-15.2606833359,-5.3976558641,16.1871289828,66.62,-13.5,67.9740715273,130.88,51.9893166641,-23.0076558641,56.8528035858,-15.2606833359,-5.3976558641,16.1871289828,67.25,-17.61,69.5174409771,132.06,50.1993166641,2.9223441359,50.2843065856,-15.2606833359,-5.3976558641,16.1871289828,65.46,8.32,65.9866198558,131.85,50.9393166641,-19.0776558641,54.3945855346,-15.2606833359,-5.3976558641,16.1871289828,66.2,-13.68,67.5986863778,132.06,48.0193166641,-14.4376558641,50.1428028708,-15.2606833359,-5.3976558641,16.1871289828,63.28,-9.04,63.9224530193,130.88
2020-01-19 11:00:00,55.6846666662,-0.7865748894,55.6902217789,-14.0353333338,-5.0565748894,14.9184292539,69.72,4.27,69.8506356449,131.78,51.7846666662,-17.7765748894,54.7508750298,-14.0353333338,-5.0565748894,14.9184292539,65.82,-12.72,67.0378311105,130.61,52.6146666662,-22.8865748894,57.3768111571,-14.0353333338,-5.0565748894,14.9184292539,66.65,-17.83,68.99370551,131.92,50.6346666662,3.9934251106,50.7918980991,-14.0353333338,-5.0565748894,14.9184292539,64.67,9.05,65.3001638589,131.61,51.5246666662,-19.0165748894,54.9219573175,-14.0353333338,-5.0565748894,14.9184292539,65.56,-13.96,67.0298082945,131.92,48.4846666662,-15.4565748894,50.8887866729,-14.0353333338,-5.0565748894,14.9184292539,62.52,-10.4,63.3791006563,130.61
2020-01-19 11:30:00,56.3517999757,-0.5864787674,56.3548517685,-13.3482000243,-4.9164787674,14.2248447218,69.7,4.33,69.8343676137,132.49,52.3717999757,-17.5864787674,55.2457208128,-13.3482000243,-4.9164787674,14.2248447218,65.72,-12.67,66.9301673388,131.31,53.2617999757,-22.8964787674,57.9747192886,-13.3482000243,-4.9164787674,14.2248447218,66.61,-17.98,68.9940033626,132.6,51.2317999757,4.3535212326,51.4164416882,-13.3482000243,-4.9164787674,14.2248447218,64.58,9.27,65.2419290028,132.31,52.2117999757,-18.9564787674,55.5465583449,-13.3482000243,-4.9164787674,14.2248447218,65.56,-14.04,67.0465151965,132.6,49.0917999757,-14.3964787674,51.1591968834,-13.3482000243,-4.9164787674,14.2248447218,62.44,-9.48,63.1555539917,131.31
2020-01-19 12:00:00,56.2576999816,-0.1139086557,56.2578153006,-12.6023000184,-4.7439086557,13.4656093471,68.86,4.63,69.0154801476,132.39,52.2776999816,-17.1139086557,55.0076702364,-12.6023000184,-4.7439086557,13.4656093471,64.88,-12.37,66.0487039994,131.2,53.2076999816,-22.4339086557,57.7437407422,-12.6023000184,-4.7439086557,13.4656093471,65.81,-17.69,68.1461092066,132.47,51.1576999816,4.8160913443,51.3838982877,-12.6023000184,-4.7439086557,13.4656093471,63.76,9.56,64.4727167102,132.2,52.1976999816,-18.5439086557,55.3938302665,-12.6023000184,-4.7439086557,13.4656093471,64.8,-13.8,66.2531508685,132.47,48.9976999816,-16.2239086557,51.6138529423,-12.6023000184,-4.7439086557,13.4656093471,61.6,-11.48,62.6605968692,131.2
2020-01-19 12:30:00,56.485883312,-0.1404979163,56.4860580427,-12.254116688,-4.7104979163,13.1282964021,68.74,4.57,68.8917447885,131.92,52.655883312,-16.9704979163,55.3230498698,-12.254116688,-4.7104979163,13.1282964021,64.91,-12.26,66.0576695017,130.72,53.445883312,-22.3304979163,57.923342274,-12.254116688,-4.7104979163,13.1282964021,65.7,-17.62,68.0217200606,132.03,51.525883312,4.8295020837,51.7517221111,-12.254116688,-4.7104979163,13.1282964021,63.78,9.54,64.4895340346,131.76,52.385883312,-18.4304979163,55.5334495941,-12.254116688,-4.7104979163,13.1282964021,64.64,-13.72,66.0800121065,132.03,49.385883312,-14.7904979163,51.5531211385,-12.254116688,-4.7104979163,13.1282964021,61.64,-10.08,62.4587543904,130.72
2020-01-19 13:00:00,56.3931999789,-0.5666788469,56.3960471024,-12.136800021100001,-4.6666788469,13.0030691074,68.53,4.1,68.6525374622,132.04,52.3831999789,-17.4366788469,55.2090337648,-12.136800021100001,-4.6666788469,13.0030691074,64.52,-12.77,65.771599494,130.85,53.3631999789,-22.7266788469,58.0011469145,-12.136800021100001,-4.6666788469,13.0030691074,65.5,-18.06,67.9441947483,132.15,51.2831999789,4.3433211531,51.4667954969,-12.136800021100001,-4.6666788469,13.0030691074,63.42,9.01,64.0568224313,131.84,52.2631999789,-18.8666788469,55.5643198712,-12.136800021100001,-4.6666788469,13.0030691074,64.4,-14.2,65.9469483752,132.15,49.1431999789,-15.1866788469,51.436264625,-12.136800021100001,-4.6666788469,13.0030691074,61.28,-10.52,62.1764328343,130.85
2020-01-19 13:30:00,56.0685499767,-0.9145411167,56.0760080778,-12.0714500233,-4.6045411167,12.9198182867,68.14,3.69,68.2398395367,132.37,51.8685499767,-17.8745411167,54.8620606322,-12.0714500233,-4.6045411167,12.9198182867,63.94,-13.27,65.3024999521,131.18,53.0685499767,-23.1545411167,57.8999462085,-12.0714500233,-4.6045411167,12.9198182867,65.14,-18.55,67.7297726262,132.47,50.7785499767,4.0354588833,50.9386500227,-12.0714500233,-4.6045411167,12.9198182867,62.85,8.64,63.4410915732,132.17,52.0085499767,-19.2845411167,55.4687551398,-12.0714500233,-4.6045411167,12.9198182867,64.08,-14.68,65.7400091269,132.47,48.6485499767,-15.0445411167,50.9217009952,-12.0714500233,-4.6045411167,12.9198182867,60.72,-10.44,61.6109730486,131.18
2020-01-19 14:00:00,55.4173499772,-1.6385282949,55.4415679204,-12.1826500228,-4.5685282949,13.0110880544,67.6,2.93,67.6634679868,132.45,51.1973499772,-18.1485282949,54.3188523807,-12.1826500228,-4.5685282949,13.0110880544,63.38,-13.58,64.8185220442,131.18,52.4273499772,-23.8785282949,57.6091237493,-12.1826500228,-4.5685282949,13.0110880544,64.61,-19.31,67.4338802087,132.57,50.1073499772,3.7514717051,50.2475876207,-12.1826500228,-4.5685282949,13.0110880544,62.29,8.32,62.8431897663,132.17,51.4173499772,-20.0085282949,55.1732279571,-12.1826500228,-4.5685282949,13.0110880544,63.6,-15.44,65.4473345523,132.57,48.0173499772,-15.2085282949,50.3682958986,-12.1826500228,-4.5685282949,13.0110880544,60.2,-10.64,61.1330483454,131.18
2020-01-19 14:30:00,54.8392499769,-2.425958267,54.8928830682,-12.7507500231,-4.655958267,13.5742246016,67.59,2.23,67.626777241,132.45,50.9292499769,-17.995958267,54.0152109795,-12.7507500231,-4.655958267,13.5742246016,63.68,-13.34,65.0622624876,131.1,51.8592499769,-24.675958267,57.4306949685,-12.7507500231,-4.655958267,13.5742246016,64.61,-20.02,67.6406128003,132.57,49.8392499769,3.914041733,49.9927050773,-12.7507500231,-4.655958267,13.5742246016,62.59,8.57,63.1739899009,132.07,50.8492499769,-20.815958267,54.9449755827,-12.7507500231,-4.655958267,13.5742246016,63.6,-16.16,65.6209234924,132.57,47.7292499769,-15.015958267,50.0355903936,-12.7507500231,-4.655958267,13.5742246016,60.48,-10.36,61.3608996023,131.1
2020-01-19 15:00:00,54.610649974,-2.8323634964,54.6840504494,-14.019350026,-4.9823634964,14.8783776388,68.63,2.15,68.6636687048,132.45,51.120649974,-18.3923634964,54.3286286293,-14.019350026,-4.9823634964,14.8783776388,65.14,-13.41,66.5059974739,131.1,51.580649974,-25.0923634964,57.3601791975,-14.019350026,-4.9823634964,14.8783776388,65.6,-20.11,68.6132064547,132.57,49.980649974,3.5376365036,50.1056907332,-14.019350026,-4.9823634964,14.8783776388,64.0,8.52,64.5646218916,132.14,50.620649974,-21.1823634964,54.8738801898,-14.019350026,-4.9823634964,14.8783776388,64.64,-16.2,66.6390996338,132.57,47.860649974,-15.2223634964,50.2231238211,-14.019350026,-4.9823634964,14.8783776388,61.88,-10.24,62.7215433484,131.1
2020-01-19 15:30:00,55.1585166355,-3.1337006987000002,55.2474618195,-15.5614833645,-5.3937006987,16.4697228796,70.72,2.26,70.7561022103,132.55,52.0185166355,-18.7437006987,55.2924261436,-15.5614833645,-5.3937006987,16.4697228796,67.58,-13.35,68.8859847865,131.19,52.0285166355,-25.3537006987,57.8772553117,-15.5614833645,-5.3937006987,16.4697228796,67.59,-19.96,70.4755964856,132.69,50.8185166355,3.1962993013,50.9189352035,-15.5614833645,-5.3937006987,16.4697228796,66.38,8.59,66.9334931107,132.14,50.9985166355,-21.4337006987,55.3195464973,-15.5614833645,-5.3937006987,16.4697228796,66.56,-16.04,68.4654306932,132.69,48.6385166355,-15.8337006987,51.1508687934,-15.5614833645,-5.3937006987,16.4697228796,64.2,-10.44,65.0433209484,131.19
2020-01-19 16:00:00,56.2710332982,-2.42481377,56.3232537258,-17.5889667018,-5.95481377,18.5696407255,73.86,3.5300000000000002,73.944306745,131.81,53.4710332982,-18.97481377,56.7379499064,-17.5889667018,-5.95481377,18.5696407255,71.06,-13.02,72.2429512132,130.61,52.9910332982,-24.44481377,58.3575062032,-17.5889667018,-5.95481377,18.5696407255,70.58,-18.49,72.9617468267,131.94,52.1710332982,2.81518623,52.2469328182,-17.5889667018,-5.95481377,18.5696407255,69.76,8.77,70.309106807,131.56,51.9710332982,-20.47481377,55.8588068347,-17.5889667018,-5.95481377,18.5696407255,69.56,-14.52,71.0592991803,131.94,49.8910332982,-15.67481377,52.2954586009,-17.5889667018,-5.95481377,18.5696407255,67.48,-9.72,68.1764534132,130.61
2020-01-19 16:30:00,58.7242332935,-0.0938292108,58.7243082533,-19.9357667065,-6.6638292108,21.0200241182,78.66,6.57,78.9338995616,131.18,56.0842332935,-19.5038292108,59.378788957,-19.9357667065,-6.6638292108,21.0200241182,76.02,-12.84,77.0967314482,130.28,55.2342332935,-21.9938292108,59.4520735624,-19.9357667065,-6.6638292108,21.0200241182,75.17,-15.33,76.7172588144,131.29,54.6442332935,2.2561707892,54.6907902563,-19.9357667065,-6.6638292108,21.0200241182,74.58,8.92,75.1115357319,131.22,54.1442332935,-17.9838292108,57.0527485054,-19.9357667065,-6.6638292108,21.0200241182,74.08,-11.32,74.9399012543,131.29,52.3042332935,-16.7038292108,54.906745767,-19.9357667065,-6.6638292108,21.0200241182,72.24,-10.04,72.9343485609,130.28
