Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-19 17:00:00,62.3341499576,0.7312306034,62.3384387768,-22.1958500424,-7.3887693966,23.3933681265,84.53,8.12,84.9191103345,130.09,59.7041499576,-19.3387693966,62.7580554506,-22.1958500424,-7.3887693966,23.3933681265,81.9,-11.95,82.7672187524,129.32,58.5641499576,-20.8287693966,62.1578417807,-22.1958500424,-7.3887693966,23.3933681265,80.76,-13.44,81.8706980549,130.2,58.1241499576,2.1712306034,58.1646890358,-22.1958500424,-7.3887693966,23.3933681265,80.32,9.56,80.8869334318,130.23,57.4041499576,-16.7487693966,59.7976396579,-22.1958500424,-7.3887693966,23.3933681265,79.6,-9.36,80.1484223176,130.2,55.6041499576,-8.9887693966,56.3260105792,-22.1958500424,-7.3887693966,23.3933681265,77.8,-1.6,77.8164507029,129.32
2020-01-19 17:30:00,65.5804499561,-5.4878328565,65.8096628612,-24.1695500439,-8.0378328565,25.4710405433,89.75,2.55,89.7862183188,130.19,62.8904499561,-22.6378328565,66.8407074477,-24.1695500439,-8.0378328565,25.4710405433,87.06,-14.6,88.2757248625,129.13,62.6704499561,-8.0178328565,63.1812546679,-24.1695500439,-8.0378328565,25.4710405433,86.84,0.02,86.8400023031,130.3,61.2004499561,-1.0378328565,61.2092490712,-24.1695500439,-8.0378328565,25.4710405433,85.37,7.0,85.6565052988,130.01,60.7104499561,-19.8378328565,63.8693850472,-24.1695500439,-8.0378328565,25.4710405433,84.88,-11.8,85.6962916351,130.3,58.7904499561,3.6821671435,58.9056479542,-24.1695500439,-8.0378328565,25.4710405433,82.96,11.72,83.7837693112,129.13
2020-01-19 18:00:00,65.8445499539,-16.7572884724,67.9434432125,-24.6554500461,-8.1972884724,25.982431666,90.5,-8.56,90.9039251078,131.59,62.7045499539,-31.1472884724,70.0143854083,-24.6554500461,-8.1972884724,25.982431666,87.36,-22.95,90.3242608605,130.22,64.0745499539,3.0227115276,64.1458084116,-24.6554500461,-8.1972884724,25.982431666,88.73,11.22,89.4365769694,131.68,61.0945499539,-8.9972884724,61.753503819,-24.6554500461,-8.1972884724,25.982431666,85.75,-0.8,85.7537316972,131.09,61.9045499539,-13.6772884724,63.3974883174,-24.6554500461,-8.1972884724,25.982431666,86.56,-5.48,86.7332923392,131.68,59.7845499539,8.4827115276,60.3833487648,-24.6554500461,-8.1972884724,25.982431666,84.44,16.68,86.0716910488,130.22
2020-01-19 18:30:00,65.0846499543,-17.200162705,67.319070528,-24.0253500457,-7.990162705,25.3191655642,89.11,-9.21,89.5846873076,132.03,61.5246499543,-32.180162705,69.4323082126,-24.0253500457,-7.990162705,25.3191655642,85.55,-24.19,88.904210249,130.7,63.3546499543,2.7298372950000003,63.4134345584,-24.0253500457,-7.990162705,25.3191655642,87.38,10.72,88.0351225364,132.14,60.0046499543,-9.840162705000001,60.8061412869,-24.0253500457,-7.990162705,25.3191655642,84.03,-1.85,84.0503622836,131.59,61.2146499543,-14.110162705,62.8198221949,-24.0253500457,-7.990162705,25.3191655642,85.24,-6.12,85.4594172693,132.14,58.7346499543,9.209837295,59.4523355997,-24.0253500457,-7.990162705,25.3191655642,82.76,17.2,84.5284425504,130.7
2020-01-19 19:00:00,64.2502332893,-18.5452707061,66.8731601114,-23.2197667107,-7.7252707061,24.4711539079,87.47,-10.82,88.1366739785,132.25,60.4002332893,-32.2052707061,68.4497453805,-23.2197667107,-7.7252707061,24.4711539079,83.62,-24.48,87.1296436352,130.8,62.5702332893,1.4947292939,62.5880844054,-23.2197667107,-7.7252707061,24.4711539079,85.79,9.22,86.2840222753,132.39,58.9402332893,-9.8352707061,59.7551976824,-23.2197667107,-7.7252707061,24.4711539079,82.16,-2.11,82.1870896187,131.7,60.5002332893,-15.4452707061,62.4406487414,-23.2197667107,-7.7252707061,24.4711539079,83.72,-7.72,84.0751853997,132.39,57.7002332893,9.9547292939,58.5526562758,-23.2197667107,-7.7252707061,24.4711539079,80.92,17.68,82.8289128264,130.8
2020-01-19 19:30:00,62.4289499576,-20.856887894,65.82084446,-22.2210500424,-7.396887894,23.4198423459,84.65,-13.46,85.7134417697,132.74,58.8989499576,-32.226887894,67.139098962,-22.2210500424,-7.396887894,23.4198423459,81.12,-24.83,84.8350358048,131.04,60.8689499576,-0.656887894,60.8724943685,-22.2210500424,-7.396887894,23.4198423459,83.09,6.74,83.362915616,132.88,57.5089499576,-9.796887894,58.3374522723,-22.2210500424,-7.396887894,23.4198423459,79.73,-2.4,79.7661137326,131.95,58.8989499576,-17.716887894,61.5058893339,-22.2210500424,-7.396887894,23.4198423459,81.12,-10.32,81.7738148798,132.88,56.2589499576,10.163112106,57.1695574411,-22.2210500424,-7.396887894,23.4198423459,78.48,17.56,80.4205446388,131.04
2020-01-19 20:00:00,60.2109166263,-21.9280006718,64.079573145,-21.1590833737,-7.0480006718,22.3020430159,81.37,-14.88,82.7193526329,133.69,56.8209166263,-34.0280006718,66.2308190798,-21.1590833737,-7.0480006718,22.3020430159,77.98,-26.98,82.5154579458,132.04,58.7509166263,-1.4780006718,58.7695047658,-21.1590833737,-7.0480006718,22.3020430159,79.91,5.57,80.1038887945,133.82,55.5209166263,-11.2980006718,56.6587769212,-21.1590833737,-7.0480006718,22.3020430159,76.68,-4.25,76.7976881162,132.95,56.8409166263,-18.8480006718,59.8843630028,-21.1590833737,-7.0480006718,22.3020430159,78.0,-11.8,78.887514855,133.82,54.3609166263,9.3119993282,55.1527205852,-21.1590833737,-7.0480006718,22.3020430159,75.52,16.36,77.2717283358,132.04
2020-01-19 20:30:00,58.1576499616,-22.0108027919,62.1835001315,-20.0123500384,-6.6708027919,21.0948753006,78.17,-15.34,79.6609345916,133.15,54.5876499616,-35.2208027919,64.9639629151,-20.0123500384,-6.6708027919,21.0948753006,74.6,-28.55,79.8765453685,131.62,56.7676499616,-1.7208027919000002,56.7937253965,-20.0123500384,-6.6708027919,21.0948753006,76.78,4.95,76.9393975802,133.26,53.3876499616,-12.5908027919,54.8522513974,-20.0123500384,-6.6708027919,21.0948753006,73.4,-5.92,73.638348705,132.54,54.9076499616,-19.0308027919,58.1121457116,-20.0123500384,-6.6708027919,21.0948753006,74.92,-12.36,75.9327070504,133.26,52.2676499616,7.9291972081,52.865673180900004,-20.0123500384,-6.6708027919,21.0948753006,72.28,14.6,73.7398020068,131.62
2020-01-19 21:00:00,56.1764832957,-23.3916433777,60.8520028872,-19.1935167043,-6.4016433777,20.2329464343,75.37,-16.99,77.2612257216,133.9,52.5664832957,-36.3916433777,63.9342386661,-19.1935167043,-6.4016433777,20.2329464343,71.76,-29.99,77.774659755,132.33,54.8664832957,-2.9016433777,54.9431572039,-19.1935167043,-6.4016433777,20.2329464343,74.06,3.5,74.1426570875,134.03,51.4764832957,-13.5716433777,53.2354941413,-19.1935167043,-6.4016433777,20.2329464343,70.67,-7.17,71.032793835,133.26,53.0864832957,-20.4016433777,56.8718011076,-19.1935167043,-6.4016433777,20.2329464343,72.28,-14.0,73.6233549901,134.03,50.3664832957,7.6783566223,50.9484033116,-19.1935167043,-6.4016433777,20.2329464343,69.56,14.08,70.9706981789,132.33
2020-01-19 21:30:00,53.6337166413,-26.5852141387,59.8610822786,-18.2862833587,-6.1052141387,19.2785320695,71.92,-20.48,74.7791200804,134.31,50.4337166413,-35.3852141387,61.6090346775,-18.2862833587,-6.1052141387,19.2785320695,68.72,-29.28,74.6977697124,132.33,52.4537166413,-5.9152141387,52.7861927761,-18.2862833587,-6.1052141387,19.2785320695,70.74,0.19,70.7402551593,134.44,49.3937166413,-12.6052141387,50.9767659539,-18.2862833587,-6.1052141387,19.2785320695,67.68,-6.5,67.9914141638,133.26,50.7137166413,-23.5852141387,55.9298076301,-18.2862833587,-6.1052141387,19.2785320695,69.0,-17.48,71.1797049727,134.44,48.3137166413,8.8947858613,49.1256799567,-18.2862833587,-6.1052141387,19.2785320695,66.6,15.0,68.2682942514,132.33
2020-01-19 22:00:00,51.0084833071,-25.7961507627,57.1603600711,-17.1015166929,-5.7161507627,18.0315349524,68.11,-20.08,71.0082988108,135.01,47.6084833071,-38.7061507627,61.3574265242,-17.1015166929,-5.7161507627,18.0315349524,64.71,-32.99,72.634180659,133.4,49.9184833071,-4.9861507627,50.1668882343,-17.1015166929,-5.7161507627,18.0315349524,67.02,0.73,67.023975561,135.14,46.7184833071,-15.5061507627,49.2245608817,-17.1015166929,-5.7161507627,18.0315349524,63.82,-9.79,64.5665277059,134.35,48.2584833071,-22.9161507627,53.4231333495,-17.1015166929,-5.7161507627,18.0315349524,65.36,-17.2,67.5852765031,135.14,45.7384833071,6.9638492373,46.2655817151,-17.1015166929,-5.7161507627,18.0315349524,62.84,12.68,64.1065363282,133.4
2020-01-19 22:30:00,48.4440666882,-25.8377919601,54.9037256538,-15.9859333118,-5.3577919601,16.8598931947,64.43,-20.48,67.6066217171,135.25,45.0440666882,-40.1777919601,60.3591162179,-15.9859333118,-5.3577919601,16.8598931947,61.03,-34.82,70.2644526059,133.75,47.4440666882,-4.9477919601,47.7013638086,-15.9859333118,-5.3577919601,16.8598931947,63.43,0.41000000000000003,63.4313250689,135.37,44.2740666882,-16.8277919601,47.364201285,-15.9859333118,-5.3577919601,16.8598931947,60.26,-11.47,61.3418984056,134.73,45.8540666882,-23.0777919601,51.3340034831,-15.9859333118,-5.3577919601,16.8598931947,61.84,-17.72,64.3287183146,135.37,43.3340666882,5.6822080399,43.7050205806,-15.9859333118,-5.3577919601,16.8598931947,59.32,11.04,60.3385780409,133.75
2020-01-19 23:00:00,44.8912166781,-29.2103858718,53.5580804139,-14.4487833219,-4.8503858718,15.2411804854,59.34,-24.36,64.1455002319,136.78,41.9412166781,-39.7103858718,57.7579466613,-14.4487833219,-4.8503858718,15.2411804854,56.39,-34.86,66.2951860997,134.86,44.0612166781,-7.8603858718,44.7568595995,-14.4487833219,-4.8503858718,15.2411804854,58.51,-3.01,58.5873723596,136.9,41.2812166781,-16.0803858718,44.3025694538,-14.4487833219,-4.8503858718,15.2411804854,55.73,-11.23,56.8502049249,135.86,42.5912166781,-26.450385871800002,50.1361611104,-14.4487833219,-4.8503858718,15.2411804854,57.04,-21.6,60.992799575,136.9,40.3512166781,6.2296141282,40.829263765,-14.4487833219,-4.8503858718,15.2411804854,54.8,11.08,55.9089116331,134.86
2020-01-19 23:30:00,42.7737500191,-30.0392488329,52.2680606216,-13.2262499809,-4.4492488329,13.9545513627,56.0,-25.59,61.5698635698,136.78,39.6537500191,-39.9592488329,56.2953058244,-13.2262499809,-4.4492488329,13.9545513627,52.88,-35.51,63.6965815409,134.79,42.0337500191,-8.7092488329,42.926532074,-13.2262499809,-4.4492488329,13.9545513627,55.26,-4.26,55.4239587182,136.9,39.0937500191,-16.3992488329,42.3940638868,-13.2262499809,-4.4492488329,13.9545513627,52.32,-11.95,53.6673541364,135.78,40.5737500191,-27.3692488329,48.9418529715,-13.2262499809,-4.4492488329,13.9545513627,53.8,-22.92,58.4787687969,136.9,38.2137500191,5.9907511671,38.6804833226,-13.2262499809,-4.4492488329,13.9545513627,51.44,10.44,52.4887340293,134.79
2020-01-20 00:00:00,41.230849991,-29.9457019136,50.9581009662,-12.469150009,-4.1957019136,13.1561246761,53.7,-25.75,59.5546177891,136.19,38.320849991,-39.7957019136,55.2465875402,-12.469150009,-4.1957019136,13.1561246761,50.79,-35.6,62.0240606539,134.24,40.550849991,-8.7757019136,41.4895695214,-12.469150009,-4.1957019136,13.1561246761,53.02,-4.58,53.2174482665,136.33,37.830849991,-16.3857019136,41.2269867714,-12.469150009,-4.1957019136,13.1561246761,50.3,-12.19,51.7560247701,135.2,39.090849991,-27.3157019136,47.6890147105,-12.469150009,-4.1957019136,13.1561246761,51.56,-23.12,56.5063536251,136.33,36.850849991,6.0842980864,37.3497500429,-12.469150009,-4.1957019136,13.1561246761,49.32,10.28,50.3799642715,134.24
2020-01-20 00:30:00,43.9689499969,-29.234276844,52.8006771398,-13.1310500031,-4.414276844,13.8531698264,57.1,-24.82,62.2610825476,135.29,40.6889499969,-38.914276844,56.301967942,-13.1310500031,-4.414276844,13.8531698264,53.82,-34.5,63.9284162169,133.33,43.1789499969,-8.324276844,43.9740299246,-13.1310500031,-4.414276844,13.8531698264,56.31,-3.91,56.4455861871,135.41,40.0889499969,-15.814276844,43.0954204522,-13.1310500031,-4.414276844,13.8531698264,53.22,-11.4,54.4272762501,134.29,41.6289499969,-26.534276844,49.3663582359,-13.1310500031,-4.414276844,13.8531698264,54.76,-22.12,59.0588858683,135.41,39.1089499969,6.425723156,39.6333179022,-13.1310500031,-4.414276844,13.8531698264,52.24,10.84,53.3528181074,133.33
2020-01-20 01:00:00,43.4721499829,-28.8731721532,52.1870471892,-14.9578500171,-5.0131721532,15.7755878551,58.43,-23.86,63.1139010045,134.54,41.2521499829,-39.1231721532,56.8538695037,-14.9578500171,-5.0131721532,15.7755878551,56.21,-34.11,65.7499520912,132.64,42.6521499829,-8.1931721532,43.4319464,-14.9578500171,-5.0131721532,15.7755878551,57.61,-3.18,57.6976992609,134.64,40.5821499829,-16.2131721532,43.7010051201,-14.9578500171,-5.0131721532,15.7755878551,55.54,-11.2,56.6580232624,133.58,41.0421499829,-26.1731721532,48.6774384677,-14.9578500171,-5.0131721532,15.7755878551,56.0,-21.16,59.8643934238,134.64,39.6021499829,6.2268278468,40.0886975131,-14.9578500171,-5.0131721532,15.7755878551,54.56,11.24,55.705755537499996,132.64
2020-01-20 01:30:00,42.4821166357,-29.0551177651,51.4677578897,-15.4878833643,-5.1851177651,16.332788413,57.97,-23.87,62.69208722,135.01,40.5521166357,-39.9951177651,56.9568574333,-15.4878833643,-5.1851177651,16.332788413,56.04,-34.81,65.9713399894,133.17,41.6721166357,-8.2451177651,42.479963181,-15.4878833643,-5.1851177651,16.332788413,57.16,-3.06,57.2418483279,135.12,39.9021166357,-16.9251177651,43.3432638754,-15.4878833643,-5.1851177651,16.332788413,55.39,-11.74,56.6204883412,134.11,40.0721166357,-26.3451177651,47.9566446045,-15.4878833643,-5.1851177651,16.332788413,55.56,-21.16,59.4529999243,135.12,38.9521166357,5.6548822349,39.3604507531,-15.4878833643,-5.1851177651,16.332788413,54.44,10.84,55.5087308448,133.17
2020-01-20 02:00:00,41.0826999695,-29.5327798715,50.5961789439,-15.2673000305,-5.1127798715,16.1006511743,56.35,-24.42,61.4138331323,135.38,39.3426999695,-40.4927798715,56.4580664087,-15.2673000305,-5.1127798715,16.1006511743,54.61,-35.38,65.0691670455,133.52,40.3326999695,-8.6427798715,41.248325187,-15.2673000305,-5.1127798715,16.1006511743,55.6,-3.5300000000000002,55.7119457567,135.48,38.7526999695,-17.3227798715,42.4482091189,-15.2673000305,-5.1127798715,16.1006511743,54.02,-12.21,55.3827093956,134.49,38.7726999695,-26.8727798715,47.1748721349,-15.2673000305,-5.1127798715,16.1006511743,54.04,-21.76,58.2564949169,135.48,37.7726999695,5.6472201285,38.1925118075,-15.2673000305,-5.1127798715,16.1006511743,53.04,10.76,54.1204138935,133.52
2020-01-20 02:30:00,40.9920333101,-30.1807062087,50.9040452435,-15.2279666899,-5.1007062087,16.0595197107,56.22,-25.08,61.560497074,136.0,39.2520333101,-40.4007062087,56.3288485692,-15.2279666899,-5.1007062087,16.0595197107,54.48,-35.3,64.9165649122,134.04,40.2320333101,-9.1007062087,41.2485073398,-15.2279666899,-5.1007062087,16.0595197107,55.46,-4.0,55.6040610028,136.1,38.6320333101,-17.0607062087,42.2315248838,-15.2279666899,-5.1007062087,16.0595197107,53.86,-11.96,55.1719240194,134.99,38.7320333101,-27.5007062087,47.5022025417,-15.2279666899,-5.1007062087,16.0595197107,53.96,-22.4,58.4246660239,136.1,37.7320333101,5.8192937913,38.178141887,-15.2279666899,-5.1007062087,16.0595197107,52.96,10.92,54.074097311,134.04
2020-01-20 03:00:00,40.2534333399,-30.2489047379,50.3521115098,-14.9065666601,-5.0089047379,15.7256114751,55.16,-25.24,60.6603923495,136.0,38.623433339900004,-40.4689047379,55.9419507494,-14.9065666601,-5.0089047379,15.7256114751,53.53,-35.46,64.2095981922,134.04,39.5234333399,-9.1789047379,40.575288972,-14.9065666601,-5.0089047379,15.7256114751,54.43,-4.17,54.5895026539,136.1,38.0534333399,-17.1489047379,41.7390551242,-14.9065666601,-5.0089047379,15.7256114751,52.96,-12.14,54.3336102242,134.99,37.9734333399,-27.6089047379,46.9492626188,-14.9065666601,-5.0089047379,15.7256114751,52.88,-22.6,57.5069943572,136.1,37.0934333399,5.8710952621,37.5551934693,-14.9065666601,-5.0089047379,15.7256114751,52.0,10.88,53.1260237548,134.04
2020-01-20 03:30:00,39.4882000063,-30.9683522668,50.1832320786,-14.6217999937,-4.9183522668,15.4268345449,54.11,-26.05,60.054097279,136.89,38.0582000063,-40.6683522668,55.6986666251,-14.6217999937,-4.9183522668,15.4268345449,52.68,-35.75,63.6650995444,134.86,38.7982000063,-9.6083522668,39.9702483982,-14.6217999937,-4.9183522668,15.4268345449,53.42,-4.69,53.6254836808,136.99,37.5182000063,-17.0583522668,41.2141081885,-14.6217999937,-4.9183522668,15.4268345449,52.14,-12.14,53.5346541971,135.83,37.3782000063,-28.3183522668,46.8941244808,-14.6217999937,-4.9183522668,15.4268345449,52.0,-23.4,57.0224517186,136.99,36.6182000063,5.6016477332,37.0441767223,-14.6217999937,-4.9183522668,15.4268345449,51.24,10.52,52.3087755544,134.86
2020-01-20 04:00:00,38.9562500122,-26.6920992237,47.2234854281,-14.2637499878,-4.7920992237,15.0472183038,53.22,-21.9,57.5497906165,137.04,37.4162500122,-38.5820992237,53.7452709127,-14.2637499878,-4.7920992237,15.0472183038,51.68,-33.79,61.7461456287,135.23,37.9462500122,-15.1320992237,40.852151925,-14.2637499878,-4.7920992237,15.0472183038,52.21,-10.34,53.2240518939,137.15,36.8562500122,-14.9220992237,39.7624472361,-14.2637499878,-4.7920992237,15.0472183038,51.12,-10.13,52.1140221054,136.21,36.7362500122,-24.2320992237,44.0084843837,-14.2637499878,-4.7920992237,15.0472183038,51.0,-19.44,54.5794246947,137.15,35.7362500122,-2.8320992237000002,35.8482963465,-14.2637499878,-4.7920992237,15.0472183038,50.0,1.96,50.0384012534,135.23
2020-01-20 04:30:00,38.8016499783,-22.7515387493,44.9800017397,-14.0383500217,-4.7115387493,14.8078988623,52.84,-18.04,55.8346415767,136.78,37.3216499783,-34.7415387493,50.9890191294,-14.0383500217,-4.7115387493,14.8078988623,51.36,-30.03,59.4949619716,134.97,37.4316499783,-22.2815387493,43.5613979245,-14.0383500217,-4.7115387493,14.8078988623,51.47,-17.57,54.3862648102,136.9,36.7316499783,-11.2515387493,38.4162886593,-14.0383500217,-4.7115387493,14.8078988623,50.77,-6.54,51.1894959928,135.95,36.4816499783,-20.3915387493,41.7938468881,-14.0383500217,-4.7115387493,14.8078988623,50.52,-15.68,52.8973798973,136.9,35.2416499783,-10.1915387493,36.6857105052,-14.0383500217,-4.7115387493,14.8078988623,49.28,-5.48,49.5837554044,134.97
2020-01-20 05:00:00,38.818383306,-23.0157501004,45.1286121565,-13.871616694,-4.6557501004,14.6320797805,52.69,-18.36,55.7971836207,136.49,37.378383306,-33.8957501004,50.4585514402,-13.871616694,-4.6557501004,14.6320797805,51.25,-29.24,59.0045769411,134.6,37.478383306,-22.5357501004,43.7320162789,-13.871616694,-4.6557501004,14.6320797805,51.35,-17.88,54.3738622869,136.61,36.788383306,-10.5357501004,38.2673121142,-13.871616694,-4.6557501004,14.6320797805,50.66,-5.88,51.0000980391,135.57,36.488383306,-20.6557501004,41.929251466,-13.871616694,-4.6557501004,14.6320797805,50.36,-16.0,52.8406055983,136.61,35.248383306,-11.0157501004,36.9295989142,-13.871616694,-4.6557501004,14.6320797805,49.12,-6.36,49.5300312942,134.6
2020-01-20 05:30:00,40.2589833233,-22.7753498574,46.2547543433,-14.5910166767,-4.8953498574,15.3903287127,54.85,-17.88,57.6907002904,136.4,39.0189833233,-32.9453498574,51.0673784016,-14.5910166767,-4.8953498574,15.3903287127,53.61,-28.05,60.5048312121,134.44,38.8189833233,-22.2853498574,44.761035338,-14.5910166767,-4.8953498574,15.3903287127,53.41,-17.39,56.169744525,136.51,38.3389833233,-9.6453498574,39.5336618104,-14.5910166767,-4.8953498574,15.3903287127,52.93,-4.75,53.1427078723,135.39,37.8889833233,-20.3753498574,43.0201108679,-14.5910166767,-4.8953498574,15.3903287127,52.48,-15.48,54.7154530275,136.51,36.7689833233,-10.2553498574,38.1723766005,-14.5910166767,-4.8953498574,15.3903287127,51.36,-5.36,51.6389310501,134.44
2020-01-20 06:00:00,42.4010833026,-22.3311946125,47.922167293,-15.3489166974,-5.1411946125,16.187066622,57.75,-17.19,60.2541168718,136.84,40.9610833026,-32.3611946125,52.2020810128,-15.3489166974,-5.1411946125,16.187066622,56.31,-27.22,62.5439405538,134.84,40.8710833026,-21.8411946125,46.340945528,-15.3489166974,-5.1411946125,16.187066622,56.22,-16.7,58.6479189742,136.94,40.2210833026,-8.9511946125,41.2050898194,-15.3489166974,-5.1411946125,16.187066622,55.57,-3.81,55.7004578078,135.78,39.8910833026,-19.8611946125,44.5619296989,-15.3489166974,-5.1411946125,16.187066622,55.24,-14.72,57.1676132089,136.94,38.6110833026,-8.0611946125,39.443613074699996,-15.3489166974,-5.1411946125,16.187066622,53.96,-2.92,54.0389489165,134.84
2020-01-20 06:30:00,47.9658832986,-19.940242066,51.9455408506,-17.3841167014,-5.810242066,18.3293869607,65.35,-14.13,66.8601480704,135.8,46.3658832986,-30.040242066,55.2468214239,-17.3841167014,-5.810242066,18.3293869607,63.75,-24.23,68.1993797626,133.84,46.1358832986,-19.480242066,50.0799316961,-17.3841167014,-5.810242066,18.3293869607,63.52,-13.67,64.9742972259,135.92,45.3658832986,-6.930242066,45.8921738704,-17.3841167014,-5.810242066,18.3293869607,62.75,-1.12,62.7599944232,134.77,45.1358832986,-17.330242066,48.3485806535,-17.3841167014,-5.810242066,18.3293869607,62.52,-11.52,63.572484614,135.92,43.5758832986,-5.130242066,43.8768388664,-17.3841167014,-5.810242066,18.3293869607,60.96,0.68,60.9637925329,133.84
2020-01-20 07:00:00,52.7617999604,-17.7238772299,55.6591713837,-19.7982000396,-6.6038772299,20.8705514847,72.56,-11.12,73.4071386174,135.01,51.4617999604,-27.3738772299,58.2893301537,-19.7982000396,-6.6038772299,20.8705514847,71.26,-20.77,74.2252012459,133.05,50.6817999604,-17.2738772299,53.5446699661,-19.7982000396,-6.6038772299,20.8705514847,70.48,-10.67,71.2830926658,135.14,50.2517999604,-4.5538772299,50.457716923,-19.7982000396,-6.6038772299,20.8705514847,70.05,2.05,70.0799900114,133.95,49.6417999604,-15.0438772299,51.8712496998,-19.7982000396,-6.6038772299,20.8705514847,69.44,-8.44,69.9510343026,135.14,48.2417999604,-0.9638772299,48.2514281937,-19.7982000396,-6.6038772299,20.8705514847,68.04,5.64,68.2733564431,133.05
2020-01-20 07:30:00,58.1045499642,-15.0135892411,60.0128868531,-22.0754500358,-7.3535892411,23.268020307,80.18,-7.66,80.5450681296,133.95,56.8445499642,-23.7835892411,61.6194934889,-22.0754500358,-7.3535892411,23.268020307,78.92,-16.43,80.6121039299,131.92,55.7445499642,-14.5835892411,57.6206206654,-22.0754500358,-7.3535892411,23.268020307,77.82,-7.23,78.1551361076,134.08,55.3745499642,-1.2935892411,55.3896574901,-22.0754500358,-7.3535892411,23.268020307,77.45,6.06,77.686717655,132.8,54.6045499642,-12.1935892411,55.9494458898,-22.0754500358,-7.3535892411,23.268020307,76.68,-4.84,76.8325972488,134.08,53.1645499642,1.7664107589,53.1938866776,-22.0754500358,-7.3535892411,23.268020307,75.24,9.12,75.790711832,131.92
2020-01-20 08:00:00,61.9384833016,-11.6451986355,63.0236968525,-23.0815166984,-7.6851986355,24.3273239623,85.02,-3.96,85.1121730424,132.81,60.2984833016,-22.7351986355,64.4421938288,-23.0815166984,-7.6851986355,24.3273239623,83.38,-15.05,84.7273680696,131.07,59.4084833016,-11.2751986355,60.4689837227,-23.0815166984,-7.6851986355,24.3273239623,82.49,-3.59,82.568082211,132.96,58.7084833016,-0.5551986355,58.7111084642,-23.0815166984,-7.6851986355,24.3273239623,81.79,7.13,82.1001887939,131.93,58.1184833016,-8.8851986355,58.7937484437,-23.0815166984,-7.6851986355,24.3273239623,81.2,-1.2,81.208866511,132.96,56.3584833016,2.7148013645,56.4238317247,-23.0815166984,-7.6851986355,24.3273239623,79.44,10.4,80.117873162,131.07
2020-01-20 08:30:00,63.7302166351,-9.7731330597,64.475225026,-23.7997833649,-7.9231330597,25.0839734831,87.53,-1.85,87.549548257,131.13,62.3202166351,-20.2931330597,65.5409845121,-23.7997833649,-7.9231330597,25.0839734831,86.12,-12.37,87.0038579604,129.35,61.1002166351,-9.4031330597,61.8195388545,-23.7997833649,-7.9231330597,25.0839734831,84.9,-1.48,84.9128989023,131.25,60.6202166351,1.3468669403,60.6351772112,-23.7997833649,-7.9231330597,25.0839734831,84.42,9.27,84.9274354964,130.22,59.7202166351,-7.0031330597,60.1294282992,-23.7997833649,-7.9231330597,25.0839734831,83.52,0.92,83.5250668961,131.25,58.0802166351,4.1968669403,58.2316516723,-23.7997833649,-7.9231330597,25.0839734831,81.88,12.12,82.7721499056,129.35
2020-01-20 09:00:00,64.4694499628,-8.9312835699,65.0851580985,-23.6005500372,-7.8912835699,24.8849014151,88.07,-1.04,88.0761403559,130.39,63.0494499628,-19.1312835699,65.8880804975,-23.6005500372,-7.8912835699,24.8849014151,86.65,-11.24,87.3759698086,128.59,61.8094499628,-8.5712835699,62.4009215215,-23.6005500372,-7.8912835699,24.8849014151,85.41,-0.68,85.4127069001,130.54,61.3294499628,2.2187164301,61.3695701088,-23.6005500372,-7.8912835699,24.8849014151,84.93,10.11,85.529626446,129.46,60.3594499628,-6.1712835699,60.6741126075,-23.6005500372,-7.8912835699,24.8849014151,83.96,1.72,83.9776160652,130.54,58.6794499628,6.0687164301,58.9924331338,-23.6005500372,-7.8912835699,24.8849014151,82.28,13.96,83.455856595,128.59
2020-01-20 09:30:00,65.7076999612,-8.3049504949,66.2304615484,-23.2023000388,-7.8649504949,24.499064745,88.91,-0.44,88.9110887348,131.05,64.4776999612,-18.0549504949,66.9578601036,-23.2023000388,-7.8649504949,24.499064745,87.68,-10.19,88.2701450095,129.18,63.0276999612,-7.9149504949,63.5227313938,-23.2023000388,-7.8649504949,24.499064745,86.23,-0.05,86.2300144961,131.18,62.7176999612,3.4250495051,62.8111522943,-23.2023000388,-7.8649504949,24.499064745,85.92,11.29,86.6585858412,130.05,61.5576999612,-5.5449504949,61.8069324631,-23.2023000388,-7.8649504949,24.499064745,84.76,2.32,84.7917448812,131.18,60.0776999612,3.0150495051,60.1533087714,-23.2023000388,-7.8649504949,24.499064745,83.28,10.88,83.9876943367,129.18
2020-01-20 10:00:00,66.0048499617,-8.2321881811,66.5162321597,-21.9351500383,-7.5421881811,23.1955903085,87.94,-0.6900000000000001,87.9427069176,131.24,64.2648499617,-18.1521881811,66.7792847848,-21.9351500383,-7.5421881811,23.1955903085,86.2,-10.61,86.8505158304,129.4,63.3648499617,-7.8421881811,63.8482899234,-21.9351500383,-7.5421881811,23.1955903085,85.3,-0.30000000000000004,85.3005275482,131.37,62.5648499617,3.3878118189,62.6565058047,-21.9351500383,-7.5421881811,23.1955903085,84.5,10.93,85.2039605887,130.28,61.9448499617,-5.5021881811,62.1887329953,-21.9351500383,-7.5421881811,23.1955903085,83.88,2.04,83.9048031998,131.37,59.9448499617,7.3778118189,60.3971617228,-21.9351500383,-7.5421881811,23.1955903085,81.88,14.92,83.2282452056,129.4
2020-01-20 10:30:00,65.7937166279,-8.3213794403,66.3178596118,-20.8062833721,-7.2513794403,22.0336999061,86.6,-1.07,86.6066100249,131.32,63.8137166279,-18.2113794403,66.3614705306,-20.8062833721,-7.2513794403,22.0336999061,84.62,-10.96,85.3268187617,129.4,63.1737166279,-7.9813794403,63.6759051003,-20.8062833721,-7.2513794403,22.0336999061,83.98,-0.73,83.9831727193,131.47,62.1537166279,3.3586205597,62.2443959142,-20.8062833721,-7.2513794403,22.0336999061,82.96,10.61,83.6357202396,130.37,61.7537166279,-5.5713794403,62.0045303685,-20.8062833721,-7.2513794403,22.0336999061,82.56,1.6800000000000002,82.5770912542,131.47,59.5537166279,6.7486205597,59.9348733514,-20.8062833721,-7.2513794403,22.0336999061,80.36,14.0,81.5703965909,129.4
2020-01-20 11:00:00,65.7432499633,-6.8143176984,66.0954600668,-19.7367500367,-6.9643176984,20.9294295912,85.48,0.15,85.4801316096,131.64,63.1932499633,-19.2543176984,66.0614531399,-19.7367500367,-6.9643176984,20.9294295912,82.93,-12.29,83.8357262747,130.04,63.1732499633,-6.5243176984,63.5092609968,-19.7367500367,-6.9643176984,20.9294295912,82.91,0.44,82.9111675228,131.8,61.5832499633,2.5256823016,61.6350204602,-19.7367500367,-6.9643176984,20.9294295912,81.32,9.49,81.8718663522,130.97,61.7832499633,-4.1643176984,61.9234327046,-19.7367500367,-6.9643176984,20.9294295912,81.52,2.8,81.5680721851,131.8,59.1032499633,4.3156823016,59.2606047046,-19.7367500367,-6.9643176984,20.9294295912,78.84,11.28,79.6428527867,130.04
2020-01-20 11:30:00,65.2502499666,-6.2995938082,65.5536421783,-18.3197500334,-6.6195938082,19.4790211118,83.57,0.32,83.5706126578,131.97,62.6002499666,-19.9495938082,65.7021886164,-18.3197500334,-6.6195938082,19.4790211118,80.92,-13.33,82.010580415,130.5,62.7502499666,-6.0195938082,63.0383167643,-18.3197500334,-6.6195938082,19.4790211118,81.07,0.6000000000000001,81.072220273,132.15,61.0702499666,1.9704061918,61.102028866,-18.3197500334,-6.6195938082,19.4790211118,79.39,8.59,79.853366867,131.45,61.3202499666,-3.6995938082,61.4317511577,-18.3197500334,-6.6195938082,19.4790211118,79.64,2.92,79.6935129104,132.15,58.6402499666,2.8204061918,58.7080369901,-18.3197500334,-6.6195938082,19.4790211118,76.96,9.44,77.5367990054,130.5
2020-01-20 12:00:00,64.437633303,-7.1618835989,64.8344134112,-17.772366697,-6.4918835989,18.9209294348,82.21,-0.67,82.2127301578,132.46,61.877633303,-20.4318835989,65.1636660308,-17.772366697,-6.4918835989,18.9209294348,79.65,-13.94,80.860658543,130.85,61.967633303,-6.8618835989,62.3463954347,-17.772366697,-6.4918835989,18.9209294348,79.74,-0.37,79.7408584102,132.51,60.377633303,1.5781164011,60.3982537384,-17.772366697,-6.4918835989,18.9209294348,78.15,8.07,78.5655611575,131.81,60.547633303,-4.5318835989,60.7169981763,-17.772366697,-6.4918835989,18.9209294348,78.32,1.96,78.3445211869,132.51,57.947633303,3.7881164011,58.071318491,-17.772366697,-6.4918835989,18.9209294348,75.72,10.28,76.4146373413,130.85
2020-01-20 12:30:00,64.0458666846,-7.8117314546,64.5205098221,-17.3941333154,-6.4217314546,18.5416964884,81.44,-1.3900000000000001,81.4518612433,132.36,61.3258666846,-20.0417314546,64.5176946606,-17.3941333154,-6.4217314546,18.5416964884,78.72,-13.62,79.8895662775,130.69,61.6158666846,-7.5317314546,62.0744875613,-17.3941333154,-6.4217314546,18.5416964884,79.01,-1.11,79.0177967296,132.51,59.8458666846,1.8982685454000001,59.8759649835,-17.3941333154,-6.4217314546,18.5416964884,77.24,8.32,77.6868071168,131.65,60.2458666846,-5.2217314546,60.4717366376,-17.3941333154,-6.4217314546,18.5416964884,77.64,1.2,77.6492730166,132.51,57.4458666846,5.0582685454,57.6681340068,-17.3941333154,-6.4217314546,18.5416964884,74.84,11.48,75.7153617174,130.69
2020-01-20 13:00:00,63.8620666882,-7.9612109962,64.3563861805,-17.1879333118,-6.2912109962,18.30312507,81.05,-1.67,81.0672029862,132.0,61.1120666882,-20.2112109962,64.3675208847,-17.1879333118,-6.2912109962,18.30312507,78.3,-13.92,79.5277083789,130.36,61.4420666882,-7.6512109962,61.9166261083,-17.1879333118,-6.2912109962,18.30312507,78.63,-1.3599999999999999,78.6417605347,132.14,59.6520666882,1.6487890038000002,59.6748486831,-17.1879333118,-6.2912109962,18.30312507,76.84,7.94,77.249137212,131.32,60.0520666882,-5.3712109962,60.2917956367,-17.1879333118,-6.2912109962,18.30312507,77.24,0.92,77.2454788321,132.14,57.2120666882,4.1887890038,57.3652031118,-17.1879333118,-6.2912109962,18.30312507,74.4,10.48,75.1344820971,130.36
2020-01-20 13:30:00,63.5518166598,-7.7858466417,64.0269693855,-16.6281833402,-6.0958466417,17.7103310945,80.18,-1.69,80.1978085736,132.14,60.6518166598,-20.2758466417,63.9511752916,-16.6281833402,-6.0958466417,17.7103310945,77.28,-14.18,78.570164821,130.51,61.1518166598,-7.4958466417,61.6095154799,-16.6281833402,-6.0958466417,17.7103310945,77.78,-1.4,77.7925986197,132.24,59.2418166598,1.6741533583,59.2654674378,-16.6281833402,-6.0958466417,17.7103310945,75.87,7.77,76.2668328961,131.48,59.7718166598,-5.2158466417,59.9989593493,-16.6281833402,-6.0958466417,17.7103310945,76.4,0.88,76.4050678947,132.24,56.8918166598,3.9441533583,57.0283714353,-16.6281833402,-6.0958466417,17.7103310945,73.52,10.04,74.2023719297,130.51
2020-01-20 14:00:00,64.3217333247,-8.843324591,64.9268031534,-16.498266675300002,-5.993324591,17.5531405436,80.82,-2.85,80.8702349446,132.44,60.2217333247,-19.723324591,63.3692882835,-16.498266675300002,-5.993324591,17.5531405436,76.72,-13.73,77.9388946547,130.63,61.9317333247,-8.513324591,62.5141287086,-16.498266675300002,-5.993324591,17.5531405436,78.43,-2.52,78.4704740651,132.56,58.8017333247,2.246675409,58.8446377539,-16.498266675300002,-5.993324591,17.5531405436,75.3,8.24,75.7495056089,131.59,60.5817333247,-6.153324591,60.8934299917,-16.498266675300002,-5.993324591,17.5531405436,77.08,-0.16,77.0801660611,132.56,56.4617333247,5.406675409,56.7200094236,-16.498266675300002,-5.993324591,17.5531405436,72.96,11.4,73.8452544176,130.63
2020-01-20 14:30:00,65.2058333151,-9.0151180586,65.8260818516,-17.0941666849,-6.0951180586,18.1483056729,82.3,-2.92,82.3517844373,132.26,60.2058333151,-19.7251180586,63.3547365837,-17.0941666849,-6.0951180586,18.1483056729,77.3,-13.63,78.4924639695,130.47,62.7858333151,-8.665118058600001,63.3809524703,-17.0941666849,-6.0951180586,18.1483056729,79.88,-2.5700000000000003,79.9213319459,132.38,58.7658333151,2.1748819414,58.8060649651,-17.0941666849,-6.0951180586,18.1483056729,75.86,8.27,76.3094522323,131.43,61.4258333151,-6.4151180586,61.7599120641,-17.0941666849,-6.0951180586,18.1483056729,78.52,-0.32,78.5206520605,132.38,56.4258333151,4.7048819414,56.6216440894,-17.0941666849,-6.0951180586,18.1483056729,73.52,10.8,74.309019641,130.47
2020-01-20 15:00:00,63.7736999828,-9.5814031564,64.48944174,-18.0063000172,-6.3114031564,19.080373427,81.78,-3.27,81.8453498985,132.41,59.8636999828,-20.1914031564,63.1771741775,-18.0063000172,-6.3114031564,19.080373427,77.87,-13.88,79.0973533059,130.58,61.3436999828,-9.2314031564,62.0344124806,-18.0063000172,-6.3114031564,19.080373427,79.35,-2.92,79.4037083517,132.5,58.4136999828,1.7885968436000002,58.441076516,-18.0063000172,-6.3114031564,19.080373427,76.42,8.1,76.8480734957,131.54,59.9936999828,-6.9114031564000005,60.3904920597,-18.0063000172,-6.3114031564,19.080373427,78.0,-0.6000000000000001,78.0023076582,132.5,56.0336999828,4.4085968436,56.2068613239,-18.0063000172,-6.3114031564,19.080373427,74.04,10.72,74.812031118,130.58
2020-01-20 15:30:00,62.1886666365,-10.441979721,63.0592197741,-19.2613333635,-6.631979721,20.3711098853,81.45,-3.81,81.5390618048,132.51,59.9286666365,-20.721979721,63.410137426,-19.2613333635,-6.631979721,20.3711098853,79.19,-14.09,80.4337255136,130.58,59.7686666365,-10.081979721,60.6130334714,-19.2613333635,-6.631979721,20.3711098853,79.03,-3.45,79.1052678398,132.63,58.4286666365,1.2380202790000001,58.4417811085,-19.2613333635,-6.631979721,20.3711098853,77.69,7.87,78.0875982471,131.54,58.4586666365,-7.751979721,58.9704069387,-19.2613333635,-6.631979721,20.3711098853,77.72,-1.12,77.7280695759,132.63,56.0186666365,3.728020279,56.1425787343,-19.2613333635,-6.631979721,20.3711098853,75.28,10.36,75.989525594,130.58
2020-01-20 16:00:00,63.3888666316,-9.6354707018,64.1170079502,-21.3211333684,-7.2154707018,22.5089703354,84.71,-2.42,84.7445602974,131.84,61.3788666316,-20.8454707018,64.8220557971,-21.3211333684,-7.2154707018,22.5089703354,82.7,-13.63,83.8156721622,130.1,60.8488666316,-9.2754707018,61.5517581154,-21.3211333684,-7.2154707018,22.5089703354,82.17,-2.06,82.1958180201,131.97,59.7788666316,1.0045292982,59.7873061349,-21.3211333684,-7.2154707018,22.5089703354,81.1,8.22,81.5155101806,131.04,59.4788666316,-6.8954707018,59.8772335031,-21.3211333684,-7.2154707018,22.5089703354,80.8,0.32,80.8006336609,131.97,57.3188666316,3.8245292982,57.4463183876,-21.3211333684,-7.2154707018,22.5089703354,78.64,11.04,79.4111528691,130.1
2020-01-20 16:30:00,65.5996666288,-8.2119160309,66.1116618056,-23.1503333712,-7.7519160309,24.4137284606,88.75,-0.46,88.7511921047,131.18,63.9296666288,-21.0219160309,67.2972750479,-23.1503333712,-7.7519160309,24.4137284606,87.08,-13.27,88.0852955947,129.63,62.9096666288,-7.8319160309,63.3953079025,-23.1503333712,-7.7519160309,24.4137284606,86.06,-0.08,86.0600371834,131.29,62.2296666288,0.7380839691000001,62.2340435507,-23.1503333712,-7.7519160309,24.4137284606,85.38,8.49,85.8010751681,130.55,61.4896666288,-5.4719160309,61.7326572178,-23.1503333712,-7.7519160309,24.4137284606,84.64,2.2800000000000002,84.6707033158,131.29,59.7296666288,3.0080839691,59.805364682,-23.1503333712,-7.7519160309,24.4137284606,82.88,10.76,83.5755466629,129.63
2020-01-20 17:00:00,67.385466638,-8.2867680559,67.8930897723,-23.914533362,-8.1967680559,25.280267255,91.3,-0.09,91.3000443592,130.99,67.155466638,-20.8267680559,70.3108168565,-23.914533362,-8.1967680559,25.280267255,91.07,-12.63,91.9416216955,129.42,64.605466638,-7.9567680559,65.093597822,-23.914533362,-8.1967680559,25.280267255,88.52,0.24,88.5203253496,131.1,65.335466638,0.8732319441,65.34130190650001,-23.914533362,-8.1967680559,25.280267255,89.25,9.07,89.7096839812,130.31,63.165466638,-5.4767680559,63.4024539268,-23.914533362,-8.1967680559,25.280267255,87.08,2.7199999999999998,87.1224701211,131.1,62.685466638,2.6832319441,62.7428678121,-23.914533362,-8.1967680559,25.280267255,86.6,10.88,87.2807790983,129.42
2020-01-20 17:30:00,70.1745999697,-8.0980492359,70.6403063579,-25.1354000303,-8.6780492359,26.5912931845,95.31,0.58,95.3117647513,131.18,70.2945999697,-19.5880492359,72.9727514746,-25.1354000303,-8.6780492359,26.5912931845,95.43,-10.91,96.0516163321,129.49,67.2845999697,-7.6780492359,67.721265738,-25.1354000303,-8.6780492359,26.5912931845,92.42,1.0,92.4254099261,131.29,68.3545999697,2.1319507641,68.3878392046,-25.1354000303,-8.6780492359,26.5912931845,93.49,10.81,94.1128907217,130.31,65.8645999697,-5.1580492359,66.0662622001,-25.1354000303,-8.6780492359,26.5912931845,91.0,3.52,91.0680536742,131.29,65.6645999697,3.6419507641,65.7655190396,-25.1354000303,-8.6780492359,26.5912931845,90.8,12.32,91.6319944124,129.49
2020-01-20 18:00:00,69.2156999824,-8.0925888852,69.6871804489,-22.9743000176,-8.7325888852,24.577969198799998,92.19,0.64,92.1922214723,130.95,72.1456999824,-19.6825888852,74.7823931897,-22.9743000176,-8.7325888852,24.577969198799998,95.12,-10.95,95.7481952833,129.19,66.4256999824,-7.7225888852,66.8731036908,-22.9743000176,-8.7325888852,24.577969198799998,89.4,1.01,89.4057050752,131.02,70.2156999824,1.9774111148,70.2435383415,-22.9743000176,-8.7325888852,24.577969198799998,93.19,10.71,93.8034125179,130.09,64.9856999824,-5.2525888852,65.1976294983,-22.9743000176,-8.7325888852,24.577969198799998,87.96,3.48,88.0288134647,131.02,67.5056999824,5.9474111148,67.7671840132,-22.9743000176,-8.7325888852,24.577969198799998,90.48,14.68,91.6631485385,129.19
2020-01-20 18:30:00,70.3098999915,-8.4485215914,70.8156730808,-24.8401000085,-8.6085215914,26.2894886299,95.15,0.16,95.1501345243,130.82,69.8098999915,-20.2585215914,72.6899568984,-24.8401000085,-8.6085215914,26.2894886299,94.65,-11.65,95.3642752817,129.19,67.4198999915,-8.0385215914,67.8974281121,-24.8401000085,-8.6085215914,26.2894886299,92.26,0.5700000000000001,92.2617607679,131.02,67.8998999915,1.4314784086,67.9149876632,-24.8401000085,-8.6085215914,26.2894886299,92.74,10.04,93.2818803413,130.09,65.9998999915,-5.5285215914,66.231045212,-24.8401000085,-8.6085215914,26.2894886299,90.84,3.08,90.8921998854,131.02,65.1998999915,3.9114784086,65.3171234994,-24.8401000085,-8.6085215914,26.2894886299,90.04,12.52,90.9062814111,129.19
2020-01-20 19:00:00,69.6656666516,-10.9963838193,70.5281898755,-24.3143333484,-8.4163838193,25.7297944564,93.98,-2.58,94.015407248,130.96,68.5856666516,-23.1363838193,72.3829118389,-24.3143333484,-8.4163838193,25.7297944564,92.9,-14.72,94.0589623587,129.37,67.1256666516,-4.5163838193,67.2774319235,-24.3143333484,-8.4163838193,25.7297944564,91.44,3.9,91.5231315024,131.1,66.7556666516,-1.3163838193,66.7686445606,-24.3143333484,-8.4163838193,25.7297944564,91.07,7.1,91.3463458492,130.23,65.4456666516,-7.9763838193000005,65.9299475376,-24.3143333484,-8.4163838193,25.7297944564,89.76,0.44,89.7610784249,131.1,64.5256666516,5.7036161807,64.777255996,-24.3143333484,-8.4163838193,25.7297944564,88.84,14.12,89.955099911,129.37
2020-01-20 19:30:00,69.0050499618,-14.7873124819,70.5716765471,-24.4949500382,-8.1673124819,25.8206810629,93.5,-6.62,93.7340621119,131.6,66.1350499618,-29.4473124819,72.3946755353,-24.4949500382,-8.1673124819,25.8206810629,90.63,-21.28,93.0947651589,130.26,67.1450499618,5.0526875181,67.3348898085,-24.4949500382,-8.1673124819,25.8206810629,91.64,13.22,92.5886494123,131.72,64.4550499618,-7.2273124819,64.8589817318,-24.4949500382,-8.1673124819,25.8206810629,88.95,0.9400000000000001,88.9549666966,131.14,64.9850499618,-11.6473124819,66.0205771452,-24.4949500382,-8.1673124819,25.8206810629,89.48,-3.48,89.5476454185,131.72,63.1050499618,11.9126875181,64.2196189228,-24.4949500382,-8.1673124819,25.8206810629,87.6,20.08,89.8719444543,130.26
2020-01-20 20:00:00,66.624566643,-16.5149344885,68.6409203138,-23.645433357,-7.8849344885,24.9254630956,90.27,-8.63,90.6815846796,131.89,63.894566643,-30.4649344885,70.7857886859,-23.645433357,-7.8849344885,24.9254630956,87.54,-22.58,90.4052432108,130.48,64.864566643,3.3750655115,64.9523138386,-23.645433357,-7.8849344885,24.9254630956,88.51,11.26,89.2233584887,132.01,62.324566643,-8.2249344885,62.864943765,-23.645433357,-7.8849344885,24.9254630956,85.97,-0.34,85.9706723249,131.35,62.754566643,-13.3649344885,64.1619599796,-23.645433357,-7.8849344885,24.9254630956,86.4,-5.48,86.573612608,132.01,61.034566643,11.3950655115,62.0891765391,-23.645433357,-7.8849344885,24.9254630956,84.68,19.28,86.8471116388,130.48
2020-01-20 20:30:00,63.2542166928,-19.9513795242,66.3261145729,-22.4857833072,-7.5113795242,23.7071987652,85.74,-12.44,86.6377585121,132.6,60.5142166928,-30.6813795242,67.8477521474,-22.4857833072,-7.5113795242,23.7071987652,83.0,-23.17,86.1733653747,130.85,61.6542166928,0.21862047580000002,61.6546042962,-22.4857833072,-7.5113795242,23.7071987652,84.14,7.73,84.4943341296,132.72,59.0542166928,-8.3013795242,59.6348338742,-22.4857833072,-7.5113795242,23.7071987652,81.54,-0.79,81.5438268663,131.72,59.6342166928,-16.8313795242,61.9639825806,-22.4857833072,-7.5113795242,23.7071987652,82.12,-9.32,82.6471826501,132.72,57.7942166928,10.8086204758,58.7962393332,-22.4857833072,-7.5113795242,23.7071987652,80.28,18.32,82.3437963662,130.85
2020-01-20 21:00:00,60.230299981,-21.1754546954,63.8442551634,-21.669700019,-7.2354546954,22.8457370982,81.9,-13.94,83.0778767182,132.25,57.630299981,-31.7554546954,65.800154854,-21.669700019,-7.2354546954,22.8457370982,79.3,-24.52,83.0043396456,130.49,58.760299981,-1.1354546954,58.7712694369,-21.669700019,-7.2354546954,22.8457370982,80.43,6.1,80.6609874723,132.37,56.290299981,-9.5354546954,57.0922303663,-21.669700019,-7.2354546954,22.8457370982,77.96,-2.3,77.9939202759,131.37,56.810299981,-18.1154546954,59.6286833894,-21.669700019,-7.2354546954,22.8457370982,78.48,-10.88,79.230579955,132.37,55.010299981,9.6445453046,55.8493541425,-21.669700019,-7.2354546954,22.8457370982,76.68,16.88,78.5159652555,130.49
2020-01-20 21:30:00,57.000300029,-23.1084729853,61.5063876935,-20.469699971,-6.8484729853,21.5849530723,77.47,-16.26,79.1579970692,132.25,54.620300029,-32.7784729853,63.7009063241,-20.469699971,-6.8484729853,21.5849530723,75.09,-25.93,79.4410032666,130.49,55.630300029,-3.0584729853,55.7143117908,-20.469699971,-6.8484729853,21.5849530723,76.1,3.79,76.1943180296,132.37,53.390300029,-10.5984729853,54.4320839837,-20.469699971,-6.8484729853,21.5849530723,73.86,-3.75,73.9551357243,131.37,53.730300029,-20.0884729853,57.3628092765,-20.469699971,-6.8484729853,21.5849530723,74.2,-13.24,75.3719947991,132.37,52.130300029,9.4715270147,52.9837522747,-20.469699971,-6.8484729853,21.5849530723,72.6,16.32,74.4117087561,130.49
2020-01-20 22:00:00,53.6257999817,-24.865550482,59.1102531246,-18.9342000183,-6.335550482,19.9660494401,72.56,-18.53,74.8886807201,133.37,51.1057999817,-35.005550482,61.9450672477,-18.9342000183,-6.335550482,19.9660494401,70.04,-28.67,75.680714188,131.56,52.4057999817,-4.505550482,52.5991241074,-18.9342000183,-6.335550482,19.9660494401,71.34,1.83,71.3634675447,133.5,50.0257999817,-12.465550482,51.5555100123,-18.9342000183,-6.335550482,19.9660494401,68.96,-6.13,69.231918217,132.44,50.6257999817,-21.895550482,55.1578349348,-18.9342000183,-6.335550482,19.9660494401,69.56,-15.56,71.2790796798,133.5,48.8657999817,7.784449518,49.4819569353,-18.9342000183,-6.335550482,19.9660494401,67.8,14.12,69.2547066993,131.56
2020-01-20 22:30:00,49.9042832986,-26.2200258962,56.373107503,-17.375716701400002,-5.8200258962,18.3245254324,67.28,-20.4,70.3047537511,133.67,47.4342832986,-36.6400258962,59.9374901854,-17.375716701400002,-5.8200258962,18.3245254324,64.81,-30.82,71.7649531457,131.86,48.8342832986,-5.7600258962,49.172808783,-17.375716701400002,-5.8200258962,18.3245254324,66.21,0.06,66.2100271862,133.8,46.5242832986,-14.0000258962,48.5850765312,-17.375716701400002,-5.8200258962,18.3245254324,63.9,-8.18,64.4214436349,132.77,47.1442832986,-23.3400258962,52.6055154577,-17.375716701400002,-5.8200258962,18.3245254324,64.52,-17.52,66.8564192879,133.8,45.4242832986,7.2199741038,45.9944946624,-17.375716701400002,-5.8200258962,18.3245254324,62.8,13.04,64.1395478625,131.86
2020-01-20 23:00:00,46.3318333017,-28.0682483093,54.1707055543,-15.8181666983,-5.3082483093,16.6850800959,62.15,-22.76,66.186404193,134.53,44.1218333017,-37.0582483093,57.6198745369,-15.8181666983,-5.3082483093,16.6850800959,59.94,-31.75,67.8296845046,132.55,45.4118333017,-7.3682483093,46.0057136339,-15.8181666983,-5.3082483093,16.6850800959,61.23,-2.06,61.2646431476,134.65,43.3418333017,-14.1982483093,45.6081655957,-15.8181666983,-5.3082483093,16.6850800959,59.16,-8.89,59.8242233548,133.48,43.8218333017,-25.2682483093,50.584952768,-15.8181666983,-5.3082483093,16.6850800959,59.64,-19.96,62.8914238987,134.65,42.2618333017,7.6917516907,42.9560891853,-15.8181666983,-5.3082483093,16.6850800959,58.08,13.0,59.5171101449,132.55
2020-01-20 23:30:00,43.9748333045,-29.3502817885,52.869887509,-14.4251666955,-4.8502817885,15.2187603838,58.4,-24.5,63.3309560957,135.58,41.6348333045,-37.7802817885,56.2210728847,-14.4251666955,-4.8502817885,15.2187603838,56.06,-32.93,65.0162172077,133.51,43.1748333045,-8.3402817885,43.9730204919,-14.4251666955,-4.8502817885,15.2187603838,57.6,-3.49,57.7056331739,135.69,40.9648333045,-14.6302817885,43.4989966881,-14.4251666955,-4.8502817885,15.2187603838,55.39,-9.78,56.2467821302,134.47,41.6148333045,-26.6502817885,49.4169188676,-14.4251666955,-4.8502817885,15.2187603838,56.04,-21.8,60.1308706074,135.69,39.9748333045,5.5097182115,40.3527482644,-14.4251666955,-4.8502817885,15.2187603838,54.4,10.36,55.3776994827,133.51
2020-01-21 00:00:00,42.7552666391,-29.7964946899,52.1137594229,-13.774733360900001,-4.6364946899,14.5341102986,56.53,-25.16,61.8762191799,136.32,40.4352666391,-38.2064946899,55.6304505165,-13.774733360900001,-4.6364946899,14.5341102986,54.21,-33.57,63.7625987551,134.23,41.9852666391,-8.5764946899,42.8522913731,-13.774733360900001,-4.6364946899,14.5341102986,55.76,-3.94,55.899026825199996,136.44,39.8252666391,-14.8264946899,42.4956092751,-13.774733360900001,-4.6364946899,14.5341102986,53.6,-10.19,54.5600229106,135.18,40.5452666391,-27.0764946899,48.7550531897,-13.774733360900001,-4.6364946899,14.5341102986,54.32,-22.44,58.77257864,136.44,38.8652666391,7.0835053101,39.5055059252,-13.774733360900001,-4.6364946899,14.5341102986,52.64,11.72,53.9289161768,134.23
2020-01-21 00:30:00,45.1124333047,-29.1782321352,53.7261655919,-14.2975666953,-4.8082321352,15.084412805,59.41,-24.37,64.2140560937,135.69,42.5024333047,-37.9282321352,56.9649684431,-14.2975666953,-4.8082321352,15.084412805,56.8,-33.12,65.7508509451,133.67,44.2624333047,-8.138232135199999,45.0043756133,-14.2975666953,-4.8082321352,15.084412805,58.56,-3.33,58.6546033999,135.82,41.8024333047,-14.7382321352,44.3244731121,-14.2975666953,-4.8082321352,15.084412805,56.1,-9.93,56.9720536755,134.58,42.7424333047,-26.4482321352,50.2635512861,-14.2975666953,-4.8082321352,15.084412805,57.04,-21.64,61.0069766502,135.82,40.8224333047,6.2717678648,41.3014059454,-14.2975666953,-4.8082321352,15.084412805,55.12,11.08,56.2226004379,133.67
2020-01-21 01:00:00,44.5208666345,-29.340682283,53.3196324324,-16.0691333655,-5.390682283,16.9492330975,60.59,-23.95,65.1517505521,134.96,43.1208666345,-37.290682283,57.0088074287,-16.0691333655,-5.390682283,16.9492330975,59.19,-31.9,67.238873429,132.85,43.6508666345,-8.500682283,44.4708866251,-16.0691333655,-5.390682283,16.9492330975,59.72,-3.11,59.8009239059,135.08,42.3608666345,-14.340682283,44.7224573382,-16.0691333655,-5.390682283,16.9492330975,58.43,-8.95,59.11148281,133.77,42.0908666345,-26.550682283,49.7652467465,-16.0691333655,-5.390682283,16.9492330975,58.16,-21.16,61.8896695742,135.08,41.2908666345,5.849317717,41.7031196097,-16.0691333655,-5.390682283,16.9492330975,57.36,11.24,58.4508956304,132.85
