Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-21 01:30:00,43.5605333002,-30.0482563963,52.9189736659,-16.5794666998,-5.5582563963,17.4863641223,60.14,-24.49,64.9351961574,135.94,42.5705333002,-37.9182563963,57.0091613129,-16.5794666998,-5.5582563963,17.4863641223,59.15,-32.36,67.4232311596,133.8,42.7005333002,-8.9482563963,43.6280510297,-16.5794666998,-5.5582563963,17.4863641223,59.28,-3.39,59.3768515501,136.05,41.8305333002,-14.6982563963,44.3377069464,-16.5794666998,-5.5582563963,17.4863641223,58.41,-9.14,59.1207890678,134.72,41.1405333002,-27.2782563963,49.3624022131,-16.5794666998,-5.5582563963,17.4863641223,57.72,-21.72,61.6713612627,136.05,40.8205333002,5.7617436037,41.2251577106,-16.5794666998,-5.5582563963,17.4863641223,57.4,11.32,58.5055758027,133.8
2020-01-21 02:00:00,42.2051999672,-30.1478880822,51.8668878967,-16.3948000328,-5.4978880822,17.2920860939,58.6,-24.65,63.5734417819,136.2,41.2551999672,-38.6378880822,56.5232511431,-16.3948000328,-5.4978880822,17.2920860939,57.65,-33.14,66.4964818618,134.11,41.3851999672,-8.9678880822,42.3456939131,-16.3948000328,-5.4978880822,17.2920860939,57.78,-3.47,57.884102308,136.33,40.5451999672,-15.2878880822,43.3316600466,-16.3948000328,-5.4978880822,17.2920860939,56.94,-9.79,57.7754939399,135.04,39.8851999672,-27.4178880822,48.4001008606,-16.3948000328,-5.4978880822,17.2920860939,56.28,-21.92,60.3980529487,136.33,39.6051999672,4.3421119178,39.8425124754,-16.3948000328,-5.4978880822,17.2920860939,56.0,9.84,56.8579422772,134.11
2020-01-21 02:30:00,42.0700666341,-27.0733404297,50.0285545326,-16.2599333659,-5.4533404297,17.1500540788,58.33,-21.62,62.207823463,136.76,41.3600666341,-34.2633404297,53.7087665971,-16.2599333659,-5.4533404297,17.1500540788,57.62,-28.81,64.4211184318,134.52,40.8700666341,-17.0033404297,44.265968107,-16.2599333659,-5.4533404297,17.1500540788,57.13,-11.55,58.2858421917,136.89,40.6000666341,-10.9133404297,42.0412465328,-16.2599333659,-5.4533404297,17.1500540788,56.86,-5.46,57.1215475981,135.45,39.7000666341,-24.4533404297,46.626828639,-16.2599333659,-5.4533404297,17.1500540788,55.96,-19.0,59.0975600173,136.89,39.2600666341,-0.7333404297,39.2669150851,-16.2599333659,-5.4533404297,17.1500540788,55.52,4.72,55.7202727919,134.52
2020-01-21 03:00:00,41.4611666345,-24.0456782814,47.9293540819,-16.0788333655,-5.3956782814,16.9600184703,57.54,-18.65,60.4869746309,136.68,40.9211666345,-31.1356782814,51.4195715732,-16.0788333655,-5.3956782814,16.9600184703,57.0,-25.74,62.5423664407,134.43,39.9811666345,-23.4856782814,46.3688556015,-16.0788333655,-5.3956782814,16.9600184703,56.06,-18.09,58.9064656893,136.81,40.1611666345,-7.8956782814,40.9299528581,-16.0788333655,-5.3956782814,16.9600184703,56.24,-2.5,56.2955380115,135.37,39.0411666345,-21.5156782814,44.5773160261,-16.0788333655,-5.3956782814,16.9600184703,55.12,-16.12,57.428815067,136.81,38.4811666345,-6.2756782814,38.9895412059,-16.0788333655,-5.3956782814,16.9600184703,54.56,-0.88,54.5670963127,134.43
2020-01-21 03:30:00,40.8503666349,-21.4165589669,46.1239791452,-15.8996333651,-5.3365589669,16.771320841,56.75,-16.08,58.9841410889,136.93,40.4503666349,-28.6465589669,49.5666975049,-15.8996333651,-5.3365589669,16.771320841,56.35,-23.31,60.9809691625,134.66,39.0503666349,-29.1665589669,48.7403251557,-15.8996333651,-5.3365589669,16.771320841,54.95,-23.83,59.8946692119,137.06,39.6803666349,-5.4065589669000005,40.0470020868,-15.8996333651,-5.3365589669,16.771320841,55.58,-0.07,55.5800440806,135.61,38.4203666349,-19.0165589669,42.8690341307,-15.8996333651,-5.3365589669,16.771320841,54.32,-13.68,56.0161119679,137.06,38.0203666349,-10.7365589669,39.5072395581,-15.8996333651,-5.3365589669,16.771320841,53.92,-5.4,54.1897259635,134.66
2020-01-21 04:00:00,40.1899833026,-16.4293051067,43.4183926943,-15.3600166974,-5.1593051067,16.2033497194,55.55,-11.27,56.681702515,136.33,39.5899833026,-23.8393051067,46.2134098057,-15.3600166974,-5.1593051067,16.2033497194,54.95,-18.68,58.0383054542,134.11,37.8399833026,-39.5893051067,54.764746098,-15.3600166974,-5.1593051067,16.2033497194,53.2,-34.43,63.3692741003,136.46,38.7999833026,-0.9193051067,38.8108725251,-15.3600166974,-5.1593051067,16.2033497194,54.16,4.24,54.3257139852,135.03,37.5599833026,-14.1993051067,40.1543598032,-15.3600166974,-5.1593051067,16.2033497194,52.92,-9.04,53.6865718779,136.46,37.1199833026,-19.8793051067,42.1079556843,-15.3600166974,-5.1593051067,16.2033497194,52.48,-14.72,54.5053098331,134.11
2020-01-21 04:30:00,40.084633303,-16.4619552083,43.3332873933,-15.185366697,-5.1019552083,16.0195289778,55.27,-11.36,56.4253710666,136.63,39.504633303,-23.9019552083,46.1727139681,-15.185366697,-5.1019552083,16.0195289778,54.69,-18.8,57.8310997647,134.39,37.734633303,-39.7319552083,54.7953539562,-15.185366697,-5.1019552083,16.0195289778,52.92,-34.63,63.2436818979,136.76,38.724633303,-0.8819552083000001,38.7346752851,-15.185366697,-5.1019552083,16.0195289778,53.91,4.22,54.0749156264,135.32,37.534633303,-14.2219552083,40.1386684774,-15.185366697,-5.1019552083,16.0195289778,52.72,-9.12,53.5030167374,136.76,37.014633303,-20.0619552083,42.1018423033,-15.185366697,-5.1019552083,16.0195289778,52.2,-14.96,54.3013959305,134.39
2020-01-21 05:00:00,40.16909997,-16.3145012266,43.3557325237,-15.01090003,-5.0445012265999996,15.8358489617,55.18,-11.27,56.3191379551,136.51,39.49909997,-23.7545012266,46.0918130145,-15.01090003,-5.0445012265999996,15.8358489617,54.51,-18.71,57.6316249988,134.28,37.80909997,-39.5345012266,54.703791713,-15.01090003,-5.0445012265999996,15.8358489617,52.82,-34.49,63.0833773668,136.63,38.71909997,-0.7845012266,38.7270466814,-15.01090003,-5.0445012265999996,15.8358489617,53.73,4.26,53.8986131547,135.2,37.54909997,-14.0445012266,40.089685996,-15.01090003,-5.0445012265999996,15.8358489617,52.56,-9.0,53.3249810127,136.63,37.02909997,-19.8445012266,42.0114088495,-15.01090003,-5.0445012265999996,15.8358489617,52.04,-14.8,54.1036191026,134.28
2020-01-21 05:30:00,41.1857166357,-15.560313927,44.0271123775,-15.4842833643,-5.200313927,16.3342063243,56.67,-10.36,57.6091876353,135.63,40.7657166357,-23.550313927,47.0793047833,-15.4842833643,-5.200313927,16.3342063243,56.25,-18.35,59.1674319199,133.49,38.7657166357,-38.530313927,54.6568008357,-15.4842833643,-5.200313927,16.3342063243,54.25,-33.33,63.6706478685,135.76,39.9157166357,-0.820313927,39.9241449436,-15.4842833643,-5.200313927,16.3342063243,55.4,4.38,55.5728746782,134.37,38.5157166357,-13.320313927,40.7540328198,-15.4842833643,-5.200313927,16.3342063243,54.0,-8.12,54.6070911146,135.76,38.1557166357,-19.280313927,42.7503124796,-15.4842833643,-5.200313927,16.3342063243,53.64,-14.08,55.457154633100004,133.49
2020-01-21 06:00:00,43.4790999673,-14.4216510874,45.8084725139,-16.3409000327,-5.4816510874,17.2358206222,59.82,-8.94,60.484345082,135.72,42.7390999673,-23.3416510874,48.6976728551,-16.3409000327,-5.4816510874,17.2358206222,59.08,-17.86,61.720547632,133.67,40.8990999673,-37.4616510874,55.4627053102,-16.3409000327,-5.4816510874,17.2358206222,57.24,-31.98,65.5678122252,135.85,41.8090999673,-0.5416510874,41.812608457,-16.3409000327,-5.4816510874,17.2358206222,58.15,4.94,58.3594559605,134.55,40.6590999673,-12.1616510874,42.4389934768,-16.3409000327,-5.4816510874,17.2358206222,57.0,-6.68,57.3900897368,135.85,40.0190999673,-18.7216510874,44.181767525,-16.3409000327,-5.4816510874,17.2358206222,56.36,-13.24,57.8942760556,133.67
2020-01-21 06:30:00,49.2114332963,-12.1439891906,50.6876872676,-18.5385667037,-6.2039891906,19.5491160237,67.75,-5.94,68.0098970739,134.98,48.3614332963,-20.9639891906,52.7097436273,-18.5385667037,-6.2039891906,19.5491160237,66.9,-14.76,68.5088870148,132.93,46.2614332963,-34.9639891906,57.9879362518,-18.5385667037,-6.2039891906,19.5491160237,64.8,-28.76,70.8955400572,135.11,47.1914332963,1.5660108094,47.217409569,-18.5385667037,-6.2039891906,19.5491160237,65.73,7.77,66.1876559488,133.77,46.0214332963,-9.7639891906,47.0458054194,-18.5385667037,-6.2039891906,19.5491160237,64.56,-3.56,64.6580791549,135.11,45.1414332963,-17.6439891906,48.4670955866,-18.5385667037,-6.2039891906,19.5491160237,63.68,-11.44,64.6994281273,132.93
2020-01-21 07:00:00,54.4731332916,-9.3960871145,55.27756058,-20.8568667084,-6.9660871145000005,21.9894351582,75.33,-2.43,75.3691833577,133.82,53.4331332916,-18.0760871145,56.4078421741,-20.8568667084,-6.9660871145000005,21.9894351582,74.29,-11.11,75.1161513924,131.8,51.1531332916,-31.9260871145,60.2985744773,-20.8568667084,-6.9660871145000005,21.9894351582,72.01,-24.96,76.2131333826,133.96,52.0031332916,4.1339128855,52.1671842051,-20.8568667084,-6.9660871145000005,21.9894351582,72.86,11.1,73.7006757092,132.64,50.9831332916,-6.8860871145,51.4460695873,-20.8568667084,-6.9660871145000005,21.9894351582,71.84,0.08,71.8400445434,133.96,49.7031332916,-16.4460871145,52.3533689497,-20.8568667084,-6.9660871145000005,21.9894351582,70.56,-9.48,71.1939885103,131.8
2020-01-21 07:30:00,59.7122332875,-6.3301305665,60.0468263705,-22.9077667125,-7.6401305665,24.1482374269,82.62,1.31,82.6303848472,132.17,58.6722332875,-15.7801305665,60.7572504286,-22.9077667125,-7.6401305665,24.1482374269,81.58,-8.14,81.9850962066,130.27,56.0722332875,-28.3501305665,62.8317216777,-22.9077667125,-7.6401305665,24.1482374269,78.98,-20.71,81.6501347213,132.31,57.0322332875,5.9198694335,57.3386474193,-22.9077667125,-7.6401305665,24.1482374269,79.94,13.56,81.0819166029,131.09,55.7722332875,-3.7601305665,55.8988424545,-22.9077667125,-7.6401305665,24.1482374269,78.68,3.88,78.7756104388,132.31,54.4922332875,-15.0001305665,56.519088861,-22.9077667125,-7.6401305665,24.1482374269,77.4,-7.36,77.7491453329,130.27
2020-01-21 08:00:00,63.1156666191,-3.6938616428,63.223666349,-23.7743333809,-7.9238616428,25.0600580813,86.89,4.23,86.9929020093,131.1,61.9356666191,-14.1438616428,63.5301158643,-23.7743333809,-7.9238616428,25.0600580813,85.71,-6.22,85.935397247,129.32,59.2656666191,-25.4038616428,64.4808144038,-23.7743333809,-7.9238616428,25.0600580813,83.04,-17.48,84.8598373791,131.22,60.1756666191,7.2461383572,60.6103734863,-23.7743333809,-7.9238616428,25.0600580813,83.95,15.17,85.3096207939,130.11,58.9456666191,-1.1638616428,58.9571555207,-23.7743333809,-7.9238616428,25.0600580813,82.72,6.76,82.9957589278,131.22,57.4656666191,-13.3238616428,58.9900680543,-23.7743333809,-7.9238616428,25.0600580813,81.24,-5.4,81.4192704463,129.32
2020-01-21 08:30:00,64.8606166206,-2.6057111746,64.9129364543,-24.2493833794,-8.0857111746,25.561911499,89.11,5.48,89.2783428386,130.89,63.7806166206,-12.1857111746,64.9342637852,-24.2493833794,-8.0857111746,25.561911499,88.03,-4.1,88.1254270912,129.02,60.9306166206,-24.2457111746,65.5773936058,-24.2493833794,-8.0857111746,25.561911499,85.18,-16.16,86.6993540922,131.02,61.9506166206,9.0842888254,62.6131232501,-24.2493833794,-8.0857111746,25.561911499,86.2,17.17,87.8933950875,129.79,60.5506166206,-0.0457111746,60.5506338748,-24.2493833794,-8.0857111746,25.561911499,84.8,8.04,85.1802887997,131.02,59.1506166206,-8.8057111746,59.8024748308,-24.2493833794,-8.0857111746,25.561911499,83.4,-0.72,83.4031078558,129.02
2020-01-21 09:00:00,65.5156166248,-1.4051426971,65.5306832539,-23.9343833752,-8.0151426971,25.2407848532,89.45,6.61,89.6938938836,130.46,64.2056166248,-11.5451426971,65.2353548781,-23.9343833752,-8.0151426971,25.2407848532,88.14,-3.5300000000000002,88.2106597867,128.66,61.5756166248,-22.9651426971,65.7187518279,-23.9343833752,-8.0151426971,25.2407848532,85.51,-14.95,86.807042341,130.61,62.3656166248,9.6148573029,63.1024216488,-23.9343833752,-8.0151426971,25.2407848532,86.3,17.63,88.0823870022,129.45,61.1856166248,1.1448573029,61.1963265237,-23.9343833752,-8.0151426971,25.2407848532,85.12,9.16,85.6114478326,130.61,59.5456166248,-8.0551426971,60.0879836831,-23.9343833752,-8.0151426971,25.2407848532,83.48,-0.04,83.4800095831,128.66
2020-01-21 09:30:00,67.0120499569,-0.7899865512,67.0167062617,-23.7679500431,-7.9499865512,25.0622771395,90.78,7.16,91.0619239858,130.25,65.6120499569,-10.3499865512,66.4233642715,-23.7679500431,-7.9499865512,25.0622771395,89.38,-2.4,89.4122161676,128.39,62.9920499569,-22.2699865512,66.8128031051,-23.7679500431,-7.9499865512,25.0622771395,86.76,-14.32,87.9338387653,130.39,63.7120499569,10.6900134488,64.6026446614,-23.7679500431,-7.9499865512,25.0622771395,87.48,18.64,89.443837127,129.2,62.5920499569,1.7700134487999999,62.6170716771,-23.7679500431,-7.9499865512,25.0622771395,86.36,9.72,86.9052817727,130.39,60.8320499569,-6.7099865512,61.2009985333,-23.7679500431,-7.9499865512,25.0622771395,84.6,1.24,84.6090869824,128.39
2020-01-21 10:00:00,68.6122499595,-1.4227005524,68.6269984873,-22.2377500405,-7.4227005524,23.4438480279,90.85,6.0,91.0479132106,130.49,65.6622499595,-9.4127005524,66.3334757226,-22.2377500405,-7.4227005524,23.4438480279,87.9,-1.99,87.9225232804,128.47,64.6122499595,-22.9027005524,68.5512694078,-22.2377500405,-7.4227005524,23.4438480279,86.85,-15.48,88.2187786132,130.63,63.8122499595,11.6272994476,64.8629118784,-22.2377500405,-7.4227005524,23.4438480279,86.05,19.05,88.1334499495,129.29,64.2022499595,1.1772994476,64.2130433312,-22.2377500405,-7.4227005524,23.4438480279,86.44,8.6,86.8667577385,130.63,60.9222499595,-5.7027005524,61.1885719209,-22.2377500405,-7.4227005524,23.4438480279,83.16,1.72,83.1777854959,128.47
2020-01-21 10:30:00,68.1493166325,-1.1060310503,68.158291221,-19.8806833675,-6.9060310503,21.046017106,88.03,5.8,88.2208643122,131.02,65.1493166325,-9.746031050300001,65.8742634032,-19.8806833675,-6.9060310503,21.046017106,85.03,-2.84,85.0774147468,129.03,64.2893166325,-22.7960310503,68.2112546778,-19.8806833675,-6.9060310503,21.046017106,84.17,-15.89,85.6567627219,131.15,63.3993166325,11.4739689497,64.4292271638,-19.8806833675,-6.9060310503,21.046017106,83.28,18.38,85.284129825,129.93,63.9193166325,1.4139689497,63.9349540311,-19.8806833675,-6.9060310503,21.046017106,83.8,8.32,84.2120086448,131.15,60.5993166325,-6.6660310503,60.9648517286,-19.8806833675,-6.9060310503,21.046017106,80.48,0.24,80.4803578521,129.03
2020-01-21 11:00:00,66.9911666417,-0.6082887444,66.9939282563,-18.4888333583,-6.5582887444,19.6175459782,85.48,5.95,85.6868303767,130.87,64.1211666417,-10.0182887444,64.8990764253,-18.4888333583,-6.5582887444,19.6175459782,82.61,-3.46,82.6824267907,128.95,63.2111666417,-22.2982887444,67.0288390854,-18.4888333583,-6.5582887444,19.6175459782,81.7,-15.74,83.2023893888,131.0,62.4311666417,11.1717112556,63.4228484114,-18.4888333583,-6.5582887444,19.6175459782,80.92,17.73,82.83959983,129.93,62.7911666417,1.8417112556,62.8181702103,-18.4888333583,-6.5582887444,19.6175459782,81.28,8.4,81.712902286,131.0,59.7111666417,-6.5982887444,60.0746272237,-18.4888333583,-6.5582887444,19.6175459782,78.2,-0.04,78.2000102302,128.95
2020-01-21 11:30:00,66.4395499786,-0.710114099,66.4433447638,-17.2704500214,-6.230114099,18.3598138778,83.71,5.52,83.8918023409,131.42,63.5295499786,-10.060114099,64.3211443942,-17.2704500214,-6.230114099,18.3598138778,80.8,-3.83,80.8907219649,129.48,62.7595499786,-22.550114099,66.6878456647,-17.2704500214,-6.230114099,18.3598138778,80.03,-16.32,81.6770671609,131.56,61.8995499786,11.279885901,62.9189169765,-17.2704500214,-6.230114099,18.3598138778,79.17,17.51,81.0832226789,130.42,62.3295499786,1.729885901,62.3535508674,-17.2704500214,-6.230114099,18.3598138778,79.6,7.96,79.9970099441,131.56,59.2095499786,-6.990114099,59.6207388732,-17.2704500214,-6.230114099,18.3598138778,76.48,-0.76,76.4837760574,129.48
2020-01-21 12:00:00,65.6590166367,-0.0971916795,65.6590885706,-16.3709833633,-5.9771916795,17.4280210195,82.03,5.88,82.2404723965,131.62,62.5790166367,-11.3571916795,63.6012509788,-16.3709833633,-5.9771916795,17.4280210195,78.95,-5.38,79.1330961103,129.87,62.0390166367,-22.0071916795,65.8267124416,-16.3709833633,-5.9771916795,17.4280210195,78.41,-16.03,80.0317999298,131.74,60.9990166367,10.0728083205,61.8250879345,-16.3709833633,-5.9771916795,17.4280210195,77.37,16.05,79.0172095179,130.82,61.5890166367,2.2628083205,61.6305709188,-16.3709833633,-5.9771916795,17.4280210195,77.96,8.24,78.3942548915,131.74,58.3890166367,-9.6571916795,59.1822491541,-16.3709833633,-5.9771916795,17.4280210195,74.76,-3.68,74.8505177003,129.87
2020-01-21 12:30:00,65.7934166384,0.3316874557,65.7942527089,-15.9165833616,-5.8783125443,16.967385899900002,81.71,6.21,81.9456417389,131.85,62.4234166384,-11.5483125443,63.4826469788,-15.9165833616,-5.8783125443,16.967385899900002,78.34,-5.67,78.5449202686,130.15,62.1734166384,-21.7083125443,65.8542676675,-15.9165833616,-5.8783125443,16.967385899900002,78.09,-15.83,79.6783345709,131.96,60.8734166384,10.0116874557,61.6912209228,-15.9165833616,-5.8783125443,16.967385899900002,76.79,15.89,78.4168106977,131.1,61.7634166384,2.6816874557,61.8216069224,-15.9165833616,-5.8783125443,16.967385899900002,77.68,8.56,78.1502143311,131.96,58.3234166384,-9.8783125443,59.1540530066,-15.9165833616,-5.8783125443,16.967385899900002,74.24,-4.0,74.3476805287,130.15
2020-01-21 13:00:00,65.1303166371,0.6123199586,65.1331949238,-15.9696833629,-5.8876800414,17.0204454401,81.1,6.5,81.3600639134,132.13,61.6603166371,-12.4076800414,62.8963049137,-15.9696833629,-5.8876800414,17.0204454401,77.63,-6.52,77.9033202117,130.53,61.5403166371,-21.5476800414,65.2036278666,-15.9696833629,-5.8876800414,17.0204454401,77.51,-15.66,79.076138626,132.24,60.1403166371,9.3023199586,60.8554914681,-15.9696833629,-5.8876800414,17.0204454401,76.11,15.19,77.6110056629,131.48,61.1103166371,2.9523199586,61.1815903081,-15.9696833629,-5.8876800414,17.0204454401,77.08,8.84,77.5852563313,132.24,57.6303166371,-11.2076800414,58.7100118174,-15.9696833629,-5.8876800414,17.0204454401,73.6,-5.32,73.7920212489,130.53
2020-01-21 13:30:00,64.5848666359,0.446547358,64.5864103579,-15.9851333641,-5.833452642,17.0162762787,80.57,6.28,80.8143755776,132.04,61.3048666359,-12.883452642,62.6439943269,-15.9851333641,-5.833452642,17.0162762787,77.29,-7.05,77.6108665072,130.53,61.0148666359,-21.723452642,64.7666761945,-15.9851333641,-5.833452642,17.0162762787,77.0,-15.89,78.6224656189,132.15,59.8048666359,8.866547358,60.4585621347,-15.9851333641,-5.833452642,17.0162762787,75.79,14.7,77.2024228894,131.48,60.6148666359,2.766547358,60.6779683375,-15.9851333641,-5.833452642,17.0162762787,76.6,8.6,77.0812558279,132.15,57.2948666359,-12.193452642,58.5779995404,-15.9851333641,-5.833452642,17.0162762787,73.28,-6.36,73.5554756629,130.53
2020-01-21 14:00:00,63.6604999684,-0.968432634,63.6678656623,-16.1995000316,-5.858432634,17.2262890432,79.86,4.89,80.0095725523,132.55,60.6304999684,-12.778432634,61.9624553016,-16.1995000316,-5.858432634,17.2262890432,76.83,-6.92,77.1410091974,130.83,60.1204999684,-23.208432634,64.4445952876,-16.1995000316,-5.858432634,17.2262890432,76.32,-17.35,78.2672658268,132.66,59.1304999684,9.011567366,59.8132457981,-16.1995000316,-5.858432634,17.2262890432,75.33,14.87,76.7836297657,131.8,59.7204999684,1.421567366,59.7374168361,-16.1995000316,-5.858432634,17.2262890432,75.92,7.28,76.268242408,132.66,56.6804999684,-11.938432634,57.9241335751,-16.1995000316,-5.858432634,17.2262890432,72.88,-6.08,73.1331716802,130.83
2020-01-21 14:30:00,63.1075833007,-2.9155023372,63.1748939369,-16.9124166993,-6.0055023372,17.9470303096,80.02,3.09,80.0796384857,132.7,60.2075833007,-11.3455023372,61.2672303127,-16.9124166993,-6.0055023372,17.9470303096,77.12,-5.34,77.3046570395,130.61,59.5975833007,-25.1355023372,64.6812601379,-16.9124166993,-6.0055023372,17.9470303096,76.51,-19.13,78.8653092304,132.81,58.6775833007,10.3544976628,59.5841791406,-16.9124166993,-6.0055023372,17.9470303096,75.59,16.36,77.3401428755,131.59,59.2075833007,-0.4855023372,59.2095738275,-16.9124166993,-6.0055023372,17.9470303096,76.12,5.52,76.3198846959,132.81,56.1675833007,-10.2855023372,57.1015671604,-16.9124166993,-6.0055023372,17.9470303096,73.08,-4.28,73.2052238573,130.61
2020-01-21 15:00:00,62.6705832994,-3.330522429,62.7590184017,-17.7494167006,-6.240522429,18.8145133713,80.42,2.91,80.4726319937,132.7,59.9305832994,-11.850522429,61.0909952157,-17.7494167006,-6.240522429,18.8145133713,77.68,-5.61,77.8823118558,130.61,59.1405832994,-25.520522429,64.4119993328,-17.7494167006,-6.240522429,18.8145133713,76.89,-19.28,79.2703633144,132.81,58.4105832994,9.849477571,59.2351960392,-17.7494167006,-6.240522429,18.8145133713,76.16,16.09,77.8410797715,131.59,58.7705832994,-0.8805224290000001,58.7771790843,-17.7494167006,-6.240522429,18.8145133713,76.52,5.36,76.7074963742,132.81,55.8505832994,-10.120522429,56.7601323917,-17.7494167006,-6.240522429,18.8145133713,73.6,-3.88,73.7022007813,130.61
2020-01-21 15:30:00,66.7219999641,-3.4657987484,66.8119528241,-18.9680000359,-6.5457987484,20.0657047376,85.69,3.08,85.7453351501,132.48,61.0019999641,-12.1757987484,62.2052576136,-18.9680000359,-6.5457987484,20.0657047376,79.97,-5.63,80.1679349865,130.45,62.9619999641,-25.5257987484,67.9395307698,-18.9680000359,-6.5457987484,20.0657047376,81.93,-18.98,84.0997342445,132.59,59.4019999641,9.4842012516,60.1543653704,-18.9680000359,-6.5457987484,20.0657047376,78.37,16.03,79.9926109088,131.41,62.6319999641,-0.9057987484000001,62.6385495591,-18.9680000359,-6.5457987484,20.0657047376,81.6,5.64,81.7946795336,132.59,56.8319999641,-10.2657987484,57.7517345528,-18.9680000359,-6.5457987484,20.0657047376,75.8,-3.7199999999999998,75.8912274245,130.45
2020-01-21 16:00:00,65.0741499653,-2.8877524893,65.1381923924,-20.9558500347,-7.0977524893,22.1252286107,86.03,4.21,86.1329495605,131.75,62.0541499653,-12.7277524893,63.3459802303,-20.9558500347,-7.0977524893,22.1252286107,83.01,-5.63,83.200703122,129.86,61.3041499653,-24.7477524893,66.110892115,-20.9558500347,-7.0977524893,22.1252286107,82.26,-17.65,84.1322179667,131.86,60.3741499653,8.7822475107,61.0095554431,-20.9558500347,-7.0977524893,22.1252286107,81.33,15.88,82.8658150265,130.77,60.9241499653,-0.3777524893,60.9253210573,-20.9558500347,-7.0977524893,22.1252286107,81.88,6.72,82.1552968469,131.86,57.7241499653,-12.0177524893,58.9618848419,-20.9558500347,-7.0977524893,22.1252286107,78.68,-4.92,78.8336780824,129.86
2020-01-21 16:30:00,68.1799999639,-1.5740857319,68.1981681644,-22.8300000361,-7.6440857319,24.0757335989,91.01,6.07,91.2121976492,130.61,64.5799999639,-12.8540857319,65.846821604,-22.8300000361,-7.6440857319,24.0757335989,87.41,-5.21,87.5651311882,128.92,64.1599999639,-23.0940857319,68.1897528311,-22.8300000361,-7.6440857319,24.0757335989,86.99,-15.45,88.3513587898,130.71,62.7699999639,8.4159142681,63.3316706588,-22.8300000361,-7.6440857319,24.0757335989,85.6,16.06,87.0935336291,129.8,63.7699999639,0.9959142681,63.7777762283,-22.8300000361,-7.6440857319,24.0757335989,86.6,8.64,87.0299350798,130.71,60.0099999639,-10.4440857319,60.9120597456,-22.8300000361,-7.6440857319,24.0757335989,82.84,-2.8,82.8873066277,128.92
2020-01-21 17:00:00,68.0370999615,-2.4955590722,68.0828523658,-23.8229000385,-8.1455590722,25.1769874854,91.86,5.65,92.0335922367,130.4,67.3970999615,-16.5455590722,69.3983040732,-23.8229000385,-8.1455590722,25.1769874854,91.22,-8.4,91.6059408554,128.92,63.9870999615,-23.9355590722,68.3173473547,-23.8229000385,-8.1455590722,25.1769874854,87.81,-15.79,89.2183848767,130.52,65.5370999615,4.9044409278,65.7203546261,-23.8229000385,-8.1455590722,25.1769874854,89.36,13.05,90.3078739646,129.8,63.6570999615,0.1344409278,63.657241928,-23.8229000385,-8.1455590722,25.1769874854,87.48,8.28,87.8709781441,130.52,62.7770999615,-1.8655590722,62.804813432,-23.8229000385,-8.1455590722,25.1769874854,86.6,6.28,86.8274058118,128.92
2020-01-21 17:30:00,70.454599962,-3.9694823926,70.5663336604,-24.785400038,-8.7094823926,26.2711084385,95.24,4.74,95.3578795905,130.14,71.354599962,-18.209482392600002,73.6414569706,-24.785400038,-8.7094823926,26.2711084385,96.14,-9.5,96.6082273929,128.74,66.264599962,-25.2294823926,70.9050350111,-24.785400038,-8.7094823926,26.2711084385,91.05,-16.52,92.5365489955,130.25,69.364599962,3.2105176074,69.4388590862,-24.785400038,-8.7094823926,26.2711084385,94.15,11.92,94.9015748025,129.59,65.934599962,-1.2294823926,65.946062044,-24.785400038,-8.7094823926,26.2711084385,90.72,7.48,91.0278462889,130.25,67.014599962,9.1705176074,67.6391528721,-24.785400038,-8.7094823926,26.2711084385,91.8,17.88,93.5250469126,128.74
2020-01-21 18:00:00,69.6760666321,-4.9716601806,69.8532151463,-23.2739333679,-8.8516601806,24.900358679500002,92.95,3.88,93.0309459266,130.53,73.1260666321,-21.6516601806,76.2641200674,-23.2739333679,-8.8516601806,24.900358679500002,96.4,-12.8,97.2460796125,129.36,65.5960666321,-26.3616601806,70.6949862797,-23.2739333679,-8.8516601806,24.900358679500002,88.87,-17.51,90.5785681053,130.58,71.1660666321,0.0683398194,71.166099445,-23.2739333679,-8.8516601806,24.900358679500002,94.44,8.92,94.8603183634,130.16,65.2860666321,-2.2516601806,65.3248840019,-23.2739333679,-8.8516601806,24.900358679500002,88.56,6.6,88.8055944184,130.58,69.5260666321,15.4283398194,71.2173266201,-23.2739333679,-8.8516601806,24.900358679500002,92.8,24.28,95.9237113544,129.36
2020-01-21 18:30:00,70.2080999739,-5.4088178769,70.4161388659,-24.4219000261,-8.7588178769,25.9450590958,94.63,3.35,94.6892781681,130.41,71.2880999739,-22.3088178769,74.6972325656,-24.4219000261,-8.7588178769,25.9450590958,95.71,-13.55,96.6644019275,129.36,66.0680999739,-26.7288178769,71.2700746405,-24.4219000261,-8.7588178769,25.9450590958,90.49,-17.97,92.2570376719,130.58,69.3880999739,-0.5988178769,69.3906838188,-24.4219000261,-8.7588178769,25.9450590958,93.81,8.16,94.164227284,130.16,65.7780999739,-2.5988178769,65.829418124,-24.4219000261,-8.7588178769,25.9450590958,90.2,6.16,90.4100967813,130.58,67.7380999739,15.7611821231,69.5475740051,-24.4219000261,-8.7588178769,25.9450590958,92.16,24.52,95.3661155757,129.36
2020-01-21 19:00:00,70.5776499902,-5.4690980302,70.7892344315,-24.6923500098,-8.5390980302,26.1271572158,95.27,3.07,95.3194513203,130.24,69.7376499902,-22.6690980302,73.3295836048,-24.6923500098,-8.5390980302,26.1271572158,94.43,-14.13,95.481316497,129.17,66.4276499902,-26.7290980302,71.603612791,-24.6923500098,-8.5390980302,26.1271572158,91.12,-18.19,92.9178696484,130.34,67.8576499902,-0.9490980302,67.8642869944,-24.6923500098,-8.5390980302,26.1271572158,92.55,7.59,92.8607053602,130.03,66.1476499902,-2.6190980302,66.1994809173,-24.6923500098,-8.5390980302,26.1271572158,90.84,5.92,91.0326974224,130.34,66.2676499902,16.6209019698,68.3202445657,-24.6923500098,-8.5390980302,26.1271572158,90.96,25.16,94.3755646341,129.17
2020-01-21 19:30:00,70.1665333167,-5.2485535203,70.3625590192,-24.9134666833,-8.3085535203,26.2623853406,95.08,3.06,95.1292278955,130.24,67.6665333167,-23.4885535203,71.6273123716,-24.9134666833,-8.3085535203,26.2623853406,92.58,-15.18,93.8162501915,129.26,66.0265333167,-26.4785535203,71.1380130334,-24.9134666833,-8.3085535203,26.2623853406,90.94,-18.17,92.7374385025,130.34,65.8665333167,-1.7785535203,65.890541535,-24.9134666833,-8.3085535203,26.2623853406,90.78,6.53,91.0145554293,130.11,65.7265333167,-2.4285535203,65.7713847659,-24.9134666833,-8.3085535203,26.2623853406,90.64,5.88,90.8305235039,130.34,64.2865333167,14.8514464797,65.979722858,-24.9134666833,-8.3085535203,26.2623853406,89.2,23.16,92.1576128163,129.26
2020-01-21 20:00:00,68.2383166343,-5.7337015372,68.4787791246,-23.9816833657,-7.9937015372,25.2788528482,92.22,2.26,92.2476883179,130.46,65.5483166343,-25.0537015372,70.1731414026,-23.9816833657,-7.9937015372,25.2788528482,89.53,-17.06,91.1409046477,129.62,64.2283166343,-27.0437015372,69.689586385,-23.9816833657,-7.9937015372,25.2788528482,88.21,-19.05,90.2435958947,130.58,63.8283166343,-3.1837015372,63.9076674574,-23.9816833657,-7.9937015372,25.2788528482,87.81,4.8100000000000005,87.9416408762,130.47,63.9783166343,-2.9537015372,64.0464624482,-23.9816833657,-7.9937015372,25.2788528482,87.96,5.04,88.1042745842,130.58,62.3383166343,13.7662984628,63.8402435315,-23.9816833657,-7.9937015372,25.2788528482,86.32,21.76,89.0204470894,129.62
2020-01-21 20:30:00,65.1740666262,-5.7815637232,65.4300041242,-23.0059333738,-7.6715637232,24.2513063639,88.18,1.8900000000000001,88.2002522672,131.11,62.2040666262,-28.6915637232,68.5022024005,-23.0059333738,-7.6715637232,24.2513063639,85.21,-21.02,87.7643691939,130.62,61.3440666262,-27.3415637232,67.1614146447,-23.0059333738,-7.6715637232,24.2513063639,84.35,-19.67,86.6131133259,131.2,60.6440666262,-6.4615637232,60.9873316576,-23.0059333738,-7.6715637232,24.2513063639,83.65,1.21,83.6587508872,131.47,61.0740666262,-3.0715637232,61.1512560621,-23.0059333738,-7.6715637232,24.2513063639,84.08,4.6,84.2057385218,131.2,59.2740666262,12.9284362768,60.6676144164,-23.0059333738,-7.6715637232,24.2513063639,82.28,20.6,84.819563781,130.62
2020-01-21 21:00:00,62.0322666257,-7.1459751538,62.4425100682,-22.0777333743,-7.3659751538,23.2741036543,84.11,0.22,84.110287718,131.11,59.0322666257,-30.1659751538,66.2932467145,-22.0777333743,-7.3659751538,23.2741036543,81.11,-22.8,84.2536177265,130.62,58.3722666257,-28.6759751538,65.0356291739,-22.0777333743,-7.3659751538,23.2741036543,80.45,-21.31,83.2245072079,131.2,57.6022666257,-7.9359751538,58.1463741093,-22.0777333743,-7.3659751538,23.2741036543,79.68,-0.5700000000000001,79.682038754,131.55,58.0422666257,-4.4859751538,58.2153647084,-22.0777333743,-7.3659751538,23.2741036543,80.12,2.88,80.1717456465,131.2,56.2822666257,11.1140248462,57.3691126374,-22.0777333743,-7.3659751538,23.2741036543,78.36,18.48,80.5096267536,130.62
2020-01-21 21:30:00,58.9411499599,-7.0727083879,59.3639820307,-20.6388500401,-6.8927083879,21.7594016438,79.58,-0.18,79.5802035685,131.71,55.6811499599,-33.6527083879,65.0607042899,-20.6388500401,-6.8927083879,21.7594016438,76.32,-26.76,80.8754598132,131.58,55.4911499599,-28.8327083879,62.534732724,-20.6388500401,-6.8927083879,21.7594016438,76.13,-21.94,79.228407153,131.84,54.4311499599,-11.0827083879,55.5479658599,-20.6388500401,-6.8927083879,21.7594016438,75.07,-4.19,75.1868406039,132.48,55.2011499599,-4.5327083879,55.3869334972,-20.6388500401,-6.8927083879,21.7594016438,75.84,2.36,75.8767105244,131.84,53.2011499599,9.5472916121,54.0510234333,-20.6388500401,-6.8927083879,21.7594016438,73.84,16.44,75.6479953469,131.58
2020-01-21 22:00:00,55.1782166437,-10.3499940512,56.1405198483,-19.0717833563,-6.3799940512,20.1106251639,74.25,-3.9699999999999998,74.3560582602,132.74,52.0182166437,-34.4299940512,62.3804404694,-19.0717833563,-6.3799940512,20.1106251639,71.09,-28.05,76.4237567776,132.32,51.9882166437,-32.3599940512,61.2367853891,-19.0717833563,-6.3799940512,20.1106251639,71.06,-25.98,75.6603198513,132.87,50.9182166437,-11.6699940512,52.2384297939,-19.0717833563,-6.3799940512,20.1106251639,69.99,-5.29,70.1896302882,133.23,51.6882166437,-7.8199940512,52.2764196055,-19.0717833563,-6.3799940512,20.1106251639,70.76,-1.44,70.7746508292,132.87,49.7682166437,9.5400059488,50.6743238869,-19.0717833563,-6.3799940512,20.1106251639,68.84,15.92,70.6568609549,132.32
2020-01-21 22:30:00,51.5962166389,-11.6006183833,52.8842501915,-17.4937833611,-5.8606183833,18.4493713747,69.09,-5.74,69.328029685,132.9,48.5562166389,-35.9406183833,60.4105472915,-17.4937833611,-5.8606183833,18.4493713747,66.05,-30.08,72.5769171293,132.49,48.6362166389,-33.6706183833,59.1539695309,-17.4937833611,-5.8606183833,18.4493713747,66.13,-27.81,71.7396194581,133.05,47.5962166389,-13.1006183833,49.3662439361,-17.4937833611,-5.8606183833,18.4493713747,65.09,-7.24,65.4914169949,133.43,48.3462166389,-9.1406183833,49.202719109,-17.4937833611,-5.8606183833,18.4493713747,65.84,-3.2800000000000002,65.9216504648,133.05,46.4662166389,7.8593816167,47.1262046862,-17.4937833611,-5.8606183833,18.4493713747,63.96,13.72,65.4149829932,132.49
2020-01-21 23:00:00,47.8844499704,-11.6584084148,49.2832530961,-15.6055500296,-5.2384084148,16.4612913967,63.49,-6.42,63.8137641892,133.4,44.7944499704,-38.1284084148,58.8244700477,-15.6055500296,-5.2384084148,16.4612913967,60.4,-32.89,68.7743564128,133.18,45.1644499704,-33.9384084148,56.494629009,-15.6055500296,-5.2384084148,16.4612913967,60.77,-28.7,67.2062712848,133.54,44.0044499704,-15.0484084148,46.5064104508,-15.6055500296,-5.2384084148,16.4612913967,59.61,-9.81,60.4118216908,134.11,44.8744499704,-9.3584084148,45.8398960318,-15.6055500296,-5.2384084148,16.4612913967,60.48,-4.12,60.6201682611,133.54,42.9944499704,5.6415915852000005,43.3630059367,-15.6055500296,-5.2384084148,16.4612913967,58.6,10.88,59.6014630693,133.18
2020-01-21 23:30:00,45.0528666459,-13.5932681495,47.0588751672,-14.1571333541,-4.7632681495,14.9369725269,59.21,-8.83,59.8647893173,134.54,41.8828666459,-38.6132681495,56.9662970156,-14.1571333541,-4.7632681495,14.9369725269,56.04,-33.85,65.4698716968,134.11,42.5228666459,-36.1932681495,55.840369332,-14.1571333541,-4.7632681495,14.9369725269,56.68,-31.43,64.8110121816,134.66,41.2228666459,-15.2732681495,43.9613177063,-14.1571333541,-4.7632681495,14.9369725269,55.38,-10.51,56.3684707971,135.09,42.2028666459,-11.3232681495,43.695518703,-14.1571333541,-4.7632681495,14.9369725269,56.36,-6.5600000000000005,56.7404899521,134.66,40.2428666459,7.0767318505,40.8603530279,-14.1571333541,-4.7632681495,14.9369725269,54.4,11.84,55.6735628463,134.11
2020-01-22 00:00:00,43.5320499737,-14.0127476492,45.7317884145,-13.3679500263,-4.5027476492,14.1059145148,56.9,-9.51,57.689254632,134.72,40.5620499737,-38.8527476492,56.1677478448,-13.3679500263,-4.5027476492,14.1059145148,53.93,-34.35,63.9403425077,134.27,41.1020499737,-36.6727476492,55.0841985707,-13.3679500263,-4.5027476492,14.1059145148,54.47,-32.17,63.26049162,134.88,39.9720499737,-15.4727476492,42.8622292807,-13.3679500263,-4.5027476492,14.1059145148,53.34,-10.97,54.4563724462,135.26,40.7920499737,-11.7427476492,42.4485978968,-13.3679500263,-4.5027476492,14.1059145148,54.16,-7.24,54.6417715672,134.88,38.9520499737,6.5772523508,39.5034485284,-13.3679500263,-4.5027476492,14.1059145148,52.32,11.08,53.4803590115,134.27
2020-01-22 00:30:00,45.9367666387,-13.511434666,47.8826210221,-14.0032333613,-4.711434666,14.7745782066,59.94,-8.8,60.5825354372,134.93,42.6867666387,-38.591434666,57.5452767449,-14.0032333613,-4.711434666,14.7745782066,56.69,-33.88,66.0424901105,134.48,43.3667666387,-36.241434666,56.516528868500004,-14.0032333613,-4.711434666,14.7745782066,57.37,-31.53,65.4634080995,135.04,41.9867666387,-15.131434666,44.6301343021,-14.0032333613,-4.711434666,14.7745782066,55.99,-10.42,56.9513520472,135.45,43.0767666387,-11.231434666,44.5168838611,-14.0032333613,-4.711434666,14.7745782066,57.08,-6.52,57.4511688306,135.04,41.0367666387,5.928565334,41.4628038497,-14.0032333613,-4.711434666,14.7745782066,55.04,10.64,56.0589974937,134.48
2020-01-22 01:00:00,45.3756666355,-13.7612266671,47.4164790131,-15.5843333645,-5.2312266671,16.4388922637,60.96,-8.53,61.5538991454,134.2,43.1356666355,-38.4912266671,57.8122847363,-15.5843333645,-5.2312266671,16.4388922637,58.72,-33.26,67.4853021035,133.75,42.7656666355,-36.2512266671,56.0629438903,-15.5843333645,-5.2312266671,16.4388922637,58.35,-31.02,66.0830000832,134.32,42.4056666355,-15.2512266671,45.0648474718,-15.5843333645,-5.2312266671,16.4388922637,57.99,-10.02,58.8493033094,134.7,42.4556666355,-11.4712266671,43.9780930773,-15.5843333645,-5.2312266671,16.4388922637,58.04,-6.24,58.3744738734,134.32,41.4156666355,5.2087733329,41.7419305075,-15.5843333645,-5.2312266671,16.4388922637,57.0,10.44,57.9481975561,133.75
2020-01-22 01:30:00,44.0602333014,-14.3359104576,46.3338158068,-15.9897666986,-5.3659104576,16.866109039,60.05,-8.97,60.7162531782,135.01,42.2702333014,-39.0659104576,57.5579532578,-15.9897666986,-5.3659104576,16.866109039,58.26,-33.7,67.3046625428,134.53,41.5002333014,-37.0659104576,55.64306859,-15.9897666986,-5.3659104576,16.866109039,57.49,-31.7,65.6505148495,135.15,41.5502333014,-15.5959104576,44.380787627,-15.9897666986,-5.3659104576,16.866109039,57.54,-10.23,58.4423177158,135.48,41.2102333014,-12.0059104576,42.9234809244,-15.9897666986,-5.3659104576,16.866109039,57.2,-6.64,57.584108919,135.15,40.5702333014,4.9140895424,40.8667604069,-15.9897666986,-5.3659104576,16.866109039,56.56,10.28,57.4866245313,134.53
2020-01-22 02:00:00,42.6013166352,-14.7937967369,45.0968801687,-15.7086833648,-5.2737967369,16.5703248331,58.31,-9.52,59.0820319556,135.48,40.9313166352,-39.2837967369,56.7326129097,-15.7086833648,-5.2737967369,16.5703248331,56.64,-34.01,66.0664037163,134.94,40.1213166352,-37.6937967369,55.0503620423,-15.7086833648,-5.2737967369,16.5703248331,55.83,-32.42,64.5604004015,135.61,40.261316635200004,-15.6637967369,43.2010201896,-15.7086833648,-5.2737967369,16.5703248331,55.97,-10.39,56.9262066187,135.92,39.8513166352,-12.5537967369,41.781877053,-15.7086833648,-5.2737967369,16.5703248331,55.56,-7.28,56.0349176853,135.61,39.3313166352,5.2462032631,39.67965621,-15.7086833648,-5.2737967369,16.5703248331,55.04,10.52,56.0363453484,134.94
2020-01-22 02:30:00,42.3296499689,-15.1617550868,44.9630746702,-15.5503500311,-5.2217550868,16.4036615509,57.88,-9.94,58.7273190262,136.05,40.5596499689,-39.6117550868,56.6937064114,-15.5503500311,-5.2217550868,16.4036615509,56.11,-34.39,65.810365445,135.48,39.8596499689,-38.2517550868,55.2448048495,-15.5503500311,-5.2217550868,16.4036615509,55.41,-33.03,64.5077437212,136.18,39.9096499689,-15.8217550868,42.9314348079,-15.5503500311,-5.2217550868,16.4036615509,55.46,-10.6,56.4638964295,136.48,39.6096499689,-12.8617550868,41.6455173407,-15.5503500311,-5.2217550868,16.4036615509,55.16,-7.64,55.686580071,136.18,39.0096499689,5.6982449132,39.4236323261,-15.5503500311,-5.2217550868,16.4036615509,54.56,10.92,55.6420704144,135.48
2020-01-22 03:00:00,41.7603833034,-8.8333082912,42.6843876495,-15.1896166966,-5.1033082912,16.0239886079,56.95,-3.73,57.0720194141,135.68,40.0803833034,-29.1333082912,49.5498413492,-15.1896166966,-5.1033082912,16.0239886079,55.27,-24.03,60.2678504677,134.72,39.2603833034,-32.0533082912,50.6832543306,-15.1896166966,-5.1033082912,16.0239886079,54.45,-26.95,60.7544648565,135.8,39.3403833034,-5.9133082912,39.7823198595,-15.1896166966,-5.1033082912,16.0239886079,54.53,-0.81,54.5360156227,135.7,38.5703833034,-22.8633082912,44.8375438019,-15.1896166966,-5.1033082912,16.0239886079,53.76,-17.76,56.6176226982,135.8,37.8103833034,-13.9033082912,40.2855689669,-15.1896166966,-5.1033082912,16.0239886079,53.0,-8.8,53.7255991125,134.72
2020-01-22 03:30:00,41.0244166367,-6.7060704793,41.5689083529,-14.9855833633,-5.0360704793,15.8091655254,56.01,-1.67,56.0348909163,135.59,39.4844166367,-25.7360704793,47.13135348,-14.9855833633,-5.0360704793,15.8091655254,54.47,-20.7,58.2706692943,134.5,38.5644166367,-29.9960704793,48.8567137119,-14.9855833633,-5.0360704793,15.8091655254,53.55,-24.96,59.0813346159,135.71,38.7244166367,-2.6460704793,38.8147154161,-14.9855833633,-5.0360704793,15.8091655254,53.71,2.39,53.7631490893,135.48,37.7744166367,-26.1960704793,45.9689097195,-14.9855833633,-5.0360704793,15.8091655254,52.76,-21.16,56.8450807019,135.71,37.0944166367,-20.7960704793,42.5261365868,-14.9855833633,-5.0360704793,15.8091655254,52.08,-15.76,54.412351539,134.5
2020-01-22 04:00:00,40.252533304,-6.9747974282000005,40.8523467692,-14.677466696,-4.9347974282,15.4848394977,54.93,-2.04,54.9678678866,135.75,38.592533304,-26.0747974282,46.5755159686,-14.677466696,-4.9347974282,15.4848394977,53.27,-21.14,57.3113644926,134.66,37.832533304,-30.2647974282,48.4485143174,-14.677466696,-4.9347974282,15.4848394977,52.51,-25.33,58.30016295,135.86,37.852533304,-2.9547974282,37.9676850146,-14.677466696,-4.9347974282,15.4848394977,52.53,1.98,52.5673025749,135.66,37.002533304,-26.5347974282,45.5333168731,-14.677466696,-4.9347974282,15.4848394977,51.68,-21.6,56.0123414972,135.86,36.202533304,-20.6547974282,41.6802600091,-14.677466696,-4.9347974282,15.4848394977,50.88,-15.72,53.2531013181,134.66
2020-01-22 04:30:00,39.8645333045,-6.912163291,40.4593501795,-14.3954666955,-4.842163291,15.1880218171,54.26,-2.07,54.2994705315,135.75,38.2445333045,-25.952163291,46.2186013112,-14.3954666955,-4.842163291,15.1880218171,52.64,-21.11,56.7150923476,134.66,37.4745333045,-30.242163291,48.1552602206,-14.3954666955,-4.842163291,15.1880218171,51.87,-25.4,57.7551460911,135.86,37.5445333045,-2.822163291,37.6504526759,-14.3954666955,-4.842163291,15.1880218171,51.94,2.02,51.9792650968,135.66,36.6845333045,-26.482163291,45.2444466907,-14.3954666955,-4.842163291,15.1880218171,51.08,-21.64,55.4748231182,135.86,35.9245333045,-21.122163291,41.6739472002,-14.3954666955,-4.842163291,15.1880218171,50.32,-16.28,52.8880024202,134.66
2020-01-22 05:00:00,39.8431999714,-6.963019967,40.4470546643,-14.3068000286,-4.813019967,15.0946907309,54.15,-2.15,54.1926655554,135.75,38.1531999714,-26.043019967,46.1942156234,-14.3068000286,-4.813019967,15.0946907309,52.46,-21.23,56.5929721785,134.66,37.4531999714,-30.273019967,48.1580515181,-14.3068000286,-4.813019967,15.0946907309,51.76,-25.46,57.6828328014,135.86,37.4431999714,-2.933019967,37.5578997046,-14.3068000286,-4.813019967,15.0946907309,51.75,1.88,51.7841375326,135.66,36.6531999714,-26.533019967,45.2488476838,-14.3068000286,-4.813019967,15.0946907309,50.96,-21.72,55.3956677006,135.86,35.8131999714,-20.653019967,41.341656062,-14.3068000286,-4.813019967,15.0946907309,50.12,-15.84,52.5634854248,134.66
2020-01-22 05:30:00,40.8452999704,-6.4233002461,41.3472770049,-14.8247000296,-4.9833002461,15.6398533341,55.67,-1.44,55.688620920299996,135.07,39.5852999704,-24.9433002461,46.7885050083,-14.8247000296,-4.9833002461,15.6398533341,54.41,-19.96,57.9555838552,133.94,38.3552999704,-29.5833002461,48.4386280696,-14.8247000296,-4.9833002461,15.6398533341,53.18,-24.6,58.5941328121,135.18,38.7852999704,-2.0233002461,38.8380385405,-14.8247000296,-4.9833002461,15.6398533341,53.61,2.96,53.6916539138,134.93,37.5752999704,-25.8233002461,45.5932670848,-14.8247000296,-4.9833002461,15.6398533341,52.4,-20.84,56.3920703645,135.18,37.0552999704,-19.9033002461,42.0622944759,-14.8247000296,-4.9833002461,15.6398533341,51.88,-14.92,53.9827824403,133.94
2020-01-22 06:00:00,42.864149969,-6.1703059238,43.3059814316,-15.515850031,-5.2103059238,16.3673116303,58.38,-0.96,58.3878925806,134.39,41.454149969,-23.6203059238,47.7112712216,-15.515850031,-5.2103059238,16.3673116303,56.97,-18.41,59.8707691616,133.19,40.254149969,-29.0903059238,49.665304675,-15.515850031,-5.2103059238,16.3673116303,55.77,-23.88,60.6675143714,134.52,40.564149969,-0.9603059238,40.5755154024,-15.515850031,-5.2103059238,16.3673116303,56.08,4.25,56.240811694,134.16,39.444149969,-25.3303059238,46.8771305112,-15.515850031,-5.2103059238,16.3673116303,54.96,-20.12,58.5270535735,134.52,38.724149969,-19.0903059238,43.1740613225,-15.515850031,-5.2103059238,16.3673116303,54.24,-13.88,55.987784382,133.19
2020-01-22 06:30:00,48.3138832981,-4.1407945372,48.4910043074,-17.6161167019,-5.9007945372,18.5781307947,65.93,1.76,65.9534873983,133.08,46.8138832981,-20.9407945372,51.2840769177,-17.6161167019,-5.9007945372,18.5781307947,64.43,-15.04,66.1621228499,131.87,45.3438832981,-26.6807945372,52.6111447289,-17.6161167019,-5.9007945372,18.5781307947,62.96,-20.78,66.3006033155,133.22,45.6938832981,1.2892054628,45.7120664769,-17.6161167019,-5.9007945372,18.5781307947,63.31,7.19,63.7169694822,132.82,44.4638832981,-22.7807945372,49.9599991763,-17.6161167019,-5.9007945372,18.5781307947,62.08,-16.88,64.3339785805,133.22,43.6238832981,-17.3807945372,46.958867243,-17.6161167019,-5.9007945372,18.5781307947,61.24,-11.48,62.3067251587,131.87
2020-01-22 07:00:00,53.1005332937,-2.1594977281,53.1444264859,-19.7994667063,-6.6094977281,20.8735320938,72.9,4.45,73.0356933287,132.21,51.6605332937,-18.4594977281,54.8594910345,-19.7994667063,-6.6094977281,20.8735320938,71.46,-11.85,72.4358619746,130.96,49.8305332937,-24.4594977281,55.5099007155,-19.7994667063,-6.6094977281,20.8735320938,69.63,-17.85,71.8815650915,132.33,50.3105332937,3.5205022719,50.4335572466,-19.7994667063,-6.6094977281,20.8735320938,70.11,10.13,70.8380476863,131.91,48.9205332937,-20.4494977281,53.022641721,-19.7994667063,-6.6094977281,20.8735320938,68.72,-13.84,70.0998145504,132.33,48.0405332937,-16.3694977281,50.7528648947,-19.7994667063,-6.6094977281,20.8735320938,67.84,-9.76,68.538479703,130.96
2020-01-22 07:30:00,58.0329499562,-0.1423962638,58.0331246558,-21.9170500438,-7.2823962638,23.0952457871,79.95,7.14,80.268188593,131.43,56.7029499562,-15.6623962638,58.8263137589,-21.9170500438,-7.2823962638,23.0952457871,78.62,-8.38,79.0653451267,130.13,54.4429499562,-22.1523962638,58.777235901,-21.9170500438,-7.2823962638,23.0952457871,76.36,-14.87,77.7943860442,131.57,55.1329499562,5.9876037362000005,55.4571327186,-21.9170500438,-7.2823962638,23.0952457871,77.05,13.27,78.1843680028,131.05,53.4429499562,-18.1223962638,56.431995768,-21.9170500438,-7.2823962638,23.0952457871,75.36,-10.84,76.1356368595,131.57,52.6429499562,-14.1223962638,54.5043324546,-21.9170500438,-7.2823962638,23.0952457871,74.56,-6.84,74.8730872878,130.13
2020-01-22 08:00:00,61.5737332889,2.3010223949,61.6167131158,-22.6362667111,-7.5189776051,23.8523708433,84.21,9.82,84.78063753,130.82,60.0837332889,-14.3989776051,61.7849946346,-22.6362667111,-7.5189776051,23.8523708433,82.72,-6.88,83.0056190869,129.67,57.8037332889,-19.5289776051,61.0135439753,-22.6362667111,-7.5189776051,23.8523708433,80.44,-12.01,81.3316279193,130.98,58.4037332889,7.1010223949,58.8338387421,-22.6362667111,-7.5189776051,23.8523708433,81.04,14.62,82.3481997375,130.6,56.6837332889,-15.4389776051,58.7486821048,-22.6362667111,-7.5189776051,23.8523708433,79.32,-7.92,79.7144202764,130.98,55.7637332889,-14.5589776051,57.6329574047,-22.6362667111,-7.5189776051,23.8523708433,78.4,-7.04,78.7154470228,129.67
2020-01-22 08:30:00,63.690266623,3.5946652685,63.7916270439,-23.019733377,-7.6453347315,24.2561181541,86.71,11.24,87.4354716348,130.48,60.970266623,-12.7653347315,62.2922722566,-23.019733377,-7.6453347315,24.2561181541,83.99,-5.12,84.1459119625,129.3,59.790266623,-18.1653347315,62.4888419541,-23.019733377,-7.6453347315,24.2561181541,82.81,-10.52,83.4755443229,130.63,59.260266623,8.6046652685,59.8817122719,-23.019733377,-7.6453347315,24.2561181541,82.28,16.25,83.8693084507,130.22,58.660266623,-14.0453347315,60.3183082323,-23.019733377,-7.6453347315,24.2561181541,81.68,-6.4,81.9303509086,130.63,56.540266623,-10.9253347315,57.5861501474,-23.019733377,-7.6453347315,24.2561181541,79.56,-3.2800000000000002,79.6275831606,129.3
2020-01-22 09:00:00,65.2447166255,4.3460663705,65.3893060098,-23.1852833745,-7.7039336295,24.4316998697,88.43,12.05,89.2472262874,130.39,60.7347166255,-10.8739336295,61.7004719282,-23.1852833745,-7.7039336295,24.4316998697,83.92,-3.17,83.9798505595,129.13,61.2647166255,-17.4239336295,63.6942616436,-23.1852833745,-7.7039336295,24.4316998697,84.45,-9.72,85.007534372,130.53,58.9847166255,10.4160663705,59.8973391231,-23.1852833745,-7.7039336295,24.4316998697,82.17,18.12,84.144181617,130.04,60.1347166255,-13.2639336295,61.5801597835,-23.1852833745,-7.7039336295,24.4316998697,83.32,-5.5600000000000005,83.5053052207,130.53,56.2147166255,-7.7039336295,56.7401529664,-23.1852833745,-7.7039336295,24.4316998697,79.4,0.0,79.4,129.13
2020-01-22 09:30:00,66.6407833222,5.6982040587,66.8839557091,-23.3392166778,-7.7717959413,24.5991838744,89.98,13.47,90.9826428502,130.09,62.2007833222,-10.6717959413,63.1096242621,-23.3392166778,-7.7717959413,24.5991838744,85.54,-2.9,85.5891441714,128.96,62.6007833222,-16.0117959413,64.6160636515,-23.3392166778,-7.7717959413,24.5991838744,85.94,-8.24,86.3341253503,130.25,60.4407833222,10.5882040587,61.3612121278,-23.3392166778,-7.7717959413,24.5991838744,83.78,18.36,85.7681642569,129.87,61.4207833222,-11.8517959413,62.5537983735,-23.3392166778,-7.7717959413,24.5991838744,84.76,-4.08,84.8581404463,130.25,57.6607833222,-7.7317959413,58.1768562386,-23.3392166778,-7.7717959413,24.5991838744,81.0,0.04,81.0000098765,128.96
