Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-22 10:00:00,67.2462833056,5.6744410536,67.4852717242,-23.2337166944,-7.7555589464,24.493964277,90.48,13.43,91.4712812854,130.4,62.5862833056,-10.8855589464,63.5258864684,-23.2337166944,-7.7555589464,24.493964277,85.82,-3.13,85.8770592184,129.26,63.2062833056,-16.0455589464,65.2111509729,-23.2337166944,-7.7555589464,24.493964277,86.44,-8.29,86.8366149732,130.53,60.8062833056,10.4144410536,61.6916904608,-23.2337166944,-7.7555589464,24.493964277,84.04,18.17,85.9818033074,130.18,62.0062833056,-11.8755589464,63.1332564475,-23.2337166944,-7.7555589464,24.493964277,85.24,-4.12,85.3395101931,130.53,58.0062833056,-7.7555589464,58.5224537892,-23.2337166944,-7.7555589464,24.493964277,81.24,0.0,81.24,129.26
2020-01-22 10:30:00,67.7793999762,6.5359302744,68.0937988783,-22.9006000238,-7.6640697256,24.1490257818,90.68,14.2,91.7850881135,130.87,62.9093999762,-11.3940697256,63.9329135131,-22.9006000238,-7.6640697256,24.1490257818,85.81,-3.73,85.8910297994,129.86,63.6993999762,-15.4140697256,65.5378295554,-22.9006000238,-7.6640697256,24.1490257818,86.6,-7.75,86.9460896188,130.99,61.1293999762,10.1359302744,61.9640268541,-22.9006000238,-7.6640697256,24.1490257818,84.03,17.8,85.8945917972,130.79,62.4993999762,-11.2240697256,63.4992499057,-22.9006000238,-7.6640697256,24.1490257818,85.4,-3.56,85.4741691975,130.99,58.3793999762,-8.1040697256,58.9392084074,-22.9006000238,-7.6640697256,24.1490257818,81.28,-0.44,81.2811909362,129.86
2020-01-22 11:00:00,67.8677166848,7.0170111653,68.2295054482,-22.7022833152,-7.5829888347,23.9352331802,90.57,14.6,91.7392222553,130.87,62.9177166848,-11.292988834700001,63.9231622313,-22.7022833152,-7.5829888347,23.9352331802,85.62,-3.71,85.7003413062,129.86,63.7977166848,-14.9229888347,65.519800442,-22.7022833152,-7.5829888347,23.9352331802,86.5,-7.34,86.8108610716,130.99,61.1577166848,10.2370111653,62.0085696311,-22.7022833152,-7.5829888347,23.9352331802,83.86,17.82,85.732444267,130.79,62.6177166848,-10.7429888347,63.5325920447,-22.7022833152,-7.5829888347,23.9352331802,85.32,-3.16,85.3784984642,130.99,58.4177166848,-7.7029888347,58.9233880531,-22.7022833152,-7.5829888347,23.9352331802,81.12,-0.12,81.1200887573,129.86
2020-01-22 11:30:00,68.4289667092,7.4038967114,68.8283456971,-22.3010332908,-7.4661032886,23.5176270945,90.73,14.87,91.9404687828,130.73,62.9589667092,-11.1861032886,63.9449794423,-22.3010332908,-7.4661032886,23.5176270945,85.26,-3.7199999999999998,85.3411155306,129.86,64.3389667092,-14.5161032886,65.9561967664,-22.3010332908,-7.4661032886,23.5176270945,86.64,-7.05,86.9263602137,130.88,61.1989667092,10.3238967114,62.0636477302,-22.3010332908,-7.4661032886,23.5176270945,83.5,17.79,85.374083304,130.79,63.1389667092,-10.3061032886,63.9745643369,-22.3010332908,-7.4661032886,23.5176270945,85.44,-2.84,85.4871873441,130.88,58.4589667092,-7.7061032886,58.9646912703,-22.3010332908,-7.4661032886,23.5176270945,80.76,-0.24,80.7603566114,129.86
2020-01-22 12:00:00,69.2497166877,7.5454179450000005,69.6595764651,-22.0502833123,-7.414582055,23.2635126583,91.3,14.96,92.5175205029,130.85,62.9397166877,-11.184582055,63.9257601634,-22.0502833123,-7.414582055,23.2635126583,84.99,-3.77,85.0735740404,129.95,65.1297166877,-14.394582055,66.7014541697,-22.0502833123,-7.414582055,23.2635126583,87.18,-6.98,87.4589778125,130.99,61.1897166877,10.335417945,62.0564444068,-22.0502833123,-7.414582055,23.2635126583,83.24,17.75,85.1114569256,130.89,63.9497166877,-10.214582055,64.7603578665,-22.0502833123,-7.414582055,23.2635126583,86.0,-2.8,86.0455693223,130.99,58.4697166877,-7.694582055,58.9738447326,-22.0502833123,-7.414582055,23.2635126583,80.52,-0.28,80.5204868341,129.95
2020-01-22 12:30:00,69.0889500036,7.3212946289,69.4757825983,-22.1510499964,-7.4687053711,23.3762823362,91.24,14.79,92.4309563945,130.93,63.3189500036,-11.1587053711,64.2946820128,-22.1510499964,-7.4687053711,23.3762823362,85.47,-3.69,85.5496171821,129.95,64.9889500036,-14.6087053711,66.6106440083,-22.1510499964,-7.4687053711,23.3762823362,87.14,-7.14,87.4320261689,131.07,61.5489500036,10.3712946289,62.4166404001,-22.1510499964,-7.4687053711,23.3762823362,83.7,17.84,85.5801121757,130.89,63.8089500036,-10.3887053711,64.6491090415,-22.1510499964,-7.4687053711,23.3762823362,85.96,-2.92,86.0095808617,131.07,58.7689500036,-7.6687053711,59.2671791686,-22.1510499964,-7.4687053711,23.3762823362,80.92,-0.2,80.9202471573,129.95
2020-01-22 13:00:00,68.1510666444,6.4702538378,68.4575201822,-21.7189333556,-7.3397461622,22.9256175452,89.87,13.81,90.9248755842,131.22,62.6610666444,-11.2597461622,63.6646774644,-21.7189333556,-7.3397461622,22.9256175452,84.38,-3.92,84.4710056765,130.2,64.1210666444,-15.5397461622,65.977230151,-21.7189333556,-7.3397461622,22.9256175452,85.84,-8.2,86.2307694504,131.37,60.9510666444,10.3302538378,61.8202771706,-21.7189333556,-7.3397461622,22.9256175452,82.67,17.67,84.5373160208,131.15,62.9610666444,-11.3797461622,63.9812045504,-21.7189333556,-7.3397461622,22.9256175452,84.68,-4.04,84.7763174477,131.37,58.2410666444,-7.9797461622,58.7851868475,-21.7189333556,-7.3397461622,22.9256175452,79.96,-0.64,79.9625612396,130.2
2020-01-22 13:30:00,67.8563166505,6.2439928754,68.1429905156,-21.2536833495,-7.1960071246,22.4388407556,89.11,13.44,90.1178434052,131.22,61.8563166505,-11.4560071246,62.9082189289,-21.2536833495,-7.1960071246,22.4388407556,83.11,-4.26,83.2191065802,130.2,63.8563166505,-15.8060071246,65.7834252483,-21.2536833495,-7.1960071246,22.4388407556,85.11,-8.61,85.5443989984,131.37,60.1663166505,10.1839928754,61.0221219737,-21.2536833495,-7.1960071246,22.4388407556,81.42,17.38,83.2543140023,131.15,62.7463166505,-11.5960071246,63.8088366486,-21.2536833495,-7.1960071246,22.4388407556,84.0,-4.4,84.115159157,131.37,57.5063166505,-8.6360071246,58.1511571146,-21.2536833495,-7.1960071246,22.4388407556,78.76,-1.44,78.7731629427,130.2
2020-01-22 14:00:00,66.7181333407,5.849453268,66.9740652791,-20.8818666593,-7.120546732,22.0625143839,87.6,12.97,88.5549597708,131.22,61.0681333407,-11.770546732,62.1921432344,-20.8818666593,-7.120546732,22.0625143839,81.95,-4.65,82.081818937,130.2,62.7781333407,-16.170546732,64.8273137447,-20.8818666593,-7.120546732,22.0625143839,83.66,-9.05,84.1480724675,131.37,59.4081333407,9.829453268,60.2158156847,-20.8818666593,-7.120546732,22.0625143839,80.29,16.95,82.0596526924,131.15,61.6381333407,-12.040546732,62.8031388335,-20.8818666593,-7.120546732,22.0625143839,82.52,-4.92,82.6665397848,131.37,56.7581333407,-9.560546732,57.5577080341,-20.8818666593,-7.120546732,22.0625143839,77.64,-2.44,77.678331599,130.2
2020-01-22 14:30:00,66.663666693,6.0902058187,66.9412807158,-21.596333307000002,-7.2797941813,22.79028336,88.26,13.37,89.2669283666,130.96,60.953666693,-11.6297941813,62.0532158395,-21.596333307000002,-7.2797941813,22.79028336,82.55,-4.35,82.6645329026,129.93,62.693666693,-15.8797941813,64.6735162694,-21.596333307000002,-7.2797941813,22.79028336,84.29,-8.6,84.727587597,131.11,59.283666693,9.9202058187,60.1079330875,-21.596333307000002,-7.2797941813,22.79028336,80.88,17.2,82.6886594401,130.91,61.523666693,-11.7197941813,62.6299859413,-21.596333307000002,-7.2797941813,22.79028336,83.12,-4.44,83.2385007073,131.11,56.603666693,-8.8797941813,57.2959494886,-21.596333307000002,-7.2797941813,22.79028336,78.2,-1.6,78.2163665738,129.93
2020-01-22 15:00:00,68.54653339,6.0754740092,68.8152499394,-21.81346661,-7.3545259908,23.0199126431,90.36,13.43,91.3525834336,131.37,61.09653339,-11.9045259908,62.2455149496,-21.81346661,-7.3545259908,23.0199126431,82.91,-4.55,83.0347553739,130.36,64.47653339,-15.9845259908,66.4283706645,-21.81346661,-7.3545259908,23.0199126431,86.29,-8.63,86.7204762441,131.5,59.38653339,9.7554740092,60.1824693846,-21.81346661,-7.3545259908,23.0199126431,81.2,17.11,82.9830832158,131.32,63.34653339,-11.7545259908,64.4278835117,-21.81346661,-7.3545259908,23.0199126431,85.16,-4.4,85.2735926298,131.5,56.70653339,-9.4345259908,57.4860088177,-21.81346661,-7.3545259908,23.0199126431,78.52,-2.08,78.5475448375,130.36
2020-01-22 15:30:00,69.3135334102,5.2079880147,69.5089134786,-21.8864665898,-7.3720119853,23.0946742886,91.2,12.58,92.0635454455,131.54,61.5635334102,-11.2520119853,62.5833557719,-21.8864665898,-7.3720119853,23.0946742886,83.45,-3.88,83.5401514243,130.36,65.2335334102,-16.8820119853,67.3826105895,-21.8864665898,-7.3720119853,23.0946742886,87.12,-9.51,87.6375176508,131.7,59.8635334102,10.4279880147,60.7650028091,-21.8864665898,-7.3720119853,23.0946742886,81.75,17.8,83.6654199774,131.32,64.1535334102,-12.6520119853,65.3892136082,-21.8864665898,-7.3720119853,23.0946742886,86.04,-5.28,86.2018561285,131.7,57.1935334102,-8.0120119853,57.7519921734,-21.8864665898,-7.3720119853,23.0946742886,79.08,-0.64,79.0825897401,130.36
2020-01-22 16:00:00,67.1000667145,4.9852257428,67.2850015144,-22.4399332855,-7.5647742572,23.6807182201,89.54,12.55,90.4152315708,131.08,62.1300667145,-11.4447742572,63.1753753273,-22.4399332855,-7.5647742572,23.6807182201,84.57,-3.88,84.6589587699,129.91,63.0800667145,-16.9647742572,65.3215001535,-22.4399332855,-7.5647742572,23.6807182201,85.52,-9.4,86.0350533213,131.21,60.3700667145,10.1052257428,61.2099709396,-22.4399332855,-7.5647742572,23.6807182201,82.81,17.67,84.6742286649,130.86,61.9600667145,-12.8047742572,63.2693615508,-22.4399332855,-7.5647742572,23.6807182201,84.4,-5.24,84.5625070584,131.21,57.6400667145,-8.0847742572,58.2043028104,-22.4399332855,-7.5647742572,23.6807182201,80.08,-0.52,80.0816882939,129.91
2020-01-22 16:30:00,69.0131000179,5.8433361532,69.2600357456,-23.2268999821,-7.8066638468,24.5037320259,92.24,13.65,93.2445178013,130.77,63.8331000179,-11.566663846800001,64.8725856617,-23.2268999821,-7.8066638468,24.5037320259,87.06,-3.76,87.1411567516,129.7,64.8531000179,-16.0266638468,66.8040308364,-23.2268999821,-7.8066638468,24.5037320259,88.08,-8.22,88.4627311358,130.89,62.0331000179,9.9333361532,62.8233767396,-23.2268999821,-7.8066638468,24.5037320259,85.26,17.74,87.0860218405,130.65,63.7331000179,-11.8066638468,64.8174771885,-23.2268999821,-7.8066638468,24.5037320259,86.96,-4.0,87.0519477094,130.89,59.2531000179,-7.9266638468,59.7809489843,-23.2268999821,-7.8066638468,24.5037320259,82.48,-0.12,82.4800872938,129.7
2020-01-22 17:00:00,70.2288333454,1.0330077711,70.2364302774,-23.7511666546,-8.1769922289,25.1193375583,93.98,9.21,94.4302096789,130.58,66.6588333454,-12.0569922289,67.7404688836,-23.7511666546,-8.1769922289,25.1193375583,90.41,-3.88,90.4932179779,129.09,66.3988333454,-14.6969922289,68.0059309928,-23.7511666546,-8.1769922289,25.1193375583,90.15,-6.52,90.3854684117,130.73,64.7588333454,9.3130077711,65.425061024,-23.7511666546,-8.1769922289,25.1193375583,88.51,17.49,90.2215063053,130.02,65.2088333454,-10.7769922289,66.0933847504,-23.7511666546,-8.1769922289,25.1193375583,88.96,-2.6,88.9979864941,130.73,61.9288333454,-3.1369922289,62.00823429,-23.7511666546,-8.1769922289,25.1193375583,85.68,5.04,85.8281072843,129.09
2020-01-22 17:30:00,70.0397333582,-9.0970884348,70.6280487263,-22.3302666418,-8.5770884348,23.9208539628,92.37,-0.52,92.3714636671,131.43,70.1497333582,-16.8470884348,72.1443655385,-22.3302666418,-8.5770884348,23.9208539628,92.48,-8.27,92.8490349977,129.32,67.2297333582,-8.7670884348,67.798959336,-22.3302666418,-8.5770884348,23.9208539628,89.56,-0.19,89.5602015406,131.56,68.2497333582,4.7229115652,68.412951969,-22.3302666418,-8.5770884348,23.9208539628,90.58,13.3,91.5512228209,130.27,65.8297333582,-6.2170884348,66.1226586173,-22.3302666418,-8.5770884348,23.9208539628,88.16,2.36,88.1915823648,131.56,65.4697333582,5.7429115652,65.7211306905,-22.3302666418,-8.5770884348,23.9208539628,87.8,14.32,88.9601169064,129.32
2020-01-22 18:00:00,71.5532999966,-9.2220924363,72.1451434908,-24.6967000034,-8.5720924363,26.1420687742,96.25,-0.65,96.2521947802,131.43,68.1832999966,-17.5820924363,70.4137229016,-24.6967000034,-8.5720924363,26.1420687742,92.88,-9.01,93.3159927344,129.41,68.6132999966,-8.7220924363,69.1654525966,-24.6967000034,-8.5720924363,26.1420687742,93.31,-0.15,93.3101205658,131.56,66.2932999966,4.0479075637,66.4167688169,-24.6967000034,-8.5720924363,26.1420687742,90.99,12.62,91.8610064173,130.27,67.2232999966,-6.2120924363,67.509718966,-24.6967000034,-8.5720924363,26.1420687742,91.92,2.36,91.9502909185,131.56,63.5432999966,4.1479075637,63.6785372917,-24.6967000034,-8.5720924363,26.1420687742,88.24,12.72,89.1520947595,129.41
2020-01-22 18:30:00,71.0268000234,-9.7406992956,71.6916141841,-24.4731999766,-8.4906992956,25.9042369435,95.5,-1.25,95.5081802779,131.6,67.4568000234,-18.1606992956,69.8586492018,-24.4731999766,-8.4906992956,25.9042369435,91.93,-9.67,92.4371884038,129.62,68.1368000234,-9.2606992956,68.7632464975,-24.4731999766,-8.4906992956,25.9042369435,92.61,-0.77,92.6132010029,131.73,65.5868000234,3.5293007043999998,65.681689235,-24.4731999766,-8.4906992956,25.9042369435,90.06,12.02,90.8585934296,130.55,66.8068000234,-6.7306992956,67.14499864,-24.4731999766,-8.4906992956,25.9042369435,91.28,1.76,91.2969659956,131.73,62.8468000234,1.2693007044,62.8596165869,-24.4731999766,-8.4906992956,25.9042369435,87.32,9.76,87.8637581714,129.62
2020-01-22 19:00:00,69.5307667107,-10.6520843493,70.3419819195,-23.9492332893,-8.3220843493,25.3539516262,93.48,-2.33,93.5090332535,132.04,65.9907667107,-19.3420843493,68.7669798525,-23.9492332893,-8.3220843493,25.3539516262,89.94,-11.02,90.6126039798,130.09,66.7407667107,-10.1720843493,67.5114896972,-23.9492332893,-8.3220843493,25.3539516262,90.69,-1.85,90.7088672622,132.19,64.1907667107,2.4879156507,64.2389621273,-23.9492332893,-8.3220843493,25.3539516262,88.14,10.81,88.8004262377,131.02,65.3707667107,-7.6420843493,65.8159448276,-23.9492332893,-8.3220843493,25.3539516262,89.32,0.68,89.3225884085,132.19,61.5307667107,4.1579156507,61.6710914008,-23.9492332893,-8.3220843493,25.3539516262,85.48,12.48,86.3862303842,130.09
2020-01-22 19:30:00,68.5248000089,-10.9877927987,69.4001427004,-23.7451999911,-7.9577927987,25.0431824824,92.27,-3.03,92.3197367847,132.04,63.4948000089,-20.1377927987,66.6117131364,-23.7451999911,-7.9577927987,25.0431824824,87.24,-12.18,88.0861510114,130.17,65.7548000089,-10.4877927987,66.5859408734,-23.7451999911,-7.9577927987,25.0431824824,89.5,-2.5300000000000002,89.535752077,132.19,61.8048000089,1.7422072013,61.8293505551,-23.7451999911,-7.9577927987,25.0431824824,85.55,9.7,86.098156194,131.13,64.4548000089,-7.9977927987,64.9491026407,-23.7451999911,-7.9577927987,25.0431824824,88.2,-0.04,88.2000090703,132.19,59.2548000089,4.1622072013,59.4008021232,-23.7451999911,-7.9577927987,25.0431824824,83.0,12.12,83.8802384355,130.17
2020-01-22 20:00:00,65.9506999954,-12.3763595582,67.1019307158,-22.8993000046,-7.6663595582,24.1485198217,88.85,-4.71,88.9747525987,131.84,61.3506999954,-21.2063595582,64.9123876901,-22.8993000046,-7.6663595582,24.1485198217,84.25,-13.54,85.3310851917,129.9,63.3306999954,-11.8663595582,64.4328181214,-22.8993000046,-7.6663595582,24.1485198217,86.23,-4.2,86.3322239954,131.97,59.7406999954,0.5536404418,59.7432653416,-22.8993000046,-7.6663595582,24.1485198217,82.64,8.22,83.0478055098,130.85,61.9806999954,-9.4263595582,62.6934081578,-22.8993000046,-7.6663595582,24.1485198217,84.88,-1.76,84.898244976,131.97,57.1806999954,2.1336404418,57.2204934748,-22.8993000046,-7.6663595582,24.1485198217,80.08,9.8,80.6774218725,129.9
2020-01-22 20:30:00,63.2152333178,-13.2243258274,64.5836551847,-21.9347666822,-7.3443258274,23.1316473962,85.15,-5.88,85.3527790995,131.84,58.4252333178,-22.8343258274,62.7288954489,-21.9347666822,-7.3443258274,23.1316473962,80.36,-15.49,81.839291908,129.9,60.7052333178,-12.7143258274,62.0224107353,-21.9347666822,-7.3443258274,23.1316473962,82.64,-5.37,82.814289226,131.97,56.9252333178,-1.0143258274,56.9342695147,-21.9347666822,-7.3443258274,23.1316473962,78.86,6.33,79.1136429448,130.85,59.4652333178,-10.3443258274,60.3582558592,-21.9347666822,-7.3443258274,23.1316473962,81.4,-3.0,81.4552637955,131.97,54.5052333178,2.2956741726,54.5535569779,-21.9347666822,-7.3443258274,23.1316473962,76.44,9.64,77.045461904,129.9
2020-01-22 21:00:00,60.367116661,-13.1891055303,61.7911100293,-20.802883339,-6.9691055303,21.9391975037,81.17,-6.22,81.4079682832,131.84,55.217116661,-25.6291055303,60.8751264692,-20.802883339,-6.9691055303,21.9391975037,76.02,-18.66,78.276663189,130.26,57.987116661,-12.7091055303,59.363516254,-20.802883339,-6.9691055303,21.9391975037,78.79,-5.74,78.9988082189,131.97,53.857116661,-3.6791055303,53.9826345461,-20.802883339,-6.9691055303,21.9391975037,74.66,3.29,74.732454128,131.24,56.717116661,-10.3691055303,57.6571736373,-20.802883339,-6.9691055303,21.9391975037,77.52,-3.4,77.5945255801,131.97,51.597116661,0.5108944697,51.5996459376,-20.802883339,-6.9691055303,21.9391975037,72.4,7.48,72.7853721568,130.26
2020-01-22 21:30:00,57.2399500168,-15.6446298226,59.3394162443,-19.5800499832,-6.5746298226,20.654396981,76.82,-9.07,77.3535862129,132.52,52.2799500168,-26.1846298226,58.4707449303,-19.5800499832,-6.5746298226,20.654396981,71.86,-19.61,74.4876613944,130.74,55.0499500168,-15.1146298226,57.0872054976,-19.5800499832,-6.5746298226,20.654396981,74.63,-8.54,75.1170320234,132.66,51.0599500168,-4.1046298226,51.2246667309,-19.5800499832,-6.5746298226,20.654396981,70.64,2.47,70.6831698497,131.73,53.8199500168,-12.8546298226,55.3337919149,-19.5800499832,-6.5746298226,20.654396981,73.4,-6.28,73.6681640873,132.66,48.8599500168,-0.3746298226,48.861386218,-19.5800499832,-6.5746298226,20.654396981,68.44,6.2,68.7202561113,130.74
2020-01-22 22:00:00,53.7348167565,-18.6535648123,56.8804536907,-18.0451832435,-6.0835648123,19.0430669567,71.78,-12.57,72.8723081836,132.83,49.0548167565,-25.9635648123,55.5020877515,-18.0451832435,-6.0835648123,19.0430669567,67.1,-19.88,69.9830293714,130.74,51.7448167565,-18.0935648123,54.8169968967,-18.0451832435,-6.0835648123,19.0430669567,69.79,-12.01,70.8158470965,132.95,47.9548167565,-3.9135648123,48.1142436258,-18.0451832435,-6.0835648123,19.0430669567,66.0,2.17,66.0356638492,131.73,50.5948167565,-15.9235648123,53.0414498195,-18.0451832435,-6.0835648123,19.0430669567,68.64,-9.84,69.341727697,132.95,45.8748167565,0.1964351877,45.8752373206,-18.0451832435,-6.0835648123,19.0430669567,63.92,6.28,64.2277572394,130.74
2020-01-22 22:30:00,50.4375834173,-18.8899857965,53.8589025545,-16.5424165827,-5.6099857965,17.4677842622,66.98,-13.28,68.2838106728,133.41,45.6675834173,-28.5699857965,53.8681006124,-16.5424165827,-5.6099857965,17.4677842622,62.21,-22.96,66.3117312397,131.51,48.5875834173,-18.3699857965,51.9442936279,-16.5424165827,-5.6099857965,17.4677842622,65.13,-12.76,66.3681738486,133.53,44.7175834173,-6.2399857965,45.1508548028,-16.5424165827,-5.6099857965,17.4677842622,61.26,-0.63,61.2632393855,132.52,47.4975834173,-16.2499857965,50.200422995,-16.5424165827,-5.6099857965,17.4677842622,64.04,-10.64,64.9178804337,133.53,42.7775834173,-3.8099857965,42.946916476,-16.5424165827,-5.6099857965,17.4677842622,59.32,1.8,59.3473032243,131.51
2020-01-22 23:00:00,46.8543000542,-19.8423795447,50.8826636446,-15.0456999458,-5.0923795447,15.8841246622,61.9,-14.75,63.6331085206,134.07,42.3943000542,-30.0523795447,51.965586626,-15.0456999458,-5.0923795447,15.8841246622,57.44,-24.96,62.6287090718,132.2,45.1743000542,-19.3223795447,49.1332040138,-15.0456999458,-5.0923795447,15.8841246622,60.22,-14.23,61.8784397024,134.19,41.5943000542,-7.5223795447,42.2690429394,-15.0456999458,-5.0923795447,15.8841246622,56.64,-2.43,56.6921026246,133.23,44.1143000542,-17.2923795447,47.3824636294,-15.0456999458,-5.0923795447,15.8841246622,59.16,-12.2,60.4048474876,134.19,39.7543000542,-5.9323795447,40.1944958902,-15.0456999458,-5.0923795447,15.8841246622,54.8,-0.84,54.8064375781,132.2
2020-01-22 23:30:00,44.2367666838,-21.5596331953,49.2108657732,-13.6132333162,-4.6196331953000005,14.3757132755,57.85,-16.94,60.2792344012,135.27,39.9067666838,-30.5096331953,50.2333330057,-13.6132333162,-4.6196331953000005,14.3757132755,53.52,-25.89,59.4531958771,133.23,42.7067666838,-21.0296331953,47.6037119657,-13.6132333162,-4.6196331953000005,14.3757132755,56.32,-16.41,58.662002182,135.38,39.2067666838,-7.6696331953,39.9498914535,-13.6132333162,-4.6196331953000005,14.3757132755,52.82,-3.05,52.9079852196,134.29,41.7467666838,-19.0596331953,45.8918527202,-13.6132333162,-4.6196331953000005,14.3757132755,55.36,-14.44,57.2122644194,135.38,37.4667666838,-7.2996331953,38.1712359051,-13.6132333162,-4.6196331953000005,14.3757132755,51.08,-2.68,51.1502570864,133.23
2020-01-23 00:00:00,42.7493500532,-21.9469990162,48.0539040639,-12.9606499468,-4.3969990162,13.686199158,55.71,-17.55,58.4089599291,135.75,38.5693500532,-31.2869990162,49.6635789182,-12.9606499468,-4.3969990162,13.686199158,51.53,-26.89,58.1241171976,133.74,41.2793500532,-21.4269990162,46.5091499348,-12.9606499468,-4.3969990162,13.686199158,54.24,-17.03,56.8506684218,135.86,37.9393500532,-8.296999016200001,38.8359945815,-12.9606499468,-4.3969990162,13.686199158,50.9,-3.9,51.0491919623,134.79,40.3193500532,-19.5169990162,44.7946786941,-12.9606499468,-4.3969990162,13.686199158,53.28,-15.12,55.3838676873,135.86,36.2793500532,-8.3569990162,37.2294328837,-12.9606499468,-4.3969990162,13.686199158,49.24,-3.96,49.3989797465,133.74
2020-01-23 00:30:00,45.0685000316,-21.8796572048,50.0987933438,-13.5514999684,-4.5896572048,14.3076240044,58.62,-17.29,61.1166793928,135.64,40.6085000316,-30.5596572048,50.8226615133,-13.5514999684,-4.5896572048,14.3076240044,54.16,-25.97,60.064519477,133.57,43.5085000316,-21.3396572048,48.4599891108,-13.5514999684,-4.5896572048,14.3076240044,57.06,-16.75,59.4676895465,135.78,39.8985000316,-7.6096572048,40.6176954978,-13.5514999684,-4.5896572048,14.3076240044,53.45,-3.02,53.5352491355,134.62,42.5285000316,-19.3496572048,46.7234689303,-13.5514999684,-4.5896572048,14.3076240044,56.08,-14.76,57.9898611828,135.78,38.1685000316,-6.6296572048,38.7399890206,-13.5514999684,-4.5896572048,14.3076240044,51.72,-2.04,51.7602163829,133.57
2020-01-23 01:00:00,44.4814667009,-22.5146213582,49.8548799493,-15.2685332991,-5.1546213582,16.1151553034,59.75,-17.36,62.2208333278,135.2,40.9514667009,-30.4446213582,51.0283998828,-15.2685332991,-5.1546213582,16.1151553034,56.22,-25.29,61.6463502569,133.07,42.8714667009,-21.9746213582,48.1751662262,-15.2685332991,-5.1546213582,16.1151553034,58.14,-16.82,60.5241439427,135.31,40.1714667009,-7.6646213582,40.8961264359,-15.2685332991,-5.1546213582,16.1151553034,55.44,-2.51,55.4967899973,134.07,41.8914667009,-19.9546213582,46.4013135148,-15.2685332991,-5.1546213582,16.1151553034,57.16,-14.8,59.0449455923,135.31,38.4114667009,-6.1146213582,38.8951072561,-15.2685332991,-5.1546213582,16.1151553034,53.68,-0.96,53.6885835164,133.07
2020-01-23 01:30:00,43.2662500286,-23.3736285862,49.176161957,-15.4737499714,-5.2236285862,16.3316635339,58.74,-18.15,61.4801602145,135.41,39.8762500286,-30.3136285862,50.090232525,-15.4737499714,-5.2236285862,16.3316635339,55.35,-25.09,60.7711329498,133.17,41.7362500286,-22.8136285862,47.5644427668,-15.4737499714,-5.2236285862,16.3316635339,57.21,-17.59,59.853088475,135.53,39.1262500286,-7.5236285862,39.8430474287,-15.4737499714,-5.2236285862,16.3316635339,54.6,-2.3,54.6484217521,134.19,40.7262500286,-20.8636285862,45.7593535703,-15.4737499714,-5.2236285862,16.3316635339,56.2,-15.64,58.3356631916,135.53,37.3662500286,-5.8236285862,37.8173411428,-15.4737499714,-5.2236285862,16.3316635339,52.84,-0.6000000000000001,52.8434064004,133.17
2020-01-23 02:00:00,41.8641000001,-23.1179440206,47.8230300646,-15.3358999999,-5.1679440206,16.183246714,57.2,-17.95,59.9503336104,135.95,38.4841000001,-31.5379440206,49.7560837071,-15.3358999999,-5.1679440206,16.183246714,53.82,-26.37,59.9330401365,133.84,40.3641000001,-22.5679440206,46.2447041956,-15.3358999999,-5.1679440206,16.183246714,55.7,-17.4,58.354519962,136.06,37.7941000001,-8.5079440206,38.7398903751,-15.3358999999,-5.1679440206,16.183246714,53.13,-3.34,53.2348804826,134.85,39.3841000001,-20.6079440206,44.4499121436,-15.3358999999,-5.1679440206,16.183246714,54.72,-15.44,56.8565915264,136.06,36.1041000001,-8.0479440206,36.9902073497,-15.3358999999,-5.1679440206,16.183246714,51.44,-2.88,51.5205590032,133.84
2020-01-23 02:30:00,41.2763833338,-23.8787766451,47.6858028682,-14.9436166662,-5.0387766451,15.7702552023,56.22,-18.84,59.2927820228,135.95,37.9063833338,-31.0187766451,48.9801837686,-14.9436166662,-5.0387766451,15.7702552023,52.85,-25.98,58.890431311,133.72,39.8163833338,-23.3287766451,46.1473314672,-14.9436166662,-5.0387766451,15.7702552023,54.76,-18.29,57.7337137208,136.06,37.2363833338,-8.0387766451,38.0942275645,-14.9436166662,-5.0387766451,15.7702552023,52.18,-3.0,52.2661687901,134.74,38.8563833338,-21.3987766451,44.3590595898,-14.9436166662,-5.0387766451,15.7702552023,53.8,-16.36,56.2324603765,136.06,35.5363833338,-7.3987766451,36.2984357279,-14.9436166662,-5.0387766451,15.7702552023,50.48,-2.36,50.5351362915,133.72
2020-01-23 03:00:00,40.5721000159,-24.1245892616,47.2026599541,-14.6078999841,-4.9345892616,15.4188492802,55.18,-19.19,58.4216441056,136.35,37.3721000159,-31.1345892616,48.6419213034,-14.6078999841,-4.9345892616,15.4188492802,51.98,-26.2,58.2096246337,134.08,39.1521000159,-23.5645892616,45.6965732055,-14.6078999841,-4.9345892616,15.4188492802,53.76,-18.63,56.8965244984,136.46,36.7321000159,-8.0545892616,37.6048345263,-14.6078999841,-4.9345892616,15.4188492802,51.34,-3.12,51.4347159028,135.09,38.1921000159,-21.6545892616,43.9039604104,-14.6078999841,-4.9345892616,15.4188492802,52.8,-16.72,55.384098801,136.46,35.0721000159,-7.7345892616,35.9148447104,-14.6078999841,-4.9345892616,15.4188492802,49.68,-2.8,49.7588424303,134.08
2020-01-23 03:30:00,39.7098833425,-24.3872473664,46.6005651166,-14.4101166575,-4.8672473664,15.2099164695,54.12,-19.52,57.53264117,136.76,36.7298833425,-31.3672473664,48.3010200482,-14.4101166575,-4.8672473664,15.2099164695,51.14,-26.5,57.5981735822,134.47,38.3198833425,-23.8372473664,45.1290130779,-14.4101166575,-4.8672473664,15.2099164695,52.73,-18.97,56.0385028351,136.87,36.1098833425,-8.1372473664,37.0153815286,-14.4101166575,-4.8672473664,15.2099164695,50.52,-3.27,50.6257177727,135.51,37.4298833425,-21.9072473664,43.3696167173,-14.4101166575,-4.8672473664,15.2099164695,51.84,-17.04,54.5687383032,136.87,34.4698833425,-7.8672473664,35.3562786329,-14.4101166575,-4.8672473664,15.2099164695,48.88,-3.0,48.9719756596,134.47
2020-01-23 04:00:00,39.290816684,-13.0075915871,41.3879899801,-13.899183316,-4.6975915871,14.6715596843,53.19,-8.31,53.8352319583,136.76,36.090816684,-24.7675915871,43.7719161329,-13.899183316,-4.6975915871,14.6715596843,49.99,-20.07,53.8684044687,134.87,37.160816684,-31.6075915871,48.7848966644,-13.899183316,-4.6975915871,14.6715596843,51.06,-26.91,57.717169889,136.87,35.440816684,-1.6375915871,35.4786300953,-13.899183316,-4.6975915871,14.6715596843,49.34,3.06,49.4347974609,135.91,36.420816684,-28.4575915871,46.2202380659,-13.899183316,-4.6975915871,14.6715596843,50.32,-23.76,55.647461757,136.87,33.780816684,-17.0975915871,37.8612098845,-13.899183316,-4.6975915871,14.6715596843,47.68,-12.4,49.2660369829,134.87
2020-01-23 04:30:00,38.9496833385,-10.0962144527,40.2369404707,-13.6103166615,-4.5962144527,14.3654414106,52.56,-5.5,52.8469828846,135.79,35.7696833385,-23.0162144527,42.5348841995,-13.6103166615,-4.5962144527,14.3654414106,49.38,-18.42,52.7037076495,134.08,36.6496833385,-33.3262144527,49.5362075512,-13.6103166615,-4.5962144527,14.3654414106,50.26,-28.73,57.8919726732,135.92,35.1096833385,-0.1562144527,35.1100308613,-13.6103166615,-4.5962144527,14.3654414106,48.72,4.44,48.9218969379,135.11,35.9096833385,-29.6362144527,46.5597526256,-13.6103166615,-4.5962144527,14.3654414106,49.52,-25.04,55.490828071,135.92,33.4296833385,-18.9562144527,38.430219808,-13.6103166615,-4.5962144527,14.3654414106,47.04,-14.36,49.1830377264,134.08
2020-01-23 05:00:00,38.886850008,-9.3743489565,40.0008190154,-13.583149992,-4.5843489565,14.3359066354,52.47,-4.79,52.6881865317,135.79,35.816850008,-22.9343489565,42.5303551191,-13.583149992,-4.5843489565,14.3359066354,49.4,-18.35,52.6980312725,134.08,36.576850008,-32.6443489565,49.0257021908,-13.583149992,-4.5843489565,14.3359066354,50.16,-28.06,57.4751180947,135.92,35.146850008,-0.0443489565,35.1468779882,-13.583149992,-4.5843489565,14.3359066354,48.73,4.54,48.9410308433,135.11,35.816850008,-28.9443489565,46.0502126055,-13.583149992,-4.5843489565,14.3359066354,49.4,-24.36,55.0796659394,135.92,33.456850008,-19.1843489565,38.5668258655,-13.583149992,-4.5843489565,14.3359066354,47.04,-14.6,49.2536455504,134.08
2020-01-23 05:30:00,40.1601166706,-8.2006820734,40.9888540638,-14.0398833294,-4.7406820734,14.8186500878,54.2,-3.46,54.3103268265,135.02,36.8901166706,-23.2606820734,43.6112375253,-14.0398833294,-4.7406820734,14.8186500878,50.93,-18.52,54.1927605866,133.54,37.7801166706,-31.2806820734,49.0491415482,-14.0398833294,-4.7406820734,14.8186500878,51.82,-26.54,58.2209927775,135.12,36.1801166706,-0.5306820734000001,36.1840084258,-14.0398833294,-4.7406820734,14.8186500878,50.22,4.21,50.3961556073,134.55,37.0001166706,-27.5806820734,46.1487015773,-14.0398833294,-4.7406820734,14.8186500878,51.04,-22.84,55.9173246856,135.12,34.4801166706,-19.1406820734,39.4365839779,-14.0398833294,-4.7406820734,14.8186500878,48.52,-14.4,50.6117614789,133.54
2020-01-23 06:00:00,42.3532666874,-7.9031320954,43.0843207677,-14.5967333126,-4.9331320954,15.4078037263,56.95,-2.9699999999999998,57.027391664,135.28,38.8832666874,-22.2331320954,44.7908538773,-14.5967333126,-4.9331320954,15.4078037263,53.48,-17.3,56.2085438345,133.72,39.8132666874,-31.0431320954,50.4853667375,-14.5967333126,-4.9331320954,15.4078037263,54.41,-26.11,60.3504780428,135.39,38.0932666874,0.5368679046,38.0970496767,-14.5967333126,-4.9331320954,15.4078037263,52.69,5.47,52.9731724555,134.73,39.0432666874,-27.2531320954,47.6141773281,-14.5967333126,-4.9331320954,15.4078037263,53.64,-22.32,58.0984681382,135.39,36.2832666874,-17.6531320954,40.3498266947,-14.5967333126,-4.9331320954,15.4078037263,50.88,-12.72,52.4459035579,133.72
2020-01-23 06:30:00,47.7624500394,-5.7808104597,48.1110112483,-16.6675499606,-5.6208104597,17.5897905591,64.43,-0.16,64.4301986649,133.76,43.9524500394,-19.6708104597,48.1534905132,-16.6675499606,-5.6208104597,17.5897905591,60.62,-14.05,62.2268985247,132.24,44.9024500394,-28.4708104597,53.1678198516,-16.6675499606,-5.6208104597,17.5897905591,61.57,-22.85,65.6733385781,133.89,42.9324500394,2.6091895403,43.0116627956,-16.6675499606,-5.6208104597,17.5897905591,59.6,8.23,60.1655457883,133.2,44.0124500394,-24.6208104597,50.4309435383,-16.6675499606,-5.6208104597,17.5897905591,60.68,-19.0,63.585080011,133.89,40.9324500394,-16.3008104597,44.0588457392,-16.6675499606,-5.6208104597,17.5897905591,57.6,-10.68,58.5817582529,132.24
2020-01-23 07:00:00,52.7239667196,-2.9196577918,52.8047447515,-19.0760332804,-6.4096577918,20.1240840468,71.8,3.49,71.8847695969,132.74,48.5739667196,-17.7396577918,51.7119493101,-19.0760332804,-6.4096577918,20.1240840468,67.65,-11.33,68.5922109281,131.34,49.5139667196,-25.2996577918,55.6031076892,-19.0760332804,-6.4096577918,20.1240840468,68.59,-18.89,71.1436588882,132.86,47.3439667196,4.2503422082,47.5343727595,-19.0760332804,-6.4096577918,20.1240840468,66.42,10.66,67.2699933105,132.31,48.6039667196,-21.3296577918,53.0782430229,-19.0760332804,-6.4096577918,20.1240840468,67.68,-14.92,69.3050416636,132.86,45.1239667196,-14.4896577918,47.3932754242,-19.0760332804,-6.4096577918,20.1240840468,64.2,-8.08,64.7064633557,131.34
2020-01-23 07:30:00,57.7627166676,-0.3190254984,57.7635976554,-21.1072833324,-7.0690254984,22.2595716754,78.87,6.75,79.1583185774,131.59,53.5227166676,-15.4590254984,55.7105256558,-21.1072833324,-7.0690254984,22.2595716754,74.63,-8.39,75.1001264979,130.27,54.2327166676,-22.3590254984,58.6610056033,-21.1072833324,-7.0690254984,22.2595716754,75.34,-15.29,76.8758720276,131.71,52.0727166676,6.1709745016,52.4370932398,-21.1072833324,-7.0690254984,22.2595716754,73.18,13.24,74.3680711058,131.2,53.1727166676,-18.3090254984,56.236626966,-21.1072833324,-7.0690254984,22.2595716754,74.28,-11.24,75.1256014951,131.71,49.6127166676,-14.7490254984,51.7586264143,-21.1072833324,-7.0690254984,22.2595716754,70.72,-7.68,71.1357912727,130.27
2020-01-23 08:00:00,61.1122999891,1.6291809921,61.1340121427,-21.8277000109,-7.3008190079,23.0163082607,82.94,8.93,83.4193532701,130.48,56.6822999891,-13.4408190079,58.2540878193,-21.8277000109,-7.3008190079,23.0163082607,78.51,-6.14,78.7497282535,129.17,57.4022999891,-20.0908190079,60.8166511118,-21.8277000109,-7.3008190079,23.0163082607,79.23,-12.79,80.2556976171,130.58,55.1222999891,7.8491809921,55.6783404776,-21.8277000109,-7.3008190079,23.0163082607,76.95,15.15,78.4271955383,130.1,56.2922999891,-16.0608190079,58.5386448875,-21.8277000109,-7.3008190079,23.0163082607,78.12,-8.76,78.6096177322,130.58,52.4922999891,-12.4208190079,53.9418047805,-21.8277000109,-7.3008190079,23.0163082607,74.32,-5.12,74.4961529208,129.17
2020-01-23 08:30:00,62.582733305,0.8438967114,62.5884228079,-22.357266695,-7.4661032886,23.5709582408,84.94,8.31,85.3455312245,130.48,58.452733305,-14.9461032886,60.3333078352,-22.357266695,-7.4661032886,23.5709582408,80.81,-7.48,81.1554465209,129.32,58.802733305,-20.8361032886,62.3851315971,-22.357266695,-7.4661032886,23.5709582408,81.16,-13.37,82.2538904855,130.68,56.842733305,6.4638967114,57.209075244,-22.357266695,-7.4661032886,23.5709582408,79.2,13.93,80.4157005814,130.25,57.682733305,-16.7061032886,60.0532397846,-22.357266695,-7.4661032886,23.5709582408,80.04,-9.24,80.5715781154,130.68,54.242733305,-0.5061032886,54.2450943122,-22.357266695,-7.4661032886,23.5709582408,76.6,6.96,76.9155484931,129.32
2020-01-23 09:00:00,62.6256166593,0.6558582877,62.6290508634,-22.2443833407,-7.4441417123,23.4569357768,84.87,8.1,85.2556561174,130.69,58.6056166593,-16.0641417123,60.767383957,-22.2443833407,-7.4441417123,23.4569357768,80.85,-8.62,81.3082216015,129.53,58.8356166593,-21.0441417123,62.4858839106,-22.2443833407,-7.4441417123,23.4569357768,81.08,-13.6,82.212690018,130.8,57.0156166593,5.4258582877,57.2732091052,-22.2443833407,-7.4441417123,23.4569357768,79.26,12.87,80.2980977359,130.46,57.7556166593,-16.9641417123,60.1954596272,-22.2443833407,-7.4441417123,23.4569357768,80.0,-9.52,80.5644487352,130.8,54.3956166593,5.1558582877,54.6394178815,-22.2443833407,-7.4441417123,23.4569357768,76.64,12.6,77.6688457491,129.53
2020-01-23 09:30:00,63.7376166706,1.326546813,63.7514196335,-22.4323833294,-7.523453187,23.6603924248,86.17,8.85,86.6232728544,130.69,59.9176166706,-15.303453187,61.8410581,-22.4323833294,-7.523453187,23.6603924248,82.35,-7.78,82.7166905769,129.53,59.8976166706,-20.413453187,63.280593817,-22.4323833294,-7.523453187,23.6603924248,82.33,-12.89,83.3329526658,130.8,58.2676166706,6.196546813,58.5961802925,-22.4323833294,-7.523453187,23.6603924248,80.7,13.72,81.857977009,130.46,58.8076166706,-16.283453187,61.0203787776,-22.4323833294,-7.523453187,23.6603924248,81.24,-8.76,81.7109246062,130.8,55.6476166706,6.396546813,56.0140433485,-22.4323833294,-7.523453187,23.6603924248,78.08,13.92,79.3111139753,129.53
2020-01-23 10:00:00,64.6139500025,1.7656501211000002,64.6380697056,-22.1460499975,-7.4443498789,23.3637727179,86.76,9.21,87.2474738889,130.86,60.4539500025,-15.0543498789,62.3001887732,-22.1460499975,-7.4443498789,23.3637727179,82.6,-7.61,82.9498167569,129.73,60.7439500025,-20.0243498789,63.9593781237,-22.1460499975,-7.4443498789,23.3637727179,82.89,-12.58,83.8391823672,130.99,58.8139500025,6.4956501211,59.1715656831,-22.1460499975,-7.4443498789,23.3637727179,80.96,13.94,82.1513554362,130.64,59.6539500025,-15.8843498789,61.7325385998,-22.1460499975,-7.4443498789,23.3637727179,81.8,-8.44,82.2342605001,130.99,56.1739500025,6.5956501211,56.5598378657,-22.1460499975,-7.4443498789,23.3637727179,78.32,14.04,79.5684862241,129.73
2020-01-23 10:30:00,65.1746999995,2.0848495094,65.2080372156,-21.8153000005,-7.3551504906,23.0218494663,86.99,9.44,87.5007068543,130.86,60.9146999995,-14.7251504906,62.6692167895,-21.8153000005,-7.3551504906,23.0218494663,82.73,-7.37,83.0576293907,129.73,61.3046999995,-19.6951504906,64.3907228945,-21.8153000005,-7.3551504906,23.0218494663,83.12,-12.34,84.0310061822,130.99,59.2646999995,6.8148495094,59.6552331306,-21.8153000005,-7.3551504906,23.0218494663,81.08,14.17,82.3089017057,130.64,60.2246999995,-15.555150490599999,62.2011028585,-21.8153000005,-7.3551504906,23.0218494663,82.04,-8.2,82.4487816769,130.99,56.6246999995,6.8048495094,57.0321192564,-21.8153000005,-7.3551504906,23.0218494663,78.44,14.16,79.7078365031,129.73
2020-01-23 11:00:00,65.5945000197,2.205241833,65.6315589056,-21.7154999803,-7.324758167,22.9175701504,87.31,9.53,87.828565968,130.86,61.0645000197,-14.664758167,62.8007029798,-21.7154999803,-7.324758167,22.9175701504,82.78,-7.34,83.1047772393,129.73,61.6945000197,-19.554758167,64.7193935359,-21.7154999803,-7.324758167,22.9175701504,83.41,-12.23,84.3018445824,130.99,59.4145000197,6.845241833,59.8075258504,-21.7154999803,-7.324758167,22.9175701504,81.13,14.17,82.3581556374,130.64,60.5645000197,-15.404758167,62.4929214937,-21.7154999803,-7.324758167,22.9175701504,82.28,-8.08,82.675781218,130.99,56.7245000197,6.515241833,57.097436708,-21.7154999803,-7.324758167,22.9175701504,78.44,13.84,79.6516114087,129.73
2020-01-23 11:30:00,65.8947000123,2.4231841766,65.9392395412,-21.8052999877,-7.3568158234,23.0129060879,87.7,9.78,88.2436309316,130.77,61.3947000123,-14.3368158234,63.0464390553,-21.8052999877,-7.3568158234,23.0129060879,83.2,-6.98,83.4922774872,129.65,61.9847000123,-19.3168158234,64.9248982223,-21.8052999877,-7.3568158234,23.0129060879,83.79,-11.96,84.6392680734,130.91,59.7347000123,7.1631841766,60.1626594584,-21.8052999877,-7.3568158234,23.0129060879,81.54,14.52,82.8227142757,130.54,60.8747000123,-15.1968158234,62.7429064737,-21.8052999877,-7.3568158234,23.0129060879,82.68,-7.84,83.0508759737,130.91,57.0747000123,6.5631841766,57.4508204296,-21.8052999877,-7.3568158234,23.0129060879,78.88,13.92,80.0988189676,129.65
2020-01-23 12:00:00,65.9646666638,2.5684443639,66.0146510595,-22.0253333362,-7.4215556361,23.2420910555,87.99,9.99,88.5552945904,130.77,61.5146666638,-14.2215556361,63.1372066175,-22.0253333362,-7.4215556361,23.2420910555,83.54,-6.8,83.8162967447,129.65,62.0346666638,-19.1815556361,64.9325183919,-22.0253333362,-7.4215556361,23.2420910555,84.06,-11.76,84.8786262848,130.91,59.8346666638,7.2884443639,60.2769338637,-22.0253333362,-7.4215556361,23.2420910555,81.86,14.71,83.1711710871,130.54,60.9346666638,-15.0215556361,62.7589096078,-22.0253333362,-7.4215556361,23.2420910555,82.96,-7.6,83.307392229,130.91,57.1346666638,8.6184443639,57.781032511,-22.0253333362,-7.4215556361,23.2420910555,79.16,16.04,80.7687266211,129.65
2020-01-23 12:30:00,66.2421332991,2.6239287240999998,66.2940813796,-22.2878667009,-7.5060712759,23.5178678471,88.53,10.13,89.1076753148,130.77,62.0421332991,-14.1460712759,63.6344060776,-22.2878667009,-7.5060712759,23.5178678471,84.33,-6.64,84.5910072053,129.65,62.2921332991,-19.1460712759,65.1681050535,-22.2878667009,-7.5060712759,23.5178678471,84.58,-11.64,85.3771983612,130.91,60.3521332991,7.3639287241,60.7997322363,-22.2878667009,-7.5060712759,23.5178678471,82.64,14.87,83.9671751341,130.54,61.1921332991,-14.9860712759,63.0004722997,-22.2878667009,-7.5060712759,23.5178678471,83.48,-7.48,83.8144426695,130.91,57.6721332991,8.7739287241,58.3357247708,-22.2878667009,-7.5060712759,23.5178678471,79.96,16.28,81.6004901946,129.65
2020-01-23 13:00:00,69.3626166396,2.9218551032,69.4241299861,-21.9373833604,-7.3881448968,23.1480771063,91.3,10.31,91.8802813448,130.67,62.5226166396,-14.3281448968,64.1433810119,-21.9373833604,-7.3881448968,23.1480771063,84.46,-6.94,84.7446470286,129.65,65.2926166396,-18.7681448968,67.9365074942,-21.9373833604,-7.3881448968,23.1480771063,87.23,-11.38,87.9691838089,130.8,60.8226166396,7.1818551032,61.2451609322,-21.9373833604,-7.3881448968,23.1480771063,82.76,14.57,84.0327465932,130.54,64.1426166396,-14.5481448968,65.7717552549,-21.9373833604,-7.3881448968,23.1480771063,86.08,-7.16,86.3772655275,130.8,58.1426166396,7.4118551032,58.6131339016,-21.9373833604,-7.3881448968,23.1480771063,80.08,14.8,81.4361492213,129.65
2020-01-23 13:30:00,66.7462833061,2.4274435887,66.7904096226,-21.8237166939,-7.3425564113,23.025806066,88.57,9.77,89.1072264185,130.99,62.0562833061,-15.1225564113,63.8723258554,-21.8237166939,-7.3425564113,23.025806066,83.88,-7.78,84.2400308642,129.93,62.8262833061,-19.3725564113,65.7452493794,-21.8237166939,-7.3425564113,23.025806066,84.65,-12.03,85.5005461971,131.12,60.3862833061,6.4874435887,60.7337643806,-21.8237166939,-7.3425564113,23.025806066,82.21,13.83,83.3651785819,130.85,61.7362833061,-15.2225564113,63.5853355747,-21.8237166939,-7.3425564113,23.025806066,83.56,-7.88,83.930733346,131.12,57.7762833061,7.3774435887,58.2453911187,-21.8237166939,-7.3425564113,23.025806066,79.6,14.72,80.9496040756,129.93
2020-01-23 14:00:00,67.9831999703,3.2462426501,68.0606609544,-21.6468000297,-7.2737573499,22.8361883315,89.63,10.52,90.2452619255,130.99,61.8031999703,-15.9737573499,63.8341323309,-21.6468000297,-7.2737573499,22.8361883315,83.45,-8.7,83.9022794684,130.11,63.9831999703,-18.5537573499,66.6190047227,-21.6468000297,-7.2737573499,22.8361883315,85.63,-11.28,86.3697591753,131.12,60.1731999703,5.7262426501,60.4450481806,-21.6468000297,-7.2737573499,22.8361883315,81.82,13.0,82.8463179628,131.03,62.8331999703,-14.3537573499,64.4518531042,-21.6468000297,-7.2737573499,22.8361883315,84.48,-7.08,84.7761570254,131.12,57.5531999703,6.6862426501000005,57.94028536,-21.6468000297,-7.2737573499,22.8361883315,79.2,13.96,80.4209027554,130.11
2020-01-23 14:30:00,65.4384666333,2.3546253364,65.4808153263,-21.8815333667,-7.3353746636,23.0783280143,87.32,9.69,87.8560100392,130.99,61.1684666333,-16.2853746636,63.2992475327,-21.8815333667,-7.3353746636,23.0783280143,83.05,-8.95,83.5308625599,130.11,61.5484666333,-19.4753746636,64.556207782,-21.8815333667,-7.3353746636,23.0783280143,83.43,-12.14,84.3086264863,131.2,59.5284666333,5.4046253364,59.7733077112,-21.8815333667,-7.3353746636,23.0783280143,81.41,12.74,82.4008234182,131.03,60.4384666333,-15.3353746636,62.3536844545,-21.8815333667,-7.3353746636,23.0783280143,82.32,-8.0,82.7078134157,131.2,56.9184666333,5.1446253364,57.1504944313,-21.8815333667,-7.3353746636,23.0783280143,78.8,12.48,79.7821433655,130.11
2020-01-23 15:00:00,65.1536166323,2.5376597585000003,65.2030173943,-21.9763833677,-7.3523402415,23.1736560118,87.13,9.89,87.6895033627,130.99,60.6836166323,-16.4823402415,62.882182432,-21.9763833677,-7.3523402415,23.1736560118,82.66,-9.13,83.1626869455,130.04,61.2736166323,-19.3123402415,64.2450198911,-21.9763833677,-7.3523402415,23.1736560118,83.25,-11.96,84.1047210328,131.2,59.0636166323,5.2376597585,59.295395179,-21.9763833677,-7.3523402415,23.1736560118,81.04,12.59,82.0121314197,131.03,60.1836166323,-15.1523402415,62.0617525191,-21.9763833677,-7.3523402415,23.1736560118,82.16,-7.8,82.5294226322,131.2,56.5036166323,4.5676597585,56.6879370607,-21.9763833677,-7.3523402415,23.1736560118,78.48,11.92,79.3800781053,130.04
2020-01-23 15:30:00,65.0262832987,2.3272274189,65.0679145747,-21.9337167013,-7.3327725811,23.1269860133,86.96,9.66,87.494898137,130.99,60.6462832987,-16.5127725811,62.8541433499,-21.9337167013,-7.3327725811,23.1269860133,82.58,-9.18,83.0886803361,130.04,61.1462832987,-19.5027725811,64.1811973992,-21.9337167013,-7.3327725811,23.1269860133,83.08,-12.17,83.966632063,131.07,59.0362832987,5.1972274189,59.264609326,-21.9337167013,-7.3327725811,23.1269860133,80.97,12.53,81.9337647127,130.94,60.0662832987,-15.3727725811,62.0022622663,-21.9337167013,-7.3327725811,23.1269860133,82.0,-8.04,82.3932133127,131.07,56.4662832987,4.8272274189,56.6722443011,-21.9337167013,-7.3327725811,23.1269860133,78.4,12.16,79.3374161414,130.04
2020-01-23 16:00:00,65.7850332956,2.2406460776,65.8231805715,-22.6549667044,-7.5693539224,23.8860343125,88.44,9.81,88.9824123072,130.99,61.6850332956,-16.4393539224,63.8380426554,-22.6549667044,-7.5693539224,23.8860343125,84.34,-8.87,84.8051443015,130.04,61.8350332956,-19.5693539224,64.8577748278,-22.6549667044,-7.5693539224,23.8860343125,84.49,-12.0,85.3379171295,131.07,60.0050332956,5.2706460776,60.236066695,-22.6549667044,-7.5693539224,23.8860343125,82.66,12.84,83.6513072223,130.94,60.7450332956,-15.4093539224,62.6690294994,-22.6549667044,-7.5693539224,23.8860343125,83.4,-7.84,83.7676882813,131.07,57.3850332956,6.5106460776,57.7531865674,-22.6549667044,-7.5693539224,23.8860343125,80.04,14.08,81.2689854742,130.04
2020-01-23 16:30:00,69.0072166308,2.9272592639,69.069275325,-23.1427833692,-7.8927407361,24.4516620785,92.15,10.82,92.7830528707,130.91,64.2872166308,-15.9527407361,66.2369697308,-23.1427833692,-7.8927407361,24.4516620785,87.43,-8.06,87.8007317737,130.04,64.8972166308,-18.8627407361,67.5829247258,-23.1427833692,-7.8927407361,24.4516620785,88.04,-10.97,88.72081210179999,131.07,62.5172166308,5.7572592639,62.7817522015,-23.1427833692,-7.8927407361,24.4516620785,85.66,13.65,86.7407522448,130.94,63.7772166308,-14.6527407361,65.4387971485,-23.1427833692,-7.8927407361,24.4516620785,86.92,-6.76,87.1824753032,131.07,59.857216630799996,6.1872592639,60.1761461044,-23.1427833692,-7.8927407361,24.4516620785,83.0,14.08,84.1857850234,130.04
2020-01-23 17:00:00,69.3814999626,3.0430797998,69.4482027969,-24.1185000374,-8.2669202002,25.4959607321,93.5,11.31,94.1815592353,130.44,66.2514999626,-15.9469202002,68.1437121909,-24.1185000374,-8.2669202002,25.4959607321,90.37,-7.68,90.6957512787,129.52,65.2214999626,-18.6269202002,67.8292430557,-24.1185000374,-8.2669202002,25.4959607321,89.34,-10.36,89.9386746622,130.54,64.4114999626,5.6630797998,64.6599706174,-24.1185000374,-8.2669202002,25.4959607321,88.53,13.93,89.6192267318,130.44,64.1214999626,-14.3869202002,65.7156772034,-24.1185000374,-8.2669202002,25.4959607321,88.24,-6.12,88.4519756704,130.54,61.6814999626,6.0930797998,61.9817155222,-24.1185000374,-8.2669202002,25.4959607321,85.8,14.36,86.9933882545,129.52
2020-01-23 17:30:00,69.4528166313,3.3786361468,69.5349474742,-22.4571833687,-8.5713638532,24.0373326964,91.91,11.95,92.68360480690001,130.59,69.7428166313,-16.0313638532,71.5616174962,-22.4571833687,-8.5713638532,24.0373326964,92.2,-7.46,92.5013059367,129.7,65.3328166313,-18.3513638532,67.8612517145,-22.4571833687,-8.5713638532,24.0373326964,87.79,-9.78,88.3330770437,130.71,67.8528166313,5.6286361468,68.0858742301,-22.4571833687,-8.5713638532,24.0373326964,90.31,14.2,91.4195608171,130.61,64.1828166313,-14.1313638532,65.7200836509,-22.4571833687,-8.5713638532,24.0373326964,86.64,-5.5600000000000005,86.818219286,130.71,65.1028166313,5.5486361468,65.3388406419,-22.4571833687,-8.5713638532,24.0373326964,87.56,14.12,88.6911946024,129.7
2020-01-23 18:00:00,71.293916627,3.3088523165,71.3706595995,-24.816083373,-8.5811476835,26.2578386304,96.11,11.89,96.8426775755,130.72,68.073916627,-16.3611476835,70.0124651649,-24.816083373,-8.5811476835,26.2578386304,92.89,-7.78,93.2152374883,129.87,66.993916627,-18.4211476835,69.4803824616,-24.816083373,-8.5811476835,26.2578386304,91.81,-9.84,92.3358094132,130.84,66.163916627,5.3788523165,66.3821957732,-24.816083373,-8.5811476835,26.2578386304,90.98,13.96,92.0447825789,130.8,65.863916627,-14.1411476835,67.3648838139,-24.816083373,-8.5811476835,26.2578386304,90.68,-5.5600000000000005,90.8502944409,130.84,63.383916627,5.7388523165,63.6431874822,-24.816083373,-8.5811476835,26.2578386304,88.2,14.32,89.3549237591,129.87
