Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-23 18:30:00,70.6607999575,3.366610545,70.7409550204,-24.6492000425,-8.513389455,26.077976584600002,95.31,11.88,96.047542915,130.93,67.2507999575,-17.563389455,69.5064223225,-24.6492000425,-8.513389455,26.077976584600002,91.9,-9.05,92.3445315111,130.25,66.4107999575,-18.463389455,68.9296097564,-24.6492000425,-8.513389455,26.077976584600002,91.06,-9.95,91.6019983406,131.07,65.4007999575,4.326610545,65.543757856,-24.6492000425,-8.513389455,26.077976584600002,90.05,12.84,90.9608052955,131.18,65.3107999575,-14.193389455,66.835266853,-24.6492000425,-8.513389455,26.077976584600002,89.96,-5.68,90.139136894,131.07,62.7507999575,5.486610545,62.9902039255,-24.6492000425,-8.513389455,26.077976584600002,87.4,14.0,88.514179655,130.25
2020-01-23 19:00:00,69.5123499559,3.3465145487,69.592858513,-23.8676500441,-8.2634854513,25.2576703287,93.38,11.61,94.0989718329,131.04,65.8423499559,-19.0634854513,68.5465646496,-23.8676500441,-8.2634854513,25.2576703287,89.71,-10.8,90.3577561696,130.45,65.3423499559,-18.5234854513,67.9171716948,-23.8676500441,-8.2634854513,25.2576703287,89.21,-10.26,89.7980606695,131.15,64.0723499559,2.9265145487,64.1391496379,-23.8676500441,-8.2634854513,25.2576703287,87.94,11.19,88.6490817775,131.39,64.2523499559,-14.2634854513,65.8164986312,-23.8676500441,-8.2634854513,25.2576703287,88.12,-6.0,88.3240307051,131.15,61.4523499559,2.7765145487,61.5150416413,-23.8676500441,-8.2634854513,25.2576703287,85.32,11.04,86.0312966309,130.45
2020-01-23 19:30:00,68.6696332889,3.4188685325,68.7546885534,-23.8303667111,-7.9511314675,25.1218404819,92.5,11.37,93.1961742777,131.29,63.3196332889,-20.5411314675,66.5681158048,-23.8303667111,-7.9511314675,25.1218404819,87.15,-12.59,88.0547023162,130.93,64.5596332889,-18.5311314675,67.1665771337,-23.8303667111,-7.9511314675,25.1218404819,88.39,-10.58,89.0209441648,131.45,61.6196332889,1.5888685325,61.6401144537,-23.8303667111,-7.9511314675,25.1218404819,85.45,9.54,85.9808938079,131.87,63.4496332889,-14.2711314675,65.0347688383,-23.8303667111,-7.9511314675,25.1218404819,87.28,-6.32,87.5085184425,131.45,59.1296332889,5.0088685325,59.3414045743,-23.8303667111,-7.9511314675,25.1218404819,82.96,12.96,83.9662027247,130.93
2020-01-23 20:00:00,66.0871499574,1.5299735168000002,66.1048576767,-22.9028500426,-7.6400264832,24.143540435,88.99,9.17,89.4612150599,131.48,61.0071499574,-21.3700264832,64.6417077266,-22.9028500426,-7.6400264832,24.143540435,83.91,-13.73,85.0258842941,130.93,62.1471499574,-20.380026483199998,65.40346877100001,-22.9028500426,-7.6400264832,24.143540435,85.05,-12.74,85.9988959231,131.62,59.4171499574,0.7399735168,59.4217575461,-22.9028500426,-7.6400264832,24.143540435,82.32,8.38,82.7454337109,131.87,61.0971499574,-16.1600264832,63.1981660245,-22.9028500426,-7.6400264832,24.143540435,84.0,-8.52,84.4309800962,131.62,56.9771499574,3.4799735168,57.0833235976,-22.9028500426,-7.6400264832,24.143540435,79.88,11.12,80.6502870423,130.93
2020-01-23 20:30:00,62.9437832978,0.3290528992,62.9446433912,-21.7762167022,-7.2709471008,22.95801136,84.72,7.6,85.0602045612,131.32,57.8537832978,-22.5409471008,62.089890788,-21.7762167022,-7.2709471008,22.95801136,79.63,-15.27,81.080884307,130.8,59.2037832978,-21.5709471008,63.011060264,-21.7762167022,-7.2709471008,22.95801136,80.98,-14.3,82.2329033903,131.45,56.3937832978,-0.42094710080000003,56.3953543397,-21.7762167022,-7.2709471008,22.95801136,78.17,6.85,78.4695571544,131.78,58.1437832978,-17.4709471008,60.7118895174,-21.7762167022,-7.2709471008,22.95801136,79.92,-10.2,80.5682716707,131.45,54.0637832978,2.6090528992,54.1267015575,-21.7762167022,-7.2709471008,22.95801136,75.84,9.88,76.4808472756,130.8
2020-01-23 21:00:00,59.9970166523,-2.2112032026,60.0377500143,-20.7929833477,-6.9512032026,21.924127861,80.79,4.74,80.9289299324,131.78,55.1770166523,-23.1412032026,59.8332554046,-20.7929833477,-6.9512032026,21.924127861,75.97,-16.19,77.6759744065,131.05,56.4570166523,-24.1312032026,61.3979616704,-20.7929833477,-6.9512032026,21.924127861,77.25,-17.18,79.1373167349,131.91,53.8270166523,-1.0212032026,53.8367028863,-20.7929833477,-6.9512032026,21.924127861,74.62,5.93,74.8552556605,132.03,55.4470166523,-20.0312032026,58.954395573,-20.7929833477,-6.9512032026,21.924127861,76.24,-13.08,77.3538880729,131.91,51.5670166523,0.8487967974,51.5740018073,-20.7929833477,-6.9512032026,21.924127861,72.36,7.8,72.7791838371,131.05
2020-01-23 21:30:00,56.6093833194,-5.273244685,56.8544579546,-19.3706166806,-6.483244685,20.4267778231,75.98,1.21,75.9896341615,132.06,52.1193833194,-22.783244685,56.8815115478,-19.3706166806,-6.483244685,20.4267778231,71.49,-16.3,73.3246895663,130.98,53.2893833194,-27.263244685,59.8585239153,-19.3706166806,-6.483244685,20.4267778231,72.66,-20.78,75.57303752,132.2,50.8893833194,-0.683244685,50.8939697599,-19.3706166806,-6.483244685,20.4267778231,70.26,5.8,70.4989900637,132.03,52.3493833194,-23.243244685,57.2774506888,-19.3706166806,-6.483244685,20.4267778231,71.72,-16.76,73.6522640521,132.2,48.6693833194,2.436755315,48.730346286,-19.3706166806,-6.483244685,20.4267778231,68.04,8.92,68.6222121474,130.98
2020-01-23 22:00:00,53.2915166533,-6.0556624847,53.6344739448,-18.0884833467,-6.0656624847,19.0784037897,71.38,0.01,71.3800007005,131.89,48.7915166533,-24.5656624847,54.6267688101,-18.0884833467,-6.0656624847,19.0784037897,66.88,-18.5,69.3915297425,130.98,50.1915166533,-27.9856624847,57.4663871203,-18.0884833467,-6.0656624847,19.0784037897,68.28,-21.92,71.7122360549,132.03,47.6915166533,-2.5056624847,47.757293738,-18.0884833467,-6.0656624847,19.0784037897,65.78,3.56,65.8762627962,131.89,49.2715166533,-24.0656624847,54.8346465671,-18.0884833467,-6.0656624847,19.0784037897,67.36,-18.0,69.7235225731,132.03,45.5915166533,1.1743375153,45.6066383254,-18.0884833467,-6.0656624847,19.0784037897,63.68,7.24,64.0902488683,130.98
2020-01-23 22:30:00,50.0719166345,-6.1474958005,50.4478794407,-16.6880833655,-5.5974958005,17.6018205209,66.76,-0.55,66.7622655397,132.06,45.5819166345,-26.8974958005,52.926235502,-16.6880833655,-5.5974958005,17.6018205209,62.27,-21.3,65.8121789641,131.26,47.1719166345,-28.1574958005,54.9366388554,-16.6880833655,-5.5974958005,17.6018205209,63.86,-22.56,67.7277875026,132.18,44.6319166345,-4.7174958005,44.8805386453,-16.6880833655,-5.5974958005,17.6018205209,61.32,0.88,61.3263140911,132.27,46.2319166345,-24.2774958005,52.2186453103,-16.6880833655,-5.5974958005,17.6018205209,62.92,-18.68,65.6343568568,132.18,42.6319166345,-1.2774958005000001,42.6510528762,-16.6880833655,-5.5974958005,17.6018205209,59.32,4.32,59.4770947508,131.26
2020-01-23 23:00:00,46.7612833119,-6.1864547998,47.1687379518,-15.0987166881,-5.0764547998,15.9292698816,61.86,-1.11,61.8699579764,132.69,42.1312833119,-29.4364547998,51.3960105912,-15.0987166881,-5.0764547998,15.9292698816,57.23,-24.36,62.1987339099,132.14,44.0512833119,-28.4464547998,52.4377378622,-15.0987166881,-5.0764547998,15.9292698816,59.15,-23.37,63.599366349,132.82,41.3312833119,-6.9364547998,41.9092995098,-15.0987166881,-5.0764547998,15.9292698816,56.43,-1.8599999999999999,56.4606455861,133.16,43.1412833119,-24.6364547998,49.6802297791,-15.0987166881,-5.0764547998,15.9292698816,58.24,-19.56,61.436887942,132.82,39.501283311899996,-5.7564547998,39.9185189499,-15.0987166881,-5.0764547998,15.9292698816,54.6,-0.68,54.604234268,132.14
2020-01-23 23:30:00,44.3775666391,-6.4987765193,44.850892043,-13.8024333609,-4.6487765193,14.5642813008,58.18,-1.85,58.2094055974,133.81,39.6275666391,-30.8087765193,50.1948677491,-13.8024333609,-4.6487765193,14.5642813008,53.43,-26.16,59.4904235991,133.32,41.8275666391,-29.1687765193,50.9937530937,-13.8024333609,-4.6487765193,14.5642813008,55.63,-24.52,60.7941386977,133.94,38.9375666391,-7.9087765193,39.7326420189,-13.8024333609,-4.6487765193,14.5642813008,52.74,-3.26,52.8406585879,134.36,40.9975666391,-25.4487765193,48.2539189772,-13.8024333609,-4.6487765193,14.5642813008,54.8,-20.8,58.6146739307,133.94,37.2375666391,-7.4487765193,37.9752635387,-13.8024333609,-4.6487765193,14.5642813008,51.04,-2.8,51.1167448103,133.32
2020-01-24 00:00:00,42.9548999739,-6.7300174319,43.4789209434,-13.0451000261,-4.4000174319,13.7671634003,56.0,-2.33,56.0484513613,134.0,38.3448999739,-31.1800174319,49.4219064895,-13.0451000261,-4.4000174319,13.7671634003,51.39,-26.78,57.9491199243,133.5,40.4748999739,-29.4700174319,50.0669497307,-13.0451000261,-4.4000174319,13.7671634003,53.52,-25.07,59.1007216538,134.12,37.7248999739,-8.2300174319,38.6121906264,-13.0451000261,-4.4000174319,13.7671634003,50.77,-3.83,50.9142592993,134.54,39.6748999739,-25.7200174319,47.2823115407,-13.0451000261,-4.4000174319,13.7671634003,52.72,-21.32,56.8677483289,134.12,36.0748999739,-7.8000174319,36.908517717,-13.0451000261,-4.4000174319,13.7671634003,49.12,-3.4,49.2375304011,133.5
2020-01-24 00:30:00,45.4819333059,-6.2377596959,45.9076889341,-13.7080666941,-4.6177596959,14.4649506428,59.19,-1.62,59.2121651352,133.89,40.5119333059,-30.8177596959,50.9013855691,-13.7080666941,-4.6177596959,14.4649506428,54.22,-26.2,60.2183393992,133.4,42.8619333059,-28.9377596959,51.7159478588,-13.7080666941,-4.6177596959,14.4649506428,56.57,-24.32,61.5761910157,134.01,39.7919333059,-7.8877596959,40.5661769118,-13.7080666941,-4.6177596959,14.4649506428,53.5,-3.27,53.5998404848,134.43,42.0119333059,-25.1377596959,48.9582424381,-13.7080666941,-4.6177596959,14.4649506428,55.72,-20.52,59.378352958,134.01,38.0919333059,-7.4577596959,38.815120284,-13.7080666941,-4.6177596959,14.4649506428,51.8,-2.84,51.8777948645,133.4
2020-01-24 01:00:00,44.992566636,-7.2167030242,45.5676623828,-15.347433364,-5.1567030242,16.1905928534,60.34,-2.06,60.37515383,133.76,40.962566636,-30.1567030242,50.8660849948,-15.347433364,-5.1567030242,16.1905928534,56.31,-25.0,61.6101947733,133.15,42.332566636,-29.8367030242,51.7906849283,-15.347433364,-5.1567030242,16.1905928534,57.68,-24.68,62.7382243931,133.9,40.172566636,-7.3167030242,40.8334330331,-15.347433364,-5.1567030242,16.1905928534,55.52,-2.16,55.5620014038,134.15,41.492566636,-26.0367030242,48.985130299,-15.347433364,-5.1567030242,16.1905928534,56.84,-20.88,60.5537777517,133.9,38.412566636,-5.5167030242,38.8066912764,-15.347433364,-5.1567030242,16.1905928534,53.76,-0.36,53.7612053436,133.15
2020-01-24 01:30:00,43.447433302,-7.04370866,44.0146940489,-15.642566698,-5.25370866,16.5012529095,59.09,-1.79,59.1171058155,134.14,39.827433302,-31.32370866,50.6695092501,-15.642566698,-5.25370866,16.5012529095,55.47,-26.07,61.2908296566,133.62,40.857433302,-29.81370866,50.5785239019,-15.642566698,-5.25370866,16.5012529095,56.5,-24.56,61.6071716604,134.25,39.097433302,-8.33370866,39.9757425302,-15.642566698,-5.25370866,16.5012529095,54.74,-3.08,54.8265811446,134.63,40.037433302,-26.05370866,47.768104425,-15.642566698,-5.25370866,16.5012529095,55.68,-20.8,59.438223392,134.25,37.357433302,-7.57370866,38.1174354565,-15.642566698,-5.25370866,16.5012529095,53.0,-2.32,53.0507530578,133.62
2020-01-24 02:00:00,42.0154333025,-7.2487686838,42.6361499555,-15.4145666975,-5.1787686837999996,16.2612579941,57.43,-2.07,57.4672933067,134.95,38.5054333025,-31.9187686838,50.0147597026,-15.4145666975,-5.1787686837999996,16.2612579941,53.92,-26.74,60.186327351,134.42,39.4754333025,-30.2987686838,49.7626890167,-15.4145666975,-5.1787686837999996,16.2612579941,54.89,-25.12,60.3649442972,135.06,37.8054333025,-8.6487686838,38.7821091089,-15.4145666975,-5.1787686837999996,16.2612579941,53.22,-3.47,53.3330038531,135.45,38.9054333025,-26.5787686838,47.1175517743,-15.4145666975,-5.1787686837999996,16.2612579941,54.32,-21.4,58.3834086021,135.06,36.3854333025,-8.0187686838,37.2585615371,-15.4145666975,-5.1787686837999996,16.2612579941,51.8,-2.84,51.8777948645,134.42
2020-01-24 02:30:00,41.4410833029,-7.5378879564,42.1210534076,-15.1989166971,-5.1078879564,16.0342629434,56.64,-2.43,56.6921026246,134.87,37.9910833029,-32.0478879564,49.7030133191,-15.1989166971,-5.1078879564,16.0342629434,53.19,-26.94,59.6233150705,134.33,38.9410833029,-30.5478879564,49.4932462807,-15.1989166971,-5.1078879564,16.0342629434,54.14,-25.44,59.8191708401,134.99,37.3210833029,-8.8378879564,38.3532465697,-15.1989166971,-5.1078879564,16.0342629434,52.52,-3.73,52.65228675,135.35,38.1210833029,-26.7878879564,46.5919299166,-15.1989166971,-5.1078879564,16.0342629434,53.32,-21.68,57.5590548915,134.99,35.6410833029,-8.6278879564,36.6705231705,-15.1989166971,-5.1078879564,16.0342629434,50.84,-3.52,50.9617111173,134.33
2020-01-24 03:00:00,40.5998166371,-8.7036285024,41.5222622225,-14.7601833629,-4.9636285024,15.5724314355,55.36,-3.74,55.4861892726,135.5,37.3298166371,-31.3636285024,48.7564601155,-14.7601833629,-4.9636285024,15.5724314355,52.09,-26.4,58.398014521,134.77,38.1598166371,-31.8636285024,49.7138051965,-14.7601833629,-4.9636285024,15.5724314355,52.92,-26.9,59.3644371657,135.62,36.6898166371,-8.0436285024,37.5611848103,-14.7601833629,-4.9636285024,15.5724314355,51.45,-3.08,51.5421080283,135.78,37.4398166371,-28.1636285024,46.8500783376,-14.7601833629,-4.9636285024,15.5724314355,52.2,-23.2,57.1233752504,135.62,35.0798166371,-7.2036285024,35.8118108855,-14.7601833629,-4.9636285024,15.5724314355,49.84,-2.24,49.8903116847,134.77
2020-01-24 03:30:00,39.7525499711,-9.0241248674,40.7639553874,-14.4574500289,-4.8641248674,15.253772388,54.21,-4.16,54.3693820086,135.2,36.6325499711,-31.1941248674,48.1146250492,-14.4574500289,-4.8641248674,15.253772388,51.09,-26.33,57.4757079121,134.43,37.3725499711,-32.1141248674,49.2749886589,-14.4574500289,-4.8641248674,15.253772388,51.83,-27.25,58.5569073637,135.32,35.9925499711,-7.9841248674,36.8674640207,-14.4574500289,-4.8641248674,15.253772388,50.45,-3.12,50.5463836491,135.45,36.5825499711,-28.3841248674,46.3027159773,-14.4574500289,-4.8641248674,15.253772388,51.04,-23.52,56.1985053182,135.32,34.3425499711,-7.5041248674,35.1528466634,-14.4574500289,-4.8641248674,15.253772388,48.8,-2.64,48.8713576648,134.43
2020-01-24 04:00:00,39.151349978,-8.8282000805,40.1343409284,-14.008650022,-4.7182000805,14.7818702281,53.16,-4.11,53.318643081,136.09,35.851349978,-31.9582000805,48.0275530048,-14.008650022,-4.7182000805,14.7818702281,49.86,-27.24,56.8158182199,135.37,36.801349978,-32.2082000805,48.9050867766,-14.008650022,-4.7182000805,14.7818702281,50.81,-27.49,57.7698554611,136.21,35.271349978,-8.4482000805,36.2689979717,-14.008650022,-4.7182000805,14.7818702281,49.28,-3.73,49.4209601283,136.41,36.071349978,-28.4782000805,45.9581349606,-14.008650022,-4.7182000805,14.7818702281,50.08,-23.76,55.4305331023,136.21,33.671349978,-8.2382000805,34.6645027356,-14.008650022,-4.7182000805,14.7818702281,47.68,-3.52,47.8097563265,135.37
2020-01-24 04:30:00,38.81416664,-8.9471271929,39.8320300382,-13.73583336,-4.6271271929,14.4942548671,52.55,-4.32,52.7272690361,135.28,35.52416664,-31.3671271929,47.3905379142,-13.73583336,-4.6271271929,14.4942548671,49.26,-26.74,56.0497564669,134.52,36.50416664,-32.0771271929,48.5952288916,-13.73583336,-4.6271271929,14.4942548671,50.24,-27.45,57.2499790393,135.4,34.94416664,-8.1271271929,35.876802792,-13.73583336,-4.6271271929,14.4942548671,48.68,-3.5,48.8056595079,135.56,35.74416664,-28.3871271929,45.6450921683,-13.73583336,-4.6271271929,14.4942548671,49.48,-23.76,54.8890517317,135.4,33.34416664,-8.5871271929,34.4321390904,-13.73583336,-4.6271271929,14.4942548671,47.08,-3.96,47.2462485283,134.52
2020-01-24 05:00:00,38.593849975,-8.9180719458,39.6108225504,-13.706150025,-4.6180719458,14.4632339746,52.3,-4.3,52.4764709179,135.49,35.443849975,-31.3380719458,47.3111113199,-13.706150025,-4.6180719458,14.4632339746,49.15,-26.72,55.9435510135,134.73,36.273849975,-32.1180719458,48.4495896528,-13.706150025,-4.6180719458,14.4632339746,49.98,-27.5,57.0460375486,135.61,34.853849975,-8.0580719458,35.7732215709,-13.706150025,-4.6180719458,14.4632339746,48.56,-3.44,48.6816926575,135.75,35.533849975,-28.4180719458,45.4999044742,-13.706150025,-4.6180719458,14.4632339746,49.24,-23.8,54.6901965621,135.61,33.213849975,-8.3380719458,34.2444634055,-13.706150025,-4.6180719458,14.4632339746,46.92,-3.7199999999999998,47.0672370126,134.73
2020-01-24 05:30:00,39.7235499774,-7.9104739068,40.5035309602,-14.0764500226,-4.7404739068,14.853233254,53.8,-3.17,53.8933103455,134.59,36.4935499774,-31.1604739068,47.9870224545,-14.0764500226,-4.7404739068,14.853233254,50.57,-26.42,57.055598323,133.97,37.3435499774,-30.8504739068,48.4385431778,-14.0764500226,-4.7404739068,14.853233254,51.42,-26.11,57.6693029263,134.71,35.8635499774,-8.1004739068,36.7669946351,-14.0764500226,-4.7404739068,14.853233254,49.94,-3.36,50.0529040117,134.96,36.5235499774,-27.1404739068,45.5035715833,-14.0764500226,-4.7404739068,14.853233254,50.6,-22.4,55.3364256164,134.71,34.2035499774,-7.4604739068,35.0077348878,-14.0764500226,-4.7404739068,14.853233254,48.28,-2.7199999999999998,48.3565590174,133.97
2020-01-24 06:00:00,42.0117500055,-6.0958943254,42.4517027474,-14.8282499945,-4.9958943254,15.6472348359,56.84,-1.1,56.8506429163,134.41,38.2517500055,-31.4858943254,49.5434952335,-14.8282499945,-4.9958943254,15.6472348359,53.08,-26.49,59.3229003,133.97,39.4417500055,-29.0158943254,48.9650259573,-14.8282499945,-4.9958943254,15.6472348359,54.27,-24.02,59.3480690503,134.55,37.5417500055,-8.4058943254,38.4713146758,-14.8282499945,-4.9958943254,15.6472348359,52.37,-3.41,52.480901288,134.96,38.6917500055,-25.2358943254,46.194175833,-14.8282499945,-4.9958943254,15.6472348359,53.52,-20.24,57.2192974441,134.55,35.8917500055,-7.9958943254,36.7716200965,-14.8282499945,-4.9958943254,15.6472348359,50.72,-3.0,50.8086449337,133.97
2020-01-24 06:30:00,47.4101833021,-4.2749657885,47.6025294836,-16.7998166979,-5.6349657885,17.7196693118,64.21,1.3599999999999999,64.2244011261,133.24,43.3401833021,-28.6749657885,51.9675394033,-16.7998166979,-5.6349657885,17.7196693118,60.14,-23.04,64.4023384669,132.79,44.5201833021,-26.8549657885,51.9926524497,-16.7998166979,-5.6349657885,17.7196693118,61.32,-21.22,64.8878324495,133.37,42.4001833021,-5.9949657885,42.8219004583,-16.7998166979,-5.6349657885,17.7196693118,59.2,-0.36,59.2010945845,133.76,43.6801833021,-22.9949657885,49.3632136811,-16.7998166979,-5.6349657885,17.7196693118,60.48,-17.36,62.9221741519,133.37,40.5201833021,-3.5149657885,40.6723522719,-16.7998166979,-5.6349657885,17.7196693118,57.32,2.12,57.3591910682,132.79
2020-01-24 07:00:00,51.9271666306,-2.9412510121,52.0103988813,-18.6428333694,-6.2412510121,19.6598181639,70.57,3.3,70.6471152985,132.55,47.6771666306,-26.1812510121,54.3927396118,-18.6428333694,-6.2412510121,19.6598181639,66.32,-19.94,69.2527688977,132.02,48.7571666306,-25.3012510121,54.9309985402,-18.6428333694,-6.2412510121,19.6598181639,67.4,-19.06,70.0431552687,132.68,46.5471666306,-3.7512510121,46.6980792484,-18.6428333694,-6.2412510121,19.6598181639,65.19,2.49,65.2375367407,132.97,47.8771666306,-21.3612510121,52.4263877201,-18.6428333694,-6.2412510121,19.6598181639,66.52,-15.12,68.2167486766,132.68,44.4771666306,-0.3212510121,44.4783267862,-18.6428333694,-6.2412510121,19.6598181639,63.12,5.92,63.3970093932,132.02
2020-01-24 07:30:00,57.0836499593,-0.15694374860000002,57.0838657066,-20.3663500407,-6.8069437486,21.4737676521,77.45,6.65,77.7349663922,131.91,52.693649959300004,-23.6969437486,57.7768629215,-20.3663500407,-6.8069437486,21.4737676521,73.06,-16.89,74.9869035232,131.43,53.5936499593,-22.396943748600002,58.0853028333,-20.3663500407,-6.8069437486,21.4737676521,73.96,-15.59,75.5852478993,132.03,51.3536499593,-1.4369437486,51.3737498288,-20.3663500407,-6.8069437486,21.4737676521,71.72,5.37,71.9207570872,132.39,52.6336499593,-18.3669437486,55.7462620334,-20.3663500407,-6.8069437486,21.4737676521,73.0,-11.56,73.9096313074,132.03,49.1536499593,1.3530562514,49.1722692738,-20.3663500407,-6.8069437486,21.4737676521,69.52,8.16,69.9972570891,131.43
2020-01-24 08:00:00,60.5046332907,1.5677879352000001,60.5249420376,-21.3253667093,-7.1222120648,22.4832642199,81.83,8.69,82.2901269898,132.06,55.8346332907,-21.9922120648,60.0096964349,-21.3253667093,-7.1222120648,22.4832642199,77.16,-14.87,78.579784296,131.59,56.8146332907,-20.7422120648,60.4825753196,-21.3253667093,-7.1222120648,22.4832642199,78.14,-13.62,79.3181189893,132.17,54.3846332907,0.31778793520000004,54.3855617543,-21.3253667093,-7.1222120648,22.4832642199,75.71,7.44,76.0746850141,132.55,55.8746332907,-16.6022120648,58.2890048878,-21.3253667093,-7.1222120648,22.4832642199,77.2,-9.48,77.7798842889,132.17,52.0746332907,3.1977879352,52.1727254419,-21.3253667093,-7.1222120648,22.4832642199,73.4,10.32,74.12194277,131.59
2020-01-24 08:30:00,62.0574999606,2.7210704978,62.1171274771,-21.9225000394,-7.3189295022,23.1119609085,83.98,10.04,84.5780231502,131.84,57.5674999606,-20.7789295022,61.2027855817,-21.9225000394,-7.3189295022,23.1119609085,79.49,-13.46,80.6215337239,131.37,58.2674999606,-19.5589295022,61.4626168896,-21.9225000394,-7.3189295022,23.1119609085,80.19,-12.24,81.1187629344,131.99,56.0374999606,1.4610704978,56.0565440321,-21.9225000394,-7.3189295022,23.1119609085,77.96,8.78,78.4528520833,132.33,57.2774999606,-15.4389295022,59.321771264,-21.9225000394,-7.3189295022,23.1119609085,79.2,-8.12,79.6151643847,131.99,53.6774999606,4.6410704978,53.8777647771,-21.9225000394,-7.3189295022,23.1119609085,75.6,11.96,76.5401959757,131.37
2020-01-24 09:00:00,62.7573166234,3.4247054102,62.8506913002,-21.8426833766,-7.3052945898,23.0319375246,84.6,10.73,85.2777397684,131.84,58.2973166234,-20.2852945898,61.7257669218,-21.8426833766,-7.3052945898,23.0319375246,80.14,-12.98,81.1843580993,131.29,58.9473166234,-18.8152945898,61.8773096345,-21.8426833766,-7.3052945898,23.0319375246,80.79,-11.51,81.6057853341,131.89,56.7473166234,1.9047054102,56.7792730374,-21.8426833766,-7.3052945898,23.0319375246,78.59,9.21,79.1278219086,132.25,57.9173166234,-14.6652945898,59.7451791382,-21.8426833766,-7.3052945898,23.0319375246,79.76,-7.36,80.0988589182,131.89,54.3173166234,3.8547054102000002,54.4539221633,-21.8426833766,-7.3052945898,23.0319375246,76.16,11.16,76.9733148565,131.29
2020-01-24 09:30:00,63.812416624,4.691574908,63.9846496474,-21.757583376,-7.2984250920000004,22.949061924,85.57,11.99,86.4059315094,131.56,59.392416624,-20.198425092,62.7330497316,-21.757583376,-7.2984250920000004,22.949061924,81.15,-12.9,82.1689266085,131.22,59.932416624,-17.518425092,62.4402897182,-21.757583376,-7.2984250920000004,22.949061924,81.69,-10.22,82.3268151941,131.69,57.842416624,1.991574908,57.8766924721,-21.757583376,-7.2984250920000004,22.949061924,79.6,9.29,80.1402776387,132.18,58.882416624,-13.378425092,60.383120534,-21.757583376,-7.2984250920000004,22.949061924,80.64,-6.08,80.8688815305,131.69,55.442416624,4.541574908,55.6281175643,-21.757583376,-7.2984250920000004,22.949061924,77.2,11.84,78.1026606461,131.22
2020-01-24 10:00:00,64.3330999582,5.6287006334,64.5788666752,-21.4869000418,-7.2212993666,22.6679076658,85.82,12.85,86.7766956043,131.56,59.6930999582,-20.5312993666,63.1252757325,-21.4869000418,-7.2212993666,22.6679076658,81.18,-13.31,82.2638954828,131.41,60.4530999582,-16.6312993666,62.699102172,-21.4869000418,-7.2212993666,22.6679076658,81.94,-9.41,82.4785529698,131.69,58.1230999582,1.7287006334,58.1488018332,-21.4869000418,-7.2212993666,22.6679076658,79.61,8.95,80.1115135296,132.36,59.4330999582,-12.4612993666,60.7254259149,-21.4869000418,-7.2212993666,22.6679076658,80.92,-5.24,81.0894814387,131.69,55.7130999582,2.4987006334,55.7691044559,-21.4869000418,-7.2212993666,22.6679076658,77.2,9.72,77.8095007052,131.41
2020-01-24 10:30:00,65.138316626,5.7018631903,65.387395855,-21.151683374,-7.1381368097,22.3236804015,86.29,12.84,87.2400693489,131.9,60.058316626,-20.6481368097,63.5086368115,-21.151683374,-7.1381368097,22.3236804015,81.21,-13.51,82.3260845662,131.7,61.248316626,-16.6181368097,63.4627352116,-21.151683374,-7.1381368097,22.3236804015,82.4,-9.48,82.9435374215,132.03,58.498316626,1.6818631903,58.5224889411,-21.151683374,-7.1381368097,22.3236804015,79.65,8.82,80.1368510736,132.65,60.168316626,-12.458136809700001,61.4445400208,-21.151683374,-7.1381368097,22.3236804015,81.32,-5.32,81.4938328955,132.03,56.128316626,3.6218631903,56.2450515177,-21.151683374,-7.1381368097,22.3236804015,77.28,10.76,78.0254830168,131.7
2020-01-24 11:00:00,64.759783295,6.2059545775,65.0564632042,-19.950216705,-6.7840454225,21.0721242135,84.71,12.99,85.700199533,132.08,59.779783295,-20.2740454225,63.1241586763,-19.950216705,-6.7840454225,21.0721242135,79.73,-13.49,80.8631745605,131.88,60.929783295,-16.1840454225,63.0425397539,-19.950216705,-6.7840454225,21.0721242135,80.88,-9.4,81.4244091167,132.21,58.259783295,2.1059545775,58.2978335298,-19.950216705,-6.7840454225,21.0721242135,78.21,8.89,78.713634143,132.83,59.889783295,-12.0240454225,61.0848902058,-19.950216705,-6.7840454225,21.0721242135,79.84,-5.24,80.0117691343,132.21,55.889783295,3.2159545775,55.9822314722,-19.950216705,-6.7840454225,21.0721242135,75.84,10.0,76.4964417473,131.88
2020-01-24 11:30:00,65.3578499626,6.5008625409,65.6803605769,-19.3021500374,-6.6691374591,20.4218116365,84.66,13.17,85.678261537,131.84,59.6578499626,-20.1391374591,62.9654184434,-19.3021500374,-6.6691374591,20.4218116365,78.96,-13.47,80.1007022441,131.68,61.5378499626,-15.8091374591,63.5360984419,-19.3021500374,-6.6691374591,20.4218116365,80.84,-9.14,81.3550563886,131.97,58.1678499626,2.1608625409,58.2079727889,-19.3021500374,-6.6691374591,20.4218116365,77.47,8.83,77.9715961104,132.63,60.4578499626,-11.7091374591,61.5812919817,-19.3021500374,-6.6691374591,20.4218116365,79.76,-5.04,79.9190790738,131.97,55.8178499626,4.4908625409,55.9982162288,-19.3021500374,-6.6691374591,20.4218116365,75.12,11.16,75.9444533854,131.68
2020-01-24 12:00:00,65.7033832961,6.3843933699,66.0128400787,-19.4266167039,-6.6556066301,20.5351049711,85.13,13.04,86.1229266804,131.3,59.4133832961,-20.0156066301,62.6942949833,-19.4266167039,-6.6556066301,20.5351049711,78.84,-13.36,79.9639618828,131.16,61.8333832961,-15.7156066301,63.7992757137,-19.4266167039,-6.6556066301,20.5351049711,81.26,-9.06,81.7635077525,131.44,57.9133832961,2.0743933699,57.9505226262,-19.4266167039,-6.6556066301,20.5351049711,77.34,8.73,77.8311537882,132.1,60.7333832961,-11.5756066301,61.8266812585,-19.4266167039,-6.6556066301,20.5351049711,80.16,-4.92,80.3108460919,131.44,55.4933832961,4.9443933699,55.7132176009,-19.4266167039,-6.6556066301,20.5351049711,74.92,11.6,75.8127060591,131.16
2020-01-24 12:30:00,68.9110499614,6.1599417556,69.185820001,-20.1089500386,-6.8200582444,21.2340073023,89.02,12.98,89.9613294699,130.88,60.7110499614,-19.0800582444,63.6386691409,-20.1089500386,-6.8200582444,21.2340073023,80.82,-12.26,81.7446022683,130.65,64.9110499614,-15.7400582444,66.7921690067,-20.1089500386,-6.8200582444,21.2340073023,85.02,-8.92,85.4866469105,131.03,59.1410499614,2.8399417556,59.209197425,-20.1089500386,-6.8200582444,21.2340073023,79.25,9.66,79.8365711939,131.59,63.7710499614,-11.6200582444,64.8210811911,-20.1089500386,-6.8200582444,21.2340073023,83.88,-4.8,84.017226805,131.03,56.6510499614,5.4999417556,56.9174034988,-20.1089500386,-6.8200582444,21.2340073023,76.76,12.32,77.7423951265,130.65
2020-01-24 13:00:00,65.4584999636,4.9095654802,65.6423571384,-19.2215000364,-6.7404345198,20.3690824822,84.68,11.65,85.4776280672,131.44,60.7084999636,-19.6004345198,63.794192535,-19.2215000364,-6.7404345198,20.3690824822,79.93,-12.86,80.9579180809,131.07,61.6484999636,-17.1604345198,63.9923281391,-19.2215000364,-6.7404345198,20.3690824822,80.87,-10.42,81.5385387409,131.56,59.1884999636,2.4595654802,59.2395812805,-19.2215000364,-6.7404345198,20.3690824822,78.41,9.2,78.9478821755,132.01,60.5384999636,-13.0604345198,61.9312919911,-19.2215000364,-6.7404345198,20.3690824822,79.76,-6.32,80.0099993751,131.56,56.7384999636,4.8595654802,56.9462268704,-19.2215000364,-6.7404345198,20.3690824822,75.96,11.6,76.8406246721,131.07
2020-01-24 13:30:00,63.9599833003,4.3725999023,64.1092746307,-18.1200166997,-6.7574000977,19.3390139686,82.08,11.13,82.8311734796,131.44,61.2199833003,-20.1674000977,64.4562672049,-18.1200166997,-6.7574000977,19.3390139686,79.34,-13.41,80.4652950035,131.07,60.2499833003,-17.7374000977,62.8066545034,-18.1200166997,-6.7574000977,19.3390139686,78.37,-10.98,79.1354364365,131.56,59.7099833003,1.9425999023,59.7415751391,-18.1200166997,-6.7574000977,19.3390139686,77.83,8.7,78.3147425457,132.01,59.1999833003,-13.6774000977,60.7594379186,-18.1200166997,-6.7574000977,19.3390139686,77.32,-6.92,77.6290461103,131.56,57.3199833003,5.0425999023,57.5413616394,-18.1200166997,-6.7574000977,19.3390139686,75.44,11.8,76.3572760122,131.07
2020-01-24 14:00:00,64.8568166302,4.3672916959,65.0036914349,-19.6331833698,-6.6327083041,20.7232890411,84.49,11.0,85.2030521754,131.62,59.4568166302,-20.2027083041,62.7954016359,-19.6331833698,-6.6327083041,20.7232890411,79.09,-13.57,80.2457039349,131.3,61.0668166302,-17.7727083041,63.6005129996,-19.6331833698,-6.6327083041,20.7232890411,80.7,-11.14,81.4652662182,131.78,57.9568166302,1.9572916959,57.9898576019,-19.6331833698,-6.6327083041,20.7232890411,77.59,8.59,78.0640519061,132.25,60.0068166302,-13.6327083041,61.5359145361,-19.6331833698,-6.6327083041,20.7232890411,79.64,-7.0,79.9470424719,131.78,55.5668166302,5.6472916959,55.8530483851,-19.6331833698,-6.6327083041,20.7232890411,75.2,12.28,76.1960523912,131.3
2020-01-24 14:30:00,64.9749832963,4.3001820188,65.1171253953,-19.5250167037,-6.5998179812,20.610285652199998,84.5,10.9,85.2001173708,131.5,59.3849832963,-20.1298179812,62.7039537275,-19.5250167037,-6.5998179812,20.610285652199998,78.91,-13.53,80.0615325859,131.13,61.1649832963,-17.8098179812,63.7051394956,-19.5250167037,-6.5998179812,20.610285652199998,80.69,-11.21,81.4649630209,131.62,57.8749832963,2.0101820188,57.9098827774,-19.5250167037,-6.5998179812,20.610285652199998,77.4,8.61,77.8774171374,132.09,60.1149832963,-13.7198179812,61.660721875,-19.5250167037,-6.5998179812,20.610285652199998,79.64,-7.12,79.9576387845,131.62,55.4749832963,5.4401820188,55.7410921325,-19.5250167037,-6.5998179812,20.610285652199998,75.0,12.04,75.960263296,131.13
2020-01-24 15:00:00,65.0196166306,3.791823342,65.1300888304,-19.2103833694,-6.5681766580000005,20.3022110571,84.23,10.36,84.8647306011,132.06,59.0696166306,-21.398176658,62.8259625726,-19.2103833694,-6.5681766580000005,20.3022110571,78.28,-14.83,79.6723747606,131.73,61.2296166306,-18.488176658,63.9599767735,-19.2103833694,-6.5681766580000005,20.3022110571,80.44,-11.92,81.3183866048,132.17,57.5996166306,0.9418233420000001,57.607316091,-19.2103833694,-6.5681766580000005,20.3022110571,76.81,7.51,77.1762670774,132.69,60.2296166306,-14.328176658,61.9104463384,-19.2103833694,-6.5681766580000005,20.3022110571,79.44,-7.76,79.8181132325,132.17,55.3096166306,4.111823342,55.4622464657,-19.2103833694,-6.5681766580000005,20.3022110571,74.52,10.68,75.2814240035,131.73
2020-01-24 15:30:00,64.1363999636,2.7936087645,64.1972121686,-19.5936000364,-6.5863912355,20.6709872017,83.73,9.38,84.2537672748,131.89,58.4663999636,-22.1963912355,62.5379861251,-19.5936000364,-6.5863912355,20.6709872017,78.06,-15.61,79.6055004381,131.56,60.3763999636,-19.3463912355,63.4002565168,-19.5936000364,-6.5863912355,20.6709872017,79.97,-12.76,80.9815935877,132.01,57.0163999636,0.0636087645,57.0164354453,-19.5936000364,-6.5863912355,20.6709872017,76.61,6.65,76.8980792998,132.52,59.3663999636,-15.2663912355,61.2978967502,-19.5936000364,-6.5863912355,20.6709872017,78.96,-8.68,79.4356594987,132.01,54.6463999636,3.6936087645,54.7710852064,-19.5936000364,-6.5863912355,20.6709872017,74.24,10.28,74.9483555523,131.56
2020-01-24 16:00:00,63.372249975,3.3830562514,63.4624860567,-20.067750025,-6.8069437486,21.1907780475,83.44,10.19,84.0599173209,131.78,60.472249975,-22.4569437486,64.5074208101,-20.067750025,-6.8069437486,21.1907780475,80.54,-15.65,82.0464143031,131.56,59.612249975,-18.8069437486,62.5085712543,-20.067750025,-6.8069437486,21.1907780475,79.68,-12.0,80.5785480137,131.92,58.932249975,-0.1369437486,58.9324090863,-20.067750025,-6.8069437486,21.1907780475,79.0,6.67,79.2810752954,132.52,58.612249975,-14.686943748600001,60.4243507521,-20.067750025,-6.8069437486,21.1907780475,78.68,-7.88,79.0736163331,131.92,56.652249975,3.1130562514,56.7377171418,-20.067750025,-6.8069437486,21.1907780475,76.72,9.92,77.3586763072,131.56
2020-01-24 16:30:00,64.5773999894,4.1921834433,64.7133293179,-20.2926000106,-7.1478165567,21.5146670139,84.87,11.34,85.6242518215,131.43,63.1273999894,-22.1778165567,66.9098212271,-20.2926000106,-7.1478165567,21.5146670139,83.42,-15.03,84.7631836353,131.24,60.7773999894,-17.9178165567,63.3635581358,-20.2926000106,-7.1478165567,21.5146670139,81.07,-10.77,81.7822584672,131.55,61.5373999894,0.0821834433,61.5374548675,-20.2926000106,-7.1478165567,21.5146670139,81.83,7.23,82.148778445,132.2,59.7073999894,-13.7878165567,61.2786871505,-20.2926000106,-7.1478165567,21.5146670139,80.0,-6.64,80.2750870445,131.55,59.1473999894,3.1721834433,59.2324039129,-20.2926000106,-7.1478165567,21.5146670139,79.44,10.32,80.1075277362,131.24
2020-01-24 17:00:00,65.2516000107,5.0043850732,65.4432209928,-21.0183999893,-7.5556149268,22.3351842399,86.27,12.56,87.1795073397,131.18,65.2616000107,-21.745614926800002,68.7891576086,-21.0183999893,-7.5556149268,22.3351842399,86.28,-14.19,87.4390902286,131.03,61.3216000107,-17.0556149268,63.6492940134,-21.0183999893,-7.5556149268,22.3351842399,82.34,-9.5,82.886220809,131.29,63.5716000107,0.44438507320000004,63.573153186,-21.0183999893,-7.5556149268,22.3351842399,84.59,8.0,84.9674531806,131.97,60.2616000107,-12.9156149268,61.6301350379,-21.0183999893,-7.5556149268,22.3351842399,81.28,-5.36,81.45654056,131.29,61.1416000107,2.8043850732,61.2058806612,-21.0183999893,-7.5556149268,22.3351842399,82.16,10.36,82.8105983555,131.03
2020-01-24 17:30:00,68.3338500114,4.8334161431,68.5045762632,-24.0661499886,-8.0365838569,25.3725492484,92.4,12.87,93.2919980491,130.8,66.6938500114,-20.0965838569,69.655884978,-24.0661499886,-8.0365838569,25.3725492484,90.76,-12.06,91.5577478972,130.5,64.1638500114,-17.0365838569,66.3870833657,-24.0661499886,-8.0365838569,25.3725492484,88.23,-9.0,88.6878396399,130.91,64.8638500114,1.9234161431,64.8923613992,-24.0661499886,-8.0365838569,25.3725492484,88.93,9.96,89.4860128735,131.41,63.0938500114,-12.7965838569,64.3784627626,-24.0661499886,-8.0365838569,25.3725492484,87.16,-4.76,87.289880284,130.91,62.293850011399996,5.7234161431,62.556224643,-24.0661499886,-8.0365838569,25.3725492484,86.36,13.76,87.4493407637,130.5
2020-01-24 18:00:00,68.0747499855,4.5054898059,68.2236837468,-24.0352500145,-8.0245101941,25.3394160768,92.11,12.53,92.9583401315,130.8,66.3047499855,-20.5445101941,69.4146725826,-24.0352500145,-8.0245101941,25.3394160768,90.34,-12.52,91.203431953,130.5,63.9447499855,-17.3645101941,66.2605256921,-24.0352500145,-8.0245101941,25.3394160768,87.98,-9.34,88.4743804725,130.91,64.5047499855,1.4954898059000001,64.5220835098,-24.0352500145,-8.0245101941,25.3394160768,88.54,9.52,89.0503340813,131.49,62.8447499855,-13.1445101941,64.2046785599,-24.0352500145,-8.0245101941,25.3394160768,86.88,-5.12,87.030734801,130.91,61.9647499855,4.9354898059,62.160995008,-24.0352500145,-8.0245101941,25.3394160768,86.0,12.96,86.9710388578,130.5
2020-01-24 18:30:00,67.1683166409,3.6889966254,67.2695433051,-23.8816833591,-7.9810033746,25.179976468,91.05,11.67,91.7948331879,131.32,65.1083166409,-21.6010033746,68.598077543,-23.8816833591,-7.9810033746,25.179976468,88.99,-13.62,90.026243396,131.04,63.0783166409,-18.3110033746,65.6823178248,-23.8816833591,-7.9810033746,25.179976468,86.96,-10.33,87.5714022955,131.44,63.3683166409,0.6089966254,63.3712429323,-23.8816833591,-7.9810033746,25.179976468,87.25,8.59,87.6718347019,131.98,61.9983166409,-14.1010033746,63.5816763107,-23.8816833591,-7.9810033746,25.179976468,85.88,-6.12,86.0977862665,131.44,60.8783166409,3.5389966254000003,60.9810948913,-23.8816833591,-7.9810033746,25.179976468,84.76,11.52,85.5392775279,131.04
2020-01-24 19:00:00,65.7884666342,3.0645531401,65.8598043425,-23.2015333658,-7.7654468599,24.4665754746,88.99,10.83,89.646578295,131.7,63.5184666342,-22.5654468599,67.4076775713,-23.2015333658,-7.7654468599,24.4665754746,86.72,-14.8,87.9738506603,131.45,61.8084666342,-19.0754468599,64.6850772635,-23.2015333658,-7.7654468599,24.4665754746,85.01,-11.31,85.7590589967,131.84,61.8384666342,-0.19544685990000002,61.8387754985,-23.2015333658,-7.7654468599,24.4665754746,85.04,7.57,85.3762642659,132.4,60.7984666342,-14.8854468599,62.594169643,-23.2015333658,-7.7654468599,24.4665754746,84.0,-7.12,84.3012123282,131.84,59.3984666342,2.5945531401,59.4551052854,-23.2015333658,-7.7654468599,24.4665754746,82.6,10.36,83.2471597113,131.45
2020-01-24 19:30:00,63.8869999694,2.2288366875,63.9258670498,-22.0930000306,-7.3911633125,23.2965651001,85.98,9.62,86.5165001604,131.86,61.1969999694,-24.2311633125,65.8196177498,-22.0930000306,-7.3911633125,23.2965651001,83.29,-16.84,84.9753476015,131.71,60.0369999694,-19.9211633125,63.255783238,-22.0930000306,-7.3911633125,23.2965651001,82.13,-12.53,83.0803093398,132.0,59.6369999694,-1.7911633125000002,59.6638921909,-22.0930000306,-7.3911633125,23.2965651001,81.73,5.6,81.9216265708,132.66,59.0269999694,-15.7511633125,61.0924371022,-22.0930000306,-7.3911633125,23.2965651001,81.12,-8.36,81.5496413236,132.0,57.3469999694,1.8888366875,57.3780978207,-22.0930000306,-7.3911633125,23.2965651001,79.44,9.28,79.9801975491,131.71
2020-01-24 20:00:00,61.5446832975,1.2195653545,61.5567655245,-21.3253167025,-7.1304346455,22.4858228824,82.87,8.35,83.2896115971,131.86,59.1246832975,-25.0004346455,64.1930674411,-21.3253167025,-7.1304346455,22.4858228824,80.45,-17.87,82.4107966228,131.64,57.8446832975,-20.9304346455,61.5149614341,-21.3253167025,-7.1304346455,22.4858228824,79.17,-13.8,80.3637287587,132.0,57.6446832975,-2.5704346455,57.7019639764,-21.3253167025,-7.1304346455,22.4858228824,78.97,4.5600000000000005,79.1015454969,132.66,56.8746832975,-16.850434645500002,59.3183508531,-21.3253167025,-7.1304346455,22.4858228824,78.2,-9.72,78.8017664777,132.0,55.3546832975,-0.7704346455000001,55.3600445494,-21.3253167025,-7.1304346455,22.4858228824,76.68,6.36,76.9433038022,131.64
2020-01-24 20:30:00,58.8024832933,-0.41213991040000003,58.8039275965,-20.3975167067,-6.8221399104,21.5081445214,79.2,6.41,79.4589711738,132.26,56.3624832933,-26.5721399104,62.3121829373,-20.3975167067,-6.8221399104,21.5081445214,76.76,-19.75,79.2600788544,132.05,55.2724832933,-22.6121399104,59.7189775594,-20.3975167067,-6.8221399104,21.5081445214,75.67,-15.79,77.2998900387,132.38,54.9924832933,-4.0621399104,55.1423086153,-20.3975167067,-6.8221399104,21.5081445214,75.39,2.76,75.4405043727,133.01,54.3224832933,-18.5421399104,57.3998531672,-20.3975167067,-6.8221399104,21.5081445214,74.72,-11.72,75.6335692666,132.38,52.8024832933,0.1778600896,52.8027828448,-20.3975167067,-6.8221399104,21.5081445214,73.2,7.0,73.5339377431,132.05
2020-01-24 21:00:00,55.983216628,-1.9942935212,56.0187267855,-19.336783372,-6.4742935212,20.3918529755,75.32,4.48,75.4531165692,132.49,53.433216628,-27.2942935212,60.0007258126,-19.336783372,-6.4742935212,20.3918529755,72.77,-20.82,75.6897965382,132.15,52.643216628,-24.2542935212,57.9618754972,-19.336783372,-6.4742935212,20.3918529755,71.98,-17.78,74.1434339642,132.63,52.173216628,-4.7442935212,52.3884801681,-19.336783372,-6.4742935212,20.3918529755,71.51,1.73,71.5309233828,133.17,51.703216628,-20.2342935212,55.5216106033,-19.336783372,-6.4742935212,20.3918529755,71.04,-13.76,72.36034273,132.63,50.103216628,-1.8342935212,50.1367823977,-19.336783372,-6.4742935212,20.3918529755,69.44,4.64,69.5948503842,132.15
2020-01-24 21:30:00,53.4969332972,-3.5953102189,53.6176102393,-18.253066702799998,-6.1153102189,19.2502328071,71.75,2.52,71.7942400197,133.26,50.9569332972,-28.2153102189,58.2469980497,-18.253066702799998,-6.1153102189,19.2502328071,69.21,-22.1,72.6528327046,132.84,50.3169332972,-26.0653102189,56.6673995631,-18.253066702799998,-6.1153102189,19.2502328071,68.57,-19.95,71.4132158637,133.4,49.8069332972,-5.4753102189,50.1069818136,-18.253066702799998,-6.1153102189,19.2502328071,68.06,0.64,68.0630090431,133.86,49.4269332972,-22.0753102189,54.1326246955,-18.253066702799998,-6.1153102189,19.2502328071,67.68,-15.96,69.5363502062,133.4,47.7869332972,-2.3953102189,47.8469278533,-18.253066702799998,-6.1153102189,19.2502328071,66.04,3.7199999999999998,66.1446898851,132.84
2020-01-24 22:00:00,50.6436166371,-3.7963669324,50.7857096826,-16.9963833629,-5.7063669324,17.9287386893,67.64,1.9100000000000001,67.6669616578,133.56,47.9336166371,-30.3763669324,56.7481741726,-16.9963833629,-5.7063669324,17.9287386893,64.93,-24.67,69.4587201149,133.33,47.6636166371,-26.3663669324,54.4702272452,-16.9963833629,-5.7063669324,17.9287386893,64.66,-20.66,67.8804183841,133.67,46.9536166371,-7.4563669324,47.5419764328,-16.9963833629,-5.7063669324,17.9287386893,63.95,-1.75,63.9739400068,134.33,46.7636166371,-22.4663669324,51.8803766768,-16.9963833629,-5.7063669324,17.9287386893,63.76,-16.76,65.9259827382,133.67,45.1236166371,-5.4663669324,45.4535141199,-16.9963833629,-5.7063669324,17.9287386893,62.12,0.24,62.1204636171,133.33
2020-01-24 22:30:00,47.822766635,-5.4255261371,48.1295474993,-15.837233365,-5.3255261371,16.7086561187,63.66,-0.1,63.6600785422,133.95,45.082766635,-31.0155261371,54.7212820484,-15.837233365,-5.3255261371,16.7086561187,60.92,-25.69,66.1152213942,133.59,45.042766635,-28.1055261371,53.0921032318,-15.837233365,-5.3255261371,16.7086561187,60.88,-22.78,65.002329189,134.08,44.212766635,-8.0155261371,44.9334774169,-15.837233365,-5.3255261371,16.7086561187,60.05,-2.69,60.1102204288,134.61,44.162766635,-24.2455261371,50.3805070888,-15.837233365,-5.3255261371,16.7086561187,60.0,-18.92,62.9123708026,134.08,42.402766635,-6.3255261371,42.8719826835,-15.837233365,-5.3255261371,16.7086561187,58.24,-1.0,58.2485845322,133.59
2020-01-24 23:00:00,45.2756999709,-6.2373274401,45.7033178385,-14.5543000291,-4.8973274401,15.3561539909,59.83,-1.34,59.8450039686,134.42,42.4856999709,-31.5773274401,52.9354541898,-14.5543000291,-4.8973274401,15.3561539909,57.04,-26.68,62.9712950478,134.0,42.6356999709,-29.0973274401,51.6183821537,-14.5543000291,-4.8973274401,15.3561539909,57.19,-24.2,62.0994049891,134.55,41.7156999709,-8.4373274401,42.5604055243,-14.5543000291,-4.8973274401,15.3561539909,56.27,-3.54,56.3812424482,135.04,41.8056999709,-25.2973274401,48.8638038395,-14.5543000291,-4.8973274401,15.3561539909,56.36,-20.4,59.9383816932,134.55,40.0456999709,-7.8973274401,40.8169801291,-14.5543000291,-4.8973274401,15.3561539909,54.6,-3.0,54.6823554723,134.0
2020-01-24 23:30:00,43.4110999726,-7.5246371968,44.05841311,-13.6989000274,-4.6146371968,14.4552668055,57.11,-2.91,57.1840904448,135.76,40.6010999726,-31.6146371968,51.4580858959,-13.6989000274,-4.6146371968,14.4552668055,54.3,-27.0,60.6423119612,135.18,40.9110999726,-30.8046371968,51.2117542542,-13.6989000274,-4.6146371968,14.4552668055,54.61,-26.19,60.5654043163,135.87,39.9110999726,-8.1346371968,40.7316611906,-13.6989000274,-4.6146371968,14.4552668055,53.61,-3.52,53.7254362476,136.21,40.1410999726,-27.0146371968,48.3848998127,-13.6989000274,-4.6146371968,14.4552668055,53.84,-22.4,58.3138542715,135.87,38.3010999726,-8.1346371968,39.1554157357,-13.6989000274,-4.6146371968,14.4552668055,52.0,-3.52,52.1190022928,135.18
2020-01-25 00:00:00,42.1628833075,-7.8541166965,42.8881787662,-12.9071166925,-4.3541166965,13.6217470803,55.07,-3.5,55.1811099925,135.5,39.4128833075,-31.3741166965,50.3756942294,-12.9071166925,-4.3541166965,13.6217470803,52.32,-27.02,58.8851662136,134.86,39.7328833075,-31.0641166965,50.4349220487,-12.9071166925,-4.3541166965,13.6217470803,52.64,-26.71,59.0287531632,135.61,38.7728833075,-7.9841166965,39.5863941197,-12.9071166925,-4.3541166965,13.6217470803,51.68,-3.63,51.8073286322,135.91,38.9728833075,-27.3141166965,47.5914551596,-12.9071166925,-4.3541166965,13.6217470803,51.88,-22.96,56.7335526827,135.61,37.1728833075,-8.0341166965,38.0311751657,-12.9071166925,-4.3541166965,13.6217470803,50.08,-3.68,50.2150256397,134.86
2020-01-25 00:30:00,44.5365666398,-7.7138765591,45.1996643752,-13.4234333602,-4.5238765591,14.1652399308,57.96,-3.19,58.0477191628,135.7,41.4665666398,-31.3438765591,51.9799456199,-13.4234333602,-4.5238765591,14.1652399308,54.89,-26.82,61.0919348196,135.04,41.9865666398,-30.9238765591,52.1455455398,-13.4234333602,-4.5238765591,14.1652399308,55.41,-26.4,61.3777492256,135.85,40.7565666398,-7.9238765591,41.5197006732,-13.4234333602,-4.5238765591,14.1652399308,54.18,-3.4,54.2865766097,136.12,41.2565666398,-27.1238765591,49.374173112,-13.4234333602,-4.5238765591,14.1652399308,54.68,-22.6,59.1663958679,135.85,39.1365666398,-6.9238765591,39.7443192791,-13.4234333602,-4.5238765591,14.1652399308,52.56,-2.4,52.6147659883,135.04
2020-01-25 01:00:00,43.6561499723,-8.1470953059,44.4098479206,-15.0438500277,-5.0570953059,15.8710943728,58.7,-3.09,58.7812733785,135.45,41.7761499723,-31.4870953059,52.313324089700004,-15.0438500277,-5.0570953059,15.8710943728,56.82,-26.43,62.6662373212,134.79,41.0761499723,-31.2770953059,51.6285462445,-15.0438500277,-5.0570953059,15.8710943728,56.12,-26.22,61.9430609512,135.57,40.9961499723,-8.1470953059,41.797840548,-15.0438500277,-5.0570953059,15.8710943728,56.04,-3.09,56.1251253896,135.81,40.2761499723,-27.4570953059,48.744849361,-15.0438500277,-5.0570953059,15.8710943728,55.32,-22.4,59.6830160096,135.57,39.3561499723,-6.8970953059,39.9559315284,-15.0438500277,-5.0570953059,15.8710943728,54.4,-1.8399999999999999,54.4311087523,134.79
2020-01-25 01:30:00,42.2525833349,-8.4498094749,43.0892106987,-15.0074166651,-5.0498094749,15.834239189,57.26,-3.4,57.3608542475,135.45,40.4625833349,-31.8098094749,51.4692590675,-15.0074166651,-5.0498094749,15.834239189,55.47,-26.76,61.5874865537,134.79,39.7425833349,-31.5798094749,50.7617700302,-15.0074166651,-5.0498094749,15.834239189,54.75,-26.53,60.8391600862,135.57,39.7425833349,-8.4598094749,40.6330075983,-15.0074166651,-5.0498094749,15.834239189,54.75,-3.41,54.856089908,135.81,38.9925833349,-27.7698094749,47.8704906325,-15.0074166651,-5.0498094749,15.834239189,54.0,-22.72,58.5849673551,135.57,38.1125833349,-7.5298094749,38.8492862121,-15.0074166651,-5.0498094749,15.834239189,53.12,-2.48,53.1778600547,134.79
2020-01-25 02:00:00,40.9452500002,-8.6909943652,41.8574590801,-14.4647499998,-4.8709943652,15.2628823838,55.41,-3.8200000000000003,55.5415205049,135.86,38.8852500002,-32.5909943652,50.7369252251,-14.4647499998,-4.8709943652,15.2628823838,53.35,-27.72,60.121717374,135.23,38.5152500002,-31.9709943652,50.0556586539,-14.4647499998,-4.8709943652,15.2628823838,52.98,-27.1,59.5087422149,135.99,38.2252500002,-9.1009943652,39.2937378728,-14.4647499998,-4.8709943652,15.2628823838,52.69,-4.23,52.8595213751,136.28,37.7352500002,-28.2309943652,47.1268303138,-14.4647499998,-4.8709943652,15.2628823838,52.2,-23.36,57.1885443074,135.99,36.6152500002,-8.2709943652,37.5377926944,-14.4647499998,-4.8709943652,15.2628823838,51.08,-3.4,51.1930307757,135.23
2020-01-25 02:30:00,40.334883335,-8.2325315632,41.1664595221,-14.165116665,-4.7725315632,14.9474943605,54.5,-3.46,54.6097207464,135.86,38.024883335,-33.3025315632,50.5465168054,-14.165116665,-4.7725315632,14.9474943605,52.19,-28.53,59.4790467308,135.23,37.934883335,-31.5525315632,49.3418445306,-14.165116665,-4.7725315632,14.9474943605,52.1,-26.78,58.5796756563,135.99,37.394883335,-9.7425315632,38.6431652546,-14.165116665,-4.7725315632,14.9474943605,51.56,-4.97,51.7989816502,136.38,37.194883335,-27.8125315632,46.4434737962,-14.165116665,-4.7725315632,14.9474943605,51.36,-23.04,56.2911289636,135.99,35.874883335,-8.4125315632,36.8480385041,-14.165116665,-4.7725315632,14.9474943605,50.04,-3.64,50.1722154185,135.23
