Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-25 03:00:00,39.3389833264,-8.1572953016,40.1758270082,-13.4810166736,-4.5472953016,14.2272873421,52.82,-3.61,52.9432195848,136.28,36.9789833264,-34.2472953016,50.4016115152,-13.4810166736,-4.5472953016,14.2272873421,50.46,-29.7,58.5517002315,135.84,37.0189833264,-31.6472953016,48.7027353074,-13.4810166736,-4.5472953016,14.2272873421,50.5,-27.1,57.311953378,136.41,36.4189833264,-10.5072953016,37.9044271963,-13.4810166736,-4.5472953016,14.2272873421,49.9,-5.96,50.2546674449,136.93,36.2789833264,-27.9072953016,45.7709707374,-13.4810166736,-4.5472953016,14.2272873421,49.76,-23.36,54.9704211372,136.41,34.9189833264,-9.7072953016,36.243164577900004,-13.4810166736,-4.5472953016,14.2272873421,48.4,-5.16,48.6742806829,135.84
2020-01-25 03:30:00,38.3742333134,-8.4992007718,39.3041753017,-12.9757666866,-4.3792007718,13.694813635300001,51.35,-4.12,51.5150162574,136.7,35.9642333134,-34.2892007718,49.6907976127,-12.9757666866,-4.3792007718,13.694813635300001,48.94,-29.91,57.356182753,136.22,36.0942333134,-32.1092007718,48.3093619569,-12.9757666866,-4.3792007718,13.694813635300001,49.07,-27.73,56.3632664064,136.84,35.4242333134,-10.4792007718,36.9417102292,-12.9757666866,-4.3792007718,13.694813635300001,48.4,-6.1,48.7828863435,137.3,35.3442333134,-28.9792007718,45.7056769547,-12.9757666866,-4.3792007718,13.694813635300001,48.32,-24.6,54.2216045502,136.84,33.9842333134,-10.3792007718,35.5338700757,-12.9757666866,-4.3792007718,13.694813635300001,46.96,-6.0,47.3417532417,136.22
2020-01-25 04:00:00,37.6308166418,-1.485493747,37.6601255017,-12.4191833582,-4.195493747,13.1087101984,50.05,2.71,50.1233139367,136.08,35.1308166418,-26.635493747,44.0865490265,-12.4191833582,-4.195493747,13.1087101984,47.55,-22.44,52.5790462066,135.55,35.3608166418,-25.155493747,43.3956935563,-12.4191833582,-4.195493747,13.1087101984,47.78,-20.96,52.1751856729,136.19,34.5708166418,-3.225493747,34.7209615822,-12.4191833582,-4.195493747,13.1087101984,46.99,0.97,47.0000106383,136.62,34.1408166418,-43.435493747,55.2470585463,-12.4191833582,-4.195493747,13.1087101984,46.56,-39.24,60.89015684,136.19,33.0208166418,-19.075493747,38.1346141109,-12.4191833582,-4.195493747,13.1087101984,45.44,-14.88,47.8143074822,135.55
2020-01-25 04:30:00,37.0864333092,-1.4986082009000001,37.1166992355,-12.0635666908,-4.0786082009,12.7343899014,49.15,2.58,49.2176685754,135.81,34.5364333092,-26.5986082009,43.5918706177,-12.0635666908,-4.0786082009,12.7343899014,46.6,-22.52,51.7562595248,135.26,34.8564333092,-25.1286082009,42.9699650123,-12.0635666908,-4.0786082009,12.7343899014,46.92,-21.05,51.4255665987,135.94,33.9864333092,-3.2486082009,34.1413401073,-12.0635666908,-4.0786082009,12.7343899014,46.05,0.8300000000000001,46.0574793058,136.38,33.6164333092,-43.3186082009,54.832165787,-12.0635666908,-4.0786082009,12.7343899014,45.68,-39.24,60.2199302557,135.94,32.4964333092,-19.7186082009,38.0110732182,-12.0635666908,-4.0786082009,12.7343899014,44.56,-15.64,47.2250272631,135.26
2020-01-25 05:00:00,36.7502833181,-2.0431558115,36.8070347846,-11.7997166819,-3.9931558115,12.4570705668,48.55,1.9500000000000002,48.5891448783,135.81,34.2002833181,-25.8231558115,42.85434348,-11.7997166819,-3.9931558115,12.4570705668,46.0,-21.83,50.9170786672,135.15,34.5502833181,-25.6531558115,43.0326211199,-11.7997166819,-3.9931558115,12.4570705668,46.35,-21.66,51.1612949406,135.94,33.6402833181,-2.5431558115,33.7362757756,-11.7997166819,-3.9931558115,12.4570705668,45.44,1.45,45.4631290168,136.23,33.3202833181,-43.9131558115,55.1235569763,-11.7997166819,-3.9931558115,12.4570705668,45.12,-39.92,60.2446744534,135.94,32.1202833181,-20.3531558115,38.0258274324,-11.7997166819,-3.9931558115,12.4570705668,43.92,-16.36,46.8680701544,135.15
2020-01-25 05:30:00,37.0721333254,-1.8996730435,37.1207735233,-11.9678666746,-4.0496730435,12.6344641556,49.04,2.15,49.0871072686,135.36,34.5321333254,-25.7896730435,43.0995993913,-11.9678666746,-4.0496730435,12.6344641556,46.5,-21.74,51.3310588241,134.73,34.8321333254,-25.3496730435,43.079965592,-11.9678666746,-4.0496730435,12.6344641556,46.8,-21.3,51.4191598531,135.48,33.9821333254,-2.6596730435,34.0860564754,-11.9678666746,-4.0496730435,12.6344641556,45.95,1.3900000000000001,45.9710191316,135.81,33.5521333254,-43.4496730435,54.8964455887,-11.9678666746,-4.0496730435,12.6344641556,45.52,-39.4,60.2032424376,135.48,32.4321333254,-20.4496730435,38.3410015469,-11.9678666746,-4.0496730435,12.6344641556,44.4,-16.4,47.3320187611,134.73
2020-01-25 06:00:00,37.7229666475,-0.9835801898000001,37.7357872938,-12.1670333525,-4.1135801898,12.843607070400001,49.89,3.13,49.9880885812,135.05,34.9529666475,-25.8535801898,43.475481436,-12.1670333525,-4.1135801898,12.843607070400001,47.12,-21.74,51.8933714457,134.54,35.4529666475,-24.4035801898,43.0400693562,-12.1670333525,-4.1135801898,12.843607070400001,47.62,-20.29,51.7624236295,135.18,34.3629666475,-2.7435801898000003,34.4723180114,-12.1670333525,-4.1135801898,12.843607070400001,46.53,1.37,46.5501643391,135.59,34.1929666475,-42.4335801898,54.4955750119,-12.1670333525,-4.1135801898,12.843607070400001,46.36,-38.32,60.14708638,135.18,32.8329666475,-20.1535801898,38.5249333983,-12.1670333525,-4.1135801898,12.843607070400001,45.0,-16.04,47.7732309981,134.54
2020-01-25 06:30:00,39.7860499753,-0.3165506702,39.7873092451,-13.1439500247,-4.4365506702,13.8725053289,52.93,4.12,53.0901054812,135.05,37.0360499753,-25.0965506702,44.738192334,-13.1439500247,-4.4365506702,13.8725053289,50.18,-20.66,54.2666380016,134.54,37.3560499753,-23.7565506702,44.2701724585,-13.1439500247,-4.4365506702,13.8725053289,50.5,-19.32,54.069514516,135.18,36.3660499753,-1.9865506702000002,36.4202687301,-13.1439500247,-4.4365506702,13.8725053289,49.51,2.45,49.5705820018,135.59,36.0960499753,-41.7165506702,55.1651649471,-13.1439500247,-4.4365506702,13.8725053289,49.24,-37.28,61.7606347118,135.18,34.7760499753,-19.6765506702,39.9567303237,-13.1439500247,-4.4365506702,13.8725053289,47.92,-15.24,50.2850275927,134.54
2020-01-25 07:00:00,41.2383999723,0.2235293197,41.2390057789,-13.8516000277,-4.6664706803,14.6165239348,55.09,4.89,55.3066017759,135.05,38.6883999723,-24.5964706803,45.8451596392,-13.8516000277,-4.6664706803,14.6165239348,52.54,-19.93,56.1930289271,134.44,38.7183999723,-23.1864706803,45.1301110017,-13.8516000277,-4.6664706803,14.6165239348,52.57,-18.52,55.7368397023,135.18,37.9383999723,-1.5064706803,37.9682979125,-13.8516000277,-4.6664706803,14.6165239348,51.79,3.16,51.8863151515,135.59,37.4283999723,-41.1064706803,55.5934083888,-13.8516000277,-4.6664706803,14.6165239348,51.28,-36.44,62.9087593265,135.18,36.2683999723,-19.9464706803,41.3915272629,-13.8516000277,-4.6664706803,14.6165239348,50.12,-15.28,52.3974503196,134.44
2020-01-25 07:30:00,43.0308999862,2.4809351146,43.1023594791,-15.0691000138,-5.0690648853999996,15.8988425377,58.1,7.55,58.5885014316,134.17,40.5708999862,-25.2090648854,47.7649963686,-15.0691000138,-5.0690648853999996,15.8988425377,55.64,-20.14,59.1728755428,133.99,40.3608999862,-20.7590648854,45.3865731535,-15.0691000138,-5.0690648853999996,15.8988425377,55.43,-15.69,57.6078206496,134.32,39.7408999862,-2.2290648854,39.803364958,-15.0691000138,-5.0690648853999996,15.8988425377,54.81,2.84,54.8835284944,135.04,38.9708999862,-38.3890648854,54.7033029032,-15.0691000138,-5.0690648853999996,15.8988425377,54.04,-33.32,63.486565508,134.32,38.0508999862,-20.0290648854,43.0004003464,-15.0691000138,-5.0690648853999996,15.8988425377,53.12,-14.96,55.1863751301,133.99
2020-01-25 08:00:00,45.4921500124,1.9282609196,45.5329979567,-15.5678499876,-5.2417390804,16.4266180884,61.06,7.17,61.4795291134,133.76,42.8121500124,-22.6417390804,48.4306569982,-15.5678499876,-5.2417390804,16.4266180884,58.38,-17.4,60.9178496009,133.29,42.7021500124,-21.1117390804,47.635901825,-15.5678499876,-5.2417390804,16.4266180884,58.27,-15.87,60.3924647618,133.87,41.8721500124,0.0582609196,41.8721905445,-15.5678499876,-5.2417390804,16.4266180884,57.44,5.3,57.683997781,134.3,41.2721500124,-38.6017390804,56.5109248436,-15.5678499876,-5.2417390804,16.4266180884,56.84,-33.36,65.9065641647,133.87,40.0321500124,-17.7217390804,43.7793680933,-15.5678499876,-5.2417390804,16.4266180884,55.6,-12.48,56.9834221507,133.29
2020-01-25 08:30:00,48.4898000287,3.0872439703,48.5879798115,-16.8001999713,-5.6627560297,17.728889557,65.29,8.75,65.8737170653,132.49,45.8398000287,-21.5827560297,50.6665829173,-16.8001999713,-5.6627560297,17.728889557,62.64,-15.92,64.6313855646,132.1,45.5098000287,-19.5127560297,49.5165583066,-16.8001999713,-5.6627560297,17.728889557,62.31,-13.85,63.8307026438,132.63,44.7798000287,0.7072439703000001,44.7853847214,-16.8001999713,-5.6627560297,17.728889557,61.58,6.37,61.9085882572,133.1,43.9598000287,-36.5027560297,57.1394366119,-16.8001999713,-5.6627560297,17.728889557,60.76,-30.84,68.1387055938,132.63,42.7998000287,-17.1827560297,46.1201689858,-16.8001999713,-5.6627560297,17.728889557,59.6,-11.52,60.7031333623,132.1
2020-01-25 09:00:00,51.7372833391,4.1100861483,51.9002822291,-17.6827166609,-5.9599138517,18.6600922192,69.42,10.07,70.1465701229,131.87,48.9672833391,-19.6799138517,52.7739883543,-17.6827166609,-5.9599138517,18.6600922192,66.65,-13.72,68.0474900345,131.4,48.5872833391,-18.3099138517,51.9227989185,-17.6827166609,-5.9599138517,18.6600922192,66.27,-12.35,67.4109442153,132.0,47.7872833391,2.4000861482999998,47.8475167846,-17.6827166609,-5.9599138517,18.6600922192,65.47,8.36,66.0015946777,132.38,46.9572833391,-35.1199138517,58.6378274456,-17.6827166609,-5.9599138517,18.6600922192,64.64,-29.16,70.912870482,132.0,45.6772833391,-17.6799138517,48.9795219152,-17.6827166609,-5.9599138517,18.6600922192,63.36,-11.72,64.4348352989,131.4
2020-01-25 09:30:00,54.3984666588,5.0034407815,54.6280843018,-18.1315333412,-6.1165592185,19.1354330491,72.53,11.12,73.3774849664,131.6,51.6584666588,-18.4465592185,54.8531924735,-18.1315333412,-6.1165592185,19.1354330491,69.79,-12.33,70.8708191007,131.09,51.0984666588,-17.3365592185,53.9593326535,-18.1315333412,-6.1165592185,19.1354330491,69.23,-11.22,70.1333109157,131.73,50.3884666588,3.5534407815,50.5136072124,-18.1315333412,-6.1165592185,19.1354330491,68.52,9.67,69.198983374,132.07,49.4284666588,-34.0365592185,60.0138374016,-18.1315333412,-6.1165592185,19.1354330491,67.56,-27.92,73.1018467619,131.73,48.1884666588,-15.8365592185,50.7240074009,-18.1315333412,-6.1165592185,19.1354330491,66.32,-9.72,67.0285073681,131.09
2020-01-25 10:00:00,55.8547000018,5.4695336352,56.1218612528,-18.2852999982,-6.1804663648,19.3015636805,74.14,11.65,75.0497308456,131.28,53.1047000018,-17.6204663648,55.951675553,-18.2852999982,-6.1804663648,19.3015636805,71.39,-11.44,72.3008001339,130.75,52.4947000018,-16.7304663648,55.0962978163,-18.2852999982,-6.1804663648,19.3015636805,70.78,-10.55,71.5619375087,131.41,51.7947000018,4.2295336352,51.9671040471,-18.2852999982,-6.1804663648,19.3015636805,70.08,10.41,70.8489555322,131.72,50.7147000018,-33.2604663648,60.6484906578,-18.2852999982,-6.1804663648,19.3015636805,69.0,-27.08,74.1237235978,131.41,49.5147000018,-16.3404663648,52.1413114266,-18.2852999982,-6.1804663648,19.3015636805,67.8,-10.16,68.5570244395,130.75
2020-01-25 10:30:00,57.0787500089,6.8469475591,57.4879499848,-18.3212499911,-6.2030524409,19.3428555498,75.4,13.05,76.5209938514,130.98,53.8287500089,-17.9830524409,56.7531893607,-18.3212499911,-6.2030524409,19.3428555498,72.15,-11.78,73.1053411181,130.63,53.6587500089,-15.2930524409,55.7955097251,-18.3212499911,-6.2030524409,19.3428555498,71.98,-9.09,72.5516953627,131.1,52.5087500089,3.8569475591,52.6502124589,-18.3212499911,-6.2030524409,19.3428555498,70.83,10.06,71.5408449768,131.61,51.8787500089,-31.7630524409,60.8300600267,-18.3212499911,-6.2030524409,19.3428555498,70.2,-25.56,74.70845735259999,131.1,50.1987500089,-15.7230524409,52.6035063519,-18.3212499911,-6.2030524409,19.3428555498,68.52,-9.52,69.1781815315,130.63
2020-01-25 11:00:00,57.6837499684,8.7020796955,58.3364483102,-17.9762500316,-6.1079203045,18.985580203,75.66,14.81,77.0958604596,130.55,54.0537499684,-18.9879203045,57.2917882697,-17.9762500316,-6.1079203045,18.985580203,72.03,-12.88,73.1725037155,130.53,54.2537499684,-13.3779203045,55.8787807429,-17.9762500316,-6.1079203045,18.985580203,72.23,-7.27,72.5949433501,130.68,52.7437499684,2.8620796955000003,52.8213466405,-17.9762500316,-6.1079203045,18.985580203,70.72,8.97,71.2865997225,131.51,52.3837499684,-29.7479203045,60.24114892,-17.9762500316,-6.1079203045,18.985580203,70.36,-23.64,74.2251924888,130.68,50.5037499684,-16.2279203045,53.0469052659,-17.9762500316,-6.1079203045,18.985580203,68.48,-10.12,69.2237300353,130.53
2020-01-25 11:30:00,58.4635999895,9.1081885974,59.1688399688,-17.8564000105,-6.0618114026,18.8572685937,76.32,15.17,77.8130535322,130.55,54.5935999895,-18.9018114026,57.7731740006,-17.8564000105,-6.0618114026,18.8572685937,72.45,-12.84,73.5789922464,130.53,54.9935999895,-12.9918114026,56.5073729996,-17.8564000105,-6.0618114026,18.8572685937,72.85,-6.93,73.1788726341,130.68,53.2635999895,2.9581885974,53.3456836456,-17.8564000105,-6.0618114026,18.8572685937,71.12,9.02,71.6897119537,131.51,53.1435999895,-29.3418114026,60.7057173273,-17.8564000105,-6.0618114026,18.8572685937,71.0,-23.28,74.7191969978,130.68,51.0235999895,-16.4218114026,53.6011533983,-17.8564000105,-6.0618114026,18.8572685937,68.88,-10.36,69.6547485818,130.53
2020-01-25 12:00:00,58.7632500451,9.0066353511,59.4494662399,-17.8267499549,-6.0733646489,18.8329172492,76.59,15.08,78.0604541365,130.39,54.8132500451,-19.0333646489,58.0237998614,-17.8267499549,-6.0733646489,18.8329172492,72.64,-12.96,73.7870666174,130.41,55.2732500451,-12.9933646489,56.7799233483,-17.8267499549,-6.0733646489,18.8329172492,73.1,-6.92,73.4268098177,130.51,53.4932500451,2.7866353511,53.5657832666,-17.8267499549,-6.0733646489,18.8329172492,71.32,8.86,71.8682266374,131.38,53.4132500451,-29.3133646489,60.9282252114,-17.8267499549,-6.0733646489,18.8329172492,71.24,-23.24,74.9348730565,130.51,51.2132500451,-16.9133646489,53.9338380233,-17.8267499549,-6.0733646489,18.8329172492,69.04,-10.84,69.885815442,130.41
2020-01-25 12:30:00,59.2058833929,8.6300380454,59.8315484088,-18.1641166071,-6.1599619546,19.1802049884,77.37,14.79,78.7709400731,130.96,55.4758833929,-18.9499619546,58.6231583617,-18.1641166071,-6.1599619546,19.1802049884,73.64,-12.79,74.742449117,130.92,55.6958833929,-13.5599619546,57.3228051924,-18.1641166071,-6.1599619546,19.1802049884,73.86,-7.4,74.2297756968,131.1,54.1258833929,3.0300380454,54.2106298028,-18.1641166071,-6.1599619546,19.1802049884,72.29,9.19,72.8718066196,131.89,53.8358833929,-29.9999619546,61.6303501367,-18.1641166071,-6.1599619546,19.1802049884,72.0,-23.84,75.8442192919,131.1,51.8758833929,-16.5599619546,54.4549319872,-18.1641166071,-6.1599619546,19.1802049884,70.04,-10.4,70.8079204609,130.92
2020-01-25 13:00:00,59.334400037099996,8.3397257955,59.9176272402,-18.2355999629,-6.1602742045,19.2480150739,77.57,14.5,78.9135913516,131.21,55.5344000371,-18.6502742045,58.5824403331,-18.2355999629,-6.1602742045,19.2480150739,73.77,-12.49,74.8198703554,131.07,55.8044000371,-13.9402742045,57.5192342473,-18.2355999629,-6.1602742045,19.2480150739,74.04,-7.78,74.4476326017,131.34,54.1844000371,3.3997257955,54.2909508377,-18.2355999629,-6.1602742045,19.2480150739,72.42,9.56,73.0482717112,132.08,54.0044000371,-30.4802742045,62.0122757117,-18.2355999629,-6.1602742045,19.2480150739,72.24,-24.32,76.2238807724,131.34,51.9644000371,-16.7602742045,54.6004181543,-18.2355999629,-6.1602742045,19.2480150739,70.2,-10.6,70.9957745222,131.07
2020-01-25 13:30:00,59.2009666597,7.8655544603,59.7211972453,-18.2690333403,-6.1544455397,19.277831286,77.47,14.02,78.7284021177,132.49,55.5609666597,-18.9344455397,58.6986732734,-18.2690333403,-6.1544455397,19.277831286,73.83,-12.78,74.9279473895,132.28,55.6909666597,-14.8244455397,57.6302694168,-18.2690333403,-6.1544455397,19.277831286,73.96,-8.67,74.4664387493,132.63,54.2009666597,3.4955544603,54.3135681744,-18.2690333403,-6.1544455397,19.277831286,72.47,9.65,73.1096669395,133.32,53.9709666597,-31.7144455397,62.5992915142,-18.2690333403,-6.1544455397,19.277831286,72.24,-25.56,76.628527325,132.63,52.0109666597,-16.5944455397,54.5941047701,-18.2690333403,-6.1544455397,19.277831286,70.28,-10.44,71.0511928119,132.28
2020-01-25 14:00:00,58.2786666785,6.6810629139,58.6603749688,-17.8513333215,-6.0089370861,18.8355362615,76.13,12.69,77.1803925878,131.95,54.5786666785,-19.0289370861,57.8007898132,-17.8513333215,-6.0089370861,18.8355362615,72.43,-13.02,73.590932186,131.65,54.8586666785,-15.7389370861,57.0717745505,-17.8513333215,-6.0089370861,18.8355362615,72.71,-9.73,73.3581420157,132.07,53.2786666785,3.1710629139,53.3729516051,-17.8513333215,-6.0089370861,18.8355362615,71.13,9.18,71.7199365588,132.66,53.0686666785,-32.4489370861,62.203029677399996,-17.8513333215,-6.0089370861,18.8355362615,70.92,-26.44,75.688308212,132.07,51.1086666785,-16.1289370861,53.5932684316,-17.8513333215,-6.0089370861,18.8355362615,68.96,-10.12,69.6986083075,131.65
2020-01-25 14:30:00,57.5108333601,5.9534968877,57.818163919,-17.5991666399,-5.9265031123,18.5702478594,75.11,11.88,76.0437144017,131.45,53.8208333601,-18.9265031123,57.0516837932,-17.5991666399,-5.9265031123,18.5702478594,71.42,-13.0,72.5935010865,131.08,54.1108333601,-16.2965031123,56.5115766955,-17.5991666399,-5.9265031123,18.5702478594,71.71,-10.37,72.4559245335,131.56,52.5408333601,3.0834968877,52.6312371432,-17.5991666399,-5.9265031123,18.5702478594,70.14,9.01,70.7163326255,132.08,52.3608333601,-32.8865031123,61.8318603725,-17.5991666399,-5.9265031123,18.5702478594,69.96,-26.96,74.9749504835,131.56,50.2808333601,-15.1665031123,52.5184255289,-17.5991666399,-5.9265031123,18.5702478594,67.88,-9.24,68.5059997372,131.08
2020-01-25 15:00:00,57.2541167253,5.8217274716,57.549338769,-17.6158832747,-5.9282725284,18.5866553935,74.87,11.75,75.7864064328,131.37,53.4241167253,-19.1482725284,56.7520271771,-17.6158832747,-5.9282725284,18.5866553935,71.04,-13.22,72.2596014381,131.08,53.8741167253,-16.3982725284,56.3145078541,-17.6158832747,-5.9282725284,18.5866553935,71.49,-10.47,72.2526193297,131.56,52.1441167253,2.8517274716000003,52.2220380552,-17.6158832747,-5.9282725284,18.5866553935,69.76,8.78,70.31035485620001,132.08,52.1441167253,-32.9682725284,61.6921056747,-17.6158832747,-5.9282725284,18.5866553935,69.76,-27.04,74.8172386553,131.56,49.9441167253,-16.4082725284,52.5703928351,-17.6158832747,-5.9282725284,18.5866553935,67.56,-10.48,68.3680042125,131.08
2020-01-25 15:30:00,57.3197334062,5.8466994185,57.6171478976,-17.9102665938,-6.0233005815,18.8959730989,75.23,11.87,76.1606840831,131.29,53.6297334062,-19.0533005815,56.9137643129,-17.9102665938,-6.0233005815,18.8959730989,71.54,-13.03,72.7169340663,130.93,53.9297334062,-16.3633005815,56.357552743,-17.9102665938,-6.0233005815,18.8959730989,71.84,-10.34,72.5803086243,131.42,52.3297334062,2.9466994185,52.412632407,-17.9102665938,-6.0233005815,18.8959730989,70.24,8.97,70.8104406144,131.93,52.1697334062,-32.9033005815,61.6790748377,-17.9102665938,-6.0233005815,18.8959730989,70.08,-26.88,75.0582493801,131.42,50.1297334062,-14.9833005815,52.3210231904,-17.9102665938,-6.0233005815,18.8959730989,68.04,-8.96,68.6274230902,130.93
2020-01-25 16:00:00,57.7100166602,6.0448418835,58.0257368442,-18.4199833398,-6.1751581165000005,19.4275156415,76.13,12.22,77.1045089473,131.29,54.1900166602,-18.8151581165,57.3634734006,-18.4199833398,-6.1751581165000005,19.4275156415,72.61,-12.64,73.7019789422,130.93,54.2600166602,-16.1851581165,56.6225109936,-18.4199833398,-6.1751581165000005,19.4275156415,72.68,-10.01,73.3660854891,131.42,52.8700166602,3.1748418835,52.9652554288,-18.4199833398,-6.1751581165000005,19.4275156415,71.29,9.35,71.9005326823,131.93,52.4600166602,-32.7351581165,61.835620195,-18.4199833398,-6.1751581165000005,19.4275156415,70.88,-26.56,75.6928530312,131.42,50.6600166602,-16.1351581165,53.1674770462,-18.4199833398,-6.1751581165000005,19.4275156415,69.08,-9.96,69.794326417,130.93
2020-01-25 16:30:00,58.8583500277,6.4906704645,59.2151515328,-19.1416499723,-6.4293295355,20.1925491689,78.0,12.92,79.0628003552,131.07,55.2983500277,-18.4893295355,58.3074851323,-19.1416499723,-6.4293295355,20.1925491689,74.44,-12.06,75.4105907681,130.75,55.3283500277,-15.6593295355,57.501660135,-19.1416499723,-6.4293295355,20.1925491689,74.47,-9.23,75.0398147652,131.21,53.9083500277,3.4506704645,54.0186757461,-19.1416499723,-6.4293295355,20.1925491689,73.05,9.88,73.7151063216,131.76,53.5383500277,-32.1093295355,62.4288712608,-19.1416499723,-6.4293295355,20.1925491689,72.68,-25.68,77.0833626667,131.21,51.618350027700004,-15.1093295355,53.7842532586,-19.1416499723,-6.4293295355,20.1925491689,70.76,-8.68,71.2903920595,130.75
2020-01-25 17:00:00,60.988316713,8.2651699302,61.5458187813,-20.381683287,-6.8448300698,21.5003421437,81.37,15.11,82.7610355179,130.41,57.438316713,-18.4448300698,60.3272076524,-20.381683287,-6.8448300698,21.5003421437,77.82,-11.6,78.6798093541,130.32,57.298316713,-13.7248300698,58.9191654607,-20.381683287,-6.8448300698,21.5003421437,77.68,-6.88,77.9840804267,130.54,55.978316713,3.3651699302,56.0793750918,-20.381683287,-6.8448300698,21.5003421437,76.36,10.21,77.0395593186,131.29,55.418316713,-29.9648300698,63.0006418096,-20.381683287,-6.8448300698,21.5003421437,75.8,-23.12,79.2475513817,130.54,53.618316713,-16.6448300698,56.1424461098,-20.381683287,-6.8448300698,21.5003421437,74.0,-9.8,74.6460983575,130.32
2020-01-25 17:30:00,63.3679667112,4.6627038179,63.5392792846,-21.6720332888,-7.2772961821,22.8612350189,85.04,11.94,85.8741241586,129.92,59.9679667112,-16.2972961821,62.1430518588,-21.6720332888,-7.2772961821,22.8612350189,81.64,-9.02,82.1367761724,129.24,59.6779667112,-14.6572961821,61.4515747736,-21.6720332888,-7.2772961821,22.8612350189,81.35,-7.38,81.684067602,130.03,58.3579667112,5.1527038179,58.5850035018,-21.6720332888,-7.2772961821,22.8612350189,80.03,12.43,80.9895413001,130.19,57.8079667112,-28.5172961821,64.4592677342,-21.6720332888,-7.2772961821,22.8612350189,79.48,-21.24,82.2691193584,130.03,55.8079667112,-13.6772961821,57.4595299258,-21.6720332888,-7.2772961821,22.8612350189,77.48,-6.4,77.7438769293,129.24
2020-01-25 18:00:00,62.92033337,-13.7867838107,64.4130713383,-22.01966663,-7.3967838107,23.2288210901,84.94,-6.39,85.1800193707,132.8,60.04033337,-24.0167838107,64.6656596332,-22.01966663,-7.3967838107,23.2288210901,82.06,-16.62,83.7261488425,130.96,60.44033337,-13.2867838107,61.8835399917,-22.01966663,-7.3967838107,23.2288210901,82.46,-5.89,82.6700895125,132.94,58.52033337,-1.8267838107,58.5488390733,-22.01966663,-7.3967838107,23.2288210901,80.54,5.57,80.7323757857,131.92,59.18033337,-10.8767838107,60.1715571001,-22.01966663,-7.3967838107,23.2288210901,81.2,-3.48,81.274537218,132.94,56.22033337,0.6432161893,56.2240127641,-22.01966663,-7.3967838107,23.2288210901,78.24,8.04,78.6520133245,130.96
2020-01-25 18:30:00,62.2358666946,-14.3773121885,63.8749576046,-21.6041333054,-7.2573121885,22.790505832,83.84,-7.12,84.1417851011,132.8,59.0058666946,-24.4273121885,63.8622414665,-21.6041333054,-7.2573121885,22.790505832,80.61,-17.17,82.4183292721,130.96,59.8058666946,-13.8673121885,61.3925405764,-21.6041333054,-7.2573121885,22.790505832,81.41,-6.61,81.6779052131,132.94,57.5358666946,-2.2173121885000002,57.5785761342,-21.6041333054,-7.2573121885,22.790505832,79.14,5.04,79.3003228241,131.92,58.5558666946,-11.4573121885,59.6662343955,-21.6041333054,-7.2573121885,22.790505832,80.16,-4.2,80.2699545285,132.94,55.2358666946,-0.8173121885,55.2419131522,-21.6041333054,-7.2573121885,22.790505832,76.84,6.44,77.1093976114,130.96
2020-01-25 19:00:00,61.0271168211,-14.4727965068,62.7197801831,-20.9028831789,-7.0427965068,22.0574592333,81.93,-7.43,82.2662129917,133.41,57.6071168211,-25.9427965068,63.1791785245,-20.9028831789,-7.0427965068,22.0574592333,78.51,-18.9,80.7528953041,131.68,58.6371168211,-13.9827965068,60.2812580097,-20.9028831789,-7.0427965068,22.0574592333,79.54,-6.94,79.8421893487,133.54,56.2171168211,-3.4727965068,56.3242801929,-20.9028831789,-7.0427965068,22.0574592333,77.12,3.5700000000000003,77.2025860966,132.69,57.4571168211,-11.6427965068,58.6248666002,-20.9028831789,-7.0427965068,22.0574592333,78.36,-4.6,78.4949017453,133.54,54.0171168211,0.0372034932,54.0171296327,-20.9028831789,-7.0427965068,22.0574592333,74.92,7.08,75.2537892734,131.68
2020-01-25 19:30:00,59.1030835815,-15.8451582842,61.1902241366,-19.7969164185,-6.6951582842,20.8983981236,78.9,-9.15,79.4287888615,132.94,55.4530835815,-26.4051582842,61.4188640623,-19.7969164185,-6.6951582842,20.8983981236,75.25,-19.71,77.7884734392,131.14,56.8530835815,-15.3151582842,58.8797689023,-19.7969164185,-6.6951582842,20.8983981236,76.65,-8.62,77.1331763899,133.07,54.1430835815,-4.1451582842,54.3015270219,-19.7969164185,-6.6951582842,20.8983981236,73.94,2.55,73.9839583964,132.14,55.6030835815,-12.9751582842,57.0969144198,-19.7969164185,-6.6951582842,20.8983981236,75.4,-6.28,75.6610758581,133.07,51.9630835815,-0.055158284200000005,51.9631128564,-19.7969164185,-6.6951582842,20.8983981236,71.76,6.64,72.0665470243,131.14
2020-01-25 20:00:00,57.1983669437,-16.385910793,59.499170192,-18.9216330563,-6.405910793,19.9765835569,76.12,-9.98,76.7714452124,134.27,53.4283669437,-28.105910793,60.3699645169,-18.9216330563,-6.405910793,19.9765835569,72.35,-21.7,75.5341810044,132.52,55.0483669437,-15.875910793,57.2919474854,-18.9216330563,-6.405910793,19.9765835569,73.97,-9.47,74.5737339819,134.41,52.2283669437,-5.385910793,52.5053363829,-18.9216330563,-6.405910793,19.9765835569,71.15,1.02,71.1573109385,133.57,53.9183669437,-13.605910793,55.6085524212,-18.9216330563,-6.405910793,19.9765835569,72.84,-7.2,73.1949834347,134.41,50.2383669437,-1.965910793,50.2768169082,-18.9216330563,-6.405910793,19.9765835569,69.16,4.44,69.3023751397,132.52
2020-01-25 20:30:00,54.924816998,-18.9023478254,58.086437966,-17.745183002,-6.0423478254,18.7457058287,72.67,-12.86,73.7991090732,135.43,51.174816998,-28.1623478254,58.4121539564,-17.745183002,-6.0423478254,18.7457058287,68.92,-22.12,72.3827382737,133.42,52.904816998,-18.3523478254,55.997574343,-17.745183002,-6.0423478254,18.7457058287,70.65,-12.31,71.7144239327,135.58,50.064816998,-5.1323478254,50.3271983648,-17.745183002,-6.0423478254,18.7457058287,67.81,0.91,67.8161057567,134.49,51.894816998,-16.1223478254,54.3415322811,-17.745183002,-6.0423478254,18.7457058287,69.64,-10.08,70.3657302954,135.58,48.134816998,-2.6823478254,48.2094969616,-17.745183002,-6.0423478254,18.7457058287,65.88,3.36,65.9656274131,133.42
2020-01-25 21:00:00,52.5917835842,-18.6186487619,55.7902301688,-16.8182164158,-5.7186487619,17.763877591099998,69.41,-12.9,70.5985700988,135.18,48.9417835842,-30.1186487619,57.4667833069,-16.8182164158,-5.7186487619,17.763877591099998,65.76,-24.4,70.1408411697,133.42,50.6717835842,-18.0986487619,53.8069766723,-16.8182164158,-5.7186487619,17.763877591099998,67.49,-12.38,68.616065903,135.29,47.9417835842,-7.1186487619,48.4674093947,-16.8182164158,-5.7186487619,17.763877591099998,64.76,-1.4,64.7751310304,134.49,49.6217835842,-15.9186487619,52.1126163657,-16.8182164158,-5.7186487619,17.763877591099998,66.44,-10.2,67.2184022422,135.29,46.1017835842,-5.5986487619,46.4404922197,-16.8182164158,-5.7186487619,17.763877591099998,62.92,0.12,62.9201144309,133.42
2020-01-25 21:30:00,50.462216857,-20.6482723607,54.5232655076,-15.897783143,-5.4082723607,16.7925256822,66.36,-15.24,68.0874966495,134.9,47.052216857,-29.2182723607,55.3860862574,-15.897783143,-5.4082723607,16.7925256822,62.95,-23.81,67.3024412633,132.84,48.632216857,-20.0882723607,52.6177840931,-15.897783143,-5.4082723607,16.7925256822,64.53,-14.68,66.1787224114,135.04,46.092216857,-6.4182723607,46.5369388217,-15.897783143,-5.4082723607,16.7925256822,61.99,-1.01,61.998227394,133.94,47.622216857,-18.0082723607,50.9133912816,-15.897783143,-5.4082723607,16.7925256822,63.52,-12.6,64.7576281221,135.04,44.222216857,-4.9682723607,44.500429144,-15.897783143,-5.4082723607,16.7925256822,60.12,0.44,60.1216100915,132.84
2020-01-25 22:00:00,48.5957835423,-21.4720432852,53.1281358691,-15.0142164577,-5.1220432852,15.8638590278,63.61,-16.35,65.6776567792,135.59,45.0257835423,-30.4920432852,54.3790942119,-15.0142164577,-5.1220432852,15.8638590278,60.04,-25.37,65.1800467935,133.54,46.8757835423,-20.9020432852,51.3247941662,-15.0142164577,-5.1220432852,15.8638590278,61.89,-15.78,63.8700281822,135.72,44.1657835423,-7.5120432852,44.8000806944,-15.0142164577,-5.1220432852,15.8638590278,59.18,-2.39,59.2282407302,134.65,45.9057835423,-18.8420432852,49.6222083123,-15.0142164577,-5.1220432852,15.8638590278,60.92,-13.72,62.4458549465,135.72,42.3857835423,-5.7620432852,42.7756448147,-15.0142164577,-5.1220432852,15.8638590278,57.4,-0.64,57.4035678334,133.54
2020-01-25 22:30:00,46.2964001578,-22.4432281336,51.4495399068,-14.0235998422,-4.8132281336,14.8266151768,60.32,-17.63,62.8436098581,135.59,42.8264001578,-30.6732281336,52.677770213,-14.0235998422,-4.8132281336,14.8266151768,56.85,-25.86,62.4552808015,133.43,44.7064001578,-21.8732281336,49.7704764298,-14.0235998422,-4.8132281336,14.8266151768,58.73,-17.06,61.1576364815,135.72,42.0464001578,-7.7132281336,42.7480251528,-14.0235998422,-4.8132281336,14.8266151768,56.07,-2.9,56.1449454537,134.55,43.7364001578,-19.8532281336,48.0314830719,-14.0235998422,-4.8132281336,14.8266151768,57.76,-15.04,59.6860050598,135.72,40.3364001578,-6.7332281336,40.8945172216,-14.0235998422,-4.8132281336,14.8266151768,54.36,-1.92,54.3938967165,133.43
2020-01-25 23:00:00,44.3619668178,-22.8801375635,49.9147753162,-12.9580331822,-4.5101375635,13.7204943349,57.32,-18.37,60.1916879644,136.52,40.4919668178,-31.8101375635,51.4925647893,-12.9580331822,-4.5101375635,13.7204943349,53.45,-27.3,60.0182680523,134.41,42.8719668178,-22.3301375635,48.3388103125,-12.9580331822,-4.5101375635,13.7204943349,55.83,-17.82,58.6049596877,136.64,39.8219668178,-8.5101375635,40.721142943,-12.9580331822,-4.5101375635,13.7204943349,52.78,-4.0,52.9313555466,135.56,41.9619668178,-20.3501375635,46.6361957933,-12.9580331822,-4.5101375635,13.7204943349,54.92,-15.84,57.1586563873,136.64,38.2019668178,-8.8301375635,39.2092029776,-12.9580331822,-4.5101375635,13.7204943349,51.16,-4.32,51.3420685209,134.41
2020-01-25 23:30:00,42.8218168903,-23.58653458,48.8879598192,-12.0681831097,-4.19653458,12.7770084938,54.89,-19.39,58.2141237158,136.6,38.8318168903,-31.66653458,50.1066803461,-12.0681831097,-4.19653458,12.7770084938,50.9,-27.47,57.8395271419,134.41,41.4118168903,-23.03653458,47.3879784714,-12.0681831097,-4.19653458,12.7770084938,53.48,-18.84,56.7014638259,136.73,38.2218168903,-8.37653458,39.1289358144,-12.0681831097,-4.19653458,12.7770084938,50.29,-4.18,50.4634174427,135.56,40.4918168903,-21.11653458,45.6672231228,-12.0681831097,-4.19653458,12.7770084938,52.56,-16.92,55.2163019406,136.73,36.6518168903,-8.59653458,37.6464618277,-12.0681831097,-4.19653458,12.7770084938,48.72,-4.4,48.9182828807,134.41
2020-01-26 00:00:00,41.8616502572,-23.980465652,48.2437612044,-11.4383497428,-3.970465652,12.1078669604,53.3,-20.01,56.9323291285,136.6,37.9416502572,-32.100465652,49.6991822802,-11.4383497428,-3.970465652,12.1078669604,49.38,-28.13,56.83028506,134.41,40.5116502572,-23.430465652,46.7993646029,-11.4383497428,-3.970465652,12.1078669604,51.95,-19.46,55.4751665162,136.73,37.401650257200004,-8.850465652,38.4345441527,-11.4383497428,-3.970465652,12.1078669604,48.84,-4.88,49.0831946801,135.56,39.5616502572,-21.530465652,45.0409271915,-11.4383497428,-3.970465652,12.1078669604,51.0,-17.56,53.938424152,136.73,35.8416502572,-7.290465652,36.5756036531,-11.4383497428,-3.970465652,12.1078669604,47.28,-3.32,47.3964218059,134.41
2020-01-26 00:30:00,44.3321167909,-22.2619949307,49.6077917011,-11.9978832091,-4.1419949307,12.6927271894,56.33,-18.12,59.1726566921,135.65,40.0721167909,-32.5519949307,51.6275790453,-11.9978832091,-4.1419949307,12.6927271894,52.07,-28.41,59.3162119492,133.72,42.862116790900004,-21.7219949307,48.0521187833,-11.9978832091,-4.1419949307,12.6927271894,54.86,-17.58,57.6079508401,135.77,39.4421167909,-9.5019949307,40.5705371497,-11.9978832091,-4.1419949307,12.6927271894,51.44,-5.36,51.7184995915,134.81,41.8821167909,-19.7419949307,46.3018149831,-11.9978832091,-4.1419949307,12.6927271894,53.88,-15.6,56.0929086427,135.77,37.8421167909,-9.3419949307,38.9781820061,-11.9978832091,-4.1419949307,12.6927271894,49.84,-5.2,50.1105338227,133.72
2020-01-26 01:00:00,43.779233445,-22.7521151881,49.33842343,-13.510766555,-4.6421151881,14.2860087612,57.29,-18.11,60.0842425266,135.65,40.539233445,-32.2721151881,51.816202746,-13.510766555,-4.6421151881,14.2860087612,54.05,-27.63,60.7027132837,133.61,42.279233445,-22.2121151881,47.7588907097,-13.510766555,-4.6421151881,14.2860087612,55.79,-17.57,58.4912728533,135.77,39.859233445,-9.2321151881,40.9144282823,-13.510766555,-4.6421151881,14.2860087612,53.37,-4.59,53.5670141038,134.68,41.289233445,-20.2421151881,45.9841714698,-13.510766555,-4.6421151881,14.2860087612,54.8,-15.6,56.9771884178,135.77,38.209233445,-9.9621151881,39.4865706218,-13.510766555,-4.6421151881,14.2860087612,51.72,-5.32,51.9928918219,133.61
2020-01-26 01:30:00,42.3507334802,-23.3481200068,48.3603074242,-13.6692665198,-4.6881200068,14.450858673,56.02,-18.66,59.0460498255,135.91,39.4807334802,-32.4681200068,51.1166032998,-13.6692665198,-4.6881200068,14.450858673,53.15,-27.78,59.9720843393,133.85,40.9007334802,-22.7981200068,46.8254660955,-13.6692665198,-4.6881200068,14.450858673,54.57,-18.11,57.4965825071,136.04,38.8407334802,-9.3681200068,39.9545272747,-13.6692665198,-4.6881200068,14.450858673,52.51,-4.68,52.7181420386,134.93,39.9307334802,-20.8881200068,45.0641435477,-13.6692665198,-4.6881200068,14.450858673,53.6,-16.2,55.9946426009,136.04,37.2107334802,-9.8481200068,38.4918712692,-13.6692665198,-4.6881200068,14.450858673,50.88,-5.16,51.1409816097,133.85
2020-01-26 02:00:00,41.0505834323,-12.6624514475,42.9591442744,-13.4594165677,-4.6124514475,14.2278108892,54.51,-8.05,55.1012032536,135.82,38.2005834323,-21.8024514475,43.9844457017,-13.4594165677,-4.6124514475,14.2278108892,51.66,-17.19,54.4449419138,133.73,38.9405834323,-29.6324514475,48.9331300536,-13.4594165677,-4.6124514475,14.2278108892,52.4,-25.02,58.0668614616,135.94,37.4705834323,0.9075485525,37.4815723674,-13.4594165677,-4.6124514475,14.2278108892,50.93,5.52,51.2282666113,134.82,38.1005834323,-26.2124514475,46.2465898069,-13.4594165677,-4.6124514475,14.2278108892,51.56,-21.6,55.9016421941,135.94,35.3405834323,-24.4924514475,42.9981047867,-13.4594165677,-4.6124514475,14.2278108892,48.8,-19.88,52.6939692944,133.73
2020-01-26 02:30:00,40.363983446,-8.9868949748,41.3523329562,-13.176016554,-4.5268949748,13.9319844366,53.54,-4.46,53.7254427623,135.01,37.633983446,-17.3368949748,41.4353066525,-13.176016554,-4.5268949748,13.9319844366,50.81,-12.81,52.3999255725,132.86,38.023983446,-32.0268949748,49.7146388786,-13.176016554,-4.5268949748,13.9319844366,51.2,-27.5,58.1178974155,135.14,36.863983446,5.0431050252,37.207340456,-13.176016554,-4.5268949748,13.9319844366,50.04,9.57,50.946898826099996,133.94,37.223983446,-28.3268949748,46.7764676146,-13.176016554,-4.5268949748,13.9319844366,50.4,-23.8,55.7368818647,135.14,34.503983446,-31.2468949748,46.5499013878,-13.176016554,-4.5268949748,13.9319844366,47.68,-26.72,54.6565714256,132.86
2020-01-26 03:00:00,39.4742836727,-8.493011838,40.3775967779,-12.7257163273,-4.433011838,13.4757356014,52.2,-4.06,52.3576508258,135.63,36.5942836727,-18.313011838,40.9207526825,-12.7257163273,-4.433011838,13.4757356014,49.32,-13.88,51.2358936684,133.6,37.1842836727,-31.783011838,48.9165697259,-12.7257163273,-4.433011838,13.4757356014,49.91,-27.35,56.912481935,135.75,35.9042836727,4.316988162,36.1628811469,-12.7257163273,-4.433011838,13.4757356014,48.63,8.75,49.4109238934,134.69,36.4342836727,-28.073011838,45.9951195281,-12.7257163273,-4.433011838,13.4757356014,49.16,-23.64,54.5486498458,135.75,33.6342836727,-31.393011838,46.0085451893,-12.7257163273,-4.433011838,13.4757356014,46.36,-26.96,53.6292010009,133.6
2020-01-26 03:30:00,38.3977001975,-8.3757419715,39.3005907593,-12.3422998025,-4.2757419715000005,13.0619421918,50.74,-4.1,50.9053788906,135.52,35.5777001975,-18.8657419715,40.270199546,-12.3422998025,-4.2757419715000005,13.0619421918,47.92,-14.59,50.0918606163,133.6,36.1677001975,-31.6157419715,48.0380857027,-12.3422998025,-4.2757419715000005,13.0619421918,48.51,-27.34,55.6838908483,135.63,34.9077001975,3.7442580285,35.1079335943,-12.3422998025,-4.2757419715000005,13.0619421918,47.25,8.02,47.9258062008,134.69,35.4177001975,-27.9557419715,45.1213585395,-12.3422998025,-4.2757419715000005,13.0619421918,47.76,-23.68,53.3081607261,135.63,32.6977001975,-32.6357419715,46.1977407698,-12.3422998025,-4.2757419715000005,13.0619421918,45.04,-28.36,53.2249114607,133.6
2020-01-26 04:00:00,37.3477668846,-9.7748371926,38.6057396433,-11.7022331154,-4.1048371926,12.4012881695,49.05,-5.67,49.3766280744,136.41,34.4677668846,-17.9348371926,38.8546694637,-11.7022331154,-4.1048371926,12.4012881695,46.17,-13.83,48.1968650433,134.22,35.1877668846,-33.2948371926,48.4430090106,-11.7022331154,-4.1048371926,12.4012881695,46.89,-29.19,55.2333975055,136.55,33.8377668846,4.8451628074,34.1828914864,-11.7022331154,-4.1048371926,12.4012881695,45.54,8.95,46.4111419812,135.31,34.4577668846,-29.6248371926,45.4419264266,-11.7022331154,-4.1048371926,12.4012881695,46.16,-25.52,52.7448196508,136.55,31.6977668846,-32.1848371926,45.1731354965,-11.7022331154,-4.1048371926,12.4012881695,43.4,-28.08,51.6918407488,134.22
2020-01-26 04:30:00,36.7642337115,-9.6230837409,38.0027975427,-11.1357662885,-3.9530837409,11.8166053457,47.9,-5.67,48.2344161362,136.3,33.6842337115,-18.0730837409,38.2264823994,-11.1357662885,-3.9530837409,11.8166053457,44.82,-14.12,46.9915609445,134.14,34.6542337115,-33.1330837409,47.9449387559,-11.1357662885,-3.9530837409,11.8166053457,45.79,-29.18,54.2972973545,136.44,33.0842337115,4.6869162591,33.4145732323,-11.1357662885,-3.9530837409,11.8166053457,44.22,8.64,45.05616495,135.31,33.9442337115,-29.4730837409,44.9541284807,-11.1357662885,-3.9530837409,11.8166053457,45.08,-25.52,51.8022856639,136.44,30.9442337115,-31.8730837409,44.4234067485,-11.1357662885,-3.9530837409,11.8166053457,42.08,-27.92,50.5000277228,134.14
2020-01-26 05:00:00,36.2945502343,-8.9099852095,37.3722117775,-10.7254497657,-3.7899852095,11.3753795789,47.02,-5.12,47.29793653,136.66,33.1245502343,-19.3799852095,38.3773325668,-10.7254497657,-3.7899852095,11.3753795789,43.85,-15.59,46.5389148993,134.68,34.2245502343,-32.5499852095,47.2315718125,-10.7254497657,-3.7899852095,11.3753795789,44.95,-28.76,53.3632841943,136.79,32.5745502343,3.5600147905,32.7685066531,-10.7254497657,-3.7899852095,11.3753795789,43.3,7.35,43.91938638,135.81,33.5145502343,-28.9499852095,44.2868684944,-10.7254497657,-3.7899852095,11.3753795789,44.24,-25.16,50.8940389437,136.79,30.5145502343,-31.5499852095,43.8923608698,-10.7254497657,-3.7899852095,11.3753795789,41.24,-27.76,49.7127267407,134.68
2020-01-26 05:30:00,36.3686669236,-8.3752774515,37.3205734976,-10.7813330764,-3.8152774515,11.4364979314,47.15,-4.5600000000000005,47.3699915558,136.59,33.1286669236,-19.6452774515,38.5155228224,-10.7813330764,-3.8152774515,11.4364979314,43.91,-15.83,46.6763001961,134.68,34.2786669236,-31.9952774515,46.8905617929,-10.7813330764,-3.8152774515,11.4364979314,45.06,-28.18,53.1461757796,136.7,32.5686669236,3.2947225485000002,32.7348936435,-10.7813330764,-3.8152774515,11.4364979314,43.35,7.11,43.9291998561,135.81,33.5386669236,-28.3352774515,43.9059236011,-10.7813330764,-3.8152774515,11.4364979314,44.32,-24.52,50.6506939735,136.7,30.5386669236,-32.0552774515,44.2735924673,-10.7813330764,-3.8152774515,11.4364979314,41.32,-28.24,50.048376597,134.68
2020-01-26 06:00:00,36.7419336626,-8.7462862717,37.768600885,-10.8080663374,-3.8562862717,11.4754190235,47.55,-4.89,47.8007803284,136.05,33.2019336626,-18.8662862717,38.1877618697,-10.8080663374,-3.8562862717,11.4754190235,44.01,-15.01,46.4992494563,134.05,34.6219336626,-32.1862862717,47.2719294561,-10.8080663374,-3.8562862717,11.4754190235,45.43,-28.33,53.5394602139,136.17,32.6319336626,3.8537137283,32.8587005838,-10.8080663374,-3.8562862717,11.4754190235,43.44,7.71,44.1189041115,135.16,33.8719336626,-28.5762862717,44.3160470611,-10.8080663374,-3.8562862717,11.4754190235,44.68,-24.72,51.0625185434,136.17,30.5519336626,-32.5362862717,44.6321697308,-10.8080663374,-3.8562862717,11.4754190235,41.36,-28.68,50.3308255446,134.05
2020-01-26 06:30:00,38.1612169459,-7.9158219614,38.973564324,-11.4387830541,-4.0458219614,12.1331955025,49.6,-3.87,49.7507477331,135.61,34.5712169459,-18.7958219614,39.3503743861,-11.4387830541,-4.0458219614,12.1331955025,46.01,-14.75,48.3164837297,133.72,35.9612169459,-31.2158219614,47.6197087869,-11.4387830541,-4.0458219614,12.1331955025,47.4,-27.17,54.6348689026,135.75,33.9412169459,3.8441780386,34.1582188142,-11.4387830541,-4.0458219614,12.1331955025,45.38,7.89,46.0607913523,134.81,35.2012169459,-27.5658219614,44.7101802152,-11.4387830541,-4.0458219614,12.1331955025,46.64,-23.52,52.2348542642,135.75,31.7612169459,-32.2058219614,45.232619536,-11.4387830541,-4.0458219614,12.1331955025,43.2,-28.16,51.5676798004,133.72
2020-01-26 07:00:00,39.0121003595,-7.7745329878,39.7792324918,-11.8578996405,-4.2245329878,12.5879491121,50.87,-3.55,50.9937192211,135.4,35.4321003595,-18.3645329878,39.9085179848,-11.8578996405,-4.2245329878,12.5879491121,47.29,-14.14,49.3587246594,133.47,36.7621003595,-31.0145329878,48.0973313115,-11.8578996405,-4.2245329878,12.5879491121,48.62,-26.79,55.5122373896,135.53,34.7721003595,4.1854670122,35.0230937743,-11.8578996405,-4.2245329878,12.5879491121,46.63,8.41,47.3823279293,134.57,35.9821003595,-27.3045329878,45.1691163071,-11.8578996405,-4.2245329878,12.5879491121,47.84,-23.08,53.1164004805,135.53,32.5421003595,-32.6645329878,46.1081338932,-11.8578996405,-4.2245329878,12.5879491121,44.4,-28.44,52.7275411905,133.47
2020-01-26 07:30:00,39.7557836666,-7.4003216786,40.4386831622,-12.5942163334,-4.4103216786,13.3441081516,52.35,-2.99,52.4353182502,135.72,36.5557836666,-18.0703216786,40.778203063,-12.5942163334,-4.4103216786,13.3441081516,49.15,-13.66,51.0129209123,133.81,37.4357836666,-30.7603216786,48.4524022986,-12.5942163334,-4.4103216786,13.3441081516,50.03,-26.35,56.5448795206,135.86,35.8457836666,4.5896783214,36.138419359,-12.5942163334,-4.4103216786,13.3441081516,48.44,9.0,49.2689922771,134.88,36.6457836666,-27.0503216786,45.548143359,-12.5942163334,-4.4103216786,13.3441081516,49.24,-22.64,54.1954536839,135.86,33.6057836666,-31.0103216786,45.7273304103,-12.5942163334,-4.4103216786,13.3441081516,46.2,-26.6,53.310411741,133.81
2020-01-26 08:00:00,41.1980170096,-6.7551816229,41.7481626456,-13.1619829904,-4.5851816229,13.9377791185,54.36,-2.17,54.403294937,135.4,37.7680170096,-17.5851816229,41.6612736429,-13.1619829904,-4.5851816229,13.9377791185,50.93,-13.0,52.5629612941,133.5,38.7980170096,-30.0551816229,49.0774904234,-13.1619829904,-4.5851816229,13.9377791185,51.96,-25.47,57.8667650729,135.52,36.9980170096,5.0148183771,37.3363317159,-13.1619829904,-4.5851816229,13.9377791185,50.16,9.6,51.0703984711,134.6,38.0380170096,-26.3051816229,46.2477385202,-13.1619829904,-4.5851816229,13.9377791185,51.2,-21.72,55.6165299169,135.52,34.6780170096,-30.1051816229,45.9226177854,-13.1619829904,-4.5851816229,13.9377791185,47.84,-25.52,54.2211766748,133.5
2020-01-26 08:30:00,43.7028170605,-6.7786885262,44.2254094063,-13.8771829395,-4.8886885262,14.7131057851,57.58,-1.8900000000000001,57.6110102324,134.78,40.1128170605,-16.2386885262,43.2750863382,-13.8771829395,-4.8886885262,14.7131057851,53.99,-11.35,55.1701241615,132.77,41.1328170605,-29.8186885262,50.8041614905,-13.8771829395,-4.8886885262,14.7131057851,55.01,-24.93,60.3954054544,134.9,39.2328170605,6.0913114738,39.702871558300004,-13.8771829395,-4.8886885262,14.7131057851,53.11,10.98,54.2331310179,133.82,40.3228170605,-26.0486885262,48.0048304823,-13.8771829395,-4.8886885262,14.7131057851,54.2,-21.16,58.1840665475,134.9,36.7628170605,-30.6086885262,47.8371877468,-13.8771829395,-4.8886885262,14.7131057851,50.64,-25.72,56.7972534547,132.77
2020-01-26 09:00:00,46.6608507067,-5.3872474502,46.9708145955,-14.2791492933,-5.1272474502,15.1717754715,60.94,-0.26,60.9405546414,133.74,42.6708507067,-15.2172474502,45.3030475796,-14.2791492933,-5.1272474502,15.1717754715,56.95,-10.09,57.8369311081,131.78,43.9508507067,-28.1572474502,52.1968185028,-14.2791492933,-5.1272474502,15.1717754715,58.23,-23.03,62.6187974972,133.87,41.7108507067,6.8127525498,42.2635618942,-14.2791492933,-5.1272474502,15.1717754715,55.99,11.94,57.248962436,132.84,43.1208507067,-24.3272474502,49.5098246227,-14.2791492933,-5.1272474502,15.1717754715,57.4,-19.2,60.5260274593,133.87,39.0808507067,-28.6472474502,48.4559354304,-14.2791492933,-5.1272474502,15.1717754715,53.36,-23.52,58.3136347692,131.78
2020-01-26 09:30:00,49.568450767,-3.8672715436000002,49.7190818563,-14.701549233,-5.3572715436,15.6472332456,64.27,1.49,64.2872693463,133.51,45.238450767,-14.2772715436,47.4379374607,-14.701549233,-5.3572715436,15.6472332456,59.94,-8.92,60.6000825082,131.62,46.708450767,-26.5672715436,53.7354565471,-14.701549233,-5.3572715436,15.6472332456,61.41,-21.21,64.9696252106,133.63,44.188450767,7.7127284564,44.8564974271,-14.701549233,-5.3572715436,15.6472332456,58.89,13.07,60.322939252,132.66,45.858450767,-22.7172715436,51.1768691221,-14.701549233,-5.3572715436,15.6472332456,60.56,-17.36,62.9990730091,133.63,41.418450767,-28.3972715436,50.2184537303,-14.701549233,-5.3572715436,15.6472332456,56.12,-23.04,60.6654432111,131.62
2020-01-26 10:00:00,52.1406007104,-1.90516591,52.1753955384,-15.2393992896,-5.51516591,16.2066759616,67.38,3.61,67.4766366975,132.61,47.5506007104,-13.82516591,49.5196409555,-15.2393992896,-5.51516591,16.2066759616,62.79,-8.31,63.3375102131,130.9,49.1206007104,-24.35516591,54.8270692328,-15.2393992896,-5.51516591,16.2066759616,64.36,-18.84,67.0608320855,132.74,46.4206007104,7.9448340900000005,47.0955683587,-15.2393992896,-5.51516591,16.2066759616,61.66,13.46,63.112021042,131.89,48.2006007104,-20.43516591,52.3535472973,-15.2393992896,-5.51516591,16.2066759616,63.44,-14.92,65.1708523805,132.74,43.6006007104,-28.23516591,51.9445567531,-15.2393992896,-5.51516591,16.2066759616,58.84,-22.72,63.0741151345,130.9
2020-01-26 10:30:00,54.4477509155,-1.628792903,54.4721079644,-15.9522490845,-5.798792903,16.973516135,70.4,4.17,70.523392573,133.1,49.7077509155,-12.618792903,51.2844463304,-15.9522490845,-5.798792903,16.973516135,65.66,-6.82,66.013241096,131.29,51.3177509155,-24.198792903,56.7370525935,-15.9522490845,-5.798792903,16.973516135,67.27,-18.4,69.7410417186,133.22,48.4977509155,9.251207097,49.3722257612,-15.9522490845,-5.798792903,16.973516135,64.45,15.05,66.1838726579,132.28,50.3677509155,-20.238792903,54.2818484437,-15.9522490845,-5.798792903,16.973516135,66.32,-14.44,67.873824115,133.22,45.5677509155,-27.158792903,53.0473369308,-15.9522490845,-5.798792903,16.973516135,61.52,-21.36,65.1226535086,131.29
2020-01-26 11:00:00,56.185450988,-0.8311708545000001,56.191598551,-16.474549012,-5.9511708545,17.5164836565,72.66,5.12,72.8401674902,132.4,51.395450988,-11.7111708545,52.7128438338,-16.474549012,-5.9511708545,17.5164836565,67.87,-5.76,68.1139816778,130.59,52.955450988,-23.2211708545,57.8230279837,-16.474549012,-5.9511708545,17.5164836565,69.43,-17.27,71.5456343881,132.52,50.115450988,9.9588291455,51.0953687303,-16.474549012,-5.9511708545,17.5164836565,66.59,15.91,68.4642695134,131.59,51.965450988,-19.2711708545,55.4236963987,-16.474549012,-5.9511708545,17.5164836565,68.44,-13.32,69.7241421604,132.52,47.085450988,-26.0711708545,53.821423657,-16.474549012,-5.9511708545,17.5164836565,63.56,-20.12,66.6684933083,130.59
