Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-26 11:30:00,57.4310008752,0.1283487449,57.4311442941,-16.7389991248,-6.0016512551,17.7824044912,74.17,6.13,74.4228849212,132.23,52.8010008752,-11.6916512551,54.0799445497,-16.7389991248,-6.0016512551,17.7824044912,69.54,-5.69,69.7723992708,130.59,54.1310008752,-22.1816512551,58.4994949393,-16.7389991248,-6.0016512551,17.7824044912,70.87,-16.18,72.6935299734,132.36,51.4910008752,9.9483487449,52.443234205,-16.7389991248,-6.0016512551,17.7824044912,68.23,15.95,70.0695040656,131.48,53.1010008752,-18.1616512551,56.1209574959,-16.7389991248,-6.0016512551,17.7824044912,69.84,-12.16,70.8906989668,132.36,48.3810008752,-26.4816512551,55.1543207635,-16.7389991248,-6.0016512551,17.7824044912,65.12,-20.48,68.2645207996,130.59
2020-01-26 12:00:00,58.7423173652,0.2548658931,58.7428702572,-17.5676826348,-6.2051341069,18.6313489163,76.31,6.46,76.5829465351,132.11,54.4123173652,-11.0151341069,55.5160648862,-17.5676826348,-6.2051341069,18.6313489163,71.98,-4.8100000000000005,72.1405329894,130.34,55.3523173652,-21.9851341069,59.5585859419,-17.5676826348,-6.2051341069,18.6313489163,72.92,-15.78,74.6078735791,132.24,53.0223173652,10.5448658931,54.0607097204,-17.5676826348,-6.2051341069,18.6313489163,70.59,16.75,72.5500558235,131.31,54.3523173652,-17.9651341069,57.2443922707,-17.5676826348,-6.2051341069,18.6313489163,71.92,-11.76,72.8751260719,132.24,49.8323173652,-25.6451341069,56.0440251708,-17.5676826348,-6.2051341069,18.6313489163,67.4,-19.44,70.1475131419,130.34
2020-01-26 12:30:00,60.0883171235,0.5786368176000001,60.0911031294,-18.5216828765,-6.4913631824,19.6262714886,78.61,7.07,78.9272893238,131.34,56.3183171235,-10.1713631824,57.2294458528,-18.5216828765,-6.4913631824,19.6262714886,74.84,-3.68,74.9304210585,129.55,56.5883171235,-21.4113631824,60.5035875647,-18.5216828765,-6.4913631824,19.6262714886,75.11,-14.92,76.5775326058,131.47,54.8483171235,11.1486368176,55.9699025743,-18.5216828765,-6.4913631824,19.6262714886,73.37,17.64,75.4607613267,130.53,55.5183171235,-17.4113631824,58.1845263287,-18.5216828765,-6.4913631824,19.6262714886,74.04,-10.92,74.8409513569,131.47,51.5183171235,-23.1713631824,56.4893713098,-18.5216828765,-6.4913631824,19.6262714886,70.04,-16.68,71.9987777674,129.55
2020-01-26 13:00:00,60.8476172927,0.28281615600000004,60.8482745456,-18.4423827073,-6.507183844,19.5567103957,79.29,6.79,79.5801997987,131.52,56.9176172927,-9.557183844,57.7144255911,-18.4423827073,-6.507183844,19.5567103957,75.36,-3.05,75.4216951546,129.63,57.3376172927,-21.727183844,61.3161713955,-18.4423827073,-6.507183844,19.5567103957,75.78,-15.22,77.293316658,131.66,55.4276172927,11.762816156,56.6620208135,-18.4423827073,-6.507183844,19.5567103957,73.87,18.27,76.0957935763,130.53,56.2376172927,-17.667183844,58.9474255904,-18.4423827073,-6.507183844,19.5567103957,74.68,-11.16,75.5092577106,131.66,51.9976172927,-20.947183844,56.0583331461,-18.4423827073,-6.507183844,19.5567103957,70.44,-14.44,71.9048482371,129.63
2020-01-26 13:30:00,60.9943341289,0.3763470269,60.9954951854,-17.8156658711,-6.3636529731,18.9180873662,78.81,6.74,79.0976845426,131.65,56.5843341289,-9.9336529731,57.4496677988,-17.8156658711,-6.3636529731,18.9180873662,74.4,-3.5700000000000003,74.4856019644,129.81,57.5043341289,-21.6836529731,61.4567266445,-17.8156658711,-6.3636529731,18.9180873662,75.32,-15.32,76.8622456086,131.78,55.1243341289,11.4463470269,56.3001871525,-17.8156658711,-6.3636529731,18.9180873662,72.94,17.81,75.0828855333,130.78,56.4243341289,-17.6436529731,59.11855861,-17.8156658711,-6.3636529731,18.9180873662,74.24,-11.28,75.0920501784,131.78,51.7843341289,-22.7236529731,56.5506999569,-17.8156658711,-6.3636529731,18.9180873662,69.6,-16.36,71.4969202134,129.81
2020-01-26 14:00:00,60.5146178094,0.6611108911,60.5182289581,-17.0353821906,-6.1988891089,18.1281679318,77.55,6.86,77.8528233271,131.86,55.2846178094,-10.7388891089,56.317960773,-17.0353821906,-6.1988891089,18.1281679318,72.32,-4.54,72.4623626443,130.14,57.1046178094,-21.5088891089,61.0210593636,-17.0353821906,-6.1988891089,18.1281679318,74.14,-15.31,75.7042647412,132.0,53.8946178094,10.7711108911,54.9604099207,-17.0353821906,-6.1988891089,18.1281679318,70.93,16.97,72.9317886796,131.11,56.0446178094,-17.4788891089,58.706990639,-17.0353821906,-6.1988891089,18.1281679318,73.08,-11.28,73.9454177079,132.0,50.6846178094,-26.1588891089,57.036987665,-17.0353821906,-6.1988891089,18.1281679318,67.72,-19.96,70.6002832856,130.14
2020-01-26 14:30:00,59.4255344548,-0.4801380666,59.4274740991,-16.9044655452,-6.0701380666,17.9612786716,76.33,5.59,76.5344170945,132.03,54.7555344548,-10.8501380666,55.820193922,-16.9044655452,-6.0701380666,17.9612786716,71.66,-4.78,71.8192453316,130.14,56.0555344548,-22.6401380666,60.4549319302,-16.9044655452,-6.0701380666,17.9612786716,72.96,-16.57,74.8179557326,132.17,53.4055344548,10.6498619334,54.4570534421,-16.9044655452,-6.0701380666,17.9612786716,70.31,16.72,72.2707029162,131.11,55.0155344548,-18.6301380666,58.0843444977,-16.9044655452,-6.0701380666,17.9612786716,71.92,-12.56,73.0084926567,132.17,50.1755344548,-25.0701380666,56.0900711401,-16.9044655452,-6.0701380666,17.9612786716,67.08,-19.0,69.7189099169,130.14
2020-01-26 15:00:00,58.6870005925,-1.0747818411,58.6968414359,-18.0429994075,-6.2547818411,19.0963903264,76.73,5.18,76.9046507046,132.18,54.8370005925,-11.0047818411,55.9303303884,-18.0429994075,-6.2547818411,19.0963903264,72.88,-4.75,73.0346280883,130.28,55.3070005925,-23.2947818411,60.0125918084,-18.0429994075,-6.2547818411,19.0963903264,73.35,-17.04,75.303280805,132.31,53.4170005925,10.5652181589,54.4518116048,-18.0429994075,-6.2547818411,19.0963903264,71.46,16.82,73.4128326657,131.26,54.2770005925,-19.2547818411,57.5911400917,-18.0429994075,-6.2547818411,19.0963903264,72.32,-13.0,73.4791290095,132.31,50.1970005925,-25.9347818411,56.5009006798,-18.0429994075,-6.2547818411,19.0963903264,68.24,-19.68,71.0211236183,130.28
2020-01-26 15:30:00,57.3092834823,-1.9571756732,57.3426936049,-17.2407165177,-5.9971756732,18.2539974279,74.55,4.04,74.6593872196,132.47,54.2792834823,-10.8671756732,55.3564460787,-17.2407165177,-5.9971756732,18.2539974279,71.52,-4.87,71.685614317,130.44,54.0092834823,-24.2371756732,59.1983393929,-17.2407165177,-5.9971756732,18.2539974279,71.25,-18.24,73.5476722949,132.6,52.9092834823,10.7328243268,53.9869039364,-17.2407165177,-5.9971756732,18.2539974279,70.15,16.73,72.117372387,131.41,53.0392834823,-20.2371756732,56.7689076127,-17.2407165177,-5.9971756732,18.2539974279,70.28,-14.24,71.7081306408,132.6,49.7192834823,-25.1171756732,55.7034977698,-17.2407165177,-5.9971756732,18.2539974279,66.96,-19.12,69.6363123665,130.44
2020-01-26 16:00:00,58.015516973,-1.629977961,58.0384100212,-17.684483027,-6.139977961,18.7200499277,75.7,4.51,75.8342277603,132.25,54.485516973,-10.679977961,55.5223692673,-17.684483027,-6.139977961,18.7200499277,72.17,-4.54,72.3126579514,130.25,54.655516973,-23.869977961,59.6406018031,-17.684483027,-6.139977961,18.7200499277,72.34,-17.73,74.4810613512,132.38,53.085516973,10.880022039,54.1889932722,-17.684483027,-6.139977961,18.7200499277,70.77,17.02,72.78786506,131.22,53.675516973,-19.859977961,57.2318079998,-17.684483027,-6.139977961,18.7200499277,71.36,-13.72,72.6669663602,132.38,49.875516973,-25.499977961,56.0162125579,-17.684483027,-6.139977961,18.7200499277,67.56,-19.36,70.2791804164,130.25
2020-01-26 16:30:00,59.3715168852,-1.2758948285,59.3852248026,-19.0184831148,-6.5558948285,20.116720831,78.39,5.28,78.5676173751,132.25,55.9115168852,-10.8758948285,56.9594839225,-19.0184831148,-6.5558948285,20.116720831,74.93,-4.32,75.0544289166,130.25,55.9015168852,-23.4558948285,60.6230862978,-19.0184831148,-6.5558948285,20.116720831,74.92,-16.9,76.8024504817,132.38,54.4515168852,10.6541051715,55.4840305683,-19.0184831148,-6.5558948285,20.116720831,73.47,17.21,75.4587635732,131.22,54.9015168852,-19.3958948285,58.2269464466,-19.0184831148,-6.5558948285,20.116720831,73.92,-12.84,75.0268751848,132.38,51.1415168852,-26.1158948285,57.4238165922,-19.0184831148,-6.5558948285,20.116720831,70.16,-19.56,72.8355627424,130.25
2020-01-26 17:00:00,61.5260502246,0.2307183159,61.5264828117,-20.5839497754,-7.0092816841,21.7446319372,82.11,7.24,82.4285733226,131.4,58.2360502246,-10.0892816841,59.1035629269,-20.5839497754,-7.0092816841,21.7446319372,78.82,-3.08,78.8801546652,129.58,57.8660502246,-21.7492816841,61.8183712368,-20.5839497754,-7.0092816841,21.7446319372,78.45,-14.74,79.8227417469,131.53,56.6260502246,11.2507183159,57.7329041939,-20.5839497754,-7.0092816841,21.7446319372,77.21,18.26,79.3398493823,130.53,56.8160502246,-17.6492816841,59.4942073406,-20.5839497754,-7.0092816841,21.7446319372,77.4,-10.64,78.127905386,131.53,53.1360502246,-25.1692816841,58.7956849944,-20.5839497754,-7.0092816841,21.7446319372,73.72,-18.16,75.9238039089,129.58
2020-01-26 17:30:00,64.2696668833,2.2830960577,64.3102061021,-22.1703331167,-7.5069039423,23.4067784478,86.44,9.79,86.9926301476,131.26,60.6696668833,-10.4369039423,61.5608434285,-22.1703331167,-7.5069039423,23.4067784478,82.84,-2.93,82.8917999563,129.69,60.4396668833,-19.6869039423,63.565143906,-22.1703331167,-7.5069039423,23.4067784478,82.61,-12.18,83.5030807815,131.4,58.9796668833,10.9730960577,59.9917489556,-22.1703331167,-7.5069039423,23.4067784478,81.15,18.48,83.2275969856,130.63,59.3096668833,-15.5069039423,61.3033494654,-22.1703331167,-7.5069039423,23.4067784478,81.48,-8.0,81.8717924563,131.4,55.3896668833,-24.2269039423,60.4562492392,-22.1703331167,-7.5069039423,23.4067784478,77.56,-16.72,79.3417418513,129.69
2020-01-26 18:00:00,64.3537501187,2.3513986703,64.3966942479,-22.5462498813,-7.5986013297,23.7922702968,86.9,9.95,87.467779782,131.26,60.6237501187,-10.4386013297,61.51587987,-22.5462498813,-7.5986013297,23.7922702968,83.17,-2.84,83.2184745114,129.69,60.4837501187,-19.6386013297,63.5921275837,-22.5462498813,-7.5986013297,23.7922702968,83.03,-12.04,83.8984058251,131.4,58.9437501187,11.0113986703,59.9634603633,-22.5462498813,-7.5986013297,23.7922702968,81.49,18.61,83.5879907642,130.63,59.3737501187,-15.4786013297,61.358204849,-22.5462498813,-7.5986013297,23.7922702968,81.92,-7.88,82.2981214852,131.4,55.3337501187,-25.0786013297,60.7516267013,-22.5462498813,-7.5986013297,23.7922702968,77.88,-17.48,79.8175720002,129.69
2020-01-26 18:30:00,63.1384500883,-11.5554147214,64.1871598447,-22.0015499117,-7.4154147214,23.2175919081,85.14,-4.14,85.2405959623,131.69,59.1184500883,-23.2554147214,63.5279895377,-22.0015499117,-7.4154147214,23.2175919081,81.12,-15.84,82.6520417171,130.02,60.5284500883,-13.1454147214,61.9394478365,-22.0015499117,-7.4154147214,23.2175919081,82.53,-5.73,82.7286758023,131.81,57.6184500883,-1.3654147214,57.634626293,-22.0015499117,-7.4154147214,23.2175919081,79.62,6.05,79.849526611,130.99,59.2384500883,-10.2954147214,60.1264462042,-22.0015499117,-7.4154147214,23.2175919081,81.24,-2.88,81.2910327158,131.81,55.1984500883,-2.0154147214,55.2352314076,-22.0015499117,-7.4154147214,23.2175919081,77.2,5.4,77.3886296558,130.02
2020-01-26 19:00:00,61.6205501166,-14.9212352992,63.4013837351,-21.0294498834,-7.1712352992,22.2185593168,82.65,-7.75,83.0125592907,132.52,57.2905501166,-24.8112352992,62.4323996794,-21.0294498834,-7.1712352992,22.2185593168,78.32,-17.64,80.2819531402,130.67,59.2305501166,-14.4012352992,60.9561616677,-21.0294498834,-7.1712352992,22.2185593168,80.26,-7.23,80.584989297,132.66,55.8905501166,-2.7412352992,55.957733722,-21.0294498834,-7.1712352992,22.2185593168,76.92,4.43,77.0474613469,131.64,57.9305501166,-12.0512352992,59.1707774923,-21.0294498834,-7.1712352992,22.2185593168,78.96,-4.88,79.1106566778,132.66,53.6905501166,0.6287647008,53.6942316908,-21.0294498834,-7.1712352992,22.2185593168,74.72,7.8,75.1260167984,130.67
2020-01-26 19:30:00,60.3872001255,-15.6375842967,62.3790668544,-20.1727998745,-6.9175842967,21.3259191426,80.56,-8.72,81.0305621355,132.7,56.0272001255,-25.2275842967,61.4449197521,-20.1727998745,-6.9175842967,21.3259191426,76.2,-18.31,78.3689740905,130.79,58.0772001255,-15.1175842967,60.012519772,-20.1727998745,-6.9175842967,21.3259191426,78.25,-8.2,78.6784754555,132.82,54.6972001255,-3.0975842967,54.7848403305,-20.1727998745,-6.9175842967,21.3259191426,74.87,3.8200000000000003,74.9673882432,131.78,56.8672001255,-12.7575842967,58.2806520828,-20.1727998745,-6.9175842967,21.3259191426,77.04,-5.84,77.2610328691,132.82,52.5072001255,1.0024157033,52.51676782,-20.1727998745,-6.9175842967,21.3259191426,72.68,7.92,73.1102509912,130.79
2020-01-26 20:00:00,58.2015668072,-15.7011790673,60.2822478256,-19.4584331928,-6.5911790673,20.5444460577,77.66,-9.11,78.1925041164,133.49,54.2515668072,-27.7611790673,60.9419031885,-19.4584331928,-6.5911790673,20.5444460577,73.71,-21.17,76.6898493935,131.81,55.9815668072,-15.2011790673,58.0087206136,-19.4584331928,-6.5911790673,20.5444460577,75.44,-8.61,75.9297418671,133.64,53.0015668072,-5.3011790673,53.2660171546,-19.4584331928,-6.5911790673,20.5444460577,72.46,1.29,72.4714819774,132.82,54.7415668072,-12.9111790673,56.2435567991,-19.4584331928,-6.5911790673,20.5444460577,74.2,-6.32,74.4686672366,133.64,50.9415668072,-1.7511790673,50.9716573882,-19.4584331928,-6.5911790673,20.5444460577,70.4,4.84,70.5661788678,131.81
2020-01-26 20:30:00,56.0294167185,-18.5778162632,59.0290673729,-18.4605832815,-6.2378162632,19.485981803,74.49,-12.34,75.505203132,135.04,52.3294167185,-27.5778162632,59.1515325578,-18.4605832815,-6.2378162632,19.485981803,70.79,-21.34,73.9365924289,132.99,53.9594167185,-18.0278162632,56.8913069969,-18.4605832815,-6.2378162632,19.485981803,72.42,-11.79,73.3734318401,135.17,51.1594167185,-4.7578162632000005,51.3801784209,-18.4605832815,-6.2378162632,19.485981803,69.62,1.48,69.6357293349,134.04,52.8594167185,-15.7578162632,55.158197117,-18.4605832815,-6.2378162632,19.485981803,71.32,-9.52,71.9525732688,135.17,49.1794167185,-1.9978162632,49.2199786529,-18.4605832815,-6.2378162632,19.485981803,67.64,4.24,67.7727614901,132.99
2020-01-26 21:00:00,53.9607501173,-17.8378561952,56.8326637319,-17.4892498827,-5.9278561952,18.4665465242,71.45,-11.91,72.4358378153,135.72,49.9807501173,-30.4278561952,58.5143556311,-17.4892498827,-5.9278561952,18.4665465242,67.47,-24.5,71.7805746703,134.03,51.9707501173,-17.3378561952,54.7864958288,-17.4892498827,-5.9278561952,18.4665465242,69.46,-11.41,70.3909063729,135.86,48.9207501173,-7.2078561952,49.4488926364,-17.4892498827,-5.9278561952,18.4665465242,66.41,-1.28,66.4223343462,135.07,50.9507501173,-15.1278561952,53.1491389448,-17.4892498827,-5.9278561952,18.4665465242,68.44,-9.2,69.0555834093,135.86,47.1107501173,-5.2478561952,47.4021388891,-17.4892498827,-5.9278561952,18.4665465242,64.6,0.68,64.6035788482,134.03
2020-01-26 21:30:00,51.8035501834,-18.1649657885,54.8960271213,-16.6064498166,-5.6349657885,17.5364481851,68.41,-12.53,69.5480337608,135.72,47.8135501834,-32.0249657885,57.547667328,-16.6064498166,-5.6349657885,17.5364481851,64.42,-26.39,69.615863853,134.21,49.9135501834,-17.664965788499998,52.9472710177,-16.6064498166,-5.6349657885,17.5364481851,66.52,-12.03,67.5990480702,135.86,46.8835501834,-8.7749657885,47.6976655863,-16.6064498166,-5.6349657885,17.5364481851,63.49,-3.14,63.5675994513,135.27,48.8735501834,-15.5149657885,51.277071591,-16.6064498166,-5.6349657885,17.5364481851,65.48,-9.88,66.2211809016,135.86,45.1535501834,-7.8349657885,45.8282640198,-16.6064498166,-5.6349657885,17.5364481851,61.76,-2.2,61.7991715155,134.21
2020-01-26 22:00:00,49.1099001606,-21.9528919999,53.793231553300004,-15.3800998394,-5.2328919999,16.2459419472,64.49,-16.72,66.6222072585,137.04,45.3899001606,-30.8328919999,54.8717620063,-15.3800998394,-5.2328919999,16.2459419472,60.77,-25.6,65.9420419763,134.93,47.3699001606,-21.3928919999,51.9765646167,-15.3800998394,-5.2328919999,16.2459419472,62.75,-16.16,64.79743899260001,137.21,44.5199001606,-7.3928919999,45.1295508779,-15.3800998394,-5.2328919999,16.2459419472,59.9,-2.16,59.9389322561,136.05,46.4599001606,-19.2728919999,50.2987742294,-15.3800998394,-5.2328919999,16.2459419472,61.84,-14.04,63.4137776828,137.21,42.8199001606,-5.9128919999,43.226220533,-15.3800998394,-5.2328919999,16.2459419472,58.2,-0.68,58.203972373,134.93
2020-01-26 22:30:00,46.7017168961,-18.7980640264,50.3429992371,-14.1682831039,-4.8880640264,14.9877755534,60.87,-13.91,62.4391303591,137.22,42.5117168961,-32.4480640264,53.48011717,-14.1682831039,-4.8880640264,14.9877755534,56.68,-27.56,63.0252013087,135.58,44.9317168961,-21.7980640264,49.9401119195,-14.1682831039,-4.8880640264,14.9877755534,59.1,-16.91,61.4716040136,137.38,41.7717168961,-8.7680640264,42.6820252474,-14.1682831039,-4.8880640264,14.9877755534,55.94,-3.88,56.0743970097,136.71,44.0317168961,-19.3280640264,48.087068447,-14.1682831039,-4.8880640264,14.9877755534,58.2,-14.44,59.964602892,137.38,40.1917168961,-10.2480640264,41.4776677664,-14.1682831039,-4.8880640264,14.9877755534,54.36,-5.36,54.6236139412,135.58
2020-01-26 23:00:00,44.3130002829,-6.8214505885,44.8349660667,-12.7869997171,-4.4314505885,13.5331118403,57.1,-2.39,57.1499965004,135.34,39.9730002829,-25.1014505885,47.2008853017,-12.7869997171,-4.4314505885,13.5331118403,52.76,-20.67,56.6645082922,134.17,41.8130002829,-29.9814505885,51.4510871805,-12.7869997171,-4.4314505885,13.5331118403,54.6,-25.55,60.2823564569,135.47,39.2530002829,-2.1014505885,39.3092117167,-12.7869997171,-4.4314505885,13.5331118403,52.04,2.33,52.092134723,135.25,41.0130002829,-26.2314505885,48.6842396694,-12.7869997171,-4.4314505885,13.5331118403,53.8,-21.8,58.0489448655,135.47,37.5730002829,-19.5514505885,42.3555140492,-12.7869997171,-4.4314505885,13.5331118403,50.36,-15.12,52.5808330098,134.17
2020-01-26 23:30:00,42.5206502927,-7.7949572822,43.2292384891,-11.6693497073,-4.0849572822,12.3636806246,54.19,-3.71,54.3168500559,135.19,38.0506502927,-24.9749572822,45.5148380086,-11.6693497073,-4.0849572822,12.3636806246,49.72,-20.89,53.9302373442,133.92,40.1506502927,-30.8449572822,50.6308809786,-11.6693497073,-4.0849572822,12.3636806246,51.82,-26.76,58.3216083454,135.31,37.4106502927,-2.1049572822,37.4698225308,-11.6693497073,-4.0849572822,12.3636806246,49.08,1.98,49.1199226384,135.01,39.3706502927,-27.1249572822,47.810160134,-11.6693497073,-4.0849572822,12.3636806246,51.04,-23.04,55.9993142815,135.31,35.7706502927,-20.0849572822,41.0237118188,-11.6693497073,-4.0849572822,12.3636806246,47.44,-16.0,50.0654931065,133.92
2020-01-27 00:00:00,41.2920669912,-7.8106577703,42.0242926319,-10.7779330088,-3.8606577703,11.4485159895,52.07,-3.95,52.2196074286,135.44,36.7320669912,-25.3906577703,44.6534460871,-10.7779330088,-3.8606577703,11.4485159895,47.51,-21.53,52.1607227711,134.22,39.0020669912,-30.9806577703,49.8092600373,-10.7779330088,-3.8606577703,11.4485159895,49.78,-27.12,56.6881186846,135.59,36.1520669912,-2.4406577703,36.234358806,-10.7779330088,-3.8606577703,11.4485159895,46.93,1.42,46.951478145,135.33,38.1820669912,-27.3006577703,46.9382163531,-10.7779330088,-3.8606577703,11.4485159895,48.96,-23.44,54.2818127921,135.59,34.5420669912,-21.2606577703,40.5606947777,-10.7779330088,-3.8606577703,11.4485159895,45.32,-17.4,48.5454673476,134.22
2020-01-27 00:30:00,43.7876170162,-6.993091786,44.3425161294,-11.4523829838,-4.073091786,12.1551286585,55.24,-2.92,55.3171221233,133.59,39.0076170162,-24.663091786,46.1504310026,-11.4523829838,-4.073091786,12.1551286585,50.46,-20.59,54.4991715533,132.44,41.3576170162,-29.543091786,50.8256505864,-11.4523829838,-4.073091786,12.1551286585,52.81,-25.47,58.6311947687,133.73,38.3176170162,-2.263091786,38.3843895123,-11.4523829838,-4.073091786,12.1551286585,49.77,1.81,49.8029015219,133.49,40.5076170162,-25.833091786,48.0438931349,-11.4523829838,-4.073091786,12.1551286585,51.96,-21.76,56.3323992033,133.73,36.6276170162,-20.593091786,42.0197305749,-11.4523829838,-4.073091786,12.1551286585,48.08,-16.52,50.8389299651,132.44
2020-01-27 01:00:00,43.5124004155,-6.6590006923,44.0189877228,-13.0275995845,-4.6290006923,13.8255559868,56.54,-2.03,56.576430605,133.12,39.7424004155,-25.1290006923,47.0204749718,-13.0275995845,-4.6290006923,13.8255559868,52.77,-20.5,56.6120384724,132.07,41.0224004155,-29.0790006923,50.2834527167,-13.0275995845,-4.6290006923,13.8255559868,54.05,-24.45,59.3228876573,133.25,39.0124004155,-2.8190006923,39.1141170306,-13.0275995845,-4.6290006923,13.8255559868,52.04,1.81,52.0714672349,133.1,40.1324004155,-25.3890006923,47.4890610484,-13.0275995845,-4.6290006923,13.8255559868,53.16,-20.76,57.0698098823,133.25,37.2924004155,-20.6290006923,42.6178225431,-13.0275995845,-4.6290006923,13.8255559868,50.32,-16.0,52.80248479,132.07
2020-01-27 01:30:00,42.2025502962,-6.9823554094,42.7762613907,-13.3574497038,-4.7323554094,14.1709791585,55.56,-2.25,55.6055401916,132.97,38.7725502962,-25.8123554094,46.5788401342,-13.3574497038,-4.7323554094,14.1709791585,52.13,-21.08,56.2308038356,131.97,39.7625502962,-29.3323554094,49.4110056558,-13.3574497038,-4.7323554094,14.1709791585,53.12,-24.6,58.5396822677,133.11,38.0625502962,-3.5523554094,38.2279605002,-13.3574497038,-4.7323554094,14.1709791585,51.42,1.18,51.4335376967,132.99,38.8425502962,-25.6523554094,46.5487599358,-13.3574497038,-4.7323554094,14.1709791585,52.2,-20.92,56.2359884771,133.11,36.2825502962,-21.2923554094,42.0688466073,-13.3574497038,-4.7323554094,14.1709791585,49.64,-16.56,52.3293722492,131.97
2020-01-27 02:00:00,40.8229502398,-7.6055579402,41.5253871488,-12.9770497602,-4.6355579402,13.7801385296,53.8,-2.9699999999999998,53.8819162614,133.54,37.3029502398,-25.8355579402,45.3760526123,-12.9770497602,-4.6355579402,13.7801385296,50.28,-21.2,54.5666418245,132.44,38.4729502398,-30.1555579402,48.8827738046,-12.9770497602,-4.6355579402,13.7801385296,51.45,-25.52,57.4314626316,133.66,36.6429502398,-3.4255579402,36.8027206804,-12.9770497602,-4.6355579402,13.7801385296,49.62,1.21,49.6347509312,133.47,37.5829502398,-26.4755579402,45.9720928061,-12.9770497602,-4.6355579402,13.7801385296,50.56,-21.84,55.0753955955,133.66,34.9429502398,-21.7555579402,41.1620465083,-12.9770497602,-4.6355579402,13.7801385296,47.92,-17.12,50.8863518048,132.44
2020-01-27 02:30:00,40.2487501403,-8.0066547955,41.03740256,-12.7612498597,-4.5666547955,13.5537387463,53.01,-3.44,53.1214994141,133.37,36.7887501403,-25.4866547955,44.7546836605,-12.7612498597,-4.5666547955,13.5537387463,49.55,-20.92,53.7852107926,132.19,37.9287501403,-30.5066547955,48.6749018901,-12.7612498597,-4.5666547955,13.5537387463,50.69,-25.94,56.941721962,133.48,36.1387501403,-3.1466547955,36.2754834304,-12.7612498597,-4.5666547955,13.5537387463,48.9,1.42,48.9206132423,133.23,37.0787501403,-26.8466547955,45.7774681003,-12.7612498597,-4.5666547955,13.5537387463,49.84,-22.28,54.5932596572,133.48,34.4787501403,-20.6866547955,40.2084804222,-12.7612498597,-4.5666547955,13.5537387463,47.24,-16.12,49.9146471489,132.19
2020-01-27 03:00:00,39.506483587299996,-8.3238124917,40.3738541612,-12.4635164127,-4.4738124917,13.2421387842,51.97,-3.85,52.1124111897,134.41,36.0864835873,-25.9538124917,44.4503619845,-12.4635164127,-4.4738124917,13.2421387842,48.55,-21.48,53.0894801255,133.21,37.2164835873,-31.1338124917,48.5219633864,-12.4635164127,-4.4738124917,13.2421387842,49.68,-26.66,56.3813621687,134.52,35.4764835873,-3.3338124917,35.6327825668,-12.4635164127,-4.4738124917,13.2421387842,47.94,1.1400000000000001,47.9535525274,134.24,36.3764835873,-27.4738124917,45.5857316603,-12.4635164127,-4.4738124917,13.2421387842,48.84,-23.0,53.9846793081,134.52,33.8164835873,-22.1138124917,40.4051390931,-12.4635164127,-4.4738124917,13.2421387842,46.28,-17.64,49.5278507509,133.21
2020-01-27 03:30:00,38.5215670182,-8.5605298033,39.461294911,-11.8384329818,-4.2805298033,12.5885436354,50.36,-4.28,50.5415472656,133.97,35.1815670182,-25.9805298033,43.7347754849,-11.8384329818,-4.2805298033,12.5885436354,47.02,-21.7,51.785812729,132.78,36.3115670182,-31.2305298033,47.8944244261,-11.8384329818,-4.2805298033,12.5885436354,48.15,-26.95,55.1790268127,134.11,34.5915670182,-3.4805298033,34.766227815,-11.8384329818,-4.2805298033,12.5885436354,46.43,0.8,46.4368915842,133.82,35.4415670182,-27.6405298033,44.9455621893,-11.8384329818,-4.2805298033,12.5885436354,47.28,-23.36,52.7360218447,134.11,32.9615670182,-21.8405298033,39.5407845444,-11.8384329818,-4.2805298033,12.5885436354,44.8,-17.56,48.1185369686,132.78
2020-01-27 04:00:00,37.6865170343,-8.3228356003,38.5946001224,-11.3934829657,-4.1328356003,12.1198920865,49.08,-4.19,49.2585271806,134.31,34.3365170343,-26.5528356003,43.4056388095,-11.3934829657,-4.1328356003,12.1198920865,45.73,-22.42,50.9302395439,133.18,35.5265170343,-31.1328356003,47.2375577809,-11.3934829657,-4.1328356003,12.1198920865,46.92,-27.0,54.1339671556,134.43,33.8065170343,-3.9028356003,34.0310552248,-11.3934829657,-4.1328356003,12.1198920865,45.2,0.23,45.2005851732,134.22,34.6865170343,-27.5328356003,44.2855676283,-11.3934829657,-4.1328356003,12.1198920865,46.08,-23.4,51.6810061822,134.43,32.2065170343,-20.8528356003,38.3679617918,-11.3934829657,-4.1328356003,12.1198920865,43.6,-16.72,46.6960212438,133.18
2020-01-27 04:30:00,37.3175336304,-8.6278075472,38.3019239638,-11.1224663696,-4.0378075472,11.8327151547,48.44,-4.59,48.656979972,133.32,33.9775336304,-25.8878075472,42.7159381403,-11.1224663696,-4.0378075472,11.8327151547,45.1,-21.85,50.1141945959,132.13,35.1875336304,-31.1078075472,46.9665648455,-11.1224663696,-4.0378075472,11.8327151547,46.31,-27.07,53.6414112417,133.44,33.4475336304,-3.6178075472,33.6426223324,-11.1224663696,-4.0378075472,11.8327151547,44.57,0.42,44.5719788657,133.15,34.3575336304,-27.5178075472,44.018971471,-11.1224663696,-4.0378075472,11.8327151547,45.48,-23.48,51.1834035601,133.44,31.7975336304,-20.4778075472,37.8209432314,-11.1224663696,-4.0378075472,11.8327151547,42.92,-16.44,45.9608529077,132.13
2020-01-27 05:00:00,37.331383773,-7.9768788007,38.174111775,-11.338616227,-4.0268788007,12.0324548958,48.67,-3.95,48.830025599,133.6,34.371383773,-25.9868788007,43.0895566498,-11.338616227,-4.0268788007,12.0324548958,45.71,-21.96,50.7113961551,132.48,35.181383773,-30.5968788007,46.6250872013,-11.338616227,-4.0268788007,12.0324548958,46.52,-26.57,53.5730837268,133.74,33.821383773,-3.5668788007,34.0089491855,-11.338616227,-4.0268788007,12.0324548958,45.16,0.46,45.1623427205,133.53,34.301383773,-26.9868788007,43.6448915241,-11.338616227,-4.0268788007,12.0324548958,45.64,-22.96,51.0898346053,133.74,32.221383773,-20.8668788007,38.3880737096,-11.338616227,-4.0268788007,12.0324548958,43.56,-16.84,46.701811528,132.48
2020-01-27 05:30:00,38.4091167389,-7.9358460548,39.220376098,-12.4408832611,-4.2758460548,13.1551676462,50.85,-3.66,50.9815466615,134.24,36.0591167389,-25.4358460548,44.1275669453,-12.4408832611,-4.2758460548,13.1551676462,48.5,-21.16,52.9149846452,133.04,36.1591167389,-30.7558460548,47.470030439,-12.4408832611,-4.2758460548,13.1551676462,48.6,-26.48,55.3457351564,134.37,35.4391167389,-2.8558460547999998,35.5539990988,-12.4408832611,-4.2758460548,13.1551676462,47.88,1.42,47.9010521805,134.08,35.3191167389,-27.1158460548,44.5276219271,-12.4408832611,-4.2758460548,13.1551676462,47.76,-22.84,52.940374007,134.37,33.7991167389,-21.5958460548,40.1093612409,-12.4408832611,-4.2758460548,13.1551676462,46.24,-17.32,49.3773227302,133.04
2020-01-27 06:00:00,40.3892000342,-6.9688645543,40.98600435,-13.2607999658,-4.5388645543,14.0160660378,53.65,-2.43,53.7050034913,133.95,37.8792000342,-24.7788645543,45.2639583315,-13.2607999658,-4.5388645543,14.0160660378,51.14,-20.24,54.9996109077,132.78,38.0092000342,-29.7388645543,48.2607433865,-13.2607999658,-4.5388645543,14.0160660378,51.27,-25.2,57.128389615,134.07,37.1692000342,-2.2488645543,37.2371699108,-13.2607999658,-4.5388645543,14.0160660378,50.43,2.29,50.4819670774,133.81,37.1792000342,-26.0188645543,45.3792268321,-13.2607999658,-4.5388645543,14.0160660378,50.44,-21.48,54.823206765,134.07,35.4992000342,-19.8588645543,40.6763777204,-13.2607999658,-4.5388645543,14.0160660378,48.76,-15.32,51.1100772842,132.78
2020-01-27 06:30:00,45.819566843,-5.5801858341,46.1581106591,-15.150433157,-5.2301858341,16.0278029906,60.97,-0.35000000000000003,60.9710045841,133.01,43.239566843,-21.5201858341,48.2988461467,-15.150433157,-5.2301858341,16.0278029906,58.39,-16.29,60.6197674031,131.69,43.109566843,-28.1001858341,51.4592576443,-15.150433157,-5.2301858341,16.0278029906,58.26,-22.87,62.588053972,133.15,42.309566843,0.6598141659,42.3147114036,-15.150433157,-5.2301858341,16.0278029906,57.46,5.89,57.7610915756,132.67,42.249566843,-24.3101858341,48.7443436073,-15.150433157,-5.2301858341,16.0278029906,57.4,-19.08,60.4880682449,133.15,40.449566843,-18.2301858341,44.3678614915,-15.150433157,-5.2301858341,16.0278029906,55.6,-13.0,57.09956217,131.69
2020-01-27 07:00:00,50.548350177,-4.2219555018,50.7243591766,-17.391649823,-6.0119555018,18.401442675,67.94,1.79,67.9635762744,132.4,48.108350177,-18.7119555018,51.6192854993,-17.391649823,-6.0119555018,18.401442675,65.5,-12.7,66.7198621102,130.95,47.528350177,-26.5419555018,54.4372985407,-17.391649823,-6.0119555018,18.401442675,64.92,-20.53,68.0888191996,132.52,46.958350177,3.2480444982,47.0705475261,-17.391649823,-6.0119555018,18.401442675,64.35,9.26,65.0128456538,131.92,46.608350177,-22.6519555018,51.8213218114,-17.391649823,-6.0119555018,18.401442675,64.0,-16.64,66.1278277278,132.52,44.848350177,-16.1719555018,47.6750108374,-17.391649823,-6.0119555018,18.401442675,62.24,-10.16,63.0638026129,130.95
2020-01-27 07:30:00,55.5227334871,-0.8715553846,55.5295735862,-19.4272665129,-6.6415553846,20.5311700127,74.95,5.77,75.1717726278,131.7,53.0627334871,-17.1415553846,55.7627707895,-19.4272665129,-6.6415553846,20.5311700127,72.49,-10.5,73.2465023056,130.46,52.1727334871,-23.0415553846,57.0342650874,-19.4272665129,-6.6415553846,20.5311700127,71.6,-16.4,73.4542034195,131.84,51.7027334871,4.6484446154,51.9112770733,-19.4272665129,-6.6415553846,20.5311700127,71.13,11.29,72.0204207152,131.41,51.1727334871,-19.0415553846,54.6006362967,-19.4272665129,-6.6415553846,20.5311700127,70.6,-12.4,71.6806808003,131.84,49.4127334871,-15.2815553846,51.721795847,-19.4272665129,-6.6415553846,20.5311700127,68.84,-8.64,69.3800778322,130.46
2020-01-27 08:00:00,58.7179168297,0.7021674789,58.7221150503,-20.6020831703,-6.9978325211,21.7581132213,79.32,7.7,79.6928629176,131.1,56.3979168297,-15.3278325211,58.4437120015,-20.6020831703,-6.9978325211,21.7581132213,77.0,-8.33,77.4492666202,129.87,55.1679168297,-21.2578325211,59.1218613613,-20.6020831703,-6.9978325211,21.7581132213,75.77,-14.26,77.1001977948,131.24,54.8879168297,6.2421674789,55.2417239841,-20.6020831703,-6.9978325211,21.7581132213,75.49,13.24,76.6422709737,130.8,54.1179168297,-17.1978325211,56.7848075228,-20.6020831703,-6.9978325211,21.7581132213,74.72,-10.2,75.4129856192,131.24,52.4379168297,-14.7978325211,54.4858786178,-20.6020831703,-6.9978325211,21.7581132213,73.04,-7.8,73.4553034164,129.87
2020-01-27 08:30:00,60.5103834989,1.9081241946,60.5404612564,-21.0896165011,-7.1518758054,22.2692894295,81.6,9.06,82.101422643,130.94,58.0903834989,-13.5418758054,59.6479258263,-21.0896165011,-7.1518758054,22.2692894295,79.18,-6.39,79.437425059,129.62,56.8803834989,-20.0418758054,60.3079995754,-21.0896165011,-7.1518758054,22.2692894295,77.97,-12.89,79.0283050558,131.07,56.5303834989,7.9781241946,57.0905834985,-21.0896165011,-7.1518758054,22.2692894295,77.62,15.13,79.0808529291,130.58,55.7503834989,-15.9918758054,57.9986668127,-21.0896165011,-7.1518758054,22.2692894295,76.84,-8.84,77.3468241106,131.07,53.9903834989,-12.8318758054,55.4943109431,-21.0896165011,-7.1518758054,22.2692894295,75.08,-5.68,75.2945469473,129.62
2020-01-27 09:00:00,60.9268668885,2.6433444079,60.9841813793,-20.5731331115,-7.0366555921,21.7432363724,81.5,9.68,82.072848129,131.08,58.3468668885,-13.2166555921,59.8250521165,-20.5731331115,-7.0366555921,21.7432363724,78.92,-6.18,79.1615992764,129.81,57.2868668885,-19.3766555921,60.4751180225,-20.5731331115,-7.0366555921,21.7432363724,77.86,-12.34,78.8318159121,131.21,56.7968668885,8.3433444079,57.4064062998,-20.5731331115,-7.0366555921,21.7432363724,77.37,15.38,78.883846889,130.75,56.1868668885,-15.3166555921,58.237135483,-20.5731331115,-7.0366555921,21.7432363724,76.76,-8.28,77.2052847932,131.21,54.2668668885,-13.5166555921,55.9248855187,-20.5731331115,-7.0366555921,21.7432363724,74.84,-6.48,75.1200106496,129.81
2020-01-27 09:30:00,62.1673836354,3.3964589457,62.2600957391,-19.9726163646,-6.8935410543,21.1288029172,82.14,10.29,82.7820252229,131.25,59.5073836354,-12.433541054300001,60.7924473128,-19.9726163646,-6.8935410543,21.1288029172,79.48,-5.54,79.6728435541,129.97,58.4973836354,-18.6835410543,61.4086199041,-19.9726163646,-6.8935410543,21.1288029172,78.47,-11.79,79.3507718929,131.38,57.9273836354,9.1464589457,58.6450295088,-19.9726163646,-6.8935410543,21.1288029172,77.9,16.04,79.534216536,130.93,57.3873836354,-14.6135410543,59.2188093655,-19.9726163646,-6.8935410543,21.1288029172,77.36,-7.72,77.7442473756,131.38,55.3873836354,-11.0535410543,56.479580698,-19.9726163646,-6.8935410543,21.1288029172,75.36,-4.16,75.4747321956,129.97
2020-01-27 10:00:00,62.9268001494,3.9832884695,63.0527458885,-19.3831998506,-6.7067115305,20.5106902858,82.31,10.69,83.0012783034,130.99,59.7568001494,-12.0567115305,60.9609666675,-19.3831998506,-6.7067115305,20.5106902858,79.14,-5.35,79.3206284645,129.73,59.2568001494,-18.0367115305,61.9410310439,-19.3831998506,-6.7067115305,20.5106902858,78.64,-11.33,79.4519886472,131.13,58.1968001494,9.4732884695,58.9627911658,-19.3831998506,-6.7067115305,20.5106902858,77.58,16.18,79.2492826466,130.72,58.1368001494,-13.9467115305,59.7862717865,-19.3831998506,-6.7067115305,20.5106902858,77.52,-7.24,77.8573567494,131.13,55.6568001494,-11.5067115305,56.8338263108,-19.3831998506,-6.7067115305,20.5106902858,75.04,-4.8,75.1933614091,129.73
2020-01-27 10:30:00,63.0514334548,4.2258585812,63.1928883772,-18.9885665452,-6.5341414188,20.0813511379,82.04,10.76,82.7426081291,131.14,60.2014334548,-11.9641414188,61.3787688855,-18.9885665452,-6.5341414188,20.0813511379,79.19,-5.43,79.3759472384,129.9,59.3614334548,-17.8641414188,61.9911875224,-18.9885665452,-6.5341414188,20.0813511379,78.35,-11.33,79.1649632097,131.27,58.6414334548,9.6258585812,59.4262136692,-18.9885665452,-6.5341414188,20.0813511379,77.63,16.16,79.294151739,130.89,58.2514334548,-13.7741414188,59.8578020927,-18.9885665452,-6.5341414188,20.0813511379,77.24,-7.24,77.5785743617,131.27,56.0914334548,-10.9741414188,57.1548833162,-18.9885665452,-6.5341414188,20.0813511379,75.08,-4.44,75.2111693833,129.9
2020-01-27 11:00:00,63.0026167881,4.4260747929,63.1578962618,-18.5973832119,-6.4139252071,19.6723435028,81.6,10.84,82.3168609703,131.14,60.1126167881,-11.2239252071,61.1514774488,-18.5973832119,-6.4139252071,19.6723435028,78.71,-4.8100000000000005,78.8568335656,129.83,59.3626167881,-17.5939252071,61.9149939524,-18.5973832119,-6.4139252071,19.6723435028,77.96,-11.18,78.757564716,131.27,58.5526167881,10.2660747929,59.4457839076,-18.5973832119,-6.4139252071,19.6723435028,77.15,16.68,78.9325338501,130.82,58.2026167881,-13.5339252071,59.7554326609,-18.5973832119,-6.4139252071,19.6723435028,76.8,-7.12,77.1293355345,131.27,56.0026167881,-9.7739252071,56.8491222542,-18.5973832119,-6.4139252071,19.6723435028,74.6,-3.36,74.675629224,129.83
2020-01-27 11:30:00,63.6387000973,5.4967232603,63.8756457242,-19.0712999027,-6.5732767397,20.1723188324,82.71,12.07,83.5860574498,130.65,60.6687000973,-11.6832767397,61.78341304,-19.0712999027,-6.5732767397,20.1723188324,79.74,-5.11,79.9035650018,129.54,59.9387000973,-16.4632767397,62.1585653821,-19.0712999027,-6.5732767397,20.1723188324,79.01,-9.89,79.6265797332,130.8,59.0787000973,9.7867232603,59.883827177,-19.0712999027,-6.5732767397,20.1723188324,78.15,16.36,79.8440486198,130.54,58.7687000973,-12.4132767397,60.0653773029,-19.0712999027,-6.5732767397,20.1723188324,77.84,-5.84,78.0587676049,130.8,56.5687000973,-10.2532767397,57.4904123711,-19.0712999027,-6.5732767397,20.1723188324,75.64,-3.68,75.7294658637,129.54
2020-01-27 12:00:00,63.7672500701,5.5864430232,64.0114874624,-19.2927499299,-6.6135569768,20.3948360068,83.06,12.2,83.9511977282,130.52,60.6972500701,-11.7135569768,61.8171787056,-19.2927499299,-6.6135569768,20.3948360068,79.99,-5.1,80.1524179298,129.42,60.0372500701,-16.3235569768,62.2167976382,-19.2927499299,-6.6135569768,20.3948360068,79.33,-9.71,79.9220432672,130.65,59.1072500701,9.7264430232,59.9021761269,-19.2927499299,-6.6135569768,20.3948360068,78.4,16.34,80.0846776856,130.4,58.8672500701,-12.2535569768,60.1290511267,-19.2927499299,-6.6135569768,20.3948360068,78.16,-5.64,78.3632260694,130.65,56.5472500701,-10.2935569768,57.4765065546,-19.2927499299,-6.6135569768,20.3948360068,75.84,-3.68,75.9292302081,129.42
2020-01-27 12:30:00,64.8068667796,6.2214869987,65.1048145859,-19.8731332204,-6.7985130013,21.0038378166,84.68,13.02,85.6751002334,130.52,61.6568667796,-11.8485130013,62.785002042,-19.8731332204,-6.7985130013,21.0038378166,81.53,-5.05,81.6862497609,129.42,61.0068667796,-15.6985130013,62.9942942234,-19.8731332204,-6.7985130013,21.0038378166,80.88,-8.9,81.3682026347,130.65,60.0268667796,9.6214869987,60.7930731863,-19.8731332204,-6.7985130013,21.0038378166,79.9,16.42,81.569764006,130.4,59.8068667796,-11.5985130013,60.9211524664,-19.8731332204,-6.7985130013,21.0038378166,79.68,-4.8,79.824447383,130.65,57.4868667796,-10.2785130013,58.398524653,-19.8731332204,-6.7985130013,21.0038378166,77.36,-3.48,77.4382334509,129.42
2020-01-27 13:00:00,65.0084834115,6.200366092,65.3035026254,-20.0415165885,-6.829633908,21.1732445904,85.05,13.03,86.0423349288,130.77,61.7784834115,-12.569633908,63.0442440609,-20.0415165885,-6.829633908,21.1732445904,81.82,-5.74,82.0210948476,129.84,61.1884834115,-15.769633908,63.187909095,-20.0415165885,-6.829633908,21.1732445904,81.23,-8.94,81.7204778498,130.93,60.1484834115,9.000366092,60.8181440567,-20.0415165885,-6.829633908,21.1732445904,80.19,15.83,81.7375372763,130.8,60.0384834115,-11.709633908,61.1697230386,-20.0415165885,-6.829633908,21.1732445904,80.08,-4.88,80.2285535206,130.93,57.5984834115,-10.749633908,58.5930023165,-20.0415165885,-6.829633908,21.1732445904,77.64,-3.92,77.7388963132,129.84
2020-01-27 13:30:00,65.8634167935,6.4074837723,66.1743569671,-20.0865832065,-6.8725162277,21.229750451,85.95,13.28,86.9698850177,130.77,62.2634167935,-12.6425162277,63.5339774245,-20.0865832065,-6.8725162277,21.229750451,82.35,-5.77,82.5518951933,129.92,61.9934167935,-15.5925162277,63.9242543018,-20.0865832065,-6.8725162277,21.229750451,82.08,-8.72,82.5418972401,130.93,60.6234167935,8.9574837723,61.2816055538,-20.0865832065,-6.8725162277,21.229750451,80.71,15.83,82.2477537687,130.9,60.7934167935,-11.4725162277,61.8664541899,-20.0865832065,-6.8725162277,21.229750451,80.88,-4.6,81.0107054654,130.93,58.0734167935,-11.1525162277,59.1345952576,-20.0865832065,-6.8725162277,21.229750451,78.16,-4.28,78.2770975446,129.92
2020-01-27 14:00:00,65.7825001744,6.4130882222,66.0943645838,-20.4874998256,-6.9769117778,21.6428959952,86.27,13.39,87.3029495493,131.28,62.2325001744,-12.9869117778,63.5731386317,-20.4874998256,-6.9769117778,21.6428959952,82.72,-6.01,82.9380401263,130.37,61.9125001744,-15.7169117778,63.8762788027,-20.4874998256,-6.9769117778,21.6428959952,82.4,-8.74,82.8622205833,131.39,60.5825001744,8.7730882222,61.2144297069,-20.4874998256,-6.9769117778,21.6428959952,81.07,15.75,82.5857578521,131.34,60.7525001744,-11.5769117778,61.8457044891,-20.4874998256,-6.9769117778,21.6428959952,81.24,-4.6,81.3701271967,131.39,58.0725001744,-12.8969117778,59.4873567232,-20.4874998256,-6.9769117778,21.6428959952,78.56,-5.92,78.7827392263,130.37
2020-01-27 14:30:00,65.0553334132,4.6531682541,65.221533103,-20.8146665868,-7.0768317459,21.9848104991,85.87,11.73,86.6674667912,133.1,62.2153334132,-12.3568317459,63.4305841256,-20.8146665868,-7.0768317459,21.9848104991,83.03,-5.28,83.197712108,131.87,61.2153334132,-18.0368317459,63.8172730875,-20.8146665868,-7.0768317459,21.9848104991,82.03,-10.96,82.758942115,133.21,60.5653334132,9.8631682541,61.3631949906,-20.8146665868,-7.0768317459,21.9848104991,81.38,16.94,83.1244127799,132.85,60.2253334132,-13.8368317459,61.7944066845,-20.8146665868,-7.0768317459,21.9848104991,81.04,-6.76,81.3214559634,133.21,58.1053334132,-10.9968317459,59.1367912513,-20.8146665868,-7.0768317459,21.9848104991,78.92,-3.92,79.0172943095,131.87
2020-01-27 15:00:00,64.3733334833,3.3987167235999998,64.4629920119,-20.5166665167,-6.9812832764,21.6719154931,84.89,10.38,85.5222573369,133.1,61.3233334833,-12.3012832764,62.5449662223,-20.5166665167,-6.9812832764,21.6719154931,81.84,-5.32,82.0127307191,131.8,60.5833334833,-19.2212832764,63.5594054939,-20.5166665167,-6.9812832764,21.6719154931,81.1,-12.24,82.018458898,133.21,59.6833334833,9.8387167236,60.4888472567,-20.5166665167,-6.9812832764,21.6719154931,80.2,16.82,81.9448131366,132.76,59.5633334833,-15.0212832764,61.4282479557,-20.5166665167,-6.9812832764,21.6719154931,80.08,-8.04,80.4825943916,133.21,57.2433334833,-10.2612832764,58.1557663758,-20.5166665167,-6.9812832764,21.6719154931,77.76,-3.2800000000000002,77.8291462114,131.8
2020-01-27 15:30:00,63.558416771,2.3744653147,63.6027548772,-20.551583229,-7.0055346853,21.7127863123,84.11,9.38,84.6314155618,132.93,60.728416771,-11.6755346853,61.8405911494,-20.551583229,-7.0055346853,21.7127863123,81.28,-4.67,81.414048542,131.43,59.818416771,-20.1755346853,63.129194394,-20.551583229,-7.0055346853,21.7127863123,80.37,-13.17,81.441916726,133.07,59.108416771,10.3644653147,60.0102247491,-20.551583229,-7.0055346853,21.7127863123,79.66,17.37,81.5317882792,132.4,58.848416771,-16.0055346853,60.9861729986,-20.551583229,-7.0055346853,21.7127863123,79.4,-9.0,79.9084476135,133.07,56.608416771,-9.4055346853,57.3844659471,-20.551583229,-7.0055346853,21.7127863123,77.16,-2.4,77.1973160155,131.43
2020-01-27 16:00:00,63.1462167524,1.9653860161,63.1767950463,-20.8937832476,-7.1146139839,22.0718805393,84.04,9.08,84.5290955825,133.07,60.9662167524,-11.8946139839,62.1157099848,-20.8937832476,-7.1146139839,22.0718805393,81.86,-4.78,81.9994390225,131.56,59.3862167524,-20.6146139839,62.8624295574,-20.8937832476,-7.1146139839,22.0718805393,80.28,-13.5,81.4071765878,133.22,59.3262167524,10.1753860161,60.1925117828,-20.8937832476,-7.1146139839,22.0718805393,80.22,17.29,82.062125856,132.52,58.3862167524,-16.4346139839,60.6551468834,-20.8937832476,-7.1146139839,22.0718805393,79.28,-9.32,79.8259406459,133.22,56.8662167524,-9.6346139839,57.6766191307,-20.8937832476,-7.1146139839,22.0718805393,77.76,-2.52,77.8008226178,131.56
2020-01-27 16:30:00,64.6192500554,2.5774756013999998,64.6706336616,-21.8707499446,-7.3825243986,23.0831403764,86.49,9.96,87.0615971597,132.33,62.5492500554,-11.9825243986,63.6866514542,-21.8707499446,-7.3825243986,23.0831403764,84.42,-4.6,84.5452328638,130.88,60.7392500554,-19.7625243986,63.8734206685,-21.8707499446,-7.3825243986,23.0831403764,82.61,-12.38,83.5324876919,132.47,60.8392500554,9.8974756014,61.6390652961,-21.8707499446,-7.3825243986,23.0831403764,82.71,17.28,84.4958135058,131.85,59.7292500554,-15.5825243986,61.7284243992,-21.8707499446,-7.3825243986,23.0831403764,81.6,-8.2,82.0109748753,132.47,58.2892500554,-9.3425243986,59.0332061992,-21.8707499446,-7.3825243986,23.0831403764,80.16,-1.96,80.1839584954,130.88
2020-01-27 17:00:00,67.3856000084,2.8244490148,67.4447670374,-23.5643999916,-7.8955509852,24.8519752197,90.95,10.72,91.5795877912,132.19,65.7456000084,-10.6255509852,66.5986955894,-23.5643999916,-7.8955509852,24.8519752197,89.31,-2.73,89.3517151486,130.64,63.3256000084,-19.4455509852,66.2439511921,-23.5643999916,-7.8955509852,24.8519752197,86.89,-11.55,87.6542902544,132.32,63.8956000084,11.1844490148,64.8670918124,-23.5643999916,-7.8955509852,24.8519752197,87.46,19.08,89.5170263134,131.58,62.2756000084,-15.1755509852,64.0979539776,-23.5643999916,-7.8955509852,24.8519752197,85.84,-7.28,86.1481514601,132.32,61.2356000084,-7.0555509852,61.6407292956,-23.5643999916,-7.8955509852,24.8519752197,84.8,0.84,84.8041602753,130.64
2020-01-27 17:30:00,70.6547000121,6.1627835143,70.9229619689,-25.1252999879,-8.4172164857,26.4977401461,95.78,14.58,96.8833566718,130.86,68.5347000121,-11.6172164857,69.512335773,-25.1252999879,-8.4172164857,26.4977401461,93.66,-3.2,93.7146498686,129.81,66.3647000121,-15.7772164857,68.2143237724,-25.1252999879,-8.4172164857,26.4977401461,91.49,-7.36,91.7855636797,130.99,66.5647000121,10.0127835143,67.3135582287,-25.1252999879,-8.4172164857,26.4977401461,91.69,18.43,93.5239060348,130.75,65.1947000121,-11.4972164857,66.2007167377,-25.1252999879,-8.4172164857,26.4977401461,90.32,-3.08,90.3725002421,130.99,63.7947000121,-8.2172164857,64.321741242,-25.1252999879,-8.4172164857,26.4977401461,88.92,0.2,88.920224921,129.81
2020-01-27 18:00:00,71.3987501093,6.5642006227,71.6998622522,-25.2712498907,-8.4957993773,26.6611079683,96.67,15.06,97.8360490821,131.1,68.9187501093,-12.6257993773,70.0657186258,-25.2712498907,-8.4957993773,26.6611079683,94.19,-4.13,94.2805016957,130.21,67.0687501093,-15.4357993773,68.8220977858,-25.2712498907,-8.4957993773,26.6611079683,92.34,-6.94,92.6004276448,131.24,66.9687501093,9.1342006227,67.5888090753,-25.2712498907,-8.4957993773,26.6611079683,92.24,17.63,93.9097146199,131.14,65.8887501093,-11.1357993773,66.8231503204,-25.2712498907,-8.4957993773,26.6611079683,91.16,-2.64,91.1982192809,131.24,64.2087501093,-8.8557993773,64.8165779196,-25.2712498907,-8.4957993773,26.6611079683,89.48,-0.36,89.4807241812,130.21
2020-01-27 18:30:00,70.9419334481,6.0497971533,71.1994239229,-24.7380665519,-8.3302028467,26.102954166,95.68,14.38,96.7545699179,130.94,67.9419334481,-13.4502028467,69.2604813532,-24.7380665519,-8.3302028467,26.102954166,92.68,-5.12,92.8213165173,130.08,66.6719334481,-15.8802028467,68.5370524035,-24.7380665519,-8.3302028467,26.102954166,91.41,-7.55,91.7212658002,131.07,66.0119334481,8.2797971533,66.5291695308,-24.7380665519,-8.3302028467,26.102954166,90.75,16.61,92.2575449489,130.99,65.4619334481,-11.570202846699999,66.4765697421,-24.7380665519,-8.3302028467,26.102954166,90.2,-3.24,90.2581719292,131.07,63.3019334481,-10.9302028467,64.2386496787,-24.7380665519,-8.3302028467,26.102954166,88.04,-2.6,88.0783832731,130.08
2020-01-27 19:00:00,69.6622501297,5.3097171634,69.8643127032,-24.0477498703,-8.1002828366,25.3753592262,93.71,13.41,94.6646301424,130.94,66.5722501297,-14.0502828366,68.0387752324,-24.0477498703,-8.1002828366,25.3753592262,90.62,-5.95,90.8151248416,130.08,65.4822501297,-16.5702828366,67.5462756585,-24.0477498703,-8.1002828366,25.3753592262,89.53,-8.47,89.9297603689,131.07,64.7422501297,7.6697171634,65.1949653978,-24.0477498703,-8.1002828366,25.3753592262,88.79,15.77,90.1795819462,130.99,64.3122501297,-12.3402828366,65.4854800489,-24.0477498703,-8.1002828366,25.3753592262,88.36,-4.24,88.4616707959,131.07,62.0322501297,-12.7002828366,63.3190116812,-24.0477498703,-8.1002828366,25.3753592262,86.08,-4.6,86.2028212995,130.08
2020-01-27 19:30:00,68.110200212,4.5387484848,68.2612599556,-22.879799788,-7.8012515152,24.1732241032,90.99,12.34,91.8229584581,130.28,64.170200212,-14.9012515152,65.8776281598,-22.879799788,-7.8012515152,24.1732241032,87.05,-7.1,87.3390662877,129.46,64.050200212,-17.1712515152,66.3119900606,-22.879799788,-7.8012515152,24.1732241032,86.93,-9.37,87.4335278941,130.41,62.430200212,6.6587484848,62.784304009,-22.879799788,-7.8012515152,24.1732241032,85.31,14.46,86.5268033617,130.39,62.880200212,-13.0012515152,64.2102181873,-22.879799788,-7.8012515152,24.1732241032,85.76,-5.2,85.9175046193,130.41,59.760200212,-14.0812515152,61.3967684297,-22.879799788,-7.8012515152,24.1732241032,82.64,-6.28,82.8782721828,129.46
