Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-27 20:00:00,65.9960002585,3.3651697205,66.0817404233,-21.7939997415,-7.4948302795,23.0467113847,87.79,10.86,88.459164025,130.63,61.9560002585,-15.9148302795,63.9673963114,-21.7939997415,-7.4948302795,23.0467113847,83.75,-8.42,84.1721979041,129.77,62.0960002585,-18.4248302795,64.7718119164,-21.7939997415,-7.4948302795,23.0467113847,83.89,-10.93,84.5990366375,130.74,60.3160002585,5.7251697205,60.5871063471,-21.7939997415,-7.4948302795,23.0467113847,82.11,13.22,83.1674245122,130.72,60.9260002585,-14.2548302795,62.5713807886,-21.7939997415,-7.4948302795,23.0467113847,82.72,-6.76,82.9957589278,130.74,57.7660002585,-14.5748302795,59.5763079046,-21.7939997415,-7.4948302795,23.0467113847,79.56,-7.08,79.8744014062,129.77
2020-01-27 20:30:00,62.7524002632,2.1828079431,62.7903526771,-20.8475997368,-7.1471920569,22.0387106947,83.6,9.33,84.1190162805,130.74,58.6324002632,-17.8671920569,61.2943301833,-20.8475997368,-7.1471920569,22.0387106947,79.48,-10.72,80.1996807974,129.96,59.0524002632,-19.5971920569,62.2192567728,-20.8475997368,-7.1471920569,22.0387106947,79.9,-12.45,80.8641607883,130.87,57.1324002632,3.8428079431,57.2614908357,-20.8475997368,-7.1471920569,22.0387106947,77.98,10.99,78.7506222198,130.92,57.9524002632,-15.5471920569,60.0016322871,-20.8475997368,-7.1471920569,22.0387106947,78.8,-8.4,79.2464510246,130.87,54.6724002632,-16.0671920569,56.9844365694,-20.8475997368,-7.1471920569,22.0387106947,75.52,-8.92,76.0449656453,129.96
2020-01-27 21:00:00,59.7029669825,0.2179321602,59.7033647371,-19.7270330175,-6.7820678398,20.8603038295,79.43,7.0,79.7378511123,131.15,55.7529669825,-18.9820678398,58.8957742697,-19.7270330175,-6.7820678398,20.8603038295,75.48,-12.2,76.4595997897,130.26,56.1929669825,-21.6420678398,60.2165146673,-19.7270330175,-6.7820678398,20.8603038295,75.92,-14.86,77.3606230585,131.29,54.3429669825,2.7979321602000002,54.4149472556,-19.7270330175,-6.7820678398,20.8603038295,74.07,9.58,74.6869553537,131.24,55.1129669825,-17.5820678398,57.8495310191,-19.7270330175,-6.7820678398,20.8603038295,74.84,-10.8,75.6152471397,131.29,51.9929669825,-16.2220678398,54.4648886957,-19.7270330175,-6.7820678398,20.8603038295,71.72,-9.44,72.3385927427,130.26
2020-01-27 21:30:00,56.6416503301,-1.3416993999,56.6575388576,-18.3483496699,-6.3316993999,19.410109554,74.99,4.99,75.1558394272,131.92,52.6616503301,-19.9416993999,56.3109295826,-18.3483496699,-6.3316993999,19.410109554,71.01,-13.61,72.3025047976,130.94,53.3316503301,-23.4516993999,58.2601676249,-18.3483496699,-6.3316993999,19.410109554,71.68,-17.12,73.6961111593,132.05,51.4116503301,2.0383006001,51.4520403775,-18.3483496699,-6.3316993999,19.410109554,69.76,8.37,70.2603337595,131.95,52.3316503301,-19.4916993999,55.8437818541,-18.3483496699,-6.3316993999,19.410109554,70.68,-13.16,71.8947007783,132.05,49.2116503301,-17.2916993999,52.1611866847,-18.3483496699,-6.3316993999,19.410109554,67.56,-10.96,68.4432261075,130.94
2020-01-27 22:00:00,53.7744839864,-2.5829242223,53.8364804342,-16.3455160136,-5.8429242223,17.358446279,70.12,3.26,70.1957406115,132.34,48.8344839864,-21.4429242223,53.3348462585,-16.3455160136,-5.8429242223,17.358446279,65.18,-15.6,67.0208355663,131.38,50.6944839864,-24.8229242223,56.4456222712,-16.3455160136,-5.8429242223,17.358446279,67.04,-18.98,69.6749739864,132.47,47.7544839864,0.6970757777000001,47.759571349,-16.3455160136,-5.8429242223,17.358446279,64.1,6.54,64.432768061,132.41,49.7344839864,-20.8829242223,53.9408511377,-16.3455160136,-5.8429242223,17.358446279,66.08,-15.04,67.7699638483,132.47,45.7344839864,-17.3629242223,48.9194660953,-16.3455160136,-5.8429242223,17.358446279,62.08,-11.52,63.1398194486,131.38
2020-01-27 22:30:00,49.997383956,-5.3768312009,50.2856710824,-15.132616044,-5.3868312009,16.062814782,65.13,0.01,65.1300007677,134.15,45.737383956,-21.8068312009,50.6699731415,-15.132616044,-5.3868312009,16.062814782,60.87,-16.42,63.045803191,132.87,47.147383956,-28.0768312009,54.8742586663,-15.132616044,-5.3868312009,16.062814782,62.28,-22.69,66.2844966791,134.27,44.757383956,0.7031687991000001,44.7629072441,-15.132616044,-5.3868312009,16.062814782,59.89,6.09,60.1988388592,133.91,46.267383956,-24.1868312009,52.2079842713,-15.132616044,-5.3868312009,16.062814782,61.4,-18.8,64.2137057021,134.27,42.827383956,-15.9868312009,45.7139321035,-15.132616044,-5.3868312009,16.062814782,57.96,-10.6,58.9213170253,132.87
2020-01-27 23:00:00,46.5571670539,-6.4751817487,47.0052952631,-14.1528329461,-4.9751817487,15.0018370152,60.71,-1.5,60.7285278926,134.35,42.9671670539,-22.2051817487,48.3657682781,-14.1528329461,-4.9751817487,15.0018370152,57.12,-17.23,59.6621094163,132.98,43.8971670539,-29.2651817487,52.7580528275,-14.1528329461,-4.9751817487,15.0018370152,58.05,-24.29,62.9269942076,134.46,42.1171670539,0.33481825130000004,42.1184978829,-14.1528329461,-4.9751817487,15.0018370152,56.27,5.31,56.519987615,134.04,43.0471670539,-25.4151817487,49.9898995267,-14.1528329461,-4.9751817487,15.0018370152,57.2,-20.44,60.7423542514,134.46,40.2471670539,-17.7351817487,43.9814861905,-14.1528329461,-4.9751817487,15.0018370152,54.4,-12.76,55.8764494219,132.98
2020-01-27 23:30:00,43.9999002415,-6.5532680657,44.485239615,-12.9300997585,-4.5032680657,13.6918553541,56.93,-2.05,56.9668974054,134.99,40.5699002415,-23.1732680657,46.7216990107,-12.9300997585,-4.5032680657,13.6918553541,53.5,-18.67,56.6640882747,133.68,41.5199002415,-29.6132680657,50.9985074447,-12.9300997585,-4.5032680657,13.6918553541,54.45,-25.11,59.9609422875,135.1,39.8199002415,-0.3832680657,39.8217446837,-12.9300997585,-4.5032680657,13.6918553541,52.75,4.12,52.9106501567,134.77,40.7099002415,-25.8632680657,48.2307434393,-12.9300997585,-4.5032680657,13.6918553541,53.64,-21.36,57.7364633486,135.1,38.1099002415,-18.8232680657,42.5050575471,-12.9300997585,-4.5032680657,13.6918553541,51.04,-14.32,53.0107913542,133.68
2020-01-28 00:00:00,42.297733557,-6.6515626331,42.8175378732,-12.252266443,-4.2915626331,12.982123972,54.55,-2.36,54.6010265471,134.99,38.907733557,-24.4015626331,45.9265499409,-12.252266443,-4.2915626331,12.982123972,51.16,-20.11,54.970516643,133.79,39.877733557,-29.6815626331,49.7114553597,-12.252266443,-4.2915626331,12.982123972,52.13,-25.39,57.9843858293,135.1,38.207733557,-1.5915626331000001,38.2408678664,-12.252266443,-4.2915626331,12.982123972,50.46,2.7,50.532183804,134.85,39.067733557,-25.9315626331,46.890657341,-12.252266443,-4.2915626331,12.982123972,51.32,-21.64,55.6958885377,135.1,36.507733557,-18.7315626331,41.0327436098,-12.252266443,-4.2915626331,12.982123972,48.76,-14.44,50.8532319524,133.79
2020-01-28 00:30:00,45.0548337177,-6.2957900744,45.4925819666,-12.4151662823,-4.4757900744,13.1973122494,57.47,-1.82,57.4988112921,134.65,40.8148337177,-24.0457900744,47.3714119666,-12.4151662823,-4.4757900744,13.1973122494,53.23,-19.57,56.7134710629,133.48,42.5248337177,-29.2057900744,51.5881736117,-12.4151662823,-4.4757900744,13.1973122494,54.94,-24.73,60.2492863028,134.77,40.0648337177,-1.3557900744,40.0877670562,-12.4151662823,-4.4757900744,13.1973122494,52.48,3.12,52.5726620973,134.52,41.6648337177,-25.4357900744,48.81534375,-12.4151662823,-4.4757900744,13.1973122494,54.08,-20.96,57.9997241373,134.77,38.3448337177,-20.2757900744,43.3754992591,-12.4151662823,-4.4757900744,13.1973122494,50.76,-15.8,53.162182047,133.48
2020-01-28 01:00:00,45.1341340301,-6.6670472449,45.6238925741,-13.6558659699,-4.9870472449,14.5379955844,58.79,-1.6800000000000002,58.8139991839,134.42,41.4041340301,-23.7070472449,47.7108625352,-13.6558659699,-4.9870472449,14.5379955844,55.06,-18.72,58.1553264972,133.18,42.5641340301,-29.5270472449,51.8030117342,-13.6558659699,-4.9870472449,14.5379955844,56.22,-24.54,61.3424812019,134.55,40.6041340301,-1.0670472449,40.6181522248,-13.6558659699,-4.9870472449,14.5379955844,54.26,3.92,54.4014154228,134.23,41.7041340301,-25.7470472449,49.011684699,-13.6558659699,-4.9870472449,14.5379955844,55.36,-20.76,59.1245059176,134.55,38.8641340301,-18.7870472449,43.1668166314,-13.6558659699,-4.9870472449,14.5379955844,52.52,-13.8,54.3027660437,133.18
2020-01-28 01:30:00,43.5107170233,-7.2812266252,44.1157427349,-14.6892829767,-5.1012266252,15.5498407532,58.2,-2.18,58.2408138679,134.12,41.1207170233,-23.2712266252,47.2489508577,-14.6892829767,-5.1012266252,15.5498407532,55.81,-18.17,58.6933130774,132.78,40.9607170233,-30.0712266252,50.8139647125,-14.6892829767,-5.1012266252,15.5498407532,55.65,-24.97,60.9952735874,134.26,40.3007170233,-0.7412266252,40.3075329126,-14.6892829767,-5.1012266252,15.5498407532,54.99,4.36,55.1625751756,133.84,40.1107170233,-26.2612266252,47.9428998287,-14.6892829767,-5.1012266252,15.5498407532,54.8,-21.16,58.743387713,134.26,38.5107170233,-18.4212266252,42.6897753101,-14.6892829767,-5.1012266252,15.5498407532,53.2,-13.32,54.8421589655,132.78
2020-01-28 02:00:00,41.9918835604,-7.2526757882,42.61360805,-14.5481164396,-5.1126757882,15.4203484285,56.54,-2.14,56.580484268,134.96,39.6318835604,-24.6326757882,46.6632072519,-14.5481164396,-5.1126757882,15.4203484285,54.18,-19.52,57.5890857715,133.72,39.7518835604,-30.4126757882,50.0514045277,-14.5481164396,-5.1126757882,15.4203484285,54.3,-25.3,59.9047577409,135.1,38.8618835604,-1.8126757882,38.9041358646,-14.5481164396,-5.1126757882,15.4203484285,53.41,3.3,53.5118500895,134.76,38.6518835604,-26.5526757882,46.8936317028,-14.5481164396,-5.1126757882,15.4203484285,53.2,-21.44,57.3577684364,135.1,37.1718835604,-20.3526757882,42.3790082372,-14.5481164396,-5.1126757882,15.4203484285,51.72,-15.24,53.9186053232,133.72
2020-01-28 02:30:00,41.959050455,-6.9745973067,42.5347731001,-14.260949545,-5.0545973067,15.1302225978,56.22,-1.92,56.2527759315,135.14,39.169050455,-24.7845973067,46.3518152525,-14.260949545,-5.0545973067,15.1302225978,53.43,-19.73,56.956455297,133.94,39.479050455,-30.1045973067,49.64758004,-14.260949545,-5.0545973067,15.1302225978,53.74,-25.05,59.2915685406,135.26,38.429050455,-1.8945973067000001,38.4757250462,-14.260949545,-5.0545973067,15.1302225978,52.69,3.16,52.7846729648,134.98,38.699050455,-26.3345973067,46.8094811061,-14.260949545,-5.0545973067,15.1302225978,52.96,-21.28,57.0753887416,135.26,36.739050455,-20.7345973067,42.1862697309,-14.260949545,-5.0545973067,15.1302225978,51.0,-15.68,53.3559968513,133.94
2020-01-28 03:00:00,41.1218338371,-6.8189607602,41.6833713125,-13.6381661629,-4.9389607602000005,14.5049270828,54.76,-1.88,54.7922622274,135.31,38.1018338371,-25.5189607602,45.8581192379,-13.6381661629,-4.9389607602000005,14.5049270828,51.74,-20.58,55.6827082675,134.2,38.7018338371,-30.0389607602,48.9915411669,-13.6381661629,-4.9389607602000005,14.5049270828,52.34,-25.1,58.0472703923,135.44,37.4018338371,-2.5389607602,37.4879113331,-13.6381661629,-4.9389607602000005,14.5049270828,51.04,2.4,51.0963951762,135.23,37.8818338371,-26.2589607602,46.0930185068,-13.6381661629,-4.9389607602000005,14.5049270828,51.52,-21.32,55.7570874419,135.44,35.8018338371,-20.7389607602,41.3748208397,-13.6381661629,-4.9389607602000005,14.5049270828,49.44,-15.8,51.9033101064,134.2
2020-01-28 03:30:00,40.2204673043,-6.262387464,40.705079375,-13.4495326957,-4.822387464,14.2879442393,53.67,-1.44,53.6893145793,135.8,37.5604673043,-23.002387464,44.0442792331,-13.4495326957,-4.822387464,14.2879442393,51.01,-18.18,54.1528623436,134.47,37.6404673043,-35.322387464,51.6185609548,-13.4495326957,-4.822387464,14.2879442393,51.09,-30.5,59.5015806513,135.92,36.8504673043,-0.062387464000000004,36.8505201149,-13.4495326957,-4.822387464,14.2879442393,50.3,4.76,50.5247226613,135.5,37.0304673043,-25.902387464,45.1905873508,-13.4495326957,-4.822387464,14.2879442393,50.48,-21.08,54.704632345,135.92,35.0304673043,-21.862387464,41.2928277693,-13.4495326957,-4.822387464,14.2879442393,48.48,-17.04,51.3874692897,134.47
2020-01-28 04:00:00,39.4955839286,-1.2138365851,39.5142322349,-13.2544160714,-4.7038365851,14.0643387336,52.75,3.49,52.8653251196,134.96,37.0355839286,-17.8038365851,41.0927131506,-13.2544160714,-4.7038365851,14.0643387336,50.29,-13.1,51.9682027782,133.64,36.3755839286,-45.2338365851,58.0455259116,-13.2544160714,-4.7038365851,14.0643387336,49.63,-40.53,64.0766556556,135.07,36.3055839286,4.7061634149,36.6093348544,-13.2544160714,-4.7038365851,14.0643387336,49.56,9.41,50.4454328954,134.63,36.1455839286,-20.7438365851,41.6750524152,-13.2544160714,-4.7038365851,14.0643387336,49.4,-16.04,51.9388255547,135.07,33.9855839286,-30.2238365851,45.4807675055,-13.2544160714,-4.7038365851,14.0643387336,47.24,-25.52,53.6925320692,133.64
2020-01-28 04:30:00,39.1527503422,-0.9442769278,39.1641356125,-13.3372496578,-4.6742769278,14.132625136,52.49,3.73,52.6223621667,135.09,37.0627503422,-17.6242769278,41.0397685197,-13.3372496578,-4.6742769278,14.132625136,50.4,-12.95,52.0371261697,133.75,36.0427503422,-45.1142769278,57.7440718598,-13.3372496578,-4.6742769278,14.132625136,49.38,-40.44,63.8261545136,135.2,36.3127503422,4.9357230722,36.6466533214,-13.3372496578,-4.6742769278,14.132625136,49.65,9.61,50.5714801049,134.77,35.8227503422,-20.5942769278,41.3206205696,-13.3372496578,-4.6742769278,14.132625136,49.16,-15.92,51.6735135248,135.2,33.9827503422,-30.5142769278,45.6721842837,-13.3372496578,-4.6742769278,14.132625136,47.32,-25.84,53.9155636157,133.75
2020-01-28 05:00:00,39.2458504211,-0.1674314396,39.2462075691,-12.8441495789,-4.6374314396,13.6556929067,52.09,4.47,52.2814403015,134.5,36.4258504211,-17.8374314396,40.5588034742,-12.8441495789,-4.6374314396,13.6556929067,49.27,-13.2,51.0075768881,133.3,36.1458504211,-44.0774314396,57.0030039996,-12.8441495789,-4.6374314396,13.6556929067,48.99,-39.44,62.8930337955,134.61,35.7158504211,4.6125685604,36.0124667306,-12.8441495789,-4.6374314396,13.6556929067,48.56,9.25,49.4331477857,134.33,35.8758504211,-19.6774314396,40.917941682,-12.8441495789,-4.6374314396,13.6556929067,48.72,-15.04,50.9886261827,134.61,33.4358504211,-30.0374314396,44.946672634,-12.8441495789,-4.6374314396,13.6556929067,46.28,-25.4,52.7920297015,133.3
2020-01-28 05:30:00,40.8631507418,0.3356269501,40.8645290441,-13.1168492582,-4.8143730499,13.9724701583,53.98,5.15,54.2251131857,134.1,37.7431507418,-17.3543730499,41.5417824831,-13.1168492582,-4.8143730499,13.9724701583,50.86,-12.54,52.3831194184,132.93,37.6731507418,-43.3043730499,57.3980401413,-13.1168492582,-4.8143730499,13.9724701583,50.79,-38.49,63.7267934232,134.22,36.9631507418,4.9656269501,37.2952002779,-13.1168492582,-4.8143730499,13.9724701583,50.08,9.78,51.0260208129,133.94,37.4031507418,-19.0143730499,41.9588139477,-13.1168492582,-4.8143730499,13.9724701583,50.52,-14.2,52.4777133648,134.22,34.6031507418,-30.4143730499,46.0696443363,-13.1168492582,-4.8143730499,13.9724701583,47.72,-25.6,54.1531014809,132.93
2020-01-28 06:00:00,42.8707340597,0.7607589607,42.8774835201,-14.0192659403,-5.1092410393,14.9212654122,56.89,5.87,57.1920361589,133.96,39.7207340597,-16.1692410393,42.885674415,-14.0192659403,-5.1092410393,14.9212654122,53.74,-11.06,54.8663029555,132.71,39.5407340597,-42.8792410393,58.3275146229,-14.0192659403,-5.1092410393,14.9212654122,53.56,-37.77,65.5381301229,134.07,38.8707340597,6.0907589607,39.3450290515,-14.0192659403,-5.1092410393,14.9212654122,52.89,11.2,54.0628532358,133.72,39.3007340597,-18.5092410393,43.4412212246,-14.0192659403,-5.1092410393,14.9212654122,53.32,-13.4,54.9780174251,134.07,36.4207340597,-29.9092410393,47.1278322119,-14.0192659403,-5.1092410393,14.9212654122,50.44,-24.8,56.2070600548,132.71
2020-01-28 06:30:00,48.4994173189,2.2378684282,48.5510199211,-16.1405826811,-5.7921315718,17.1483876044,64.64,8.03,65.1368597647,132.5,45.3194173189,-13.6321315718,47.3253060985,-16.1405826811,-5.7921315718,17.1483876044,61.46,-7.84,61.9580277285,131.18,44.7494173189,-40.4721315718,60.3365874437,-16.1405826811,-5.7921315718,17.1483876044,60.89,-34.68,70.0734935621,132.6,44.2194173189,8.1278684282,44.9601947639,-16.1405826811,-5.7921315718,17.1483876044,60.36,13.92,61.9442975584,132.16,44.4994173189,-16.5121315718,47.4641826093,-16.1405826811,-5.7921315718,17.1483876044,60.64,-10.72,61.5802565763,132.6,41.3794173189,-27.6721315718,49.7795444272,-16.1405826811,-5.7921315718,17.1483876044,57.52,-21.88,61.5409197201,131.18
2020-01-28 07:00:00,53.4769337366,4.395033918,53.6572340417,-18.5630662634,-6.544966082,19.6830894454,72.04,10.94,72.8659399171,130.73,50.3769337366,-11.524966082,51.6784316315,-18.5630662634,-6.544966082,19.6830894454,68.94,-4.98,69.1196354157,129.5,49.3569337366,-37.264966082,61.8448429941,-18.5630662634,-6.544966082,19.6830894454,67.92,-30.72,74.544247263,130.85,49.0469337366,9.715033918,49.9998359296,-18.5630662634,-6.544966082,19.6830894454,67.61,16.26,69.5377573696,130.43,49.0369337366,-13.744966082,50.926858953600004,-18.5630662634,-6.544966082,19.6830894454,67.6,-7.2,67.9823506507,130.85,45.9169337366,-26.184966082,52.858464341,-18.5630662634,-6.544966082,19.6830894454,64.48,-19.64,67.4047476073,129.5
2020-01-28 07:30:00,58.7587003418,6.1780361177,59.082594697,-20.5112996582,-7.1719638823,21.7290238989,79.27,13.35,80.3862886318,130.02,55.4487003418,-9.6719638823,56.2859241279,-20.5112996582,-7.1719638823,21.7290238989,75.96,-2.5,76.001128939,128.81,54.3587003418,-32.5119638823,63.3395302977,-20.5112996582,-7.1719638823,21.7290238989,74.87,-25.34,79.0419667012,130.14,53.9287003418,11.3880361177,55.1179833373,-20.5112996582,-7.1719638823,21.7290238989,74.44,18.56,76.71888424630001,129.72,53.9287003418,-11.6519638823,55.1731182993,-20.5112996582,-7.1719638823,21.7290238989,74.44,-4.48,74.5746873946,130.14,50.5287003418,-24.6519638823,56.221605113,-20.5112996582,-7.1719638823,21.7290238989,71.04,-17.48,73.1589502385,128.81
2020-01-28 08:00:00,61.4899001795,-5.509738159,61.7362538438,-21.1200998205,-7.349738159,22.3624074606,82.61,1.8399999999999999,82.6304889251,132.06,57.9199001795,-21.439738159,61.7606445006,-21.1200998205,-7.349738159,22.3624074606,79.04,-14.09,80.286049224,130.8,59.0099001795,-5.319738159,59.2492019632,-21.1200998205,-7.349738159,22.3624074606,80.13,2.03,80.1557097155,132.17,56.4699001795,0.5502618410000001,56.4725810848,-21.1200998205,-7.349738159,22.3624074606,77.59,7.9,77.9911411636,131.72,56.8799001795,-23.309738159,61.470862508,-21.1200998205,-7.349738159,22.3624074606,78.0,-15.96,79.6160888263,132.17,54.1199001795,1.250261841,54.1343398419,-21.1200998205,-7.349738159,22.3624074606,75.24,8.6,75.7298989832,130.8
2020-01-28 08:30:00,62.1870336875,-5.0444539622,62.3912948626,-21.5129663125,-7.4444539622,22.7646132047,83.7,2.4,83.7344015325,131.97,59.1970336875,-20.2744539622,62.5726959693,-21.5129663125,-7.4444539622,22.7646132047,80.71,-12.83,81.7233932237,130.62,59.6670336875,-4.8644539622,59.8649966292,-21.5129663125,-7.4444539622,22.7646132047,81.18,2.58,81.2209874355,132.08,57.6770336875,1.6455460378,57.7005029159,-21.5129663125,-7.4444539622,22.7646132047,79.19,9.09,79.7100006273,131.55,57.5270336875,-22.8444539622,61.896919808,-21.5129663125,-7.4444539622,22.7646132047,79.04,-15.4,80.5262789405,132.08,55.2870336875,4.1555460378,55.4429856414,-21.5129663125,-7.4444539622,22.7646132047,76.8,11.6,77.6711014471,130.62
2020-01-28 09:00:00,62.4659338276,-5.1075123519,62.674393267,-20.7840661724,-7.2675123519,22.0180412944,83.25,2.16,83.2780169072,132.74,59.4559338276,-19.3675123519,62.5308611968,-20.7840661724,-7.2675123519,22.0180412944,80.24,-12.1,81.1471971173,131.29,59.9659338276,-4.9275123519,60.1680446566,-20.7840661724,-7.2675123519,22.0180412944,80.75,2.34,80.7838975291,132.86,57.9459338276,2.7124876480999998,58.0093857612,-20.7840661724,-7.2675123519,22.0180412944,78.73,9.98,79.3600233115,132.21,57.8959338276,-23.1075123519,62.3369575843,-20.7840661724,-7.2675123519,22.0180412944,78.68,-15.84,80.2586319345,132.86,55.5359338276,5.7324876481,55.8310071622,-20.7840661724,-7.2675123519,22.0180412944,76.32,13.0,77.4192637526,131.29
2020-01-28 09:30:00,62.9092170006,-3.1461191692,62.9878373136,-19.8707829994,-7.0561191692,21.0864135106,82.78,3.91,82.8722903026,131.78,59.7692170006,-19.2061191692,62.7792506677,-19.8707829994,-7.0561191692,21.0864135106,79.64,-12.15,80.5614802496,130.53,60.3992170006,-3.0161191692,60.4744771711,-19.8707829994,-7.0561191692,21.0864135106,80.27,4.04,80.3716025721,131.89,58.2792170006,2.6838808308,58.3409834551,-19.8707829994,-7.0561191692,21.0864135106,78.15,9.74,78.754619547,131.49,58.2492170006,-20.9761191692,61.910975251400004,-19.8707829994,-7.0561191692,21.0864135106,78.12,-13.92,79.3504933822,131.89,55.8892170006,5.3438808308,56.1441149121,-19.8707829994,-7.0561191692,21.0864135106,75.76,12.4,76.7680766986,130.53
2020-01-28 10:00:00,63.5825169084,-2.7143256178,63.6404275596,-18.4074830916,-6.6943256178,19.5869709053,81.99,3.98,82.0865427461,132.81,59.6625169084,-18.7543256178,62.540711966,-18.4074830916,-6.6943256178,19.5869709053,78.07,-12.06,78.9960030634,131.51,61.0925169084,-2.6043256178,61.1480018817,-18.4074830916,-6.6943256178,19.5869709053,79.5,4.09,79.6051386532,132.9,58.2125169084,3.3656743822,58.3097323682,-18.4074830916,-6.6943256178,19.5869709053,76.62,10.06,77.2776034825,132.49,58.9525169084,-20.8543256178,62.5324087718,-18.4074830916,-6.6943256178,19.5869709053,77.36,-14.16,78.6452490618,132.9,55.7925169084,5.4256743822,56.0557123358,-18.4074830916,-6.6943256178,19.5869709053,74.2,12.12,75.1833385798,131.51
2020-01-28 10:30:00,64.0192834793,-2.0653022576,64.0525887893,-16.7507165207,-6.2553022576,17.8805847302,80.77,4.19,80.8786065656,133.33,59.6492834793,-18.8753022576,62.5644791787,-16.7507165207,-6.2553022576,17.8805847302,76.4,-12.62,77.4352916957,132.08,61.5692834793,-1.9653022575999999,61.6006418888,-16.7507165207,-6.2553022576,17.8805847302,78.32,4.29,78.43740498,133.43,58.2492834793,3.4546977424,58.3516406139,-16.7507165207,-6.2553022576,17.8805847302,75.0,9.71,75.6259485891,133.04,59.4892834793,-20.3753022576,62.8818558168,-16.7507165207,-6.2553022576,17.8805847302,76.24,-14.12,77.5365204275,133.43,55.9692834793,5.5846977424,56.2472180828,-16.7507165207,-6.2553022576,17.8805847302,72.72,11.84,73.6775678209,132.08
2020-01-28 11:00:00,65.0811005102,-1.424501562,65.0966884589,-16.4488994898,-6.084501562,17.5381713324,81.53,4.66,81.6630669275,132.58,60.0311005102,-18.624501562,62.8538390784,-16.4488994898,-6.084501562,17.5381713324,76.48,-12.54,77.5012386998,131.4,62.611100510200004,-1.324501562,62.6251084748,-16.4488994898,-6.084501562,17.5381713324,79.06,4.76,79.2031640782,132.69,58.6311005102,3.4954984380000003,58.7352062767,-16.4488994898,-6.084501562,17.5381713324,75.08,9.58,75.6887230702,132.34,60.4711005102,-19.564501562,63.5572475669,-16.4488994898,-6.084501562,17.5381713324,76.92,-13.48,78.0922326483,132.69,56.3511005102,5.435498438,56.6126414503,-16.4488994898,-6.084501562,17.5381713324,72.8,11.52,73.7058369466,131.4
2020-01-28 11:30:00,65.0902838116,-2.0848379053,65.1236638694,-17.1997161884,-6.3148379053,18.3223201241,82.29,4.23,82.3986468335,132.47,61.2702838116,-17.7948379053,63.8020684181,-17.1997161884,-6.3148379053,18.3223201241,78.47,-11.48,79.3053043623,131.15,62.5902838116,-1.9748379053,62.6214309352,-17.1997161884,-6.3148379053,18.3223201241,79.79,4.34,79.9079451619,132.58,59.8102838116,4.2151620947,59.9586327488,-17.1997161884,-6.3148379053,18.3223201241,77.01,10.53,77.7265784658,132.08,60.4402838116,-20.1148379053,63.6995652355,-17.1997161884,-6.3148379053,18.3223201241,77.64,-13.8,78.8568931673,132.58,57.4402838116,5.9651620947,57.7491936149,-17.1997161884,-6.3148379053,18.3223201241,74.64,12.28,75.6434266807,131.15
2020-01-28 12:00:00,66.6966673729,-1.7566314148000002,66.7197961071,-17.7333326271,-6.5466314148,18.9031602899,84.43,4.79,84.5657673057,132.28,61.9166673729,-17.4266314148,64.3223225718,-17.7333326271,-6.5466314148,18.9031602899,79.65,-10.88,80.389656673,130.97,64.1566673729,-1.6366314148,64.1775391456,-17.7333326271,-6.5466314148,18.9031602899,81.89,4.91,82.0370660129,132.39,60.4066673729,4.5333685852,60.5765374863,-17.7333326271,-6.5466314148,18.9031602899,78.14,11.08,78.9216446864,131.9,61.9866673729,-19.7066314148,65.0438179515,-17.7333326271,-6.5466314148,18.9031602899,79.72,-13.16,80.7989108837,132.39,58.0666673729,5.5733685852,58.3335263564,-17.7333326271,-6.5466314148,18.9031602899,75.8,12.12,76.7628451792,130.97
2020-01-28 12:30:00,67.3937842013,-0.2744458332,67.394343008,-18.9762157987,-7.0644458332,20.2485347858,86.37,6.79,86.6364876943,131.86,63.1937842013,-18.1844458332,65.7581054467,-18.9762157987,-7.0644458332,20.2485347858,82.17,-11.12,82.9190165161,130.8,64.7337842013,-0.18444583320000002,64.7340469713,-18.9762157987,-7.0644458332,20.2485347858,83.71,6.88,83.9922526189,131.97,61.6437842013,3.7555541668,61.7580789675,-18.9762157987,-7.0644458332,20.2485347858,80.62,10.82,81.3428349641,131.72,62.5037842013,-18.1044458332,65.0729897762,-18.9762157987,-7.0644458332,20.2485347858,81.48,-11.04,82.2245218898,131.97,59.1837842013,5.0555541668,59.3993176755,-18.9762157987,-7.0644458332,20.2485347858,78.16,12.12,79.0941211469,130.8
2020-01-28 13:00:00,68.3649507829,-0.19900940820000002,68.3652404391,-18.7250492171,-6.8290094082,19.9314534763,87.09,6.63,87.3420002061,131.58,62.7949507829,-18.6690094082,65.5113559325,-18.7250492171,-6.8290094082,19.9314534763,81.52,-11.84,82.3753361146,130.59,65.7049507829,-0.09900940820000001,65.7050253805,-18.7250492171,-6.8290094082,19.9314534763,84.43,6.73,84.697802805,131.7,61.2349507829,3.2409905918,61.3206589772,-18.7250492171,-6.8290094082,19.9314534763,79.96,10.07,80.5916031606,131.51,63.4349507829,-17.9490094082,65.9254117891,-18.7250492171,-6.8290094082,19.9314534763,82.16,-11.12,82.9091068581,131.7,58.8349507829,5.4109905918,59.0832484958,-18.7250492171,-6.8290094082,19.9314534763,77.56,12.24,78.5198777381,130.59
2020-01-28 13:30:00,68.5363837826,-0.7520118595,68.5405093637,-19.3136162174,-6.9820118595,20.5368999851,87.85,6.23,88.0706273397,131.95,63.8063837826,-18.7420118595,66.5020121497,-19.3136162174,-6.9820118595,20.5368999851,83.12,-11.76,83.9477933004,130.88,65.8463837826,-0.6320118595,65.8494168253,-19.3136162174,-6.9820118595,20.5368999851,85.16,6.35,85.3964173722,132.06,62.2363837826,3.2679881405,62.3221245853,-19.3136162174,-6.9820118595,20.5368999851,81.55,10.25,82.1916358275,131.81,63.6063837826,-18.5820118595,66.2650980732,-19.3136162174,-6.9820118595,20.5368999851,82.92,-11.6,83.7274530844,132.06,59.8063837826,5.3779881405,60.0477001857,-19.3136162174,-6.9820118595,20.5368999851,79.12,12.36,80.0796103887,130.88
2020-01-28 14:00:00,66.1026336554,-1.9039410877,66.1300473903,-16.2073663446,-6.0039410877,17.283692673,82.31,4.1,82.4120506965,132.68,61.2626336554,-19.2339410877,64.2110175294,-16.2073663446,-6.0039410877,17.283692673,77.47,-13.23,78.5915631604,131.51,63.5926336554,-1.7839410877000001,63.6176508607,-16.2073663446,-6.0039410877,17.283692673,79.8,4.22,79.9115035524,132.78,59.8326336554,2.9560589123,59.9056118776,-16.2073663446,-6.0039410877,17.283692673,76.04,8.96,76.5660708147,132.47,61.5126336554,-20.0039410877,64.6835509095,-16.2073663446,-6.0039410877,17.283692673,77.72,-14.0,78.970870579,132.78,57.5126336554,4.9560589123,57.7257789027,-16.2073663446,-6.0039410877,17.283692673,73.72,10.96,74.53026231,131.51
2020-01-28 14:30:00,66.0099169213,-1.8775681645,66.0366140422,-18.3600830787,-6.5475681645,19.4926473196,84.37,4.67,84.4991467413,133.01,61.9199169213,-20.4475681645,65.208735269,-18.3600830787,-6.5475681645,19.4926473196,80.28,-13.9,81.4744647113,131.99,63.4499169213,-1.7575681644999999,63.4742546484,-18.3600830787,-6.5475681645,19.4926473196,81.81,4.79,81.9501079926,133.14,60.4399169213,1.9024318355,60.4698503747,-18.3600830787,-6.5475681645,19.4926473196,78.8,8.45,79.2517665418,132.93,61.3199169213,-20.0275681645,64.5076406158,-18.3600830787,-6.5475681645,19.4926473196,79.68,-13.48,80.8122069987,133.14,58.1599169213,4.5324318355,58.3362569474,-18.3600830787,-6.5475681645,19.4926473196,76.52,11.08,77.318023772,131.99
2020-01-28 15:00:00,65.4435670184,-1.6823079353,65.4651863519,-18.3164329816,-6.4823079353,19.4296688941,83.76,4.8,83.8974230832,132.77,61.3535670184,-20.5023079353,64.6885215209,-18.3164329816,-6.4823079353,19.4296688941,79.67,-14.02,80.8941858232,131.76,62.9035670184,-1.5723079353,62.9232142845,-18.3164329816,-6.4823079353,19.4296688941,81.22,4.91,81.368276988,132.88,59.8835670184,1.8276920647,59.9114518029,-18.3164329816,-6.4823079353,19.4296688941,78.2,8.31,78.6402956505,132.7,60.8035670184,-19.8423079353,63.9592913216,-18.3164329816,-6.4823079353,19.4296688941,79.12,-13.36,80.2400398803,132.88,57.6035670184,3.8376920647,57.7312637453,-18.3164329816,-6.4823079353,19.4296688941,75.92,10.32,76.6182014929,131.76
2020-01-28 15:30:00,65.1503171468,-1.5062711458,65.1677272666,-18.4696828532,-6.6062711458,19.6156061122,83.62,5.1,83.7753806318,132.88,60.5703171468,-21.5862711458,64.3018695004,-18.4696828532,-6.6062711458,19.6156061122,79.04,-14.98,80.4470136177,132.01,62.6103171468,-1.3962711458000001,62.6258843158,-18.4696828532,-6.6062711458,19.6156061122,81.08,5.21,81.2472184139,133.01,59.1203171468,0.8437288542,59.1263374303,-18.4696828532,-6.6062711458,19.6156061122,77.59,7.45,77.9468447084,132.96,60.5303171468,-19.7262711458,63.663530119,-18.4696828532,-6.6062711458,19.6156061122,79.0,-13.12,80.0820479259,133.01,56.8503171468,3.1937288542,56.9399548971,-18.4696828532,-6.6062711458,19.6156061122,75.32,9.8,75.9548708116,132.01
2020-01-28 16:00:00,65.7426840873,-1.8874482006000002,65.7697724773,-19.2173159127,-6.9574482006,20.4379870915,84.96,5.07,85.1111420438,133.05,60.5826840873,-21.1974482006,64.1840589355,-19.2173159127,-6.9574482006,20.4379870915,79.8,-14.24,81.0605798153,132.09,63.1426840873,-1.7774482006,63.1676964584,-19.2173159127,-6.9574482006,20.4379870915,82.36,5.18,82.522736261,133.16,59.0926840873,1.2225517994,59.1053292483,-19.2173159127,-6.9574482006,20.4379870915,78.31,8.18,78.736068609,133.03,61.0226840873,-20.0774482006,64.240733958,-19.2173159127,-6.9574482006,20.4379870915,80.24,-13.12,81.3055471662,133.16,56.8226840873,2.8025517993999998,56.8917544419,-19.2173159127,-6.9574482006,20.4379870915,76.04,9.76,76.6638063235,132.09
2020-01-28 16:30:00,67.1321338897,-1.2821641296,67.1443768714,-21.0978661103,-7.4421641296,22.3719860839,88.23,6.16,88.4447765558,133.05,62.8121338897,-21.7121641296,66.4588762693,-21.0978661103,-7.4421641296,22.3719860839,83.91,-14.27,85.1147519529,132.09,64.4121338897,-1.1721641296,64.4227984566,-21.0978661103,-7.4421641296,22.3719860839,85.51,6.27,85.7395649627,133.16,61.2321338897,0.7578358704,61.2368233655,-21.0978661103,-7.4421641296,22.3719860839,82.33,8.2,82.7373488819,133.03,62.2621338897,-19.4021641296,65.2151614996,-21.0978661103,-7.4421641296,22.3719860839,83.36,-11.96,84.2136046016,133.16,58.8621338897,2.9178358704000003,58.9344090682,-21.0978661103,-7.4421641296,22.3719860839,79.96,10.36,80.6283523334,132.09
2020-01-28 17:00:00,69.1821670218,-0.9719721370000001,69.1889945271,-22.8078329782,-7.9419721370000005,24.1510282718,91.99,6.97,92.2536774335,132.93,65.4621670218,-21.491972137,68.8999287194,-22.8078329782,-7.9419721370000005,24.1510282718,88.27,-13.55,89.3039495207,132.09,66.3521670218,-0.8519721370000001,66.3576365237,-22.8078329782,-7.9419721370000005,24.1510282718,89.16,7.09,89.4414540356,133.02,63.7421670218,0.998027863,63.7499797353,-22.8078329782,-7.9419721370000005,24.1510282718,86.55,8.94,87.0104941947,133.03,64.1521670218,-19.021972137,66.9128982901,-22.8078329782,-7.9419721370000005,24.1510282718,86.96,-11.08,87.6630366802,133.02,61.3921670218,3.618027863,61.4986853295,-22.8078329782,-7.9419721370000005,24.1510282718,84.2,11.56,84.9898440992,132.09
2020-01-28 17:30:00,72.2248172521,-1.3256152203,72.2369814071,-24.3551827479,-8.4656152203,25.7845218637,96.58,7.14,96.8435645771,132.1,68.8748172521,-17.8956152203,71.1617417973,-24.3551827479,-8.4656152203,25.7845218637,93.23,-9.43,93.705697799,130.88,69.2348172521,-1.1456152203,69.2442947409,-24.3551827479,-8.4656152203,25.7845218637,93.59,7.32,93.8758248965,132.17,66.9748172521,4.2043847797,67.1066538976,-24.3551827479,-8.4656152203,25.7845218637,91.33,12.67,92.2046517265,131.78,66.9648172521,-19.0256152203,69.6150902041,-24.3551827479,-8.4656152203,25.7845218637,91.32,-10.56,91.9285374625,132.17,64.3648172521,5.6543847797,64.6127059264,-24.3551827479,-8.4656152203,25.7845218637,88.72,14.12,89.8365894277,130.88
2020-01-28 18:00:00,73.3790174577,-1.676696153,73.3981710471,-24.8409825423,-8.676696153,26.3127244845,98.22,7.0,98.4691240948,132.01,69.8390174577,-17.246696153,71.9370341873,-24.8409825423,-8.676696153,26.3127244845,94.68,-8.57,95.0670673788,130.69,70.3490174577,-1.466696153,70.3643052611,-24.8409825423,-8.676696153,26.3127244845,95.19,7.21,95.4626639058,132.17,67.9190174577,4.793303847,68.0879482302,-24.8409825423,-8.676696153,26.3127244845,92.76,13.47,93.7329104424,131.59,68.0790174577,-19.276696153,70.7555201563,-24.8409825423,-8.676696153,26.3127244845,92.92,-10.6,93.5226518016,132.17,65.2390174577,6.003303847,65.5146476441,-24.8409825423,-8.676696153,26.3127244845,90.08,14.68,91.2683340486,130.69
2020-01-28 18:30:00,72.7074507824,-2.4646945189,72.7492138676,-24.7725492176,-8.5746945189,26.2145871764,97.48,6.11,97.6712982406,132.4,68.9974507824,-18.4146945189,71.4125282335,-24.7725492176,-8.5746945189,26.2145871764,93.77,-9.84,94.2848794876,131.12,69.6874507824,-2.2546945189,69.7239158677,-24.7725492176,-8.5746945189,26.2145871764,94.46,6.32,94.6711888591,132.5,67.1174507824,3.7553054811,67.2224257134,-24.7725492176,-8.5746945189,26.2145871764,91.89,12.33,92.7135427001,132.01,67.4274507824,-20.1746945189,70.3809592002,-24.7725492176,-8.5746945189,26.2145871764,92.2,-11.6,92.9268529544,132.5,64.5074507824,5.0653054811,64.7060161505,-24.7725492176,-8.5746945189,26.2145871764,89.28,13.64,90.3159343638,131.12
2020-01-28 19:00:00,71.5070507535,-3.1616840644,71.5769135517,-24.2529492465,-8.4316840644,25.6768152876,95.76,5.27,95.90490342,132.47,67.6670507535,-18.8716840644,70.2493431792,-24.2529492465,-8.4316840644,25.6768152876,91.92,-10.44,92.5109723222,131.12,68.5570507535,-2.9316840644,68.619705475,-24.2529492465,-8.4316840644,25.6768152876,92.81,5.5,92.9728245242,132.58,65.8270507535,3.3183159356,65.910635193,-24.2529492465,-8.4316840644,25.6768152876,90.08,11.75,90.8431004535,132.01,66.3870507535,-20.9116840644,69.602722922,-24.2529492465,-8.4316840644,25.6768152876,90.64,-12.48,91.4951364828,132.58,63.2670507535,5.5283159356,63.5081253709,-24.2529492465,-8.4316840644,25.6768152876,87.52,13.96,88.6263617667,131.12
2020-01-28 19:30:00,70.2128171616,-2.0561275078,70.2429167539,-23.2571828384,-8.0861275078,24.622794554,93.47,6.03,93.6643037662,130.86,65.8728171616,-20.8861275078,69.1046913247,-23.2571828384,-8.0861275078,24.622794554,89.13,-12.8,90.0444162622,129.95,67.3228171616,-1.8561275078000001,67.3483995348,-23.2571828384,-8.0861275078,24.622794554,90.58,6.23,90.7939937441,130.97,64.1428171616,0.9638724922,64.1500587966,-23.2571828384,-8.0861275078,24.622794554,87.4,9.05,87.8673005162,130.85,65.0228171616,-19.4461275078,67.8683919559,-23.2571828384,-8.0861275078,24.622794554,88.28,-11.36,89.0079097609,130.97,61.6228171616,3.1538724922,61.7034724033,-23.2571828384,-8.0861275078,24.622794554,84.88,11.24,85.6209787377,129.95
2020-01-28 20:00:00,67.8372338745,-3.1312515152,67.909462049,-22.3427661255,-7.8012515152,23.665559857,90.18,4.67,90.3008377591,130.79,63.4872338745,-21.9912515152,67.1881240119,-22.3427661255,-7.8012515152,23.665559857,85.83,-14.19,86.9950860681,129.95,65.0772338745,-2.9212515152,65.1427668983,-22.3427661255,-7.8012515152,23.665559857,87.42,4.88,87.5561008725,130.9,61.8472338745,-0.1612515152,61.847444086,-22.3427661255,-7.8012515152,23.665559857,84.19,7.64,84.5359432431,130.85,62.8572338745,-20.5212515152,66.1222626208,-22.3427661255,-7.8012515152,23.665559857,85.2,-12.72,86.144288261,130.9,59.3772338745,2.0787484848,59.4136103754,-22.3427661255,-7.8012515152,23.665559857,81.72,9.88,82.3150824576,129.95
2020-01-28 20:30:00,64.5205002947,-5.1317077805,64.7242565273,-21.6994997053,-7.4917077805,22.9563492945,86.22,2.36,86.2522927232,130.37,60.6605002947,-22.9717077805,64.8644406,-21.6994997053,-7.4917077805,22.9563492945,82.36,-15.48,83.8021479438,129.38,61.9005002947,-4.8917077805,62.0934838911,-21.6994997053,-7.4917077805,22.9563492945,83.6,2.6,83.6404208502,130.49,59.1305002947,-1.3317077805,59.1454944244,-21.6994997053,-7.4917077805,22.9563492945,80.83,6.16,81.0643849048,130.3,59.7005002947,-22.3717077805,63.7545531272,-21.6994997053,-7.4917077805,22.9563492945,81.4,-14.88,82.7488634363,130.49,56.7005002947,0.9882922195,56.7091126291,-21.6994997053,-7.4917077805,22.9563492945,78.4,8.48,78.8572786748,129.38
2020-01-28 21:00:00,61.2039334494,-6.3376163932,61.5311860054,-20.8760665506,-7.1376163932,22.0625411592,82.08,0.8,82.0838985429,130.96,57.8039334494,-24.9376163932,62.9537880798,-20.8760665506,-7.1376163932,22.0625411592,78.68,-17.8,80.6683481918,130.0,58.7539334494,-6.0676163932,59.066408935,-20.8760665506,-7.1376163932,22.0625411592,79.63,1.07,79.6371885491,131.07,56.3839334494,-3.0776163932,56.4678640812,-20.8760665506,-7.1376163932,22.0625411592,77.26,4.06,77.3666026138,130.94,56.6439334494,-23.7776163932,61.4321596395,-20.8760665506,-7.1376163932,22.0625411592,77.52,-16.64,79.2858120978,131.07,54.0839334494,1.5823836068000001,54.1070771271,-20.8760665506,-7.1376163932,22.0625411592,74.96,8.72,75.4654888012,130.0
2020-01-28 21:30:00,57.7283501941,-9.6901542826,58.5359847116,-19.6216498059,-6.7001542826,20.7340591423,77.35,-2.99,77.407768344,132.03,54.6783501941,-25.4301542826,60.3026925335,-19.6216498059,-6.7001542826,20.7340591423,74.3,-18.73,76.6244275672,130.74,55.4483501941,-9.3901542826,56.2378390117,-19.6216498059,-6.7001542826,20.7340591423,75.07,-2.69,75.1181802229,132.14,53.4083501941,-3.3701542826,53.5145756813,-19.6216498059,-6.7001542826,20.7340591423,73.03,3.33,73.1058807484,131.68,53.4983501941,-27.4601542826,60.1342959277,-19.6216498059,-6.7001542826,20.7340591423,73.12,-20.76,76.0099467175,132.14,51.2183501941,0.3398457174,51.2194776596,-19.6216498059,-6.7001542826,20.7340591423,70.84,7.04,71.1889541994,130.74
2020-01-28 22:00:00,54.5913171162,-12.2153422735,55.9412771694,-17.9886828838,-6.2053422735,19.0288986708,72.58,-6.01,72.8284044862,132.22,51.2313171162,-25.7553422735,57.34095839,-17.9886828838,-6.2053422735,19.0288986708,69.22,-19.55,71.9278172893,130.74,52.5013171162,-11.8653422735,53.8254089274,-17.9886828838,-6.2053422735,19.0288986708,70.49,-5.66,70.7168699816,132.33,50.0813171162,-3.7453422735,50.2211699669,-17.9886828838,-6.2053422735,19.0288986708,68.07,2.46,68.1144367957,131.68,50.6113171162,-30.0053422735,58.8372839719,-17.9886828838,-6.2053422735,19.0288986708,68.6,-23.8,72.6112938874,132.33,47.9713171162,0.0346577265,47.9713296357,-17.9886828838,-6.2053422735,19.0288986708,65.96,6.24,66.2545032432,130.74
2020-01-28 22:30:00,51.446883797,-11.3511547643,52.6842535005,-16.123116203,-5.7111547643,17.1047410047,67.57,-5.64,67.8049740063,133.12,47.476883797,-29.3511547643,55.8170653212,-16.123116203,-5.7111547643,17.1047410047,63.6,-23.64,67.8513787627,132.03,49.496883797,-11.0811547643,50.7221203867,-16.123116203,-5.7111547643,17.1047410047,65.62,-5.37,65.8393598086,133.23,46.526883796999996,-6.8511547643,47.0286002073,-16.123116203,-5.7111547643,17.1047410047,62.65,-1.1400000000000001,62.660371049,133.01,47.716883797,-29.6311547643,56.168552874,-16.123116203,-5.7111547643,17.1047410047,63.84,-23.92,68.1741299908,133.23,44.636883797,-4.7911547643,44.893279665,-16.123116203,-5.7111547643,17.1047410047,60.76,0.92,60.7669647095,132.03
2020-01-28 23:00:00,47.5930173183,-13.1297054335,49.370886788,-14.4469826817,-5.1797054335,15.3474641874,62.04,-7.95,62.5472949055,133.55,43.6030173183,-30.4797054335,53.1999582949,-14.4469826817,-5.1797054335,15.3474641874,58.05,-25.3,63.3237119885,132.38,45.8530173183,-12.8597054335,47.6221715279,-14.4469826817,-5.1797054335,15.3474641874,60.3,-7.68,60.7871071857,133.66,42.8130173183,-7.9297054335,43.5411837248,-14.4469826817,-5.1797054335,15.3474641874,57.26,-2.75,57.3259984649,133.36,44.1530173183,-31.5397054335,54.2608694838,-14.4469826817,-5.1797054335,15.3474641874,58.6,-26.36,64.2558137447,133.66,41.0330173183,-6.8997054335,41.6090668642,-14.4469826817,-5.1797054335,15.3474641874,55.48,-1.72,55.5066554568,132.38
2020-01-28 23:30:00,44.8732842163,-15.2675835839,47.399480428,-12.8767157837,-4.7075835839,13.7102572031,57.75,-10.56,58.707547215,132.86,40.9232842163,-28.8775835839,50.0862258979,-12.8767157837,-4.7075835839,13.7102572031,53.8,-24.17,58.9799025092,131.34,43.2832842163,-14.9375835839,45.7883620134,-12.8767157837,-4.7075835839,13.7102572031,56.16,-10.23,57.0841352742,132.96,40.2032842163,-6.6675835839,40.7524322295,-12.8767157837,-4.7075835839,13.7102572031,53.08,-1.96,53.1161745611,132.32,41.6432842163,-33.5475835839,53.4752604915,-12.8767157837,-4.7075835839,13.7102572031,54.52,-28.84,61.6780025617,132.96,38.4032842163,-5.0675835839,38.7361929205,-12.8767157837,-4.7075835839,13.7102572031,51.28,-0.36,51.281263635,131.34
2020-01-29 00:00:00,43.2606672961,-15.3504097555,45.9033812978,-12.3393327039,-4.4304097555,13.1105935098,55.6,-10.92,56.6622131583,133.59,39.7106672961,-29.7204097555,49.6008049646,-12.3393327039,-4.4304097555,13.1105935098,52.05,-25.29,57.8687013851,132.11,41.7506672961,-15.0504097555,44.3805481431,-12.3393327039,-4.4304097555,13.1105935098,54.09,-10.62,55.1227040338,133.7,39.0506672961,-7.2604097555,39.7198711742,-12.3393327039,-4.4304097555,13.1105935098,51.39,-2.83,51.4678637598,133.11,40.1806672961,-33.9104097555,52.5775799571,-12.3393327039,-4.4304097555,13.1105935098,52.52,-29.48,60.2280731885,133.7,37.3406672961,-6.5104097555,37.9039690442,-12.3393327039,-4.4304097555,13.1105935098,49.68,-2.08,49.723523608,132.11
2020-01-29 00:30:00,45.4176669444,-14.7621311945,47.7565177549,-13.1923330556,-4.6221311945,13.9786175364,58.61,-10.14,59.480683419100004,133.4,41.8676669444,-29.8321311945,51.4087306493,-13.1923330556,-4.6221311945,13.9786175364,55.06,-25.21,60.5569789537,132.02,43.8076669444,-14.4521311945,46.1299878514,-13.1923330556,-4.6221311945,13.9786175364,57.0,-9.83,57.8414116356,133.51,41.1376669444,-7.3921311945,41.7965458528,-13.1923330556,-4.6221311945,13.9786175364,54.33,-2.77,54.4005680117,132.98,42.1676669444,-33.2221311945,53.6826055313,-13.1923330556,-4.6221311945,13.9786175364,55.36,-28.6,62.3112317323,133.51,39.4076669444,-6.3421311945,39.9147446702,-13.1923330556,-4.6221311945,13.9786175364,52.6,-1.72,52.6281141596,132.02
2020-01-29 01:00:00,44.6237002374,-15.1662546783,47.130562312,-14.9562997626,-5.1962546783,15.8332550434,59.58,-9.97,60.4084207706,132.66,42.5237002374,-29.2162546783,51.593164463,-14.9562997626,-5.1962546783,15.8332550434,57.48,-24.02,62.296956587,131.18,42.9737002374,-14.8462546783,45.465923394,-14.9562997626,-5.1962546783,15.8332550434,57.93,-9.65,58.7282504422,132.76,41.7037002374,-7.0262546783,42.2914514801,-14.9562997626,-5.1962546783,15.8332550434,56.66,-1.83,56.6895448915,132.14,41.3237002374,-33.3562546783,53.1063831142,-14.9562997626,-5.1962546783,15.8332550434,56.28,-28.16,62.9318997012,132.76,39.8837002374,-5.3162546783,40.2364524832,-14.9562997626,-5.1962546783,15.8332550434,54.84,-0.12,54.8401312909,131.18
2020-01-29 01:30:00,43.2588335783,-16.0025957983,46.1238523417,-15.3911664217,-5.3425957983,16.2920635183,58.65,-10.66,59.6108891059,133.04,41.7588335783,-29.4325957983,51.088921277,-15.3911664217,-5.3425957983,16.2920635183,57.15,-24.09,62.0197597545,131.48,41.6388335783,-15.6725957983,44.4907037573,-15.3911664217,-5.3425957983,16.2920635183,57.03,-10.33,57.9580003106,133.14,40.9488335783,-7.1625957983,41.5705394479,-15.3911664217,-5.3425957983,16.2920635183,56.34,-1.82,56.369388856,132.43,39.9688335783,-34.3025957983,52.6704446166,-15.3911664217,-5.3425957983,16.2920635183,55.36,-28.96,62.4772854724,133.14,39.1288335783,-5.3825957983,39.4973157914,-15.3911664217,-5.3425957983,16.2920635183,54.52,-0.04,54.5200146735,131.48
2020-01-29 02:00:00,41.874616919,-16.1286005751,44.873325023,-15.105383081,-5.2586005751,15.9945452587,56.98,-10.87,58.007562438,133.26,40.214616919,-30.1486005751,50.2608548532,-15.105383081,-5.2586005751,15.9945452587,55.32,-24.89,60.6614745947,131.74,40.314616919,-15.8186005751,43.3070024531,-15.105383081,-5.2586005751,15.9945452587,55.42,-10.56,56.4171073346,133.37,39.474616919,-7.7786005751000005,40.2337173004,-15.105383081,-5.2586005751,15.9945452587,54.58,-2.52,54.6381441852,132.71,38.734616919,-34.5786005751,51.9235030173,-15.105383081,-5.2586005751,15.9945452587,53.84,-29.32,61.305856164,133.37,37.694616919,-6.4186005751,38.2371884167,-15.105383081,-5.2586005751,15.9945452587,52.8,-1.16,52.812740887,131.74
2020-01-29 02:30:00,41.6783836168,-16.6673995946,44.8875246606,-14.8916163832,-5.1973995946,15.7725458011,56.57,-11.47,57.7211035931,134.67,39.9283836168,-30.6873995946,50.3586369169,-14.8916163832,-5.1973995946,15.7725458011,54.82,-25.49,60.4563685644,133.11,40.1283836168,-16.3573995946,43.3341861952,-14.8916163832,-5.1973995946,15.7725458011,55.02,-11.16,56.1404132511,134.77,39.1983836168,-7.9173995946,39.9899799264,-14.8916163832,-5.1973995946,15.7725458011,54.09,-2.7199999999999998,54.1583465405,134.08,38.5883836168,-35.5173995946,52.4456768869,-14.8916163832,-5.1973995946,15.7725458011,53.48,-30.32,61.4769290059,134.77,37.5083836168,-6.7573995946,38.1122197048,-14.8916163832,-5.1973995946,15.7725458011,52.4,-1.56,52.423216231,133.11
2020-01-29 03:00:00,40.935400611,-16.8265588831,44.2587856479,-14.164599389,-5.0765588831,15.046837739,55.1,-11.75,56.3389075151,134.67,38.865400611,-30.8165588831,49.6001982461,-14.164599389,-5.0765588831,15.046837739,53.03,-25.74,58.9468277348,133.11,39.445400611,-16.5165588831,42.7637269973,-14.164599389,-5.0765588831,15.046837739,53.61,-11.44,54.8170201671,134.77,38.195400611,-8.0465588831,39.0337768823,-14.164599389,-5.0765588831,15.046837739,52.36,-2.9699999999999998,52.4441655478,134.08,37.875400611,-35.6765588831,52.0323248105,-14.164599389,-5.0765588831,15.046837739,52.04,-30.6,60.3698732813,134.77,36.515400611,-7.2365588831,37.2255593142,-14.164599389,-5.0765588831,15.046837739,50.68,-2.16,50.7260091078,133.11
2020-01-29 03:30:00,40.3654339627,-16.4016269101,43.5704214381,-13.8045660373,-4.9916269101,14.6793181956,54.17,-11.41,55.3586217314,135.29,37.9854339627,-32.0116269101,49.6753203388,-13.8045660373,-4.9916269101,14.6793181956,51.79,-27.02,58.4147626889,133.87,38.8954339627,-16.1016269101,42.0965220926,-13.8045660373,-4.9916269101,14.6793181956,52.7,-11.11,53.8583521842,135.37,37.3354339627,-9.0016269101,38.4052589655,-13.8045660373,-4.9916269101,14.6793181956,51.14,-4.01,51.2969755444,134.86,37.3954339627,-35.5116269101,51.5702833719,-13.8045660373,-4.9916269101,14.6793181956,51.2,-30.52,59.6062949696,135.37,35.7154339627,-9.0716269101,36.8495134016,-13.8045660373,-4.9916269101,14.6793181956,49.52,-4.08,49.6877932696,133.87
2020-01-29 04:00:00,39.5954173483,-16.6833242137,42.96661939,-13.2145826517,-4.8233242137,14.0673256566,52.81,-11.86,54.1253702066,135.29,37.0854173483,-31.6233242137,48.7376939773,-13.2145826517,-4.8233242137,14.0673256566,50.3,-26.8,56.994122504,133.87,38.1754173483,-16.4033242137,41.5503493966,-13.2145826517,-4.8233242137,14.0673256566,51.39,-11.58,52.6785392736,135.37,36.4954173483,-8.6133242137,37.4980645026,-13.2145826517,-4.8233242137,14.0673256566,49.71,-3.79,49.8542696266,134.86,36.7054173483,-35.8233242137,51.2893577698,-13.2145826517,-4.8233242137,14.0673256566,49.92,-31.0,58.7622872257,135.37,34.8654173483,-8.2633242137,35.8312692202,-13.2145826517,-4.8233242137,14.0673256566,48.08,-3.44,48.2029044768,133.87
