Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-29 04:30:00,39.4602341075,-17.0047493253,42.9682624204,-12.9397658925,-4.7347493253,13.7788022893,52.4,-12.27,53.817403319,134.99,36.8502341075,-31.0247493253,48.1713070662,-12.9397658925,-4.7347493253,13.7788022893,49.79,-26.29,56.3046019434,133.41,38.0502341075,-16.7047493253,41.555612926,-12.9397658925,-4.7347493253,13.7788022893,50.99,-11.97,52.3761491521,135.08,36.2502341075,-8.1247493253,37.1495763696,-12.9397658925,-4.7347493253,13.7788022893,49.19,-3.39,49.3066750045,134.41,36.5802341075,-36.0947493253,51.3901202198,-12.9397658925,-4.7347493253,13.7788022893,49.52,-31.36,58.6146739307,135.08,34.6602341075,-7.9347493253,35.556885061,-12.9397658925,-4.7347493253,13.7788022893,47.6,-3.2,47.7074417675,133.41
2020-01-29 05:00:00,39.6075506923,-17.567047203,43.328503543,-13.3024493077,-4.8570472030000005,14.1614287809,52.91,-12.71,54.4151835428,134.85,36.8175506923,-30.647047203,47.9037946434,-13.3024493077,-4.8570472030000005,14.1614287809,50.12,-25.79,56.3661112726,133.2,38.1775506923,-17.257047203,41.8966711688,-13.3024493077,-4.8570472030000005,14.1614287809,51.48,-12.4,52.9523408359,134.93,36.2075506923,-7.8570472030000005,37.0502350584,-13.3024493077,-4.8570472030000005,14.1614287809,49.51,-3.0,49.6008074531,134.18,36.6575506923,-36.537047203,51.7564666594,-13.3024493077,-4.8570472030000005,14.1614287809,49.96,-31.68,59.1576199656,134.93,34.5375506923,-7.217047203,35.2835397622,-13.3024493077,-4.8570472030000005,14.1614287809,47.84,-2.36,47.8981753306,133.2
2020-01-29 05:30:00,40.7674173322,-16.9790169083,44.1618538006,-14.6925826678,-5.2590169083,15.6054235538,55.46,-11.72,56.6848304223,134.7,38.2874173322,-30.6690169083,49.0562424579,-14.6925826678,-5.2590169083,15.6054235538,52.98,-25.41,58.7583908902,133.12,39.2574173322,-16.6690169083,42.6497472476,-14.6925826678,-5.2590169083,15.6054235538,53.95,-11.41,55.1433640613,134.8,37.6074173322,-7.9190169083,38.4321306616,-14.6925826678,-5.2590169083,15.6054235538,52.3,-2.66,52.3676006706,134.1,37.7474173322,-35.8590169083,52.0647347912,-14.6925826678,-5.2590169083,15.6054235538,52.44,-30.6,60.7150195586,134.8,35.9074173322,-6.6590169083,36.519653964,-14.6925826678,-5.2590169083,15.6054235538,50.6,-1.4,50.6193638838,133.12
2020-01-29 06:00:00,42.6070671509,-15.2002500273,45.2372608819,-16.2029328491,-5.6702500273,17.1664430877,58.81,-9.53,59.5771516607,133.95,40.3470671509,-30.5402500273,50.6022993491,-16.2029328491,-5.6702500273,17.1664430877,56.55,-24.87,61.7771753967,132.55,40.9770671509,-14.9202500273,43.6088740186,-16.2029328491,-5.6702500273,17.1664430877,57.18,-9.25,57.9233536667,134.05,39.5370671509,-7.9202500273,40.3225748111,-16.2029328491,-5.6702500273,17.1664430877,55.74,-2.25,55.7853932495,133.53,39.3570671509,-33.8702500273,51.9246817191,-16.2029328491,-5.6702500273,17.1664430877,55.56,-28.2,62.3069305936,134.05,37.7970671509,-6.2702500273,38.3136310028,-16.2029328491,-5.6702500273,17.1664430877,54.0,-0.6000000000000001,54.0033332305,132.55
2020-01-29 06:30:00,47.8805337296,-12.4970797607,49.4845684307,-19.0594662704,-6.5070797607,20.1396460129,66.94,-5.99,67.207467591,132.17,45.9105337296,-28.0670797607,53.8102041776,-19.0594662704,-6.5070797607,20.1396460129,64.97,-21.56,68.4538859379,130.85,45.9605337296,-12.2370797607,47.561715505,-19.0594662704,-6.5070797607,20.1396460129,65.02,-5.73,65.2719947604,132.27,44.8505337296,-5.9670797607,45.2457336851,-19.0594662704,-6.5070797607,20.1396460129,63.91,0.54,63.9122812924,131.8,44.1405337296,-30.5470797607,53.6797056609,-19.0594662704,-6.5070797607,20.1396460129,63.2,-24.04,67.6177609804,132.27,42.8605337296,-2.4670797607,42.9314783595,-19.0594662704,-6.5070797607,20.1396460129,61.92,4.04,62.0516559005,130.85
2020-01-29 07:00:00,52.9475004898,-10.4832128819,53.9753236252,-21.0224995102,-7.1732128819,22.2126195822,73.97,-3.31,74.0440206904,131.51,50.7675004898,-25.1732128819,56.6659487945,-21.0224995102,-7.1732128819,22.2126195822,71.79,-18.0,74.012188861,130.13,50.7775004898,-10.2332128819,51.7983899545,-21.0224995102,-7.1732128819,22.2126195822,71.8,-3.06,71.8651765461,131.62,49.5075004898,-3.2732128819,49.6155875438,-21.0224995102,-7.1732128819,22.2126195822,70.53,3.9,70.6377441599,131.07,48.8975004898,-28.2532128819,56.4730873275,-21.0224995102,-7.1732128819,22.2126195822,69.92,-21.08,73.0285752292,131.62,47.3775004898,-0.1332128819,47.377687769,-21.0224995102,-7.1732128819,22.2126195822,68.4,7.04,68.7613379742,130.13
2020-01-29 07:30:00,58.3176338461,-7.5955829979,58.8101972322,-22.7223661539,-7.8555829979,24.0419655575,81.04,0.26,81.0404170769,130.96,55.6276338461,-22.9655829979,60.1818215889,-22.7223661539,-7.8555829979,24.0419655575,78.35,-15.11,79.7937002526,129.65,55.8976338461,-7.3755829979,56.3821309827,-22.7223661539,-7.8555829979,24.0419655575,78.62,0.48,78.6214652624,131.06,54.1676338461,-1.2555829979,54.1821838352,-22.7223661539,-7.8555829979,24.0419655575,76.89,6.6,77.1727419495,130.58,53.7976338461,-25.1755829979,59.3969307854,-22.7223661539,-7.8555829979,24.0419655575,76.52,-17.32,78.4556741097,131.06,51.8376338461,1.7444170021,51.8669767139,-22.7223661539,-7.8555829979,24.0419655575,74.56,9.6,75.1754853659,129.65
2020-01-29 08:00:00,61.2904169722,-6.0983371409,61.5930590936,-22.0495830278,-7.6683371409,23.3449674706,83.34,1.57,83.3547869051,131.17,58.3604169722,-21.1083371409,62.0604557349,-22.0495830278,-7.6683371409,23.3449674706,80.41,-13.44,81.5254665733,129.82,58.7504169722,-5.8683371409,59.0427715746,-22.0495830278,-7.6683371409,23.3449674706,80.8,1.8,80.8200470181,131.26,56.8504169722,0.6016628591000001,56.8536006609,-22.0495830278,-7.6683371409,23.3449674706,78.9,8.27,79.3322311548,130.71,56.6304169722,-23.6683371409,61.377473958,-22.0495830278,-7.6683371409,23.3449674706,78.68,-16.0,80.2903630581,131.26,54.4304169722,4.1316628591,54.5870033044,-22.0495830278,-7.6683371409,23.3449674706,76.48,11.8,77.3849494411,129.82
2020-01-29 08:30:00,62.4699001035,-4.699970419,62.6464535379,-21.9700998965,-7.579970419,23.2409389013,84.44,2.88,84.4890998887,131.39,59.9399001035,-20.129970419,63.2297978289,-21.9700998965,-7.579970419,23.2409389013,81.91,-12.55,82.8658590736,130.06,59.9199001035,-4.529970419,60.0908899952,-21.9700998965,-7.579970419,23.2409389013,81.89,3.05,81.9467790703,131.49,58.3699001035,1.6800295809999999,58.3940727941,-21.9700998965,-7.579970419,23.2409389013,80.34,9.26,80.871893758,130.97,57.7899001035,-22.379970419,61.972055234,-21.9700998965,-7.579970419,23.2409389013,79.76,-14.8,81.121499,131.49,55.9499001035,3.980029581,56.0912823624,-21.9700998965,-7.579970419,23.2409389013,77.92,11.56,78.7728379583,130.06
2020-01-29 09:00:00,62.7092003704,-4.1755588206,62.8480636341,-21.2007996296,-7.3655588206000004,22.4438268055,83.91,3.19,83.9706150984,131.47,60.2092003704,-19.2855588206,63.2224690143,-21.2007996296,-7.3655588206000004,22.4438268055,81.41,-11.92,82.2780316974,130.06,60.1692003704,-4.0155588206,60.3030462402,-21.2007996296,-7.3655588206000004,22.4438268055,81.37,3.35,81.438930494,131.59,58.6592003704,2.4944411794,58.7122135922,-21.2007996296,-7.3655588206000004,22.4438268055,79.86,9.86,80.4663855284,130.97,58.0392003704,-21.8855588206,62.0284327105,-21.2007996296,-7.3655588206000004,22.4438268055,79.24,-14.52,80.5593445852,131.59,56.1992003704,4.8744411794,56.4101967651,-21.2007996296,-7.3655588206000004,22.4438268055,77.4,12.24,78.3618376507,130.06
2020-01-29 09:30:00,63.6925338405,-3.1964554287,63.7726916033,-19.5474661595,-7.0264554287,20.771964499,83.24,3.83,83.3280655002,131.47,60.5325338405,-18.8464554287,63.3985531016,-19.5474661595,-7.0264554287,20.771964499,80.08,-11.82,80.9476299838,130.14,61.1525338405,-3.0664554287,61.229368313,-19.5474661595,-7.0264554287,20.771964499,80.7,3.96,80.7971014332,131.59,59.0125338405,2.9135445713,59.0844132766,-19.5474661595,-7.0264554287,20.771964499,78.56,9.94,79.1863447824,131.07,59.0125338405,-20.9464554287,62.6197504411,-19.5474661595,-7.0264554287,20.771964499,78.56,-13.92,79.78370761,131.59,56.5725338405,5.2135445713,56.812257763,-19.5474661595,-7.0264554287,20.771964499,76.12,12.24,77.0978080103,130.14
2020-01-29 10:00:00,63.6567837979,-4.1859748604,63.7942670545,-17.4732162021,-6.4559748604,18.6277453237,81.13,2.27,81.1617508436,133.49,59.5267837979,-18.9759748604,62.4782010882,-17.4732162021,-6.4559748604,18.6277453237,77.0,-12.52,78.0112197059,132.03,61.2067837979,-4.0459748604,61.3403643244,-17.4732162021,-6.4559748604,18.6277453237,78.68,2.41,78.7169009807,133.58,58.1067837979,3.3040251396,58.2006435141,-17.4732162021,-6.4559748604,18.6277453237,75.58,9.76,76.2075718023,132.98,59.1667837979,-22.4559748604,63.2849042973,-17.4732162021,-6.4559748604,18.6277453237,76.64,-16.0,78.2923342352,133.58,55.7667837979,5.5040251396,56.0377414596,-17.4732162021,-6.4559748604,18.6277453237,73.24,11.96,74.2101017382,132.03
2020-01-29 10:30:00,63.0823836645,-3.6286888616,63.1866640333,-15.4276163355,-5.9286888616,16.5275738514,78.51,2.3,78.5436827504,133.71,58.7023836645,-19.7986888616,61.9512544549,-15.4276163355,-5.9286888616,16.5275738514,74.13,-13.87,75.4164027251,132.38,60.7123836645,-3.5086888616,60.8136861879,-15.4276163355,-5.9286888616,16.5275738514,76.14,2.42,76.1784483959,133.81,57.3623836645,2.6413111384,57.4231624365,-15.4276163355,-5.9286888616,16.5275738514,72.79,8.57,73.292762262,133.33,58.7323836645,-22.1286888616,62.7628214921,-15.4276163355,-5.9286888616,16.5275738514,74.16,-16.2,75.9087979091,133.81,55.1323836645,5.3913111384,55.3953604946,-15.4276163355,-5.9286888616,16.5275738514,70.56,11.32,71.4622697652,132.38
2020-01-29 11:00:00,62.509566936,-2.6582403899,62.5660626898,-14.170433064000001,-5.5782403899,15.2288521914,76.68,2.92,76.7355771465,133.71,57.619566936,-20.3882403899,61.1203308245,-14.170433064000001,-5.5782403899,15.2288521914,71.79,-14.81,73.301706665,132.47,60.179566936,-2.5682403899,60.234343487,-14.170433064000001,-5.5782403899,15.2288521914,74.35,3.01,74.4109037709,133.73,56.349566936,2.1017596101000002,56.3887496522,-14.170433064000001,-5.5782403899,15.2288521914,70.52,7.68,70.9369635663,133.44,58.229566936,-21.1782403899,61.9612809065,-14.170433064000001,-5.5782403899,15.2288521914,72.4,-15.6,74.061595986,133.73,54.229566936,4.8217596101,54.443505543,-14.170433064000001,-5.5782403899,15.2288521914,68.4,10.4,69.1861257768,132.47
2020-01-29 11:30:00,62.2458336086,-2.1285205013,62.2822157694,-12.8341663914,-5.2285205013,13.8583279509,75.08,3.1,75.1439711487,133.86,57.1858336086,-19.8985205013,60.5489114985,-12.8341663914,-5.2285205013,13.8583279509,70.02,-14.67,71.5402634885,132.67,59.9658336086,-2.0585205013,60.0011558807,-12.8341663914,-5.2285205013,13.8583279509,72.8,3.17,72.8689844859,133.95,55.9558336086,2.6514794987,56.0186188545,-12.8341663914,-5.2285205013,13.8583279509,68.79,7.88,69.2398620738,133.62,58.0058336086,-20.7885205013,61.6184981743,-12.8341663914,-5.2285205013,13.8583279509,70.84,-15.56,72.528747404,133.95,53.8058336086,4.8114794987,54.0205337374,-12.8341663914,-5.2285205013,13.8583279509,66.64,10.04,67.3920707502,132.67
2020-01-29 12:00:00,64.1737670326,-2.0688407125,64.2071061258,-12.2162329674,-5.0888407125,13.2337692178,76.39,3.02,76.4496729882,133.45,56.9737670326,-19.6088407125,60.2537697076,-12.2162329674,-5.0888407125,13.2337692178,69.19,-14.52,70.6971463356,132.25,61.8737670326,-1.9888407125,61.9057229518,-12.2162329674,-5.0888407125,13.2337692178,74.09,3.1,74.154825197,133.52,55.7637670326,2.7711592875,55.83258043,-12.2162329674,-5.0888407125,13.2337692178,67.98,7.86,68.4328868308,133.19,59.9037670326,-20.5688407125,63.3367074685,-12.2162329674,-5.0888407125,13.2337692178,72.12,-15.48,73.7626246822,133.52,53.6237670326,4.6311592875,53.8233780723,-12.2162329674,-5.0888407125,13.2337692178,65.84,9.72,66.5536174824,132.25
2020-01-29 12:30:00,65.288217113,-2.9866950629,65.3564965493,-12.991782887,-5.2966950629,14.0300178607,78.28,2.31,78.3140760017,132.52,57.998217113,-18.6466950629,60.9220192136,-12.991782887,-5.2966950629,14.0300178607,70.99,-13.35,72.2343588606,131.19,62.928217113,-2.8666950629,62.9934794213,-12.991782887,-5.2966950629,14.0300178607,75.92,2.43,75.958879007,132.62,56.708217113,3.4033049371,56.8102488344,-12.991782887,-5.2966950629,14.0300178607,69.7,8.7,70.240871293,132.13,60.888217113,-21.0966950629,64.4394717994,-12.991782887,-5.2966950629,14.0300178607,73.88,-15.8,75.550608204,132.62,54.488217113,5.5833049371,54.7735255226,-12.991782887,-5.2966950629,14.0300178607,67.48,10.88,68.3514798669,131.19
2020-01-29 13:00:00,64.1585007313,-3.3829961252,64.2476293638,-13.3714992687,-5.3629961252000005,14.4068983522,77.53,1.98,77.555278995,132.61,58.1585007313,-18.9429961252,61.1657445758,-13.3714992687,-5.3629961252000005,14.4068983522,71.53,-13.58,72.8076733593,131.26,61.8085007313,-3.2629961252,61.8945708957,-13.3714992687,-5.3629961252000005,14.4068983522,75.18,2.1,75.2093238901,132.71,56.8785007313,3.1570038748,56.9660470711,-13.3714992687,-5.3629961252000005,14.4068983522,70.25,8.52,70.7647716028,132.2,59.8285007313,-21.5629961252,63.5956940496,-13.3714992687,-5.3629961252000005,14.4068983522,73.2,-16.2,74.9711944683,132.71,54.6685007313,5.9570038748,54.9920982267,-13.3714992687,-5.3629961252000005,14.4068983522,68.04,11.32,68.9752419351,131.26
2020-01-29 13:30:00,61.1463674004,-4.1783925342,61.2889648341,-12.1636325996,-5.6483925342,13.4111258379,73.31,1.47,73.3247366173,132.89,59.4763674004,-19.4383925342,62.5722732803,-12.1636325996,-5.6483925342,13.4111258379,71.64,-13.79,72.9551485503,131.48,58.9263674004,-4.0783925342,59.0673349718,-12.1636325996,-5.6483925342,13.4111258379,71.09,1.57,71.1073343615,132.99,58.1863674004,2.7216074658,58.2499828193,-12.1636325996,-5.6483925342,13.4111258379,70.35,8.37,70.8461671511,132.41,57.0363674004,-22.5683925342,61.3390540179,-12.1636325996,-5.6483925342,13.4111258379,69.2,-16.92,71.2385176713,132.99,55.9963674004,5.4316074658,56.2591816658,-12.1636325996,-5.6483925342,13.4111258379,68.16,11.08,69.0547029535,131.48
2020-01-29 14:00:00,61.3829010092,-4.4376719124,61.5431025243,-13.6670989908,-5.5076719124,14.7351296132,75.05,1.07,75.057627194,133.33,56.7729010092,-19.8276719124,60.1356704666,-13.6670989908,-5.5076719124,14.7351296132,70.44,-14.32,71.8808458492,131.93,59.1329010092,-4.3076719124,59.2895945261,-13.6670989908,-5.5076719124,14.7351296132,72.8,1.2,72.8098894382,133.4,55.5129010092,2.4823280876,55.5683734798,-13.6670989908,-5.5076719124,14.7351296132,69.18,7.99,69.6398772256,132.87,57.2129010092,-22.8676719124,61.6136872828,-13.6670989908,-5.5076719124,14.7351296132,70.88,-17.36,72.9749546077,133.4,53.3329010092,3.8123280876,53.4689833035,-13.6670989908,-5.5076719124,14.7351296132,67.0,9.32,67.6451210362,131.93
2020-01-29 14:30:00,61.29473462,-5.2134205454,61.5160486859,-14.19526538,-5.6134205454,15.2648632299,75.49,0.4,75.4910597356,132.4,56.26473462,-18.8634205454,59.3426406266,-14.19526538,-5.6134205454,15.2648632299,70.46,-13.25,71.695007497,130.86,59.01473462,-5.0534205454,59.2307011733,-14.19526538,-5.6134205454,15.2648632299,73.21,0.56,73.2121417526,132.49,54.99473462,3.1065794546,55.0824080069,-14.19526538,-5.6134205454,15.2648632299,69.19,8.72,69.7373250132,131.79,57.08473462,-23.3334205454,61.6694044157,-14.19526538,-5.6134205454,15.2648632299,71.28,-17.72,73.4495527556,132.49,52.76473462,4.8665794546,52.9886857273,-14.19526538,-5.6134205454,15.2648632299,66.96,10.48,67.7751576907,130.86
2020-01-29 15:00:00,60.9772681673,-5.452275671,61.2205402062,-14.5427318327,-5.742275671,15.6353694885,75.52,0.29,75.5205568041,132.49,55.9872681673,-19.102275671,59.1563279172,-14.5427318327,-5.742275671,15.6353694885,70.53,-13.36,71.7841939427,130.95,58.7172681673,-5.312275671,58.9570848485,-14.5427318327,-5.742275671,15.6353694885,73.26,0.43,73.2612619329,132.59,54.7072681673,2.887724329,54.7834294484,-14.5427318327,-5.742275671,15.6353694885,69.25,8.63,69.785667583,131.89,56.7772681673,-23.542275671,61.4645989518,-14.5427318327,-5.742275671,15.6353694885,71.32,-17.8,73.5077029977,132.59,52.4972681673,5.137724329,52.7480746218,-14.5427318327,-5.742275671,15.6353694885,67.04,10.88,67.9171259698,130.95
2020-01-29 15:30:00,61.0337343436,-5.6076160578,61.2907993566,-16.3462656564,-6.0976160578,17.4465275198,77.38,0.49,77.3815514189,132.08,56.4537343436,-19.3976160578,59.6933131101,-16.3462656564,-6.0976160578,17.4465275198,72.8,-13.3,74.0049322681,130.56,58.7037343436,-5.4276160578,58.9541130198,-16.3462656564,-6.0976160578,17.4465275198,75.05,0.67,75.0529906133,132.18,55.1237343436,2.4823839422000002,55.1796005605,-16.3462656564,-6.0976160578,17.4465275198,71.47,8.58,71.9831737283,131.49,56.7337343436,-23.5776160578,61.4379409774,-16.3462656564,-6.0976160578,17.4465275198,73.08,-17.48,75.1414452882,132.18,52.8537343436,4.9423839422,53.0843140023,-16.3462656564,-6.0976160578,17.4465275198,69.2,11.04,70.0751139849,130.56
2020-01-29 16:00:00,61.9086841796,-5.7359348444,62.1738379496,-17.8313158204,-6.5059348444000005,18.9811225192,79.74,0.77,79.7437176209,131.71,57.8386841796,-19.6059348444,61.0713195269,-17.8313158204,-6.5059348444000005,18.9811225192,75.67,-13.1,76.7955656272,130.22,59.5086841796,-5.5359348444,59.7656261357,-17.8313158204,-6.5059348444000005,18.9811225192,77.34,0.97,77.3460826416,131.82,56.4186841796,2.1640651556,56.460172711,-17.8313158204,-6.5059348444000005,18.9811225192,74.25,8.67,74.7544741136,131.13,57.4886841796,-23.5459348444,62.1237463165,-17.8313158204,-6.5059348444000005,18.9811225192,75.32,-17.04,77.2234679356,131.82,54.0886841796,2.9340651556,54.1682055695,-17.8313158204,-6.5059348444000005,18.9811225192,71.92,9.44,72.5368871678,130.22
2020-01-29 16:30:00,63.452467193,-4.9979125949,63.6489962465,-20.127532807,-7.0279125949,21.3192197872,83.58,2.03,83.6046487942,131.33,60.402467193,-19.6479125949,63.5177023541,-20.127532807,-7.0279125949,21.3192197872,80.53,-12.62,81.5128535876,129.93,60.912467193,-4.7979125949,61.1011343987,-20.127532807,-7.0279125949,21.3192197872,81.04,2.23,81.0706759562,131.45,58.852467193,2.0720874051,58.8889330938,-20.127532807,-7.0279125949,21.3192197872,78.98,9.1,79.5025181991,130.84,58.792467193,-22.5879125949,62.9822831758,-20.127532807,-7.0279125949,21.3192197872,78.92,-15.56,80.4392938805,131.45,56.472467193,4.6920874051,56.6670559945,-20.127532807,-7.0279125949,21.3192197872,76.6,11.72,77.491408556,129.93
2020-01-29 17:00:00,66.670383625,-2.8245661325,66.7301897685,-22.599616375,-7.6945661325,23.8736048444,89.27,4.87,89.4027393316,130.45,63.710383625,-19.0445661325,66.4959283026,-22.599616375,-7.6945661325,23.8736048444,86.31,-11.35,87.0530792103,129.24,63.910383625,-2.6345661325,63.9646626959,-22.599616375,-7.6945661325,23.8736048444,86.51,5.06,86.6578542315,130.56,61.990383625,2.5554338675,62.0430326808,-22.599616375,-7.6945661325,23.8736048444,84.59,10.25,85.2087472036,130.13,61.720383625,-20.2145661325,64.9463966571,-22.599616375,-7.6945661325,23.8736048444,84.32,-12.52,85.24442973,130.56,59.480383625,4.1854338675000005,59.6274592183,-22.599616375,-7.6945661325,23.8736048444,82.08,11.88,82.9352807917,129.24
2020-01-29 17:30:00,69.8454171236,-5.0605711189,70.0285061473,-24.284582876400002,-8.2605711189,25.651081862,94.13,3.2,94.1843771546,130.45,67.0754171236,-19.8805711189,69.9596218566,-24.284582876400002,-8.2605711189,25.651081862,91.36,-11.62,92.0960042564,129.15,66.9754171236,-4.7905711189,67.1465268687,-24.284582876400002,-8.2605711189,25.651081862,91.26,3.47,91.3259464774,130.56,65.2354171236,1.7394288811,65.2586029587,-24.284582876400002,-8.2605711189,25.651081862,89.52,10.0,90.0768027852,130.0,64.9954171236,-15.1405711189,66.7356062449,-24.284582876400002,-8.2605711189,25.651081862,89.28,-6.88,89.5446972188,130.56,62.9554171236,8.1394288811,63.4794049099,-24.284582876400002,-8.2605711189,25.651081862,87.24,16.4,88.7681113914,129.15
2020-01-29 18:00:00,70.3867173072,-9.44949027,71.0181866823,-24.2132826928,-8.30949027,25.5994274801,94.6,-1.1400000000000001,94.6068686724,131.65,67.1067173072,-25.60949027,71.8272754574,-24.2132826928,-8.30949027,25.5994274801,91.32,-17.3,92.9442435011,130.43,67.5267173072,-9.02949027,68.1277421086,-24.2132826928,-8.30949027,25.5994274801,91.74,-0.72,91.7428253326,131.75,65.3567173072,-3.42949027,65.4466339904,-24.2132826928,-8.30949027,25.5994274801,89.57,4.88,89.7028388625,131.29,66.1467173072,-6.46949027,66.4623390716,-24.2132826928,-8.30949027,25.5994274801,90.36,1.8399999999999999,90.3787320115,131.75,63.9867173072,14.01050973,65.5026287613,-24.2132826928,-8.30949027,25.5994274801,88.2,22.32,90.9803407336,130.43
2020-01-29 18:30:00,69.933367471,-10.3540458837,70.6957010857,-23.796632529,-8.2140458837,25.174397103,93.73,-2.14,93.7544265622,131.99,66.303367471,-26.3340458837,71.3415622944,-23.796632529,-8.2140458837,25.174397103,90.1,-18.12,91.9039955606,130.76,67.133367471,-9.9040458837,67.8599967055,-23.796632529,-8.2140458837,25.174397103,90.93,-1.69,90.9457035819,132.11,64.583367471,-4.0640458837,64.7111105054,-23.796632529,-8.2140458837,25.174397103,88.38,4.15,88.4773807252,131.65,65.763367471,-7.4140458837,66.1799711204,-23.796632529,-8.2140458837,25.174397103,89.56,0.8,89.5635729524,132.11,63.203367471,14.5059541163,64.8466526854,-23.796632529,-8.2140458837,25.174397103,87.0,22.72,89.9177312881,130.76
2020-01-29 19:00:00,68.9049173716,-11.3347503734,69.8309688034,-23.1450826284,-7.9847503734,24.4836902529,92.05,-3.35,92.1109385469,131.82,65.0949173716,-26.5347503734,70.2953856594,-23.1450826284,-7.9847503734,24.4836902529,88.24,-18.55,90.1687312764,130.5,66.1449173716,-10.8847503734,67.034527557,-23.1450826284,-7.9847503734,24.4836902529,89.29,-2.9,89.3370813268,131.92,63.4349173716,-4.3647503734,63.5849021999,-23.1450826284,-7.9847503734,24.4836902529,86.58,3.62,86.6556449402,131.38,64.8149173716,-8.3847503734,65.3550116878,-23.1450826284,-7.9847503734,24.4836902529,87.96,-0.4,87.9609094996,131.92,62.0549173716,13.4552496266,63.4969015977,-23.1450826284,-7.9847503734,24.4836902529,85.2,21.44,87.8562097976,130.5
2020-01-29 19:30:00,67.4462672215,-11.0769520452,68.3498195223,-22.2737327785,-7.7069520451999995,23.5693929009,89.72,-3.37,89.7832684858,130.83,63.0662672215,-28.2269520452,69.0949700269,-22.2737327785,-7.7069520451999995,23.5693929009,85.34,-20.52,87.7723532782,129.77,64.7662672215,-10.6169520452,65.6307019659,-22.2737327785,-7.7069520451999995,23.5693929009,87.04,-2.91,87.0886312902,130.95,61.5062672215,-6.2769520452,61.8257311684,-22.2737327785,-7.7069520451999995,23.5693929009,83.78,1.43,83.7922030979,130.65,63.3262672215,-8.1869520452,63.853287339,-22.2737327785,-7.7069520451999995,23.5693929009,85.6,-0.48,85.6013457838,130.95,60.1262672215,11.8930479548,61.2912114389,-22.2737327785,-7.7069520451999995,23.5693929009,82.4,19.6,84.6989964521,129.77
2020-01-29 20:00:00,65.2620340784,-12.601547633,66.4675266186,-21.2579659216,-7.431547633,22.5195252024,86.52,-5.17,86.6743289562,130.91,60.8420340784,-28.541547633,67.2039660443,-21.2579659216,-7.431547633,22.5195252024,82.1,-21.11,84.7705261279,129.77,62.7220340784,-12.131547633,63.8844895644,-21.2579659216,-7.431547633,22.5195252024,83.98,-4.7,84.1114165854,130.95,59.3720340784,-6.631547633,59.7412408192,-21.2579659216,-7.431547633,22.5195252024,80.63,0.8,80.6339686485,130.65,61.3420340784,-9.751547633,62.1123001194,-21.2579659216,-7.431547633,22.5195252024,82.6,-2.32,82.6325746906,130.95,58.0220340784,11.608452367,59.1718903277,-21.2579659216,-7.431547633,22.5195252024,79.28,19.04,81.5342872662,129.77
2020-01-29 20:30:00,62.3593340803,-14.4905147193,64.0207900901,-20.5306659197,-7.1605147193,21.7435326972,82.89,-7.33,83.2134664583,132.1,58.0593340803,-30.0705147193,65.3844180928,-20.5306659197,-7.1605147193,21.7435326972,78.59,-22.91,81.8612008219,130.81,59.9493340803,-14.0005147193,61.5624647742,-20.5306659197,-7.1605147193,21.7435326972,80.48,-6.84,80.7701429985,132.22,56.7093340803,-7.7805147193,57.2405885812,-20.5306659197,-7.1605147193,21.7435326972,77.24,-0.62,77.2424883079,131.73,58.6293340803,-11.6005147193,59.7659665399,-20.5306659197,-7.1605147193,21.7435326972,79.16,-4.44,79.2844196548,132.22,55.4293340803,11.4394852807,56.5974637247,-20.5306659197,-7.1605147193,21.7435326972,75.96,18.6,78.2041021942,130.81
2020-01-29 21:00:00,59.3073841756,-15.4123160643,61.2772821216,-19.6326158244,-6.8623160643,20.797379303,78.94,-8.55,79.401675675,132.63,55.0673841756,-31.4323160643,63.4066817702,-19.6326158244,-6.8623160643,20.797379303,74.7,-24.57,78.6369817579,131.36,57.0273841756,-14.9323160643,58.9499500335,-19.6326158244,-6.8623160643,20.797379303,76.66,-8.07,77.0835942338,132.74,53.8473841756,-8.9523160643,54.5864886714,-19.6326158244,-6.8623160643,20.797379303,73.48,-2.09,73.5097170448,132.32,55.8073841756,-12.6223160643,57.217016624,-19.6326158244,-6.8623160643,20.797379303,75.44,-5.76,75.6595744106,132.74,52.6473841756,10.8176839357,53.7472729193,-19.6326158244,-6.8623160643,20.797379303,72.28,17.68,74.4108916759,131.36
2020-01-29 21:30:00,56.117401183,-16.5015152848,58.4932707431,-18.102598817,-6.4315152848,19.2111549051,74.22,-10.07,74.9000220294,133.7,51.697401183,-34.1215152848,61.9427081617,-18.102598817,-6.4315152848,19.2111549051,69.8,-27.69,75.091784504,132.57,54.017401183,-16.0215152848,56.3433100073,-18.102598817,-6.4315152848,19.2111549051,72.12,-9.59,72.7548108375,133.81,50.617401183,-11.2615152848,51.8550193234,-18.102598817,-6.4315152848,19.2111549051,68.72,-4.83,68.8895296834,133.53,52.817401183,-13.791515284799999,54.5883115838,-18.102598817,-6.4315152848,19.2111549051,70.92,-7.36,71.300883585,133.81,49.497401183,10.0884847152,50.5150497151,-18.102598817,-6.4315152848,19.2111549051,67.6,16.52,69.5892980278,132.57
2020-01-29 22:00:00,52.856884452,-19.3065591765,56.2724929358,-16.693115548,-5.9865591765,17.7341195855,69.55,-13.32,70.814016268,134.17,48.356884452,-34.2465591765,59.2555068271,-16.693115548,-5.9865591765,17.7341195855,65.05,-28.26,70.9234100985,132.76,50.926884452,-18.7965591765,54.2849721089,-16.693115548,-5.9865591765,17.7341195855,67.62,-12.81,68.822674316,134.29,47.406884452,-11.3765591765,48.7528336832,-16.693115548,-5.9865591765,17.7341195855,64.1,-5.39,64.326216273,133.75,49.826884452,-16.6265591765,52.5277153914,-16.693115548,-5.9865591765,17.7341195855,66.52,-10.64,67.365569841,134.29,46.306884452,9.0934408235,47.1912938333,-16.693115548,-5.9865591765,17.7341195855,63.0,15.08,64.7796758251,132.76
2020-01-29 22:30:00,49.3121840622,-20.7967591722,53.5181902633,-15.3678159378,-5.4767591722,16.3145535559,64.68,-15.32,66.4695780038,134.82,45.2021840622,-35.6167591722,57.5481622463,-15.3678159378,-5.4767591722,16.3145535559,60.57,-30.14,67.6545970352,133.37,47.5421840622,-20.2667591722,51.6817259073,-15.3678159378,-5.4767591722,16.3145535559,62.91,-14.79,64.6251669243,134.94,44.3921840622,-12.5067591722,46.1203320761,-15.3678159378,-5.4767591722,16.3145535559,59.76,-7.03,60.1720740876,134.39,46.5521840622,-18.1567591722,49.9677270306,-15.3678159378,-5.4767591722,16.3145535559,61.92,-12.68,63.2049744878,134.94,43.3521840622,8.4032408278,44.1591023389,-15.3678159378,-5.4767591722,16.3145535559,58.72,13.88,60.3381537669,133.37
2020-01-29 23:00:00,45.5215672012,-22.2683442636,50.6763479021,-13.8684327988,-4.9283442636,14.7180843005,59.39,-17.34,61.8696023908,135.86,41.8015672012,-37.1383442636,55.9162555534,-13.8684327988,-4.9283442636,14.7180843005,55.67,-32.21,64.3166619159,134.36,43.9315672012,-21.7483442636,49.0201292834,-13.8684327988,-4.9283442636,14.7180843005,57.8,-16.82,60.1976112483,135.98,41.1315672012,-13.7283442636,43.3621177601,-13.8684327988,-4.9283442636,14.7180843005,55.0,-8.8,55.6995511652,135.42,42.9315672012,-19.7283442636,47.2475081854,-13.8684327988,-4.9283442636,14.7180843005,56.8,-14.8,58.6965075622,135.98,40.1715672012,7.3516557364,40.8387273732,-13.8684327988,-4.9283442636,14.7180843005,54.04,12.28,55.4176867074,134.36
2020-01-29 23:30:00,43.4631508645,-22.9752536515,49.162056135,-12.3168491355,-4.4952536515,13.111524626,55.78,-18.48,58.761541844999996,135.48,39.2831508645,-37.2852536515,54.1604660403,-12.3168491355,-4.4952536515,13.111524626,51.6,-32.79,61.1370926689,133.96,42.0131508645,-22.4452536515,47.6329114903,-12.3168491355,-4.4952536515,13.111524626,54.33,-17.95,57.2184533171,135.6,38.7231508645,-14.0552536515,41.1950551411,-12.3168491355,-4.4952536515,13.111524626,51.04,-9.56,51.9275957464,135.0,41.0431508645,-20.5352536515,45.8937563882,-12.3168491355,-4.4952536515,13.111524626,53.36,-16.04,55.7186790942,135.6,37.7231508645,5.3447463485,38.0999005861,-12.3168491355,-4.4952536515,13.111524626,50.04,9.84,50.9983058542,133.96
2020-01-30 00:00:00,42.2164346697,-23.1680157977,48.1558336261,-11.3335653303,-4.2980157977,12.1211650799,53.55,-18.87,56.7774550328,135.4,37.7364346697,-37.4680157977,53.1779156173,-11.3335653303,-4.2980157977,12.1211650799,49.07,-33.17,59.2293322603,133.88,40.8464346697,-22.6580157977,46.7099229834,-11.3335653303,-4.2980157977,12.1211650799,52.18,-18.36,55.3158385998,135.53,37.2464346697,-14.2780157977,39.8893297853,-11.3335653303,-4.2980157977,12.1211650799,48.58,-9.98,49.5945238913,134.92,39.8264346697,-20.7380157977,44.902229318,-11.3335653303,-4.2980157977,12.1211650799,51.16,-16.44,53.7365722762,135.53,36.2264346697,6.8619842023,36.8706034134,-11.3335653303,-4.2980157977,12.1211650799,47.56,11.16,48.8518085643,133.88
2020-01-30 00:30:00,44.3399344204,-22.9522032231,49.9282827384,-12.1000655796,-4.5322032231,12.921008207,56.44,-18.42,59.3697734542,135.02,39.7999344204,-36.7322032231,54.1598516753,-12.1000655796,-4.5322032231,12.921008207,51.9,-32.2,61.0774098992,133.45,42.8799344204,-22.4222032231,48.3884694248,-12.1000655796,-4.5322032231,12.921008207,54.98,-17.89,57.8174065485,135.14,39.2099344204,-13.6422032231,41.5154027565,-12.1000655796,-4.5322032231,12.921008207,51.31,-9.11,52.1124572439,134.48,41.8599344204,-20.4922032231,46.6067001902,-12.1000655796,-4.5322032231,12.921008207,53.96,-15.96,56.2708023757,135.14,38.2199344204,6.0677967769,38.698598745,-12.1000655796,-4.5322032231,12.921008207,50.32,10.6,51.424336651,133.45
2020-01-30 01:00:00,43.3775338241,-22.1013307085,48.683459817,-14.3324661759,-5.1013307085,15.2132561169,57.71,-17.0,60.1618159633,134.49,40.6175338241,-37.9413307085,55.5817292812,-14.3324661759,-5.1013307085,15.2132561169,54.95,-32.84,64.0153739347,133.15,41.8575338241,-21.5913307085,47.0981814893,-14.3324661759,-5.1013307085,15.2132561169,56.19,-16.49,58.5596806685,134.62,39.9675338241,-14.9213307085,42.6620424979,-14.3324661759,-5.1013307085,15.2132561169,54.3,-9.82,55.1808155068,134.14,40.7875338241,-19.6213307085,45.2616784292,-14.3324661759,-5.1013307085,15.2132561169,55.12,-14.52,57.0003929811,134.62,38.9475338241,6.5786692915,39.4992313929,-14.3324661759,-5.1013307085,15.2132561169,53.28,11.68,54.5452179389,133.15
2020-01-30 01:30:00,42.0802003221,-22.2152538612,47.584249109,-14.5797996779,-5.1452538612,15.4610541666,56.66,-17.07,59.1755059125,135.06,39.6802003221,-38.7452538612,55.4591110131,-14.5797996779,-5.1452538612,15.4610541666,54.26,-33.6,63.820902532,133.75,40.5902003221,-21.7252538612,46.0385818365,-14.5797996779,-5.1452538612,15.4610541666,55.17,-16.58,57.607510795,135.18,39.0702003221,-15.4752538612,42.0233748678,-14.5797996779,-5.1452538612,15.4610541666,53.65,-10.33,54.6354408786,134.75,39.5402003221,-19.7852538612,44.2140669003,-14.5797996779,-5.1452538612,15.4610541666,54.12,-14.64,56.0651763575,135.18,38.1402003221,6.8947461388,38.7583849628,-14.5797996779,-5.1452538612,15.4610541666,52.72,12.04,54.0773520062,133.75
2020-01-30 02:00:00,40.4794837667,-23.5865028188,46.8498849651,-14.2805162333,-5.0165028188,15.1359982961,54.76,-18.57,57.8230274199,135.77,38.3294837667,-38.8865028188,54.6013683647,-14.2805162333,-5.0165028188,15.1359982961,52.61,-33.87,62.5698729422,134.3,39.0594837667,-23.0765028188,45.3670392958,-14.2805162333,-5.0165028188,15.1359982961,53.34,-18.06,56.3144670578,135.89,37.7494837667,-15.5065028188,40.810233451,-14.2805162333,-5.0165028188,15.1359982961,52.03,-10.49,53.0769347269,135.32,38.0794837667,-21.1365028188,43.5522540789,-14.2805162333,-5.0165028188,15.1359982961,52.36,-16.12,54.7852534903,135.89,36.7994837667,7.2234971812,37.5017455197,-14.2805162333,-5.0165028188,15.1359982961,51.08,12.24,52.5260316415,134.3
2020-01-30 02:30:00,39.8695002092,-23.3935084127,46.2258940723,-14.2804997908,-4.9835084127,15.1250795163,54.15,-18.41,57.1939734587,135.77,37.8295002092,-38.8535084127,54.2279098072,-14.2804997908,-4.9835084127,15.1250795163,52.11,-33.87,62.1500522928,134.3,38.4695002092,-22.8935084127,44.7662280496,-14.2804997908,-4.9835084127,15.1250795163,52.75,-17.91,55.7075452699,135.89,37.2695002092,-15.4235084127,40.3348516497,-14.2804997908,-4.9835084127,15.1250795163,51.55,-10.44,52.5965407608,135.32,37.4795002092,-21.0235084127,42.9732572876,-14.2804997908,-4.9835084127,15.1250795163,51.76,-16.04,54.1883677555,135.89,36.3595002092,7.0564915873,37.0379174493,-14.2804997908,-4.9835084127,15.1250795163,50.64,12.04,52.0516205319,134.3
2020-01-30 03:00:00,39.1565502799,-23.8065508379,45.8256183005,-14.0934497201,-4.9565508379,14.9396359133,53.25,-18.85,56.4879190624,136.08,37.0865502799,-38.8865508379,53.736170758,-14.0934497201,-4.9565508379,14.9396359133,51.18,-33.93,61.4055152246,134.58,37.7965502799,-23.2965508379,44.3994199738,-14.0934497201,-4.9565508379,14.9396359133,51.89,-18.34,55.0356947808,136.19,36.5565502799,-15.3865508379,39.662669036,-14.0934497201,-4.9565508379,14.9396359133,50.65,-10.43,51.7127392429,135.61,36.8265502799,-21.3965508379,42.5911633239,-14.0934497201,-4.9565508379,14.9396359133,50.92,-16.44,53.5081302234,136.19,35.6265502799,7.2434491621,36.3554485684,-14.0934497201,-4.9565508379,14.9396359133,49.72,12.2,51.1949059966,134.58
2020-01-30 03:30:00,38.5496335344,-10.8139006525,40.0376659279,-13.7703664656,-4.7539006525000005,14.5678606532,52.32,-6.06,52.6697826082,134.92,36.7596335344,-32.1639006525,48.8445202941,-13.7703664656,-4.7539006525000005,14.5678606532,50.53,-27.41,57.4855547072,134.07,36.3896335344,-30.8339006525,47.6962771945,-13.7703664656,-4.7539006525000005,14.5678606532,50.16,-26.08,56.5348741928,135.04,36.1796335344,-9.0539006525,37.2952946054,-13.7703664656,-4.7539006525000005,14.5678606532,49.95,-4.3,50.134743442,135.09,35.5096335344,-27.6339006525,44.9951835091,-13.7703664656,-4.7539006525000005,14.5678606532,49.28,-22.88,54.3324286223,135.04,34.6696335344,-5.8339006525,35.1570460396,-13.7703664656,-4.7539006525000005,14.5678606532,48.44,-1.08,48.4520381408,134.07
2020-01-30 04:00:00,37.8580668527,-8.776046344000001,38.8619636053,-13.6619331473,-4.676046344,14.4400078508,51.52,-4.1,51.6828830465,135.29,36.2080668527,-31.826046344,48.2070672319,-13.6619331473,-4.676046344,14.4400078508,49.87,-27.15,56.7815057919,134.58,35.5980668527,-31.926046344,47.817306478,-13.6619331473,-4.676046344,14.4400078508,49.26,-27.25,56.2948496756,135.4,35.6380668527,-8.566046344,36.6530893509,-13.6619331473,-4.676046344,14.4400078508,49.3,-3.89,49.4532314414,135.61,34.7780668527,-28.236046344000002,44.7971901703,-13.6619331473,-4.676046344,14.4400078508,48.44,-23.56,53.8656402542,135.4,34.0980668527,-8.436046344,35.1261304588,-13.6619331473,-4.676046344,14.4400078508,47.76,-3.76,47.9077780741,134.58
2020-01-30 04:30:00,37.4934835732,-9.2041647994,38.6067087449,-13.3165164268,-4.5541647994000005,14.0737353522,50.81,-4.65,51.0223343253,134.9,35.9034835732,-31.2241647994,47.5815993859,-13.3165164268,-4.5541647994000005,14.0737353522,49.22,-26.67,55.9812227448,134.11,35.2734835732,-32.1941647994,47.756495794,-13.3165164268,-4.5541647994000005,14.0737353522,48.59,-27.64,55.9013210935,135.02,35.3334835732,-8.1441647994,36.2599294222,-13.3165164268,-4.5541647994000005,14.0737353522,48.65,-3.59,48.7822775196,135.12,34.4434835732,-28.5541647994,44.740293786,-13.3165164268,-4.5541647994000005,14.0737353522,47.76,-24.0,53.4510766964,135.02,33.7634835732,-8.2341647994,34.7530472469,-13.3165164268,-4.5541647994000005,14.0737353522,47.08,-3.68,47.2236042674,134.11
2020-01-30 05:00:00,37.2316668097,-8.9636443829,38.2954819013,-13.3983331903,-4.5536443829,14.151007365,50.63,-4.41,50.821698122,134.6,35.7916668097,-31.3036443829,47.5495695529,-13.3983331903,-4.5536443829,14.151007365,49.19,-26.75,55.9930227796,133.85,35.0116668097,-31.8536443829,47.3336188482,-13.3983331903,-4.5536443829,14.151007365,48.41,-27.3,55.5771364861,134.71,35.2316668097,-8.3236443829,36.2015662921,-13.3983331903,-4.5536443829,14.151007365,48.63,-3.77,48.775914138,134.87,34.1616668097,-28.1936443829,44.2933523546,-13.3983331903,-4.5536443829,14.151007365,47.56,-23.64,53.1112342165,134.71,33.6416668097,-8.1536443829,34.6156563199,-13.3983331903,-4.5536443829,14.151007365,47.04,-3.6,47.1775539849,133.85
2020-01-30 05:30:00,38.4379833981,-7.9275755807,39.2469746898,-13.9620166019,-4.7175755807,14.7374837388,52.4,-3.21,52.498229494,133.44,37.0779833981,-30.9075755807,48.270644093,-13.9620166019,-4.7175755807,14.7374837388,51.04,-26.19,57.3672179908,132.8,36.1379833981,-30.4675755807,47.2676105367,-13.9620166019,-4.7175755807,14.7374837388,50.1,-25.75,56.3300319545,133.56,36.4579833981,-8.2375755807,37.3770277698,-13.9620166019,-4.7175755807,14.7374837388,50.42,-3.52,50.5427225226,133.81,35.2379833981,-26.8375755807,44.2941411139,-13.9620166019,-4.7175755807,14.7374837388,49.2,-22.12,53.9438078003,133.56,34.7979833981,-8.0775755807,35.7231980069,-13.9620166019,-4.7175755807,14.7374837388,48.76,-3.36,48.8756299192,132.8
2020-01-30 06:00:00,40.3432667446,-6.8095452441,40.9139227899,-14.7967332554,-4.9895452441,15.6153410714,55.14,-1.82,55.170028095,134.58,38.8932667446,-31.1795452441,49.8482721836,-14.7967332554,-4.9895452441,15.6153410714,53.69,-26.19,59.7371927697,134.03,37.9232667446,-29.7795452441,48.2182068883,-14.7967332554,-4.9895452441,15.6153410714,52.72,-24.79,58.2575531584,134.7,38.2032667446,-8.0995452441,39.0524291577,-14.7967332554,-4.9895452441,15.6153410714,53.0,-3.11,53.0911678154,135.04,37.0432667446,-26.0295452441,45.2740636206,-14.7967332554,-4.9895452441,15.6153410714,51.84,-21.04,55.9470034944,134.7,36.6032667446,-7.2695452441,37.3181648052,-14.7967332554,-4.9895452441,15.6153410714,51.4,-2.2800000000000002,51.450543243,134.03
2020-01-30 06:30:00,45.5062333358,-5.2155502305,45.8041399507,-16.5337666642,-5.5555502305,17.4421781458,62.04,0.34,62.04093165,133.04,43.8562333358,-28.4955502305,52.3007226082,-16.5337666642,-5.5555502305,17.4421781458,60.39,-22.94,64.6002763152,132.46,42.7962333358,-27.6855502305,50.9706511563,-16.5337666642,-5.5555502305,17.4421781458,59.33,-22.13,63.3228694865,133.18,42.9562333358,-5.9155502305,43.3616387713,-16.5337666642,-5.5555502305,17.4421781458,59.49,-0.36,59.4910892487,133.44,41.8262333358,-23.8755502305,48.1609353509,-16.5337666642,-5.5555502305,17.4421781458,58.36,-18.32,61.1679000784,133.18,41.1462333358,-3.4355502305,41.2894117555,-16.5337666642,-5.5555502305,17.4421781458,57.68,2.12,57.7189466293,132.46
2020-01-30 07:00:00,50.2879833649,-3.8261509304,50.4333292759,-18.6020166351,-6.2361509304,19.61949544,68.89,2.41,68.9321419949,132.82,48.7079833649,-25.5661509304,55.0099601606,-18.6020166351,-6.2361509304,19.61949544,67.31,-19.33,70.0306004544,132.08,47.2579833649,-26.2661509304,54.0668815118,-18.6020166351,-6.2361509304,19.61949544,65.86,-20.03,68.8385102977,132.93,47.5979833649,-3.0961509304,47.6985761945,-18.6020166351,-6.2361509304,19.61949544,66.2,3.14,66.2744264404,133.07,46.2779833649,-22.3561509304,51.3950311678,-18.6020166351,-6.2361509304,19.61949544,64.88,-16.12,66.852590077,132.93,45.6379833649,0.3638490696,45.6394337362,-18.6020166351,-6.2361509304,19.61949544,64.24,6.6,64.5781511039,132.08
2020-01-30 07:30:00,55.3837166769,-0.9426923816,55.3917389316,-20.6762833231,-6.9126923816,21.8012386809,76.06,5.97,76.2939348834,131.94,53.7137166769,-23.3626923816,58.5745572289,-20.6762833231,-6.9126923816,21.8012386809,74.39,-16.45,76.187102583,131.29,52.0137166769,-23.1726923816,56.9420792977,-20.6762833231,-6.9126923816,21.8012386809,72.69,-16.26,74.4863994297,132.07,52.3837166769,-1.1126923816,52.3955327983,-20.6762833231,-6.9126923816,21.8012386809,73.06,5.8,73.2898601445,132.25,50.9637166769,-19.1526923816,54.443787919100004,-20.6762833231,-6.9126923816,21.8012386809,71.64,-12.24,72.6781067447,132.07,50.2437166769,2.3673076184,50.2994553734,-20.6762833231,-6.9126923816,21.8012386809,70.92,9.28,71.5245747978,131.29
2020-01-30 08:00:00,58.5084334666,0.8967070863000001,58.5153045819,-21.0815665334,-7.0732929137,22.2365446989,79.59,7.97,79.9880553583,133.23,56.6884334666,-23.0332929137,61.1891417765,-21.0815665334,-7.0732929137,22.2365446989,77.77,-15.96,79.3907708742,132.71,54.9684334666,-21.7632929137,59.1199593726,-21.0815665334,-7.0732929137,22.2365446989,76.05,-14.69,77.4557848066,133.37,55.2584334666,-0.3632929137,55.2596276763,-21.0815665334,-7.0732929137,22.2365446989,76.34,6.71,76.634324555,133.67,53.9584334666,-17.6332929137,56.7665884227,-21.0815665334,-7.0732929137,22.2365446989,75.04,-10.56,75.7793850595,133.37,53.1184334666,1.8467070863,53.1505249363,-21.0815665334,-7.0732929137,22.2365446989,74.2,8.92,74.7342384721,132.71
2020-01-30 08:30:00,60.1931336312,1.9534244398,60.2248221532,-21.1168663688,-7.1365755602,22.2901941662,81.31,9.09,81.8165276701,132.64,57.6431336312,-22.2065755602,61.7726707609,-21.1168663688,-7.1365755602,22.2901941662,78.76,-15.07,80.1887928579,132.17,56.5731336312,-20.5065755602,60.175070337,-21.1168663688,-7.1365755602,22.2901941662,77.69,-13.37,78.8320556627,132.78,56.2231336312,0.2534244398,56.2237047806,-21.1168663688,-7.1365755602,22.2901941662,77.34,7.39,77.6922628065,133.12,55.5231336312,-16.3765755602,57.8879140694,-21.1168663688,-7.1365755602,22.2901941662,76.64,-9.24,77.1949946564,132.78,53.9631336312,3.1434244398,54.0546104278,-21.1168663688,-7.1365755602,22.2901941662,75.08,10.28,75.7805040891,132.17
2020-01-30 09:00:00,61.1483339314,3.0812947547,61.2259186942,-20.6616660686,-7.0787052453,21.8406161241,81.81,10.16,82.4384722081,132.11,57.7583339314,-21.9087052453,61.7739144304,-20.6616660686,-7.0787052453,21.8406161241,78.42,-14.83,79.8099323393,131.74,57.4983339314,-19.2387052453,60.6315609596,-20.6616660686,-7.0787052453,21.8406161241,78.16,-12.16,79.1002604294,132.25,56.3283339314,0.41129475470000004,56.3298354947,-20.6616660686,-7.0787052453,21.8406161241,76.99,7.49,77.3534756814,132.69,56.3783339314,-15.1587052453,58.3806721578,-20.6616660686,-7.0787052453,21.8406161241,77.04,-8.08,77.4625586977,132.25,54.0983339314,3.2012947547,54.1929702291,-20.6616660686,-7.0787052453,21.8406161241,74.76,10.28,75.4634746086,131.74
2020-01-30 09:30:00,62.0615333874,1.8318071260000002,62.0885612955,-21.3184666126,-7.198192874,22.5009110785,83.38,9.03,83.8675461666,131.78,59.6415333874,-18.848192874,62.5489158932,-21.3184666126,-7.198192874,22.5009110785,80.96,-11.65,81.7939123652,130.98,58.3815333874,-20.318192874,61.8161176582,-21.3184666126,-7.198192874,22.5009110785,79.7,-13.12,80.7726711209,131.92,58.1015333874,3.201807126,58.1896876675,-21.3184666126,-7.198192874,22.5009110785,79.42,10.4,80.098042423,131.92,57.2415333874,-16.198192874,59.4892813616,-21.3184666126,-7.198192874,22.5009110785,78.56,-9.0,79.0738490273,131.92,55.7215333874,4.081807126,55.8708370481,-21.3184666126,-7.198192874,22.5009110785,77.04,11.28,77.861415348,130.98
2020-01-30 10:00:00,62.1411000508,1.9436886286,62.1714905806,-21.5488999492,-7.2063113714,22.7219280124,83.69,9.15,84.188708269,131.78,60.2111000508,-18.4363113714,62.9704227897,-21.5488999492,-7.2063113714,22.7219280124,81.76,-11.23,82.5276347656,130.88,58.4311000508,-20.1963113714,61.8230090351,-21.5488999492,-7.2063113714,22.7219280124,79.98,-12.99,81.0280229303,131.92,58.6611000508,3.5736886286000002,58.7698554498,-21.5488999492,-7.2063113714,22.7219280124,80.21,10.78,80.931159018,131.83,57.3311000508,-16.0463113714,59.5343526182,-21.5488999492,-7.2063113714,22.7219280124,78.88,-8.84,79.3737992035,131.92,56.2511000508,3.9136886286,56.3870837658,-21.5488999492,-7.2063113714,22.7219280124,77.8,11.12,78.5906762918,130.88
2020-01-30 10:30:00,62.3809999865,1.9854660898,62.4125887534,-21.1590000135,-7.0845339102,22.3135363019,83.54,9.07,84.0309258547,132.17,60.3909999865,-18.5945339102,63.1888405551,-21.1590000135,-7.0845339102,22.3135363019,81.55,-11.51,82.3582576309,131.31,58.6709999865,-20.2745339102,62.0753007619,-21.1590000135,-7.0845339102,22.3135363019,79.83,-13.19,80.9123290976,132.28,58.8609999865,3.5554660898,58.9682851923,-21.1590000135,-7.0845339102,22.3135363019,80.02,10.64,80.7242838308,132.28,57.5609999865,-16.1245339102,59.7768292339,-21.1590000135,-7.0845339102,22.3135363019,78.72,-9.04,79.2373649234,132.28,56.4809999865,4.2354660898,56.6395845012,-21.1590000135,-7.0845339102,22.3135363019,77.64,11.32,78.4608947183,131.31
2020-01-30 11:00:00,62.1791999886,2.3820713988,62.2248115736,-20.9008000114,-7.0079286012,22.0443757997,83.08,9.39,83.6089618402,131.74,60.0191999886,-18.4279286012,62.7844958553,-20.9008000114,-7.0079286012,22.0443757997,80.92,-11.42,81.7218624359,130.93,58.4891999886,-19.7779286012,61.7426349863,-20.9008000114,-7.0079286012,22.0443757997,79.39,-12.77,80.4104781729,131.86,58.4891999886,3.6220713988,58.6012450083,-20.9008000114,-7.0079286012,22.0443757997,79.39,10.63,80.0984956163,131.9,57.3791999886,-15.6879286012,59.4851552501,-20.9008000114,-7.0079286012,22.0443757997,78.28,-8.68,78.7597663785,131.86,56.1391999886,5.7120713988,56.4290486808,-20.9008000114,-7.0079286012,22.0443757997,77.04,12.72,78.083032728,130.93
2020-01-30 11:30:00,62.3947666551,2.5924237065,62.4485993968,-20.5652333449,-6.9275762935,21.7006943629,82.96,9.52,83.5044429956,131.74,60.1147666551,-18.2075762935,62.8116311242,-20.5652333449,-6.9275762935,21.7006943629,80.68,-11.28,81.4647211988,130.93,58.7147666551,-19.5375762935,61.8800509921,-20.5652333449,-6.9275762935,21.7006943629,79.28,-12.61,80.276587496,131.86,58.5947666551,3.7924237065,58.7173667405,-20.5652333449,-6.9275762935,21.7006943629,79.16,10.72,79.8825638046,131.9,57.5547666551,-15.4075762935,59.5814112955,-20.5652333449,-6.9275762935,21.7006943629,78.12,-8.48,78.5789081115,131.86,56.1947666551,5.2724237065,56.4415649248,-20.5652333449,-6.9275762935,21.7006943629,76.76,12.2,77.7234687852,130.93
2020-01-30 12:00:00,62.2695333736,2.8721114985,62.3357346233,-19.8404666264,-6.7978885015,20.9727300091,82.11,9.67,82.6774515814,131.92,59.6495333736,-18.2378885015,62.3753750183,-19.8404666264,-6.7978885015,20.9727300091,79.49,-11.44,80.3089889116,131.17,58.6195333736,-19.3678885015,61.7362518942,-19.8404666264,-6.7978885015,20.9727300091,78.46,-12.57,79.4605342293,132.1,58.1595333736,3.8621114985,58.2876249942,-19.8404666264,-6.7978885015,20.9727300091,78.0,10.66,78.7250633534,132.14,57.5195333736,-15.2778885015,59.5139529571,-19.8404666264,-6.7978885015,20.9727300091,77.36,-8.48,77.8233898002,132.1,55.7995333736,4.5221114985,55.9824741961,-19.8404666264,-6.7978885015,20.9727300091,75.64,11.32,76.4823639802,131.17
2020-01-30 12:30:00,66.5284333791,3.6720714826,66.6296972592,-19.4515666209,-6.7479285174,20.588782948,85.98,10.42,86.6091034476,131.76,60.1284333791,-18.1479285174,62.8074502754,-19.4515666209,-6.7479285174,20.588782948,79.58,-11.4,80.3923901871,131.07,62.7284333791,-18.5079285174,65.4018330951,-19.4515666209,-6.7479285174,20.588782948,82.18,-11.76,83.0171668994,131.91,58.6484333791,3.9320714826,58.7800980262,-19.4515666209,-6.7479285174,20.588782948,78.1,10.68,78.8268507553,132.14,61.5884333791,-14.3479285174,63.2376326157,-19.4515666209,-6.7479285174,20.588782948,81.04,-7.6,81.395587104,131.91,56.2684333791,4.2120714826,56.4258641149,-19.4515666209,-6.7479285174,20.588782948,75.72,10.96,76.5090844279,131.07
