Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-30 13:00:00,61.5637169215,2.0945775269,61.5993384396,-18.2562830785,-6.6254224731,19.4213309222,79.82,8.72,80.2948989662,132.33,58.8337169215,-18.7954224731,61.7630484411,-18.2562830785,-6.6254224731,19.4213309222,77.09,-12.17,78.0447115441,131.52,58.0037169215,-20.2454224731,61.4353994682,-18.2562830785,-6.6254224731,19.4213309222,76.26,-13.62,77.4667154331,132.47,57.4037169215,3.3845775269000002,57.5034093027,-18.2562830785,-6.6254224731,19.4213309222,75.66,10.01,76.3193009664,132.52,56.9437169215,-16.1454224731,59.1883566562,-18.2562830785,-6.6254224731,19.4213309222,75.2,-9.52,75.8002005274,132.47,55.1037169215,6.2545775269,55.4575455515,-18.2562830785,-6.6254224731,19.4213309222,73.36,12.88,74.4821052334,131.52
2020-01-30 13:30:00,62.4379004704,2.1985247311,62.4765950268,-17.7320995296,-6.4814752689,18.8795358891,80.17,8.68,80.6385224319,132.42,58.2379004704,-18.8514752689,61.2129983828,-17.7320995296,-6.4814752689,18.8795358891,75.97,-12.37,76.9704995437,131.64,58.8679004704,-20.1714752689,62.2279528855,-17.7320995296,-6.4814752689,18.8795358891,76.6,-13.69,77.8137269381,132.56,56.8579004704,3.3885247311,56.9587828676,-17.7320995296,-6.4814752689,18.8795358891,74.59,9.87,75.2401820838,132.63,57.7879004704,-16.0814752689,59.9837918742,-17.7320995296,-6.4814752689,18.8795358891,75.52,-9.6,76.1277242534,132.56,54.5879004704,5.6785247311,54.8824609588,-17.7320995296,-6.4814752689,18.8795358891,72.32,12.16,73.3351757344,131.64
2020-01-30 14:00:00,62.4365175017,2.2528081528,62.4771467203,-17.8434824983,-6.4971918472,18.9895594885,80.28,8.75,80.7554388261,132.58,57.8065175017,-18.8271918472,60.7952022657,-17.8434824983,-6.4971918472,18.9895594885,75.65,-12.33,76.6482315517,131.77,58.8565175017,-20.1671918472,62.2157960604,-17.8434824983,-6.4971918472,18.9895594885,76.7,-13.67,77.9086574137,132.69,56.4165175017,3.4228081528,56.5202535616,-17.8434824983,-6.4971918472,18.9895594885,74.26,9.92,74.9196502928,132.79,57.7965175017,-16.0971918472,59.9963083922,-17.8434824983,-6.4971918472,18.9895594885,75.64,-9.6,76.2467678003,132.69,54.1565175017,5.7428081528,54.4601527118,-17.8434824983,-6.4971918472,18.9895594885,72.0,12.24,73.032989806,131.77
2020-01-30 14:30:00,61.9347174202,1.9976279973,61.9669245609,-18.0352825798,-6.5323720027,19.1818482351,79.97,8.53,80.4236395595,132.58,57.5647174202,-19.0623720027,60.6388548543,-18.0352825798,-6.5323720027,19.1818482351,75.6,-12.53,76.6313310598,131.77,58.3747174202,-20.4123720027,61.8407031385,-18.0352825798,-6.5323720027,19.1818482351,76.41,-13.88,77.6604307225,132.69,56.1947174202,3.1976279973,56.2856206393,-18.0352825798,-6.5323720027,19.1818482351,74.23,9.73,74.8649838042,132.79,57.2847174202,-16.2923720027,59.556529746,-18.0352825798,-6.5323720027,19.1818482351,75.32,-9.76,75.9497202101,132.69,53.9247174202,5.4276279973,54.1971797654,-18.0352825798,-6.5323720027,19.1818482351,71.96,11.96,72.9471260572,131.77
2020-01-30 15:00:00,61.5380009226,1.8673157474000002,61.5663254194,-17.8319990774,-6.5326842526,18.9909492823,79.37,8.4,79.8132626823,132.73,57.3380009226,-19.3326842526,60.5094953723,-17.8319990774,-6.5326842526,18.9909492823,75.17,-12.8,76.2520091539,131.97,58.0080009226,-20.6026842526,61.5580926398,-17.8319990774,-6.5326842526,18.9909492823,75.84,-14.07,77.1341072419,132.88,55.9680009226,2.9873157474000003,56.0476688422,-17.8319990774,-6.5326842526,18.9909492823,73.8,9.52,74.4114937358,132.96,56.9680009226,-16.5326842526,59.3184859695,-17.8319990774,-6.5326842526,18.9909492823,74.8,-10.0,75.4654888012,132.88,53.7280009226,4.5073157474,53.9167318964,-17.8319990774,-6.5326842526,18.9909492823,71.56,11.04,72.4065963846,131.97
2020-01-30 15:30:00,61.3737676963,2.6313270189,61.4301493008,-17.2362323037,-6.3386729811,18.3648163396,78.61,8.97,79.1201175429,132.99,56.8637676963,-20.8086729811,60.5515395994,-17.2362323037,-6.3386729811,18.3648163396,74.1,-14.47,75.4996086083,132.42,57.8737676963,-19.9486729811,61.2153783054,-17.2362323037,-6.3386729811,18.3648163396,75.11,-13.61,76.3331133912,133.11,55.5237676963,1.6713270189,55.5489163999,-17.2362323037,-6.3386729811,18.3648163396,72.76,8.01,73.1995744523,133.43,56.8037676963,-15.8586729811,58.9759742032,-17.2362323037,-6.3386729811,18.3648163396,74.04,-9.52,74.6495277949,133.11,53.3637676963,3.3013270189,53.465787779,-17.2362323037,-6.3386729811,18.3648163396,70.6,9.64,71.2551022735,132.42
2020-01-30 16:00:00,62.6189015112,3.0609346114,62.6936691155,-18.0310984888,-6.6290653886,19.2110650574,80.65,9.69,81.2300350856,132.42,57.7689015112,-20.8290653886,61.4092496842,-18.0310984888,-6.6290653886,19.2110650574,75.8,-14.2,77.118609946,131.92,59.0289015112,-19.3690653886,62.1254529774,-18.0310984888,-6.6290653886,19.2110650574,77.06,-12.74,78.1060253758,132.56,56.3989015112,1.5309346114,56.4196761109,-18.0310984888,-6.6290653886,19.2110650574,74.43,8.16,74.8759674395,132.94,57.9689015112,-15.2690653886,59.9461249811,-18.0310984888,-6.6290653886,19.2110650574,76.0,-8.64,76.4895391541,132.56,54.2089015112,3.8909346114,54.3483612927,-18.0310984888,-6.6290653886,19.2110650574,72.24,10.52,73.0019725761,131.92
2020-01-30 16:30:00,64.340434988,2.7035365682,64.3972102223,-19.229565012,-7.0164634318,20.4696587573,83.57,9.72,84.1333661516,132.07,59.640434988,-20.1064634318,62.9384727912,-19.229565012,-7.0164634318,20.4696587573,78.87,-13.09,79.9488899235,131.5,60.620434988,-19.5764634318,63.7030223665,-19.229565012,-7.0164634318,20.4696587573,79.85,-12.56,80.8317765486,132.18,58.170434988,2.1135365682,58.2088184343,-19.229565012,-7.0164634318,20.4696587573,77.4,9.13,77.9366210456,132.47,59.530434988,-15.4564634318,61.5042677517,-19.229565012,-7.0164634318,20.4696587573,78.76,-8.44,79.2109285389,132.18,55.890434988,5.1035365682,56.12296151,-19.229565012,-7.0164634318,20.4696587573,75.12,12.12,76.0914502425,131.5
2020-01-30 17:00:00,66.6875015512,3.5594932,66.7824292384,-20.6024984488,-7.4305068,21.9014924979,87.29,10.99,87.9791122938,131.13,62.3075015512,-19.1305068,65.1782251981,-20.6024984488,-7.4305068,21.9014924979,82.91,-11.7,83.7314642175,130.58,62.7975015512,-18.4505068,65.4518708842,-20.6024984488,-7.4305068,21.9014924979,83.4,-11.02,84.1249095096,131.24,60.7375015512,2.8394931999999997,60.8038388288,-20.6024984488,-7.4305068,21.9014924979,81.34,10.27,81.985782304,131.55,61.6375015512,-14.2705068,63.2679141572,-20.6024984488,-7.4305068,21.9014924979,82.24,-6.84,82.52395531,131.24,58.3575015512,5.4094932,58.6076838305,-20.6024984488,-7.4305068,21.9014924979,78.96,12.84,79.9971699499,130.58
2020-01-30 17:30:00,67.6844848656,4.9972512608,67.8687115811,-19.4855151344,-7.8827487392,21.0195867642,87.17,12.88,88.1164190148,130.37,66.5644848656,-18.7927487392,69.1664517711,-19.4855151344,-7.8827487392,21.0195867642,86.05,-10.91,86.738864415,129.95,63.7844848656,-16.8427487392,65.9707412014,-19.4855151344,-7.8827487392,21.0195867642,83.27,-8.96,83.750668654,130.49,64.8744848656,3.0072512608,64.944147902,-19.4855151344,-7.8827487392,21.0195867642,84.36,10.89,85.0599888314,130.91,62.5544848656,-12.7227487392,63.8351933676,-19.4855151344,-7.8827487392,21.0195867642,82.04,-4.84,82.1826453699,130.49,62.3944848656,5.3972512608,62.6274864801,-19.4855151344,-7.8827487392,21.0195867642,81.88,13.28,82.949941531,129.95
2020-01-30 18:00:00,69.5689513802,4.8640246365,69.7387821216,-22.4010486198,-8.0159753635,23.7920751574,91.97,12.88,92.8675147724,130.22,65.4489513802,-19.0259753635,68.1582935181,-22.4010486198,-8.0159753635,23.7920751574,87.85,-11.01,88.5372384932,129.81,65.4789513802,-16.8459753635,67.6112413715,-22.4010486198,-8.0159753635,23.7920751574,87.88,-8.83,88.3224960019,130.32,63.7289513802,2.7240246365000003,63.7871425464,-22.4010486198,-8.0159753635,23.7920751574,86.13,10.74,86.7970304792,130.77,64.2389513802,-12.6559753635,65.4737854933,-22.4010486198,-8.0159753635,23.7920751574,86.64,-4.64,86.7641584988,130.32,61.1989513802,6.5840246365,61.5521001303,-22.4010486198,-8.0159753635,23.7920751574,83.6,14.6,84.8653050428,129.81
2020-01-30 18:30:00,68.9559176915,4.0837684508,69.076738121,-22.4640823085,-7.9562315492,23.8314207388,91.42,12.04,92.209424681,130.63,64.6459176915,-20.1462315492,67.7123719848,-22.4640823085,-7.9562315492,23.8314207388,87.11,-12.19,87.9587869402,130.28,64.8959176915,-17.7262315492,67.2733187672,-22.4640823085,-7.9562315492,23.8314207388,87.36,-9.77,87.9046216077,130.77,62.9859176915,1.7637684508,63.0106078893,-22.4640823085,-7.9562315492,23.8314207388,85.45,9.72,86.0010517378,131.25,63.6959176915,-13.5162315492,65.114195425,-22.4640823085,-7.9562315492,23.8314207388,86.16,-5.5600000000000005,86.339210096,130.77,60.5359176915,3.5237684508,60.638389448,-22.4640823085,-7.9562315492,23.8314207388,83.0,11.48,83.7901569398,130.28
2020-01-30 19:00:00,67.6967011383,3.4017989552,67.7821184468,-21.6532988617,-7.7082010448,22.9843798033,89.35,11.11,90.038073058,130.27,63.2167011383,-20.5682010448,66.4785844993,-21.6532988617,-7.7082010448,22.9843798033,84.87,-12.86,85.8387820277,129.89,63.7267011383,-18.2982010448,66.3017088728,-21.6532988617,-7.7082010448,22.9843798033,85.38,-10.59,86.0342519,130.4,61.5867011383,1.2417989552,61.5992193274,-21.6532988617,-7.7082010448,22.9843798033,83.24,8.95,83.719771261,130.88,62.5467011383,-14.1482010448,64.1269164711,-21.6532988617,-7.7082010448,22.9843798033,84.2,-6.44,84.4459211567,130.4,59.1467011383,3.9317989552,59.2772409831,-21.6532988617,-7.7082010448,22.9843798033,80.8,11.64,81.6341203174,129.89
2020-01-30 19:30:00,70.7933014397,3.6374435468,70.8866879202,-20.7866985603,-7.4725564532,22.0890456331,91.58,11.11,92.2514417232,130.41,62.1233014397,-21.1825564532,65.6353965454,-20.7866985603,-7.4725564532,22.0890456331,82.91,-13.71,84.0358982816,130.15,66.7333014397,-18.0925564532,69.1424191077,-20.7866985603,-7.4725564532,22.0890456331,87.52,-10.62,88.1619804678,130.53,60.5733014397,0.7274435468,60.5776693297,-20.7866985603,-7.4725564532,22.0890456331,81.36,8.2,81.7721810887,131.14,65.5333014397,-13.8725564532,66.9855314239,-20.7866985603,-7.4725564532,22.0890456331,86.32,-6.4,86.5569315537,130.53,58.2133014397,2.5674435468,58.2698912894,-20.7866985603,-7.4725564532,22.0890456331,79.0,10.04,79.6354293013,130.15
2020-01-30 20:00:00,66.5722847361,2.4858503684,66.6186801658,-19.8977152639,-7.1741496316,21.1515364846,86.47,9.66,87.0079105599,130.41,59.6822847361,-22.5241496316,63.7911626164,-19.8977152639,-7.1741496316,21.1515364846,79.58,-15.35,81.0468932162,130.15,62.7222847361,-19.2641496316,65.6139654612,-19.8977152639,-7.1741496316,21.1515364846,82.62,-12.09,83.4998952095,130.53,58.2322847361,-0.5941496316,58.2353157403,-19.8977152639,-7.1741496316,21.1515364846,78.13,6.58,78.4065896465,131.14,61.5822847361,-15.1341496316,63.4146692682,-19.8977152639,-7.1741496316,21.1515364846,81.48,-7.96,81.8678935847,130.53,55.9422847361,2.6258503684,56.0038776484,-19.8977152639,-7.1741496316,21.1515364846,75.84,9.8,76.4705538099,130.15
2020-01-30 20:30:00,61.5436180234,0.4333044339,61.5451433676,-18.9563819766,-6.8566955661,20.1583405004,80.5,7.29,80.8294135819,131.1,56.3436180234,-24.1466955661,61.299805862,-18.9563819766,-6.8566955661,20.1583405004,75.3,-17.29,77.259524332,130.76,57.9836180234,-21.4666955661,61.8297580264,-18.9563819766,-6.8566955661,20.1583405004,76.94,-14.61,78.3148498051,131.23,55.0136180234,-2.0566955661,55.0520495956,-18.9563819766,-6.8566955661,20.1583405004,73.97,4.8,74.1255752086,131.76,56.8836180234,-17.3766955661,59.4785301451,-18.9563819766,-6.8566955661,20.1583405004,75.84,-10.52,76.5661544026,131.23,52.8436180234,0.7433044339,52.8488454678,-18.9563819766,-6.8566955661,20.1583405004,71.8,7.6,72.2011080247,130.76
2020-01-30 21:00:00,58.8714014071,-0.48998609,58.8734404465,-17.9085985929,-6.51998609,19.0585445975,76.78,6.03,77.0164222747,131.34,53.6314014071,-25.63998609,59.4452361724,-17.9085985929,-6.51998609,19.0585445975,71.54,-19.12,74.0509689336,131.05,55.4714014071,-22.47998609,59.8533720744,-17.9085985929,-6.51998609,19.0585445975,73.38,-15.96,75.0955790976,131.47,52.4214014071,-3.45998609,52.535462587,-17.9085985929,-6.51998609,19.0585445975,70.33,3.06,70.3965375569,132.06,54.4114014071,-18.47998609,57.463992978,-17.9085985929,-6.51998609,19.0585445975,72.32,-11.96,73.3022782729,131.47,50.3314014071,0.48001391,50.3336903173,-17.9085985929,-6.51998609,19.0585445975,68.24,7.0,68.5980874369,131.05
2020-01-30 21:30:00,55.7647183772,-2.7137649757,55.8307114054,-16.4652816228,-6.0937649757,17.5567499982,72.23,3.38,72.309040237,132.56,50.4847183772,-26.5637649757,57.0468263737,-16.4652816228,-6.0937649757,17.5567499982,66.95,-20.47,70.009452219,132.08,52.5847183772,-25.0537649757,58.2481222553,-16.4652816228,-6.0937649757,17.5567499982,69.05,-18.96,71.605754657,132.69,49.4147183772,-4.0637649757,49.5815346482,-16.4652816228,-6.0937649757,17.5567499982,65.88,2.03,65.9112683841,133.11,51.6147183772,-21.0937649757,55.7586412497,-16.4652816228,-6.0937649757,17.5567499982,68.08,-15.0,69.712885466,132.69,47.4547183772,-1.0137649757,47.465545564,-16.4652816228,-6.0937649757,17.5567499982,63.92,5.08,64.1215470805,132.08
2020-01-30 22:00:00,52.4096517016,-5.1891131142,52.665913895,-15.1503482984,-5.6591131142,16.1727738747,67.56,0.47000000000000003,67.5616348233,133.75,47.2696517016,-26.8891131142,54.3823903121,-15.1503482984,-5.6591131142,16.1727738747,62.42,-21.23,65.9315501107,132.99,49.4396517016,-27.8591131142,56.7486505908,-15.1503482984,-5.6591131142,16.1727738747,64.59,-22.2,68.2986683618,133.86,46.3296517016,-4.1291131142,46.5132905942,-15.1503482984,-5.6591131142,16.1727738747,61.48,1.53,61.4990349518,134.05,48.5696517016,-23.8991131142,54.1311248179,-15.1503482984,-5.6591131142,16.1727738747,63.72,-18.24,66.2792275151,133.86,44.4896517016,-1.0591131142,44.5022564497,-15.1503482984,-5.6591131142,16.1727738747,59.64,4.6,59.8171346689,132.99
2020-01-30 22:30:00,49.1579350077,-6.4977118445,49.5855103174,-13.762064992300001,-5.1977118445,14.7109021229,62.92,-1.3,62.9334283191,133.48,44.1579350077,-27.6677118445,52.1097447974,-13.762064992300001,-5.1977118445,14.7109021229,57.92,-22.47,62.1258987863,132.68,46.3979350077,-29.0177118445,54.724729087200004,-13.762064992300001,-5.1977118445,14.7109021229,60.16,-23.82,64.7040802423,133.6,43.3279350077,-5.0777118445,43.6244554076,-13.762064992300001,-5.1977118445,14.7109021229,57.09,0.12,57.0901261165,133.73,45.5179350077,-25.1577118445,52.0076232164,-13.762064992300001,-5.1977118445,14.7109021229,59.28,-19.96,62.5501398879,133.6,41.5179350077,-2.4777118445,41.5918018759,-13.762064992300001,-5.1977118445,14.7109021229,55.28,2.7199999999999998,55.3468770573,132.68
2020-01-30 23:00:00,45.6276681467,-7.3782961606,46.2203781328,-12.4323318533,-4.7282961606,13.3011149869,58.06,-2.65,58.1204447677,133.48,40.7776681467,-28.8982961606,49.979293117,-12.4323318533,-4.7282961606,13.3011149869,53.21,-24.17,58.4422193282,132.68,43.0876681467,-29.8882961606,52.4390826932,-12.4323318533,-4.7282961606,13.3011149869,55.52,-25.16,60.9548685504,133.6,40.0776681467,-6.2882961606,40.567994191,-12.4323318533,-4.7282961606,13.3011149869,52.51,-1.56,52.5331676182,133.73,42.1676681467,-26.1282961606,49.606452173,-12.4323318533,-4.7282961606,13.3011149869,54.6,-21.4,58.6440107769,133.6,38.3676681467,-4.8482961606,38.6727802812,-12.4323318533,-4.7282961606,13.3011149869,50.8,-0.12,50.8001417321,132.68
2020-01-30 23:30:00,43.6524348926,-7.8619469536,44.3547661695,-11.1875651074,-4.3319469536,11.9969736784,54.84,-3.5300000000000002,54.9534939745,133.31,38.5724348926,-28.9219469536,48.2111164476,-11.1875651074,-4.3319469536,11.9969736784,49.76,-24.59,55.5042854201,132.52,41.2524348926,-30.3619469536,51.2211988085,-11.1875651074,-4.3319469536,11.9969736784,52.44,-26.03,58.5449784354,133.44,37.9724348926,-6.3719469536,38.5033442658,-11.1875651074,-4.3319469536,11.9969736784,49.16,-2.04,49.2023088889,133.56,40.4124348926,-26.6519469536,48.4096185728,-11.1875651074,-4.3319469536,11.9969736784,51.6,-22.32,56.2204802541,133.44,36.2924348926,-4.8119469536,36.610048674,-11.1875651074,-4.3319469536,11.9969736784,47.48,-0.48,47.4824262228,132.52
2020-01-31 00:00:00,42.211584987,-7.9003376011,42.9445368042,-10.528415013,-4.1303376011,11.3096070394,52.74,-3.77,52.8745732843,134.55,37.211584987,-30.2503376011,47.9560734655,-10.528415013,-4.1303376011,11.3096070394,47.74,-26.12,54.4183976243,133.84,39.901584987,-30.8003376011,50.4063218338,-10.528415013,-4.1303376011,11.3096070394,50.43,-26.67,57.0479955827,134.68,36.671584987,-7.2703376011,37.3853307367,-10.528415013,-4.1303376011,11.3096070394,47.2,-3.14,47.3043296116,134.9,39.031584987,-27.1303376011,47.534406959,-10.528415013,-4.1303376011,11.3096070394,49.56,-23.0,54.6369252429,134.68,35.111584987,-6.8903376011,35.7812821536,-10.528415013,-4.1303376011,11.3096070394,45.64,-2.76,45.7233769532,133.84
2020-01-31 00:30:00,44.4249348714,-5.9690406243,44.8241484504,-11.1650651286,-4.3190406243,11.9713320579,55.59,-1.65,55.6144819269,134.08,39.1049348714,-31.3690406243,50.1319522958,-11.1650651286,-4.3190406243,11.9713320579,50.27,-27.05,57.0856847204,133.67,41.9749348714,-28.7890406243,50.8989589042,-11.1650651286,-4.3190406243,11.9713320579,53.14,-24.47,58.5033375116,134.22,38.5049348714,-8.3890406243,39.4081972697,-11.1650651286,-4.3190406243,11.9713320579,49.67,-4.07,49.8364705813,134.73,41.1149348714,-25.0390406243,48.1392919025,-11.1650651286,-4.3190406243,11.9713320579,52.28,-20.72,56.236258766,134.22,36.9149348714,-9.2390406243,38.0535450152,-11.1650651286,-4.3190406243,11.9713320579,48.08,-4.92,48.3310748898,133.67
2020-01-31 01:00:00,43.7753348031,-6.2994571252,44.2262715724,-12.7746651969,-4.8394571252,13.6606155118,56.55,-1.46,56.5688438984,133.55,39.5053348031,-31.1894571252,50.3334254117,-12.7746651969,-4.8394571252,13.6606155118,52.28,-26.35,58.5450330942,133.12,41.2853348031,-28.9594571252,50.429446029,-12.7746651969,-4.8394571252,13.6606155118,54.06,-24.12,59.1967735607,133.68,38.8553348031,-8.3694571252,39.7465074595,-12.7746651969,-4.8394571252,13.6606155118,51.63,-3.5300000000000002,51.7505342968,134.15,40.3853348031,-25.2394571252,47.6235809566,-12.7746651969,-4.8394571252,13.6606155118,53.16,-20.4,56.9398419387,133.68,37.2253348031,-7.7194571252,38.0173061843,-12.7746651969,-4.8394571252,13.6606155118,50.0,-2.88,50.0828753168,133.12
2020-01-31 01:30:00,42.2585844749,-8.1192810133,43.0315080609,-13.2114155251,-4.9292810133,14.101039376,55.47,-3.19,55.5616504434,133.01,38.8285844749,-29.8592810133,48.9819929664,-13.2114155251,-4.9292810133,14.101039376,52.04,-24.93,57.7032624728,132.27,39.8385844749,-30.5092810133,50.1789701062,-13.2114155251,-4.9292810133,14.101039376,53.05,-25.58,58.8951517529,133.13,38.1685844749,-7.3592810133,38.8715816227,-13.2114155251,-4.9292810133,14.101039376,51.38,-2.43,51.4374309234,133.29,38.9485844749,-26.8092810133,47.2835043229,-13.2114155251,-4.9292810133,14.101039376,52.16,-21.88,56.5632389454,133.13,36.4685844749,-6.0892810133,36.9734634145,-13.2114155251,-4.9292810133,14.101039376,49.68,-1.16,49.6935408278,132.27
2020-01-31 02:00:00,40.8018844514,-7.8216428745,41.5448176316,-12.9781155486,-4.8416428745,13.8518225846,53.78,-2.98,53.8624990137,133.92,37.3718844514,-31.4816428745,48.8646250935,-12.9781155486,-4.8416428745,13.8518225846,50.35,-26.64,56.9632521895,133.34,38.4318844514,-30.5416428745,49.0897310235,-12.9781155486,-4.8416428745,13.8518225846,51.41,-25.7,57.4758914676,134.05,36.7718844514,-8.6116428745,37.7668092259,-12.9781155486,-4.8416428745,13.8518225846,49.75,-3.77,49.8926387356,134.37,37.5418844514,-26.8416428745,46.1504808249,-12.9781155486,-4.8416428745,13.8518225846,50.52,-22.0,55.1023629257,134.05,35.1818844514,-7.8816428745,36.0539219497,-12.9781155486,-4.8416428745,13.8518225846,48.16,-3.04,48.2558514587,133.34
2020-01-31 02:30:00,40.0835677681,-7.4201456505,40.7645798027,-12.7364322319,-4.7601456505,13.5969001104,52.82,-2.66,52.886936005,133.92,36.6335677681,-32.2201456505,48.7868432383,-12.7364322319,-4.7601456505,13.5969001104,49.37,-27.46,56.4929066344,133.45,37.7535677681,-30.1601456505,48.3214886451,-12.7364322319,-4.7601456505,13.5969001104,50.49,-25.4,56.5190242308,134.05,36.0635677681,-9.3201456505,37.2484366801,-12.7364322319,-4.7601456505,13.5969001104,48.8,-4.5600000000000005,49.0125861387,134.49,36.8635677681,-26.4801456505,45.3885529871,-12.7364322319,-4.7601456505,13.5969001104,49.6,-21.72,54.1471919863,134.05,34.5035677681,-9.0801456505,35.6783580586,-12.7364322319,-4.7601456505,13.5969001104,47.24,-4.32,47.4371162699,133.45
2020-01-31 03:00:00,39.1950511056,-8.0482480996,40.0128270514,-12.4349488944,-4.6582480996,13.2788263549,51.63,-3.39,51.7411731603,134.44,35.9550511056,-32.3282480996,48.351642425,-12.4349488944,-4.6582480996,13.2788263549,48.39,-27.67,55.7424524039,133.89,36.9250511056,-30.9282480996,48.1665436757,-12.4349488944,-4.6582480996,13.2788263549,49.36,-26.27,55.9153154333,134.57,35.4150511056,-9.3082480996,36.617882619,-12.4349488944,-4.6582480996,13.2788263549,47.85,-4.65,48.0754095146,134.93,36.0850511056,-27.2582480996,45.2232573214,-12.4349488944,-4.6582480996,13.2788263549,48.52,-22.6,53.5252314334,134.57,33.8450511056,-8.3382480996,34.8570490104,-12.4349488944,-4.6582480996,13.2788263549,46.28,-3.68,46.4260788781,133.89
2020-01-31 03:30:00,37.9549673105,-8.3026035499,38.8524486905,-12.5450326895,-4.5526035499,13.3455627181,50.5,-3.75,50.6390412626,134.3,35.3549673105,-32.3826035499,47.9437871491,-12.5450326895,-4.5526035499,13.3455627181,47.9,-27.83,55.3978239645,133.73,35.7349673105,-31.1326035499,47.3943761693,-12.5450326895,-4.5526035499,13.3455627181,48.28,-26.58,55.1131091484,134.41,34.8149673105,-9.4126035499,36.0649283157,-12.5450326895,-4.5526035499,13.3455627181,47.36,-4.86,47.6087092873,134.77,34.8549673105,-27.4726035499,44.3803187464,-12.5450326895,-4.5526035499,13.3455627181,47.4,-22.92,52.6506068341,134.41,33.2549673105,-9.1526035499,34.4914917417,-12.5450326895,-4.5526035499,13.3455627181,45.8,-4.6,46.030424721,133.73
2020-01-31 04:00:00,36.8031338481,-10.222739604,38.1965321208,-12.3268661519,-4.382739604,13.0828145123,49.13,-5.84,49.4758779609,134.9,34.7831338481,-31.152739604,46.6943206946,-12.3268661519,-4.382739604,13.0828145123,47.11,-26.77,54.1847303214,134.01,34.6531338481,-33.162739604,47.9646430566,-12.3268661519,-4.382739604,13.0828145123,46.98,-28.78,55.0945441945,135.03,34.2631338481,-8.152739604,35.2197317444,-12.3268661519,-4.382739604,13.0828145123,46.59,-3.77,46.7422827855,135.05,33.8331338481,-29.542739604,44.916081856,-12.3268661519,-4.382739604,13.0828145123,46.16,-25.16,52.5715816768,135.03,32.7131338481,-7.902739604,33.6541590211,-12.3268661519,-4.382739604,13.0828145123,45.04,-3.52,45.1773394524,134.01
2020-01-31 04:30:00,36.6230336814,-10.2359661444,38.0265906825,-11.9969663186,-4.2559661444,12.7295109361,48.62,-5.98,48.9863736155,134.9,34.6330336814,-30.8559661444,46.3846706217,-11.9969663186,-4.2559661444,12.7295109361,46.63,-26.6,53.6834881505,133.94,34.4930336814,-33.1659661444,47.8513394048,-11.9969663186,-4.2559661444,12.7295109361,46.49,-28.91,54.7458509843,135.03,34.1230336814,-7.8859661444,35.0224198143,-11.9969663186,-4.2559661444,12.7295109361,46.12,-3.63,46.2626339501,134.97,33.6830336814,-29.5359661444,44.7986612977,-11.9969663186,-4.2559661444,12.7295109361,45.68,-25.28,52.2086276395,135.03,32.5230336814,-7.4959661444,33.3756981691,-11.9969663186,-4.2559661444,12.7295109361,44.52,-3.24,44.6377418784,133.94
2020-01-31 05:00:00,36.2677834874,-10.0862783943,37.6441911978,-12.2922165126,-4.2562783943,13.008247098,48.56,-5.83,48.9087159921,134.67,34.7477834874,-30.6762783943,46.351294625,-12.2922165126,-4.2562783943,13.008247098,47.04,-26.42,53.9516264815,133.75,34.1377834874,-32.9862783943,47.4708628923,-12.2922165126,-4.2562783943,13.008247098,46.43,-28.73,54.5999798535,134.81,34.2277834874,-7.7462783943,35.0933895687,-12.2922165126,-4.2562783943,13.008247098,46.52,-3.49,46.650728826,134.82,33.3077834874,-29.3762783943,44.4114194002,-12.2922165126,-4.2562783943,13.008247098,45.6,-25.12,52.0612562276,134.81,32.6677834874,-8.2562783943,33.6949582416,-12.2922165126,-4.2562783943,13.008247098,44.96,-4.0,45.1375852256,133.75
2020-01-31 05:30:00,37.4619500545,-8.9779998333,38.522748901,-12.9080499455,-4.4479998333,13.6529284739,50.37,-4.53,50.5732913701,134.52,35.9519500545,-30.7179998333,47.2878232368,-12.9080499455,-4.4479998333,13.6529284739,48.86,-26.27,55.4744310471,133.75,35.2419500545,-31.8779998333,47.520542053,-12.9080499455,-4.4479998333,13.6529284739,48.15,-27.43,55.4150466931,134.66,35.3619500545,-7.7679998333,36.2051009261,-12.9080499455,-4.4479998333,13.6529284739,48.27,-3.32,48.3840397239,134.82,34.4119500545,-28.2079998333,44.4957701489,-12.9080499455,-4.4479998333,13.6529284739,47.32,-23.76,52.95016525,134.66,33.7719500545,-7.6479998333,34.6271066064,-12.9080499455,-4.4479998333,13.6529284739,46.68,-3.2,46.7895543898,133.75
2020-01-31 06:00:00,39.2992834899,-8.5528037553,40.2192010723,-13.630716510100001,-4.6928037553,14.4159231291,52.93,-3.86,53.070561519500004,133.81,37.7192834899,-29.8328037553,48.0909609687,-13.630716510100001,-4.6928037553,14.4159231291,51.35,-25.14,57.1737885748,132.99,36.9792834899,-31.1928037553,48.3782845246,-13.630716510100001,-4.6928037553,14.4159231291,50.61,-26.5,57.1281200461,133.94,37.0592834899,-7.1328037553,37.7394671689,-13.630716510100001,-4.6928037553,14.4159231291,50.69,-2.44,50.7486916087,134.0,36.0892834899,-27.5328037553,45.3926388905,-13.630716510100001,-4.6928037553,14.4159231291,49.72,-22.84,54.7151167412,133.94,35.4092834899,-5.9728037553,35.9094937581,-13.630716510100001,-4.6928037553,14.4159231291,49.04,-1.28,49.0567018867,132.99
2020-01-31 06:30:00,44.4453001389,-6.6347574961,44.9377871225,-15.2546998611,-5.2447574961,16.131129813,59.7,-1.3900000000000001,59.7161795496,133.38,42.5153001389,-27.6847574961,50.7345695116,-15.2546998611,-5.2447574961,16.131129813,57.77,-22.44,61.9752087532,132.55,41.8353001389,-29.2047574961,51.0206840225,-15.2546998611,-5.2447574961,16.131129813,57.09,-23.96,61.9140509093,133.52,41.6753001389,-5.0947574961,41.98555937,-15.2546998611,-5.2447574961,16.131129813,56.93,0.15,56.9301976108,133.55,40.9453001389,-25.4447574961,48.2073986801,-15.2546998611,-5.2447574961,16.131129813,56.2,-20.2,59.7200133958,133.52,39.8653001389,-2.2847574961,39.9307184005,-15.2546998611,-5.2447574961,16.131129813,55.12,2.96,55.1994202868,132.55
2020-01-31 07:00:00,49.0589668774,-4.3800979668,49.2541113946,-17.1310331226,-5.8600979668,18.1056080823,66.19,1.48,66.2065442385,132.09,46.9289668774,-26.1900979668,53.7424335482,-17.1310331226,-5.8600979668,18.1056080823,64.06,-20.33,67.2085746018,131.39,46.1589668774,-26.5700979668,53.2599317419,-17.1310331226,-5.8600979668,18.1056080823,63.29,-20.71,66.5922533032,132.22,45.8989668774,-3.9800979668,46.0712094505,-17.1310331226,-5.8600979668,18.1056080823,63.03,1.88,63.0580312094,132.38,45.1489668774,-22.7000979668,50.534380948,-17.1310331226,-5.8600979668,18.1056080823,62.28,-16.84,64.5165405148,132.22,43.9489668774,-0.7000979668,43.9545427317,-17.1310331226,-5.8600979668,18.1056080823,61.08,5.16,61.297569283,131.39
2020-01-31 07:30:00,54.1420668341,-0.5802182661,54.1451757251,-18.9679331659,-6.4902182661,20.0475789493,73.11,5.91,73.3484846469,130.0,51.6720668341,-24.4102182661,57.1477142737,-18.9679331659,-6.4902182661,20.0475789493,70.64,-17.92,72.8775411221,129.59,50.9020668341,-22.1502182661,55.5126343927,-18.9679331659,-6.4902182661,20.0475789493,69.87,-15.66,71.6034391632,130.14,50.4420668341,-2.7402182661000003,50.516441904,-18.9679331659,-6.4902182661,20.0475789493,69.41,3.75,69.5112264314,130.54,49.7520668341,-18.2902182661,53.0075488821,-18.9679331659,-6.4902182661,20.0475789493,68.72,-11.8,69.7257369986,130.14,48.2720668341,0.4697817339,48.2743527281,-18.9679331659,-6.4902182661,20.0475789493,67.24,6.96,67.5992544338,129.59
2020-01-31 08:00:00,57.4931503494,1.1136167258,57.503934468,-19.5268496506,-6.7263832742,20.65289542,77.02,7.84,77.4179953241,130.93,54.3331503494,-22.7263832742,58.8946493632,-19.5268496506,-6.7263832742,20.65289542,73.86,-16.0,75.5731407313,130.49,54.0731503494,-20.8263832742,57.9451795147,-19.5268496506,-6.7263832742,20.65289542,73.6,-14.1,74.9384414036,131.07,53.0231503494,-0.7863832742,53.0289814311,-19.5268496506,-6.7263832742,20.65289542,72.55,5.94,72.7927613159,131.44,52.9531503494,-16.8463832742,55.5683071664,-19.5268496506,-6.7263832742,20.65289542,72.48,-10.12,73.1830909432,131.07,50.8331503494,1.8336167258,50.8662100489,-19.5268496506,-6.7263832742,20.65289542,70.36,8.56,70.8787923148,130.49
2020-01-31 08:30:00,59.2094673738,2.016474994,59.2437945956,-19.4805326262,-6.783525006,20.6278298158,78.69,8.8,79.1805285408,130.85,55.8394673738,-21.823525006,59.9525842669,-19.4805326262,-6.783525006,20.6278298158,75.32,-15.04,76.806926771,130.41,55.6894673738,-19.823525006,59.1125106897,-19.4805326262,-6.783525006,20.6278298158,75.17,-13.04,76.2926634743,130.99,54.4694673738,0.026474994,54.4694738079,-19.4805326262,-6.783525006,20.6278298158,73.95,6.8100000000000005,74.2629019094,131.36,54.5194673738,-15.823525006,56.7693250474,-19.4805326262,-6.783525006,20.6278298158,74.0,-9.04,74.5501281018,130.99,52.1994673738,2.496474994,52.2591310825,-19.4805326262,-6.783525006,20.6278298158,71.68,9.28,72.278218019,130.41
2020-01-31 09:00:00,59.1014172238,2.4836007194,59.1535780016,-19.3585827762,-6.7063992806,20.4873257995,78.46,9.19,78.9963777651,130.61,56.2814172238,-21.0963992806,60.1053740303,-19.3585827762,-6.7063992806,20.4873257995,75.64,-14.39,76.996634342,130.15,55.6114172238,-19.3263992806,58.8739283112,-19.3585827762,-6.7063992806,20.4873257995,74.97,-12.62,76.0247676748,130.75,54.9014172238,0.6836007194,54.9056729594,-19.3585827762,-6.7063992806,20.4873257995,74.26,7.39,74.6268028258,131.1,54.4414172238,-15.3063992806,56.5522216033,-19.3585827762,-6.7063992806,20.4873257995,73.8,-8.6,74.2993943448,130.75,52.6414172238,3.2936007194,52.7443514798,-19.3585827762,-6.7063992806,20.4873257995,72.0,10.0,72.6911273815,130.15
2020-01-31 09:30:00,60.0342506324,3.0454021902,60.1114441973,-18.8857493676,-6.6145978098,20.0106080208,78.92,9.66,79.5090057792,131.0,57.1842506324,-20.4845978098,60.7425490724,-18.8857493676,-6.6145978098,20.0106080208,76.07,-13.87,77.3241346541,130.52,56.5242506324,-18.9045978098,59.6018013813,-18.8857493676,-6.6145978098,20.0106080208,75.41,-12.29,76.4049226163,131.13,55.8042506324,1.4054021902,55.8219450033,-18.8857493676,-6.6145978098,20.0106080208,74.69,8.02,75.1193483731,131.45,55.3142506324,-14.8945978098,57.2845124526,-18.8857493676,-6.6145978098,20.0106080208,74.2,-8.28,74.6605545117,131.13,53.5142506324,3.0254021902,53.5997022301,-18.8857493676,-6.6145978098,20.0106080208,72.4,9.64,73.0389594668,130.52
2020-01-31 10:00:00,60.7515505323,3.2864670327,60.8403793351,-18.9584494677,-6.6435329673,20.0887863373,79.71,9.93,80.3261414485,131.27,57.5515505323,-20.5635329673,61.1149724435,-18.9584494677,-6.6435329673,20.0887863373,76.51,-13.92,77.7659726359,130.82,57.2115505323,-18.7235329673,60.1974434763,-18.9584494677,-6.6435329673,20.0887863373,76.17,-12.08,77.1219508311,131.42,56.1515505323,1.3864670327,56.1686649122,-18.9584494677,-6.6435329673,20.0887863373,75.11,8.03,75.5380235378,131.76,56.0415505323,-14.6835329673,57.933250612,-18.9584494677,-6.6435329673,20.0887863373,75.0,-8.04,75.4297129784,131.42,53.8415505323,2.9164670327,53.9204816714,-18.9584494677,-6.6435329673,20.0887863373,72.8,9.56,73.4250202588,130.82
2020-01-31 10:30:00,61.50490061,4.2665631128,61.652707644,-18.88509939,-6.6334368872,20.0162300123,80.39,10.9,81.1255946049,130.66,57.83490061,-20.4634368872,61.3484146315,-18.88509939,-6.6334368872,20.0162300123,76.72,-13.83,77.9565731674,130.3,57.91490061,-17.6034368872,60.5311217714,-18.88509939,-6.6334368872,20.0162300123,76.8,-10.97,77.579513404,130.77,56.43490061,1.3665631128,56.4514437512,-18.88509939,-6.6334368872,20.0162300123,75.32,8.0,75.7436624412,131.26,56.71490061,-13.5934368872,58.3211923541,-18.88509939,-6.6334368872,20.0162300123,75.6,-6.96,75.919704952,130.77,54.15490061,3.6465631128,54.2775338664,-18.88509939,-6.6334368872,20.0162300123,73.04,10.28,73.759880694,130.3
2020-01-31 11:00:00,61.1402340132,4.4776760583,61.303978648,-18.3097659868,-6.4623239417,19.4167237509,79.45,10.94,80.1996639644,130.41,57.7702340132,-20.2023239417,61.2007665849,-18.3097659868,-6.4623239417,19.4167237509,76.08,-13.74,77.3107625108,130.07,57.5802340132,-17.2923239417,60.1207769105,-18.3097659868,-6.4623239417,19.4167237509,75.89,-10.83,76.6588611969,130.54,56.4002340132,1.5276760583,56.4209197983,-18.3097659868,-6.4623239417,19.4167237509,74.71,7.99,75.1360379578,131.02,56.3702340132,-13.3023239417,57.9185212601,-18.3097659868,-6.4623239417,19.4167237509,74.68,-6.84,74.9925863002,130.54,54.0502340132,3.8976760583,54.1905865952,-18.3097659868,-6.4623239417,19.4167237509,72.36,10.36,73.0978741141,130.07
2020-01-31 11:30:00,61.8675672884,4.4959306099,62.0307123467,-18.9824327116,-6.6240693901,20.1050005455,80.85,11.12,81.6111322063,130.29,58.5975672884,-19.3840693901,61.7204750326,-18.9824327116,-6.6240693901,20.1050005455,77.58,-12.76,78.6223505118,129.87,58.2575672884,-17.2740693901,60.764608282,-18.9824327116,-6.6240693901,20.1050005455,77.24,-10.65,77.9707643928,130.41,57.1575672884,2.3059306099,57.2040629179,-18.9824327116,-6.6240693901,20.1050005455,76.14,8.93,76.6618842711,130.82,57.0575672884,-13.2640693901,58.5790194665,-18.9824327116,-6.6240693901,20.1050005455,76.04,-6.64,76.329360013,130.41,54.8575672884,4.2159306099,55.0193307821,-18.9824327116,-6.6240693901,20.1050005455,73.84,10.84,74.6314357359,129.87
2020-01-31 12:00:00,61.2185338815,-6.968633049,61.6138842889,-19.0414661185,-6.648633049,20.1688312344,80.26,-0.32,80.2606379242,131.4,58.1285338815,-30.698633049,65.7368429595,-19.0414661185,-6.648633049,20.1688312344,77.17,-24.05,80.8307577597,130.94,58.6085338815,-11.178633049,59.6650825909,-19.0414661185,-6.648633049,20.1688312344,77.65,-4.53,77.7820249158,131.54,56.8285338815,-8.398633049,57.4457944519,-19.0414661185,-6.648633049,20.1688312344,75.87,-1.75,75.8901798654,131.9,57.1985338815,-8.688633049,57.8546853975,-19.0414661185,-6.648633049,20.1688312344,76.24,-2.04,76.2672878763,131.54,55.3185338815,19.471366951,58.6453265123,-19.0414661185,-6.648633049,20.1688312344,74.36,26.12,78.8141104118,130.94
2020-01-31 12:30:00,61.0985339179,-10.7230124669,62.0323612583,-17.9914660821,-6.3830124669,19.0901990544,79.09,-4.34,79.2089874951,131.8,57.6585339179,-33.6230124669,66.7458875206,-17.9914660821,-6.3830124669,19.0901990544,75.65,-27.24,80.4048512218,131.23,58.7785339179,-10.3630124669,59.6850741554,-17.9914660821,-6.3830124669,19.0901990544,76.77,-3.98,76.8730986757,131.93,56.4385339179,-11.1430124669,57.5280352319,-17.9914660821,-6.3830124669,19.0901990544,74.43,-4.76,74.5820521305,132.2,57.4085339179,-8.1030124669,57.977569608,-17.9914660821,-6.3830124669,19.0901990544,75.4,-1.72,75.4196154856,131.93,55.1685339179,24.0569875331,60.1855944876,-17.9914660821,-6.3830124669,19.0901990544,73.16,30.44,79.2400100959,131.23
2020-01-31 13:00:00,60.846917514,-11.6426201013,61.9507705664,-16.913082486,-6.2226201013,18.0214694214,77.76,-5.42,77.9486625928,132.63,56.886917514,-33.822620101300004,66.1822560416,-16.913082486,-6.2226201013,18.0214694214,73.8,-27.6,78.7921315869,131.96,58.586917514,-11.2626201013,59.6596472948,-16.913082486,-6.2226201013,18.0214694214,75.5,-5.04,75.6680355236,132.75,55.706917514,-11.1326201013,56.8084138947,-16.913082486,-6.2226201013,18.0214694214,72.62,-4.91,72.7857987522,132.93,57.286917514,-8.9826201013,57.986881121,-16.913082486,-6.2226201013,18.0214694214,74.2,-2.76,74.2513137931,132.75,54.486917514,24.4973798987,59.7406545166,-16.913082486,-6.2226201013,18.0214694214,71.4,30.72,77.7282342524,131.96
2020-01-31 13:30:00,61.2501677971,-11.1583767794,62.2582719607,-17.7798322029,-6.4483767794,18.9130641688,79.03,-4.71,79.1702279901,132.48,56.8201677971,-35.5883767794,67.0452386847,-17.7798322029,-6.4483767794,18.9130641688,74.6,-29.14,80.0893226342,132.06,58.9501677971,-10.7883767794,59.9292195581,-17.7798322029,-6.4483767794,18.9130641688,76.73,-4.34,76.852641464,132.61,55.6301677971,-12.8083767794,57.0856381664,-17.7798322029,-6.4483767794,18.9130641688,73.41,-6.36,73.6849896519,133.04,57.5801677971,-8.4883767794,58.2024764413,-17.7798322029,-6.4483767794,18.9130641688,75.36,-2.04,75.3876064085,132.61,54.4601677971,22.8316232206,59.0524588428,-17.7798322029,-6.4483767794,18.9130641688,72.24,29.28,77.9482905521,132.06
2020-01-31 14:00:00,60.8904344014,-11.3137811079,61.9325975924,-17.8195655986,-6.4637811079,18.9556689234,78.71,-4.85,78.8592835372,132.92,56.4904344014,-35.5737811079,66.7582435447,-17.8195655986,-6.4637811079,18.9556689234,74.31,-29.11,79.8083216212,132.47,58.5804344014,-10.9437811079,59.5939060609,-17.8195655986,-6.4637811079,18.9556689234,76.4,-4.48,76.5312380666,133.06,55.3204344014,-12.6637811079,56.7514036329,-17.8195655986,-6.4637811079,18.9556689234,73.14,-6.2,73.402313315,133.45,57.3004344014,-8.6637811079,57.9517116716,-17.8195655986,-6.4637811079,18.9556689234,75.12,-2.2,75.1522082177,133.06,54.1404344014,23.4162188921,58.9873371528,-17.8195655986,-6.4637811079,18.9556689234,71.96,29.88,77.916981461,132.47
2020-01-31 14:30:00,59.4734008804,-12.404197441099999,60.7531853193,-18.1365991196,-6.4641974411,19.2541443898,77.61,-5.94,77.8369815705,133.1,56.2734008804,-35.7441974411,66.6659080592,-18.1365991196,-6.4641974411,19.2541443898,74.41,-29.28,79.9635323132,132.54,57.2234008804,-12.0141974411,58.4710060498,-18.1365991196,-6.4641974411,19.2541443898,75.36,-5.55,75.5640926631,133.23,55.1034008804,-12.8241974411,56.5760093025,-18.1365991196,-6.4641974411,19.2541443898,73.24,-6.36,73.5156255499,133.53,55.9034008804,-9.7441974411,56.7462740078,-18.1365991196,-6.4641974411,19.2541443898,74.04,-3.2800000000000002,74.1126170095,133.23,53.9434008804,22.9758025589,58.6325677569,-18.1365991196,-6.4641974411,19.2541443898,72.08,29.44,77.8603878747,132.54
2020-01-31 15:00:00,59.0081341581,-14.1280244717,60.6758681215,-17.7718658419,-6.3680244717,18.8783196067,76.78,-7.76,77.1711474581,133.94,55.6581341581,-34.8280244717,65.6568289408,-17.7718658419,-6.3680244717,18.8783196067,73.43,-28.46,78.7523745674,133.07,56.7981341581,-13.6980244717,58.4265685992,-17.7718658419,-6.3680244717,18.8783196067,74.57,-7.33,74.9293920968,134.08,54.5181341581,-11.7280244717,55.7653432706,-17.7718658419,-6.3680244717,18.8783196067,72.29,-5.36,72.4884383885,134.1,55.6281341581,-11.4080244717,56.7858462318,-17.7718658419,-6.3680244717,18.8783196067,73.4,-5.04,73.5728319422,134.08,53.3481341581,23.4719755283,58.2834200554,-17.7718658419,-6.3680244717,18.8783196067,71.12,29.84,77.1263897768,133.07
2020-01-31 15:30:00,58.5292174448,-16.2072878854,60.7317501419,-17.7407825552,-6.3772878854,18.8521926164,76.27,-9.83,76.9008569523,134.02,55.2492174448,-33.8872878854,64.8137663501,-17.7407825552,-6.3772878854,18.8521926164,72.99,-27.51,78.0021807387,132.87,56.3492174448,-15.7172878854,58.500149103300004,-17.7407825552,-6.3772878854,18.8521926164,74.09,-9.34,74.6763931909,134.16,54.0892174448,-10.9172878854,55.1799838579,-17.7407825552,-6.3772878854,18.8521926164,71.83,-4.54,71.9733318667,133.88,55.1792174448,-13.4572878854,56.7965195681,-17.7407825552,-6.3772878854,18.8521926164,72.92,-7.08,73.2629019354,134.16,52.8992174448,24.0627121146,58.1148975787,-17.7407825552,-6.3772878854,18.8521926164,70.64,30.44,76.9194591765,132.87
2020-01-31 16:00:00,59.4277508253,-15.5849981367,61.4373643239,-18.7322491747,-6.6349981367,19.8726032371,78.16,-8.95,78.6707575914,133.81,56.4677508253,-34.3649981367,66.102647301,-18.7322491747,-6.6349981367,19.8726032371,75.2,-27.73,80.149815346,132.77,57.2077508253,-15.0949981367,59.1657478887,-18.7322491747,-6.6349981367,19.8726032371,75.94,-8.46,76.4097847137,133.92,55.2577508253,-11.4049981367,56.4224512828,-18.7322491747,-6.6349981367,19.8726032371,73.99,-4.77,74.1435971612,133.74,55.9877508253,-12.7949981367,57.431178116,-18.7322491747,-6.6349981367,19.8726032371,74.72,-6.16,74.9734886477,133.92,54.0677508253,23.8850018633,59.10850187,-18.7322491747,-6.6349981367,19.8726032371,72.8,30.52,78.9386495957,132.77
2020-01-31 16:30:00,60.9865673881,-13.3621399523,62.4332298211,-19.8934326119,-6.9521399523,21.0732273513,80.88,-6.41,81.1336089423,132.94,58.1465673881,-35.3621399523,68.055155874,-19.8934326119,-6.9521399523,21.0732273513,78.04,-28.41,83.0504045746,132.24,58.6365673881,-12.9121399523,60.0414056565,-19.8934326119,-6.9521399523,21.0732273513,78.53,-5.96,78.7558410532,133.07,56.8665673881,-12.4921399523,58.2225046446,-19.8934326119,-6.9521399523,21.0732273513,76.76,-5.54,76.9596595627,133.23,57.3465673881,-10.5521399523,58.309316998,-19.8934326119,-6.9521399523,21.0732273513,77.24,-3.6,77.3238488437,133.07,55.7065673881,22.9678600477,60.255657372,-19.8934326119,-6.9521399523,21.0732273513,75.6,29.92,81.3053897352,132.24
2020-01-31 17:00:00,62.5038173292,-13.1478165986,63.8716859182,-20.9561826708,-7.2778165986,22.1839628239,83.46,-5.87,83.6661729733,132.11,60.0338173292,-33.8278165986,68.9084929377,-20.9561826708,-7.2778165986,22.1839628239,80.99,-26.55,85.2307608789,131.3,60.0638173292,-12.6978165986,61.3913405826,-20.9561826708,-7.2778165986,22.1839628239,81.02,-5.42,81.2010886627,132.22,58.6338173292,-11.2578165986,59.7047985439,-20.9561826708,-7.2778165986,22.1839628239,79.59,-3.98,79.6894503683,132.28,58.7638173292,-10.3578165986,59.6696789986,-20.9561826708,-7.2778165986,22.1839628239,79.72,-3.08,79.7794760574,132.22,57.4038173292,22.7621834014,61.7520464209,-20.9561826708,-7.2778165986,22.1839628239,78.36,30.04,83.920743562,131.3
2020-01-31 17:30:00,62.7532840646,-11.6948623341,63.8337251452,-19.3767159354,-7.5848623341,20.8083458513,82.13,-4.11,82.232773272,130.88,63.7332840646,-33.5848623341,72.0407834193,-19.3767159354,-7.5848623341,20.8083458513,83.11,-26.0,87.0819849337,130.23,60.3032840646,-11.2848623341,61.3500952475,-19.3767159354,-7.5848623341,20.8083458513,79.68,-3.7,79.765859865,131.01,62.3032840646,-11.3548623341,63.3295515843,-19.3767159354,-7.5848623341,20.8083458513,81.68,-3.77,81.7669572627,131.2,58.9032840646,-8.9848623341,59.5846005673,-19.3767159354,-7.5848623341,20.8083458513,78.28,-1.4,78.2925181611,131.01,60.9432840646,22.1751376659,64.8522983639,-19.3767159354,-7.5848623341,20.8083458513,80.32,29.76,85.6560564117,130.23
2020-01-31 18:00:00,64.5089340547,-11.4947022285,65.525039124,-22.1310659453,-7.6547022285,23.4174837692,86.64,-3.84,86.7250552032,130.8,62.1289340547,-34.1747022285,70.9077902574,-22.1310659453,-7.6547022285,23.4174837692,84.26,-26.52,88.3349194826,130.23,61.9489340547,-11.0547022285,62.9275525654,-22.1310659453,-7.6547022285,23.4174837692,84.08,-3.4,84.1487159736,130.93,60.6489340547,-11.9247022285,61.810126397,-22.1310659453,-7.6547022285,23.4174837692,82.78,-4.27,82.8900554952,131.2,60.5089340547,-8.6947022285,61.1304257083,-22.1310659453,-7.6547022285,23.4174837692,82.64,-1.04,82.6465437874,130.93,59.3489340547,21.7052977715,63.1934800812,-22.1310659453,-7.6547022285,23.4174837692,81.48,29.36,86.6083136887,130.23
2020-01-31 18:30:00,63.4393671842,-12.0981289323,64.5826449783,-21.7606328158,-7.5381289323,23.0292971744,85.2,-4.5600000000000005,85.3219409062,130.95,60.7593671842,-35.0181289323,70.1282400645,-21.7606328158,-7.5381289323,23.0292971744,82.52,-27.48,86.9752884445,130.44,60.9293671842,-11.6481289323,62.0327872426,-21.7606328158,-7.5381289323,23.0292971744,82.69,-4.11,82.7920781235,131.1,59.3593671842,-12.6681289323,60.6960951228,-21.7606328158,-7.5381289323,23.0292971744,81.12,-5.13,81.2820478335,131.42,59.5593671842,-9.2581289323,60.2746312366,-21.7606328158,-7.5381289323,23.0292971744,81.32,-1.72,81.3381878333,131.1,58.0793671842,21.7018710677,62.0014846625,-21.7606328158,-7.5381289323,23.0292971744,79.84,29.24,85.0258972314,130.44
2020-01-31 19:00:00,62.2435671347,-13.1705708254,63.6217383095,-20.9064328653,-7.3505708254,22.1609978703,83.15,-5.82,83.3534336425,131.89,58.9835671347,-36.2205708254,69.216984497,-20.9064328653,-7.3505708254,22.1609978703,79.89,-28.87,84.9463889756,131.37,59.8035671347,-12.7105708254,61.1393919887,-20.9064328653,-7.3505708254,22.1609978703,80.71,-5.36,80.8877846155,132.02,57.6635671347,-13.6005708254,59.245780453,-20.9064328653,-7.3505708254,22.1609978703,78.57,-6.25,78.8181920625,132.35,58.4935671347,-10.3905708254,59.4092699688,-20.9064328653,-7.3505708254,22.1609978703,79.4,-3.04,79.4581751615,132.02,56.4535671347,22.1694291746,60.6505468414,-20.9064328653,-7.3505708254,22.1609978703,77.36,29.52,82.8009661779,131.37
2020-01-31 19:30:00,60.5317503846,-15.5138693525,62.4881824581,-19.8782496154,-7.0038693525,21.0760288878,80.41,-8.51,80.8590638086,132.47,56.9617503846,-36.3238693525,67.5578603245,-19.8782496154,-7.0038693525,21.0760288878,76.84,-29.32,82.2438325955,131.7,58.2117503846,-15.0038693525,60.1142576964,-19.8782496154,-7.0038693525,21.0760288878,78.09,-8.0,78.4987140022,132.61,55.7217503846,-13.5838693525,57.3535959859,-19.8782496154,-7.0038693525,21.0760288878,75.6,-6.58,75.8858115856,132.69,56.9617503846,-12.6838693525,58.3568466303,-19.8782496154,-7.0038693525,21.0760288878,76.84,-5.68,77.0496463327,132.61,54.5217503846,22.2761306475,58.8969206464,-19.8782496154,-7.0038693525,21.0760288878,74.4,29.28,79.9542269051,131.7
2020-01-31 20:00:00,58.4401005883,-16.2248700438,60.6505710172,-18.7498994117,-6.6648700438,19.8992266345,77.19,-9.56,77.779751221,132.74,54.5701005883,-38.0548700438,66.5287081813,-18.7498994117,-6.6648700438,19.8992266345,73.32,-31.39,79.7568461011,132.06,56.2301005883,-15.7148700438,58.384769869,-18.7498994117,-6.6648700438,19.8992266345,74.98,-9.05,75.5241875163,132.88,53.4501005883,-15.2148700438,55.5734246142,-18.7498994117,-6.6648700438,19.8992266345,72.2,-8.55,72.7044874819,133.07,55.0101005883,-13.4248700438,56.6245379886,-18.7498994117,-6.6648700438,19.8992266345,73.76,-6.76,74.0691244717,132.88,52.3301005883,21.2551299562,56.482032338,-18.7498994117,-6.6648700438,19.8992266345,71.08,27.92,76.366830496,132.06
2020-01-31 20:30:00,56.0146011503,-17.0145176522,58.5416890171,-17.4353988497,-6.3245176522,18.5470390246,73.45,-10.69,74.2238411833,132.33,51.5946011503,-39.0745176522,64.7211000959,-17.4353988497,-6.3245176522,18.5470390246,69.03,-32.75,76.4048650283,131.69,53.9346011503,-16.5145176522,56.4062983587,-17.4353988497,-6.3245176522,18.5470390246,71.37,-10.19,72.0937792046,132.46,50.5946011503,-16.3345176522,53.1660618486,-17.4353988497,-6.3245176522,18.5470390246,68.03,-10.01,68.762497046,132.69,52.7246011503,-14.2845176522,54.6253696648,-17.4353988497,-6.3245176522,18.5470390246,70.16,-7.96,70.6101069253,132.46,49.4446011503,20.3554823478,53.4706858431,-17.4353988497,-6.3245176522,18.5470390246,66.88,26.68,72.0052553638,131.69
2020-01-31 21:00:00,53.3744007418,-17.7322677517,56.2428659846,-16.6955992582,-6.0122677517,17.7451513971,70.07,-11.72,71.0433902626,132.56,49.2044007418,-40.3622677517,63.6410693689,-16.6955992582,-6.0122677517,17.7451513971,65.9,-34.35,74.3150893157,131.96,51.4244007418,-17.2322677517,54.2348600397,-16.6955992582,-6.0122677517,17.7451513971,68.12,-11.22,69.0378360032,132.69,48.3244007418,-17.5322677517,51.4064988068,-16.6955992582,-6.0122677517,17.7451513971,65.02,-11.52,66.0326495001,132.98,50.1844007418,-15.0922677517,52.4046813148,-16.6955992582,-6.0122677517,17.7451513971,66.88,-9.08,67.4935611744,132.69,47.2244007418,19.5477322483,51.1102520193,-16.6955992582,-6.0122677517,17.7451513971,63.92,25.56,68.8409761697,131.96
