Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-01-31 21:30:00,50.8327004548,-18.3432844913,54.0410910461,-16.1472995452,-5.7832844913,17.1517247561,66.98,-12.56,68.1474430922,132.83,46.9227004548,-42.0532844913,63.0096703251,-16.1472995452,-5.7832844913,17.1517247561,63.07,-36.27,72.7553283272,132.33,48.9827004548,-17.8532844913,52.1348703937,-16.1472995452,-5.7832844913,17.1517247561,65.13,-12.07,66.2389749317,132.96,46.1127004548,-19.0832844913,49.9054394852,-16.1472995452,-5.7832844913,17.1517247561,62.26,-13.3,63.6647280682,133.35,47.8127004548,-15.7032844913,50.325415732,-16.1472995452,-5.7832844913,17.1517247561,63.96,-9.92,64.7247093466,132.96,45.0927004548,18.0967155087,48.588504263,-16.1472995452,-5.7832844913,17.1517247561,61.24,23.88,65.7312102429,132.33
2020-01-31 22:00:00,48.0830336361,-19.5514589271,51.9060465633,-15.4469663639,-5.4614589271,16.3840258624,63.53,-14.09,65.0737197339,133.56,44.5430336361,-43.2114589271,62.0589399532,-15.4469663639,-5.4614589271,16.3840258624,59.99,-37.75,70.8792113387,133.03,46.3630336361,-19.0614589271,50.1285358291,-15.4469663639,-5.4614589271,16.3840258624,61.81,-13.6,63.2885147558,133.7,43.8430336361,-20.0414589271,48.2065521931,-15.4469663639,-5.4614589271,16.3840258624,59.29,-14.58,61.0563714939,134.07,45.1930336361,-17.0214589271,48.2922390581,-15.4469663639,-5.4614589271,16.3840258624,60.64,-11.56,61.732027344,133.7,42.8330336361,17.4985410729,46.2695116697,-15.4469663639,-5.4614589271,16.3840258624,58.28,22.96,62.6396040856,133.03
2020-01-31 22:30:00,45.6954672651,-20.7109223785,50.1698917115,-14.0745327349,-5.0909223785,14.9669623628,59.77,-15.62,61.7773202721,133.93,41.9454672651,-44.0309223785,60.8123700376,-14.0745327349,-5.0909223785,14.9669623628,56.02,-38.94,68.2243651491,133.33,44.0954672651,-20.2109223785,48.5066141543,-14.0745327349,-5.0909223785,14.9669623628,58.17,-15.12,60.102939196,134.05,41.3554672651,-20.7609223785,46.2740809819,-14.0745327349,-5.0909223785,14.9669623628,55.43,-15.67,57.6023766871,134.39,43.0054672651,-18.2109223785,46.7023330099,-14.0745327349,-5.0909223785,14.9669623628,57.08,-13.12,58.5684283552,134.05,40.3654672651,16.4690776215,43.5958881689,-14.0745327349,-5.0909223785,14.9669623628,54.44,21.56,58.5537974857,133.33
2020-01-31 23:00:00,43.5087006784,-21.7416428326,48.6385245231,-12.8412993216,-4.7116428326,13.6783970716,56.35,-17.03,58.8671674195,134.94,39.4487006784,-45.0516428326,59.88197147,-12.8412993216,-4.7116428326,13.6783970716,52.29,-40.34,66.0421055085,134.3,42.0287006784,-21.2516428326,47.0961145298,-12.8412993216,-4.7116428326,13.6783970716,54.87,-16.54,57.3087122522,135.07,38.9587006784,-21.4816428326,44.4886652681,-12.8412993216,-4.7116428326,13.6783970716,51.8,-16.77,54.4469732859,135.37,40.9987006784,-19.2716428326,45.3022038624,-12.8412993216,-4.7116428326,13.6783970716,53.84,-14.56,55.7740011116,135.07,37.9987006784,16.2083571674,41.3111618732,-12.8412993216,-4.7116428326,13.6783970716,50.84,20.92,54.9759220023,134.3
2020-01-31 23:30:00,41.6834503886,-22.5853576929,47.4089487166,-12.1165496114,-4.3653576929,12.8789410385,53.8,-18.22,56.801482375,135.26,37.9734503886,-45.5853576929,59.3296533818,-12.1165496114,-4.3653576929,12.8789410385,50.09,-41.22,64.8698427623,134.57,40.2934503886,-22.0753576929,45.9443528792,-12.1165496114,-4.3653576929,12.8789410385,52.41,-17.71,55.3213539241,135.39,37.5434503886,-21.9153576929,43.4717560019,-12.1165496114,-4.3653576929,12.8789410385,49.66,-17.55,52.6698974747,135.64,39.2834503886,-20.1653576929,44.1568921609,-12.1165496114,-4.3653576929,12.8789410385,51.4,-15.8,53.7735994704,135.39,36.5634503886,15.4346423071,39.6877070069,-12.1165496114,-4.3653576929,12.8789410385,48.68,19.8,52.5526631104,134.57
2020-02-01 00:00:00,40.5999507612,-23.6401614472,46.9809880171,-11.0100492388,-4.0901614472,11.7452375415,51.61,-19.55,55.18871805,135.26,36.4199507612,-45.2301614472,58.0704771634,-11.0100492388,-4.0901614472,11.7452375415,47.43,-41.14,62.7861808044,134.57,39.2799507612,-23.1201614472,45.5791223824,-11.0100492388,-4.0901614472,11.7452375415,50.29,-19.03,53.7701125162,135.46,36.0599507612,-21.6301614472,42.0497792281,-11.0100492388,-4.0901614472,11.7452375415,47.07,-17.54,50.2318275598,135.64,38.2699507612,-21.2901614472,43.7933797019,-11.0100492388,-4.0901614472,11.7452375415,49.28,-17.2,52.1953867693,135.46,35.0699507612,15.5098385528,38.3465322855,-11.0100492388,-4.0901614472,11.7452375415,46.08,19.6,50.0752074384,134.57
2020-02-01 00:30:00,46.7290840604,-22.1321230655,51.7053011645,-11.8709159396,-4.2421230655,12.6061196784,58.6,-17.89,61.2699934715,135.05,39.3290840604,-45.3021230655,59.9921595483,-11.8709159396,-4.2421230655,12.6061196784,51.2,-41.06,65.6305081498,134.41,45.1890840604,-21.5821230655,50.0783521518,-11.8709159396,-4.2421230655,12.6061196784,57.06,-17.34,59.6365592569,135.19,38.8590840604,-21.6821230655,44.498796328,-11.8709159396,-4.2421230655,12.6061196784,50.73,-17.44,53.6440723659,135.45,44.1690840604,-19.5621230655,48.3071904127,-11.8709159396,-4.2421230655,12.6061196784,56.04,-15.32,58.0963337914,135.19,37.9290840604,15.3978769345,40.9354373588,-11.8709159396,-4.2421230655,12.6061196784,49.8,19.64,53.5328833522,134.41
2020-02-01 01:00:00,44.5959672788,-23.3614026533,50.3443684185,-13.4240327212,-4.7514026533,14.240101182,58.02,-18.61,60.9315394521,135.05,39.6459672788,-44.4314026533,59.5478988984,-13.4240327212,-4.7514026533,14.240101182,53.07,-39.68,66.2640724677,134.15,43.0859672788,-22.8014026533,48.7473541775,-13.4240327212,-4.7514026533,14.240101182,56.51,-18.05,59.3226988597,135.19,39.1159672788,-20.8914026533,44.3453447498,-13.4240327212,-4.7514026533,14.240101182,52.54,-16.14,54.9631804029,135.19,42.0959672788,-20.8314026533,46.9682637282,-13.4240327212,-4.7514026533,14.240101182,55.52,-16.08,57.8017023971,135.19,38.1359672788,17.5685973467,41.9881842072,-13.4240327212,-4.7514026533,14.240101182,51.56,22.32,56.1837698984,134.15
2020-02-01 01:30:00,40.685484119,-24.0765187414,47.2756530648,-12.964515881,-4.7365187414,13.8026548829,53.65,-19.34,57.0294494099,135.92,37.535484119,-45.8765187414,59.2753535618,-12.964515881,-4.7365187414,13.8026548829,50.5,-41.14,65.1363922857,135.08,39.295484119,-23.5565187414,45.8153320119,-12.964515881,-4.7365187414,13.8026548829,52.26,-18.82,55.5454768636,136.04,37.095484119,-22.0565187414,43.1574438656,-12.964515881,-4.7365187414,13.8026548829,50.06,-17.32,52.9715584064,136.13,38.355484119,-21.6565187414,44.0471107565,-12.964515881,-4.7365187414,13.8026548829,51.32,-16.92,54.0372908277,136.04,36.155484119,16.1834812586,39.6121710782,-12.964515881,-4.7365187414,13.8026548829,49.12,20.92,53.3893322678,135.08
2020-02-01 02:00:00,39.2909009935,-23.5082560609,45.7866028867,-12.1490990065,-4.5182560609,12.9620694529,51.44,-18.99,54.8333265451,136.35,35.4909009935,-48.0782560609,59.7588718031,-12.1490990065,-4.5182560609,12.9620694529,47.64,-43.56,64.5526389856,135.76,37.9709009935,-22.9982560609,44.3926694861,-12.1490990065,-4.5182560609,12.9620694529,50.12,-18.48,53.4183938358,136.47,35.1409009935,-23.9882560609,42.547847789,-12.1490990065,-4.5182560609,12.9620694529,47.29,-19.47,51.1412260315,136.85,37.0109009935,-21.1582560609,42.6318964144,-12.1490990065,-4.5182560609,12.9620694529,49.16,-16.64,51.8998574179,136.47,34.2509009935,15.8817439391,37.7538608544,-12.1490990065,-4.5182560609,12.9620694529,46.4,20.4,50.6864873512,135.76
2020-02-01 02:30:00,38.6954841894,-23.4740846838,45.2589565544,-11.7145158106,-4.3940846838,12.511509137000001,50.41,-19.08,53.900041744,137.17,34.7554841894,-48.2940846838,59.5001033334,-11.7145158106,-4.3940846838,12.511509137000001,46.47,-43.9,63.9270748588,136.58,37.3654841894,-24.0340846838,44.4276561985,-11.7145158106,-4.3940846838,12.511509137000001,49.08,-19.64,52.8637493941,137.31,34.4554841894,-23.9840846838,41.9811470644,-11.7145158106,-4.3940846838,12.511509137000001,46.17,-19.59,50.1541324319,137.67,36.4854841894,-21.1540846838,42.1744692361,-11.7145158106,-4.3940846838,12.511509137000001,48.2,-16.76,51.0307515132,137.31,33.5654841894,15.4859153162,36.965596195,-11.7145158106,-4.3940846838,12.511509137000001,45.28,19.88,49.4519241284,136.58
2020-02-01 03:00:00,38.051484259,-9.8234040778,39.2990422528,-11.098515741,-4.2034040778,11.8678413157,49.15,-5.62,49.4702627848,136.62,34.201484259,-32.4234040778,47.1276846186,-11.098515741,-4.2034040778,11.8678413157,45.3,-28.22,53.3709509003,135.81,35.891484259,-33.3834040778,49.0168370067,-11.098515741,-4.2034040778,11.8678413157,46.99,-29.18,55.3130409578,136.75,33.741484259,-8.7634040778,34.8609381835,-11.098515741,-4.2034040778,11.8678413157,44.84,-4.5600000000000005,45.0712680097,136.88,35.181484259,-28.2434040778,45.1157035695,-11.098515741,-4.2034040778,11.8678413157,46.28,-24.04,52.1513182959,136.75,32.301484259,-9.4834040778,33.6648308809,-11.098515741,-4.2034040778,11.8678413157,43.4,-5.28,43.72,135.81
2020-02-01 03:30:00,37.7914012103,5.9434414524,38.2559080631,-10.4485987897,-4.0365585476,11.2012062555,48.24,9.98,49.2615265699,135.54,33.4214012103,-18.7965585476,38.3444998936,-10.4485987897,-4.0365585476,11.2012062555,43.87,-14.76,46.2864396989,134.98,35.1814012103,-28.3265585476,45.1677419213,-10.4485987897,-4.0365585476,11.2012062555,45.63,-24.29,51.6923688759,135.68,32.8814012103,4.2034414524,33.1489889076,-10.4485987897,-4.0365585476,11.2012062555,43.33,8.24,44.1065357969,136.05,33.9114012103,-46.8365585476,57.8242712763,-10.4485987897,-4.0365585476,11.2012062555,44.36,-42.8,61.6412978449,135.68,31.1114012103,-30.8365585476,43.8042535415,-10.4485987897,-4.0365585476,11.2012062555,41.56,-26.8,49.4517300001,134.98
2020-02-01 04:00:00,37.5735516077,13.1454911476,39.8067295558,-9.7264483923,-3.8645088524,10.4660511655,47.3,17.01,50.2655955898,134.47,32.6935516077,-10.7245088524,34.4076068167,-9.7264483923,-3.8645088524,10.4660511655,42.42,-6.86,42.9711065717,133.86,34.6035516077,-31.4245088524,46.7429731669,-9.7264483923,-3.8645088524,10.4660511655,44.33,-27.56,52.1986829336,134.6,32.0835516077,11.6854911476,34.145350886,-9.7264483923,-3.8645088524,10.4660511655,41.81,15.55,44.6080553264,134.93,33.3535516077,-50.3845088524,60.4239864387,-9.7264483923,-3.8645088524,10.4660511655,43.08,-46.52,63.4034447014,134.6,29.9535516077,-42.3045088524,51.8351880788,-9.7264483923,-3.8645088524,10.4660511655,39.68,-38.44,55.2461401367,133.86
2020-02-01 04:30:00,36.9087849117,12.977484778600001,39.1238228556,-9.4012150883,-3.7525152214,10.122460947,46.31,16.73,49.2393034069,133.07,32.0387849117,-10.5625152214,33.7350035782,-9.4012150883,-3.7525152214,10.122460947,41.44,-6.8100000000000005,41.9958295548,132.49,34.0087849117,-30.7825152214,45.8711313849,-9.4012150883,-3.7525152214,10.122460947,43.41,-27.03,51.1375498044,133.21,31.4487849117,11.4474847786,33.467461513800004,-9.4012150883,-3.7525152214,10.122460947,40.85,15.2,43.5862650384,133.53,32.7187849117,-49.3525152214,59.2130867696,-9.4012150883,-3.7525152214,10.122460947,42.12,-45.6,62.0761983372,133.21,29.3187849117,-42.6325152214,51.7409171044,-9.4012150883,-3.7525152214,10.122460947,38.72,-38.88,54.8716028561,132.49
2020-02-01 05:00:00,36.6697015428,12.8294143422,38.849206988,-9.2302984572,-3.6905856578,9.940766173,45.9,16.52,48.7823779658,133.37,31.7097015428,-10.3105856578,33.3438652309,-9.2302984572,-3.6905856578,9.940766173,40.94,-6.62,41.4717735333,132.73,33.7797015428,-31.0905856578,45.9096150372,-9.2302984572,-3.6905856578,9.940766173,43.01,-27.4,50.9962753542,133.5,31.1297015428,11.7394143422,33.2696884151,-9.2302984572,-3.6905856578,9.940766173,40.36,15.43,43.2089631905,133.77,32.5297015428,-49.7705856578,59.4583272485,-9.2302984572,-3.6905856578,9.940766173,41.76,-46.08,62.1873298993,133.5,29.0097015428,-42.2505856578,51.2510953252,-9.2302984572,-3.6905856578,9.940766173,38.24,-38.56,54.3062721976,132.73
2020-02-01 05:30:00,37.0263347493,12.2998386785,39.0158364832,-9.3236652508,-3.7001613215,10.0310481762,46.35,16.0,49.0338913406,132.37,32.0763347493,-9.9001613215,33.5693974497,-9.3236652508,-3.7001613215,10.0310481762,41.4,-6.2,41.861676985,131.68,34.1163347493,-30.9801613215,46.083562061,-9.3236652508,-3.7001613215,10.0310481762,43.44,-27.28,51.2955358681,132.49,31.4663347492,11.8298386785,33.6165927142,-9.3236652508,-3.7001613215,10.0310481762,40.79,15.53,43.6463629642,132.7,32.8363347492,-49.3401613215,59.2678361254,-9.3236652508,-3.7001613215,10.0310481762,42.16,-45.64,62.1327224577,132.49,29.3163347493,-41.1401613215,50.5169313863,-9.3236652508,-3.7001613215,10.0310481762,38.64,-37.44,53.8033753588,131.68
2020-02-01 06:00:00,37.6918347727,12.6092862074,39.7450438066,-9.5881652273,-3.7907137926,10.3103066629,47.28,16.4,50.0435650209,131.95,32.7518347727,-9.5207137926,34.1075749959,-9.5881652273,-3.7907137926,10.3103066629,42.34,-5.73,42.7259698544,131.29,34.7418347727,-30.4507137926,46.197846853,-9.5881652273,-3.7907137926,10.3103066629,44.33,-26.66,51.7291455564,132.1,32.1218347727,12.0892862074,34.321467191400004,-9.5881652273,-3.7907137926,10.3103066629,41.71,15.88,44.6306901134,132.3,33.4518347727,-48.6707137926,59.0581377182,-9.5881652273,-3.7907137926,10.3103066629,43.04,-44.88,62.1824412515,132.1,29.8918347727,-40.3907137926,50.2486969657,-9.5881652273,-3.7907137926,10.3103066629,39.48,-36.6,53.8352152406,131.29
2020-02-01 06:30:00,39.5677681499,12.7943061315,41.5848836207,-10.4322318501,-4.0756938685,11.2001224049,50.0,16.87,52.769279889,131.26,34.6977681499,-9.0856938685,35.8676030375,-10.4322318501,-4.0756938685,11.2001224049,45.13,-5.01,45.4072351063,130.59,36.4877681499,-29.7856938685,47.1014308041,-10.4322318501,-4.0756938685,11.2001224049,46.92,-25.71,53.5022476163,131.4,33.9777681499,12.2943061315,36.1336227315,-10.4322318501,-4.0756938685,11.2001224049,44.41,16.37,47.3310152015,131.59,35.0877681499,-47.7156938685,59.2278559049,-10.4322318501,-4.0756938685,11.2001224049,45.52,-43.64,63.0596542965,131.4,31.6477681499,-38.5156938685,49.8501745538,-10.4322318501,-4.0756938685,11.2001224049,42.08,-34.44,54.3768333024,130.59
2020-02-01 07:00:00,40.988034592700004,13.4924725642,43.1516604045,-11.4919654073,-4.3875274358,12.301043286,52.48,17.88,55.442265466,131.65,36.5080345927,-8.3375274358,37.4479766284,-11.4919654073,-4.3875274358,12.301043286,48.0,-3.95,48.1622518161,130.95,37.7780345927,-29.4175274358,47.8807980105,-11.4919654073,-4.3875274358,12.301043286,49.27,-25.03,55.2633133281,131.78,35.7280345927,13.1824725642,38.0824111469,-11.4919654073,-4.3875274358,12.301043286,47.22,17.57,50.3828671276,131.95,36.3880345927,-47.4675274358,59.8101598593,-11.4919654073,-4.3875274358,12.301043286,47.88,-43.08,64.4079249782,131.78,33.2680345927,-39.3075274358,51.4960565362,-11.4919654073,-4.3875274358,12.301043286,44.76,-34.92,56.7702739116,130.95
2020-02-01 07:30:00,43.1190179677,14.8678767668,45.6103438932,-12.6109820323,-4.7621232332000005,13.480158957,55.73,19.63,59.08612189,131.92,38.7390179677,-7.9221232332,39.5407580811,-12.6109820323,-4.7621232332000005,13.480158957,51.35,-3.16,51.4471388903,131.3,39.7190179677,-28.2221232332,48.7246203485,-12.6109820323,-4.7621232332000005,13.480158957,52.33,-23.46,57.3480644835,132.05,37.8490179677,13.6978767668,40.2514594647,-12.6109820323,-4.7621232332000005,13.480158957,50.46,18.46,53.7306541929,132.3,38.2290179677,-46.3221232332,60.0599443524,-12.6109820323,-4.7621232332000005,13.480158957,50.84,-41.56,65.6653576858,132.05,35.3090179677,-39.7221232332,53.1467197859,-12.6109820323,-4.7621232332000005,13.480158957,47.92,-34.96,59.3171813221,131.3
2020-02-01 08:00:00,45.22196806,15.2098142497,47.711265386,-13.19803194,-4.9701857503,14.102864726,58.42,20.18,61.8071905202,132.06,40.62196806,-6.7001857503,41.1708243561,-13.19803194,-4.9701857503,14.102864726,53.82,-1.73,53.8477975408,131.3,41.69196806,-27.9701857503,50.2050942796,-13.19803194,-4.9701857503,14.102864726,54.89,-23.0,59.5139655879,132.17,39.66196806,14.9298142497,42.378898805,-13.19803194,-4.9701857503,14.102864726,52.86,19.9,56.4817634286,132.3,40.20196806,-46.0501857503,61.1295169581,-13.19803194,-4.9701857503,14.102864726,53.4,-41.08,67.373039118,132.17,37.04196806,-38.9701857503,53.7660001783,-13.19803194,-4.9701857503,14.102864726,50.24,-34.0,60.6634783045,131.3
2020-02-01 08:30:00,48.0739680237,15.5138253536,50.5151975018,-14.1660319763,-5.2961746464,15.1236876402,62.24,20.81,65.6267757855,130.43,43.2939680237,-5.8061746464,43.6815674085,-14.1660319763,-5.2961746464,15.1236876402,57.46,-0.51,57.462263269,129.73,44.3339680237,-26.6161746464,51.7099746039,-14.1660319763,-5.2961746464,15.1236876402,58.5,-21.32,62.2638932287,130.56,42.2339680237,15.3038253536,44.9212101961,-14.1660319763,-5.2961746464,15.1236876402,56.4,20.6,60.0443169667,130.69,42.7539680237,-44.1361746464,61.4483823562,-14.1660319763,-5.2961746464,15.1236876402,56.92,-38.84,68.9088673539,130.56,39.3539680237,-36.1361746464,53.4280630127,-14.1660319763,-5.2961746464,15.1236876402,53.52,-30.84,61.7697013106,129.73
2020-02-01 09:00:00,50.832334967,17.503296892,53.7614330192,-14.157665033,-5.416703108,15.158500973,64.99,22.92,68.9131808873,130.0,45.832334967,-5.086703108,46.1137449903,-14.157665033,-5.416703108,15.158500973,59.99,0.33,59.9909076444,129.46,46.942334967,-24.436703108,52.9219734226,-14.157665033,-5.416703108,15.158500973,61.1,-19.02,63.9919557445,130.13,44.692334967,15.973296892,47.4610473799,-14.157665033,-5.416703108,15.158500973,58.85,21.39,62.616727797,130.41,45.242334967,-41.816703108,61.6076742954,-14.157665033,-5.416703108,15.158500973,59.4,-36.4,69.665773519,130.13,41.722334967,-36.536703108,55.4588487899,-14.157665033,-5.416703108,15.158500973,55.88,-31.12,63.9611507088,129.46
2020-02-01 09:30:00,52.9862348737,18.4224322128,56.0974785059,-13.8437651263,-5.3775677872,14.8515342029,66.83,23.8,70.9414469827,130.47,48.0062348737,-4.2375677872,48.1928995548,-13.8437651263,-5.3775677872,14.8515342029,61.85,1.1400000000000001,61.8605051709,129.91,49.0062348737,-23.7275677872,54.4482187917,-13.8437651263,-5.3775677872,14.8515342029,62.85,-18.35,65.4740024743,130.58,46.8262348737,16.8824322128,49.7766289524,-13.8437651263,-5.3775677872,14.8515342029,60.67,22.26,64.6247359762,130.85,47.3162348737,-41.1775677872,62.7249405858,-13.8437651263,-5.3775677872,14.8515342029,61.16,-35.8,70.8673803664,130.58,43.7962348737,-35.3775677872,56.2999333183,-13.8437651263,-5.3775677872,14.8515342029,57.64,-30.0,64.9797630036,129.91
2020-02-01 10:00:00,53.4398515009,18.6298142078,56.5940606942,-12.780148499100001,-5.1001857922,13.7602358546,66.22,23.73,70.3434524316,130.04,48.6098515009,-3.3101857922,48.7224280278,-12.780148499100001,-5.1001857922,13.7602358546,61.39,1.79,61.4160907255,129.43,49.4898515009,-23.2401857922,54.6749635321,-12.780148499100001,-5.1001857922,13.7602358546,62.27,-18.14,64.8584034648,130.17,47.4398515009,17.6298142078,50.6097802745,-12.780148499100001,-5.1001857922,13.7602358546,60.22,22.73,64.3669270666,130.38,47.7398515009,-40.5801857922,62.656563106,-12.780148499100001,-5.1001857922,13.7602358546,60.52,-35.48,70.1534090405,130.17,44.3798515009,-35.3401857922,56.7318248523,-12.780148499100001,-5.1001857922,13.7602358546,57.16,-30.24,64.6662446722,129.43
2020-02-01 10:30:00,54.0965682495,18.9197022052,57.3096311967,-11.3734317505,-4.8302977948,12.3566470602,65.47,23.75,69.6446939831,130.23,48.5565682495,-2.8002977948,48.6372489755,-11.3734317505,-4.8302977948,12.3566470602,59.93,2.03,59.9643710882,129.57,50.1865682495,-23.0302977948,55.218531755,-11.3734317505,-4.8302977948,12.3566470602,61.56,-18.2,64.1940308752,130.34,47.4065682495,18.1597022052,50.7657118277,-11.3734317505,-4.8302977948,12.3566470602,58.78,22.99,63.1159924266,130.54,48.4265682495,-40.4302977948,63.0851923371,-11.3734317505,-4.8302977948,12.3566470602,59.8,-35.6,69.5945400157,130.34,44.3465682495,-35.3102977948,56.6871700287,-11.3734317505,-4.8302977948,12.3566470602,55.72,-30.48,63.5118004783,129.57
2020-02-01 11:00:00,53.7692182122,1.5122642718,53.7904802951,-11.4707817878,-4.7777357282,12.4260047285,65.24,6.29,65.542518261,132.25,48.6892182122,-9.3477357282,49.5784240709,-11.4707817878,-4.7777357282,12.4260047285,60.16,-4.57,60.3333282689,130.42,50.7492182122,-23.3077357282,55.845623767,-11.4707817878,-4.7777357282,12.4260047285,62.22,-18.53,64.920638475,132.36,47.5992182122,12.1022642718,49.1136475423,-11.4707817878,-4.7777357282,12.4260047285,59.07,16.88,61.4345122875,131.43,49.6492182122,-21.6577357282,54.1673553531,-11.4707817878,-4.7777357282,12.4260047285,61.12,-16.88,63.4081130456,132.36,44.7692182122,-26.2177357282,51.8811388275,-11.4707817878,-4.7777357282,12.4260047285,56.24,-21.44,60.1881317205,130.42
2020-02-01 11:30:00,54.3279683321,-0.8176636577,54.3341211114,-11.4620316679,-4.7376636577,12.402565335,65.79,3.92,65.906680238,132.65,48.4279683321,-10.4176636577,49.5358035451,-11.4620316679,-4.7376636577,12.402565335,59.89,-5.68,60.1587441691,130.69,51.4079683321,-23.2276636577,56.4119097977,-11.4620316679,-4.7376636577,12.402565335,62.87,-18.49,65.5325644241,132.76,47.3779683321,11.1223363423,48.6659865716,-11.4620316679,-4.7376636577,12.402565335,58.84,15.86,60.9400131277,131.7,50.3779683321,-19.3776636577,53.9762312698,-11.4620316679,-4.7376636577,12.402565335,61.84,-14.64,63.5493131355,132.76,44.5379683321,-25.0576636577,51.1030051086,-11.4620316679,-4.7376636577,12.402565335,56.0,-20.32,59.5726648724,130.69
2020-02-01 12:00:00,54.7503850427,-0.3201055927,54.7513208052,-11.2496149573,-4.6801055927,12.1843024029,66.0,4.36,66.1438553458,132.83,48.1203850427,-10.9101055927,49.3416848182,-11.2496149573,-4.6801055927,12.1843024029,59.37,-6.23,59.695978089,130.98,51.8103850427,-22.8301055927,56.6173976764,-11.2496149573,-4.6801055927,12.1843024029,63.06,-18.15,65.6200129534,132.94,47.0803850427,10.7398944073,48.2898331707,-11.2496149573,-4.6801055927,12.1843024029,58.33,15.42,60.3337824109,131.98,50.7903850427,-18.9601055927,54.213917188,-11.2496149573,-4.6801055927,12.1843024029,62.04,-14.28,63.6622337026,132.94,44.3103850427,-26.0401055927,51.3954990433,-11.2496149573,-4.6801055927,12.1843024029,55.56,-21.36,59.5244756382,130.98
2020-02-01 12:30:00,54.8056850715,0.3255951889,54.8066522275,-8.4243149285,-3.9944048111,9.3233230025,63.23,4.32,63.377403702,132.83,48.2656850715,-10.4444048111,49.3828102408,-8.4243149285,-3.9944048111,9.3233230025,56.69,-6.45,57.0557499293,130.98,51.9856850715,-22.2044048111,56.5291698627,-8.4243149285,-3.9944048111,9.3233230025,60.41,-18.21,63.0949459149,132.94,47.2956850715,11.1855951889,48.6004049995,-8.4243149285,-3.9944048111,9.3233230025,55.72,15.18,57.7507644971,131.98,50.9756850715,-18.3944048111,54.1929386255,-8.4243149285,-3.9944048111,9.3233230025,59.4,-14.4,61.1205366469,132.94,44.5756850715,-25.0744048111,51.1440854471,-8.4243149285,-3.9944048111,9.3233230025,53.0,-21.08,57.0382888944,130.98
2020-02-01 13:00:00,53.9227849534,-0.39319582740000003,53.9242184931,-8.3572150466,-3.9431958274000003,9.2407703504,62.28,3.55,62.3810940911,133.59,47.3927849534,-11.0931958274,48.6737615076,-8.3572150466,-3.9431958274000003,9.2407703504,55.75,-7.15,56.2066277231,131.7,51.1527849534,-23.1631958274,56.1528365216,-8.3572150466,-3.9431958274000003,9.2407703504,59.51,-19.22,62.5367771795,133.69,46.4527849534,10.7668041726,47.6842248759,-8.3572150466,-3.9431958274000003,9.2407703504,54.81,14.71,56.7496273116,132.74,50.1627849534,-19.3431958274,53.7630376662,-8.3572150466,-3.9431958274000003,9.2407703504,58.52,-15.4,60.5123987295,133.69,43.8027849534,-24.2231958274,50.0544422181,-8.3572150466,-3.9431958274000003,9.2407703504,52.16,-20.28,55.9637739971,131.7
2020-02-01 13:30:00,54.2001016281,-1.3355418919,54.2165536404,-10.7398983719,-4.5255418919,11.6544389163,64.94,3.19,65.0183028077,133.59,48.1201016281,-11.3455418919,49.4395135647,-10.7398983719,-4.5255418919,11.6544389163,58.86,-6.82,59.2537931275,131.58,51.3201016281,-24.0455418919,56.6739880015,-10.7398983719,-4.5255418919,11.6544389163,62.06,-19.52,65.0574669043,133.69,47.1001016281,10.5044581081,48.2572607337,-10.7398983719,-4.5255418919,11.6544389163,57.84,15.03,59.7609111376,132.6,50.3401016281,-20.1655418919,54.2289121384,-10.7398983719,-4.5255418919,11.6544389163,61.08,-15.64,63.050582868,133.69,44.3801016281,-26.1655418919,51.5192100387,-10.7398983719,-4.5255418919,11.6544389163,55.12,-21.64,59.2157411505,131.58
2020-02-01 14:00:00,53.5476350146,-1.5332359691000002,53.5695811837,-10.1023649854,-4.2832359691,10.9728705754,63.65,2.75,63.7093792153,133.81,47.2876350146,-11.5432359691,48.6761411979,-10.1023649854,-4.2832359691,10.9728705754,57.39,-7.26,57.8473828276,131.87,50.7276350146,-24.353235969099998,56.2705345304,-10.1023649854,-4.2832359691,10.9728705754,60.83,-20.07,64.0553963379,133.94,46.3076350146,10.3967640309,47.4604020523,-10.1023649854,-4.2832359691,10.9728705754,56.41,14.68,58.2888539946,132.9,49.7776350146,-20.4832359691,53.8272784322,-10.1023649854,-4.2832359691,10.9728705754,59.88,-16.2,62.0326881571,133.94,43.6576350146,-24.2032359691,49.9177896791,-10.1023649854,-4.2832359691,10.9728705754,53.76,-19.92,57.3318759505,131.87
2020-02-01 14:30:00,52.5408016409,-2.4992648811000002,52.6002106652,-11.0991983591,-4.5592648811,11.9991291547,63.64,2.06,63.6733319373,133.73,46.8708016409,-12.3992648811,48.48312919,-11.0991983591,-4.5592648811,11.9991291547,57.97,-7.84,58.4977478199,131.76,49.7108016409,-25.2392648811,55.75109229,-11.0991983591,-4.5592648811,11.9991291547,60.81,-20.68,64.2301992835,133.83,45.8908016409,9.530735118900001,46.8700393338,-11.0991983591,-4.5592648811,11.9991291547,56.99,14.09,58.7059468879,132.79,48.7408016409,-21.3992648811,53.2315158722,-11.0991983591,-4.5592648811,11.9991291547,59.84,-16.84,62.1643885195,133.83,43.1808016409,-25.3192648811,50.0564361943,-11.0991983591,-4.5592648811,11.9991291547,54.28,-20.76,58.1145076551,131.76
2020-02-01 15:00:00,52.241701634,-2.5241487511000003,52.3026454066,-10.578298366,-4.4441487511,11.4739206221,62.82,1.92,62.8493341254,134.47,46.441701634,-12.6641487511,48.1374315294,-10.578298366,-4.4441487511,11.4739206221,57.02,-8.22,57.6094506136,132.5,49.471701634,-25.5241487511,55.6680467776,-10.578298366,-4.4441487511,11.4739206221,60.05,-21.08,63.6425085929,134.58,45.471701634,9.4858512489,46.4505869006,-10.578298366,-4.4441487511,11.4739206221,56.05,13.93,57.7550638473,133.54,48.581701634,-21.6441487511,53.1850628355,-10.578298366,-4.4441487511,11.4739206221,59.16,-17.2,61.609622625,134.58,42.861701634,-25.9641487511,50.1124983146,-10.578298366,-4.4441487511,11.4739206221,53.44,-21.52,57.610276861,132.5
2020-02-01 15:30:00,52.0648682334,-1.8700095125,52.0984398974,-11.2151317666,-4.6700095125,12.1485871355,63.28,2.8,63.3419166114,134.47,46.6648682334,-13.9700095125,48.7110982531,-11.2151317666,-4.6700095125,12.1485871355,57.88,-9.3,58.6223882147,132.75,49.2448682334,-24.920009512500002,55.1911580005,-11.2151317666,-4.6700095125,12.1485871355,60.46,-20.25,63.7610704113,134.58,45.6948682334,8.2799904875,46.4389838966,-11.2151317666,-4.6700095125,12.1485871355,56.91,12.95,58.3648061763,133.78,48.3048682334,-21.0300095125,52.684168354,-11.2151317666,-4.6700095125,12.1485871355,59.52,-16.36,61.7274655239,134.58,43.1048682334,-27.9900095125,51.3952361405,-11.2151317666,-4.6700095125,12.1485871355,54.32,-23.32,59.1141675066,132.75
2020-02-01 16:00:00,52.1201679414,-2.0040368743,52.1586816363,-13.1798320586,-5.1040368743,14.1336182737,65.3,3.1,65.3735420488,134.37,47.1701679414,-14.1040368743,49.2336124997,-13.1798320586,-5.1040368743,14.1336182737,60.35,-9.0,61.0173950608,132.63,49.2301679414,-25.0040368743,55.2160420127,-13.1798320586,-5.1040368743,14.1336182737,62.41,-19.9,65.5058630964,134.48,46.1301679414,8.1359631257,46.842142247,-13.1798320586,-5.1040368743,14.1336182737,59.31,13.24,60.7698420271,133.62,48.3001679414,-21.1040368743,52.7094545178,-13.1798320586,-5.1040368743,14.1336182737,61.48,-16.0,63.5278710489,134.48,43.4201679414,-28.0240368743,51.6784058074,-13.1798320586,-5.1040368743,14.1336182737,56.6,-22.92,61.0646084078,132.63
2020-02-01 16:30:00,53.4265343732,-2.0021635426,53.4640368283,-15.1334656268,-5.6221635426,16.1440547812,68.56,3.62,68.6555023287,134.1,48.9665343732,-13.8521635426,50.8881511094,-15.1334656268,-5.6221635426,16.1440547812,64.1,-8.23,64.6261781324,132.34,50.3865343732,-24.8921635426,56.1998456579,-15.1334656268,-5.6221635426,16.1440547812,65.52,-19.27,68.2949727286,134.21,47.8065343732,8.3078364574,48.5230344824,-15.1334656268,-5.6221635426,16.1440547812,62.94,13.93,64.4630785799,133.31,49.4665343732,-20.9421635426,53.716964143,-15.1334656268,-5.6221635426,16.1440547812,64.6,-15.32,66.3917344253,134.21,44.9465343732,-27.6621635426,52.7767585592,-15.1334656268,-5.6221635426,16.1440547812,60.08,-22.04,63.9950623095,132.34
2020-02-01 17:00:00,56.4914010965,-0.8613150375,56.4979668788,-16.9685989035,-6.1613150375,18.0525663477,73.46,5.3,73.6509443252,133.7,51.9214010965,-12.9613150375,53.514741701,-16.9685989035,-6.1613150375,18.0525663477,68.89,-6.8,69.2247939686,131.97,53.2214010965,-23.6713150375,58.2481646946,-16.9685989035,-6.1613150375,18.0525663477,70.19,-17.51,72.3411100274,133.81,50.6314010965,9.1386849625,51.4495319691,-16.9685989035,-6.1613150375,18.0525663477,67.6,15.3,69.3098117152,132.96,52.2714010965,-19.6413150375,55.8397764053,-16.9685989035,-6.1613150375,18.0525663477,69.24,-13.48,70.5399744826,133.81,47.6314010965,-28.1613150375,55.3336248141,-16.9685989035,-6.1613150375,18.0525663477,64.6,-22.0,68.2433879581,131.97
2020-02-01 17:30:00,58.3078177473,0.7208945536,58.3122740031,-16.1221822527,-6.7091054464,17.4624413093,74.43,7.43,74.7999318182,132.44,57.1778177473,-12.0991054464,58.4439149523,-16.1221822527,-6.7091054464,17.4624413093,73.3,-5.39,73.4979054123,130.82,54.9678177473,-21.7491054464,59.1141656088,-16.1221822527,-6.7091054464,17.4624413093,71.09,-15.04,72.6635376238,132.57,55.7478177473,9.6308945536,56.5736096912,-16.1221822527,-6.7091054464,17.4624413093,71.87,16.34,73.7040874036,131.76,53.9578177473,-17.7491054464,56.8020848226,-16.1221822527,-6.7091054464,17.4624413093,70.08,-11.04,70.9442598101,132.57,52.5178177473,-26.9491054464,59.0285987069,-16.1221822527,-6.7091054464,17.4624413093,68.64,-20.24,71.561911657,130.82
2020-02-01 18:00:00,62.1534510403,1.7542891608,62.1782036302,-19.6865489597,-7.0457108392,20.9093818935,81.84,8.8,82.3117585768,131.04,57.5434510403,-11.6357108392,58.708078868,-19.6865489597,-7.0457108392,20.9093818935,77.23,-4.59,77.3662781837,129.57,58.5134510403,-20.1857108392,61.8973898863,-19.6865489597,-7.0457108392,20.9093818935,78.2,-13.14,79.2962773401,131.16,55.9934510403,9.7042891608,56.8281601631,-19.6865489597,-7.0457108392,20.9093818935,75.68,16.75,77.5114501219,130.48,57.3934510403,-16.1257108392,59.6158265261,-19.6865489597,-7.0457108392,20.9093818935,77.08,-9.08,77.6129679886,131.16,52.5534510403,-25.8457108392,58.5650577139,-19.6865489597,-7.0457108392,20.9093818935,72.24,-18.8,74.646216247,129.57
2020-02-01 18:30:00,61.766584084,1.7002939795,61.7899822707,-19.693415916,-6.9997060205,20.9003950876,81.46,8.7,81.9232665364,130.61,57.086584084,-12.1197060205,58.3589355317,-19.693415916,-6.9997060205,20.9003950876,76.78,-5.12,76.9505217656,129.19,58.126584084,-20.1097060205,61.5069106158,-19.693415916,-6.9997060205,20.9003950876,77.82,-13.11,78.9165667018,130.73,55.546584084,9.1202939795,56.2903434496,-19.693415916,-6.9997060205,20.9003950876,75.24,16.12,76.9474625962,130.11,57.026584084,-16.0797060205,59.2502171978,-19.693415916,-6.9997060205,20.9003950876,76.72,-9.08,77.2554515876,130.73,52.106584084,-26.7197060205,58.5579951392,-19.693415916,-6.9997060205,20.9003950876,71.8,-19.72,74.4588369504,129.19
2020-02-01 19:00:00,61.1147341653,1.0608945117,61.123941539,-19.1652658347,-6.8391054882999995,20.3489748733,80.28,7.9,80.6677655573,131.02,56.1047341653,-12.7091054883,57.5261901926,-19.1652658347,-6.8391054882999995,20.3489748733,75.27,-5.87,75.4985417078,129.58,57.5447341653,-20.8291054883,61.1984318884,-19.1652658347,-6.8391054882999995,20.3489748733,76.71,-13.99,77.975279416,131.14,54.6247341653,8.640894511700001,55.3039477849,-19.1652658347,-6.8391054882999995,20.3489748733,73.79,15.48,75.3962499067,130.5,56.4747341653,-16.7591054883,58.908940033,-19.1652658347,-6.8391054882999995,20.3489748733,75.64,-9.92,76.2877185397,131.14,51.2347341653,-26.3191054883,57.5994209927,-19.1652658347,-6.8391054882999995,20.3489748733,70.4,-19.48,73.0453995814,129.58
2020-02-01 19:30:00,59.2838008761,-0.4512510959,59.2855182474,-18.1161991239,-6.5012510959,19.2474137616,77.4,6.05,77.6360901901,131.78,54.1938008761,-13.0412510959,55.7408493256,-18.1161991239,-6.5012510959,19.2474137616,72.31,-6.54,72.6051492664,130.2,55.8238008761,-22.5812510959,60.2180176136,-18.1161991239,-6.5012510959,19.2474137616,73.94,-16.08,75.6682892631,131.91,52.8038008761,8.4787489041,53.4801885742,-18.1161991239,-6.5012510959,19.2474137616,70.92,14.98,72.4848039247,131.15,54.8038008761,-18.5812510959,57.8681214725,-18.1161991239,-6.5012510959,19.2474137616,72.92,-12.08,73.913820088,131.91,49.5638008761,-26.9812510959,56.4318905229,-18.1161991239,-6.5012510959,19.2474137616,67.68,-20.48,70.7107686283,130.2
2020-02-01 20:00:00,57.1413177096,-2.5268314524999997,57.1971596041,-17.0186822904,-6.1668314525,18.1015291361,74.16,3.64,74.2492774376,132.65,52.1313177096,-13.0568314525,53.7415587205,-17.0186822904,-6.1668314525,18.1015291361,69.15,-6.89,69.4924067794,130.83,53.8513177096,-24.8368314525,59.3028887631,-17.0186822904,-6.1668314525,18.1015291361,70.87,-18.67,73.2879649056,132.78,50.8213177096,8.6331685475,51.5493737392,-17.0186822904,-6.1668314525,18.1015291361,67.84,14.8,69.4356219818,131.79,52.9413177096,-20.8068314525,56.8832783506,-17.0186822904,-6.1668314525,18.1015291361,69.96,-14.64,71.4753887712,132.78,47.7013177096,-27.0468314525,54.8356344255,-17.0186822904,-6.1668314525,18.1015291361,64.72,-20.88,68.0047998306,130.83
2020-02-01 20:30:00,54.7500507693,-2.0770955575,54.7894368031,-16.1499492307,-5.8370955575,17.1724356077,70.9,3.76,70.999630985,132.83,49.7600507693,-15.2470955575,52.0436026376,-16.1499492307,-5.8370955575,17.1724356077,65.91,-9.41,66.5783463297,131.27,51.6000507693,-24.4970955575,57.1198120633,-16.1499492307,-5.8370955575,17.1724356077,67.75,-18.66,70.2727408032,132.97,48.5800507693,6.6129044425,49.0280719375,-16.1499492307,-5.8370955575,17.1724356077,64.73,12.45,65.9164273911,132.27,50.6500507693,-20.5570955575,54.6628010688,-16.1499492307,-5.8370955575,17.1724356077,66.8,-14.72,68.4026198329,132.97,45.6100507693,-28.2770955575,53.6644282961,-16.1499492307,-5.8370955575,17.1724356077,61.76,-22.44,65.710358392,131.27
2020-02-01 21:00:00,52.2067835727,-2.6582003321,52.2744132441,-15.3932164273,-5.4982003321,16.3456819641,67.6,2.84,67.6596305045,132.47,47.4767835727,-16.3482003321,50.2126341921,-15.3932164273,-5.4982003321,16.3456819641,62.87,-10.85,63.7993683354,130.97,49.2067835727,-24.9482003321,55.1699216003,-15.3932164273,-5.4982003321,16.3456819641,64.6,-19.45,67.4645277164,132.6,46.3767835727,5.4317996679,46.6937951143,-15.3932164273,-5.4982003321,16.3456819641,61.77,10.93,62.7295608147,131.97,48.2067835727,-21.0582003321,52.6055299721,-15.3932164273,-5.4982003321,16.3456819641,63.6,-15.56,65.4757481821,132.6,43.5667835727,-29.2982003321,52.5018968569,-15.3932164273,-5.4982003321,16.3456819641,58.96,-23.8,63.5824000805,130.97
2020-02-01 21:30:00,50.2042502764,-3.3348695826,50.3148894558,-14.6457497236,-5.2348695826,15.5531940293,64.85,1.9,64.8778274914,132.63,45.5542502764,-17.0648695826,48.6456523455,-14.6457497236,-5.2348695826,15.5531940293,60.2,-11.83,61.3513561382,131.13,47.3342502764,-25.6548695826,53.8396097918,-14.6457497236,-5.2348695826,15.5531940293,61.98,-20.42,65.2571589942,132.75,44.5342502764,4.7651304174,44.7884573922,-14.6457497236,-5.2348695826,15.5531940293,59.18,10.0,60.0189336793,132.15,46.3942502764,-21.7948695826,51.2585875618,-14.6457497236,-5.2348695826,15.5531940293,61.04,-16.56,63.2464639328,132.75,41.8342502764,-29.6348695826,51.2672409182,-14.6457497236,-5.2348695826,15.5531940293,56.48,-24.4,61.5252013406,131.13
2020-02-01 22:00:00,47.9458003236,-4.5754459376,48.1636218966,-13.8141996764,-4.9054459376,14.659314873,61.76,0.33,61.7608816323,133.19,43.5958003236,-17.5654459376,47.0014754752,-13.8141996764,-4.9054459376,14.659314873,57.41,-12.66,58.7893162063,131.61,45.2158003236,-27.0154459376,52.6716519402,-13.8141996764,-4.9054459376,14.659314873,59.03,-22.11,63.0348554373,133.32,42.6558003236,4.3845540624,42.8805505512,-13.8141996764,-4.9054459376,14.659314873,56.47,9.29,57.2290573048,132.64,44.3058003236,-23.2254459376,50.024246934,-13.8141996764,-4.9054459376,14.659314873,58.12,-18.32,60.9389596235,133.32,40.0658003236,-29.9454459376,50.0199768889,-13.8141996764,-4.9054459376,14.659314873,53.88,-25.04,59.4142743791,131.61
2020-02-01 22:30:00,45.6241502317,-5.8992889326,46.0039638975,-13.4058497683,-4.6592889326,14.192455086,59.03,-1.24,59.0430224497,134.21,42.0041502317,-17.2092889326,45.3928217041,-13.4058497683,-4.6592889326,14.192455086,55.41,-12.55,56.8134719939,132.39,43.0141502317,-28.6992889326,51.7094411631,-13.4058497683,-4.6592889326,14.192455086,56.42,-24.04,61.3281175318,134.34,41.1341502317,4.9907110674,41.4357998866,-13.4058497683,-4.6592889326,14.192455086,54.54,9.65,55.3871293714,133.45,42.1541502317,-24.8992889326,48.9586250941,-13.4058497683,-4.6592889326,14.192455086,55.56,-20.24,59.1318120811,134.34,38.5941502317,-30.3792889326,49.1162867913,-13.4058497683,-4.6592889326,14.192455086,52.0,-25.72,58.0130881784,132.39
2020-02-01 23:00:00,43.2699503075,-7.716854875,43.9526842044,-12.2900496925,-4.316854875,13.026148988,55.56,-3.4,55.6639344639,134.74,39.8299503075,-16.636854875,43.1649149383,-12.2900496925,-4.316854875,13.026148988,52.12,-12.32,53.556295615,132.68,40.8299503075,-30.636854875,51.0460744695,-12.2900496925,-4.316854875,13.026148988,53.12,-26.32,59.2830228649,134.88,39.0199503075,5.613145125,39.4216174223,-12.2900496925,-4.316854875,13.026148988,51.31,9.93,52.2620416746,133.75,40.0299503075,-26.876854875,48.2157883851,-12.2900496925,-4.316854875,13.026148988,52.32,-22.56,56.9766267868,134.88,36.6299503075,-30.236854875,47.4975857519,-12.2900496925,-4.316854875,13.026148988,48.92,-25.92,55.3625577444,132.68
2020-02-01 23:30:00,41.8694334932,-8.2699452355,42.6783487876,-11.3905665068,-3.9699452355,12.06256484,53.26,-4.3,53.4333004783,135.41,38.3894334932,-17.1199452355,42.0338093538,-11.3905665068,-3.9699452355,12.06256484,49.78,-13.15,51.4875800558,133.32,39.5194334932,-31.3899452355,50.4689437725,-11.3905665068,-3.9699452355,12.06256484,50.91,-27.42,57.8246011659,135.55,37.6594334932,5.3200547645,38.033352649,-11.3905665068,-3.9699452355,12.06256484,49.05,9.29,49.9220051681,134.41,38.7694334932,-27.6899452355,47.6424394897,-11.3905665068,-3.9699452355,12.06256484,50.16,-23.72,55.485709872,135.55,35.3294334932,-30.3699452355,46.5886514567,-11.3905665068,-3.9699452355,12.06256484,46.72,-26.4,53.6630077428,133.32
2020-02-02 00:00:00,40.7381667586,-8.4640844741,41.6081597387,-10.7718332414,-3.7440844741,11.403971235,51.51,-4.72,51.7258011054,134.91,37.4681667586,-17.2440844741,41.2458721523,-10.7718332414,-3.7440844741,11.403971235,48.24,-13.5,50.0933887853,132.82,38.4581667586,-31.4240844741,49.6639071708,-10.7718332414,-3.7440844741,11.403971235,49.23,-27.68,56.478095754,135.05,36.7681667586,5.0359155259,37.1114339789,-10.7718332414,-3.7440844741,11.403971235,47.54,8.78,48.3439758398,133.89,37.7081667586,-27.7440844741,46.8149555549,-10.7718332414,-3.7440844741,11.403971235,48.48,-24.0,54.0953824277,135.05,34.5081667586,-30.2640844741,45.8991109075,-10.7718332414,-3.7440844741,11.403971235,45.28,-26.52,52.4746491175,132.82
2020-02-02 00:30:00,43.191016737300004,-7.6796169793,43.8684447382,-11.6289832627,-3.9896169793,12.2943196381,54.82,-3.69,54.9440488133,134.91,39.7410167373,-17.2396169793,43.3191967251,-11.6289832627,-3.9896169793,12.2943196381,51.37,-13.25,53.0512902765,132.94,40.7810167373,-30.6496169793,51.0146091537,-11.6289832627,-3.9896169793,12.2943196381,52.41,-26.66,58.8010518613,135.05,38.9510167373,5.0803830207,39.2809368079,-11.6289832627,-3.9896169793,12.2943196381,50.58,9.07,51.3867813742,133.99,39.9710167373,-26.9096169793,48.1851602154,-11.6289832627,-3.9896169793,12.2943196381,51.6,-22.92,56.4613708654,135.05,36.5710167373,-29.7896169793,47.1684274168,-11.6289832627,-3.9896169793,12.2943196381,48.2,-25.8,54.6706502614,132.94
2020-02-02 01:00:00,42.3123667657,-8.5034682291,43.1583752387,-13.1976332343,-4.5134682291,13.9480793818,55.51,-3.99,55.6532137437,134.51,40.0123667657,-16.9734682291,43.463641333,-13.1976332343,-4.5134682291,13.9480793818,53.21,-12.46,54.6493888346,132.41,39.8823667657,-31.3034682291,50.7002002166,-13.1976332343,-4.5134682291,13.9480793818,53.08,-26.79,59.4574679918,134.66,39.1823667657,5.1765317709,39.5228332302,-13.1976332343,-4.5134682291,13.9480793818,52.38,9.69,53.2687572598,133.43,39.0823667657,-27.5934682291,47.8417274032,-13.1976332343,-4.5134682291,13.9480793818,52.28,-23.08,57.1479203471,134.66,36.7223667657,-30.1934682291,47.5413267019,-13.1976332343,-4.5134682291,13.9480793818,49.92,-25.68,56.137944387,132.41
2020-02-02 01:30:00,40.8406000952,-8.6390647177,41.7443176412,-13.3593999048,-4.5490647177,14.1126735817,54.2,-4.09,54.3540992014,134.96,39.0006000952,-17.6190647177,42.7957737319,-13.3593999048,-4.5490647177,14.1126735817,52.36,-13.07,53.9666054148,132.89,38.4406000952,-31.5990647177,49.7612361855,-13.3593999048,-4.5490647177,14.1126735817,51.8,-27.05,58.4375093583,135.1,38.1906000952,4.7009352823,38.4788348077,-13.3593999048,-4.5490647177,14.1126735817,51.55,9.25,52.3733233622,133.92,37.6806000952,-27.8690647177,46.8669648236,-13.3593999048,-4.5490647177,14.1126735817,51.04,-23.32,56.1150960081,135.1,35.8006000952,-30.0290647177,46.7271622827,-13.3593999048,-4.5490647177,14.1126735817,49.16,-25.48,55.3708948817,132.89
2020-02-02 02:00:00,39.3704667165,-7.9179037531,40.1587705155,-13.0495332835,-4.4379037531,13.7835158301,52.42,-3.48,52.5353861697,135.37,37.2604667165,-19.4679037531,42.0397628023,-13.0495332835,-4.4379037531,13.7835158301,50.31,-15.03,52.5071138038,133.56,37.0504667165,-31.0479037531,48.3395222502,-13.0495332835,-4.4379037531,13.7835158301,50.1,-26.61,56.7283183252,135.53,36.5304667165,3.0720962469,36.6594158965,-13.0495332835,-4.4379037531,13.7835158301,49.58,7.51,50.1455531428,134.6,36.2704667165,-27.3579037531,45.4312849653,-13.0495332835,-4.4379037531,13.7835158301,49.32,-22.92,54.3855569062,135.53,34.2304667165,-32.2779037531,47.0487823682,-13.0495332835,-4.4379037531,13.7835158301,47.28,-27.84,54.8676954136,133.56
2020-02-02 02:30:00,38.8915166947,-7.5759901959,39.6225402803,-12.9584833053,-4.3559901959000005,13.6710255709,51.85,-3.22,51.9498883541,135.48,36.5815166947,-19.7459901959,41.5705604064,-12.9584833053,-4.3559901959000005,13.6710255709,49.54,-15.39,51.8754633714,133.73,36.5915166947,-30.8059901959,47.8325007288,-12.9584833053,-4.3559901959000005,13.6710255709,49.55,-26.45,56.1676508321,135.64,35.8615166947,2.9040098041,35.9789056613,-12.9584833053,-4.3559901959000005,13.6710255709,48.82,7.26,49.3568637577,134.79,35.8015166947,-27.1159901959,44.9113072839,-12.9584833053,-4.3559901959000005,13.6710255709,48.76,-22.76,53.8103633141,135.64,33.6415166947,-32.3559901959,46.6761368054,-12.9584833053,-4.3559901959000005,13.6710255709,46.6,-28.0,54.3650623103,133.73
2020-02-02 03:00:00,37.9573167474,-8.2844128981,38.8508608879,-12.5626832526,-4.2444128981,13.2603186747,50.52,-4.04,50.6812785948,135.83,35.7173167474,-19.2344128981,40.5670969527,-12.5626832526,-4.2444128981,13.2603186747,48.28,-14.99,50.5535211434,133.95,35.6973167474,-31.6144128981,47.6840594524,-12.5626832526,-4.2444128981,13.2603186747,48.26,-27.37,55.481028289,136.0,35.0373167474,3.4455871019,35.2063294783,-12.5626832526,-4.2444128981,13.2603186747,47.6,7.69,48.2171764001,135.02,34.9573167474,-27.9244128981,44.7413324554,-12.5626832526,-4.2444128981,13.2603186747,47.52,-23.68,53.0932462748,136.0,32.797316747400004,-31.4044128981,45.4081615495,-12.5626832526,-4.2444128981,13.2603186747,45.36,-27.16,52.869605635,133.95
2020-02-02 03:30:00,36.9692834455,-9.7320349466,38.2287904945,-12.0707165545,-4.0920349466,12.7454677492,49.04,-5.64,49.363257591,136.34,34.7392834455,-17.8620349466,39.0623873661,-12.0707165545,-4.0920349466,12.7454677492,46.81,-13.77,48.7933294621,134.13,34.8092834455,-33.2120349466,48.1115940214,-12.0707165545,-4.0920349466,12.7454677492,46.88,-29.12,55.1879407117,136.48,34.0692834455,4.8679650534,34.4153041284,-12.0707165545,-4.0920349466,12.7454677492,46.14,8.96,47.00192762,135.25,34.1292834455,-29.5720349466,45.1587559548,-12.0707165545,-4.0920349466,12.7454677492,46.2,-25.48,52.7605003767,136.48,31.8892834455,-31.8520349466,45.0719261726,-12.0707165545,-4.0920349466,12.7454677492,43.96,-27.76,51.9913377401,134.13
2020-02-02 04:00:00,35.9993667728,-6.4060540956,36.5649003433,-11.4906332272,-3.8860540956,12.1299657212,47.49,-2.52,47.556813392,136.57,33.6693667728,-18.2260540956,38.2859674917,-11.4906332272,-3.8860540956,12.1299657212,45.16,-14.34,47.3820767801,134.72,33.8693667728,-30.1160540956,45.3222982634,-11.4906332272,-3.8860540956,12.1299657212,45.36,-26.23,52.3979245772,136.72,33.0693667728,4.7139459044,33.4036570564,-11.4906332272,-3.8860540956,12.1299657212,44.56,8.6,45.3823049216,135.86,32.9493667728,-36.2860540956,49.0136561843,-11.4906332272,-3.8860540956,12.1299657212,44.44,-32.4,54.9970326472,136.72,30.9493667728,-31.0460540956,43.8374358116,-11.4906332272,-3.8860540956,12.1299657212,42.44,-27.16,50.386696657,134.72
2020-02-02 04:30:00,35.4573501742,-2.3387282067,35.534396449,-11.2226498258,-3.7987282067,11.8481308696,46.68,1.46,46.7028264669,136.57,32.9373501742,-18.6687282067,37.8601432822,-11.2226498258,-3.7987282067,11.8481308696,44.16,-14.87,46.5963786147,135.14,33.3073501742,-26.1787282067,42.363963296,-11.2226498258,-3.7987282067,11.8481308696,44.53,-22.38,49.8375892274,136.72,32.3473501742,4.3612717933,32.6400330108,-11.2226498258,-3.7987282067,11.8481308696,43.57,8.16,44.3275365884,136.27,32.1773501742,-44.6787282067,55.0597004932,-11.2226498258,-3.7987282067,11.8481308696,43.4,-40.88,59.6215934037,136.72,30.297350174199998,-31.2787282067,43.5463921101,-11.2226498258,-3.7987282067,11.8481308696,41.52,-27.48,49.7901677041,135.14
2020-02-02 05:00:00,34.7797500441,-2.1083518894,34.843595693,-11.1402499559,-3.7483518894000003,11.7539487394,45.92,1.6400000000000001,45.9492763817,136.3,32.4497500441,-18.8383518894,37.5215908489,-11.1402499559,-3.7483518894000003,11.7539487394,43.59,-15.09,46.1280413631,134.97,32.6697500441,-25.8983518894,41.6897733087,-11.1402499559,-3.7483518894000003,11.7539487394,43.81,-22.15,49.0911254709,136.44,31.8797500441,4.1416481106,32.1476548436,-11.1402499559,-3.7483518894000003,11.7539487394,43.02,7.89,43.7375410831,136.09,31.4997500441,-44.3083518894,54.3641821423,-11.1402499559,-3.7483518894000003,11.7539487394,42.64,-40.56,58.8496660993,136.44,29.8197500441,-31.1083518894,43.092308478,-11.1402499559,-3.7483518894000003,11.7539487394,40.96,-27.36,49.257397414,134.97
2020-02-02 05:30:00,34.9126168772,-1.9365184059,34.966282627,-10.8173831228,-3.6965184059,11.431536465,45.73,1.76,45.7638558253,136.3,32.2126168772,-18.8165184059,37.3056838967,-10.8173831228,-3.6965184059,11.431536465,43.03,-15.12,45.6091580716,134.97,32.8126168772,-25.7365184059,41.7017530326,-10.8173831228,-3.6965184059,11.431536465,43.63,-22.04,48.8808602625,136.44,31.6426168772,4.1934815941,31.9192808615,-10.8173831228,-3.6965184059,11.431536465,42.46,7.89,43.1868463771,136.09,31.6226168772,-44.2165184059,54.360743171,-10.8173831228,-3.6965184059,11.431536465,42.44,-40.52,58.6772869175,136.44,29.5826168772,-30.9365184059,42.8041983033,-10.8173831228,-3.6965184059,11.431536465,40.4,-27.24,48.7255333475,134.97
