Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-02 06:00:00,35.6749672246,-1.9124511541,35.7261914552,-10.3450327754,-3.7024511541000003,10.9876224759,46.02,1.79,46.0547988813,136.3,32.0449672246,-18.8124511541,37.1589591196,-10.3450327754,-3.7024511541000003,10.9876224759,42.39,-15.11,45.0024910422,134.97,33.5549672246,-25.6924511541,42.2615412846,-10.3450327754,-3.7024511541000003,10.9876224759,43.9,-21.99,49.0995936847,136.44,31.5049672246,4.1475488459,31.7768016209,-10.3450327754,-3.7024511541000003,10.9876224759,41.85,7.85,42.5798661341,136.09,32.3749672246,-44.1024511541,54.7098227066,-10.3450327754,-3.7024511541000003,10.9876224759,42.72,-40.4,58.7976053934,136.44,29.4549672246,-31.7424511541,43.3033289652,-10.3450327754,-3.7024511541000003,10.9876224759,39.8,-28.04,48.6855378937,134.97
2020-02-02 06:30:00,37.4098344018,-2.1186161202,37.469777744699996,-10.0101655982,-3.8086161202,10.7102274511,47.42,1.69,47.450105374,135.68,32.8598344018,-17.8986161202,37.418300014,-10.0101655982,-3.8086161202,10.7102274511,42.87,-14.09,45.1261010946,134.29,35.2398344018,-25.6486161202,43.5855186679,-10.0101655982,-3.8086161202,10.7102274511,45.25,-21.84,50.2448813313,135.86,32.2998344018,4.8213838798,32.6576950335,-10.0101655982,-3.8086161202,10.7102274511,42.31,8.63,43.1811648754,135.47,34.0298344018,-43.8486161202,55.5043310479,-10.0101655982,-3.8086161202,10.7102274511,44.04,-40.04,59.5207795648,135.86,30.1498344018,-31.2086161202,43.393435386,-10.0101655982,-3.8086161202,10.7102274511,40.16,-27.4,48.6167214032,134.29
2020-02-02 07:00:00,38.5325014622,-2.3460220828000002,38.6038532863,-10.1474985378,-3.9260220828,10.8805043987,48.68,1.58,48.705634171,135.68,33.7825014622,-16.8460220828,37.749779669,-10.1474985378,-3.9260220828,10.8805043987,43.93,-12.92,45.7905153935,134.13,36.3125014622,-25.8660220828,44.5830557593,-10.1474985378,-3.9260220828,10.8805043987,46.46,-21.94,51.3799104709,135.86,33.1525014622,5.7939779172,33.6549926951,-10.1474985378,-3.9260220828,10.8805043987,43.3,9.72,44.3775664047,135.32,35.0925014622,-44.0460220828,56.3163894457,-10.1474985378,-3.9260220828,10.8805043987,45.24,-40.12,60.4671150296,135.86,30.9725014622,-28.6060220828,42.1615980038,-10.1474985378,-3.9260220828,10.8805043987,41.12,-24.68,47.9578648399,134.13
2020-02-02 07:30:00,44.1425684299,-1.0052135098,44.1540122955,-10.697431570100001,-4.1552135098,11.476098706,54.84,3.15,54.9303932263,135.68,35.5925684299,-16.0752135098,39.0543648882,-10.697431570100001,-4.1552135098,11.476098706,46.29,-11.92,47.8001098325,134.27,41.6525684299,-24.5752135098,48.3619434665,-10.697431570100001,-4.1552135098,11.476098706,52.35,-20.42,56.1916266004,135.86,34.9125684299,6.6447864902,35.5392827991,-10.697431570100001,-4.1552135098,11.476098706,45.61,10.8,46.871228915,135.48,40.4225684299,-42.6752135098,58.7805910703,-10.697431570100001,-4.1552135098,11.476098706,51.12,-38.52,64.0081619795,135.86,32.6625684299,-29.9552135098,44.3188243623,-10.697431570100001,-4.1552135098,11.476098706,43.36,-25.8,50.4552237137,134.27
2020-02-02 08:00:00,43.5962351223,-0.1005378064,43.5963510478,-11.0337648777,-4.2705378064,11.8313761048,54.63,4.17,54.7889204128,135.37,36.5262351223,-16.4105378064,40.0433715277,-11.0337648777,-4.2705378064,11.8313761048,47.56,-12.14,49.0849589997,134.0,41.0962351223,-23.5705378064,47.3758461002,-11.0337648777,-4.2705378064,11.8313761048,52.13,-19.3,55.5880103979,135.52,35.8062351223,6.2394621936,36.3458025375,-11.0337648777,-4.2705378064,11.8313761048,46.84,10.51,48.0046424838,135.19,39.8062351223,-41.5905378064,57.5700372558,-11.0337648777,-4.2705378064,11.8313761048,50.84,-37.32,63.0673291015,135.52,33.5262351223,-30.8305378064,45.5470142041,-11.0337648777,-4.2705378064,11.8313761048,44.56,-26.56,51.8751115661,134.0
2020-02-02 08:30:00,43.6974517729,-0.34120244790000004,43.6987838567,-12.0525482271,-4.6112024479,12.9045382243,55.75,4.27,55.9132846469,134.77,38.6374517729,-15.4912024479,41.6272751064,-12.0525482271,-4.6112024479,12.9045382243,50.69,-10.88,51.8444837953,133.29,41.157451772900004,-23.5812024479,47.4342591945,-12.0525482271,-4.6112024479,12.9045382243,53.21,-18.97,56.4903974141,134.9,37.8374517729,6.8987975521,38.4612293658,-12.0525482271,-4.6112024479,12.9045382243,49.89,11.51,51.2005097631,134.45,39.8274517729,-41.3312024479,57.3976847139,-12.0525482271,-4.6112024479,12.9045382243,51.88,-36.72,63.5601510382,134.9,35.3874517729,-29.8112024479,46.2707200546,-12.0525482271,-4.6112024479,12.9045382243,47.44,-25.2,53.7177214707,133.29
2020-02-02 09:00:00,46.5142517568,1.056075296,46.5262389574,-12.7257482432,-4.853924704,13.6200313282,59.24,5.91,59.5340717573,134.08,41.1242517568,-14.953924704,43.7587013816,-12.7257482432,-4.853924704,13.6200313282,53.85,-10.1,54.7889815565,132.71,43.8142517568,-21.993924704,49.024701742,-12.7257482432,-4.853924704,13.6200313282,56.54,-17.14,59.0808869263,134.21,40.2142517568,7.276075296,40.8671911938,-12.7257482432,-4.853924704,13.6200313282,52.94,12.13,54.3118817571,133.84,42.4342517568,-39.533924704,57.9965251085,-12.7257482432,-4.853924704,13.6200313282,55.16,-34.68,65.1561815947,134.21,37.7142517568,-28.733924704,47.413112263,-12.7257482432,-4.853924704,13.6200313282,50.44,-23.88,55.8072396737,132.71
2020-02-02 09:30:00,49.1750683303,2.1071320935,49.2201925124,-13.1149316697,-5.0028679065,14.0367417868,62.29,7.11,62.6944670605,133.4,43.9050683303,-13.7028679065,45.9937345076,-13.1149316697,-5.0028679065,14.0367417868,57.02,-8.7,57.6798959777,132.04,46.3450683303,-20.6928679065,50.7549026276,-13.1149316697,-5.0028679065,14.0367417868,59.46,-15.69,61.4952656714,133.51,42.9050683303,8.2671320935,43.6942829382,-13.1149316697,-5.0028679065,14.0367417868,56.02,13.27,57.5702466557,133.14,44.8450683303,-37.9628679065,58.7559315579,-13.1149316697,-5.0028679065,14.0367417868,57.96,-32.96,66.6762566436,133.51,40.2050683303,-27.7628679065,48.8592299759,-13.1149316697,-5.0028679065,14.0367417868,53.32,-22.76,57.974477143,132.04
2020-02-02 10:00:00,51.2126516817,3.5479407084,51.3354027504,-13.2973483183,-5.1020592916,14.242558805,64.51,8.65,65.0873459284,132.82,45.6526516817,-13.6620592916,47.6530845765,-13.2973483183,-5.1020592916,14.242558805,58.95,-8.56,59.5682474142,131.64,48.2826516817,-19.1020592916,51.924012967,-13.2973483183,-5.1020592916,14.242558805,61.58,-14.0,63.1513768654,132.95,44.6126516817,8.1979407084,45.3596177445,-13.2973483183,-5.1020592916,14.242558805,57.91,13.3,59.4176581497,132.71,46.7426516817,-36.1820592916,59.1102097849,-13.2973483183,-5.1020592916,14.242558805,60.04,-31.08,67.6074552102,132.95,41.8226516817,-28.2220592916,50.4541259398,-13.2973483183,-5.1020592916,14.242558805,55.12,-23.12,59.7724752708,131.64
2020-02-02 10:30:00,53.1126350492,4.8759631257,53.3359823972,-13.1773649508,-5.1040368743,14.1313176831,66.29,9.98,67.0370382699,132.33,47.4326350492,-13.1240368743,49.2147865137,-13.1773649508,-5.1040368743,14.1313176831,60.61,-8.02,61.1383063226,131.25,50.0926350492,-17.6340368743,53.1058503619,-13.1773649508,-5.1040368743,14.1313176831,63.27,-12.53,64.4987891359,132.47,46.3326350492,8.595963125699999,47.1232814293,-13.1773649508,-5.1040368743,14.1313176831,59.51,13.7,61.0666038027,132.32,48.4626350492,-34.5040368743,59.4908022852,-13.1773649508,-5.1040368743,14.1313176831,61.64,-29.4,68.292383177,132.47,43.5026350492,-27.0640368743,51.2341814433,-13.1773649508,-5.1040368743,14.1313176831,56.68,-21.96,60.7853929822,131.25
2020-02-02 11:00:00,53.9276183334,4.4004227851,54.1068548319,-12.0023816666,-4.8195772149,12.9338892141,65.93,9.22,66.5715652512,132.73,48.5176183334,-11.2795772149,49.8115262855,-12.0023816666,-4.8195772149,12.9338892141,60.52,-6.46,60.8637987641,131.39,50.9176183334,-18.2195772149,54.0791720594,-12.0023816666,-4.8195772149,12.9338892141,62.92,-13.4,64.3310686993,132.87,47.4176183334,10.4504227851,48.5555544176,-12.0023816666,-4.8195772149,12.9338892141,59.42,15.27,61.3507074124,132.47,49.3576183334,-35.2595772149,60.6581591619,-12.0023816666,-4.8195772149,12.9338892141,61.36,-30.44,68.4955706597,132.87,44.5176183334,-25.8195772149,51.463277292,-12.0023816666,-4.8195772149,12.9338892141,56.52,-21.0,60.2951938383,131.39
2020-02-02 11:30:00,54.7756182481,5.5816798717000005,55.0592726491,-11.0943817519,-4.5683201283,11.9981188214,65.87,10.15,66.6474260568,132.73,49.1656182481,-11.2483201283,50.4359269115,-11.0943817519,-4.5683201283,11.9981188214,60.26,-6.68,60.6291184168,131.5,51.7656182481,-17.0983201283,54.5163441897,-11.0943817519,-4.5683201283,11.9981188214,62.86,-12.53,64.0966496784,132.87,48.0756182481,10.5516798717,49.2199453276,-11.0943817519,-4.5683201283,11.9981188214,59.17,15.12,61.0712968587,132.58,50.1856182481,-34.1283201283,60.6905141988,-11.0943817519,-4.5683201283,11.9981188214,61.28,-29.56,68.0369899393,132.87,45.2256182481,-27.0083201283,52.676426436,-11.0943817519,-4.5683201283,11.9981188214,56.32,-22.44,60.6258690659,131.5
2020-02-02 12:00:00,55.4000680225,5.5171721932,55.6741118107,-11.9699319775,-4.7928278068,12.8938151813,67.37,10.31,68.1543322174,132.65,49.7900680225,-11.0128278068,50.9934628162,-11.9699319775,-4.7928278068,12.8938151813,61.76,-6.22,62.07242544,131.39,52.3100680225,-17.1128278068,55.0380967337,-11.9699319775,-4.7928278068,12.8938151813,64.28,-12.32,65.449987013,132.78,48.6300680225,10.7471721932,49.8034660042,-11.9699319775,-4.7928278068,12.8938151813,60.6,15.54,62.5607832432,132.47,50.7100680225,-34.1128278068,61.1162500471,-11.9699319775,-4.7928278068,12.8938151813,62.68,-29.32,69.198589581,132.78,45.7500680225,-26.7128278068,52.9777679173,-11.9699319775,-4.7928278068,12.8938151813,57.72,-21.92,61.7420828933,131.39
2020-02-02 12:30:00,56.387584832,5.5593978746,56.6609797649,-12.892415168,-5.1006021254,13.8647218113,69.28,10.66,70.0953208139,132.28,50.777584832,-10.9206021254,51.9386433415,-12.892415168,-5.1006021254,13.8647218113,63.67,-5.82,63.9354463502,131.04,53.227584832,-16.9106021254,55.84929947,-12.892415168,-5.1006021254,13.8647218113,66.12,-11.81,67.166438792,132.4,49.567584832,10.689397874600001,50.7070872068,-12.892415168,-5.1006021254,13.8647218113,62.46,15.79,64.4249617772,132.07,51.587584832,-33.7406021254,61.6417645804,-12.892415168,-5.1006021254,13.8647218113,64.48,-28.64,70.5543761931,132.4,46.587584832,-24.4206021254,52.6000843027,-12.892415168,-5.1006021254,13.8647218113,59.48,-19.32,62.5390502007,131.04
2020-02-02 13:00:00,57.1852848459,5.8465875836,57.4833835928,-13.5547151541,-5.2334124164,14.5299314668,70.74,11.08,71.6024720244,132.28,51.4852848459,-10.8834124164,52.6230293834,-13.5547151541,-5.2334124164,14.5299314668,65.04,-5.65,65.2849454315,131.04,53.9652848459,-16.6334124164,56.4705443316,-13.5547151541,-5.2334124164,14.5299314668,67.52,-11.4,68.4756190187,132.4,50.2652848459,10.7465875836,51.4012451729,-13.5547151541,-5.2334124164,14.5299314668,63.82,15.98,65.7902181179,132.07,52.3252848459,-33.4334124164,62.0945126401,-13.5547151541,-5.2334124164,14.5299314668,65.88,-28.2,71.6618057266,132.4,47.2052848459,-25.1534124164,53.4886256467,-13.5547151541,-5.2334124164,14.5299314668,60.76,-19.92,63.9420362516,131.04
2020-02-02 13:30:00,57.1160181772,5.4233609593,57.3729237229,-13.9539818228,-5.3666390407,14.9503987674,71.07,10.79,71.8844141661,132.54,51.5760181772,-11.0966390407,52.7562418015,-13.9539818228,-5.3666390407,14.9503987674,65.53,-5.73,65.7800410459,131.29,53.8960181772,-17.1466390407,56.5578288635,-13.9539818228,-5.3666390407,14.9503987674,67.85,-11.78,68.8650194221,132.67,50.3360181772,10.6433609593,51.4489636285,-13.9539818228,-5.3666390407,14.9503987674,64.29,16.01,66.2534844367,132.33,52.2060181772,-34.0466390407,62.3268959911,-13.9539818228,-5.3666390407,14.9503987674,66.16,-28.68,72.1088621461,132.67,47.3260181772,-25.0866390407,53.5639006689,-13.9539818228,-5.3666390407,14.9503987674,61.28,-19.72,64.3748149512,131.29
2020-02-02 14:00:00,56.2237514275,4.5551304174,56.4079731749,-13.5462485725,-5.2348695826,14.5225586567,69.77,9.79,70.4535094938,132.67,50.8137514275,-10.9248695826,51.974898841,-13.5462485725,-5.2348695826,14.5225586567,64.36,-5.69,64.6110338874,131.29,53.0537514275,-18.0448695826,56.0385390493,-13.5462485725,-5.2348695826,14.5225586567,66.6,-12.81,67.8207645194,132.79,49.5937514275,10.8151304174,50.7593067978,-13.5462485725,-5.2348695826,14.5225586567,63.14,16.05,65.1480015043,132.33,51.4537514275,-34.9948695826,62.2264367698,-13.5462485725,-5.2348695826,14.5225586567,65.0,-29.76,71.4888634684,132.79,46.5737514275,-25.0348695826,52.8758831325,-13.5462485725,-5.2348695826,14.5225586567,60.12,-19.8,63.2965591482,131.29
2020-02-02 14:30:00,55.6464682714,3.9937933408,55.7896031204,-13.6135317286,-5.2562066592,14.5930104697,69.26,9.25,69.8749604651,132.43,50.3064682714,-11.2562066592,51.5503922225,-13.6135317286,-5.2562066592,14.5930104697,63.92,-6.0,64.2009844161,131.06,52.4964682714,-18.4962066592,55.6595799638,-13.6135317286,-5.2562066592,14.5930104697,66.11,-13.24,67.4227684095,132.56,49.1064682714,10.3937933408,50.1943838104,-13.6135317286,-5.2562066592,14.5930104697,62.72,15.65,64.6430266928,132.09,50.9064682714,-35.3762066592,61.9914873951,-13.6135317286,-5.2562066592,14.5930104697,64.52,-30.12,71.2042470643,132.56,46.1064682714,-25.0162066592,52.455857748,-13.6135317286,-5.2562066592,14.5930104697,59.72,-19.76,62.9041811011,131.06
2020-02-02 15:00:00,55.4982348076,3.9638413599,55.6396091386,-13.8917651924,-5.3161586401,14.8742288152,69.39,9.28,70.0077888524,132.8,50.2282348076,-11.4361586401,51.5137000839,-13.8917651924,-5.3161586401,14.8742288152,64.12,-6.12,64.4114027172,131.41,52.3282348076,-18.6561586401,55.5544454863,-13.8917651924,-5.3161586401,14.8742288152,66.22,-13.34,67.5503071792,132.9,49.0282348076,10.3538413599,50.1095783185,-13.8917651924,-5.3161586401,14.8742288152,62.92,15.67,64.8419254804,132.45,50.7482348076,-35.6361586401,62.0106373029,-13.8917651924,-5.3161586401,14.8742288152,64.64,-30.32,71.3977030443,132.9,46.0282348076,-26.0361586401,52.8817544739,-13.8917651924,-5.3161586401,14.8742288152,59.92,-20.72,63.4012996712,131.41
2020-02-02 15:30:00,55.4131180343,4.2256908079,55.5740057319,-14.2768819657,-5.4143091921,15.2690570334,69.69,9.64,70.3535763128,133.04,50.3431180343,-12.0643091921,51.7684951462,-14.2768819657,-5.4143091921,15.2690570334,64.62,-6.65,64.961272309,131.76,52.2431180343,-18.5143091921,55.426735668,-14.2768819657,-5.4143091921,15.2690570334,66.52,-13.1,67.7976430269,133.16,49.1331180343,9.8556908079,50.1118541772,-14.2768819657,-5.4143091921,15.2690570334,63.41,15.27,65.2227031025,132.78,50.6431180343,-35.5743091921,61.8890691377,-14.2768819657,-5.4143091921,15.2690570334,64.92,-30.16,71.5837411707,133.16,46.1631180343,-26.8543091921,53.4058741042,-14.2768819657,-5.4143091921,15.2690570334,60.44,-21.44,64.1300803056,131.76
2020-02-02 16:00:00,56.2481848883,4.179533761,56.4032517298,-15.501815111700001,-5.790466239,16.547983896,71.75,9.97,72.4393774131,132.52,51.2081848883,-11.830466239,52.5569988773,-15.501815111700001,-5.790466239,16.547983896,66.71,-6.04,66.98287617,131.24,53.0081848883,-18.380466239,56.1044490599,-15.501815111700001,-5.790466239,16.547983896,68.51,-12.59,69.6572192956,132.64,49.9281848883,9.929533761,50.9059847852,-15.501815111700001,-5.790466239,16.547983896,65.43,15.72,67.2919259644,132.26,51.3781848883,-35.270466239,62.3195288103,-15.501815111700001,-5.790466239,16.547983896,66.88,-29.48,73.0890196952,132.64,46.8981848883,-27.190466239,54.2103421878,-15.501815111700001,-5.790466239,16.547983896,62.4,-21.4,65.967567789,131.24
2020-02-02 16:30:00,58.0956682933,4.6437369831,58.2809657402,-16.8643317067,-6.2262630169,17.9769862621,74.96,10.87,75.7440327683,132.24,52.9656682933,-11.2462630169,54.1464721805,-16.8643317067,-6.2262630169,17.9769862621,69.83,-5.02,70.0102085413,130.96,54.7056682933,-17.8262630169,57.536821224,-16.8643317067,-6.2262630169,17.9769862621,71.57,-11.6,72.5039647192,132.38,51.6156682933,10.4537369831,52.6636291028,-16.8643317067,-6.2262630169,17.9769862621,68.48,16.68,70.4821452568,131.94,53.0156682933,-34.6262630169,63.3217117196,-16.8643317067,-6.2262630169,17.9769862621,69.88,-28.4,75.4305932629,132.38,48.4156682933,-25.7862630169,54.854428232000004,-16.8643317067,-6.2262630169,17.9769862621,65.28,-19.56,68.1474284181,130.96
2020-02-02 17:00:00,59.7959848096,6.0464910423,60.1009139138,-18.3340151904,-6.6735089577,19.5108132791,78.13,12.72,79.1586716665,131.46,54.9459848096,-11.0235089577,56.0408689836,-18.3340151904,-6.6735089577,19.5108132791,73.28,-4.35,73.408997405,130.32,56.2559848096,-16.2335089577,58.5513675329,-18.3340151904,-6.6735089577,19.5108132791,74.59,-9.56,75.2001442818,131.58,53.4859848096,10.5064910423,54.5081363199,-18.3340151904,-6.6735089577,19.5108132791,71.82,17.18,73.8462240064,131.29,54.5059848096,-32.7535089577,63.5900521238,-18.3340151904,-6.6735089577,19.5108132791,72.84,-26.08,77.3681588252,131.58,50.1859848096,-25.9535089577,56.4997141455,-18.3340151904,-6.6735089577,19.5108132791,68.52,-19.28,71.1808176407,130.32
2020-02-02 17:30:00,60.8310680666,7.7166589833,61.3185589197,-17.7089319334,-7.2733410167,19.1443923844,78.54,14.99,79.957686935,130.41,59.3110680666,-10.7133410167,60.2708758103,-17.7089319334,-7.2733410167,19.1443923844,77.02,-3.44,77.0967833311,129.42,57.2510680666,-14.2933410167,59.008341717,-17.7089319334,-7.2733410167,19.1443923844,74.96,-7.02,75.2879937307,130.52,57.7410680666,10.5466589833,58.6963623846,-17.7089319334,-7.2733410167,19.1443923844,75.45,17.82,77.5258337588,130.37,55.3710680666,-30.5933410167,63.2606330462,-17.7089319334,-7.2733410167,19.1443923844,73.08,-23.32,76.7105520773,130.52,54.2510680666,-25.1133410167,59.7817554392,-17.7089319334,-7.2733410167,19.1443923844,71.96,-17.84,74.1384326783,129.42
2020-02-02 18:00:00,63.4856846455,7.424377112,63.9183348532,-20.6443153545,-7.415622888,21.9357976667,84.13,14.84,85.4288153962,130.41,58.3056846455,-10.145622888,59.1818090782,-20.6443153545,-7.415622888,21.9357976667,78.95,-2.73,78.9971860258,129.34,59.6756846455,-14.505622888,61.4133571243,-20.6443153545,-7.415622888,21.9357976667,80.32,-7.09,80.6323167223,130.52,56.7056846455,11.084377112,57.7788723244,-20.6443153545,-7.415622888,21.9357976667,77.35,18.5,79.5315817773,130.29,57.7556846455,-30.655622888,65.3872030563,-20.6443153545,-7.415622888,21.9357976667,78.4,-23.24,81.7719854229,130.52,53.1556846455,-26.655622888,59.4646873504,-20.6443153545,-7.415622888,21.9357976667,73.8,-19.24,76.2667529137,129.34
2020-02-02 18:30:00,62.6976677076,8.0029119845,63.2063615169,-20.3923322924,-7.2770880155,21.6518642687,83.09,15.28,84.4832912474,131.26,57.1376677076,-11.8670880155,58.3570119954,-20.3923322924,-7.2770880155,21.6518642687,77.53,-4.59,77.6657517829,130.41,58.9276677076,-14.2670880155,60.6301890307,-20.3923322924,-7.2770880155,21.6518642687,79.32,-6.99,79.6273979231,131.37,55.5876677076,9.7629119845,56.4384908692,-20.3923322924,-7.2770880155,21.6518642687,75.98,17.04,77.867335899,131.4,57.0476677076,-30.6770880155,64.7728347379,-20.3923322924,-7.2770880155,21.6518642687,77.44,-23.4,80.898168088,131.37,52.1676677076,-26.2370880155,58.3939238413,-20.3923322924,-7.2770880155,21.6518642687,72.56,-18.96,74.9962345721,130.41
2020-02-02 19:00:00,61.3180840759,7.278372461,61.7485395813,-19.5219159241,-6.941627539,20.7193483063,80.84,14.22,82.0811427796,131.36,55.7580840759,-12.511627539,57.1445952255,-19.5219159241,-6.941627539,20.7193483063,75.28,-5.57,75.485782105,130.51,57.6580840759,-14.981627539,59.572676816,-19.5219159241,-6.941627539,20.7193483063,77.18,-8.04,77.5976417167,131.48,54.2780840759,9.148372461,55.0436474957,-19.5219159241,-6.941627539,20.7193483063,73.8,16.09,75.5336223148,131.49,55.8380840759,-31.461627539,64.0915411008,-19.5219159241,-6.941627539,20.7193483063,75.36,-24.52,79.2487223872,131.48,50.9580840759,-26.621627539,57.4929333528,-19.5219159241,-6.941627539,20.7193483063,70.48,-19.68,73.1760397945,130.51
2020-02-02 19:30:00,60.0183176922,6.3406463711,60.3523177268,-18.5216823078,-6.6593536289,19.682472056800002,78.54,13.0,79.6086151117,131.61,54.1583176922,-13.1293536289,55.7270428244,-18.5216823078,-6.6593536289,19.682472056800002,72.68,-6.47,72.9674125895,130.7,56.4683176922,-15.9793536289,58.6856937028,-18.5216823078,-6.6593536289,19.682472056800002,74.99,-9.32,75.566940523,131.71,52.7583176922,8.5706463711,53.4499398028,-18.5216823078,-6.6593536289,19.682472056800002,71.28,15.23,72.8888969597,131.7,54.6783176922,-32.5393536289,63.628043819,-18.5216823078,-6.6593536289,19.682472056800002,73.2,-25.88,77.6402885105,131.71,49.5183176922,-26.6193536289,56.2196920543,-18.5216823078,-6.6593536289,19.682472056800002,68.04,-19.96,70.9072859444,130.7
2020-02-02 20:00:00,57.7047678586,2.7904783462,57.7721992226,-17.4052321414,-6.3195216538,18.5169776105,75.11,9.11,75.6604533425,132.65,52.0947678586,-11.5295216538,53.3553625028,-17.4052321414,-6.3195216538,18.5169776105,69.5,-5.21,69.6950077122,131.19,54.3247678586,-19.7195216538,57.7930786267,-17.4052321414,-6.3195216538,18.5169776105,71.73,-13.4,72.9709044757,132.8,50.7647678586,10.2304783462,51.785368039,-17.4052321414,-6.3195216538,18.5169776105,68.17,16.55,70.1502059869,132.19,52.6747678586,-36.5995216538,64.1416881151,-17.4052321414,-6.3195216538,18.5169776105,70.08,-30.28,76.3418941342,132.8,47.5947678586,-26.5595216538,54.5038541573,-17.4052321414,-6.3195216538,18.5169776105,65.0,-20.24,68.0783196032,131.19
2020-02-02 20:30:00,55.6363513138,2.1692454787,55.6786243855,-16.2236486862,-5.9507545213,17.2805745294,71.86,8.12,72.3173146625,131.73,49.9463513138,-12.4907545213,51.4845312504,-16.2236486862,-5.9507545213,17.2805745294,66.17,-6.54,66.4924093412,130.34,52.4163513138,-20.0507545213,56.1204654464,-16.2236486862,-5.9507545213,17.2805745294,68.64,-14.1,70.0732445374,131.86,48.7263513138,9.0292454787,49.5558733782,-16.2236486862,-5.9507545213,17.2805745294,64.95,14.98,66.6551040806,131.33,50.7363513138,-36.7107545213,62.6247302761,-16.2236486862,-5.9507545213,17.2805745294,66.96,-30.76,73.6873069124,131.86,45.6563513138,-25.8307545213,52.4569375243,-16.2236486862,-5.9507545213,17.2805745294,61.88,-19.88,64.9949905762,130.34
2020-02-02 21:00:00,53.5479847559,1.9742015451000001,53.5843647266,-15.2120152441,-5.6357984549,16.2224422333,68.76,7.61,69.179835935,131.01,47.7979847559,-13.8057984549,49.7518584346,-15.2120152441,-5.6357984549,16.2224422333,63.01,-8.17,63.5374613909,129.76,50.4679847559,-20.0157984549,54.2922616319,-15.2120152441,-5.6357984549,16.2224422333,65.68,-14.38,67.2357553687,131.13,46.6779847559,7.5442015451,47.2837100683,-15.2120152441,-5.6357984549,16.2224422333,61.89,13.18,63.2778357721,130.74,48.7879847559,-36.5157984549,60.9398965649,-15.2120152441,-5.6357984549,16.2224422333,64.0,-30.88,71.0603574435,131.13,43.7479847559,-27.0757984549,51.4488584146,-15.2120152441,-5.6357984549,16.2224422333,58.96,-21.44,62.7371915215,129.76
2020-02-02 21:30:00,51.4704515125,0.9091496082,51.4784802797,-14.1795484875,-5.3108503918,15.1414902567,65.65,6.22,65.9439982106,131.96,45.8704515125,-14.1808503918,48.0124446346,-14.1795484875,-5.3108503918,15.1414902567,60.05,-8.87,60.7015601117,130.58,48.5304515125,-21.3808503918,53.031551811,-14.1795484875,-5.3108503918,15.1414902567,62.71,-16.07,64.7363035707,132.07,44.8404515125,7.4191496082,45.4500811083,-14.1795484875,-5.3108503918,15.1414902567,59.02,12.73,60.3772581358,131.59,46.9004515125,-38.1908503918,60.4830009649,-14.1795484875,-5.3108503918,15.1414902567,61.08,-32.88,69.3675774408,132.07,42.0204515125,-26.1508503918,49.4932856206,-14.1795484875,-5.3108503918,15.1414902567,56.2,-20.84,59.9395161809,130.58
2020-02-02 22:00:00,49.1966683067,1.2283250708,49.2120001113,-12.9633316933,-4.9316749292,13.8697291321,62.16,6.16,62.4644795064,132.25,43.1666683067,-16.0416749292,46.0510215656,-12.9633316933,-4.9316749292,13.8697291321,56.13,-11.11,57.218956649,131.1,46.4166683067,-21.1916749292,51.0254268282,-12.9633316933,-4.9316749292,13.8697291321,59.38,-16.26,61.5659971088,132.37,42.2666683067,5.7383250708,42.654420924,-12.9633316933,-4.9316749292,13.8697291321,55.23,10.67,56.2512382086,132.13,44.8366683067,-38.1316749292,58.8587415576,-12.9633316933,-4.9316749292,13.8697291321,57.8,-33.2,66.6564325478,132.37,39.6766683067,-28.7716749292,49.0106854283,-12.9633316933,-4.9316749292,13.8697291321,52.64,-23.84,57.7868081832,131.1
2020-02-02 22:30:00,46.686751586,0.9329528809000001,46.6960723695,-11.973248414,-4.5970471191,12.825424741399999,58.66,5.53,58.9200857094,132.71,40.826751586,-16.8570471191,44.16994094,-11.973248414,-4.5970471191,12.825424741399999,52.8,-12.26,54.2046824546,131.57,44.046751586,-21.6770471191,49.0918597844,-11.973248414,-4.5970471191,12.825424741399999,56.02,-17.08,58.5659184168,132.82,40.006751586,5.0829528809,40.3283595309,-11.973248414,-4.5970471191,12.825424741399999,51.98,9.68,52.8736493917,132.63,42.546751586,-38.8370471191,57.6067903936,-11.973248414,-4.5970471191,12.825424741399999,54.52,-34.24,64.3801832865,132.82,37.506751586,-29.6370471191,47.8028343979,-11.973248414,-4.5970471191,12.825424741399999,49.48,-25.04,55.4551350192,131.57
2020-02-02 23:00:00,43.6862682264,-0.3347651639,43.6875508499,-10.7637317736,-4.1947651639,11.5522282039,54.45,3.86,54.5866476347,133.82,38.0962682264,-17.0247651639,41.727308584,-10.7637317736,-4.1947651639,11.5522282039,48.86,-12.83,50.5164181232,132.54,41.2362682264,-23.2947651639,47.3611222553,-10.7637317736,-4.1947651639,11.5522282039,52.0,-19.1,55.3968410652,133.94,37.3962682264,5.2052348361,37.7567920639,-10.7637317736,-4.1947651639,11.5522282039,48.16,9.4,49.0687843746,133.63,39.8362682264,-40.8347651639,57.0474040794,-10.7637317736,-4.1947651639,11.5522282039,50.6,-36.64,62.4727908773,133.94,35.0762682264,-29.9547651639,46.1262674483,-10.7637317736,-4.1947651639,11.5522282039,45.84,-25.76,52.5821566693,132.54
2020-02-02 23:30:00,42.0796515762,-0.5918667121,42.0838137884,-9.5003484238,-3.7818667121000002,10.2254161774,51.58,3.19,51.6785497088,134.27,36.2596515762,-17.3318667121,40.1890026768,-9.5003484238,-3.7818667121000002,10.2254161774,45.76,-13.55,47.7239992038,132.98,39.7496515762,-23.7318667121,46.2951001519,-9.5003484238,-3.7818667121000002,10.2254161774,49.25,-19.95,53.1372280045,134.38,35.6296515762,5.0481332879,35.985493204,-9.5003484238,-3.7818667121000002,10.2254161774,45.13,8.83,45.9857129987,134.08,38.4196515762,-41.5018667121,56.5550578448,-9.5003484238,-3.7818667121000002,10.2254161774,47.92,-37.72,60.9846275712,134.38,33.4196515762,-29.9418667121,44.870797783,-9.5003484238,-3.7818667121000002,10.2254161774,42.92,-26.16,50.264022919,132.98
2020-02-03 00:00:00,40.9469516093,-0.4674311042,40.949619509,-8.9230483907,-3.5974311042,9.6209304712,49.87,3.13,49.9681278417,135.14,35.0669516093,-18.1474311042,39.4844317529,-8.9230483907,-3.5974311042,9.6209304712,43.99,-14.55,46.3338170239,133.92,38.6769516093,-23.8874311042,45.4589479701,-8.9230483907,-3.5974311042,9.6209304712,47.6,-20.29,51.7440247758,135.26,34.5069516093,4.4925688958,34.7981735821,-8.9230483907,-3.5974311042,9.6209304712,43.43,8.09,44.1770641849,135.03,37.3569516093,-41.8774311042,56.1182774987,-8.9230483907,-3.5974311042,9.6209304712,46.28,-38.28,60.0599433899,135.26,32.3969516093,-31.6374311042,45.282331217,-8.9230483907,-3.5974311042,9.6209304712,41.32,-28.04,49.935798782,133.92
2020-02-03 00:30:00,43.5741183403,-0.6462142012000001,43.5789098295,-9.5558816597,-3.8162142012,10.2897213336,53.13,3.17,53.224484967,134.33,37.2741183403,-16.7962142012,40.8836484372,-9.5558816597,-3.8162142012,10.2897213336,46.83,-12.98,48.595568728,132.96,41.1841183403,-23.8062142012,47.5696062424,-9.5558816597,-3.8162142012,10.2897213336,50.74,-19.99,54.5357469922,134.43,36.6041183403,5.5737857988,37.0260525522,-9.5558816597,-3.8162142012,10.2897213336,46.16,9.39,47.1053892883,134.03,39.8441183403,-41.5762142012,57.5858954399,-9.5558816597,-3.8162142012,10.2897213336,49.4,-37.76,62.1785943875,134.43,34.4041183403,-30.5762142012,46.0276898578,-9.5558816597,-3.8162142012,10.2897213336,43.96,-26.76,51.4643488252,132.96
2020-02-03 01:00:00,43.2932017792,-0.6702737014,43.2983901217,-11.8867982208,-4.6002737014,12.7459205266,55.18,3.93,55.3197731376,133.23,38.0232017792,-17.2802737014,41.7656764909,-11.8867982208,-4.6002737014,12.7459205266,49.91,-12.68,51.4955386417,131.95,40.8032017792,-23.4702737014,47.0718070936,-11.8867982208,-4.6002737014,12.7459205266,52.69,-18.87,55.9670706755,133.34,37.2832017792,4.8097262986,37.5921614433,-11.8867982208,-4.6002737014,12.7459205266,49.17,9.41,50.0623311483,132.99,39.3932017792,-40.8802737014,56.7716577556,-11.8867982208,-4.6002737014,12.7459205266,51.28,-36.28,62.8162144673,133.34,34.9132017792,-31.3602737014,46.9297179312,-11.8867982208,-4.6002737014,12.7459205266,46.8,-26.76,53.9104590965,131.95
2020-02-03 01:30:00,41.8808017817,-0.7159582251000001,41.8869210381,-11.6591982183,-4.5259582251,12.5068461632,53.54,3.81,53.6753919408,134.13,37.1208017817,-17.9459582251,41.2311937922,-11.6591982183,-4.5259582251,12.5068461632,48.78,-13.42,50.5923393411,132.88,39.4708017817,-23.8059582251,46.0941193679,-11.6591982183,-4.5259582251,12.5068461632,51.13,-19.28,54.6442613638,134.25,36.4108017817,4.4040417749,36.6761785133,-11.6591982183,-4.5259582251,12.5068461632,48.07,8.93,48.892430907,133.93,38.1008017817,-41.4859582251,56.327221006,-11.6591982183,-4.5259582251,12.5068461632,49.76,-36.96,61.9846690723,134.25,34.1008017817,-29.9659582251,45.3962920788,-11.6591982183,-4.5259582251,12.5068461632,45.76,-25.44,52.3561954309,132.88
2020-02-03 02:00:00,40.0071350319,-0.3108100824,40.0083423346,-11.4728649681,-4.4508100824,12.3059473819,51.48,4.14,51.6462002475,134.77,35.5371350319,-19.2708100824,40.4258838803,-11.4728649681,-4.4508100824,12.3059473819,47.01,-14.82,49.2906938478,133.66,37.6671350319,-23.6508100824,44.4766666811,-11.4728649681,-4.4508100824,12.3059473819,49.14,-19.2,52.7577444552,134.88,34.8871350319,3.3491899176,35.0475286409,-11.4728649681,-4.4508100824,12.3059473819,46.36,7.8,47.0115900603,134.74,36.3271350319,-41.5308100824,55.1767063689,-11.4728649681,-4.4508100824,12.3059473819,47.8,-37.08,60.4960031738,134.88,32.7271350319,-32.3708100824,46.0318879993,-11.4728649681,-4.4508100824,12.3059473819,44.2,-27.92,52.2796939547,133.66
2020-02-03 02:30:00,39.4051017667,-1.2548932986999999,39.425078344,-10.9648982333,-4.2948932987,11.7760393051,50.37,3.04,50.4616537581,134.77,35.0351017667,-18.2648932987,39.5103110974,-10.9648982333,-4.2948932987,11.7760393051,46.0,-13.97,48.0745348391,133.51,37.1051017667,-24.6148932987,44.5273123961,-10.9648982333,-4.2948932987,11.7760393051,48.07,-20.32,52.1883828069,134.88,34.4151017667,4.3151067013,34.6845697026,-10.9648982333,-4.2948932987,11.7760393051,45.38,8.61,46.189571333800004,134.6,35.7951017667,-42.5748932987,55.6229345673,-10.9648982333,-4.2948932987,11.7760393051,46.76,-38.28,60.4305882811,134.88,32.2751017667,-32.3348932987,45.6861852061,-10.9648982333,-4.2948932987,11.7760393051,43.24,-28.04,51.5358050291,133.51
2020-02-03 03:00:00,38.6659683748,-1.3964384999,38.6911766537,-10.6640316252,-4.1864384999,11.4563448716,49.33,2.79,49.4088352423,135.38,34.3259683748,-18.5164384999,39.0016743178,-10.6640316252,-4.1864384999,11.4563448716,44.99,-14.33,47.2170414152,134.06,36.4259683748,-24.9264384999,44.1381751813,-10.6640316252,-4.1864384999,11.4563448716,47.09,-20.74,51.4549871247,135.49,33.7259683748,4.2135615001,33.9881603405,-10.6640316252,-4.1864384999,11.4563448716,44.39,8.4,45.1777832568,135.14,35.1359683748,-43.0664384999,55.5810615111,-10.6640316252,-4.1864384999,11.4563448716,45.8,-38.88,60.0774034059,135.49,31.5759683748,-32.1464384999,45.060351608,-10.6640316252,-4.1864384999,11.4563448716,42.24,-27.96,50.6554952596,134.06
2020-02-03 03:30:00,37.7488016142,-1.4027475234,37.7748557101,-10.4911983858,-4.1127475234,11.2685374278,48.24,2.71,48.3160604768,135.59,33.4988016142,-18.8727475234,38.4493213031,-10.4911983858,-4.1127475234,11.2685374278,43.99,-14.76,46.4001907324,134.3,35.5588016142,-25.0327475234,43.4863981126,-10.4911983858,-4.1127475234,11.2685374278,46.05,-20.92,50.5791350262,135.7,32.9288016142,3.9472524766,33.1645409717,-10.4911983858,-4.1127475234,11.2685374278,43.42,8.06,44.1617481538,135.39,34.3088016142,-43.2727475234,55.2234057843,-10.4911983858,-4.1127475234,11.2685374278,44.8,-39.16,59.5024839818,135.7,30.8688016142,-31.8327475234,44.3419296827,-10.4911983858,-4.1127475234,11.2685374278,41.36,-27.72,49.7900391645,134.3
2020-02-03 04:00:00,36.8777845638,-2.248199829,36.9462501048,-10.1522154362,-3.938199829,10.8893019132,47.03,1.69,47.0603548648,136.13,32.7777845638,-18.278199829,37.5296649319,-10.1522154362,-3.938199829,10.8893019132,42.93,-14.34,45.261689098,134.68,34.7277845638,-26.018199829,43.3931531817,-10.1522154362,-3.938199829,10.8893019132,44.88,-22.08,50.0174049707,136.24,32.2377845638,4.631800171,32.5688244554,-10.1522154362,-3.938199829,10.8893019132,42.39,8.57,43.2476242122,135.77,33.5277845638,-44.418199829,55.6514942639,-10.1522154362,-3.938199829,10.8893019132,43.68,-40.48,59.5531090708,136.24,30.2077845638,-31.338199829,43.5269228957,-10.1522154362,-3.938199829,10.8893019132,40.36,-27.4,48.782062277,134.68
2020-02-03 04:30:00,36.6772845513,-1.6303295141,36.713501282,-9.9827154487,-3.8803295141,10.7103484942,46.66,2.25,46.7142173219,135.44,32.5972845513,-18.4303295141,37.4467622915,-9.9827154487,-3.8803295141,10.7103484942,42.58,-14.55,44.9973210314,134.09,34.5672845513,-25.2103295141,42.7838506385,-9.9827154487,-3.8803295141,10.7103484942,44.55,-21.33,49.3930298726,135.55,32.0672845513,4.3296704859,32.358256829,-9.9827154487,-3.8803295141,10.7103484942,42.05,8.21,42.8439797404,135.18,33.2972845513,-43.4403295141,54.7336403575,-9.9827154487,-3.8803295141,10.7103484942,43.28,-39.56,58.6357570088,135.55,30.0172845513,-31.0403295141,43.1803129699,-9.9827154487,-3.8803295141,10.7103484942,40.0,-27.16,48.3494115786,134.09
2020-02-03 05:00:00,36.6886177884,-0.8907618536,36.6994295855,-9.9713822116,-3.8607618536,10.6927052377,46.66,2.9699999999999998,46.7544275978,135.44,32.6386177884,-18.9607618536,37.7463887174,-9.9713822116,-3.8607618536,10.6927052377,42.61,-15.1,45.2064387007,134.16,34.5586177884,-24.4707618536,42.3452033782,-9.9713822116,-3.8607618536,10.6927052377,44.53,-20.61,49.0682483894,135.55,32.0986177884,3.7992381464,32.3226774017,-9.9713822116,-3.8607618536,10.6927052377,42.07,7.66,42.7616709215,135.18,33.3086177884,-42.6607618536,54.1239745483,-9.9713822116,-3.8607618536,10.6927052377,43.28,-38.8,58.1257120386,135.55,30.0686177884,-31.2207618536,43.3457927188,-9.9713822116,-3.8607618536,10.6927052377,40.04,-27.36,48.4950636663,134.16
2020-02-03 05:30:00,38.0617679219,-0.9025713695,38.0724679055,-10.5482320781,-4.0725713695,11.3071233094,48.61,3.17,48.7132528169,134.77,34.1617679219,-17.7325713695,38.4898749663,-10.5482320781,-4.0725713695,11.3071233094,44.71,-13.66,46.7501839569,133.45,35.8517679219,-24.2725713695,43.2955769567,-10.5482320781,-4.0725713695,11.3071233094,46.4,-20.2,50.6063237155,134.88,33.5617679219,4.8074286305000005,33.904330639,-10.5482320781,-4.0725713695,11.3071233094,44.11,8.88,44.994960829,134.49,34.5317679219,-42.2325713695,54.5530299827,-10.5482320781,-4.0725713695,11.3071233094,45.08,-38.16,59.0626108465,134.88,31.4117679219,-30.5125713695,43.7917363844,-10.5482320781,-4.0725713695,11.3071233094,41.96,-26.44,49.5955159263,133.45
2020-02-03 06:00:00,40.1430846219,-0.10368435690000001,40.1432185233,-11.4469153781,-4.3736843569,12.2540191989,51.59,4.27,51.7664080268,134.2,36.2830846219,-16.8036843569,39.9853227779,-11.4469153781,-4.3736843569,12.2540191989,47.73,-12.43,49.321980901,132.9,37.8030846219,-23.2936843569,44.4034788936,-11.4469153781,-4.3736843569,12.2540191989,49.25,-18.92,52.7591593944,134.33,35.5830846219,5.5263156431,36.0096664216,-11.4469153781,-4.3736843569,12.2540191989,47.03,9.9,48.0607001614,133.92,36.4330846219,-41.0536843569,54.8887479758,-11.4469153781,-4.3736843569,12.2540191989,47.88,-36.68,60.3151456933,134.33,33.3530846219,-31.2936843569,45.7353575959,-11.4469153781,-4.3736843569,12.2540191989,44.8,-26.92,52.2659200627,132.9
2020-02-03 06:30:00,45.310484647,1.4299823585,45.3330438918,-13.489515353,-5.0500176415,14.403808615700001,58.8,6.48,59.1559836365,133.68,41.570484647,-14.9800176415,44.1871714678,-13.489515353,-5.0500176415,14.403808615700001,55.06,-9.93,55.9482662823,132.36,42.650484647,-21.5800176415,47.7991736543,-13.489515353,-5.0500176415,14.403808615700001,56.14,-16.53,58.5229912086,133.79,40.660484647,7.1899823585,41.2912927631,-13.489515353,-5.0500176415,14.403808615700001,54.15,12.24,55.5161246846,133.37,41.190484647,-39.0500176415,56.7587870136,-13.489515353,-5.0500176415,14.403808615700001,54.68,-34.0,64.3886822353,133.79,38.110484647,-28.6900176415,47.7024753268,-13.489515353,-5.0500176415,14.403808615700001,51.6,-23.64,56.7574629454,132.36
2020-02-03 07:00:00,49.8015009443,3.3312631612,49.9127920533,-15.7684990557,-5.7387368388,16.780305807,65.57,9.07,66.1943335943,131.32,46.1515009443,-12.8587368388,47.909374369700004,-15.7684990557,-5.7387368388,16.780305807,61.92,-7.12,62.3280097548,130.07,46.8415009443,-18.9287368388,50.5215131308,-15.7684990557,-5.7387368388,16.780305807,62.61,-13.19,63.9842808821,131.43,45.0115009443,8.5912631612,45.8240659475,-15.7684990557,-5.7387368388,16.780305807,60.78,14.33,62.4464354467,131.03,45.1515009443,-35.6587368388,57.5343684285,-15.7684990557,-5.7387368388,16.780305807,60.92,-29.92,67.8708538328,131.43,42.1515009443,-26.6987368388,49.8956068271,-15.7684990557,-5.7387368388,16.780305807,57.92,-20.96,61.5958440156,130.07
2020-02-03 07:30:00,54.8686508348,4.60666728,55.061694742,-17.7513491652,-6.37333272,18.8607997483,72.62,10.98,73.4453865127,130.74,51.3186508348,-9.83333272,52.2522569454,-17.7513491652,-6.37333272,18.8607997483,69.07,-3.46,69.1566085056,129.32,51.6086508348,-17.43333272,54.4736076529,-17.7513491652,-6.37333272,18.8607997483,69.36,-11.06,70.2362669851,130.85,49.9786508348,11.32666728,51.2460625896,-17.7513491652,-6.37333272,18.8607997483,67.73,17.7,70.0045919922,130.28,49.8086508348,-33.85333272,60.2241632091,-17.7513491652,-6.37333272,18.8607997483,67.56,-27.48,72.9349299033,130.85,46.7286508348,-23.13333272,52.1413261394,-17.7513491652,-6.37333272,18.8607997483,64.48,-16.76,66.6225787553,129.32
2020-02-03 08:00:00,57.8764842299,7.4920635214,58.3593903552,-18.4335157701,-6.6079364786,19.5821175604,76.31,14.1,77.6017145429,130.65,53.8364842299,-9.9079364786,54.7406086877,-18.4335157701,-6.6079364786,19.5821175604,72.27,-3.3,72.3453032339,129.56,54.4264842299,-14.5779364786,56.34499461,-18.4335157701,-6.6079364786,19.5821175604,72.86,-7.97,73.2946143997,130.77,52.4164842299,11.3320635214,53.6274508314,-18.4335157701,-6.6079364786,19.5821175604,70.85,17.94,73.0860184988,130.5,52.5664842299,-30.9279364786,60.9899378514,-18.4335157701,-6.6079364786,19.5821175604,71.0,-24.32,75.0497328443,130.77,49.0864842299,-23.6079364786,54.4685009784,-18.4335157701,-6.6079364786,19.5821175604,67.52,-17.0,69.6272245605,129.56
2020-02-03 08:30:00,59.5062340826,8.2504381626,60.0754660787,-19.1737659174,-6.7895618374,20.3403896079,78.68,15.04,80.1045816418,130.89,56.0862340826,-7.8095618374,56.6273335913,-19.1737659174,-6.7895618374,20.3403896079,75.26,-1.02,75.2669117209,129.65,55.9462340826,-13.9095618374,57.6494320747,-19.1737659174,-6.7895618374,20.3403896079,75.12,-7.12,75.4566683601,131.02,54.5762340826,13.4404381626,56.2068563846,-19.1737659174,-6.7895618374,20.3403896079,73.75,20.23,76.4742793363,130.6,54.0262340826,-30.3095618374,61.947586780500004,-19.1737659174,-6.7895618374,20.3403896079,73.2,-23.52,76.8858270424,131.02,51.1062340826,-23.4295618374,56.2209171928,-19.1737659174,-6.7895618374,20.3403896079,70.28,-16.64,72.2230434141,129.65
2020-02-03 09:00:00,59.6152177605,4.7137928796,59.8012878787,-18.8947822395,-6.6862071204,20.0429080109,78.51,11.4,79.3333479692,130.61,56.2552177605,-9.5962071204,57.0678255796,-18.8947822395,-6.6862071204,20.0429080109,75.15,-2.91,75.2063202131,129.18,56.0852177605,-17.2462071204,58.6769402004,-18.8947822395,-6.6862071204,20.0429080109,74.98,-10.56,75.7199709456,130.75,54.7652177605,11.6337928796,55.9872683128,-18.8947822395,-6.6862071204,20.0429080109,73.66,18.32,75.9040051644,130.14,54.5452177605,-23.4462071204,59.3709138289,-18.8947822395,-6.6862071204,20.0429080109,73.44,-16.76,75.3281567543,130.75,51.7452177605,-16.4062071204,54.2838023094,-18.8947822395,-6.6862071204,20.0429080109,70.64,-9.72,71.3055958533,129.18
2020-02-03 09:30:00,60.3427510275,2.2150258729,60.3833912693,-18.7372489725,-6.6649741271,19.8873421848,79.08,8.88,79.5770117559,131.69,57.4627510275,-12.5449741271,58.8161893656,-18.7372489725,-6.6649741271,19.8873421848,76.2,-5.88,76.4265294253,130.29,56.8227510275,-19.9849741271,60.2347426756,-18.7372489725,-6.6649741271,19.8873421848,75.56,-13.32,76.7250676116,131.79,55.9827510275,9.0650258729,56.7119309024,-18.7372489725,-6.6649741271,19.8873421848,74.72,15.73,76.3577848029,131.24,55.7427510275,-15.9449741271,57.9784140178,-18.7372489725,-6.6649741271,19.8873421848,74.48,-9.28,75.0559044979,131.79,53.5427510275,-12.3849741271,54.9564716091,-18.7372489725,-6.6649741271,19.8873421848,72.28,-5.72,72.5059776846,130.29
2020-02-03 10:00:00,60.777217291,2.4513268932,60.8266318743,-19.092782709,-6.7286731068000005,20.2437494884,79.87,9.18,80.3958288719,131.69,57.937217291,-12.5486731068,59.2806068134,-19.092782709,-6.7286731068000005,20.2437494884,77.03,-5.82,77.2495521023,130.29,57.217217291,-19.7086731068,60.5164585064,-19.092782709,-6.7286731068000005,20.2437494884,76.31,-12.98,77.4060495052,131.79,56.437217291,9.0313268932,57.155265383,-19.092782709,-6.7286731068000005,20.2437494884,75.53,15.76,77.156713901,131.24,56.067217291,-15.6486731068,58.2100835317,-19.092782709,-6.7286731068000005,20.2437494884,75.16,-8.92,75.6874626342,131.79,53.947217291,-12.6486731068,55.4102083086,-19.092782709,-6.7286731068000005,20.2437494884,73.04,-5.92,73.2795196491,130.29
2020-02-03 10:30:00,61.0909171589,2.8401660124,61.1569023274,-18.4390828411,-6.5798339876,19.5778954775,79.53,9.42,80.0859369677,131.35,58.0209171589,-13.0398339876,59.4681771907,-18.4390828411,-6.5798339876,19.5778954775,76.46,-6.46,76.7324129687,130.09,57.5509171589,-19.2298339876,60.6786171647,-18.4390828411,-6.5798339876,19.5778954775,75.99,-12.65,77.0357228823,131.52,56.5409171589,8.5101660124,57.1777774902,-18.4390828411,-6.5798339876,19.5778954775,74.98,15.09,76.483387085,131.06,56.4009171589,-15.1798339876,58.4079687735,-18.4390828411,-6.5798339876,19.5778954775,74.84,-8.6,75.3325002904,131.52,54.0809171589,-11.2998339876,55.2488176244,-18.4390828411,-6.5798339876,19.5778954775,72.52,-4.72,72.6734394397,130.09
2020-02-03 11:00:00,60.4830171232,3.2821757336,60.5720070484,-17.0769828768,-6.2278242664,18.177159824,77.56,9.51,78.1408580705,131.04,57.4930171232,-12.8478242664,58.9110652281,-17.0769828768,-6.2278242664,18.177159824,74.57,-6.62,74.8632707007,129.78,57.0230171232,-18.6978242664,60.0102750713,-17.0769828768,-6.2278242664,18.177159824,74.1,-12.47,75.1419383567,131.16,56.0630171232,8.6021757336,56.7191265475,-17.0769828768,-6.2278242664,18.177159824,73.14,14.83,74.6283357713,130.75,55.8830171232,-14.7078242664,57.7860856733,-17.0769828768,-6.2278242664,18.177159824,72.96,-8.48,73.4511538371,131.16,53.6030171232,-10.2678242664,54.5775746976,-17.0769828768,-6.2278242664,18.177159824,70.68,-4.04,70.7953670801,129.78
2020-02-03 11:30:00,60.9367505624,3.4216553591,61.0327395297,-16.8932494376,-6.0983446409,17.9602807305,77.83,9.52,78.4100714194,131.04,57.4467505624,-12.6783446409,58.8291558074,-16.8932494376,-6.0983446409,17.9602807305,74.34,-6.58,74.6306371405,129.86,57.4567505624,-18.5783446409,60.3857025693,-16.8932494376,-6.0983446409,17.9602807305,74.35,-12.48,75.3901379492,131.24,56.0167505624,8.7616553591,56.6978213709,-16.8932494376,-6.0983446409,17.9602807305,72.91,14.86,74.4089221801,130.82,56.2667505624,-14.5783446409,58.1246535587,-16.8932494376,-6.0983446409,17.9602807305,73.16,-8.48,73.6498200948,131.24,53.5467505624,-10.2183446409,54.513017372,-16.8932494376,-6.0983446409,17.9602807305,70.44,-4.12,70.5603854865,129.86
2020-02-03 12:00:00,60.6670338888,3.7251061981999998,60.7812916698,-15.9729661112,-5.8548938018,17.0122140775,76.64,9.58,77.2364292287,130.75,57.0670338888,-12.3448938018,58.3870084851,-15.9729661112,-5.8548938018,17.0122140775,73.04,-6.49,73.3277689556,129.51,57.2370338888,-18.2148938018,60.0654676549,-15.9729661112,-5.8548938018,17.0122140775,73.21,-12.36,74.246034911,130.9,55.6670338888,9.0351061982,56.395494554,-15.9729661112,-5.8548938018,17.0122140775,71.64,14.89,73.1710441363,130.49,56.1070338888,-14.2548938018,57.8895607955,-15.9729661112,-5.8548938018,17.0122140775,72.08,-8.4,72.5678055339,130.9,53.2670338888,-11.0948938018,54.4102340354,-15.9729661112,-5.8548938018,17.0122140775,69.24,-5.24,69.4379953628,129.51
2020-02-03 12:30:00,61.253983925,3.6674520111,61.3636761524,-16.646016075,-6.0525479889,17.7122327313,77.9,9.72,78.5040661367,130.88,57.503983925,-12.4125479889,58.828390381,-16.646016075,-6.0525479889,17.7122327313,74.15,-6.36,74.4222554079,129.62,57.783983925,-18.2925479889,60.610280565,-16.646016075,-6.0525479889,17.7122327313,74.43,-12.24,75.4297189442,131.0,56.093983925,9.0074520111,56.8125798069,-16.646016075,-6.0525479889,17.7122327313,72.74,15.06,74.2826440025,130.61,56.593983925,-14.3325479889,58.3806556006,-16.646016075,-6.0525479889,17.7122327313,73.24,-8.28,73.7065533043,131.0,53.633983925,-11.7325479889,54.9022487151,-16.646016075,-6.0525479889,17.7122327313,70.28,-5.68,70.5091540156,129.62
2020-02-03 13:00:00,60.9106838433,3.3222238366,61.0012178361,-16.5293161567,-6.0277761634,17.5941006614,77.44,9.35,78.0024108602,131.13,57.0106838433,-12.8577761634,58.4426255412,-16.5293161567,-6.0277761634,17.5941006614,73.54,-6.83,73.8564858357,129.88,57.4406838433,-18.7077761634,60.4103720347,-16.5293161567,-6.0277761634,17.5941006614,73.97,-12.68,75.0489393663,131.25,55.6106838433,8.6322238366,56.2766687526,-16.5293161567,-6.0277761634,17.5941006614,72.14,14.66,73.6145040057,130.86,56.3106838433,-14.7077761634,58.1997576849,-16.5293161567,-6.0277761634,17.5941006614,72.84,-8.68,73.3553542695,131.25,53.1906838433,-11.507776163399999,54.4212987712,-16.5293161567,-6.0277761634,17.5941006614,69.72,-5.48,69.9350327089,129.88
2020-02-03 13:30:00,61.2105507713,3.1361950084,61.2908414436,-16.5294492287,-6.0438049916,17.5997235939,77.74,9.18,78.2801379662,131.25,56.8205507713,-13.3738049916,58.3732271672,-16.5294492287,-6.0438049916,17.5997235939,73.35,-7.33,73.7153403302,130.06,57.7605507713,-18.9438049916,60.7877370279,-16.5294492287,-6.0438049916,17.5997235939,74.29,-12.9,75.4016849944,131.37,55.4305507713,8.1861950084,56.0317744457,-16.5294492287,-6.0438049916,17.5997235939,71.96,14.23,73.3534900329,131.04,56.6305507713,-14.9638049916,58.5741815179,-16.5294492287,-6.0438049916,17.5997235939,73.16,-8.92,73.7017774548,131.37,53.0305507713,-13.1638049916,54.6399586106,-16.5294492287,-6.0438049916,17.5997235939,69.56,-7.12,69.9234438511,130.06
2020-02-03 14:00:00,53.210167337,5.716403133,53.5163449126,-17.089832663,-6.173596867,18.170736879,70.3,11.89,71.2984018054,130.88,63.870167337,-10.233596867,64.6848110493,-17.089832663,-6.173596867,18.170736879,80.96,-4.06,81.0617369663,129.51,50.050167337,-16.363596867,52.6572554629,-17.089832663,-6.173596867,18.170736879,67.14,-10.19,67.9088779174,131.02,62.240167337,11.126403133,63.2268556613,-17.089832663,-6.173596867,18.170736879,79.33,17.3,81.1944511651,130.45,48.910167337,-12.493596867,50.4806342235,-17.089832663,-6.173596867,18.170736879,66.0,-6.32,66.3019034418,131.02,59.630167337,-7.173596867,60.0601144575,-17.089832663,-6.173596867,18.170736879,76.72,-1.0,76.7265169286,129.51
