Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-03 14:30:00,53.7391673034,6.9231044802,54.1832767383,-17.3108326966,-6.2168955198,18.3933335357,71.05,13.14,72.2548413603,130.77,62.5691673034,-10.0068955198,63.3643326721,-17.3108326966,-6.2168955198,18.3933335357,79.88,-3.79,79.9698599474,129.51,50.5491673034,-15.2468955198,52.7985429539,-17.3108326966,-6.2168955198,18.3933335357,67.86,-9.03,68.4581660578,130.91,60.9691673034,11.3731044802,62.0208583235,-17.3108326966,-6.2168955198,18.3933335357,78.28,17.59,80.2319543574,130.45,49.4091673034,-11.3768955198,50.7020666766,-17.3108326966,-6.2168955198,18.3933335357,66.72,-5.16,66.919234903,130.91,58.3691673034,-6.8968955198,58.775223177,-17.3108326966,-6.2168955198,18.3933335357,75.68,-0.68,75.6830549066,129.51
2020-02-03 15:00:00,59.6309338295,0.8679002313,59.6372494352,-18.4390661705,-6.4820997687,19.5452495162,78.07,7.35,78.4152242871,131.83,56.7609338295,-12.3520997687,58.0893964325,-18.4390661705,-6.4820997687,19.5452495162,75.2,-5.87,75.4287538012,130.24,56.1509338295,-21.3020997687,60.0558641973,-18.4390661705,-6.4820997687,19.5452495162,74.59,-14.82,76.0480144382,131.94,55.3009338295,9.2579002313,56.0705091747,-18.4390661705,-6.4820997687,19.5452495162,73.74,15.74,75.4011617948,131.23,55.0809338295,-17.2820997687,57.7285046052,-18.4390661705,-6.4820997687,19.5452495162,73.52,-10.8,74.309019641,131.94,52.8409338295,-12.4020997687,54.2768492697,-18.4390661705,-6.4820997687,19.5452495162,71.28,-5.92,71.5254136654,130.24
2020-02-03 15:30:00,59.894667028,0.6990130929,59.8987458776,-18.915332972,-6.5709869071,20.0241776454,78.81,7.27,79.1446081549,131.53,56.874667028,-12.6409869071,58.2625291206,-18.915332972,-6.5709869071,20.0241776454,75.79,-6.07,76.0326837617,129.98,56.394667028,-21.3709869071,60.3081880891,-18.915332972,-6.5709869071,20.0241776454,75.31,-14.8,76.7504794773,131.65,55.394667028,8.9190130929,56.1080914815,-18.915332972,-6.5709869071,20.0241776454,74.31,15.49,75.9072868702,130.96,55.364667028,-17.3709869071,58.0258351189,-18.915332972,-6.5709869071,20.0241776454,74.28,-10.8,75.061031168,131.65,52.924667028,-12.7309869071,54.4343495199,-18.915332972,-6.5709869071,20.0241776454,71.84,-6.16,72.1036143338,129.98
2020-02-03 16:00:00,61.0429334268,0.6574117017000001,61.0464733748,-20.3770665732,-6.9125882983,21.5176373961,81.42,7.57,81.7711520036,131.34,58.7329334268,-12.1525882983,59.9770195264,-20.3770665732,-6.9125882983,21.5176373961,79.11,-5.24,79.2833507112,129.72,57.4229334268,-21.3425882983,61.2609121595,-20.3770665732,-6.9125882983,21.5176373961,77.8,-14.43,79.1268911306,131.45,57.1529334268,9.3074117017,57.905834869,-20.3770665732,-6.9125882983,21.5176373961,77.53,16.22,79.20851785,130.68,56.3429334268,-17.2725882983,58.9310482994,-20.3770665732,-6.9125882983,21.5176373961,76.72,-10.36,77.4163290269,131.45,54.6229334268,-10.752588298300001,55.671204507,-20.3770665732,-6.9125882983,21.5176373961,75.0,-3.84,75.0982396598,129.72
2020-02-03 16:30:00,63.2274334687,1.6381001432,63.2486499075,-21.4325665313,-7.2518998568,22.6262007339,84.66,8.89,85.1254820838,131.55,60.8174334687,-12.611899856800001,62.1113534848,-21.4325665313,-7.2518998568,22.6262007339,82.25,-5.36,82.4244629949,130.11,59.4674334687,-20.4718998568,62.8925617788,-21.4325665313,-7.2518998568,22.6262007339,80.9,-13.22,81.9730345907,131.68,59.1474334687,9.0281001432,59.8324784555,-21.4325665313,-7.2518998568,22.6262007339,80.58,16.28,82.2081188205,131.04,58.4074334687,-16.3718998568,60.65861348,-21.4325665313,-7.2518998568,22.6262007339,79.84,-9.12,80.3591936246,131.68,56.5674334687,-10.6918998568,57.5690129478,-21.4325665313,-7.2518998568,22.6262007339,78.0,-3.44,78.0758195602,130.11
2020-02-03 17:00:00,69.2483501501,2.9947053263,69.3130742249,-22.4316498499,-7.5652946737,23.6730352614,91.68,10.56,92.2861636433,131.4,64.2683501501,-12.4152946737,65.4565533225,-22.4316498499,-7.5652946737,23.6730352614,86.7,-4.85,86.8355485962,130.11,65.1683501501,-19.0352946737,67.8915039206,-22.4316498499,-7.5652946737,23.6730352614,87.6,-11.47,88.347727192,131.51,62.4883501501,9.2547053263,63.1699570616,-22.4316498499,-7.5652946737,23.6730352614,84.92,16.82,86.5697337411,131.04,64.0883501501,-14.8052946737,65.7762371631,-22.4316498499,-7.5652946737,23.6730352614,86.52,-7.24,86.8223934247,131.51,59.8483501501,-10.0452946737,60.6855251339,-22.4316498499,-7.5652946737,23.6730352614,82.28,-2.48,82.317366333,130.11
2020-02-03 17:30:00,70.0496668659,3.2989005453,70.1273026205,-23.6503331341,-7.9910994547000005,24.9638924819,93.7,11.29,94.3777203581,130.81,66.4896668659,-11.5010994547,67.4770411963,-23.6503331341,-7.9910994547000005,24.9638924819,90.14,-3.51,90.2083128099,129.46,65.8696668659,-18.5510994547,68.4321291793,-23.6503331341,-7.9910994547000005,24.9638924819,89.52,-10.56,90.1406900351,130.91,64.6196668659,9.9889005453,65.3871507252,-23.6503331341,-7.9910994547000005,24.9638924819,88.27,17.98,90.082591548,130.33,64.7496668659,-14.3510994547,66.32098774,-23.6503331341,-7.9910994547000005,24.9638924819,88.4,-6.36,88.6284920328,130.91,61.8296668659,-7.9110994547,62.3337244141,-23.6503331341,-7.9910994547000005,24.9638924819,85.48,0.08,85.4800374356,129.46
2020-02-03 18:00:00,67.3723834341,3.0076435006,67.4394837541,-21.7576165659,-8.1123564994,23.2207710166,89.13,11.12,89.8209958751,130.68,68.3623834341,-11.8723564994,69.3856492197,-21.7576165659,-8.1123564994,23.2207710166,90.12,-3.76,90.1984035335,129.29,63.3723834341,-18.8223564994,66.1085477552,-21.7576165659,-8.1123564994,23.2207710166,85.13,-10.71,85.8010547721,130.79,66.4623834341,9.5676435006,67.147510854,-21.7576165659,-8.1123564994,23.2207710166,88.22,17.68,89.9741674038,130.19,62.2823834341,-14.6323564994,63.9781301927,-21.7576165659,-8.1123564994,23.2207710166,84.04,-6.52,84.2925382225,130.79,63.7223834341,-8.2723564994,64.2570932472,-21.7576165659,-8.1123564994,23.2207710166,85.48,-0.16,85.4801497425,129.29
2020-02-03 18:30:00,69.2726668881,2.7316307206,69.326504197,-23.3573331119,-8.0183692794,24.6953286271,92.63,10.75,93.2516991802,130.68,66.1426668881,-12.6483692794,67.3411733525,-23.3573331119,-8.0183692794,24.6953286271,89.5,-4.63,89.6196792005,129.29,65.1426668881,-19.0283692794,67.8649090969,-23.3573331119,-8.0183692794,24.6953286271,88.5,-11.01,89.1822297322,130.79,64.2926668881,8.8016307206,64.8923394472,-23.3573331119,-8.0183692794,24.6953286271,87.65,16.82,89.2492851512,130.19,64.0026668881,-14.8183692794,65.6957033366,-23.3573331119,-8.0183692794,24.6953286271,87.36,-6.8,87.6242523506,130.79,61.5226668881,-9.6583692794,62.2761803434,-23.3573331119,-8.0183692794,24.6953286271,84.88,-1.6400000000000001,84.8958420654,129.29
2020-02-03 19:00:00,67.6817170418,1.8842889093,67.7079416791,-22.8282829582,-7.8257110907000005,24.1323902027,90.51,9.71,91.0293590003,131.06,64.5017170418,-13.5857110907,65.9169405174,-22.8282829582,-7.8257110907000005,24.1323902027,87.33,-5.76,87.5197491998,129.76,63.6617170418,-19.9757110907,66.7221346353,-22.8282829582,-7.8257110907000005,24.1323902027,86.49,-12.15,87.3392386044,131.15,62.7317170418,8.0042889093,63.2403112259,-22.8282829582,-7.8257110907000005,24.1323902027,85.56,15.83,87.0120824943,130.63,62.5717170418,-15.7857110907,64.532227981,-22.8282829582,-7.8257110907000005,24.1323902027,85.4,-7.96,85.7701673078,131.15,60.0517170418,-11.7857110907,61.1973177973,-22.8282829582,-7.8257110907000005,24.1323902027,82.88,-3.96,82.9745503151,129.76
2020-02-03 19:30:00,65.9453671639,0.5760343997,65.9478829533,-21.8946328361,-7.5339656003,23.1546018038,87.84,8.11,88.2135913564,130.82,62.6353671639,-13.5739656003,64.0893264271,-21.8946328361,-7.5339656003,23.1546018038,84.53,-6.04,84.7455161056,129.4,62.0553671639,-21.2139656003,65.5812544127,-21.8946328361,-7.5339656003,23.1546018038,83.95,-13.68,85.0573036253,130.91,60.9353671639,7.9160343997,61.447396788,-21.8946328361,-7.5339656003,23.1546018038,82.83,15.45,84.25859837429999,130.25,60.9853671639,-17.0539656003,63.3249773061,-21.8946328361,-7.5339656003,23.1546018038,82.88,-9.52,83.4249650884,130.91,58.3053671639,-12.7339656003,59.6797262061,-21.8946328361,-7.5339656003,23.1546018038,80.2,-5.2,80.3684017509,129.4
2020-02-03 20:00:00,64.1941005514,-0.0437413435,64.1941154539,-21.0058994486,-7.2937413435,22.2361524197,85.2,7.25,85.5079089909,131.56,60.1941005514,-15.6337413435,62.1911859477,-21.0058994486,-7.2937413435,22.2361524197,81.2,-8.34,81.6271743968,130.28,60.4141005514,-22.0337413435,64.3066816359,-21.0058994486,-7.2937413435,22.2361524197,81.42,-14.74,82.7434831271,131.68,58.6141005514,6.1062586565,58.9313089811,-21.0058994486,-7.2937413435,22.2361524197,79.62,13.4,80.7397324742,131.18,59.3541005514,-17.8937413435,61.9927030507,-21.0058994486,-7.2937413435,22.2361524197,80.36,-10.6,81.0560892222,131.68,56.1141005514,-14.4137413435,57.9357249045,-21.0058994486,-7.2937413435,22.2361524197,77.12,-7.12,77.447974796,130.28
2020-02-03 20:30:00,60.7116837611,-2.0999702094,60.7479910778,-19.8983162389,-6.9299702094,21.0705357371,80.61,4.83,80.754572626,132.06,57.1916837611,-16.3499702094,59.4828564989,-19.8983162389,-6.9299702094,21.0705357371,77.09,-9.42,77.6634051533,130.63,57.1416837611,-24.2199702094,62.0627020036,-19.8983162389,-6.9299702094,21.0705357371,77.04,-17.29,78.9563531326,132.18,55.7316837611,5.4900297906,56.0014374989,-19.8983162389,-6.9299702094,21.0705357371,75.63,12.42,76.643025123,131.54,56.1816837611,-20.1299702094,59.6791193874,-19.8983162389,-6.9299702094,21.0705357371,76.08,-13.2,77.2166199726,132.18,53.3416837611,-14.6499702094,55.3168767521,-19.8983162389,-6.9299702094,21.0705357371,73.24,-7.72,73.6457466525,130.63
2020-02-03 21:00:00,57.4499169092,-4.5733488102,57.6316620636,-19.1800830908,-6.6133488102,20.288222442,76.63,2.04,76.6571490469,132.33,54.5899169092,-16.3833488102,56.9953782898,-19.1800830908,-6.6133488102,20.288222442,73.77,-9.77,74.414150536,130.63,54.0899169092,-26.7333488102,60.3356532231,-19.1800830908,-6.6133488102,20.288222442,73.27,-20.12,75.9822828033,132.44,53.1999169092,5.4566511898,53.4790258078,-19.1800830908,-6.6133488102,20.288222442,72.38,12.07,73.3794882784,131.54,53.1399169092,-22.7333488102,57.7984075667,-19.1800830908,-6.6133488102,20.288222442,72.32,-16.12,74.0947825424,132.44,50.8599169092,-14.6533488102,52.9287424692,-19.1800830908,-6.6133488102,20.288222442,70.04,-8.04,70.499951773,130.63
2020-02-03 21:30:00,54.8221670187,-4.8006265123,55.0319544587,-17.9678329813,-6.2406265123,19.0207371389,72.79,1.44,72.8042423214,132.19,51.5521670187,-18.3906265123,54.7342769007,-17.9678329813,-6.2406265123,19.0207371389,69.52,-12.15,70.5737408673,130.63,51.6121670187,-26.9206265123,58.2111322359,-17.9678329813,-6.2406265123,19.0207371389,69.58,-20.68,72.5881450376,132.31,50.3021670187,3.4593734877,50.4209804715,-17.9678329813,-6.2406265123,19.0207371389,68.27,9.7,68.9556589411,131.62,50.7121670187,-22.9206265123,55.6514061229,-17.9678329813,-6.2406265123,19.0207371389,68.68,-16.68,70.6764798218,132.31,48.1121670187,-15.9206265123,50.6778744995,-17.9678329813,-6.2406265123,19.0207371389,66.08,-9.68,66.7852438792,130.63
2020-02-03 22:00:00,51.813566974,-5.3561748141,52.08967586,-16.586433026,-5.8161748141,17.5766222579,68.4,0.46,68.4015467661,132.6,47.843566974,-20.6861748141,52.1241280909,-16.586433026,-5.8161748141,17.5766222579,64.43,-14.87,66.1236856202,131.26,48.813566974,-27.5761748141,56.0643357055,-16.586433026,-5.8161748141,17.5766222579,65.4,-21.76,68.9250143272,132.72,46.763566974,1.3338251858999999,46.7825852829,-16.586433026,-5.8161748141,17.5766222579,63.35,7.15,63.7522156478,132.22,47.853566974,-23.6961748141,53.3991813884,-16.586433026,-5.8161748141,17.5766222579,64.44,-17.88,66.8745691575,132.72,44.693566974,-17.3761748141,47.9525429985,-16.586433026,-5.8161748141,17.5766222579,61.28,-11.56,62.3608210337,131.26
2020-02-03 22:30:00,48.3673835875,-6.7566390407,48.8370347812,-14.9826164125,-5.3666390407,15.914760732,63.35,-1.3900000000000001,63.3652475731,133.41,44.8073835875,-21.6266390407,49.7535238968,-14.9826164125,-5.3666390407,15.914760732,59.79,-16.26,61.9615340352,131.99,45.5973835875,-29.2666390407,54.1817086364,-14.9826164125,-5.3666390407,15.914760732,60.58,-23.9,65.1240846385,133.52,43.8573835875,0.6333609593,43.8619566509,-14.9826164125,-5.3666390407,15.914760732,58.84,6.0,59.145123214,132.95,44.7373835875,-25.4066390407,51.4483313393,-14.9826164125,-5.3666390407,15.914760732,59.72,-20.04,62.9926979895,133.52,41.9373835875,-16.0866390407,44.9168576126,-14.9826164125,-5.3666390407,15.914760732,56.92,-10.72,57.9206767916,131.99
2020-02-03 23:00:00,44.9385504437,-8.1039327071,45.6634103118,-13.3014495563,-4.8439327071000005,14.1559967635,58.24,-3.26,58.3311683408,133.26,41.2885504437,-22.1339327071,46.8471490576,-13.3014495563,-4.8439327071000005,14.1559967635,54.59,-17.29,57.2626597356,131.75,42.3885504437,-30.4939327071,52.2175175652,-13.3014495563,-4.8439327071000005,14.1559967635,55.69,-25.65,61.3131193139,133.37,40.4785504437,-0.0139327071,40.4785528415,-13.3014495563,-4.8439327071000005,14.1559967635,53.78,4.83,53.9964563652,132.73,41.4985504437,-26.7639327071,49.3805405285,-13.3014495563,-4.8439327071000005,14.1559967635,54.8,-21.92,59.0214062862,133.37,38.6185504437,-18.3639327071,42.7624421993,-13.3014495563,-4.8439327071000005,14.1559967635,51.92,-13.52,53.651438005,131.75
2020-02-03 23:30:00,42.6643339807,-8.2839485877,43.4611228366,-11.9856660193,-4.4339485877,12.7795183792,54.65,-3.85,54.7854451474,133.43,38.8843339807,-22.8839485877,45.1183613631,-11.9856660193,-4.4339485877,12.7795183792,50.87,-18.45,54.1124699122,131.99,40.2643339807,-30.7839485877,50.6840022252,-11.9856660193,-4.4339485877,12.7795183792,52.25,-26.35,58.518245018100004,133.56,38.1743339807,-0.6739485877,38.1802826282,-11.9856660193,-4.4339485877,12.7795183792,50.16,3.76,50.3007276289,132.96,39.4543339807,-27.1139485877,47.8728595122,-11.9856660193,-4.4339485877,12.7795183792,51.44,-22.68,56.2179330819,133.56,36.3743339807,-19.0739485877,41.0719817791,-11.9856660193,-4.4339485877,12.7795183792,48.36,-14.64,50.5274103829,131.99
2020-02-04 00:00:00,41.3823174174,-8.974861244,42.3443541595,-11.2476825826,-4.204861244,12.0079649217,52.63,-4.77,52.8457169504,134.04,37.5723174174,-22.714861244,43.9049422896,-11.2476825826,-4.204861244,12.0079649217,48.82,-18.51,52.211229635,132.49,39.0823174174,-31.664861244,50.3000096652,-11.2476825826,-4.204861244,12.0079649217,50.33,-27.46,57.3337640488,134.15,36.9123174174,-0.354861244,36.9140231298,-11.2476825826,-4.204861244,12.0079649217,48.16,3.85,48.3136430007,133.46,38.2323174174,-28.004861244,47.3917962141,-11.2476825826,-4.204861244,12.0079649217,49.48,-23.8,54.9063785001,134.15,35.2323174174,-19.124861244,40.0883587617,-11.2476825826,-4.204861244,12.0079649217,46.48,-14.92,48.8159482137,132.49
2020-02-04 00:30:00,43.6569505351,-8.1886803553,44.418282452,-11.9930494649,-4.3786803553,12.7673833311,55.65,-3.81,55.7802707057,134.18,39.8469505351,-23.0386803553,46.0278204943,-11.9930494649,-4.3786803553,12.7673833311,51.84,-18.66,55.0961087555,132.74,41.2069505351,-30.9286803553,51.5227720617,-11.9930494649,-4.3786803553,12.7673833311,53.2,-26.55,59.4570643406,134.31,39.1169505351,-0.5786803553000001,39.1212306825,-11.9930494649,-4.3786803553,12.7673833311,51.11,3.8,51.2510692571,133.69,40.4069505351,-27.1786803553,48.6970462903,-11.9930494649,-4.3786803553,12.7673833311,52.4,-22.8,57.1454285136,134.31,37.3669505351,-19.8986803553,42.3349320558,-11.9930494649,-4.3786803553,12.7673833311,49.36,-15.52,51.7424390612,132.74
2020-02-04 01:00:00,42.9789339482,-8.5210584326,43.815490413,-13.8410660518,-4.9210584326,14.6898579145,56.82,-3.6,56.9339301296,133.3,40.4089339482,-23.1410584326,46.5659803742,-13.8410660518,-4.9210584326,14.6898579145,54.25,-18.22,57.2278856852,131.84,40.4989339482,-30.9610584326,50.9779441544,-13.8410660518,-4.9210584326,14.6898579145,54.34,-26.04,60.2570925286,133.4,39.5989339482,-0.9510584326,39.610353217,-13.8410660518,-4.9210584326,14.6898579145,53.44,3.9699999999999998,53.5872606129,132.8,39.5989339482,-27.2410584326,48.0640284866,-13.8410660518,-4.9210584326,14.6898579145,53.44,-22.32,57.9138670786,133.4,37.7589339482,-18.6010584326,42.0920000442,-13.8410660518,-4.9210584326,14.6898579145,51.6,-13.68,53.382603908,131.84
2020-02-04 01:30:00,42.084667348400004,-9.0197133948,43.0403816846,-13.7653326516,-5.0397133948,14.6588912988,55.85,-3.98,55.9916324106,134.47,39.3046673484,-23.3997133948,45.7427968354,-13.7653326516,-5.0397133948,14.6588912988,53.07,-18.36,56.1561617278,132.96,39.6446673484,-31.8197133948,50.8349664079,-13.7653326516,-5.0397133948,14.6588912988,53.41,-26.78,59.7477740171,134.57,38.7746673484,-0.8797133948,38.7846454623,-13.7653326516,-5.0397133948,14.6588912988,52.54,4.16,52.7044324512,133.9,38.834667348400004,-28.0797133948,47.9228723304,-13.7653326516,-5.0397133948,14.6588912988,52.6,-23.04,57.4247472785,134.57,36.7546673484,-17.8797133948,40.8728482366,-13.7653326516,-5.0397133948,14.6588912988,50.52,-12.84,52.1261546635,132.96
2020-02-04 02:00:00,40.7077175601,-9.4455020018,41.7891825359,-13.4422824399,-4.9655020018,14.3300791109,54.15,-4.48,54.3350062115,134.96,37.8877175601,-23.7155020018,44.6979213958,-13.4422824399,-4.9655020018,14.3300791109,51.33,-18.75,54.6473366231,133.42,38.3377175601,-32.4055020018,50.1985771482,-13.4422824399,-4.9655020018,14.3300791109,51.78,-27.44,58.6013822363,135.04,37.1677175601,-1.0755020017999999,37.183274912,-13.4422824399,-4.9655020018,14.3300791109,50.61,3.89,50.7592769846,134.38,37.5177175601,-28.6855020018,47.2275042323,-13.4422824399,-4.9655020018,14.3300791109,50.96,-23.72,56.2099635296,135.04,35.4777175601,-19.8455020018,40.6511056796,-13.4422824399,-4.9655020018,14.3300791109,48.92,-14.88,51.1329717501,133.42
2020-02-04 02:30:00,40.310301140199996,-7.3964867706,40.9832696909,-13.1396988598,-4.9064867706,14.0258796001,53.45,-2.49,53.507967631,134.4,37.1103011402,-25.9564867706,45.2870142114,-13.1396988598,-4.9064867706,14.0258796001,50.25,-21.05,54.4808682016,133.29,37.9603011402,-30.2864867706,48.5618754122,-13.1396988598,-4.9064867706,14.0258796001,51.1,-25.38,57.0557131232,134.5,36.4503011402,-3.2864867706,36.5981618186,-13.1396988598,-4.9064867706,14.0258796001,49.59,1.62,49.6164539241,134.27,37.1003011402,-26.6264867706,45.6662035036,-13.1396988598,-4.9064867706,14.0258796001,50.24,-21.72,54.7340479044,134.5,34.8203011402,-21.0264867706,40.676363129,-13.1396988598,-4.9064867706,14.0258796001,47.96,-16.12,50.5966006763,133.29
2020-02-04 03:00:00,39.7346013334,-7.5624354831,40.4478549933,-12.6053986666,-4.7624354831,13.4750460954,52.34,-2.8,52.4148414097,134.81,36.2846013334,-26.2224354831,44.7681629799,-12.6053986666,-4.7624354831,13.4750460954,48.89,-21.46,53.3925434869,133.7,37.4246013334,-30.5624354831,48.3183531137,-12.6053986666,-4.7624354831,13.4750460954,50.03,-25.8,56.2906821774,134.91,35.6646013334,-3.4424354831,35.8303523612,-12.6053986666,-4.7624354831,13.4750460954,48.27,1.32,48.2880451044,134.67,36.5546013334,-26.8824354831,45.3751497645,-12.6053986666,-4.7624354831,13.4750460954,49.16,-22.12,53.9073278878,134.91,34.0346013334,-21.8424354831,40.4406488049,-12.6053986666,-4.7624354831,13.4750460954,46.64,-17.08,49.6690648191,133.7
2020-02-04 03:30:00,38.7056677485,-8.6081600227,39.6513446787,-12.3543322515,-4.6381600227,13.1962893943,51.06,-3.9699999999999998,51.2141045026,135.11,35.6656677485,-25.4681600227,43.8254153532,-12.3543322515,-4.6381600227,13.1962893943,48.02,-20.83,52.3431877134,133.81,36.4556677485,-31.6781600227,48.2961854954,-12.3543322515,-4.6381600227,13.1962893943,48.81,-27.04,55.7994417535,135.23,35.0556677485,-2.6781600227,35.1578210701,-12.3543322515,-4.6381600227,13.1962893943,47.41,1.96,47.450497363,134.79,35.6456677485,-27.9981600227,45.3267094977,-12.3543322515,-4.6381600227,13.1962893943,48.0,-23.36,53.3824840186,135.23,33.4456677485,-20.518160022700002,39.237833552,-12.3543322515,-4.6381600227,13.1962893943,45.8,-15.88,48.4748842185,133.81
2020-02-04 04:00:00,37.7120510633,-10.7646051422,39.2183059204,-12.0179489367,-4.5246051422,12.8414620795,49.73,-6.24,50.1199610934,135.87,35.0320510633,-23.8446051422,42.376996072,-12.0179489367,-4.5246051422,12.8414620795,47.05,-19.32,50.8622148554,134.16,35.5420510633,-34.0046051422,49.1889272567,-12.0179489367,-4.5246051422,12.8414620795,47.56,-29.48,55.9555537905,135.97,34.4420510633,-0.9946051422000001,34.456408995,-12.0179489367,-4.5246051422,12.8414620795,46.46,3.5300000000000002,46.5939105463,135.15,34.7420510633,-30.3646051422,46.1412977443,-12.0179489367,-4.5246051422,12.8414620795,46.76,-25.84,53.4247433312,135.97,32.8220510633,-19.4046051422,38.1290668221,-12.0179489367,-4.5246051422,12.8414620795,44.84,-14.88,47.2444705759,134.16
2020-02-04 04:30:00,37.4235006991,-10.3879117563,38.8384746769,-11.9064993009,-4.4279117563,12.7031936191,49.33,-5.96,49.6887361481,134.77,34.8935006991,-23.5079117563,42.0734869743,-11.9064993009,-4.4279117563,12.7031936191,46.8,-19.08,50.5399485556,133.12,35.2735006991,-33.3279117563,48.5280285361,-11.9064993009,-4.4279117563,12.7031936191,47.18,-28.9,55.3277724113,134.88,34.2835006991,-0.9479117563,34.2966027017,-11.9064993009,-4.4279117563,12.7031936191,46.19,3.48,46.3209078063,134.1,34.4935006991,-29.7079117563,45.5231986068,-11.9064993009,-4.4279117563,12.7031936191,46.4,-25.28,52.8397426186,134.88,32.6535006991,-19.8279117563,38.2020574383,-11.9064993009,-4.4279117563,12.7031936191,44.56,-15.4,47.1460878547,133.12
2020-02-04 05:00:00,37.2977006981,-9.6528837452,38.5265705969,-12.0122993019,-4.4628837452,12.814548991,49.31,-5.19,49.582377918,134.06,34.7777006981,-23.6028837452,42.0307576298,-12.0122993019,-4.4628837452,12.814548991,46.79,-19.14,50.5533747637,132.53,35.1277006981,-32.4128837452,47.7969705003,-12.0122993019,-4.4628837452,12.814548991,47.14,-27.95,54.8031212615,134.19,34.1877006981,-1.2028837452,34.2088557003,-12.0122993019,-4.4628837452,12.814548991,46.2,3.26,46.3148745005,133.52,34.3077006981,-28.8228837452,44.8082241846,-12.0122993019,-4.4628837452,12.814548991,46.32,-24.36,52.3349978504,134.19,32.5077006981,-18.9028837452,37.6041170427,-12.0122993019,-4.4628837452,12.814548991,44.52,-14.44,46.8032477506,132.53
2020-02-04 05:30:00,38.7369342226,-9.4618910151,39.8757752846,-12.5230657774,-4.6618910151,13.3626495989,51.26,-4.8,51.4842461341,134.19,36.4069342226,-22.4318910151,42.7627711216,-12.5230657774,-4.6618910151,13.3626495989,48.93,-17.77,52.0568708241,132.53,36.5069342226,-32.2718910151,48.7260833232,-12.5230657774,-4.6618910151,13.3626495989,49.03,-27.61,56.2694677423,134.29,35.7469342226,-0.0518910151,35.7469718856,-12.5230657774,-4.6618910151,13.3626495989,48.27,4.61,48.4896380684,133.52,35.6769342226,-28.6218910151,45.7390017469,-12.5230657774,-4.6618910151,13.3626495989,48.2,-23.96,53.826774007,134.29,34.0369342226,-18.8218910151,38.8944272699,-12.5230657774,-4.6618910151,13.3626495989,46.56,-14.16,48.6655853761,132.53
2020-02-04 06:00:00,40.9069174516,-8.4078398535,41.7620361859,-13.3230825484,-4.9078398535000005,14.1982893554,54.23,-3.5,54.3428274936,134.19,38.2869174516,-22.2578398535,44.2865609738,-13.3230825484,-4.9078398535000005,14.1982893554,51.61,-17.35,54.4482745365,132.53,38.5269174516,-31.2278398535,49.593359941,-13.3230825484,-4.9078398535000005,14.1982893554,51.85,-26.32,58.1477849965,134.29,37.5669174516,0.16216014650000002,37.5672674376,-13.3230825484,-4.9078398535000005,14.1982893554,50.89,5.07,51.1419299597,133.52,37.6769174516,-27.5478398535,46.6736926892,-13.3230825484,-4.9078398535000005,14.1982893554,51.0,-22.64,55.7993691721,134.29,35.7969174516,-18.1478398535,40.134316867,-13.3230825484,-4.9078398535000005,14.1982893554,49.12,-13.24,50.873097016,132.53
2020-02-04 06:30:00,46.2045669768,-6.3703460655,46.6416478966,-15.5654330232,-5.5503460655,16.5254060963,61.77,-0.8200000000000001,61.7754425318,133.78,43.7645669768,-20.7003460655,48.4132383744,-15.5654330232,-5.5503460655,16.5254060963,59.33,-15.15,61.2337439652,132.27,43.4845669768,-29.0903460655,52.3178344293,-15.5654330232,-5.5503460655,16.5254060963,59.05,-23.54,63.5691285138,133.87,42.8445669768,1.6196539345,42.8751699506,-15.5654330232,-5.5503460655,16.5254060963,58.41,7.17,58.8484239381,133.2,42.5945669768,-25.2703460655,49.5266345133,-15.5654330232,-5.5503460655,16.5254060963,58.16,-19.72,61.4122463357,133.87,40.9145669768,-16.4703460655,44.1052614822,-15.5654330232,-5.5503460655,16.5254060963,56.48,-10.92,57.5259663109,132.27
2020-02-04 07:00:00,50.8978669552,-3.918712997,51.0484982359,-17.7921330448,-6.288712997,18.870821642,68.69,2.37,68.7308737032,131.97,48.3578669552,-18.738712997,51.8615721053,-17.7921330448,-6.288712997,18.870821642,66.15,-12.45,67.3114031944,130.58,47.8678669552,-26.098712997,54.5204136717,-17.7921330448,-6.288712997,18.870821642,65.66,-19.81,68.5833194006,132.08,47.1978669552,3.101287003,47.29964721,-17.7921330448,-6.288712997,18.870821642,64.99,9.39,65.6648475213,131.51,46.8878669552,-22.208712997,51.8815863345,-17.7921330448,-6.288712997,18.870821642,64.68,-15.92,66.6104256104,132.08,45.0478669552,-16.608712997,48.0120783202,-17.7921330448,-6.288712997,18.870821642,62.84,-10.32,63.6817713321,130.58
2020-02-04 07:30:00,56.2845004159,-0.6455026307,56.2882017897,-19.6154995841,-6.9155026307,20.7988461355,75.9,6.27,76.1585379324,130.99,53.4445004159,-16.6855026307,55.9885758235,-19.6154995841,-6.9155026307,20.7988461355,73.06,-9.77,73.7103554462,129.75,52.9245004159,-22.5755026307,57.5383008378,-19.6154995841,-6.9155026307,20.7988461355,72.54,-15.66,74.2110989004,131.1,52.1045004159,4.8544973693,52.330154866,-19.6154995841,-6.9155026307,20.7988461355,71.72,11.77,72.6793732774,130.66,51.8245004159,-18.6355026307,55.0732312622,-19.6154995841,-6.9155026307,20.7988461355,71.44,-11.72,72.3949722011,131.1,49.7445004159,-14.4755026307,51.8078710047,-19.6154995841,-6.9155026307,20.7988461355,69.36,-7.5600000000000005,69.7707904499,129.75
2020-02-04 08:00:00,58.4469175015,0.7222395075,58.4513797556,-19.9230824985,-7.0877604925,21.1462896282,78.37,7.8100000000000005,78.7581932246,131.32,55.5769175015,-15.9477604925,57.8197615327,-19.9230824985,-7.0877604925,21.1462896282,75.5,-8.86,76.0180873214,130.14,54.9769175015,-21.3077604925,58.9617004095,-19.9230824985,-7.0877604925,21.1462896282,74.9,-14.22,76.237906582,131.43,54.1569175015,5.6822395075,54.4541968914,-19.9230824985,-7.0877604925,21.1462896282,74.08,12.77,75.1725967358,131.05,53.8369175015,-17.2877604925,56.5444988386,-19.9230824985,-7.0877604925,21.1462896282,73.76,-10.2,74.4619204695,131.43,51.7569175015,-15.3677604925,53.9902451542,-19.9230824985,-7.0877604925,21.1462896282,71.68,-8.28,72.15664072,130.14
2020-02-04 08:30:00,59.660400921,1.2917350974000001,59.6743832613,-20.029599079,-7.1082649026,21.2535236888,79.69,8.4,80.1314925607,131.02,57.380400921,-13.9282649026,59.0466508199,-20.029599079,-7.1082649026,21.2535236888,77.41,-6.82,77.7098481532,129.68,56.120400921,-20.6882649026,59.8122370775,-20.029599079,-7.1082649026,21.2535236888,76.15,-13.58,77.3513988238,131.13,55.870400921,7.5717350974,56.3811393239,-20.029599079,-7.1082649026,21.2535236888,75.9,14.68,77.3066129125,130.58,54.970400921,-16.6682649026,57.4419361815,-20.029599079,-7.1082649026,21.2535236888,75.0,-9.56,75.6068356698,131.13,53.370400921,-13.0682649026,54.9470585385,-20.029599079,-7.1082649026,21.2535236888,73.4,-5.96,73.641575214,129.68
2020-02-04 09:00:00,60.9063181717,1.5764749519999999,60.9267171815,-19.2936818283,-6.913525048,20.4949502824,80.2,8.49,80.6481252107,131.09,57.9763181717,-12.663525048,59.3432248483,-19.2936818283,-6.913525048,20.4949502824,77.27,-5.75,77.4836460164,129.68,57.3363181717,-20.363525048,60.8451027928,-19.2936818283,-6.913525048,20.4949502824,76.63,-13.45,77.8014100129,131.21,56.4563181717,8.746474952,57.1298230839,-19.2936818283,-6.913525048,20.4949502824,75.75,15.66,77.3517814921,130.58,56.2263181717,-16.353525048,58.5562689782,-19.2936818283,-6.913525048,20.4949502824,75.52,-9.44,76.1077131439,131.21,53.9463181717,-12.113525048,55.289625911,-19.2936818283,-6.913525048,20.4949502824,73.24,-5.2,73.4243665277,129.68
2020-02-04 09:30:00,62.552768448,2.9279962695,62.6212583926,-18.007231552,-6.6020037305,19.1793337065,80.56,9.53,81.1217264363,131.28,58.642768448,-11.7420037305,59.8067633538,-18.007231552,-6.6020037305,19.1793337065,76.65,-5.14,76.8221458956,129.87,58.952768448,-19.1720037305,61.9918916854,-18.007231552,-6.6020037305,19.1793337065,76.96,-12.57,77.9797826363,131.39,57.152768448,9.7579962695,57.9798019354,-18.007231552,-6.6020037305,19.1793337065,75.16,16.36,76.9199271971,130.8,57.792768448,-15.1220037305,59.7384221562,-18.007231552,-6.6020037305,19.1793337065,75.8,-8.52,76.2773255955,131.39,54.672768448,-10.9620037305,55.7608925284,-18.007231552,-6.6020037305,19.1793337065,72.68,-4.36,72.8106585604,129.87
2020-02-04 10:00:00,62.2069016791,3.9765152614,62.3338695264,-16.0130983209,-6.0534847386,17.1191119897,78.22,10.03,78.8604419212,131.74,58.0369016791,-12.8334847386,59.4388785816,-16.0130983209,-6.0534847386,17.1191119897,74.05,-6.78,74.359739779,130.52,58.7069016791,-18.2534847386,61.479183549,-16.0130983209,-6.0534847386,17.1191119897,74.72,-12.2,75.7094340225,131.84,56.6169016791,8.8265152614,57.3007934273,-16.0130983209,-6.0534847386,17.1191119897,72.63,14.88,74.1385952119,131.46,57.5469016791,-14.2534847386,59.2858138179,-16.0130983209,-6.0534847386,17.1191119897,73.56,-8.2,74.0156307816,131.84,54.1869016791,-12.8534847386,55.6905053263,-16.0130983209,-6.0534847386,17.1191119897,70.2,-6.8,70.528575769,130.52
2020-02-04 10:30:00,61.5448184208,-1.9853101769000001,61.5768311214,-15.4351815792,-5.9853101769,16.5550224493,76.98,4.0,77.0838530433,131.74,57.6348184208,-14.2653101769,59.3739957291,-15.4351815792,-5.9853101769,16.5550224493,73.07,-8.28,73.5376318629,130.06,58.4648184208,-17.4753101769,61.0206641947,-15.4351815792,-5.9853101769,16.5550224493,73.9,-11.49,74.7879007594,131.84,56.2348184208,7.3146898231,56.7085486503,-15.4351815792,-5.9853101769,16.5550224493,71.67,13.3,72.8936135749,131.01,57.4048184208,-10.3453101769,58.3295690073,-15.4351815792,-5.9853101769,16.5550224493,72.84,-4.36,72.9703720698,131.84,53.8448184208,-6.5053101769,54.2363672389,-15.4351815792,-5.9853101769,16.5550224493,69.28,-0.52,69.2819514737,130.06
2020-02-04 11:00:00,61.0971846629,-11.1071435766,62.0985878436,-15.1228153371,-5.7771435766,16.1887285363,76.22,-5.33,76.4061339161,132.56,56.5271846629,-18.7571435766,59.5579804986,-15.1228153371,-5.7771435766,16.1887285363,71.65,-12.98,72.8162269003,130.4,58.8771846629,-10.7771435766,59.8554065854,-15.1228153371,-5.7771435766,16.1887285363,74.0,-5.0,74.1687265632,132.66,55.2571846629,3.0528564234,55.3414527205,-15.1228153371,-5.7771435766,16.1887285363,70.38,8.83,70.9317510005,131.37,57.5171846629,-8.5371435766,58.1473073495,-15.1228153371,-5.7771435766,16.1887285363,72.64,-2.76,72.6924150101,132.66,52.9571846629,4.5428564234,53.1516787308,-15.1228153371,-5.7771435766,16.1887285363,68.08,10.32,68.8577432102,130.4
2020-02-04 11:30:00,61.0917343405,-11.2371356153,62.1166098686,-16.3182656595,-5.9171356153,17.3579459622,77.41,-5.32,77.5925930743,133.12,57.1817343405,-18.6671356153,60.1515809789,-16.3182656595,-5.9171356153,17.3579459622,73.5,-12.75,74.5976708752,130.92,58.8417343405,-10.9071356153,59.8440916676,-16.3182656595,-5.9171356153,17.3579459622,75.16,-4.99,75.3254651496,133.22,55.8417343405,3.2928643847,55.9387365786,-16.3182656595,-5.9171356153,17.3579459622,72.16,9.21,72.7453757981,131.89,57.5217343405,-8.6371356153,58.1665714407,-16.3182656595,-5.9171356153,17.3579459622,73.84,-2.7199999999999998,73.8900805251,133.22,53.5217343405,4.2428643847,53.6896446719,-16.3182656595,-5.9171356153,17.3579459622,69.84,10.16,70.5751457668,130.92
2020-02-04 12:00:00,60.5666172865,-11.5293294517,61.6542015368,-17.1433827135,-6.1693294517,18.2196651106,77.71,-5.36,77.8946320358,132.21,57.3666172865,-18.8493294517,60.3839879411,-17.1433827135,-6.1693294517,18.2196651106,74.51,-12.68,75.5812311358,130.03,58.2966172865,-11.1793294517,59.3588493322,-17.1433827135,-6.1693294517,18.2196651106,75.44,-5.01,75.6061750124,132.32,56.0066172865,2.8706705483,56.0801384563,-17.1433827135,-6.1693294517,18.2196651106,73.15,9.04,73.7064725787,131.0,56.9766172865,-8.9293294517,57.6720715934,-17.1433827135,-6.1693294517,18.2196651106,74.12,-2.76,74.1713691393,132.32,53.6566172865,4.6306705483,53.8560645458,-17.1433827135,-6.1693294517,18.2196651106,70.8,10.8,71.6189918946,130.03
2020-02-04 12:30:00,61.475984056,-12.0150781685,62.6391149287,-18.494015944,-6.5350781685,19.6146851213,79.97,-5.48,80.1575405062,132.3,58.715984056,-18.9650781685,61.7028441289,-18.494015944,-6.5350781685,19.6146851213,77.21,-12.43,78.2041495063,130.03,59.115984056,-11.6450781685,60.2520324674,-18.494015944,-6.5350781685,19.6146851213,77.61,-5.11,77.7780444599,132.41,57.275984056,2.7349218315,57.3412429845,-18.494015944,-6.5350781685,19.6146851213,75.77,9.27,76.3349579158,131.0,57.745984056,-9.3750781685,58.5020577865,-18.494015944,-6.5350781685,19.6146851213,76.24,-2.84,76.2928777803,132.41,54.865984056,5.3449218315,55.1257144699,-18.494015944,-6.5350781685,19.6146851213,73.36,11.88,74.3157049351,130.03
2020-02-04 13:00:00,62.0256342403,-10.9966874371,62.9929078349,-18.2643657597,-6.4766874371,19.3787134961,80.29,-4.52,80.4171281507,131.76,59.0056342403,-19.3566874371,62.0994864764,-18.2643657597,-6.4766874371,19.3787134961,77.27,-12.88,78.3361174683,129.7,59.6656342403,-10.6466874371,60.6080841363,-18.2643657597,-6.4766874371,19.3787134961,77.93,-4.17,78.0414876844,131.87,57.5656342403,2.2933125629,57.6112968783,-18.2643657597,-6.4766874371,19.3787134961,75.83,8.77,76.3354557201,130.67,58.2556342403,-8.3566874371,58.8519595736,-18.2643657597,-6.4766874371,19.3787134961,76.52,-1.88,76.5430911317,131.87,55.1756342403,3.8433125629,55.3093271092,-18.2643657597,-6.4766874371,19.3787134961,73.44,10.32,74.1615533818,129.7
2020-02-04 13:30:00,63.0545672377,-11.3324599958,64.0648351211,-17.9854327623,-6.2924599958,19.0544179771,81.04,-5.04,81.1965713562,132.85,58.8945672377,-19.4224599958,62.0145305747,-17.9854327623,-6.2924599958,19.0544179771,76.88,-13.13,77.9931490581,130.75,60.6745672377,-10.9724599958,61.6587219121,-17.9854327623,-6.2924599958,19.0544179771,78.66,-4.68,78.7990989796,132.96,57.4645672377,2.5175400042,57.5196878946,-17.9854327623,-6.2924599958,19.0544179771,75.45,8.81,75.9626131725,131.7,59.3745672377,-8.6524599958,60.0017024645,-17.9854327623,-6.2924599958,19.0544179771,77.36,-2.36,77.3959895602,132.96,55.1345672377,3.7475400042,55.2617820973,-17.9854327623,-6.2924599958,19.0544179771,73.12,10.04,73.8060702111,130.75
2020-02-04 14:00:00,62.4271169231,-12.1784087502,63.6039194312,-18.2528830769,-6.2784087502,19.3024909547,80.68,-5.9,80.8954411571,134.05,58.1571169231,-19.5984087502,61.3705782468,-18.2528830769,-6.2784087502,19.3024909547,76.41,-13.32,77.5623007653,131.84,60.0671169231,-11.7884087502,61.2129489268,-18.2528830769,-6.2784087502,19.3024909547,78.32,-5.51,78.5135816276,134.15,56.7471169231,2.6915912498,56.8109139386,-18.2528830769,-6.2784087502,19.3024909547,75.0,8.97,75.5345013884,132.79,58.8271169231,-9.4784087502,59.5858197721,-18.2528830769,-6.2784087502,19.3024909547,77.08,-3.2,77.1463958977,134.15,54.4671169231,4.0015912498,54.6139135976,-18.2528830769,-6.2784087502,19.3024909547,72.72,10.28,73.4430173672,131.84
2020-02-04 14:30:00,61.3650005225,-12.3471437862,62.5948500182,-18.4849994775,-6.4271437862,19.5704722205,79.85,-5.92,80.0691507386,134.05,58.0750005225,-19.9971437862,61.4214249696,-18.4849994775,-6.4271437862,19.5704722205,76.56,-13.57,77.7533182572,131.84,59.0250005225,-11.9771437862,60.2279225937,-18.4849994775,-6.4271437862,19.5704722205,77.51,-5.55,77.7084461304,134.15,56.6650005225,2.3228562138,56.7125907114,-18.4849994775,-6.4271437862,19.5704722205,75.15,8.75,75.6576830203,132.79,57.7950005225,-9.6671437862,58.5979159559,-18.4849994775,-6.4271437862,19.5704722205,76.28,-3.24,76.3487786412,134.15,54.3950005225,3.3728562138,54.4994700972,-18.4849994775,-6.4271437862,19.5704722205,72.88,9.8,73.5359395126,131.84
2020-02-04 15:00:00,60.8294340412,-12.2112590991,62.043008426,-18.7105659588,-6.4912590991,19.8045884378,79.54,-5.72,79.7454073913,134.05,57.7794340412,-20.7512590991,61.3928151522,-18.7105659588,-6.4912590991,19.8045884378,76.49,-14.26,77.8078897028,131.93,58.4894340412,-11.8312590991,59.6740528733,-18.7105659588,-6.4912590991,19.8045884378,77.2,-5.34,77.3844661415,134.15,56.3594340412,1.6087409009,56.382389562,-18.7105659588,-6.4912590991,19.8045884378,75.07,8.1,75.5057275973,132.89,57.2894340412,-9.4912590991,58.0703302216,-18.7105659588,-6.4912590991,19.8045884378,76.0,-3.0,76.0591874792,134.15,54.0894340412,2.3087409009,54.1386845005,-18.7105659588,-6.4912590991,19.8045884378,72.8,8.8,73.3299393154,131.93
2020-02-04 15:30:00,60.8900005451,-12.24609495,62.1092505824,-18.5599994549,-6.43609495,19.6442586516,79.45,-5.8100000000000005,79.6621528707,133.48,57.8700005451,-21.03609495,61.5747858611,-18.5599994549,-6.43609495,19.6442586516,76.43,-14.6,77.8119842955,131.43,58.5500005451,-11.87609495,59.7423149459,-18.5599994549,-6.43609495,19.6442586516,77.11,-5.44,77.301653928,133.59,56.4600005451,1.14390505,56.471587372,-18.5599994549,-6.43609495,19.6442586516,75.02,7.58,75.4019681441,132.38,57.3200005451,-9.59609495,58.1177038499,-18.5599994549,-6.43609495,19.6442586516,75.88,-3.16,75.9457701258,133.59,54.1600005451,2.68390505,54.2264603802,-18.5599994549,-6.43609495,19.6442586516,72.72,9.12,73.2896500196,131.43
2020-02-04 16:00:00,61.4651510568,-12.4532447689,62.7140183667,-19.2748489432,-6.7432447689,20.4203612063,80.74,-5.71,80.9416561481,132.95,58.5351510568,-20.3832447689,61.9825828483,-19.2748489432,-6.7432447689,20.4203612063,77.81,-13.64,78.9964916943,130.83,59.0951510568,-12.0632447689,60.3138355004,-19.2748489432,-6.7432447689,20.4203612063,78.37,-5.32,78.5503615523,133.04,57.0951510568,1.6267552311,57.1183211131,-19.2748489432,-6.7432447689,20.4203612063,76.37,8.37,76.8272985338,131.78,57.8051510568,-9.7432447689,58.6205280369,-19.2748489432,-6.7432447689,20.4203612063,77.08,-3.0,77.1383588106,133.04,54.7651510568,4.0567552311,54.9151985636,-19.2748489432,-6.7432447689,20.4203612063,74.04,10.8,74.823536404,130.83
2020-02-04 16:30:00,63.1142173361,-12.5018758054,64.3405107891,-20.9057826639,-7.1518758054,22.0952727144,84.02,-5.35,84.1901591636,132.3,60.8242173361,-19.6318758054,63.9139731373,-20.9057826639,-7.1518758054,22.0952727144,81.73,-12.48,82.6773445389,130.1,60.6342173361,-12.0818758054,61.8262083177,-20.9057826639,-7.1518758054,22.0952727144,81.54,-4.93,81.6889007148,132.38,59.2642173361,2.1681241946,59.3038634407,-20.9057826639,-7.1518758054,22.0952727144,80.17,9.32,80.7099207037,131.02,59.3342173361,-9.7518758054,60.1302621699,-20.9057826639,-7.1518758054,22.0952727144,80.24,-2.6,80.2821125781,132.38,56.8142173361,4.8881241946,57.0241093719,-20.9057826639,-7.1518758054,22.0952727144,77.72,12.04,78.6470597035,130.1
2020-02-04 17:00:00,65.3967335486,-12.0703707459,66.5013278723,-22.4132664514,-7.6003707459,23.6668575965,87.81,-4.47,87.9236998767,132.3,63.5467335486,-19.4203707459,66.4480108401,-22.4132664514,-7.6003707459,23.6668575965,85.96,-11.82,86.768853859,130.1,62.7967335486,-11.6503707459,63.868308909,-22.4132664514,-7.6003707459,23.6668575965,85.21,-4.05,85.3061932101,132.38,61.8867335486,2.3896292541,61.9328516806,-22.4132664514,-7.6003707459,23.6668575965,84.3,9.99,84.8898704204,131.02,61.4267335486,-9.2403707459,62.1178560961,-22.4132664514,-7.6003707459,23.6668575965,83.84,-1.6400000000000001,83.8560385423,132.38,59.3467335486,4.2796292541,59.5008404096,-22.4132664514,-7.6003707459,23.6668575965,81.76,11.88,82.6185935489,130.1
2020-02-04 17:30:00,66.9250834554,-12.2790418402,68.0422050203,-22.6649165446,-8.0890418402,24.0651415924,89.59,-4.19,89.6879267237,132.95,67.0950834554,-18.4090418402,69.5747299338,-22.6649165446,-8.0890418402,24.0651415924,89.76,-10.32,90.3513143236,130.63,64.2650834554,-11.8390418402,65.3464908257,-22.6649165446,-8.0890418402,24.0651415924,86.93,-3.75,87.0108464503,133.06,65.3150834554,3.5609581598,65.412082598,-22.6649165446,-8.0890418402,24.0651415924,87.98,11.65,88.7479740614,131.53,62.9750834554,-9.3690418402,63.6682030626,-22.6649165446,-8.0890418402,24.0651415924,85.64,-1.28,85.6495650894,133.06,62.7350834554,3.6709581598,62.8423951642,-22.6649165446,-8.0890418402,24.0651415924,85.4,11.76,86.2059023501,130.63
2020-02-04 18:00:00,68.9505833623,-12.0609554394,69.9974970417,-24.6994166377,-8.3009554394,26.0569960558,93.65,-3.76,93.7254506524,132.49,67.5305833623,-18.3209554394,69.9716878277,-24.6994166377,-8.3009554394,26.0569960558,92.23,-10.02,92.7726969534,130.23,66.1405833623,-11.6009554394,67.1502712921,-24.6994166377,-8.3009554394,26.0569960558,90.84,-3.3,90.899920792,132.6,65.6705833623,3.5090445606,65.7642677513,-24.6994166377,-8.3009554394,26.0569960558,90.37,11.81,91.1384276801,131.07,64.8205833623,-9.1009554394,65.4563626956,-24.6994166377,-8.3009554394,26.0569960558,89.52,-0.8,89.5235745488,132.6,63.0205833623,2.8990445606,63.087228396,-24.6994166377,-8.3009554394,26.0569960558,87.72,11.2,88.4321118147,130.23
2020-02-04 18:30:00,68.7523168092,-12.1504429841,69.8177221867,-24.2276831908,-8.1604429841,25.5650828767,92.98,-3.99,93.0655709701,132.33,66.7223168092,-18.7104429841,69.2960910662,-24.2276831908,-8.1604429841,25.5650828767,90.95,-10.55,91.5598438181,130.1,65.9723168092,-11.6704429841,66.9966105458,-24.2276831908,-8.1604429841,25.5650828767,90.2,-3.51,90.2682674033,132.44,64.8923168092,3.1395570159,64.9682199165,-24.2276831908,-8.1604429841,25.5650828767,89.12,11.3,89.8335371674,130.96,64.6523168092,-9.1604429841,65.2980534508,-24.2276831908,-8.1604429841,25.5650828767,88.88,-1.0,88.8856253845,132.44,62.2923168092,2.4795570159,62.341646886,-24.2276831908,-8.1604429841,25.5650828767,86.52,10.64,87.1717844259,130.1
2020-02-04 19:00:00,67.711416768,-12.8587215452,68.9215690514,-23.648583232,-7.9687215452,24.9550798826,91.36,-4.89,91.4907738518,132.54,65.561416768,-19.3187215452,68.3484628267,-23.648583232,-7.9687215452,24.9550798826,89.21,-11.35,89.9291198667,130.29,64.991416768,-12.3787215452,66.1597838616,-23.648583232,-7.9687215452,24.9550798826,88.64,-4.41,88.7496349288,132.65,63.791416768,2.5812784548,63.84362029,-23.648583232,-7.9687215452,24.9550798826,87.44,10.55,88.0741511455,131.15,63.711416768,-9.8887215452,64.4742695995,-23.648583232,-7.9687215452,24.9550798826,87.36,-1.92,87.3810963538,132.65,61.231416768,3.3512784548,61.3230581976,-23.648583232,-7.9687215452,24.9550798826,84.88,11.32,85.6315175622,130.29
2020-02-04 19:30:00,66.0701334671,-13.4980008814,67.434846809,-22.8498665329,-7.6980008814000005,24.1117319607,88.92,-5.8,89.1089580233,132.64,63.4601334671,-20.5480008814,66.7038895409,-22.8498665329,-7.6980008814000005,24.1117319607,86.31,-12.85,87.2613236205,130.45,63.4401334671,-12.9980008814,64.7579999786,-22.8498665329,-7.6980008814000005,24.1117319607,86.29,-5.3,86.4526118749,132.74,61.7701334671,1.3919991186,61.7858159296,-22.8498665329,-7.6980008814000005,24.1117319607,84.62,9.09,85.1068299257,131.34,62.1501334671,-10.5780008814,63.0438989326,-22.8498665329,-7.6980008814000005,24.1117319607,85.0,-2.88,85.0487765932,132.74,59.3101334671,3.5019991186,59.413432233,-22.8498665329,-7.6980008814000005,24.1117319607,82.16,11.2,82.9198745778,130.45
2020-02-04 20:00:00,63.7549335864,-14.4780168039,65.3781655232,-21.9050664136,-7.4180168039,23.1270168393,85.66,-7.06,85.9504461885,133.1,61.0849335864,-22.0480168039,64.942160083,-21.9050664136,-7.4180168039,23.1270168393,82.99,-14.63,84.2696683273,130.96,61.2649335864,-13.9780168039,62.8392953582,-21.9050664136,-7.4180168039,23.1270168393,83.17,-6.5600000000000005,83.4283075461,133.21,59.5149335864,0.07198319610000001,59.5149771182,-21.9050664136,-7.4180168039,23.1270168393,81.42,7.49,81.7637847705,131.86,60.0149335864,-11.5780168039,61.1215406096,-21.9050664136,-7.4180168039,23.1270168393,81.92,-4.16,82.0255569929,133.21,57.1749335864,1.7019831961,57.2002602915,-21.9050664136,-7.4180168039,23.1270168393,79.08,9.12,79.6041506456,130.96
2020-02-04 20:30:00,60.7561167906,-15.9190254984,62.807014738,-20.9338832094,-7.0690254984,22.095216399,81.69,-8.85,82.1679901178,134.12,58.2261167906,-24.0490254984,62.9971134572,-20.9338832094,-7.0690254984,22.095216399,79.16,-16.98,80.9606447603,132.03,58.3761167906,-15.4190254984,60.3781198687,-20.9338832094,-7.0690254984,22.095216399,79.31,-8.35,79.7483454374,134.24,56.7661167906,-1.5790254984,56.7880738977,-20.9338832094,-7.0690254984,22.095216399,77.7,5.49,77.8937102724,132.97,57.2261167906,-13.0290254984,58.6905780204,-20.9338832094,-7.0690254984,22.095216399,78.16,-5.96,78.38690707,134.24,54.5861167906,1.0509745016,54.5962333287,-20.9338832094,-7.0690254984,22.095216399,75.52,8.12,75.9552815807,132.03
2020-02-04 21:00:00,57.642866754799996,-16.0688492188,59.8406885232,-19.6471332452,-6.6388492188,20.7384706211,77.29,-9.43,77.863142757,133.53,55.0128667548,-26.0788492188,60.8812112656,-19.6471332452,-6.6388492188,20.7384706211,74.66,-19.44,77.1493953314,131.64,55.4228667548,-15.5888492188,57.5734867738,-19.6471332452,-6.6388492188,20.7384706211,75.07,-8.95,75.6016362257,133.64,53.7028667548,-3.7088492188,53.8307854319,-19.6471332452,-6.6388492188,20.7384706211,73.35,2.93,73.4084967834,132.58,54.2728667548,-13.3188492188,55.8832337137,-19.6471332452,-6.6388492188,20.7384706211,73.92,-6.68,74.2212152959,133.64,51.5928667548,-0.4388492188,51.5947331481,-19.6471332452,-6.6388492188,20.7384706211,71.24,6.2,71.5092833134,131.64
2020-02-04 21:30:00,54.4882835247,-17.9760869049,57.3769356264,-18.6017164753,-6.3160869049,19.6447654508,73.09,-11.66,74.0142128243,133.8,51.9782835247,-26.9360869049,58.5431015229,-18.6017164753,-6.3160869049,19.6447654508,70.58,-20.62,73.5304073156,131.81,52.4082835247,-17.4660869049,55.2421249933,-18.6017164753,-6.3160869049,19.6447654508,71.01,-11.15,71.8800570395,133.92,50.7782835247,-4.5360869049,50.980488053,-18.6017164753,-6.3160869049,19.6447654508,69.38,1.78,69.4028299135,132.78,51.2782835247,-15.2760869049,53.5053379801,-18.6017164753,-6.3160869049,19.6447654508,69.88,-8.96,70.4520830068,133.92,48.7582835247,-1.1160869049,48.7710555786,-18.6017164753,-6.3160869049,19.6447654508,67.36,5.2,67.5604144451,131.81
2020-02-04 22:00:00,55.2572333807,-18.6084486404,58.3063993203,-17.2527666193,-5.8384486404,18.2138803813,72.51,-12.77,73.6258989758,133.12,49.4472333807,-27.9084486404,56.7794892062,-17.2527666193,-5.8384486404,18.2138803813,66.7,-22.07,70.2564936501,131.21,53.2372333807,-18.0584486404,56.2166397549,-17.2527666193,-5.8384486404,18.2138803813,70.49,-12.22,71.54137614,133.24,48.3672333807,-5.7284486404,48.7052809122,-17.2527666193,-5.8384486404,18.2138803813,65.62,0.11,65.6200921974,132.16,52.0272333807,-15.8384486404,54.3846436836,-17.2527666193,-5.8384486404,18.2138803813,69.28,-10.0,69.9979885425,133.24,46.3872333807,-2.9584486404,46.4814784519,-17.2527666193,-5.8384486404,18.2138803813,63.64,2.88,63.7051332312,131.21
2020-02-04 22:30:00,49.9524167262,-20.3347175222,53.9327792116,-15.8075832738,-5.4247175222,16.7124878206,65.76,-14.91,67.4291161146,133.85,45.6824167262,-28.7447175222,53.9735303957,-15.8075832738,-5.4247175222,16.7124878206,61.49,-23.32,65.7635347286,131.79,48.1424167262,-19.7947175222,52.0530799283,-15.8075832738,-5.4247175222,16.7124878206,63.95,-14.37,65.544636699,133.96,44.7424167262,-6.3647175222,45.1928477044,-15.8075832738,-5.4247175222,16.7124878206,60.55,-0.9400000000000001,60.5572960096,132.77,47.0724167262,-17.7447175222,50.3059381821,-15.8075832738,-5.4247175222,16.7124878206,62.88,-12.32,64.0755554014,133.96,42.8724167262,-4.9447175222,43.1566257638,-15.8075832738,-5.4247175222,16.7124878206,58.68,0.48,58.6819631573,131.79
