Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-04 23:00:00,44.1224667595,-22.0098334425,49.3074521864,-14.3175332405,-4.8898334425000005,15.129515167,58.44,-17.12,60.8960425644,134.85,41.8224667595,-30.3298334425,51.6625349988,-14.3175332405,-4.8898334425000005,15.129515167,56.14,-25.44,61.6351620425,132.76,42.5724667595,-21.4998334425,47.6933723283,-14.3175332405,-4.8898334425000005,15.129515167,56.89,-16.61,59.2652022691,134.96,41.0324667595,-7.6698334425,41.7431392376,-14.3175332405,-4.8898334425000005,15.129515167,55.35,-2.7800000000000002,55.4197699382,133.75,41.5624667595,-19.5298334425,45.9222499169,-14.3175332405,-4.8898334425000005,15.129515167,55.88,-14.64,57.7659415227,134.96,39.2824667595,-6.5698334425,39.8280668144,-14.3175332405,-4.8898334425000005,15.129515167,53.6,-1.6800000000000002,53.6263218951,132.76
2020-02-04 23:30:00,41.8335667289,-22.2322592454,47.3742615396,-13.0164332711,-4.4622592454,13.7600615069,54.85,-17.77,57.6567029928,135.48,39.3335667289,-31.5422592454,50.4186829451,-13.0164332711,-4.4622592454,13.7600615069,52.35,-27.08,58.9393663013,133.46,40.3935667289,-21.7222592454,45.8638940759,-13.0164332711,-4.4622592454,13.7600615069,53.41,-17.26,56.1296329936,135.59,38.6635667289,-8.6222592454,39.6133152702,-13.0164332711,-4.4622592454,13.7600615069,51.68,-4.16,51.8471599994,134.48,39.3835667289,-19.7822592454,44.0727025396,-13.0164332711,-4.4622592454,13.7600615069,52.4,-15.32,54.5936113478,135.59,37.0635667289,-9.0222592454,38.14589284,-13.0164332711,-4.4622592454,13.7600615069,50.08,-4.5600000000000005,50.2871753035,133.46
2020-02-05 00:00:00,40.4308333163,-23.0913944824,46.5603348548,-12.5091666837,-4.2413944824,13.2086592157,52.94,-18.85,56.1957836497,136.42,38.2408333163,-31.3613944824,49.4560248767,-12.5091666837,-4.2413944824,13.2086592157,50.75,-27.12,57.5417839487,134.27,39.0408333163,-22.5813944824,45.1010647635,-12.5091666837,-4.2413944824,13.2086592157,51.55,-18.34,54.7152455902,136.53,37.6208333163,-8.2213944824,38.5086798871,-12.5091666837,-4.2413944824,13.2086592157,50.13,-3.98,50.287745028,135.27,38.1308333163,-20.7213944824,43.3974266367,-12.5091666837,-4.2413944824,13.2086592157,50.64,-16.48,53.2541078228,136.53,36.0108333163,-7.9213944824,36.8717860522,-12.5091666837,-4.2413944824,13.2086592157,48.52,-3.68,48.6593547018,134.27
2020-02-05 00:30:00,42.3627166426,-23.4904818261,48.4396789602,-13.2172833574,-4.4704818261,13.9528415424,55.58,-19.02,58.7443341949,136.52,40.1827166426,-30.7504818261,50.5988423713,-13.2172833574,-4.4704818261,13.9528415424,53.4,-26.28,59.5163708571,134.27,40.9127166426,-22.9504818261,46.9102867091,-13.2172833574,-4.4704818261,13.9528415424,54.13,-18.48,57.1976162091,136.67,39.5027166426,-7.5804818261,40.2234797956,-13.2172833574,-4.4704818261,13.9528415424,52.72,-3.11,52.8116511766,135.27,39.9827166426,-21.0304818261,45.1763079054,-13.2172833574,-4.4704818261,13.9528415424,53.2,-16.56,55.7178032589,136.67,37.8627166426,-7.2304818261,38.5469217837,-13.2172833574,-4.4704818261,13.9528415424,51.08,-2.76,51.1545110425,134.27
2020-02-05 01:00:00,41.9608666368,-23.0945332393,47.8964695406,-14.9391333632,-5.0045332393,15.7550962735,56.9,-18.09,59.7064326518,135.41,40.6608666368,-31.1745332393,51.2362918091,-14.9391333632,-5.0045332393,15.7550962735,55.6,-26.17,61.4510284698,133.26,40.4508666368,-22.5645332393,46.3187950186,-14.9391333632,-5.0045332393,15.7550962735,55.39,-17.56,58.1068472729,135.53,39.9208666368,-8.324533239299999,40.7795714382,-14.9391333632,-5.0045332393,15.7550962735,54.86,-3.32,54.9603675388,134.24,39.4608666368,-20.6045332393,44.5163653698,-14.9391333632,-5.0045332393,15.7550962735,54.4,-15.6,56.5925790188,135.53,38.2208666368,-7.7245332393,38.9936284569,-14.9391333632,-5.0045332393,15.7550962735,53.16,-2.7199999999999998,53.2295406706,133.26
2020-02-05 01:30:00,40.8078499697,-23.3439407942,47.0129789627,-15.1621500303,-5.0939407942,15.9949687826,55.97,-18.25,58.8702250718,135.62,39.8978499697,-31.6139407942,50.9046135899,-15.1621500303,-5.0939407942,15.9949687826,55.06,-26.52,61.1139427627,133.5,39.3478499697,-22.8239407942,45.4883014699,-15.1621500303,-5.0939407942,15.9949687826,54.51,-17.73,57.3209647511,135.75,39.1678499697,-8.6939407942,40.1211300661,-15.1621500303,-5.0939407942,15.9949687826,54.33,-3.6,54.4491404891,134.45,38.3578499697,-20.8939407942,43.6793019199,-15.1621500303,-5.0939407942,15.9949687826,53.52,-15.8,55.8034980982,135.75,37.4778499697,-9.0139407942,38.5465999407,-15.1621500303,-5.0939407942,15.9949687826,52.64,-3.92,52.7857556543,133.5
2020-02-05 02:00:00,39.2389999733,-24.3534764,46.1821494916,-14.9610000267,-5.0234764,15.7818515055,54.2,-19.33,57.5437998398,135.81,38.4689999733,-31.4734764,49.7035579777,-14.9610000267,-5.0234764,15.7818515055,53.43,-26.45,59.6185155803,133.5,37.8289999733,-23.8134764,44.7002784916,-14.9610000267,-5.0234764,15.7818515055,52.79,-18.79,56.0343483945,135.94,37.7689999733,-8.5334764,38.7210224355,-14.9610000267,-5.0234764,15.7818515055,52.73,-3.51,52.8466933686,134.54,36.8789999733,-21.9434764,42.913596861,-14.9610000267,-5.0234764,15.7818515055,51.84,-16.92,54.5313854583,135.94,36.1589999733,-8.1834764,37.0734752223,-14.9610000267,-5.0234764,15.7818515055,51.12,-3.16,51.2175751086,133.5
2020-02-05 02:30:00,38.8494999786,-24.5656300946,45.9647020064,-14.6905000214,-4.9356300946000005,15.4974589952,53.54,-19.63,57.0251567293,136.13,38.1394999786,-31.5156300946,49.4758163033,-14.6905000214,-4.9356300946000005,15.4974589952,52.83,-26.58,59.1397100094,133.86,37.4694999786,-24.0256300946,44.5106091858,-14.6905000214,-4.9356300946000005,15.4974589952,52.16,-19.09,55.5436197956,136.25,37.4694999786,-8.5156300946,38.4249838589,-14.6905000214,-4.9356300946000005,15.4974589952,52.16,-3.58,52.2827122479,134.82,36.5494999786,-22.1356300946,42.7299902688,-14.6905000214,-4.9356300946000005,15.4974589952,51.24,-17.2,54.0497696572,136.25,35.7894999786,-8.7356300946,36.8401892214,-14.6905000214,-4.9356300946000005,15.4974589952,50.48,-3.8,50.6228248915,133.86
2020-02-05 03:00:00,37.9251333332,-24.6779839527,45.2473052271,-14.4448666668,-4.8579839527,15.2398878311,52.37,-19.82,55.9950828198,136.21,37.4351333332,-31.4579839527,48.897790973,-14.4448666668,-4.8579839527,15.2398878311,51.88,-26.6,58.3017529754,133.86,36.5851333332,-24.1379839527,43.8305173402,-14.4448666668,-4.8579839527,15.2398878311,51.03,-19.28,54.5507039368,136.33,36.7751333332,-8.4379839527,37.7307567491,-14.4448666668,-4.8579839527,15.2398878311,51.22,-3.58,51.3449588567,134.82,35.6351333332,-22.2579839527,42.0152422022,-14.4448666668,-4.8579839527,15.2398878311,50.08,-17.4,53.016661532,136.33,35.1551333332,-8.8179839527,36.2441752654,-14.4448666668,-4.8579839527,15.2398878311,49.6,-3.96,49.7578295347,133.86
2020-02-05 03:30:00,37.2198833161,-24.9590327469,44.8137593795,-14.0301166839,-4.7190327469,14.8024810161,51.25,-20.24,55.1019065006,136.69,36.6798833161,-31.7590327469,48.5185531637,-14.0301166839,-4.7190327469,14.8024810161,50.71,-27.04,57.4688237221,134.38,35.8898833161,-24.4290327469,43.4149901001,-14.0301166839,-4.7190327469,14.8024810161,49.92,-19.71,53.6702012294,136.83,36.0598833161,-8.5990327469,37.0709933634,-14.0301166839,-4.7190327469,14.8024810161,50.09,-3.88,50.2400487659,135.36,34.9698833161,-22.5990327469,41.6366307503,-14.0301166839,-4.7190327469,14.8024810161,49.0,-17.88,52.1602760729,136.83,34.4898833161,-8.1190327469,35.4326225942,-14.0301166839,-4.7190327469,14.8024810161,48.52,-3.4,48.6389802525,134.38
2020-02-05 04:00:00,36.4894999887,-25.489032705,44.5103852788,-13.6305000113,-4.589032705,14.3822721336,50.12,-20.9,54.3030791024,137.2,35.8194999887,-31.969032705,48.0109949026,-13.6305000113,-4.589032705,14.3822721336,49.45,-27.38,56.5240382492,134.85,35.2294999887,-24.959032705,43.1748883383,-13.6305000113,-4.589032705,14.3822721336,48.86,-20.37,52.9361549416,137.32,35.2394999887,-8.709032705,36.2997191465,-13.6305000113,-4.589032705,14.3822721336,48.87,-4.12,49.0433614264,135.82,34.3294999887,-23.149032705,41.4052205,-13.6305000113,-4.589032705,14.3822721336,47.96,-18.56,51.4260167619,137.32,33.6494999887,-8.749032705,34.7682962304,-13.6305000113,-4.589032705,14.3822721336,47.28,-4.16,47.4626590068,134.85
2020-02-05 04:30:00,36.2857000333,-24.7593209034,43.9280775644,-13.3042999667,-4.4893209034,14.0413104722,49.59,-20.27,53.5727636024,137.02,35.4057000333,-32.4393209034,48.0195078643,-13.3042999667,-4.4893209034,14.0413104722,48.71,-27.95,56.159296648,134.78,35.0257000333,-24.2293209034,42.5894312508,-13.3042999667,-4.4893209034,14.0413104722,48.33,-19.74,52.2059048384,137.12,34.8457000333,-9.1993209034,36.0395659782,-13.3042999667,-4.4893209034,14.0413104722,48.15,-4.71,48.3798160393,135.82,34.0957000333,-22.4093209034,40.8006669568,-13.3042999667,-4.4893209034,14.0413104722,47.4,-17.92,50.6743169663,137.12,33.2557000333,-8.2093209034,34.2539710749,-13.3042999667,-4.4893209034,14.0413104722,46.56,-3.7199999999999998,46.7083718406,134.78
2020-02-05 05:00:00,36.0804166585,-24.9948533247,43.8923587766,-13.2795833415,-4.4748533247,14.0132667855,49.36,-20.52,53.4554019721,137.02,35.5404166585,-31.8548533247,47.7268571833,-13.2795833415,-4.4748533247,14.0132667855,48.82,-27.38,55.9737152599,134.78,34.8404166585,-24.4848533247,42.5835963168,-13.2795833415,-4.4748533247,14.0132667855,48.12,-20.01,52.1146284646,137.12,34.9704166585,-8.5848533247,36.008745436,-13.2795833415,-4.4748533247,14.0132667855,48.25,-4.11,48.4247312847,135.74,33.9204166585,-22.6748533247,40.8012700732,-13.2795833415,-4.4748533247,14.0132667855,47.2,-18.2,50.5873501975,137.12,33.4004166585,-8.1948533247,34.3910374076,-13.2795833415,-4.4748533247,14.0132667855,46.68,-3.7199999999999998,46.8279916289,134.78
2020-02-05 05:30:00,37.3864333055,-24.803332175,44.8659189395,-13.9235666945,-4.683332175,14.6901092493,51.31,-20.12,55.1137959135,137.4,37.0164333055,-31.193332175,48.407027453,-13.9235666945,-4.683332175,14.6901092493,50.94,-26.51,57.4252879836,135.03,36.0664333055,-24.293332175,43.4850962922,-13.9235666945,-4.683332175,14.6901092493,49.99,-19.61,53.6987169307,137.51,36.4064333055,-7.823332175,37.2375202228,-13.9235666945,-4.683332175,14.6901092493,50.33,-3.14,50.4278544061,136.01,35.1964333055,-22.483332175,41.7646877531,-13.9235666945,-4.683332175,14.6901092493,49.12,-17.8,52.2457117858,137.51,34.7964333055,-7.323332175,35.5587255808,-13.9235666945,-4.683332175,14.6901092493,48.72,-2.64,48.7914746652,135.03
2020-02-05 06:00:00,39.4910999707,-24.2285604334,46.3310923417,-14.6389000293,-4.9185604334,15.4431094927,54.13,-19.31,57.4711492838,137.52,38.8910999707,-30.6085604334,49.4914298514,-14.6389000293,-4.9185604334,15.4431094927,53.53,-25.69,59.375390525,135.15,38.0910999707,-23.7085604334,44.8667776289,-14.6389000293,-4.9185604334,15.4431094927,52.73,-18.79,55.9778259671,137.59,38.1910999707,-7.2085604334,38.8654533036,-14.6389000293,-4.9185604334,15.4431094927,52.83,-2.29,52.879608546200004,136.11,37.2010999707,-21.7985604334,43.1172712031,-14.6389000293,-4.9185604334,15.4431094927,51.84,-16.88,54.5189875181,137.59,36.5610999707,-5.5585604334,36.9812334186,-14.6389000293,-4.9185604334,15.4431094927,51.2,-0.64,51.2039998438,135.15
2020-02-05 06:30:00,44.7314999667,-21.5326198917,49.6443431689,-16.6285000333,-5.5726198917000005,17.5374201584,61.36,-15.96,63.4016655933,136.21,44.0614999667,-28.9026198917,52.6951346514,-16.6285000333,-5.5726198917000005,17.5374201584,60.69,-23.33,65.0197277755,133.98,43.0614999667,-21.0226198917,47.9191331985,-16.6285000333,-5.5726198917000005,17.5374201584,59.69,-15.45,61.6571050245,136.35,43.1714999667,-5.8126198917,43.5610486488,-16.6285000333,-5.5726198917000005,17.5374201584,59.8,-0.24,59.8004816034,134.9,42.0914999667,-19.0126198917,46.1862975849,-16.6285000333,-5.5726198917000005,17.5374201584,58.72,-13.44,60.2384594757,136.35,41.3714999667,-3.8126198917,41.5468058933,-16.6285000333,-5.5726198917000005,17.5374201584,58.0,1.76,58.0266973039,133.98
2020-02-05 07:00:00,49.585849962,-19.3902262274,53.2422519209,-18.994150038,-6.3502262274,20.027558733,68.58,-13.04,69.8087243831,135.0,48.905849962,-26.1402262274,55.4535263777,-18.994150038,-6.3502262274,20.027558733,67.9,-19.79,70.7252013076,132.71,47.655849962,-18.9102262274,51.2706221103,-18.994150038,-6.3502262274,20.027558733,66.65,-12.56,67.8231236379,135.1,47.795849962,-3.4602262274,47.9209394642,-18.994150038,-6.3502262274,20.027558733,66.79,2.89,66.8524958397,133.61,46.645849962,-16.7502262274,49.562136731,-18.994150038,-6.3502262274,20.027558733,65.64,-10.4,66.4587812106,135.1,45.765849962,-0.4302262274,45.7678721086,-18.994150038,-6.3502262274,20.027558733,64.76,5.92,65.0300238351,132.71
2020-02-05 07:30:00,54.5313499583,-16.6963993644,57.0301488689,-20.8686500417,-6.9663993644,22.0007107765,75.4,-9.73,76.0252122654,133.59,53.8113499583,-23.5963993644,58.7575650219,-20.8686500417,-6.9663993644,22.0007107765,74.68,-16.63,76.5092105566,131.4,52.3413499583,-16.2263993644,54.7988407887,-20.8686500417,-6.9663993644,22.0007107765,73.21,-9.26,73.7933038968,133.75,52.4513499583,-1.3563993644,52.4688853672,-20.8686500417,-6.9663993644,22.0007107765,73.32,5.61,73.5343083193,132.26,51.2513499583,-13.9663993644,53.1202521055,-20.8686500417,-6.9663993644,22.0007107765,72.12,-7.0,72.4589152555,133.75,50.2113499583,1.2736006356,50.2274996711,-20.8686500417,-6.9663993644,22.0007107765,71.08,8.24,71.5560200123,131.4
2020-02-05 08:00:00,57.1223499578,-15.0292576746,59.0664155926,-21.0776500422,-7.0392576746,22.2220269082,78.2,-7.99,78.6071249951,133.34,56.1123499578,-22.7592576746,60.552288376999996,-21.0776500422,-7.0392576746,22.2220269082,77.19,-15.72,78.7744533462,131.22,54.8523499578,-14.5692576746,56.7542383006,-21.0776500422,-7.0392576746,22.2220269082,75.93,-7.53,76.3024626077,133.47,54.6723499578,-0.5892576746,54.6755253703,-21.0776500422,-7.0392576746,22.2220269082,75.75,6.45,76.0241080184,132.06,53.6823499578,-12.2792576746,55.068819363,-21.0776500422,-7.0392576746,22.2220269082,74.76,-5.24,74.9434133197,133.47,52.3623499578,2.2407423254,52.4102720779,-21.0776500422,-7.0392576746,22.2220269082,73.44,9.28,74.0239961094,131.22
2020-02-05 08:30:00,58.7589832905,-13.6922761322,60.3332126031,-21.4310167095,-7.1722761322,22.5993367628,80.19,-6.52,80.4546238572,132.88,57.8589832905,-21.1722761322,61.6110965981,-21.4310167095,-7.1722761322,22.5993367628,79.29,-14.0,80.5164834056,130.73,56.3889832905,-13.2622761322,57.9275875964,-21.4310167095,-7.1722761322,22.5993367628,77.82,-6.09,78.0579304107,133.02,56.3589832905,0.8177238678000001,56.3649152386,-21.4310167095,-7.1722761322,22.5993367628,77.79,7.99,78.1992595873,131.59,55.2089832905,-10.9722761322,56.2887438081,-21.4310167095,-7.1722761322,22.5993367628,76.64,-3.8,76.7341488517,133.02,53.9689832905,3.0677238678,54.0561012943,-21.4310167095,-7.1722761322,22.5993367628,75.4,10.24,76.0921651683,130.73
2020-02-05 09:00:00,58.9405166247,-13.2327885036,60.4077080476,-20.9794833753,-7.0527885036,22.1332453194,79.92,-6.18,80.1585853169,132.8,58.1605166247,-20.5027885036,61.6685497679,-20.9794833753,-7.0527885036,22.1332453194,79.14,-13.45,80.2747911863,130.61,56.5905166247,-12.8227885036,58.0250848932,-20.9794833753,-7.0527885036,22.1332453194,77.57,-5.77,77.7843030437,132.91,56.6405166247,1.4272114964,56.6584950044,-20.9794833753,-7.0527885036,22.1332453194,77.62,8.48,78.0818468019,131.48,55.3805166247,-10.4927885036,56.3657718141,-20.9794833753,-7.0527885036,22.1332453194,76.36,-3.44,76.4374463205,132.91,54.2205166247,4.1872114964,54.3819562278,-20.9794833753,-7.0527885036,22.1332453194,75.2,11.24,76.0353707165,130.61
2020-02-05 09:30:00,59.9396499594,-12.2308428917,61.1747918272,-20.3003500406,-6.8808428917,21.4347897277,80.24,-5.35,80.4181577755,132.57,58.9396499594,-20.1308428917,62.2826875854,-20.3003500406,-6.8808428917,21.4347897277,79.24,-13.25,80.3401524768,130.47,57.5396499594,-11.8308428917,58.7433414182,-20.3003500406,-6.8808428917,21.4347897277,77.84,-4.95,77.9972313611,132.71,57.4196499594,1.7491571083,57.4462857986,-20.3003500406,-6.8808428917,21.4347897277,77.72,8.63,78.1976681238,131.32,56.2996499594,-9.5208428917,57.0990108051,-20.3003500406,-6.8808428917,21.4347897277,76.6,-2.64,76.6454799711,132.71,54.9796499594,3.3191571082999998,55.0797486702,-20.3003500406,-6.8808428917,21.4347897277,75.28,10.2,75.967877422,130.47
2020-02-05 10:00:00,60.0705166294,-11.9940853546,61.2562245948,-18.6394833706,-6.4740853546,19.7318048212,78.71,-5.52,78.9033237576,132.8,58.7305166294,-20.2440853546,62.1216272758,-18.6394833706,-6.4740853546,19.7318048212,77.37,-13.77,78.5858116965,130.74,57.7405166294,-11.6140853546,58.8969798823,-18.6394833706,-6.4740853546,19.7318048212,76.38,-5.14,76.552753053,132.94,57.2505166294,1.6659146454,57.274749462,-18.6394833706,-6.4740853546,19.7318048212,75.89,8.14,76.3253018337,131.6,56.5205166294,-9.3540853546,57.2893333254,-18.6394833706,-6.4740853546,19.7318048212,75.16,-2.88,75.2151580468,132.94,54.8805166294,3.3259146454,54.9812041859,-18.6394833706,-6.4740853546,19.7318048212,73.52,9.8,74.1702797622,130.74
2020-02-05 10:30:00,59.8571333048,-11.3993772611,60.9329320598,-14.8728666952,-5.4593772611,15.8431992922,74.73,-5.94,74.9657021577,133.23,56.8971333048,-20.1393772611,60.356261438,-14.8728666952,-5.4593772611,15.8431992922,71.77,-14.68,73.2559574369,131.22,57.6571333048,-11.0493772611,58.7063349119,-14.8728666952,-5.4593772611,15.8431992922,72.53,-5.59,72.7450960546,133.38,55.5671333048,1.9206227389000001,55.6003156054,-14.8728666952,-5.4593772611,15.8431992922,70.44,7.38,70.8255462386,132.12,56.4471333048,-8.8193772611,57.1319549254,-14.8728666952,-5.4593772611,15.8431992922,71.32,-3.36,71.3991036358,133.38,53.2871333048,4.5406227389,53.4802377584,-14.8728666952,-5.4593772611,15.8431992922,68.16,10.0,68.8896625046,131.22
2020-02-05 11:00:00,60.5843333055,-11.2072715856,61.6122096542,-14.9056666945,-5.4872715856,15.8836094469,75.49,-5.72,75.7063966914,133.41,55.4443333055,-20.4872715856,59.1083952812,-14.9056666945,-5.4872715856,15.8836094469,70.35,-15.0,71.9313735445,131.48,58.3643333055,-10.8472715856,59.3637827556,-14.9056666945,-5.4872715856,15.8836094469,73.27,-5.36,73.465791359,133.59,54.1643333055,1.6227284144,54.1886358007,-14.9056666945,-5.4872715856,15.8836094469,69.07,7.11,69.4349839778,132.4,57.1343333055,-8.6072715856,57.7790374307,-14.9056666945,-5.4872715856,15.8836094469,72.04,-3.12,72.1075308134,133.59,51.8943333055,2.5927284144,51.9590614797,-14.9056666945,-5.4872715856,15.8836094469,66.8,8.08,67.2868961983,131.48
2020-02-05 11:30:00,59.6509499737,-11.0918031059,60.6734202836,-13.5390500263,-5.1618031059,14.4896544789,73.19,-5.93,73.4298372598,133.59,54.7809499737,-20.3018031059,58.4218768046,-13.5390500263,-5.1618031059,14.4896544789,68.32,-15.14,69.9774392215,131.58,57.4809499737,-10.7518031059,58.4778665814,-13.5390500263,-5.1618031059,14.4896544789,71.02,-5.59,71.2396553894,133.67,53.5309499737,1.8281968941,53.5621593009,-13.5390500263,-5.1618031059,14.4896544789,67.07,6.99,67.4332633053,132.49,56.3009499737,-8.5618031059,56.9482347432,-13.5390500263,-5.1618031059,14.4896544789,69.84,-3.4,69.9227116179,133.67,51.3009499737,4.6381968941,51.5101964531,-13.5390500263,-5.1618031059,14.4896544789,64.84,9.8,65.5764103928,131.58
2020-02-05 12:00:00,58.1504166527,-10.6416027748,59.1161117336,-11.5895833473,-4.6316027748,12.4807927003,69.74,-6.01,69.998483555,133.74,54.7604166527,-20.4616027748,58.4583648427,-11.5895833473,-4.6316027748,12.4807927003,66.35,-15.83,68.2122525651,131.76,56.1104166527,-10.3316027748,57.0536666029,-11.5895833473,-4.6316027748,12.4807927003,67.7,-5.7,67.93953193830001,133.82,53.5904166527,1.7183972252,53.617960107,-11.5895833473,-4.6316027748,12.4807927003,65.18,6.35,65.4885860284,132.69,54.8904166527,-8.1916027748,55.4982900306,-11.5895833473,-4.6316027748,12.4807927003,66.48,-3.56,66.5752506567,133.82,51.3704166527,4.4483972252,51.562660375,-11.5895833473,-4.6316027748,12.4807927003,62.96,9.08,63.6113826292,131.76
2020-02-05 12:30:00,57.937166672000004,-10.646550796,58.9072518951,-12.112833328,-4.826550796,13.0390307852,70.05,-5.82,70.2913572212,133.65,55.677166672,-20.396550796,59.2955830817,-12.112833328,-4.826550796,13.0390307852,67.79,-15.57,69.5550788944,131.76,55.867166672,-10.346550796,56.8171754431,-12.112833328,-4.826550796,13.0390307852,67.98,-5.52,68.2037447652,133.82,54.467166672,1.773449204,54.4960307486,-12.112833328,-4.826550796,13.0390307852,66.58,6.6,66.9063255604,132.69,54.687166672000004,-8.226550796,55.3024623015,-12.112833328,-4.826550796,13.0390307852,66.8,-3.4,66.8864709788,133.82,52.247166672,3.933449204,52.3950231214,-12.112833328,-4.826550796,13.0390307852,64.36,8.76,64.9534233124,131.76
2020-02-05 13:00:00,57.991416673,-10.9742048992,59.0206538503,-12.018583327,-4.7642048992,12.9284180591,70.01,-6.21,70.2848788859,133.74,55.251416673,-20.8142048992,59.0419356895,-12.018583327,-4.7642048992,12.9284180591,67.27,-16.05,69.1581911273,131.76,55.921416673,-10.6742048992,56.9310415586,-12.018583327,-4.7642048992,12.9284180591,67.94,-5.91,68.1965666291,133.82,54.051416673,1.3857951008,54.069178581,-12.018583327,-4.7642048992,12.9284180591,66.07,6.15,66.3556131763,132.69,54.741416673,-8.5242048992,55.4011260583,-12.018583327,-4.7642048992,12.9284180591,66.76,-3.76,66.8657999279,133.82,51.861416673,4.1557951008,52.0276577625,-12.018583327,-4.7642048992,12.9284180591,63.88,8.92,64.499773643,131.76
2020-02-05 13:30:00,57.7229000209,-11.1058781933,58.7815763422,-11.5170999791,-4.6258781933,12.4113794957,69.24,-6.48,69.5425625067,133.67,54.5629000209,-21.0358781933,58.4775019136,-11.5170999791,-4.6258781933,12.4113794957,66.08,-16.41,68.0871096464,131.76,55.6929000209,-10.7858781933,56.7277205706,-11.5170999791,-4.6258781933,12.4113794957,67.21,-6.16,67.4917009713,133.82,53.3929000209,1.1841218067,53.406028846,-11.5170999791,-4.6258781933,12.4113794957,64.91,5.8100000000000005,65.1695036041,132.69,54.5229000209,-8.6658781933,55.2072827764,-11.5170999791,-4.6258781933,12.4113794957,66.04,-4.04,66.1634581926,133.82,51.2429000209,4.0941218067,51.4061925834,-11.5170999791,-4.6258781933,12.4113794957,62.76,8.72,63.3628913482,131.76
2020-02-05 14:00:00,57.7826333526,-11.41388473,58.8991466983,-13.7373666474,-5.03388473,14.6306267084,71.52,-6.38,71.8040026739,133.53,54.5126333526,-21.40388473,58.5640971635,-13.7373666474,-5.03388473,14.6306267084,68.25,-16.37,70.1857492658,131.62,55.6726333526,-11.09388473,56.7672122164,-13.7373666474,-5.03388473,14.6306267084,69.41,-6.06,69.6740389241,133.61,53.3126333526,0.8161152700000001,53.3188795749,-13.7373666474,-5.03388473,14.6306267084,67.05,5.85,67.3047175167,132.55,54.4626333526,-8.91388473,55.1872790839,-13.7373666474,-5.03388473,14.6306267084,68.2,-3.88,68.3102803391,133.61,51.1426333526,4.24611527,51.3185974197,-13.7373666474,-5.03388473,14.6306267084,64.88,9.28,65.5403143111,131.62
2020-02-05 14:30:00,57.8767500052,-11.9187448001,59.0912402033,-15.8032499948,-5.5987448001,16.7656987249,73.68,-6.32,73.950556455,133.53,55.3167500052,-21.7387448001,59.4349716633,-15.8032499948,-5.5987448001,16.7656987249,71.12,-16.14,72.928416958,131.62,55.7167500052,-11.5587448001,56.9030826273,-15.8032499948,-5.5987448001,16.7656987249,71.52,-5.96,71.7679036896,133.61,54.0367500052,0.47125519990000003,54.0388048775,-15.8032499948,-5.5987448001,16.7656987249,69.84,6.07,70.1032845165,132.55,54.5167500052,-9.3987448001,55.3209945223,-15.8032499948,-5.5987448001,16.7656987249,70.32,-3.8,70.4225986456,133.61,51.7967500052,3.3212551999,51.9031217481,-15.8032499948,-5.5987448001,16.7656987249,67.6,8.92,68.1859692312,131.62
2020-02-05 15:00:00,58.4062333273,-12.0865110317,59.6437074669,-15.8137666727,-5.6565110317,16.7949794114,74.22,-6.43,74.4980086982,133.75,55.0762333273,-22.0365110317,59.3211538658,-15.8137666727,-5.6565110317,16.7949794114,70.89,-16.38,72.757793397,131.81,56.2262333273,-11.7265110317,57.4360546621,-15.8137666727,-5.6565110317,16.7949794114,72.04,-6.07,72.2952730128,133.83,53.8062333273,0.2634889683,53.8068784758,-15.8137666727,-5.6565110317,16.7949794114,69.62,5.92,69.8712444429,132.75,55.0262333273,-9.4965110317,55.8396819114,-15.8137666727,-5.6565110317,16.7949794114,70.84,-3.84,70.9440004511,133.83,51.6262333273,3.1834889683,51.7242938045,-15.8137666727,-5.6565110317,16.7949794114,67.44,8.84,68.0169037813,131.81
2020-02-05 15:30:00,56.5950833182,-11.3857664422,57.7290146571,-15.9349166818,-5.6757664422000005,16.9155518491,72.53,-5.71,72.7544156736,133.91,54.5050833182,-24.0257664422,59.565439314,-15.9349166818,-5.6757664422000005,16.9155518491,70.44,-18.35,72.7909067123,132.25,54.4750833182,-11.0757664422,55.5896330696,-15.9349166818,-5.6757664422000005,16.9155518491,70.41,-5.4,70.6167692549,134.05,53.2750833182,-1.5757664422,53.2983821748,-15.9349166818,-5.6757664422000005,16.9155518491,69.21,4.1,69.3313356283,133.18,53.2650833182,-8.8757664422,53.9995215797,-15.9349166818,-5.6757664422000005,16.9155518491,69.2,-3.2,69.2739489274,134.05,51.1450833182,1.6442335578,51.1715062474,-15.9349166818,-5.6757664422000005,16.9155518491,67.08,7.32,67.4782098162,132.25
2020-02-05 16:00:00,58.0715999865,-10.7424839215,59.0568513028,-17.3384000135,-6.0024839215,18.3480224617,75.41,-4.74,75.5588227807,133.47,55.8115999865,-24.3424839215,60.8891715867,-17.3384000135,-6.0024839215,18.3480224617,73.15,-18.34,75.414044448,131.94,55.8415999865,-10.4124839215,56.8040853325,-17.3384000135,-6.0024839215,18.3480224617,73.18,-4.41,73.3127580984,133.6,54.5215999865,-1.9424839215,54.5561922138,-17.3384000135,-6.0024839215,18.3480224617,71.86,4.06,71.9746010757,132.87,54.5815999865,-8.2024839215,55.1944906632,-17.3384000135,-6.0024839215,18.3480224617,71.92,-2.2,71.9536406306,133.6,52.3415999865,1.5175160785,52.3635936906,-17.3384000135,-6.0024839215,18.3480224617,69.68,7.52,70.0846117204,131.94
2020-02-05 16:30:00,60.8664833117,-11.0119076504,61.854594824,-19.4035166883,-6.5919076504,20.4926744556,80.27,-4.42,80.3915996855,133.14,58.3464833117,-23.7719076504,63.0032991849,-19.4035166883,-6.5919076504,20.4926744556,77.75,-17.18,79.6254664037,131.49,58.4764833117,-10.6519076504,59.4387267453,-19.4035166883,-6.5919076504,20.4926744556,77.88,-4.06,77.9857551095,133.23,56.9264833117,-1.4619076504000001,56.9452515686,-19.4035166883,-6.5919076504,20.4926744556,76.33,5.13,76.5021947398,132.42,57.2364833117,-8.3519076504,57.8426260062,-19.4035166883,-6.5919076504,20.4926744556,76.64,-1.76,76.6602061046,133.23,54.6364833117,1.2880923496,54.6516650302,-19.4035166883,-6.5919076504,20.4926744556,74.04,7.88,74.4581493189,131.49
2020-02-05 17:00:00,61.8386166359,-12.0790094921,63.0072771809,-20.2013833641,-7.0890094921,21.4091089353,82.04,-4.99,82.1916157525,133.14,61.1686166359,-23.3490094921,65.473474823,-20.2013833641,-7.0890094921,21.4091089353,81.37,-16.26,82.9786990739,131.32,59.4086166359,-11.6690094921,60.5437817873,-20.2013833641,-7.0890094921,21.4091089353,79.61,-4.58,79.741635925,133.23,59.6586166359,-1.0890094921,59.6685552077,-20.2013833641,-7.0890094921,21.4091089353,79.86,6.0,80.0850772616,132.2,58.1586166359,-9.3290094921,58.9020806687,-20.2013833641,-7.0890094921,21.4091089353,78.36,-2.24,78.3920097969,133.23,57.3586166359,2.0309905079,57.3945626765,-20.2013833641,-7.0890094921,21.4091089353,77.56,9.12,78.0943531889,131.32
2020-02-05 17:30:00,64.611383309,-12.1623003095,65.7461208127,-21.758616691,-7.6623003095,23.0683386124,86.37,-4.5,86.4871487563,132.62,64.541383309,-21.6023003095,68.0606313378,-21.758616691,-7.6623003095,23.0683386124,86.3,-13.94,87.4186112907,130.66,62.051383309,-11.7323003095,63.1507802098,-21.758616691,-7.6623003095,23.0683386124,83.81,-4.07,83.9087659306,132.71,62.871383309,0.4176996905,62.872770833,-21.758616691,-7.6623003095,23.0683386124,84.63,8.08,85.0148416454,131.5,60.721383309,-9.3423003095,61.4358605867,-21.758616691,-7.6623003095,23.0683386124,82.48,-1.6800000000000002,82.4971078281,132.71,60.361383309,2.6176996905000003,60.4181177019,-21.758616691,-7.6623003095,23.0683386124,82.12,10.28,82.7609376457,130.66
2020-02-05 18:00:00,65.0896333255,-12.1337896142,66.2109448418,-20.3103666745,-8.0137896142,21.8341892094,85.4,-4.12,85.4993239739,132.33,68.3296333255,-20.3337896142,71.2909657002,-20.3103666745,-8.0137896142,21.8341892094,88.64,-12.32,89.4920778617,130.23,62.5496333255,-11.7137896142,63.6370135713,-20.3103666745,-8.0137896142,21.8341892094,82.86,-3.7,82.9425680818,132.44,66.5796333255,1.5462103858,66.5975850937,-20.3103666745,-8.0137896142,21.8341892094,86.89,9.56,87.4143334929,131.06,61.2496333255,-9.3337896142,61.9567366076,-20.3103666745,-8.0137896142,21.8341892094,81.56,-1.32,81.5706810073,132.44,64.0096333255,3.2262103858,64.0908854044,-20.3103666745,-8.0137896142,21.8341892094,84.32,11.24,85.0658568405,130.23
2020-02-05 18:30:00,66.867699992,-12.1663036197,67.9654930533,-22.592300008,-7.9963036197,23.9656606675,89.46,-4.17,89.5571353941,131.86,66.457699992,-20.6063036197,69.5790603349,-22.592300008,-7.9963036197,23.9656606675,89.05,-12.61,89.938393359,129.84,64.197699992,-11.7063036197,65.2562811436,-22.592300008,-7.9963036197,23.9656606675,86.79,-3.71,86.8692592348,131.95,64.697699992,1.1836963803,64.7085274239,-22.592300008,-7.9963036197,23.9656606675,87.29,9.18,87.7713877069,130.65,62.847699992,-9.2763036197,63.5286014574,-22.592300008,-7.9963036197,23.9656606675,85.44,-1.28,85.4495874771,131.95,62.167699992,3.5636963803,62.2697587452,-22.592300008,-7.9963036197,23.9656606675,84.76,11.56,85.5446737091,129.84
2020-02-05 19:00:00,66.3205500002,-12.5948384084,67.5058909049,-22.2894499998,-7.8748384084000005,23.6396417328,88.61,-4.72,88.7356213705,132.08,65.6405500002,-21.1348384084,68.9591415178,-22.2894499998,-7.8748384084000005,23.6396417328,87.93,-13.26,88.9241952452,130.07,63.7005500002,-12.1148384084,64.8423424931,-22.2894499998,-7.8748384084000005,23.6396417328,85.99,-4.24,86.0944696249,132.2,63.9305500002,0.7151615916,63.9345499666,-22.2894499998,-7.8748384084000005,23.6396417328,86.22,8.59,86.6468493368,130.87,62.3505500002,-9.7148384084,63.1028459788,-22.2894499998,-7.8748384084000005,23.6396417328,84.64,-1.8399999999999999,84.6599976376,132.2,61.3905500002,2.6851615916,61.4492450897,-22.2894499998,-7.8748384084000005,23.6396417328,83.68,10.56,84.3436778899,130.07
2020-02-05 19:30:00,65.4009333228,-12.5474083944,66.5936899181,-22.8590666772,-7.6574083944,24.1075264735,88.26,-4.89,88.3953601724,132.08,63.1109333228,-21.6774083944,66.7300527466,-22.8590666772,-7.6574083944,24.1075264735,85.97,-14.02,87.1056903997,130.14,62.7809333228,-12.0574083944,63.9282933142,-22.8590666772,-7.6574083944,24.1075264735,85.64,-4.4,85.7529568003,132.2,61.4509333228,0.2125916056,61.4513010556,-22.8590666772,-7.6574083944,24.1075264735,84.31,7.87,84.6765197679,130.96,61.5009333228,-9.6174083944,62.2483682019,-22.8590666772,-7.6574083944,24.1075264735,84.36,-1.96,84.382766013,132.2,59.0209333228,2.5025916056,59.0739666438,-22.8590666772,-7.6574083944,24.1075264735,81.88,10.16,82.507939012,130.14
2020-02-05 20:00:00,63.2654666763,-13.6861353013,64.7288928783,-22.1645333237,-7.4261353013,23.375500486,85.43,-6.26,85.6590479751,132.08,60.9754666763,-22.6561353013,65.0485050034,-22.1645333237,-7.4261353013,23.375500486,83.14,-15.23,84.5234434935,130.14,60.7454666763,-13.1961353013,62.1622852589,-22.1645333237,-7.4261353013,23.375500486,82.91,-5.77,83.1105348316,132.2,59.3954666763,-0.7761353013000001,59.4005374361,-22.1645333237,-7.4261353013,23.375500486,81.56,6.65,81.8306550139,130.96,59.4754666763,-10.8261353013,60.4527612432,-22.1645333237,-7.4261353013,23.375500486,81.64,-3.4,81.7107679562,132.2,56.9954666763,2.1338646987,57.0353977824,-22.1645333237,-7.4261353013,23.375500486,79.16,9.56,79.7351816954,130.14
2020-02-05 20:30:00,60.5409833386,-15.6409871167,62.528802496,-21.5490166614,-7.2209871167,22.7266973846,82.09,-8.42,82.5206913447,132.64,58.4009833386,-23.3309871167,62.8888687667,-21.5490166614,-7.2209871167,22.7266973846,79.95,-16.11,81.556940845,130.57,58.1609833386,-15.1209871167,60.0944609286,-21.5490166614,-7.2209871167,22.7266973846,79.71,-7.9,80.1005249671,132.77,56.9109833386,-1.3509871167,56.9270163521,-21.5490166614,-7.2209871167,22.7266973846,78.46,5.87,78.6792761787,131.4,56.9309833386,-12.7809871167,58.3480119248,-21.5490166614,-7.2209871167,22.7266973846,78.48,-5.5600000000000005,78.6767055741,132.77,54.5709833386,1.2990128833,54.5864420622,-21.5490166614,-7.2209871167,22.7266973846,76.12,8.52,76.5953314504,130.57
2020-02-05 21:00:00,57.3807833203,-17.2460630631,59.916450042,-20.4792166797,-6.8660630631,21.5995633705,77.86,-10.38,78.5488637728,132.49,55.2807833203,-24.5060630631,60.469100633,-20.4792166797,-6.8660630631,21.5995633705,75.76,-17.64,77.7865489657,130.37,55.1507833203,-16.6960630631,57.622629432,-20.4792166797,-6.8660630631,21.5995633705,75.63,-9.83,76.2661510763,132.62,53.9107833203,-2.5760630631,53.9722952923,-20.4792166797,-6.8660630631,21.5995633705,74.39,4.29,74.5135974168,131.24,53.9607833203,-14.4260630631,55.8558630051,-20.4792166797,-6.8660630631,21.5995633705,74.44,-7.5600000000000005,74.8229055838,132.62,51.6807833203,0.2939369369,51.6816192038,-20.4792166797,-6.8660630631,21.5995633705,72.16,7.16,72.514351683,130.37
2020-02-05 21:30:00,54.5642499967,-18.115142194,57.4927452329,-19.2257500033,-6.455142194,20.2804912153,73.79,-11.66,74.7055533411,133.64,52.5142499967,-27.055142194,59.073912786,-19.2257500033,-6.455142194,20.2804912153,71.74,-20.6,74.6390487614,131.67,52.4742499967,-17.585142194,55.342426209,-19.2257500033,-6.455142194,20.2804912153,71.7,-11.13,72.5587134671,133.79,51.2742499967,-4.715142194,51.4905940793,-19.2257500033,-6.455142194,20.2804912153,70.5,1.74,70.5214690715,132.56,51.3342499967,-15.335142194,53.5758509856,-19.2257500033,-6.455142194,20.2804912153,70.56,-8.88,71.1165803452,133.79,49.2142499967,-0.8951421940000001,49.2223900505,-19.2257500033,-6.455142194,20.2804912153,68.44,5.5600000000000005,68.6654731288,131.67
2020-02-05 22:00:00,51.1521333069,-20.248120426,55.0138811813,-17.8178666931,-5.988120426,18.7971795685,68.97,-14.26,70.4287476816,134.19,49.1921333069,-27.888120426,56.5474423841,-17.8178666931,-5.988120426,18.7971795685,67.01,-21.9,70.4978730176,132.05,49.2421333069,-19.698120426,53.0358712659,-17.8178666931,-5.988120426,18.7971795685,67.06,-13.71,68.4471160824,134.32,48.0921333069,-5.408120426,48.3952585751,-17.8178666931,-5.988120426,18.7971795685,65.91,0.58,65.9125519154,132.95,48.1421333069,-17.548120426,51.2406238235,-17.8178666931,-5.988120426,18.7971795685,65.96,-11.56,66.9653283424,134.32,46.1421333069,-2.228120426,46.1958979428,-17.8178666931,-5.988120426,18.7971795685,63.96,3.76,64.0704237539,132.05
2020-02-05 22:30:00,47.7912666348,-21.6663748937,52.473202376,-16.5387333652,-5.5663748937,17.4503361223,64.33,-16.1,66.3140927707,134.19,46.0112666348,-28.6163748937,54.1842557335,-16.5387333652,-5.5663748937,17.4503361223,62.55,-23.05,66.6618706608,132.05,46.0412666348,-21.1063748937,50.6485665591,-16.5387333652,-5.5663748937,17.4503361223,62.58,-15.54,64.4806017342,134.32,45.0512666348,-6.1463748937,45.4686105982,-16.5387333652,-5.5663748937,17.4503361223,61.59,-0.58,61.5927309023,132.95,45.0212666348,-19.0463748937,48.8843415215,-16.5387333652,-5.5663748937,17.4503361223,61.56,-13.48,63.0186004288,134.32,43.1412666348,-4.2063748937,43.3458472821,-16.5387333652,-5.5663748937,17.4503361223,59.68,1.3599999999999999,59.6954939673,132.05
2020-02-05 23:00:00,44.4174833033,-22.5414668045,49.8099442752,-15.0025166967,-5.0614668045,15.8333178282,59.42,-17.48,61.9377655393,135.07,42.7074833033,-29.821466804499998,52.0888568936,-15.0025166967,-5.0614668045,15.8333178282,57.71,-24.76,62.7973064709,132.88,42.8374833033,-21.9914668045,48.1526176649,-15.0025166967,-5.0614668045,15.8333178282,57.84,-16.93,60.2668275256,135.2,41.8774833033,-7.1314668045,42.4803651892,-15.0025166967,-5.0614668045,15.8333178282,56.88,-2.07,56.9176536762,133.8,41.8374833033,-19.9814668045,46.3641458976,-15.0025166967,-5.0614668045,15.8333178282,56.84,-14.92,58.7655681501,135.2,40.1174833033,-5.6614668045,40.5149931874,-15.0025166967,-5.0614668045,15.8333178282,55.12,-0.6000000000000001,55.1232655056,132.88
2020-02-05 23:30:00,42.287749973,-23.604100774,48.429406058,-13.702250027,-4.634100774,14.4646654225,55.99,-18.97,59.1163344601,136.1,40.407749973,-30.654100774,50.7194257868,-13.702250027,-4.634100774,14.4646654225,54.11,-26.02,60.0410900967,133.86,40.817749973,-23.054100774,46.8783561503,-13.702250027,-4.634100774,14.4646654225,54.52,-18.42,57.5476046417,136.23,39.687749973,-7.644100774,40.4171965203,-13.702250027,-4.634100774,14.4646654225,53.39,-3.01,53.474780972,134.82,39.857749973,-21.114100774,45.1048277283,-13.702250027,-4.634100774,14.4646654225,53.56,-16.48,56.038058496,136.23,38.017749973,-7.034100774,38.6630041087,-13.702250027,-4.634100774,14.4646654225,51.72,-2.4,51.7756545106,133.86
2020-02-06 00:00:00,40.9145166576,-11.0547171867,42.381652226,-12.9354833424,-4.3847171867,13.6584213623,53.85,-6.67,54.2615093782,135.31,39.1145166576,-30.0147171867,49.3034345777,-12.9354833424,-4.3847171867,13.6584213623,52.05,-25.63,58.0180954531,134.25,38.6145166576,-32.6547171867,50.5708557496,-12.9354833424,-4.3847171867,13.6584213623,51.55,-28.27,58.7928175885,135.45,38.4545166576,-6.9547171867,39.0783564459,-12.9354833424,-4.3847171867,13.6584213623,51.39,-2.5700000000000003,51.4542223729,135.2,37.8245166576,-28.8647171867,47.5801004481,-12.9354833424,-4.3847171867,13.6584213623,50.76,-24.48,56.3546626287,135.45,36.7845166576,-6.1047171867,37.2876418893,-12.9354833424,-4.3847171867,13.6584213623,49.72,-1.72,49.7497417079,134.25
2020-02-06 00:30:00,43.2088999887,-9.7342688827,44.2918167263,-13.4511000113,-4.5542688827,14.2011779994,56.66,-5.18,56.8962916191,134.44,41.0988999887,-29.3742688827,50.5169996405,-13.4511000113,-4.5542688827,14.2011779994,54.55,-24.82,59.9310845889,133.47,40.7488999887,-32.4242688827,52.0750042042,-13.4511000113,-4.5542688827,14.2011779994,54.2,-27.87,60.9456881166,134.55,40.3788999887,-6.5342688827,40.9041835773,-13.4511000113,-4.5542688827,14.2011779994,53.83,-1.98,53.8664023302,134.38,39.9488999887,-28.6742688827,49.1744680324,-13.4511000113,-4.5542688827,14.2011779994,53.4,-24.12,58.5946618729,134.55,38.6288999887,-4.7142688827,38.9155013514,-13.4511000113,-4.5542688827,14.2011779994,52.08,-0.16,52.0802457751,133.47
2020-02-06 01:00:00,42.7732666702,-9.4240128648,43.7991365225,-15.2067333298,-5.1340128648,16.0500101763,57.98,-4.29,58.1384941325,134.0,41.4932666702,-30.1640128648,51.2987217294,-15.2067333298,-5.1340128648,16.0500101763,56.7,-25.03,61.9789552994,133.15,40.2532666702,-32.0040128648,51.4255025942,-15.2067333298,-5.1340128648,16.0500101763,55.46,-26.87,61.6263620539,134.12,40.7132666702,-7.4040128648,41.3810281344,-15.2067333298,-5.1340128648,16.0500101763,55.92,-2.27,55.9660548904,134.05,39.4332666702,-28.2540128648,48.5105324981,-15.2067333298,-5.1340128648,16.0500101763,54.64,-23.12,59.3301272542,134.12,38.9532666702,-5.8540128648,39.3906899013,-15.2067333298,-5.1340128648,16.0500101763,54.16,-0.72,54.1647856084,133.15
2020-02-06 01:30:00,41.5277666494,-9.8549976755,42.6811009941,-15.4322333506,-5.2049976755,16.2863693618,56.96,-4.65,57.1494890616,134.17,40.6777666494,-30.3049976755,50.7254727301,-15.4322333506,-5.2049976755,16.2863693618,56.11,-25.1,61.4682202443,133.29,39.0377666494,-32.4949976755,50.792441356,-15.4322333506,-5.2049976755,16.2863693618,54.47,-27.29,60.9239279758,134.3,39.8877666494,-7.4949976755,40.5858216429,-15.4322333506,-5.2049976755,16.2863693618,55.32,-2.29,55.3673775792,134.2,38.2477666494,-28.7649976755,47.8572538382,-15.4322333506,-5.2049976755,16.2863693618,53.68,-23.56,58.6226577357,134.3,38.1677666494,-5.8049976755,38.6066886564,-15.4322333506,-5.2049976755,16.2863693618,53.6,-0.6000000000000001,53.6033581038,133.29
2020-02-06 02:00:00,40.2432666361,-9.8079520238,41.4212075203,-15.2967333639,-5.1579520238,16.1429402739,55.54,-4.65,55.7343170766,134.89,39.4532666361,-31.4879520238,50.4782267013,-15.2967333639,-5.1579520238,16.1429402739,54.75,-26.33,60.7522131284,134.09,37.8132666361,-32.6879520238,49.9834506732,-15.2967333639,-5.1579520238,16.1429402739,53.11,-27.53,59.8211751807,135.01,38.7232666361,-8.4179520238,39.6276834453,-15.2967333639,-5.1579520238,16.1429402739,54.02,-3.26,54.1182778736,135.0,37.0232666361,-28.9579520238,47.0030345597,-15.2967333639,-5.1579520238,16.1429402739,52.32,-23.8,57.4788865585,135.01,37.0232666361,-7.6379520238000005,37.8029176589,-15.2967333639,-5.1579520238,16.1429402739,52.32,-2.48,52.3787437803,134.09
2020-02-06 02:30:00,39.737383304,-9.8381201326,40.9371254437,-15.052616696,-5.0781201326,15.886112598,54.79,-4.76,54.9963789717,134.53,39.047383304,-31.3181201326,50.0551974477,-15.052616696,-5.0781201326,15.886112598,54.1,-26.24,60.1277606435,133.74,37.327383304,-32.6381201326,49.5840743597,-15.052616696,-5.0781201326,15.886112598,52.38,-27.56,59.1879886463,134.67,38.337383304,-8.3581201326,39.2379042604,-15.052616696,-5.0781201326,15.886112598,53.39,-3.2800000000000002,53.4906580629,134.66,36.547383304,-28.9181201326,46.6043871151,-15.052616696,-5.0781201326,15.886112598,51.6,-23.84,56.8410555848,134.67,36.667383304,-7.9181201326,37.512579554,-15.052616696,-5.0781201326,15.886112598,51.72,-2.84,51.797915016,133.74
2020-02-06 03:00:00,39.1102333038,-9.5780880779,40.2659921063,-14.7797666962,-4.9880880779000005,15.5987988726,53.89,-4.59,54.0851199499,134.87,38.4302333038,-31.8080880779,49.8862435843,-14.7797666962,-4.9880880779000005,15.5987988726,53.21,-26.82,59.5870497675,134.14,36.7402333038,-32.4780880779,49.0374443503,-14.7797666962,-4.9880880779000005,15.5987988726,51.52,-27.49,58.3952951872,134.99,37.7502333038,-8.7280880779,38.7460918801,-14.7797666962,-4.9880880779000005,15.5987988726,52.53,-3.74,52.6629708619,135.05,35.9402333038,-28.7880880779,46.0483917755,-14.7797666962,-4.9880880779000005,15.5987988726,50.72,-23.8,56.0264080591,134.99,36.1002333038,-8.3480880779,37.0529002798,-14.7797666962,-4.9880880779000005,15.5987988726,50.88,-3.36,50.9908227037,134.14
2020-02-06 03:30:00,38.4774999716,-9.7508902819,39.6938013467,-14.4225000284,-4.8708902819,15.2228144313,52.9,-4.88,53.1246119986,135.32,37.7274999716,-32.1308902819,49.5556088088,-14.4225000284,-4.8708902819,15.2228144313,52.15,-27.26,58.8449666497,134.57,36.1574999716,-32.8008902819,48.8186768305,-14.4225000284,-4.8708902819,15.2228144313,50.58,-27.93,57.7790732013,135.45,37.0774999716,-8.9008902819,38.1309172713,-14.4225000284,-4.8708902819,15.2228144313,51.5,-4.03,51.657437993,135.48,35.3774999716,-29.1108902819,45.8149695759,-14.4225000284,-4.8708902819,15.2228144313,49.8,-24.24,55.386077673,135.45,35.4574999716,-8.3908902819,36.4368130324,-14.4225000284,-4.8708902819,15.2228144313,49.88,-3.52,50.0040478362,134.57
2020-02-06 04:00:00,37.7567666389,-10.856863004000001,39.286701329,-13.8932333611,-4.696863004,14.6656897316,51.65,-6.16,52.0160369502,136.0,37.0267666389,-31.366863004,48.5269156494,-13.8932333611,-4.696863004,14.6656897316,50.92,-26.67,57.481608363,135.03,35.4967666389,-34.096863004,49.2200823702,-13.8932333611,-4.696863004,14.6656897316,49.39,-29.4,57.4781010473,136.11,36.3967666389,-8.016863004,37.2692193934,-13.8932333611,-4.696863004,14.6656897316,50.29,-3.32,50.3994692432,135.94,34.7867666389,-30.376863004,46.183037353,-13.8932333611,-4.696863004,14.6656897316,48.68,-25.68,55.0382121803,136.11,34.7867666389,-7.336863004,35.5520560858,-13.8932333611,-4.696863004,14.6656897316,48.68,-2.64,48.7515333092,135.03
2020-02-06 04:30:00,37.5548999723,-11.3910423424,39.2444436523,-13.8451000277,-4.6810423424,14.6150248781,51.4,-6.71,51.8361273631,136.49,36.8948999723,-30.7910423424,48.0554048209,-13.8451000277,-4.6810423424,14.6150248781,50.74,-26.11,57.0638212881,135.42,35.3048999723,-34.7910423424,49.5666479533,-13.8451000277,-4.6810423424,14.6150248781,49.15,-30.11,57.6396963906,136.62,36.2648999723,-7.3410423424,37.000457736,-13.8451000277,-4.6810423424,14.6150248781,50.11,-2.66,50.1805510133,136.31,34.6348999723,-31.1210423424,46.5628131943,-13.8451000277,-4.6810423424,14.6150248781,48.48,-26.44,55.2212278024,136.62,34.6748999723,-6.0010423424,35.190356595,-13.8451000277,-4.6810423424,14.6150248781,48.52,-1.32,48.5379521612,135.42
2020-02-06 05:00:00,37.3678333077,-10.8697453237,38.916658766,-14.0221666923,-4.7397453237,14.8015656091,51.39,-6.13,51.7543138299,135.72,36.7978333077,-30.6297453237,47.877571312,-14.0221666923,-4.7397453237,14.8015656091,50.82,-25.89,57.0347657136,134.71,35.1178333077,-34.0397453237,48.9077343365,-14.0221666923,-4.7397453237,14.8015656091,49.14,-29.3,57.2121455637,135.84,36.1678333077,-7.3897453237,36.9150443874,-14.0221666923,-4.7397453237,14.8015656091,50.19,-2.65,50.2599104655,135.61,34.3778333077,-30.3397453237,45.8512330176,-14.0221666923,-4.7397453237,14.8015656091,48.4,-25.6,54.7532647428,135.84,34.5378333077,-6.2597453237,35.1005176758,-14.0221666923,-4.7397453237,14.8015656091,48.56,-1.52,48.5837833027,134.71
2020-02-06 05:30:00,38.7848166373,-9.9182401803,40.032905089,-14.6751833627,-4.9282401802999996,15.4805864877,53.46,-4.99,53.6923802788,135.03,38.1948166373,-30.1982401803,48.6906328563,-14.6751833627,-4.9282401802999996,15.4805864877,52.87,-25.27,58.598718416,134.1,36.4448166373,-32.9082401803,49.1037364311,-14.6751833627,-4.9282401802999996,15.4805864877,51.12,-27.98,58.2763657069,135.16,37.5048166373,-7.1482401803,38.1799503493,-14.6751833627,-4.9282401802999996,15.4805864877,52.18,-2.22,52.2272036395,134.96,35.6848166373,-29.2082401803,46.114286646,-14.6751833627,-4.9282401802999996,15.4805864877,50.36,-24.28,55.9074950253,135.16,35.8048166373,-5.5282401803,36.2290813287,-14.6751833627,-4.9282401802999996,15.4805864877,50.48,-0.6000000000000001,50.4835656427,134.1
2020-02-06 06:00:00,40.9005833023,-9.6292570876,42.0188089613,-15.5094166977,-5.2192570876,16.364065841,56.41,-4.41,56.5821190837,134.9,40.1505833023,-29.2192570876,49.6571679042,-15.5094166977,-5.2192570876,16.364065841,55.66,-24.0,60.6138235059,133.89,38.4205833023,-32.5692570876,50.367625798,-15.5094166977,-5.2192570876,16.364065841,53.93,-27.35,60.4687307623,135.02,39.3805833023,-6.2092570876,39.8670943864,-15.5094166977,-5.2192570876,16.364065841,54.89,-0.99,54.8989271298,134.75,37.6505833023,-28.8192570876,47.4143016619,-15.5094166977,-5.2192570876,16.364065841,53.16,-23.6,58.1630948282,135.02,37.6105833023,-4.8592570876,37.9231902111,-15.5094166977,-5.2192570876,16.364065841,53.12,0.36,53.1212198655,133.89
2020-02-06 06:30:00,46.5071832982,-7.5064230386,47.1090700945,-17.5428167018,-5.8964230386,18.5072478365,64.05,-1.6099999999999999,64.0702317773,133.83,45.7171832982,-26.6764230386,52.9310154339,-17.5428167018,-5.8964230386,18.5072478365,63.26,-20.78,66.5855539888,132.81,43.6871832982,-30.1064230386,53.056259694,-17.5428167018,-5.8964230386,18.5072478365,61.23,-24.21,65.8425166591,133.96,44.7371832982,-4.0464230386,44.9198075337,-17.5428167018,-5.8964230386,18.5072478365,62.28,1.85,62.3074706596,133.64,42.8571832982,-26.2164230386,50.2398148603,-17.5428167018,-5.8964230386,18.5072478365,60.4,-20.32,63.726465459799996,133.96,42.7771832982,-1.0564230386,42.7902259934,-17.5428167018,-5.8964230386,18.5072478365,60.32,4.84,60.5138661796,132.81
2020-02-06 07:00:00,51.5132332947,-3.8507387245,51.6569588071,-19.7367667053,-6.6207387245,20.8176401458,71.25,2.77,71.3038245819,132.29,50.5232332947,-25.5907387245,56.6346449712,-19.7367667053,-6.6207387245,20.8176401458,70.26,-18.97,72.7758785588,131.61,48.3532332947,-26.0907387245,54.9432599801,-19.7367667053,-6.6207387245,20.8176401458,68.09,-19.47,70.8189875669,132.44,49.3232332947,-3.2707387245,49.4315594984,-19.7367667053,-6.6207387245,20.8176401458,69.06,3.35,69.1412040682,132.43,47.4232332947,-22.1407387245,52.3371318223,-19.7367667053,-6.6207387245,20.8176401458,67.16,-15.52,68.9299354417,132.44,47.1832332947,0.1792612755,47.1835738233,-19.7367667053,-6.6207387245,20.8176401458,66.92,6.8,67.2645999022,131.61
