Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-06 07:30:00,56.8774166237,-1.5474082686,56.8984621421,-21.6925833763,-7.2674082686,22.8775740952,78.57,5.72,78.777936632,131.17,55.6474166237,-22.9874082686,60.2084372476,-21.6925833763,-7.2674082686,22.8775740952,77.34,-15.72,78.9214419534,130.5,53.3774166237,-23.4074082686,58.2842634617,-21.6925833763,-7.2674082686,22.8775740952,75.07,-16.14,76.7854445842,131.32,54.2074166237,-1.0574082686,54.2177289202,-21.6925833763,-7.2674082686,22.8775740952,75.9,6.21,76.153621713,131.31,52.3874166237,-19.3874082686,55.8597620822,-21.6925833763,-7.2674082686,22.8775740952,74.08,-12.12,75.0649105774,131.32,51.8274166237,2.3725917314,51.8816952827,-21.6925833763,-7.2674082686,22.8775740952,73.52,9.64,74.1493088302,130.5
2020-02-06 08:00:00,59.6831332949,0.29137470260000004,59.6838445403,-22.2168667051,-7.4386252974,23.4290911584,81.9,7.73,82.2639830059,130.55,58.3731332949,-21.2486252974,62.120260525,-22.2168667051,-7.4386252974,23.4290911584,80.59,-13.81,81.7646879771,129.9,56.0331332949,-21.4286252974,59.9908160386,-22.2168667051,-7.4386252974,23.4290911584,78.25,-13.99,79.4907705334,130.67,56.8431332949,0.5113747026000001,56.8454334742,-22.2168667051,-7.4386252974,23.4290911584,79.06,7.95,79.458706886,130.7,54.9831332949,-17.3986252974,57.6702445735,-22.2168667051,-7.4386252974,23.4290911584,77.2,-9.96,77.8398458375,130.67,54.3831332949,2.7613747026,54.4531943711,-22.2168667051,-7.4386252974,23.4290911584,76.6,10.2,77.2761282674,129.9
2020-02-06 08:30:00,61.2866166367,0.8075236205,61.2919364449,-22.1833833633,-7.4424763795,23.3985673088,83.47,8.25,83.8767154817,130.55,60.1066166367,-19.4924763795,63.1883058715,-22.1833833633,-7.4424763795,23.3985673088,82.29,-12.05,83.1675814245,129.72,57.5566166367,-20.8524763795,61.2175619395,-22.1833833633,-7.4424763795,23.3985673088,79.74,-13.41,80.8597285427,130.67,58.4666166367,2.1375236205,58.5056772302,-22.1833833633,-7.4424763795,23.3985673088,80.65,9.58,81.2169865238,130.52,56.4966166367,-16.7624763795,58.9308773544,-22.1833833633,-7.4424763795,23.3985673088,78.68,-9.32,79.2300750978,130.67,55.9366166367,3.6775236205,56.0573747221,-22.1833833633,-7.4424763795,23.3985673088,78.12,11.12,78.9074698619,129.72
2020-02-06 09:00:00,61.5949166458,0.7589248483000001,61.5995919104,-20.8450833542,-7.1110751517,22.0246427862,82.44,7.87,82.8147963833,130.37,60.0349166458,-18.5110751517,62.8239693106,-20.8450833542,-7.1110751517,22.0246427862,80.88,-11.4,81.6794613107,129.51,57.9149166458,-20.8410751517,61.5506944198,-20.8450833542,-7.1110751517,22.0246427862,78.76,-13.73,79.9477985938,130.52,58.4549166458,2.9889248483,58.5312818227,-20.8450833542,-7.1110751517,22.0246427862,79.3,10.1,79.9406029499,130.31,56.7949166458,-16.7510751517,59.2136899335,-20.8450833542,-7.1110751517,22.0246427862,77.64,-9.64,78.2361757757,130.52,55.9149166458,5.4089248483,56.1759234149,-20.8450833542,-7.1110751517,22.0246427862,76.76,12.52,77.7743402415,129.51
2020-02-06 09:30:00,62.3421833238,0.7243132542,62.3463908439,-19.5678166762,-6.8156867458,20.7208357769,81.91,7.54,82.2563049255,130.37,60.7621833238,-17.0356867458,63.1051308942,-19.5678166762,-6.8156867458,20.7208357769,80.33,-10.22,80.9775110756,129.4,58.7021833238,-20.8656867458,62.3002665351,-19.5678166762,-6.8156867458,20.7208357769,78.27,-14.05,79.5210374681,130.52,59.1821833238,4.3943132542,59.3450993086,-19.5678166762,-6.8156867458,20.7208357769,78.75,11.21,79.5438658854,130.24,57.6321833238,-16.8156867458,60.0352885843,-19.5678166762,-6.8156867458,20.7208357769,77.2,-10.0,77.8449741473,130.52,56.6321833238,6.3043132542,56.9820020149,-19.5678166762,-6.8156867458,20.7208357769,76.2,13.12,77.3212415834,129.4
2020-02-06 10:00:00,62.3985499943,1.0939291015000001,62.4081382695,-17.6314500057,-6.3360708985,18.735362919700002,80.03,7.43,80.3741612709,130.58,60.2085499943,-16.8860708985,62.5316630421,-17.6314500057,-6.3360708985,18.735362919700002,77.84,-10.55,78.5516906247,129.56,58.8285499943,-20.5660708985,62.3198328515,-17.6314500057,-6.3360708985,18.735362919700002,76.46,-14.23,77.772903379,130.72,58.6885499943,4.5739291015,58.8665161859,-17.6314500057,-6.3360708985,18.735362919700002,76.32,10.91,77.095852677,130.47,57.7685499943,-16.5360708985,60.0886595724,-17.6314500057,-6.3360708985,18.735362919700002,75.4,-10.2,76.0867925464,130.72,56.1285499943,7.7039291015,56.6547848647,-17.6314500057,-6.3360708985,18.735362919700002,73.76,14.04,75.084347237,129.56
2020-02-06 10:30:00,59.7939333364,0.26424952220000003,59.7945172373,-15.8660666636,-5.8257504778,16.9018176538,75.66,6.09,75.9047014354,131.06,61.8539333364,-14.8157504778,63.6035811209,-15.8660666636,-5.8257504778,16.9018176538,77.72,-8.99,78.2382163651,129.68,56.4239333364,-21.5557504778,60.4012469392,-15.8660666636,-5.8257504778,16.9018176538,72.29,-15.73,73.9815990636,131.21,60.3339333364,6.6742495222,60.7019696429,-15.8660666636,-5.8257504778,16.9018176538,76.2,12.5,77.218456343,130.61,55.4139333364,-17.6257504778,58.1495579322,-15.8660666636,-5.8257504778,16.9018176538,71.28,-11.8,72.2501100345,131.21,57.7739333364,5.1742495222,58.0051741767,-15.8660666636,-5.8257504778,16.9018176538,73.64,11.0,74.4570319043,129.68
2020-02-06 11:00:00,54.9741333322,4.0384850506,55.1222704279,-14.3758666678,-5.3915149494,15.3536307075,69.35,9.43,69.9881947188,130.69,65.3141333322,-13.6015149494,66.7153447256,-14.3758666678,-5.3915149494,15.3536307075,79.69,-8.21,80.1117981324,129.46,51.8041333322,-17.8415149494,54.7903995786,-14.3758666678,-5.3915149494,15.3536307075,66.18,-12.45,67.3408857976,130.82,63.7341333322,7.7984850506,64.2094706464,-14.3758666678,-5.3915149494,15.3536307075,78.11,13.19,79.2158330134,130.38,50.6641333322,-13.9915149494,52.5606021358,-14.3758666678,-5.3915149494,15.3536307075,65.04,-8.6,65.6061094716,130.82,61.1441333322,7.1284850506,61.5582678448,-14.3758666678,-5.3915149494,15.3536307075,75.52,12.52,76.5507726937,129.46
2020-02-06 11:30:00,61.9056000439,3.828284971,62.0238589788,-13.6043999561,-5.141715029,14.5436216811,75.51,8.97,76.0409166173,130.69,57.3356000439,-17.091715029,59.8289040099,-13.6043999561,-5.141715029,14.5436216811,70.94,-11.95,71.9394613547,129.95,58.5156000439,-17.951715029,61.2073485864,-13.6043999561,-5.141715029,14.5436216811,72.12,-12.81,73.2488259292,130.82,55.9756000439,4.438284971,56.15127936,-13.6043999561,-5.141715029,14.5436216811,69.58,9.58,70.236406514,130.9,57.3556000439,-14.061715029,59.0541843221,-13.6043999561,-5.141715029,14.5436216811,70.96,-8.92,71.5184451733,130.82,53.5956000439,7.338284971,54.0956446526,-13.6043999561,-5.141715029,14.5436216811,67.2,12.48,68.3490336435,129.95
2020-02-06 12:00:00,61.0224500547,4.0912873804,61.1594477011,-13.4175499453,-5.1187126196,14.3607752373,74.44,9.21,75.0075842832,130.97,57.1024500547,-17.0587126196,59.5960525411,-13.4175499453,-5.1187126196,14.3607752373,70.52,-11.94,71.5236604209,130.25,57.6524500547,-17.7687126196,60.3285350847,-13.4175499453,-5.1187126196,14.3607752373,71.07,-12.65,72.1870306911,131.14,55.7724500547,4.5412873804,55.957032410400004,-13.4175499453,-5.1187126196,14.3607752373,69.19,9.66,69.8610885973,131.18,56.5024500547,-13.8387126196,58.1724748412,-13.4175499453,-5.1187126196,14.3607752373,69.92,-8.72,70.4616548202,131.14,53.3824500547,6.7612873804,53.8089303079,-13.4175499453,-5.1187126196,14.3607752373,66.8,11.88,67.8481716777,130.25
2020-02-06 12:30:00,60.7494833549,4.247748632,60.8978086332,-12.5905166451,-4.862251368,13.4967624916,73.34,9.11,73.9036379348,130.82,56.7494833549,-16.672251368,59.1478471859,-12.5905166451,-4.862251368,13.4967624916,69.34,-11.81,70.3385505964,130.04,57.4294833549,-17.612251368,60.0694344626,-12.5905166451,-4.862251368,13.4967624916,70.02,-12.75,71.1713629208,130.93,55.4594833549,4.897748632,55.675328788,-12.5905166451,-4.862251368,13.4967624916,68.05,9.76,68.7463460847,130.97,56.2494833549,-13.742251368,57.9038327778,-12.5905166451,-4.862251368,13.4967624916,68.84,-8.88,69.4103738644,130.93,53.0894833549,6.817748632,53.5254606641,-12.5905166451,-4.862251368,13.4967624916,65.68,11.68,66.7104549527,130.04
2020-02-06 13:00:00,60.2078166944,4.2953787676,60.3608438465,-12.3121833056,-4.7646212324,13.2019495999,72.52,9.06,73.0837464831,131.26,56.6778166944,-17.6946212324,59.3757065289,-12.3121833056,-4.7646212324,13.2019495999,68.99,-12.93,70.1912031525,130.61,56.9178166944,-17.6846212324,59.6018765257,-12.3121833056,-4.7646212324,13.2019495999,69.23,-12.92,70.4252745824,131.4,55.4178166944,4.0153787676,55.5630963304,-12.3121833056,-4.7646212324,13.2019495999,67.73,8.78,68.2967151479,131.53,55.7678166944,-13.8046212324,57.4509960421,-12.3121833056,-4.7646212324,13.2019495999,68.08,-9.04,68.67756547810001,131.4,53.0878166944,6.3153787676,53.4621388494,-12.3121833056,-4.7646212324,13.2019495999,65.4,11.08,66.3319410239,130.61
2020-02-06 13:30:00,59.8511333404,4.4883491642,60.0191922667,-12.0488666596,-4.7016508358,12.9337043558,71.9,9.19,72.4849370559,131.26,56.5111333404,-18.8616508358,59.5757506345,-12.0488666596,-4.7016508358,12.9337043558,68.56,-14.16,70.0069939363,130.71,56.5911333404,-17.5016508358,59.2356662386,-12.0488666596,-4.7016508358,12.9337043558,68.64,-12.8,69.8232740567,131.4,55.2711333404,2.9383491642,55.3491831606,-12.0488666596,-4.7016508358,12.9337043558,67.32,7.64,67.7521364977,131.63,55.4311333404,-13.6216508358,57.0802935775,-12.0488666596,-4.7016508358,12.9337043558,67.48,-8.92,68.0670022845,131.4,52.9511333404,4.9383491642,53.1809158863,-12.0488666596,-4.7016508358,12.9337043558,65.0,9.64,65.7109549466,130.71
2020-02-06 14:00:00,59.0039666895,4.2394540227,59.1560736992,-12.3760333105,-4.7805459773,13.2672461477,71.38,9.02,71.9476531931,131.26,56.2539666895,-19.0805459773,59.40181818,-12.3760333105,-4.7805459773,13.2672461477,68.63,-14.3,70.1039720701,130.63,55.7639666895,-17.7505459773,58.5209523456,-12.3760333105,-4.7805459773,13.2672461477,68.14,-12.97,69.3633945248,131.31,55.0139666895,2.7094540227,55.0806469825,-12.3760333105,-4.7805459773,13.2672461477,67.39,7.49,67.8049570459,131.56,54.6239666895,-13.8605459773,56.355057197,-12.3760333105,-4.7805459773,13.2672461477,67.0,-9.08,67.6124722222,131.31,52.7439666895,4.7794540227,52.9600717795,-12.3760333105,-4.7805459773,13.2672461477,65.12,9.56,65.8179914613,130.63
2020-02-06 14:30:00,58.7166500256,4.0903106567,58.8589469112,-13.1633499744,-4.9396893432999995,14.0596697456,71.88,9.03,72.4449811926,131.65,56.0466500256,-19.3396893433,59.289548514,-13.1633499744,-4.9396893432999995,14.0596697456,69.21,-14.4,70.6921784924,131.16,55.4466500256,-18.0696893433,58.3167615015,-13.1633499744,-4.9396893432999995,14.0596697456,68.61,-13.13,69.8550570825,131.84,54.7866500256,2.6403106567,54.8502348344,-13.1633499744,-4.9396893432999995,14.0596697456,67.95,7.58,68.3714772401,132.08,54.3166500256,-14.1796893433,56.136993684,-13.1633499744,-4.9396893432999995,14.0596697456,67.48,-9.24,68.1096762582,131.84,52.5566500256,5.0603106567,52.7996989182,-13.1633499744,-4.9396893432999995,14.0596697456,65.72,10.0,66.4764499654,131.16
2020-02-06 15:00:00,58.1373500426,3.4937052639,58.2422307819,-14.4526499574,-5.2762947361,15.3856549075,72.59,8.77,73.1178569161,131.65,55.9773500426,-19.8962947361,59.4081329619,-14.4526499574,-5.2762947361,15.3856549075,70.43,-14.62,71.9314208118,131.04,54.8473500426,-18.636294736099998,57.927051437,-14.4526499574,-5.2762947361,15.3856549075,69.3,-13.36,70.5760554296,131.73,54.7073500426,2.0837052639,54.7470179673,-14.4526499574,-5.2762947361,15.3856549075,69.16,7.36,69.5505226436,131.97,53.7073500426,-14.7162947361,55.6870611485,-14.4526499574,-5.2762947361,15.3856549075,68.16,-9.44,68.810603834,131.73,52.4273500426,4.4037052639,52.6119725209,-14.4526499574,-5.2762947361,15.3856549075,66.88,9.68,67.5768954599,131.04
2020-02-06 15:30:00,58.4159834042,2.4775082011,58.4684971926,-15.7240165958,-5.6024917989,16.6922920015,74.14,8.08,74.57899168,131.97,56.4259834042,-19.7224917989,59.7734747684,-15.7240165958,-5.6024917989,16.6922920015,72.15,-14.12,73.5186840198,131.25,55.0659834042,-19.7124917989,58.4879890336,-15.7240165958,-5.6024917989,16.6922920015,70.79,-14.11,72.1825200447,132.08,55.1159834042,2.3175082011,55.1646849975,-15.7240165958,-5.6024917989,16.6922920015,70.84,7.92,71.2813580118,132.17,53.9559834042,-15.8024917989,56.2224767523,-15.7240165958,-5.6024917989,16.6922920015,69.68,-10.2,70.4225986456,132.08,52.8359834042,4.5575082011,53.0321791301,-15.7240165958,-5.6024917989,16.6922920015,68.56,10.16,69.3087238376,131.25
2020-02-06 16:00:00,59.7093667495,2.9536569513,59.782376726,-17.7206332505,-6.1263430487,18.7497445836,77.43,9.08,77.9605752929,131.48,57.8493667495,-20.0063430487,61.2111345713,-17.7206332505,-6.1263430487,18.7497445836,75.57,-13.88,76.8341024546,130.87,56.2193667495,-19.0963430487,59.3741317035,-17.7206332505,-6.1263430487,18.7497445836,73.94,-12.97,75.0689316562,131.58,56.4493667495,1.9636569513,56.4835104702,-17.7206332505,-6.1263430487,18.7497445836,74.17,8.09,74.6098988071,131.77,55.0393667495,-15.0863430487,57.0695158449,-17.7206332505,-6.1263430487,18.7497445836,72.76,-8.96,73.3096119209,131.58,54.1193667495,2.8736569513,54.1956064791,-17.7206332505,-6.1263430487,18.7497445836,71.84,9.0,72.4015579943,130.87
2020-02-06 16:30:00,61.6667833564,3.5126239119,61.7667442583,-20.0332166436,-6.7873760881,21.1517905448,81.7,10.3,82.3467060665,131.22,60.0767833564,-20.2973760881,63.4129590424,-20.0332166436,-6.7873760881,21.1517905448,80.11,-13.51,81.241197677,130.72,58.0067833564,-18.4173760881,60.8603866019,-20.0332166436,-6.7873760881,21.1517905448,78.04,-11.63,78.9018282424,131.34,58.5767833564,1.6326239119000001,58.5995307935,-20.0332166436,-6.7873760881,21.1517905448,78.61,8.42,79.0596515297,131.6,56.8067833564,-14.4273760881,58.6102364446,-20.0332166436,-6.7873760881,21.1517905448,76.84,-7.64,77.2188785207,131.34,56.1267833564,3.4126239119,56.2304349254,-20.0332166436,-6.7873760881,21.1517905448,76.16,10.2,76.84,130.72
2020-02-06 17:00:00,63.7818333312,3.0361465281,63.8540558526,-22.0581666688,-7.4138534718999995,23.2707528905,85.84,10.45,86.4737422574,130.82,62.3018333312,-19.6238534719,65.3193237987,-22.0581666688,-7.4138534718999995,23.2707528905,84.36,-12.21,85.2390385915,130.23,59.9318333312,-18.7438534719,62.7945593934,-22.0581666688,-7.4138534718999995,23.2707528905,81.99,-11.33,82.7691307191,130.92,60.6718333312,2.1861465281,60.7112065142,-22.0581666688,-7.4138534718999995,23.2707528905,82.73,9.6,83.2851301254,131.1,58.7418333312,-14.6538534719,60.5420383261,-22.0581666688,-7.4138534718999995,23.2707528905,80.8,-7.24,81.1237178635,130.92,58.1418333312,3.6661465281,58.2573035205,-22.0581666688,-7.4138534718999995,23.2707528905,80.2,11.08,80.9617588742,130.23
2020-02-06 17:30:00,65.6778333192,3.213007855,65.7563777058,-23.6321666808,-7.916992145,24.9230428851,89.31,11.13,90.000849996,130.42,70.4378333192,-15.536992145,72.1310369232,-23.6321666808,-7.916992145,24.9230428851,94.07,-7.62,94.3781187564,129.37,61.6978333192,-18.436992145,64.3936745002,-23.6321666808,-7.916992145,24.9230428851,85.33,-10.52,85.9760391039,130.52,68.5078333192,6.013007855,68.7712111974,-23.6321666808,-7.916992145,24.9230428851,92.14,13.93,93.187040408,130.21,60.4878333192,-14.316992145,62.1591042707,-23.6321666808,-7.916992145,24.9230428851,84.12,-6.4,84.3631104216,130.52,65.7278333192,6.203007855,66.0198862411,-23.6321666808,-7.916992145,24.9230428851,89.36,14.12,90.4686907167,129.37
2020-02-06 18:00:00,66.8288999931,-0.3961675656,66.8300742408,-22.0111000069,-8.1661675656,23.477112604,88.84,7.77,89.1791371342,130.32,68.8388999931,-15.8261675656,70.6347062858,-22.0111000069,-8.1661675656,23.477112604,90.85,-7.66,91.1723538141,129.03,62.8888999931,-21.9161675656,66.5982893407,-22.0111000069,-8.1661675656,23.477112604,84.9,-13.75,86.0062352391,130.43,66.9688999931,5.5838324344,67.201285337,-22.0111000069,-8.1661675656,23.477112604,88.98,13.75,90.0361199742,129.85,61.7888999931,-17.8061675656,64.3034039981,-22.0111000069,-8.1661675656,23.477112604,83.8,-9.64,84.3526502251,130.43,64.2288999931,6.5938324344,64.5664790778,-22.0111000069,-8.1661675656,23.477112604,86.24,14.76,87.4939723638,129.03
2020-02-06 18:30:00,68.3913500133,0.0560101805,68.3913729485,-24.3086499867,-8.1539898195,25.6397740659,92.7,8.21,93.062850268,130.01,67.0113500133,-16.7439898195,69.0715732099,-24.3086499867,-8.1539898195,25.6397740659,91.32,-8.59,91.7231186779,128.92,64.2913500133,-21.3339898195,67.7385917196,-24.3086499867,-8.1539898195,25.6397740659,88.6,-13.18,89.5749540887,130.13,65.1613500133,4.6660101805,65.3281959537,-24.3086499867,-8.1539898195,25.6397740659,89.47,12.82,90.3838110504,129.72,63.1713500133,-17.1539898195,65.4589858555,-24.3086499867,-8.1539898195,25.6397740659,87.48,-9.0,87.9417443539,130.13,62.4113500133,5.0460101805,62.6150048249,-24.3086499867,-8.1539898195,25.6397740659,86.72,13.2,87.7188600017,128.92
2020-02-06 19:00:00,67.2629999802,-11.6498424519,68.2644123647,-23.8770000198,-7.9998424519,25.1815132429,91.14,-3.65,91.2130588238,131.26,65.6329999802,-19.1398424519,68.366835933,-23.8770000198,-7.9998424519,25.1815132429,89.51,-11.14,90.2005526591,129.18,64.4129999802,-13.1898424519,65.7495742219,-23.8770000198,-7.9998424519,25.1815132429,88.29,-5.19,88.4424117717,131.37,63.8429999802,2.3801575481,63.887352398,-23.8770000198,-7.9998424519,25.1815132429,87.72,10.38,88.3320032604,130.01,63.1229999802,-10.4398424519,63.980492628,-23.8770000198,-7.9998424519,25.1815132429,87.0,-2.44,87.0342093662,131.37,61.2429999802,3.7601575481,61.3583232444,-23.8770000198,-7.9998424519,25.1815132429,85.12,11.76,85.9285284408,129.18
2020-02-06 19:30:00,65.8920166995,-12.896175443,67.142156696,-23.1479833005,-7.766175443,24.4160318621,89.04,-5.13,89.1876588996,131.99,64.0820166995,-21.006175443,67.4371134541,-23.1479833005,-7.766175443,24.4160318621,87.23,-13.24,88.2290796733,129.95,63.2520166995,-12.386175443,64.4533549062,-23.1479833005,-7.766175443,24.4160318621,86.4,-4.62,86.5234326642,132.11,62.3720166995,0.7938245570000001,62.3770680987,-23.1479833005,-7.766175443,24.4160318621,85.52,8.56,85.9473327102,130.8,61.9320166995,-9.926175443,62.7224333982,-23.1479833005,-7.766175443,24.4160318621,85.08,-2.16,85.1074144831,132.11,59.8520166995,2.233824557,59.8936881077,-23.1479833005,-7.766175443,24.4160318621,83.0,10.0,83.6002392341,129.95
2020-02-06 20:00:00,63.6632833101,-14.4410192133,65.280599551,-22.1967166899,-7.4410192133,23.4107453692,85.86,-7.0,86.1448756456,131.99,61.9532833101,-21.6710192133,65.6341556405,-22.1967166899,-7.4410192133,23.4107453692,84.15,-14.23,85.3446858334,129.95,61.1532833101,-13.9310192133,62.7199916767,-22.1967166899,-7.4410192133,23.4107453692,83.35,-6.49,83.6022882462,132.11,60.3432833101,0.11898078670000001,60.3434006091,-22.1967166899,-7.4410192133,23.4107453692,82.54,7.5600000000000005,82.885494509,130.8,59.8832833101,-11.5610192133,60.9890546348,-22.1967166899,-7.4410192133,23.4107453692,82.08,-4.12,82.1833365105,132.11,57.8832833101,2.0789807867,57.9206064184,-22.1967166899,-7.4410192133,23.4107453692,80.08,9.52,80.6438887951,129.95
2020-02-06 20:30:00,60.9031000378,-17.0036532247,63.232205538,-21.2668999622,-7.1436532247,22.4346342827,82.17,-9.86,82.7594616947,132.8,59.1331000378,-22.2936532247,63.195968971,-21.2668999622,-7.1436532247,22.4346342827,80.4,-15.15,81.8149283444,130.46,58.5231000378,-16.4136532247,60.7812573925,-21.2668999622,-7.1436532247,22.4346342827,79.79,-9.27,80.3266892135,132.93,57.6031000378,-0.3736532247,57.6043119106,-21.2668999622,-7.1436532247,22.4346342827,78.87,6.77,79.1600265285,131.33,57.3331000378,-14.0636532247,59.0327934454,-21.2668999622,-7.1436532247,22.4346342827,78.6,-6.92,78.90403285,132.93,55.2531000378,1.8163467753,55.2829465513,-21.2668999622,-7.1436532247,22.4346342827,76.52,8.96,77.0427933035,130.46
2020-02-06 21:00:00,58.1199833612,-17.8806507315,60.8083064761,-20.4200166388,-6.8606507315,21.5417178513,78.54,-11.02,79.3093437118,132.7,56.3699833612,-23.6206507315,61.1188200567,-20.4200166388,-6.8606507315,21.5417178513,76.79,-16.76,78.5977207049,130.46,55.8799833612,-17.3106507315,58.4998390527,-20.4200166388,-6.8606507315,21.5417178513,76.3,-10.45,77.0122879806,132.83,54.9699833612,-1.7106507315,54.9965944096,-20.4200166388,-6.8606507315,21.5417178513,75.39,5.15,75.5656972442,131.33,54.6999833612,-15.0206507315,56.7248457743,-20.4200166388,-6.8606507315,21.5417178513,75.12,-8.16,75.5618951589,132.83,52.6999833612,-0.020650731500000002,52.6999874073,-20.4200166388,-6.8606507315,21.5417178513,73.12,6.84,73.4392265754,130.46
2020-02-06 21:30:00,55.0579000616,-18.835662610500002,58.1906740394,-19.1720999384,-6.4556626105,20.2298046404,74.23,-12.38,75.2552808778,133.69,53.4179000616,-25.6056626105,59.2378426743,-19.1720999384,-6.4556626105,20.2298046404,72.59,-19.15,75.073501317,131.51,52.9579000616,-18.2656626105,56.0194038662,-19.1720999384,-6.4556626105,20.2298046404,72.13,-11.81,73.0904439718,133.84,52.1379000616,-3.3056626104999998,52.2425882602,-19.1720999384,-6.4556626105,20.2298046404,71.31,3.15,71.3795390851,132.41,51.8679000616,-16.0156626105,54.2842565174,-19.1720999384,-6.4556626105,20.2298046404,71.04,-9.56,71.6803683026,133.84,50.0279000616,0.2243373895,50.028403051,-19.1720999384,-6.4556626105,20.2298046404,69.2,6.68,69.5216685646,131.51
2020-02-06 22:00:00,51.6528333873,-20.9226920881,55.7294737203,-17.7871666127,-6.0026920881,18.7727357733,69.44,-14.92,71.0247844066,134.72,49.9228333873,-27.4726920881,56.982787787,-17.7871666127,-6.0026920881,18.7727357733,67.71,-21.47,71.0324221747,132.48,49.7228333873,-20.3626920881,53.7308048435,-17.7871666127,-6.0026920881,18.7727357733,67.51,-14.36,69.0203571419,134.87,48.8028333873,-4.8826920881,49.0464802881,-17.7871666127,-6.0026920881,18.7727357733,66.59,1.12,66.5994181656,133.4,48.7328333873,-18.1626920881,52.0074267181,-17.7871666127,-6.0026920881,18.7727357733,66.52,-12.16,67.6223040128,134.87,46.8128333873,-2.0826920881,46.8591397283,-17.7871666127,-6.0026920881,18.7727357733,64.6,3.92,64.7188257001,132.48
2020-02-06 22:30:00,48.3745501021,-21.6231243019,52.9873249198,-16.4954498979,-5.5931243019,17.4178904231,64.87,-16.03,66.8212376419,134.82,46.5245501021,-28.7531243019,54.6925581713,-16.4954498979,-5.5931243019,17.4178904231,63.02,-23.16,67.1409413101,132.63,46.5945501021,-21.0531243019,51.1300903782,-16.4954498979,-5.5931243019,17.4178904231,63.09,-15.46,64.9565985871,134.96,45.5345501021,-6.0731243019,45.9377632432,-16.4954498979,-5.5931243019,17.4178904231,62.03,-0.48,62.0318571381,133.56,45.6245501021,-18.9931243019,49.4200196556,-16.4954498979,-5.5931243019,17.4178904231,62.12,-13.4,63.5488347651,134.96,43.6645501021,-4.1531243019,43.861616216,-16.4954498979,-5.5931243019,17.4178904231,60.16,1.44,60.1772315747,132.63
2020-02-06 23:00:00,45.1164834624,-22.1408022888,50.2564643205,-15.0035165376,-5.1108022888,15.8501043697,60.12,-17.03,62.4854807135,135.38,43.2564834624,-30.2808022888,52.8019919017,-15.0035165376,-5.1108022888,15.8501043697,58.26,-25.17,63.4646082474,133.28,43.4864834624,-21.5908022888,48.5513850204,-15.0035165376,-5.1108022888,15.8501043697,58.49,-16.48,60.7673473175,135.53,42.3964834624,-7.4408022888,43.0444810478,-15.0035165376,-5.1108022888,15.8501043697,57.4,-2.33,57.4472706053,134.22,42.5164834624,-19.5508022888,46.7962096343,-15.0035165376,-5.1108022888,15.8501043697,57.52,-14.44,59.3048396002,135.53,40.6364834624,-5.4708022888,41.0030909307,-15.0035165376,-5.1108022888,15.8501043697,55.64,-0.36,55.6411646176,133.28
2020-02-06 23:30:00,42.840583425,-22.6042769278,48.4383001728,-13.699416575,-4.6742769278,14.4749051566,56.54,-17.93,59.3148927336,135.75,40.680583425,-31.6842769278,51.5635847497,-13.699416575,-4.6742769278,14.4749051566,54.38,-27.01,60.7184033058,133.72,41.340583425,-22.0842769278,46.8695970256,-13.699416575,-4.6742769278,14.4749051566,55.04,-17.41,57.7278936044,135.89,39.950583425,-8.6742769278,40.8814407307,-13.699416575,-4.6742769278,14.4749051566,53.65,-4.0,53.7989079815,134.71,40.420583425,-20.1542769278,45.1665633285,-13.699416575,-4.6742769278,14.4749051566,54.12,-15.48,56.2903615195,135.89,38.260583425,-8.6742769278,39.2315603086,-13.699416575,-4.6742769278,14.4749051566,51.96,-4.0,52.1137371525,133.72
2020-02-07 00:00:00,41.4077835537,-23.3136523442,47.5197950801,-12.8822164463,-4.4136523442,13.6173355538,54.29,-18.9,57.4857730225,135.84,39.3677835537,-31.6236523442,50.4963144152,-12.8822164463,-4.4136523442,13.6173355538,52.25,-27.21,58.910496518,133.72,39.9977835537,-22.7736523442,46.0267523328,-12.8822164463,-4.4136523442,13.6173355538,52.88,-18.36,55.9766379841,136.0,38.7077835537,-8.6336523442,39.6589518324,-12.8822164463,-4.4136523442,13.6173355538,51.59,-4.22,51.7623077152,134.71,39.0377835537,-20.8936523442,44.2774576175,-12.8822164463,-4.4136523442,13.6173355538,51.92,-16.48,54.4727161063,136.0,37.0777835537,-8.6936523442,38.0833510125,-12.8822164463,-4.4136523442,13.6173355538,49.96,-4.28,50.1429955228,133.72
2020-02-07 00:30:00,43.6689500971,-22.5618189446,49.1529538957,-13.5710499029,-4.6218189446,14.3364781527,57.24,-17.94,59.9855082499,135.56,41.4489500971,-31.2918189446,51.9345106554,-13.5710499029,-4.6218189446,14.3364781527,55.02,-26.67,61.1431868649,133.5,42.1489500971,-22.0318189446,47.5598048808,-13.5710499029,-4.6218189446,14.3364781527,55.72,-17.41,58.3765920554,135.69,40.7289500971,-8.3318189446,41.5724257524,-13.5710499029,-4.6218189446,14.3364781527,54.3,-3.71,54.4265936836,134.49,41.1889500971,-20.0618189446,45.8149123045,-13.5710499029,-4.6218189446,14.3364781527,54.76,-15.44,56.895089419,135.69,39.0289500971,-8.7018189446,39.9872554526,-13.5710499029,-4.6218189446,14.3364781527,52.6,-4.08,52.7579984457,133.5
2020-02-07 01:00:00,42.9696333846,-23.0025076795,48.7391501029,-15.3303666154,-5.1925076795,16.1858665682,58.3,-17.81,60.9597088248,135.56,41.9796333846,-31.4125076795,52.4312431458,-15.3303666154,-5.1925076795,16.1858665682,57.31,-26.22,63.0232060435,133.5,41.4196333846,-22.4725076795,47.1232387588,-15.3303666154,-5.1925076795,16.1858665682,56.75,-17.28,59.3225159615,135.69,41.1796333846,-8.4525076795,42.0381623262,-15.3303666154,-5.1925076795,16.1858665682,56.51,-3.26,56.6039548088,134.49,40.4296333846,-20.4725076795,45.317533321,-15.3303666154,-5.1925076795,16.1858665682,55.76,-15.28,57.8157072083,135.69,39.4296333846,-8.0325076795,40.2394976169,-15.3303666154,-5.1925076795,16.1858665682,54.76,-2.84,54.8335955414,133.5
2020-02-07 01:30:00,41.58371668,-23.3253339349,47.678891515,-15.29628332,-5.1753339349,16.1480761932,56.88,-18.15,59.7055851659,135.56,40.73371668,-31.8453339349,51.7045546156,-15.29628332,-5.1753339349,16.1480761932,56.03,-26.67,62.0536042467,133.5,40.09371668,-22.7853339349,46.1159143869,-15.29628332,-5.1753339349,16.1480761932,55.39,-17.61,58.1219769106,135.69,39.97371668,-8.8853339349,40.9493245897,-15.29628332,-5.1753339349,16.1480761932,55.27,-3.71,55.394376971,134.49,39.14371668,-20.8553339349,44.3528523216,-15.29628332,-5.1753339349,16.1480761932,54.44,-15.68,56.6531199494,135.69,38.30371668,-8.6553339349,39.2694476283,-15.29628332,-5.1753339349,16.1480761932,53.6,-3.48,53.7128513486,133.5
2020-02-07 02:00:00,40.1020667665,-24.6196173566,47.0563632013,-15.1979332335,-5.1596173566,16.0498855396,55.3,-19.46,58.6240701419,136.61,39.4820667665,-32.0396173566,50.8465404577,-15.1979332335,-5.1596173566,16.0498855396,54.68,-26.88,60.9297694071,134.38,38.6520667665,-24.0596173566,45.5285344885,-15.1979332335,-5.1596173566,16.0498855396,53.85,-18.9,57.0704170302,136.75,38.7520667665,-8.8296173566,39.7452490411,-15.1979332335,-5.1596173566,16.0498855396,53.95,-3.67,54.0746835405,135.37,37.7620667665,-22.1196173566,43.76358256,-15.1979332335,-5.1596173566,16.0498855396,52.96,-16.96,55.6093805037,136.75,37.0820667665,-8.8396173566,38.1211032197,-15.1979332335,-5.1596173566,16.0498855396,52.28,-3.68,52.409357943,134.38
2020-02-07 02:30:00,39.4664834686,-24.7366789727,46.577962643,-14.8835165314,-5.0566789727,15.7190669753,54.35,-19.68,57.8033294889,135.97,39.0564834686,-31.5266789727,50.1930312691,-14.8835165314,-5.0566789727,15.7190669753,53.94,-26.47,60.0848108926,133.71,38.0564834686,-24.1766789727,45.0866692066,-14.8835165314,-5.0566789727,15.7190669753,52.94,-19.12,56.2869256577,136.11,38.3464834686,-8.5366789727,39.2852094597,-14.8835165314,-5.0566789727,15.7190669753,53.23,-3.48,53.3436341094,134.68,37.1164834686,-22.2966789727,43.2986747867,-14.8835165314,-5.0566789727,15.7190669753,52.0,-17.24,54.7833697394,136.11,36.6764834686,-8.5366789727,37.6568629536,-14.8835165314,-5.0566789727,15.7190669753,51.56,-3.48,51.6773064314,133.71
2020-02-07 03:00:00,38.6987500826,-24.9298654972,46.0335904711,-14.6612499174,-4.9798654972000005,15.4839048535,53.36,-19.95,56.9674652762,136.17,38.3387500826,-31.7498654972,49.7786471992,-14.6612499174,-4.9798654972000005,15.4839048535,53.0,-26.77,59.3770401755,133.89,37.3187500826,-24.3798654972,44.5765291312,-14.6612499174,-4.9798654972000005,15.4839048535,51.98,-19.4,55.4822530184,136.3,37.6587500826,-8.7198654972,38.6551097796,-14.6612499174,-4.9798654972000005,15.4839048535,52.32,-3.74,52.4535032195,134.9,36.3787500826,-22.4598654972,42.7534678795,-14.6612499174,-4.9798654972000005,15.4839048535,51.04,-17.48,53.9502734006,136.3,35.9787500826,-8.1398654972,36.8880450528,-14.6612499174,-4.9798654972000005,15.4839048535,50.64,-3.16,50.738498204,133.89
2020-02-07 03:30:00,38.003500022,-24.8805219678,45.423632476,-14.176499978,-4.8105219678,14.970446661,52.18,-20.07,55.906683858,135.99,37.563500022,-31.7205219678,49.1651100661,-14.176499978,-4.8105219678,14.970446661,51.74,-26.91,58.3195996214,133.73,36.673500022,-24.3405219678,44.0159813423,-14.176499978,-4.8105219678,14.970446661,50.85,-19.53,54.4714916264,136.13,36.913500022,-8.7305219678,37.9318928832,-14.176499978,-4.8105219678,14.970446661,51.09,-3.92,51.24016491,134.74,35.743500022,-22.4905219678,42.2305739033,-14.176499978,-4.8105219678,14.970446661,49.92,-17.68,52.9583685549,136.13,35.303500022,-8.2105219678,36.2456864301,-14.176499978,-4.8105219678,14.970446661,49.48,-3.4,49.5966773081,133.73
2020-02-07 04:00:00,37.4325166811,-25.276726908,45.1675351139,-13.9474833189,-4.736726908,14.7298632964,51.38,-20.54,55.3334979917,136.6,36.8525166811,-32.136726908,48.89659704,-13.9474833189,-4.736726908,14.7298632964,50.8,-27.4,57.7182813327,134.3,36.1225166811,-24.726726908,43.7749612788,-13.9474833189,-4.736726908,14.7298632964,50.07,-19.99,53.9129390777,136.72,36.2125166811,-8.966726908,37.3061463545,-13.9474833189,-4.736726908,14.7298632964,50.16,-4.23,50.3380422742,135.31,35.1725166811,-22.856726908,41.9468222233,-13.9474833189,-4.736726908,14.7298632964,49.12,-18.12,52.3555995095,136.72,34.5725166811,-9.096726908,35.7492566371,-13.9474833189,-4.736726908,14.7298632964,48.52,-4.36,48.7155006133,134.3
2020-02-07 04:30:00,37.1329499823,-24.9847252738,44.7559210763,-13.6670500177,-4.6347252738,14.4315257181,50.8,-20.35,54.7244232496,136.03,36.5929499823,-31.7547252738,48.4500419568,-13.6670500177,-4.6347252738,14.4315257181,50.26,-27.12,57.1100866748,133.75,35.8329499823,-24.4447252738,43.3767783283,-13.6670500177,-4.6347252738,14.4315257181,49.5,-19.81,53.3168463058,136.16,35.9829499823,-8.7547252738,37.0326599645,-13.6670500177,-4.6347252738,14.4315257181,49.65,-4.12,49.8206473262,134.77,34.9329499823,-22.5947252738,41.6032763693,-13.6670500177,-4.6347252738,14.4315257181,48.6,-17.96,51.8123691796,136.16,34.3729499823,-9.1147252738,35.5609041969,-13.6670500177,-4.6347252738,14.4315257181,48.04,-4.48,48.2484403893,133.75
2020-02-07 05:00:00,37.0769000302,-24.8237805209,44.6196884256,-13.6530999698,-4.6437805209,14.4212286686,50.73,-20.18,54.5963854115,136.12,36.5669000302,-31.6537805209,48.3642429806,-13.6530999698,-4.6437805209,14.4212286686,50.22,-27.01,57.0227016196,133.86,35.7769000302,-24.2937805209,43.2455124582,-13.6530999698,-4.6437805209,14.4212286686,49.43,-19.65,53.1925502303,136.25,35.9669000302,-8.6137805209,36.9839845426,-13.6530999698,-4.6437805209,14.4212286686,49.62,-3.9699999999999998,49.778562655,134.86,34.8269000302,-22.4837805209,41.4539907877,-13.6530999698,-4.6437805209,14.4212286686,48.48,-17.84,51.6582616819,136.25,34.3069000302,-8.4837805209,35.3403158109,-13.6530999698,-4.6437805209,14.4212286686,47.96,-3.84,48.1134825179,133.86
2020-02-07 05:30:00,38.3016166809,-24.3585123724,45.3910890524,-14.2783833191,-4.8485123724,15.0791346712,52.58,-19.51,56.0829430398,136.33,38.0816166809,-30.9785123724,49.090505781,-14.2783833191,-4.8485123724,15.0791346712,52.36,-26.13,58.51791606,134.02,36.9416166809,-23.8185123724,43.9545739898,-14.2783833191,-4.8485123724,15.0791346712,51.22,-18.97,54.6200448553,136.46,37.4216166809,-7.8585123724,38.2378557416,-14.2783833191,-4.8485123724,15.0791346712,51.7,-3.01,51.7875477311,135.04,36.0416166809,-21.9285123724,42.18836081,-14.2783833191,-4.8485123724,15.0791346712,50.32,-17.08,53.1397101987,136.46,35.7616166809,-6.8885123724,36.4190174268,-14.2783833191,-4.8485123724,15.0791346712,50.04,-2.04,50.0815654707,134.02
2020-02-07 06:00:00,40.2223333485,-23.8775997161,46.7758043031,-14.9876666515,-5.0775997161,15.8244169097,55.21,-18.8,58.3231009121,136.08,39.7623333485,-30.6075997161,50.1783649962,-14.9876666515,-5.0775997161,15.8244169097,54.75,-25.53,60.4097955633,133.8,38.7823333485,-23.3475997161,45.2678671074,-14.9876666515,-5.0775997161,15.8244169097,53.77,-18.27,56.7891345241,136.22,39.0323333485,-7.5775997161,39.761074735,-14.9876666515,-5.0775997161,15.8244169097,54.02,-2.5,54.0778180033,134.79,37.8123333485,-21.4375997161,43.4665760653,-14.9876666515,-5.0775997161,15.8244169097,52.8,-16.36,55.2764832456,136.22,37.3323333485,-6.0775997161,37.8238064128,-14.9876666515,-5.0775997161,15.8244169097,52.32,-1.0,52.3295557023,133.8
2020-02-07 06:30:00,45.345816648,-21.7818352863,50.305978133,-16.724183352,-5.6418352863,17.6501732056,62.07,-16.14,64.1341133875,135.28,44.805816648,-28.4518352863,53.0760599202,-16.724183352,-5.6418352863,17.6501732056,61.53,-22.81,65.6219246898,133.01,43.675816648,-21.2618352863,48.5761525814,-16.724183352,-5.6418352863,17.6501732056,60.4,-15.62,62.3870531441,135.42,43.895816648,-5.6818352863,44.262014995,-16.724183352,-5.6418352863,17.6501732056,60.62,-0.04,60.620013197,133.97,42.635816648,-19.2018352863,46.7602752302,-16.724183352,-5.6418352863,17.6501732056,59.36,-13.56,60.8891057579,135.42,42.035816648,-2.6818352863,42.121278729,-16.724183352,-5.6418352863,17.6501732056,58.76,2.96,58.8345068816,133.01
2020-02-07 07:00:00,50.1581666525,-19.2209628137,53.7148684577,-18.8518333475,-6.3409628137,19.8896814948,69.01,-12.88,70.2016702081,133.93,49.7281666525,-26.2909628137,56.2503803035,-18.8518333475,-6.3409628137,19.8896814948,68.58,-19.95,71.4228177826,131.73,48.2381666525,-18.7209628137,51.7435519719,-18.8518333475,-6.3409628137,19.8896814948,67.09,-12.38,68.2226685201,134.06,48.6181666525,-3.9109628137,48.7752166452,-18.8518333475,-6.3409628137,19.8896814948,67.47,2.43,67.5137452672,132.67,47.1081666525,-16.5809628137,49.9410421717,-18.8518333475,-6.3409628137,19.8896814948,65.96,-10.24,66.7501250935,134.06,46.5481666525,-0.6209628137000001,46.5523083588,-18.8518333475,-6.3409628137,19.8896814948,65.4,5.72,65.6496641271,131.73
2020-02-07 07:30:00,55.4198666586,-15.7592016104,57.6169597936,-20.8001333414,-6.9792016104000005,21.9397995008,76.22,-8.78,76.724030134,131.05,54.7298666586,-23.4692016104,59.5496576707,-20.8001333414,-6.9792016104000005,21.9397995008,75.53,-16.49,77.3091262401,128.99,53.2398666586,-15.2992016104,55.39448503,-20.8001333414,-6.9792016104000005,21.9397995008,74.04,-8.32,74.5059997584,131.2,53.3698666586,-1.9592016104,53.4058155832,-20.8001333414,-6.9792016104000005,21.9397995008,74.17,5.02,74.3396885923,129.89,51.8798666586,-13.0992016104,53.5080334842,-20.8001333414,-6.9792016104000005,21.9397995008,72.68,-6.12,72.9372113533,131.2,51.0398666586,0.9807983896,51.0492894565,-20.8001333414,-6.9792016104000005,21.9397995008,71.84,7.96,72.2796458209,128.99
2020-02-07 08:00:00,58.3018166351,-26.4422201099,64.0179102072,-21.5881833649,-7.2422201099,22.7705821866,79.89,-19.2,82.164786253,132.69,57.2818166351,-28.5022201099,63.9811149341,-21.5881833649,-7.2422201099,22.7705821866,78.87,-21.26,81.68515471,130.03,56.8218166351,-7.7422201099,57.346846626,-21.5881833649,-7.2422201099,22.7705821866,78.41,-0.5,78.4115941682,132.82,55.8918166351,-6.5322201099,56.2722406372,-21.5881833649,-7.2422201099,22.7705821866,77.48,0.71,77.4832530293,130.91,55.4518166351,-4.8022201099,55.6593683589,-21.5881833649,-7.2422201099,22.7705821866,77.04,2.44,77.0786299826,132.82,54.4518166351,11.4777798901,55.6483581615,-21.5881833649,-7.2422201099,22.7705821866,76.04,18.72,78.3104079928,130.03
2020-02-07 08:30:00,59.709016653,-26.2574322781,65.2274437603,-21.420983347,-7.2374322781,22.6105938342,81.13,-19.02,83.329690387,132.61,58.789016653,-27.9274322781,65.0852514221,-21.420983347,-7.2374322781,22.6105938342,80.21,-20.69,82.8355008435,129.92,58.259016653,-6.0274322781,58.5699834492,-21.420983347,-7.2374322781,22.6105938342,79.68,1.21,79.68918684490001,132.82,57.359016653,-5.9874322781,57.6706696396,-21.420983347,-7.2374322781,22.6105938342,78.78,1.25,78.789916233,130.8,56.859016653,-3.0374322781,56.9400893009,-21.420983347,-7.2374322781,22.6105938342,78.28,4.2,78.3925914867,132.82,55.939016653,12.0425677219,57.220599625,-21.420983347,-7.2374322781,22.6105938342,77.36,19.28,79.7263319111,129.92
2020-02-07 09:00:00,59.8922666755,-25.5501624115,65.1144715619,-20.7777333245,-7.0801624115,21.9509202969,80.67,-18.47,82.7574153777,132.78,59.2522666755,-27.2601624115,65.2222934347,-20.7777333245,-7.0801624115,21.9509202969,80.03,-20.18,82.5350428606,130.06,58.4522666755,-5.2801624115,58.6902683125,-20.7777333245,-7.0801624115,21.9509202969,79.23,1.8,79.2504441628,132.9,57.8222666755,-5.2801624115,58.0628507617,-20.7777333245,-7.0801624115,21.9509202969,78.6,1.8,78.6206079854,130.96,57.0622666755,-2.2801624115,57.1078052351,-20.7777333245,-7.0801624115,21.9509202969,77.84,4.8,77.9878554648,132.9,56.4622666755,12.8398375885,57.9037907863,-20.7777333245,-7.0801624115,21.9509202969,77.24,19.92,79.7673116007,130.06
2020-02-07 09:30:00,61.4183833627,-24.7592015684,66.2211135303,-20.1016166373,-6.8492015684,21.2364439952,81.52,-17.91,83.4642348554,132.22,60.4883833627,-26.0392015684,65.8550266886,-20.1016166373,-6.8492015684,21.2364439952,80.59,-19.19,82.8432507812,129.48,59.9583833627,-4.6692015684,60.1399133584,-20.1016166373,-6.8492015684,21.2364439952,80.06,2.18,80.0896747403,132.36,59.0483833627,-4.2792015683999995,59.2032359234,-20.1016166373,-6.8492015684,21.2364439952,79.15,2.5700000000000003,79.1917129503,130.37,58.4583833627,-1.6892015684000001,58.482783683,-20.1016166373,-6.8492015684,21.2364439952,78.56,5.16,78.7292779085,132.36,57.5783833627,13.1907984316,59.0700211099,-20.1016166373,-6.8492015684,21.2364439952,77.68,20.04,80.2233382502,129.48
2020-02-07 10:00:00,62.0995667281,-25.2549902593,67.0385763633,-20.6204332719,-7.0349902593,21.7874586923,82.72,-18.22,84.7028145931,132.03,61.0795667281,-25.1049902593,66.037671125,-20.6204332719,-7.0349902593,21.7874586923,81.7,-18.07,83.674457871,129.15,60.6395667281,-5.2049902593,60.8625416539,-20.6204332719,-7.0349902593,21.7874586923,81.26,1.83,81.2806034672,132.17,59.5895667281,-3.4649902593,59.6902221502,-20.6204332719,-7.0349902593,21.7874586923,80.21,3.5700000000000003,80.2894077696,130.03,59.1395667281,-2.1949902593,59.1802867096,-20.6204332719,-7.0349902593,21.7874586923,79.76,4.84,79.9067156126,132.17,58.1395667281,14.0450097407,59.811968016,-20.6204332719,-7.0349902593,21.7874586923,78.76,21.08,81.5322267573,129.15
2020-02-07 10:30:00,62.4925667574,-24.7678323115,67.2217704121,-18.1774332426,-6.3478323115,19.2539360741,80.67,-18.42,82.7462706108,132.55,59.9625667574,-25.1678323115,65.0302175561,-18.1774332426,-6.3478323115,19.2539360741,78.14,-18.82,80.3744486762,129.72,61.0525667574,-4.5678323115,61.223206382,-18.1774332426,-6.3478323115,19.2539360741,79.23,1.78,79.249992429,132.69,58.5725667574,-3.3478323115,58.6681647722,-18.1774332426,-6.3478323115,19.2539360741,76.75,3.0,76.8086095435,130.63,59.6225667574,-1.5878323115000001,59.6437061071,-18.1774332426,-6.3478323115,19.2539360741,77.8,4.76,77.9454783807,132.69,57.1425667574,14.9321676885,59.0613457983,-18.1774332426,-6.3478323115,19.2539360741,75.32,21.28,78.2683895324,129.72
2020-02-07 11:00:00,61.8475668039,-24.3137970304,66.4551145179,-17.5124331961,-6.1837970304,18.5721474839,79.36,-18.13,81.4045852517,133.0,59.4775668039,-25.9437970304,64.8896105495,-17.5124331961,-6.1837970304,18.5721474839,76.99,-19.76,79.485330093,130.28,60.4575668039,-4.0037970304,60.589997314,-17.5124331961,-6.1837970304,18.5721474839,77.97,2.18,78.0004698704,133.14,58.1175668039,-3.9437970304,58.2512240749,-17.5124331961,-6.1837970304,18.5721474839,75.63,2.24,75.6631647501,131.21,59.0075668039,-1.0237970304,59.0164477114,-17.5124331961,-6.1837970304,18.5721474839,76.52,5.16,76.6937807126,133.14,56.7275668039,14.7362029696,58.6103447648,-17.5124331961,-6.1837970304,18.5721474839,74.24,20.92,77.1312128778,130.28
2020-02-07 11:30:00,61.6242835494,-23.9457184231,66.1131587036,-15.8657164506,-5.7357184231,16.8706675719,77.49,-18.21,79.6009057737,133.13,58.7042835494,-26.2957184231,64.3246275887,-15.8657164506,-5.7357184231,16.8706675719,74.57,-20.56,77.3524304725,130.47,60.2642835494,-3.6057184231,60.3720554318,-15.8657164506,-5.7357184231,16.8706675719,76.13,2.13,76.1597912287,133.25,57.4342835494,-4.2357184231,57.5902616541,-15.8657164506,-5.7357184231,16.8706675719,73.3,1.5,73.3153462789,131.42,58.8542835494,-0.6557184231000001,58.8579362428,-15.8657164506,-5.7357184231,16.8706675719,74.72,5.08,74.8924882749,133.25,56.0542835494,14.0642815769,57.7917530493,-15.8657164506,-5.7357184231,16.8706675719,71.92,19.8,74.5957532303,130.47
2020-02-07 12:00:00,62.2646837475,-23.8903781201,66.6906365909,-15.6853162525,-5.6403781201,16.6686235568,77.95,-18.25,80.0578853081,133.59,58.7146837475,-26.3703781201,64.3646714415,-15.6853162525,-5.6403781201,16.6686235568,74.4,-20.73,77.2340138799,130.93,60.9146837475,-3.4203781201,61.010635815,-15.6853162525,-5.6403781201,16.6686235568,76.6,2.22,76.6321629605,133.7,57.4546837475,-4.1503781201,57.6043949978,-15.6853162525,-5.6403781201,16.6686235568,73.14,1.49,73.1551754834,131.91,59.5146837475,-0.4403781201,59.5163130113,-15.6853162525,-5.6403781201,16.6686235568,75.2,5.2,75.3795728298,133.7,56.1146837475,14.679621879900001,58.0030088066,-15.6853162525,-5.6403781201,16.6686235568,71.8,20.32,74.6199865988,130.93
2020-02-07 12:30:00,62.2673838421,-24.3387768966,66.8550906915,-16.1426161579,-5.8187768966,17.15931878,78.41,-18.52,80.56747793,133.7,59.0973838421,-27.0487768966,64.9933620348,-16.1426161579,-5.8187768966,17.15931878,75.24,-21.23,78.1778133488,131.07,60.8973838421,-3.8587768966000002,61.0195175165,-16.1426161579,-5.8187768966,17.15931878,77.04,1.96,77.0649284694,133.83,57.8073838421,-4.8087768966,58.0070509672,-16.1426161579,-5.8187768966,17.15931878,73.95,1.01,73.9568969062,132.03,59.4973838421,-0.8987768966,59.5041719879,-16.1426161579,-5.8187768966,17.15931878,75.64,4.92,75.7998416885,133.83,56.4973838421,13.8612231034,58.1729136878,-16.1426161579,-5.8187768966,17.15931878,72.64,19.68,75.2587004937,131.07
2020-02-07 13:00:00,62.5019169579,-24.4424196864,67.1112621215,-14.4080830421,-5.4324196864,15.398183029,76.91,-19.01,79.2245429144,133.46,57.8519169579,-27.0824196864,63.8772397007,-14.4080830421,-5.4324196864,15.398183029,72.26,-21.65,75.4336138601,130.84,61.1819169579,-4.0424196864,61.3153171693,-14.4080830421,-5.4324196864,15.398183029,75.59,1.3900000000000001,75.6027790495,133.59,56.6319169579,-4.9524196864,56.8480472759,-14.4080830421,-5.4324196864,15.398183029,71.04,0.48,71.0416216031,131.79,59.7919169579,-1.1124196864,59.8022642637,-14.4080830421,-5.4324196864,15.398183029,74.2,4.32,74.325651023,133.59,55.2719169579,14.1275803136,57.0488679092,-14.4080830421,-5.4324196864,15.398183029,69.68,19.56,72.3733099975,130.84
2020-02-07 13:30:00,62.5288005455,-25.756366639,67.6257445068,-11.5711994545,-4.796366639,12.5258847892,74.1,-20.96,77.0073477014,133.97,57.3388005455,-26.466366639,63.1522494537,-11.5711994545,-4.796366639,12.5258847892,68.91,-21.67,72.2369503786,131.15,61.2888005455,-5.156366639,61.505326511,-11.5711994545,-4.796366639,12.5258847892,72.86,-0.36,72.8608893715,134.08,56.2188005455,-4.216366639,56.3766909494,-11.5711994545,-4.796366639,12.5258847892,67.79,0.58,67.7924811465,132.11,59.9088005455,-2.276366639,59.9520327251,-11.5711994545,-4.796366639,12.5258847892,71.48,2.52,71.5244070231,134.08,54.9088005455,14.123633361,56.6961497516,-11.5711994545,-4.796366639,12.5258847892,66.48,18.92,69.1198726851,131.15
2020-02-07 14:00:00,60.1945838536,-26.669537199,65.838075152,-12.5954161464,-4.869537199,13.5039586949,72.79,-21.8,75.9843674712,134.15,55.6145838536,-27.269537199,61.9403712958,-12.5954161464,-4.869537199,13.5039586949,68.21,-22.4,71.7939001587,131.31,59.0145838536,-5.999537199,59.3187622428,-12.5954161464,-4.869537199,13.5039586949,71.61,-1.13,71.6189150993,134.27,54.5345838536,-5.019537199,54.7651037594,-12.5954161464,-4.869537199,13.5039586949,67.13,-0.15,67.1301675851,132.29,57.6845838536,-3.109537199,57.7683341975,-12.5954161464,-4.869537199,13.5039586949,70.28,1.76,70.30203411,134.27,53.2045838536,14.410462801,55.1215854378,-12.5954161464,-4.869537199,13.5039586949,65.8,19.28,68.5664524385,131.31
2020-02-07 14:30:00,57.509000683,-26.0343731757,63.1274405168,-11.950999317,-5.2043731757,13.0350253098,69.46,-20.83,72.5160706327,132.92,57.309000683,-27.4943731757,63.5630562167,-11.950999317,-5.2043731757,13.0350253098,69.26,-22.29,72.7584476195,130.15,56.369000683,-5.7443731757,56.6609394661,-11.950999317,-5.2043731757,13.0350253098,68.32,-0.54,68.3221340416,133.03,56.189000683,-5.5343731757,56.4608987194,-11.950999317,-5.2043731757,13.0350253098,68.14,-0.33,68.1407990854,131.11,55.009000683,-3.0043731757,55.0909830582,-11.950999317,-5.2043731757,13.0350253098,66.96,2.2,66.9961312316,133.03,54.849000683,12.5956268243,56.2766620458,-11.950999317,-5.2043731757,13.0350253098,66.8,17.8,69.1308903458,130.15
2020-02-07 15:00:00,60.0113003707,-26.0000819605,65.4015323531,-16.8386996293,-5.8800819605,17.8358394551,76.85,-20.12,79.4401466514,132.48,57.6013003707,-27.5900819605,63.868007852,-16.8386996293,-5.8800819605,17.8358394551,74.44,-21.71,77.5412000165,129.77,58.6913003707,-5.7500819605,58.9723001227,-16.8386996293,-5.8800819605,17.8358394551,75.53,0.13,75.530111876,132.6,56.3413003707,-5.6900819605,56.6279008986,-16.8386996293,-5.8800819605,17.8358394551,73.18,0.19,73.1802466517,130.73,57.2813003707,-2.8800819605,57.3536593798,-16.8386996293,-5.8800819605,17.8358394551,74.12,3.0,74.1806875137,132.6,55.0013003707,13.5199180395,56.6386019095,-16.8386996293,-5.8800819605,17.8358394551,71.84,19.4,74.4133428896,129.77
2020-02-07 15:30:00,60.494583856,-26.4121958488,66.0090809318,-18.385416144,-6.4921958488,19.4980033267,78.88,-19.92,81.3563814338,133.45,57.854583856,-28.9721958488,64.7034852651,-18.385416144,-6.4921958488,19.4980033267,76.24,-22.48,79.4851432659,130.83,59.144583856,-5.9021958488,59.438352226,-18.385416144,-6.4921958488,19.4980033267,77.53,0.59,77.5322449049,133.57,56.564583856,-6.7021958488,56.9602631314,-18.385416144,-6.4921958488,19.4980033267,74.95,-0.21,74.9502941956,131.78,57.774583856,-2.8921958488,57.8469302259,-18.385416144,-6.4921958488,19.4980033267,76.16,3.6,76.2450365598,133.57,55.294583856,12.7878041512,56.7540213449,-18.385416144,-6.4921958488,19.4980033267,73.68,19.28,76.1607562988,130.83
