Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-07 16:00:00,61.8753506417,-25.8665514249,67.0644279753,-19.1946493583,-6.7765514249,20.3557415291,81.07,-19.09,83.2872919478,132.63,59.0453506417,-29.0265514249,65.7943319749,-19.1946493583,-6.7765514249,20.3557415291,78.24,-22.25,81.3422405642,130.09,60.4453506417,-5.5865514249,60.7029650925,-19.1946493583,-6.7765514249,20.3557415291,79.64,1.19,79.6488901366,132.75,57.7153506417,-6.9465514249,58.1318869158,-19.1946493583,-6.7765514249,20.3557415291,76.91,-0.17,76.9101878817,131.03,59.0053506417,-2.6165514249,59.0633367303,-19.1946493583,-6.7765514249,20.3557415291,78.2,4.16,78.3105714447,132.75,56.4053506417,12.4234485751,57.7572995864,-19.1946493583,-6.7765514249,20.3557415291,75.6,19.2,78.0,130.09
2020-02-07 16:30:00,63.5318003706,-25.816759717300002,68.5769257158,-20.6881996294,-7.1667597173,21.8943839546,84.22,-18.65,86.260250985,132.84,61.3018003706,-28.2367597173,67.4924094103,-20.6881996294,-7.1667597173,21.8943839546,81.99,-21.07,84.6540312094,130.2,62.0318003706,-5.4667597173,62.2722226922,-20.6881996294,-7.1667597173,21.8943839546,82.72,1.7000000000000002,82.7374667246,132.94,59.8518003706,-6.1467597173,60.1666075379,-20.6881996294,-7.1667597173,21.8943839546,80.54,1.02,80.5464586434,131.15,60.6318003706,-2.4467597173,60.681149044,-20.6881996294,-7.1667597173,21.8943839546,81.32,4.72,81.4568646585,132.94,58.4718003706,12.7532402827,59.8464416343,-20.6881996294,-7.1667597173,21.8943839546,79.16,19.92,81.6278873915,130.2
2020-02-07 17:00:00,65.2655671139,-25.3811633125,70.0271211874,-21.3244328861,-7.3911633125,22.5690215345,86.59,-17.99,88.4390648978,131.91,63.0055671139,-27.1811633125,68.6186354161,-21.3244328861,-7.3911633125,22.5690215345,84.33,-19.79,86.6209732109,129.25,63.6955671139,-5.2711633125,63.9133040347,-21.3244328861,-7.3911633125,22.5690215345,85.02,2.12,85.0464273206,132.03,61.4655671139,-5.3811633125,61.700671465,-21.3244328861,-7.3911633125,22.5690215345,82.79,2.01,82.8143960915,130.18,62.2355671139,-2.1911633125,62.2741279397,-21.3244328861,-7.3911633125,22.5690215345,83.56,5.2,83.7216435577,132.03,60.0755671139,12.4488366875,61.3518320748,-21.3244328861,-7.3911633125,22.5690215345,81.4,19.84,83.7829672428,129.25
2020-02-07 17:30:00,66.7696509492,-25.896807946,71.6158568313,-22.2903490508,-7.756807946,23.6014349207,89.06,-18.14,90.8886307521,132.33,64.6296509492,-25.846807946,69.6063880891,-22.2903490508,-7.756807946,23.6014349207,86.92,-18.09,88.7825123546,129.47,65.1296509492,-5.606807946,65.3705417456,-22.2903490508,-7.756807946,23.6014349207,87.42,2.15,87.4464344613,132.47,63.0396509492,-3.976807946,63.164963336,-22.2903490508,-7.756807946,23.6014349207,85.33,3.7800000000000002,85.41368333,130.41,63.7496509492,-2.516807946,63.7993128363,-22.2903490508,-7.756807946,23.6014349207,86.04,5.24,86.1994153112,132.47,61.5896509492,14.363192054,63.2422832449,-22.2903490508,-7.756807946,23.6014349207,83.88,22.12,86.7476155292,129.47
2020-02-07 18:00:00,66.7806505467,-25.8177687472,71.5975730771,-22.7493494533,-7.8577687472,24.0681829441,89.53,-17.96,91.3136490345,133.07,64.8906505467,-27.3577687472,70.4219002811,-22.7493494533,-7.8577687472,24.0681829441,87.64,-19.5,89.783181053,130.39,65.1206505467,-5.3577687472,65.3406826837,-22.7493494533,-7.8577687472,24.0681829441,87.87,2.5,87.9055567072,133.23,63.2606505467,-5.1977687472,63.4738269489,-22.7493494533,-7.8577687472,24.0681829441,86.01,2.66,86.0511225958,131.32,63.7306505467,-2.1777687472,63.7678484491,-22.7493494533,-7.8577687472,24.0681829441,86.48,5.68,86.6663302558,133.23,61.8906505467,13.5022312528,63.3463722237,-22.7493494533,-7.8577687472,24.0681829441,84.64,21.36,87.293637798,130.39
2020-02-07 18:30:00,65.2534670819,-26.4725405307,70.4188211231,-22.5365329181,-7.7525405307,23.8326918464,87.79,-18.72,89.7637036892,133.26,63.3834670819,-28.8925405307,69.6580418735,-22.5365329181,-7.7525405307,23.8326918464,85.92,-21.14,88.482461539,130.64,63.6634670819,-5.9425405307,63.9402129247,-22.5365329181,-7.7525405307,23.8326918464,86.2,1.81,86.2190008061,133.39,61.8134670819,-6.6225405307,62.1672160851,-22.5365329181,-7.7525405307,23.8326918464,84.35,1.13,84.3575687179,131.59,62.263467081900004,-2.8325405307000002,62.3278639047,-22.5365329181,-7.7525405307,23.8326918464,84.8,4.92,84.9426065058,133.39,60.5034670819,12.5674594693,61.7949072857,-22.5365329181,-7.7525405307,23.8326918464,83.04,20.32,85.4900228097,130.64
2020-02-07 19:00:00,67.5422505492,-26.0726045143,72.3998364322,-21.8977494508,-7.5426045143,23.160360832,89.44,-18.53,91.3393370898,133.16,62.5022505492,-29.7826045143,69.2353584187,-21.8977494508,-7.5426045143,23.160360832,84.4,-22.24,87.2810265751,130.64,65.9222505492,-5.5526045143000005,66.1556840669,-21.8977494508,-7.5426045143,23.160360832,87.82,1.99,87.8425437929,133.29,60.9822505492,-7.5026045143,61.442037373,-21.8977494508,-7.5426045143,23.160360832,82.88,0.04,82.88000965250001,131.59,64.5422505492,-2.4226045143,64.5877009855,-21.8977494508,-7.5426045143,23.160360832,86.44,5.12,86.5915007377,133.29,59.7022505492,11.4973954857,60.7992501894,-21.8977494508,-7.5426045143,23.160360832,81.6,19.04,83.7918945961,130.64
2020-02-07 19:30:00,61.837466979,-27.5668958553,67.7038113364,-21.242533021,-7.2568958553,22.4478895801,83.08,-20.31,85.5265017407,133.05,59.797466979,-30.7668958553,67.248337806,-21.242533021,-7.2568958553,22.4478895801,81.04,-23.51,84.3812876176,130.52,60.377466979,-7.1068958553,60.7942965047,-21.242533021,-7.2568958553,22.4478895801,81.62,0.15,81.6201378337,133.18,58.377466979,-8.5168958553,58.9954758087,-21.242533021,-7.2568958553,22.4478895801,79.62,-1.26,79.6299692327,131.48,59.037466979,-4.0568958553,59.1766922976,-21.242533021,-7.2568958553,22.4478895801,80.28,3.2,80.3437514683,133.18,57.077466979,11.0631041447,58.139741228,-21.242533021,-7.2568958553,22.4478895801,78.32,18.32,80.4341022204,130.52
2020-02-07 20:00:00,59.9553506792,-28.5445418714,66.4035763022,-20.0346493208,-6.9445418714,21.2040994907,79.99,-21.6,82.8550547643,133.33,57.2853506792,-31.6745418714,65.4590559449,-20.0346493208,-6.9445418714,21.2040994907,77.32,-24.73,81.1785396518,130.8,58.5753506792,-7.9845418714,59.1170416723,-20.0346493208,-6.9445418714,21.2040994907,78.61,-1.04,78.6168792309,133.46,55.9753506792,-9.3445418714,56.749981026,-20.0346493208,-6.9445418714,21.2040994907,76.01,-2.4,76.0478803123,131.78,57.2853506792,-4.9845418714,57.5018004945,-20.0346493208,-6.9445418714,21.2040994907,77.32,1.96,77.3448382247,133.46,54.7653506792,9.7754581286,55.6309555611,-20.0346493208,-6.9445418714,21.2040994907,74.8,16.72,76.6459287895,130.8
2020-02-07 20:30:00,56.9318010747,-30.5707867436,64.6204532307,-18.4881989253,-6.5607867436,19.6177833151,75.42,-24.01,79.149583069,133.84,53.8918010747,-32.9307867436,63.1566539537,-18.4881989253,-6.5607867436,19.6177833151,72.38,-26.37,77.0340268972,131.21,55.6918010747,-9.8907867436,56.563277569,-18.4881989253,-6.5607867436,19.6177833151,74.18,-3.33,74.2547055748,133.98,52.7218010747,-10.500786743599999,53.7573700138,-18.4881989253,-6.5607867436,19.6177833151,71.21,-3.94,71.3189154432,132.2,54.4318010747,-6.8807867436,54.864981495,-18.4881989253,-6.5607867436,19.6177833151,72.92,-0.32,72.920702136,133.98,51.5118010747,9.0792132564,52.305810034,-18.4881989253,-6.5607867436,19.6177833151,70.0,15.64,71.725933943,131.21
2020-02-07 21:00:00,54.6637507599,-31.2415392524,62.9615709937,-17.6562492401,-6.2715392524,18.7370046118,72.32,-24.97,76.5093674003,133.71,51.5637507599,-33.8515392524,61.6826320952,-17.6562492401,-6.2715392524,18.7370046118,69.22,-27.58,74.5121788703,131.11,53.5137507599,-10.5815392524,54.549889948,-17.6562492401,-6.2715392524,18.7370046118,71.17,-4.31,71.3003856932,133.83,50.5037507599,-11.4415392524,51.783565552,-17.6562492401,-6.2715392524,18.7370046118,68.16,-5.17,68.3557934633,132.2,52.2237507599,-7.7115392524,52.7900367595,-17.6562492401,-6.2715392524,18.7370046118,69.88,-1.44,69.8948352885,133.83,49.3837507599,8.5684607476,50.121585756,-17.6562492401,-6.2715392524,18.7370046118,67.04,14.84,68.662851674,131.11
2020-02-07 21:30:00,52.0240508648,-34.7687528871,62.5729018482,-16.1659491352,-5.8487528871,17.1914461805,68.19,-28.92,74.0691737499,135.27,48.7540508648,-33.7187528871,59.2782571605,-16.1659491352,-5.8487528871,17.1914461805,64.92,-27.87,70.6494394882,132.28,51.0240508648,-13.6387528871,52.8154271683,-16.1659491352,-5.8487528871,17.1914461805,67.19,-7.79,67.640078356,135.4,47.7940508648,-10.9887528871,49.041043913,-16.1659491352,-5.8487528871,17.1914461805,63.96,-5.14,64.1661998251,133.32,49.914050864800004,-10.7687528871,51.0624961442,-16.1659491352,-5.8487528871,17.1914461805,66.08,-4.92,66.2629066673,135.4,46.6740508648,9.1112471129,47.5550401964,-16.1659491352,-5.8487528871,17.1914461805,62.84,14.96,64.5961856459,132.28
2020-02-07 22:00:00,49.6262513214,-35.1565430025,60.8173275975,-14.8137486786,-5.4865430025,15.7971296136,64.44,-29.67,70.9423885981,135.68,45.8662513214,-35.5665430025,58.0404341078,-14.8137486786,-5.4865430025,15.7971296136,60.68,-30.08,67.726426157,132.82,48.7262513214,-13.9265430025,50.6773733321,-14.8137486786,-5.4865430025,15.7971296136,63.54,-8.44,64.0980904552,135.81,45.0462513214,-12.6565430025,46.790520823,-14.8137486786,-5.4865430025,15.7971296136,59.86,-7.17,60.2878802082,133.89,47.5862513214,-11.1265430025,48.869737814,-14.8137486786,-5.4865430025,15.7971296136,62.4,-5.64,62.6543661687,135.81,43.9862513214,8.5134569975,44.8025585805,-14.8137486786,-5.4865430025,15.7971296136,58.8,14.0,60.4436928058,132.82
2020-02-07 22:30:00,47.0775347896,-33.6484243793,57.8663178807,-13.5224652104,-5.0884243793,14.448153101,60.6,-28.56,66.9927876715,135.78,43.2775347896,-35.8584243793,56.2029502467,-13.5224652104,-5.0884243793,14.448153101,56.8,-30.77,64.5990162464,133.09,46.0975347896,-17.3284243793,49.2468984317,-13.5224652104,-5.0884243793,14.448153101,59.62,-12.24,60.8634701607,135.91,42.5575347896,-12.8884243793,44.466338396,-13.5224652104,-5.0884243793,14.448153101,56.08,-7.8,56.6198410453,134.17,45.0375347896,-14.8884243793,47.4346362948,-13.5224652104,-5.0884243793,14.448153101,58.56,-9.8,59.3743513649,135.91,41.5175347896,8.2315756207,42.3256958857,-13.5224652104,-5.0884243793,14.448153101,55.04,13.32,56.6288265815,133.09
2020-02-07 23:00:00,44.7163012474,-23.6914426692,50.6046643404,-12.4436987526,-4.7014426692,13.302225446,57.16,-18.99,60.2319325607,135.67,40.8063012474,-37.0114426692,55.0908441572,-12.4436987526,-4.7014426692,13.302225446,53.25,-32.31,62.2856211336,134.05,43.2463012474,-23.1314426692,49.0439212497,-12.4436987526,-4.7014426692,13.302225446,55.69,-18.43,58.6603869745,135.81,40.1963012474,-13.761442669200001,42.4867030765,-12.4436987526,-4.7014426692,13.302225446,52.64,-9.06,53.4139794436,135.14,42.2363012474,-21.1814426692,47.2499593292,-12.4436987526,-4.7014426692,13.302225446,54.68,-16.48,57.1094808241,135.81,39.1563012474,6.8985573308,39.7593513607,-12.4436987526,-4.7014426692,13.302225446,51.6,11.6,52.8878057779,134.05
2020-02-07 23:30:00,43.0209014969,-23.859617105,49.1943014383,-11.3790985031,-4.379617105,12.1928228368,54.4,-19.48,57.7826133019,135.83,38.6709014969,-37.569617105,53.9158117068,-11.3790985031,-4.379617105,12.1928228368,50.05,-33.19,60.0547966444,134.25,41.6209014969,-23.299617105,47.6987588796,-11.3790985031,-4.379617105,12.1928228368,53.0,-18.92,56.2758065247,135.97,38.1509014969,-14.259617105,40.7287118015,-11.3790985031,-4.379617105,12.1928228368,49.53,-9.88,50.505794717,135.35,40.6209014969,-21.379617105,45.9036563465,-11.3790985031,-4.379617105,12.1928228368,52.0,-17.0,54.7083174664,135.97,37.1409014969,6.220382895,37.6581960184,-11.3790985031,-4.379617105,12.1928228368,48.52,10.6,49.6643775759,134.25
2020-02-08 00:00:00,41.8831514369,-24.944268757,48.7484863161,-10.8068485631,-4.164268757,11.581412269,52.69,-20.78,56.6396018701,136.47,37.6731514369,-37.294268757,53.0106481879,-10.8068485631,-4.164268757,11.581412269,48.48,-33.13,58.7188836747,134.72,40.5531514369,-24.364268757,47.3093614788,-10.8068485631,-4.164268757,11.581412269,51.36,-20.2,55.1895787264,136.61,37.2031514369,-13.854268757,39.6990584224,-10.8068485631,-4.164268757,11.581412269,48.01,-9.69,48.9781196046,135.82,39.5931514369,-22.484268757,45.5319665976,-10.8068485631,-4.164268757,11.581412269,50.4,-18.32,53.6263218951,136.61,36.1931514369,5.435731243,36.5990626257,-10.8068485631,-4.164268757,11.581412269,47.0,9.6,47.9704075447,134.72
2020-02-08 00:30:00,44.1049180377,-24.3945810488,50.4017795287,-11.1650819623,-4.2945810488,11.962544947,55.27,-20.1,58.8114181091,135.92,39.3849180377,-36.9445810488,54.0006836782,-11.1650819623,-4.2945810488,11.962544947,50.55,-32.65,60.1774459411,134.21,42.6949180377,-23.8145810488,48.8875270062,-11.1650819623,-4.2945810488,11.962544947,53.86,-19.52,57.2881314061,136.05,38.8749180377,-13.6445810488,41.1999252965,-11.1650819623,-4.2945810488,11.962544947,50.04,-9.35,50.9060320591,135.28,41.7149180377,-21.8945810488,47.1116446985,-11.1650819623,-4.2945810488,11.962544947,52.88,-17.6,55.7319872246,136.05,37.8349180377,5.3054189512,38.2050846507,-11.1650819623,-4.2945810488,11.962544947,49.0,9.6,49.9315531503,134.21
2020-02-08 01:00:00,43.3377847251,-24.9053898733,49.9844178682,-12.8022152749,-4.8453898733,13.6884812514,56.14,-20.06,59.6162997845,135.92,39.7777847251,-37.2553898733,54.4998736902,-12.8022152749,-4.8453898733,13.6884812514,52.58,-32.41,61.7662083991,134.21,41.8977847251,-24.3153898733,48.4423631707,-12.8022152749,-4.8453898733,13.6884812514,54.7,-19.47,58.0617851947,136.05,39.1877847251,-13.9353898733,41.5917968184,-12.8022152749,-4.8453898733,13.6884812514,51.99,-9.09,52.7786718287,135.28,40.9177847251,-22.3653898733,46.6312746019,-12.8022152749,-4.8453898733,13.6884812514,53.72,-17.52,56.5047679404,136.05,38.1577847251,5.3546101267,38.5316543213,-12.8022152749,-4.8453898733,13.6884812514,50.96,10.2,51.9707764037,134.21
2020-02-08 01:30:00,41.8693179491,-25.2916748873,48.9153207505,-12.7206820509,-4.8016748873,13.5967582005,54.59,-20.49,58.3087317646,136.19,38.4093179491,-37.8516748873,53.926106823,-12.7206820509,-4.8016748873,13.5967582005,51.13,-33.05,60.8816836167,134.44,40.4993179491,-24.7116748873,47.4432464117,-12.7206820509,-4.8016748873,13.5967582005,53.22,-19.91,56.8223239581,136.31,37.8493179491,-14.4416748873,40.5108978272,-12.7206820509,-4.8016748873,13.5967582005,50.57,-9.64,51.4806225681,135.54,39.5593179491,-22.8016748873,45.6602235459,-12.7206820509,-4.8016748873,13.5967582005,52.28,-18.0,55.2919379295,136.31,36.8793179491,5.5183251127,37.2898914512,-12.7206820509,-4.8016748873,13.5967582005,49.6,10.32,50.662238403,134.44
2020-02-08 02:00:00,40.4627179703,-21.7474554491,45.9367321874,-12.1272820297,-4.6074554491,12.9730341534,52.59,-17.14,55.3126359885,136.19,36.6727179703,-38.5174554491,53.1834806834,-12.1272820297,-4.6074554491,12.9730341534,48.8,-33.91,59.4249787547,134.79,38.8627179703,-28.0174554491,47.9091709162,-12.1272820297,-4.6074554491,12.9730341534,50.99,-23.41,56.107113631,136.31,36.1927179703,-14.9774554491,39.1693375717,-12.1272820297,-4.6074554491,12.9730341534,48.32,-10.37,49.420231687,135.9,37.9927179703,-25.0874554491,45.52831031,-12.1272820297,-4.6074554491,12.9730341534,50.12,-20.48,54.142818545,136.31,35.2327179703,6.9125445509,35.9044243477,-12.1272820297,-4.6074554491,12.9730341534,47.36,11.52,48.7409478775,134.79
2020-02-08 02:30:00,40.1804343428,-10.785774068,41.6028872342,-11.9395656572,-4.495774068,12.7579470352,52.12,-6.29,52.4981761588,135.42,36.2804343428,-38.795774068,53.1166828938,-11.9395656572,-4.495774068,12.7579470352,48.22,-34.3,59.1748122092,135.2,37.9104343428,-33.865774068,50.8339619279,-11.9395656572,-4.495774068,12.7579470352,49.85,-29.37,57.8586156074,135.54,35.8304343428,-15.165774068,38.907849186,-11.9395656572,-4.495774068,12.7579470352,47.77,-10.67,48.9471327046,136.3,37.1404343428,-30.175774068,47.853831652,-11.9395656572,-4.495774068,12.7579470352,49.08,-25.68,55.3923171568,135.54,34.8604343428,5.664225932,35.3176066287,-11.9395656572,-4.495774068,12.7579470352,46.8,10.16,47.8901409478,135.2
2020-02-08 03:00:00,39.2656344857,-10.7633881134,40.7141323774,-11.4343655143,-4.3533881134,12.2350603914,50.7,-6.41,51.1036016343,135.65,35.5456344857,-33.8033881134,49.0526368194,-11.4343655143,-4.3533881134,12.2350603914,46.98,-29.45,55.4474787524,134.94,37.0556344857,-33.9233881134,50.2385938122,-11.4343655143,-4.3533881134,12.2350603914,48.49,-29.57,56.7949381547,135.78,35.0556344857,-10.3933881134,36.5639169902,-11.4343655143,-4.3533881134,12.2350603914,46.49,-6.04,46.8807177846,136.04,36.2856344857,-30.2333881134,47.2303401093,-11.4343655143,-4.3533881134,12.2350603914,47.72,-25.88,54.2860276683,135.78,33.6856344857,-5.1533881134,34.0775494974,-11.4343655143,-4.3533881134,12.2350603914,45.12,-0.8,45.1270916413,134.94
2020-02-08 03:30:00,38.3470012199,-11.1155658176,39.9255345112,-11.0429987801,-4.2355658176,11.8274189853,49.39,-6.88,49.8668878115,135.9,34.8070012199,-31.6655658176,47.0556627035,-11.0429987801,-4.2355658176,11.8274189853,45.85,-27.43,53.4287132542,134.94,36.1970012199,-34.3855658176,49.9258453499,-11.0429987801,-4.2355658176,11.8274189853,47.24,-30.15,56.0414141506,136.03,34.3370012199,-8.3055658176,35.3272143867,-11.0429987801,-4.2355658176,11.8274189853,45.38,-4.07,45.5621476667,136.04,35.4370012199,-30.7555658176,46.9221257427,-11.0429987801,-4.2355658176,11.8274189853,46.48,-26.52,53.5135571608,136.03,32.8370012199,-8.6355658176,33.9535218513,-11.0429987801,-4.2355658176,11.8274189853,43.88,-4.4,44.1000498866,134.94
2020-02-08 04:00:00,37.1828842135,-11.6824752894,38.9749548726,-10.6871157865,-4.0624752894,11.4332038078,47.87,-7.62,48.4726861232,135.61,33.8728842135,-31.5624752894,46.2986191083,-10.6871157865,-4.0624752894,11.4332038078,44.56,-27.5,52.3626164358,134.6,35.1028842135,-34.8424752894,49.4591807898,-10.6871157865,-4.0624752894,11.4332038078,45.79,-30.78,55.1736576638,135.74,33.4328842135,-8.3324752894,34.4555930333,-10.6871157865,-4.0624752894,11.4332038078,44.12,-4.27,44.3261469113,135.7,34.3528842135,-31.2224752894,46.4215856793,-10.6871157865,-4.0624752894,11.4332038078,45.04,-27.16,52.5953153807,135.74,31.9128842135,-8.7824752894,33.0993058995,-10.6871157865,-4.0624752894,11.4332038078,42.6,-4.72,42.8606859488,134.6
2020-02-08 04:30:00,36.6318006833,-11.2541085675,38.321583748,-10.5881993167,-3.9741085675,11.309443119600001,47.22,-7.28,47.7778902841,136.01,33.3718006833,-32.1841085675,46.362635010700004,-10.5881993167,-3.9741085675,11.309443119600001,43.96,-28.21,52.2329943618,135.07,34.5718006833,-34.5641085675,48.8864705574,-10.5881993167,-3.9741085675,11.309443119600001,45.16,-30.59,54.5451528552,136.11,32.9518006833,-8.8041085675,34.1076750299,-10.5881993167,-3.9741085675,11.309443119600001,43.54,-4.83,43.8070827607,136.17,33.8118006833,-30.9741085675,45.8544792469,-10.5881993167,-3.9741085675,11.309443119600001,44.4,-27.0,51.9649882132,136.11,31.4918006833,-8.1741085675,32.5353586295,-10.5881993167,-3.9741085675,11.309443119600001,42.08,-4.2,42.2890813331,135.07
2020-02-08 05:00:00,36.1861006799,-9.2902254308,37.3596329073,-10.313899320099999,-3.8802254308,11.019649204,46.5,-5.41,46.8136529231,135.7,32.7061006799,-34.0502254308,47.2134183635,-10.313899320099999,-3.8802254308,11.019649204,43.02,-30.17,52.5447361779,135.15,34.1561006799,-32.6202254308,47.2304808446,-10.313899320099999,-3.8802254308,11.019649204,44.47,-28.74,52.9487346402,135.82,32.3361006799,-10.5502254308,34.0136834791,-10.313899320099999,-3.8802254308,11.019649204,42.65,-6.67,43.1684074295,136.27,33.3661006799,-29.0002254308,44.2075757039,-10.313899320099999,-3.8802254308,11.019649204,43.68,-25.12,50.3880620782,135.82,30.9261006799,-10.0802254308,32.5274445353,-10.313899320099999,-3.8802254308,11.019649204,41.24,-6.2,41.7034482987,135.15
2020-02-08 05:30:00,36.2592672146,-9.2524592411,37.4211499148,-10.9707327854,-3.9524592411,11.6609996099,47.23,-5.3,47.5264442179,135.81,33.5192672146,-33.7724592411,47.5827729099,-10.9707327854,-3.9524592411,11.6609996099,44.49,-29.82,53.5592428998,135.24,34.1792672146,-32.6024592411,47.234972805,-10.9707327854,-3.9524592411,11.6609996099,45.15,-28.65,53.472843575,135.94,33.1092672146,-10.2524592411,34.6603014409,-10.9707327854,-3.9524592411,11.6609996099,44.08,-6.3,44.5279283147,136.35,33.3892672146,-28.9924592411,44.219971257,-10.9707327854,-3.9524592411,11.6609996099,44.36,-25.04,50.9392893551,135.94,31.6692672146,-9.7124592411,33.1251317041,-10.9707327854,-3.9524592411,11.6609996099,42.64,-5.76,43.027284367,135.24
2020-02-08 06:00:00,36.8396001674,-9.4102975433,38.0224912433,-11.4003998326,-4.0502975433,12.0985134017,48.24,-5.36,48.5368643404,135.51,34.2296001674,-32.7502975433,47.3734895991,-11.4003998326,-4.0502975433,12.0985134017,45.63,-28.7,53.9053513113,134.82,34.7196001674,-32.6502975433,47.6601779838,-11.4003998326,-4.0502975433,12.0985134017,46.12,-28.6,54.2679868799,135.64,33.7896001674,-9.3702975433,35.0647908239,-11.4003998326,-4.0502975433,12.0985134017,45.19,-5.32,45.5020713814,135.93,33.9196001674,-29.0102975433,44.6333579183,-11.4003998326,-4.0502975433,12.0985134017,45.32,-24.96,51.7388055525,135.64,32.3196001674,-9.3702975433,33.6505428044,-11.4003998326,-4.0502975433,12.0985134017,43.72,-5.32,44.0424885764,134.82
2020-02-08 06:30:00,38.6784334952,-8.5208901142,39.6058933239,-12.3515665048,-4.3508901142,13.0954740238,51.03,-4.17,51.200095703,134.14,36.4684334952,-31.7408901142,48.3469828101,-12.3515665048,-4.3508901142,13.0954740238,48.82,-27.39,55.9786075211,133.49,36.4484334952,-31.3108901142,48.0505998298,-12.3515665048,-4.3508901142,13.0954740238,48.8,-26.96,55.7519649878,134.26,35.9184334952,-8.8008901142,36.9809347036,-12.3515665048,-4.3508901142,13.0954740238,48.27,-4.45,48.4746882404,134.56,35.5684334952,-27.6708901142,45.0643053981,-12.3515665048,-4.3508901142,13.0954740238,47.92,-23.32,53.2930464507,134.26,34.3284334952,-8.8308901142,35.4460994532,-12.3515665048,-4.3508901142,13.0954740238,46.68,-4.48,46.8944858166,133.49
2020-02-08 07:00:00,40.352866824,-7.6865507122,41.0784240541,-13.017133176,-4.5665507122,13.7948954881,53.37,-3.12,53.4611195169,133.73,38.072866824,-31.4065507122,49.3549857242,-13.017133176,-4.5665507122,13.7948954881,51.09,-26.84,57.7111228447,133.15,38.012866824,-30.3465507122,48.6404274684,-13.017133176,-4.5665507122,13.7948954881,51.03,-25.78,57.1722773729,133.86,37.472866824,-8.5865507122,38.4440450674,-13.017133176,-4.5665507122,13.7948954881,50.49,-4.02,50.6497828228,134.21,37.142866824,-26.6865507122,45.7358124977,-13.017133176,-4.5665507122,13.7948954881,50.16,-22.12,54.8207989727,133.86,35.862866824,-9.2065507122,37.0257450007,-13.017133176,-4.5665507122,13.7948954881,48.88,-4.64,49.0997352335,133.15
2020-02-08 07:30:00,42.1785169418,-7.881755003,42.9086163065,-14.2714830582,-4.961755003,15.1094090351,56.45,-2.92,56.5254712497,133.01,40.1685169418,-29.391755003,49.7733363907,-14.2714830582,-4.961755003,15.1094090351,54.44,-24.43,59.6702480303,132.24,39.7385169418,-30.271755003,49.9552687881,-14.2714830582,-4.961755003,15.1094090351,54.01,-25.31,59.6462588936,133.14,39.4685169418,-6.8717550030000005,40.0622621229,-14.2714830582,-4.961755003,15.1094090351,53.74,-1.9100000000000001,53.7739314166,133.28,38.7685169418,-26.561755003000002,46.9949437142,-14.2714830582,-4.961755003,15.1094090351,53.04,-21.6,57.2695521198,133.14,37.7285169418,-5.641755003,38.1480063718,-14.2714830582,-4.961755003,15.1094090351,52.0,-0.68,52.0044459638,132.24
2020-02-08 08:00:00,44.2316170552,-7.711987263,44.8988941385,-14.9183829448,-5.191987263,15.7960400552,59.15,-2.52,59.2036561371,133.49,42.1016170552,-28.431987263,50.8027957733,-14.9183829448,-5.191987263,15.7960400552,57.02,-23.24,61.574166661,132.63,41.6516170552,-30.251987263,51.4785386027,-14.9183829448,-5.191987263,15.7960400552,56.57,-25.06,61.8721948859,133.62,41.3116170552,-5.8219872630000005,41.7198422745,-14.9183829448,-5.191987263,15.7960400552,56.23,-0.63,56.2335291441,133.68,40.7616170552,-26.471987263,48.6032461324,-14.9183829448,-5.191987263,15.7960400552,55.68,-21.28,59.6078920949,133.62,39.5216170552,-4.191987263,39.7433135492,-14.9183829448,-5.191987263,15.7960400552,54.44,1.0,54.4491836486,132.63
2020-02-08 08:30:00,47.5048668549,-5.3682964122,47.8072272912,-15.7851331451,-5.5082964122,16.7186051384,63.29,0.14,63.2901548426,132.87,45.1048668549,-28.5682964122,53.3909783942,-15.7851331451,-5.5082964122,16.7186051384,60.89,-23.06,65.1103348171,132.3,44.7248668549,-27.7582964122,52.6387379683,-15.7851331451,-5.5082964122,16.7186051384,60.51,-22.25,64.4710989514,133.01,44.2248668549,-6.0282964122,44.6338347665,-15.7851331451,-5.5082964122,16.7186051384,60.01,-0.52,60.0122529156,133.32,43.7348668549,-23.9482964122,49.8624054761,-15.7851331451,-5.5082964122,16.7186051384,59.52,-18.44,62.3110263116,133.01,42.3748668549,-4.1482964122,42.5774318635,-15.7851331451,-5.5082964122,16.7186051384,58.16,1.3599999999999999,58.1758987898,132.3
2020-02-08 09:00:00,50.1730668156,-3.7663108682,50.314229908,-16.0669331844,-5.6463108682000005,17.0301840382,66.24,1.88,66.2666733736,132.58,47.6230668156,-27.8063108682,55.1465993242,-16.0669331844,-5.6463108682000005,17.0301840382,63.69,-22.16,67.435018351,132.09,47.2530668156,-26.0763108682,53.9706059997,-16.0669331844,-5.6463108682000005,17.0301840382,63.32,-20.43,66.5342565901,132.7,46.6330668156,-5.3363108682,46.9373959046,-16.0669331844,-5.6463108682000005,17.0301840382,62.7,0.31,62.700766343,133.1,46.2930668156,-22.2063108682,51.3436293766,-16.0669331844,-5.6463108682000005,17.0301840382,62.36,-16.56,64.5213391058,132.7,44.7330668156,-2.0063108682,44.7780364691,-16.0669331844,-5.6463108682000005,17.0301840382,60.8,3.64,60.9088630661,132.09
2020-02-08 09:30:00,52.3809001369,-2.8213308762000002,52.4568261246,-16.0590998631,-5.6213308762,17.0145246549,68.44,2.8,68.4972524996,132.26,50.1309001369,-26.2113308762,56.5697888881,-16.0590998631,-5.6213308762,17.0145246549,66.19,-20.59,69.3185703834,131.73,49.3609001369,-25.0613308762,55.3585473763,-16.0590998631,-5.6213308762,17.0145246549,65.42,-19.44,68.2472710077,132.42,49.0609001369,-3.8713308762,49.213403916,-16.0590998631,-5.6213308762,17.0145246549,65.12,1.75,65.1435100375,132.74,48.3409001369,-21.1813308762,52.777754819,-16.0590998631,-5.6213308762,17.0145246549,64.4,-15.56,66.2531025689,132.42,47.0609001369,0.3786691238,47.062423567,-16.0590998631,-5.6213308762,17.0145246549,63.12,6.0,63.4045298066,131.73
2020-02-08 10:00:00,54.1561668067,-1.8401138893,54.1874194101,-15.6738331933,-5.5801138893,16.6375093685,69.83,3.74,69.93008294,132.12,51.0761668067,-25.6701138893,57.1640583126,-15.6738331933,-5.5801138893,16.6375093685,66.75,-20.09,69.7077513624,131.65,51.0661668067,-24.0201138893,56.4333169643,-15.6738331933,-5.5801138893,16.6375093685,66.74,-18.44,69.2406036947,132.27,49.9961668067,-3.3901138893000002,50.1109725265,-15.6738331933,-5.5801138893,16.6375093685,65.67,2.19,65.7065065271,132.65,50.0461668067,-20.1001138893,53.9317475186,-15.6738331933,-5.5801138893,16.6375093685,65.72,-14.52,67.3048943243,132.27,48.0061668067,0.2198861107,48.0066703842,-15.6738331933,-5.5801138893,16.6375093685,63.68,5.8,63.9435876379,131.65
2020-02-08 10:30:00,54.2180334765,-1.1706101705,54.2306692033,-13.7119665235,-5.2206101705,14.672177633,67.93,4.05,68.0506238032,132.78,50.8080334765,-25.8706101705,57.0153026507,-13.7119665235,-5.2206101705,14.672177633,64.52,-20.65,67.7440248288,132.36,51.1980334765,-23.5806101705,56.3674002228,-13.7119665235,-5.2206101705,14.672177633,64.91,-18.36,67.4566357003,132.93,49.7480334765,-3.3906101705,49.8634442464,-13.7119665235,-5.2206101705,14.672177633,63.46,1.83,63.4863804292,133.4,50.2080334765,-19.7006101705,53.934781604,-13.7119665235,-5.2206101705,14.672177633,63.92,-14.48,65.5395819334,132.93,47.7680334765,0.1393898295,47.7682368498,-13.7119665235,-5.2206101705,14.672177633,61.48,5.36,61.7132076625,132.36
2020-02-08 11:00:00,53.5530835442,0.18498669550000002,53.5534030401,-9.4269164558,-4.0150133045,10.2463205932,62.98,4.2,63.1198891,133.23,48.7730835442,-25.7450133045,55.1508784016,-9.4269164558,-4.0150133045,10.2463205932,58.2,-21.73,62.1243342017,132.9,50.7330835442,-22.4250133045,55.4682520692,-9.4269164558,-4.0150133045,10.2463205932,60.16,-18.41,62.9138593634,133.37,47.9030835442,-3.1350133045,48.0055592767,-9.4269164558,-4.0150133045,10.2463205932,57.33,0.88,57.3367534833,133.96,49.7330835442,-18.5750133045,53.0887061255,-9.4269164558,-4.0150133045,10.2463205932,59.16,-14.56,60.9253576108,133.37,46.0530835442,0.5449866955,46.0563080851,-9.4269164558,-4.0150133045,10.2463205932,55.48,4.5600000000000005,55.6670818348,132.9
2020-02-08 11:30:00,53.5852336584,1.2976849839,53.6009445117,-8.0747663416,-3.6123150161,8.8459409475,61.66,4.91,61.8551832913,133.23,48.2652336584,-25.7323150161,54.6962961835,-8.0747663416,-3.6123150161,8.8459409475,56.34,-22.12,60.5267709365,132.9,50.8152336584,-21.3623150161,55.1229214992,-8.0747663416,-3.6123150161,8.8459409475,58.89,-17.75,61.5068662834,133.29,47.4552336584,-3.1223150161,47.557839024,-8.0747663416,-3.6123150161,8.8459409475,55.53,0.49,55.5321618524,133.96,49.8052336584,-17.5723150161,52.8142741576,-8.0747663416,-3.6123150161,8.8459409475,57.88,-13.96,59.5397010406,133.29,45.6452336584,-0.2523150161,45.6459310191,-8.0747663416,-3.6123150161,8.8459409475,53.72,3.36,53.8249756154,132.9
2020-02-08 12:00:00,53.6068842611,1.0163720008,53.6165184643,-6.8231157389,-3.4036279992000003,7.6249322583,60.43,4.42,60.5914292619,133.23,47.3068842611,-25.5236279992,53.7531104657,-6.8231157389,-3.4036279992000003,7.6249322583,54.13,-22.12,58.4752195379,133.01,50.8868842611,-21.6836279992,55.3141456864,-6.8231157389,-3.4036279992000003,7.6249322583,57.71,-18.28,60.5359603872,133.39,46.5568842611,-2.9036279992000003,46.6473421286,-6.8231157389,-3.4036279992000003,7.6249322583,53.38,0.5,53.3823416497,134.06,49.8568842611,-17.8836279992,52.9672829079,-6.8231157389,-3.4036279992000003,7.6249322583,56.68,-14.48,58.5003658108,133.39,44.7768842611,0.1563720008,44.7771573052,-6.8231157389,-3.4036279992000003,7.6249322583,51.6,3.56,51.7226604111,133.01
2020-02-08 12:30:00,53.5370341213,-1.1001532344,53.5483366655,-7.0329658787,-3.4501532344,7.8336560042,60.57,2.35,60.6155706069,133.94,47.0870341213,-24.8301532344,53.2327464253,-7.0329658787,-3.4501532344,7.8336560042,54.12,-21.38,58.1900231999,133.37,50.8370341213,-23.9001532344,56.17491756,-7.0329658787,-3.4501532344,7.8336560042,57.87,-20.45,61.3770266468,134.03,46.3170341213,-2.1001532344,46.3646232962,-7.0329658787,-3.4501532344,7.8336560042,53.35,1.35,53.3670778664,134.41,49.8870341213,-20.0901532344,53.7803907609,-7.0329658787,-3.4501532344,7.8336560042,56.92,-16.64,59.3024114181,134.03,44.4870341213,1.0698467656,44.4998963708,-7.0329658787,-3.4501532344,7.8336560042,51.52,4.52,51.7178963223,133.37
2020-02-08 13:00:00,53.6239508524,-1.3246607452,53.6403097597,-6.1560491476,-3.1546607452,6.9172845485,59.78,1.83,59.808003645,133.94,46.5539508524,-24.5546607452,52.6327056523,-6.1560491476,-3.1546607452,6.9172845485,52.71,-21.4,56.8885234472,133.37,50.963950852400004,-24.1546607452,56.398332619,-6.1560491476,-3.1546607452,6.9172845485,57.12,-21.0,60.8579855072,134.03,45.8339508524,-1.8446607452000001,45.8710564954,-6.1560491476,-3.1546607452,6.9172845485,51.99,1.31,52.0065015166,134.41,50.0039508524,-20.3546607452,53.9880293667,-6.1560491476,-3.1546607452,6.9172845485,56.16,-17.2,58.7348755,134.03,44.0039508524,1.4453392548,44.0276810221,-6.1560491476,-3.1546607452,6.9172845485,50.16,4.6,50.3704834204,133.37
2020-02-08 13:30:00,53.5184176315,-1.9575191392,53.5542053154,-7.8715823685,-3.4875191392,8.6095643751,61.39,1.53,61.4090628491,133.72,47.0484176315,-25.0475191392,53.3003922749,-7.8715823685,-3.4875191392,8.6095643751,54.92,-21.56,59.0003389821,133.1,50.7784176315,-24.6575191392,56.4485690453,-7.8715823685,-3.4875191392,8.6095643751,58.65,-21.17,62.3537601112,133.82,46.2784176315,-2.3875191392,46.3399631648,-7.8715823685,-3.4875191392,8.6095643751,54.15,1.1,54.1611715161,134.13,49.8484176315,-20.8475191392,54.0322477288,-7.8715823685,-3.4875191392,8.6095643751,57.72,-17.36,60.2741072103,133.82,44.4484176315,0.23248086080000002,44.4490256057,-7.8715823685,-3.4875191392,8.6095643751,52.32,3.7199999999999998,52.4520809883,133.1
2020-02-08 14:00:00,52.533567663,-2.9883039961,52.6184919223,-10.106432337,-4.1983039961,10.9437530594,62.64,1.21,62.651685532,134.12,47.153567663,-26.4983039961,54.0889920226,-10.106432337,-4.1983039961,10.9437530594,57.26,-22.3,61.4491464546,133.52,49.763567663,-25.8183039961,56.0624427562,-10.106432337,-4.1983039961,10.9437530594,59.87,-21.62,63.6540752819,134.23,46.333567663,-3.6783039961,46.4793439355,-10.106432337,-4.1983039961,10.9437530594,56.44,0.52,56.4423954134,134.57,48.853567663,-21.9583039961,53.5615364585,-10.106432337,-4.1983039961,10.9437530594,58.96,-17.76,61.5767748425,134.23,44.493567663,-1.0383039961,44.5056809697,-10.106432337,-4.1983039961,10.9437530594,54.6,3.16,54.6913667776,133.52
2020-02-08 14:30:00,51.7707344828,-2.6590006084,51.8389740748,-10.4792655172,-4.3690006084,11.3535532806,62.25,1.71,62.2734823179,133.86,46.8807344828,-27.5390006084,54.370946471,-10.4792655172,-4.3690006084,11.3535532806,57.36,-23.17,61.8629008373,133.4,49.0007344828,-25.4390006084,55.2106396613,-10.4792655172,-4.3690006084,11.3535532806,59.48,-21.07,63.1016267619,133.97,46.0507344828,-4.6790006084,46.2878298595,-10.4792655172,-4.3690006084,11.3535532806,56.53,-0.31,56.5308499848,134.48,48.0807344828,-21.6090006084,52.7134322132,-10.4792655172,-4.3690006084,11.3535532806,58.56,-17.24,61.0449932427,133.97,44.2807344828,-2.6890006083999998,44.3623057404,-10.4792655172,-4.3690006084,11.3535532806,54.76,1.6800000000000002,54.7857645744,133.4
2020-02-08 15:00:00,52.2185845355,-3.2366307021,52.3187953721,-10.3114154645,-4.3366307021,11.1862261164,62.53,1.1,62.5396746074,133.99,46.3485845355,-27.3566307021,53.8198525807,-10.3114154645,-4.3366307021,11.1862261164,56.66,-23.02,61.1577959053,133.4,49.4485845355,-26.0566307021,55.8937430855,-10.3114154645,-4.3366307021,11.1862261164,59.76,-21.72,63.5847151444,134.12,45.5485845355,-4.4066307021,45.7612494074,-10.3114154645,-4.3366307021,11.1862261164,55.86,-0.07,55.8600438596,134.48,48.5285845355,-22.1766307021,53.3556601151,-10.3114154645,-4.3366307021,11.1862261164,58.84,-17.84,61.4850485891,134.12,43.7685845355,-2.5366307021,43.8420287801,-10.3114154645,-4.3366307021,11.1862261164,54.08,1.8,54.1099473295,133.4
2020-02-08 15:30:00,52.6156177365,-3.0650775815,52.7048188534,-12.1543822635,-4.7150775815,13.0369077932,64.77,1.65,64.7910132657,133.48,46.7756177365,-28.1350775815,54.5851720263,-12.1543822635,-4.7150775815,13.0369077932,58.93,-23.42,63.4132580775,133.06,49.735617736500004,-25.6850775815,55.9763778928,-12.1543822635,-4.7150775815,13.0369077932,61.89,-20.97,65.3461016435,133.59,45.9056177365,-5.3650775815,46.2180678655,-12.1543822635,-4.7150775815,13.0369077932,58.06,-0.65,58.0636383634,134.11,48.8056177365,-21.8350775815,53.4673632754,-12.1543822635,-4.7150775815,13.0369077932,60.96,-17.12,63.3183701622,133.59,44.0856177365,-3.7950775815,44.2486644437,-12.1543822635,-4.7150775815,13.0369077932,56.24,0.92,56.24752439,133.06
2020-02-08 16:00:00,52.7330843706,-3.348184158,52.8392706649,-13.2169156294,-4.998184158,14.1304176736,65.95,1.65,65.9706374079,133.48,47.2230843706,-28.108184158,54.955342908,-13.2169156294,-4.998184158,14.1304176736,60.44,-23.11,64.7075397462,132.96,49.8030843706,-25.928184158,56.1481784795,-13.2169156294,-4.998184158,14.1304176736,63.02,-20.93,66.4047084174,133.52,46.3130843706,-5.3481841580000005,46.6208629018,-13.2169156294,-4.998184158,14.1304176736,59.53,-0.35000000000000003,59.5310288841,134.0,48.8630843706,-22.038184158,53.6030090125,-13.2169156294,-4.998184158,14.1304176736,62.08,-17.04,64.37614465,133.52,44.4630843706,-3.478184158,44.5989196818,-13.2169156294,-4.998184158,14.1304176736,57.68,1.52,57.7000242634,132.96
2020-02-08 16:30:00,53.9665177142,-3.3852378967,54.072588895,-14.3134822858,-5.2952378967,15.2615634694,68.28,1.9100000000000001,68.3067090409,133.28,48.7065177142,-27.5552378967,55.9608434835,-14.3134822858,-5.2952378967,15.2615634694,63.02,-22.26,66.8358287148,132.79,50.9465177142,-25.9052378967,57.154431304,-14.3134822858,-5.2952378967,15.2615634694,65.26,-20.61,68.4371222364,133.4,47.7365177142,-4.8952378967,47.9868573418,-14.3134822858,-5.2952378967,15.2615634694,62.05,0.4,62.0512892694,133.81,50.0065177142,-21.9752378967,54.6220000963,-14.3134822858,-5.2952378967,15.2615634694,64.32,-16.68,66.4476094378,133.4,45.8065177142,-2.0552378967,45.8526015392,-14.3134822858,-5.2952378967,15.2615634694,60.12,3.24,60.2072420893,132.79
2020-02-08 17:00:00,55.9655010645,-2.3361347982,56.01423779,-16.1844989355,-5.8661347982,17.2148059316,72.15,3.5300000000000002,72.2363025078,132.38,51.1055010645,-27.4661347982,58.0186245943,-16.1844989355,-5.8661347982,17.2148059316,67.29,-21.6,70.6718055521,132.05,52.7755010645,-24.5661347982,58.2129581067,-16.1844989355,-5.8661347982,17.2148059316,68.96,-18.7,71.4504835533,132.52,50.0155010645,-5.0261347982,50.2674087033,-16.1844989355,-5.8661347982,17.2148059316,66.2,0.84,66.2053290906,133.03,51.7755010645,-20.6261347982,55.7327547067,-16.1844989355,-5.8661347982,17.2148059316,67.96,-14.76,69.5443685714,132.52,48.0155010645,-1.4661347982000001,48.0378797797,-16.1844989355,-5.8661347982,17.2148059316,64.2,4.4,64.3506021728,132.05
2020-02-08 17:30:00,58.969600943,-1.24650328,58.9827738056,-17.990399057,-6.44650328,19.1105170722,76.96,5.2,77.1354756257,131.35,54.239600943,-26.04650328,60.1693829416,-17.990399057,-6.44650328,19.1105170722,72.23,-19.6,74.8420530183,131.03,55.569600943,-23.15650328,60.2013637148,-17.990399057,-6.44650328,19.1105170722,73.56,-16.71,75.4340619349,131.46,53.019600943,-3.90650328,53.1633224323,-17.990399057,-6.44650328,19.1105170722,71.01,2.54,71.0554128832,131.98,54.489600943,-19.16650328,57.7621974904,-17.990399057,-6.44650328,19.1105170722,72.48,-12.72,73.5876946235,131.46,50.849600943,-0.40650328,50.8512257569,-17.990399057,-6.44650328,19.1105170722,68.84,6.04,69.104465847,131.03
2020-02-08 18:00:00,62.0434011921,0.1624557193,62.0436138805,-19.5265988079,-6.9675442807,20.7324560607,81.57,7.13,81.8810222213,131.15,57.0134011921,-25.2875442807,62.3697668045,-19.5265988079,-6.9675442807,20.7324560607,76.54,-18.32,78.7019313613,130.93,58.4234011921,-21.7175442807,62.329331269,-19.5265988079,-6.9675442807,20.7324560607,77.95,-14.75,79.3332528011,131.29,55.6534011921,-3.1775442807,55.7440387118,-19.5265988079,-6.9675442807,20.7324560607,75.18,3.79,75.2754707724,131.88,57.3534011921,-17.6475442807,60.0070699788,-19.5265988079,-6.9675442807,20.7324560607,76.88,-10.68,77.6182761983,131.29,53.4334011921,0.9124557193,53.4411914014,-19.5265988079,-6.9675442807,20.7324560607,72.96,7.88,73.3843034988,130.93
2020-02-08 18:30:00,61.86865132,-0.1399461998,61.8688095981,-19.34134868,-6.9599461998,20.5555009637,81.21,6.82,81.4958679934,131.72,56.47865132,-25.8499461998,62.1132656802,-19.34134868,-6.9599461998,20.5555009637,75.82,-18.89,78.1377277632,131.5,58.268651320000004,-22.2399461998,62.3686694873,-19.34134868,-6.9599461998,20.5555009637,77.61,-15.28,79.0998767382,131.86,55.11865132,-3.5199461998,55.2309310494,-19.34134868,-6.9599461998,20.5555009637,74.46,3.44,74.5394204431,132.48,57.21865132,-18.1599461998,60.0313060399,-19.34134868,-6.9599461998,20.5555009637,76.56,-11.2,77.3748899838,131.86,52.97865132,0.5600538002000001,52.9816114887,-19.34134868,-6.9599461998,20.5555009637,72.32,7.52,72.709922294,131.5
2020-02-08 19:00:00,61.6296349358,-0.8193136549000001,61.6350807348,-18.7603650642,-6.8393136549,19.9681623745,80.39,6.02,80.6150885381,132.15,55.9096349358,-25.8193136549,61.5834737268,-18.7603650642,-6.8393136549,19.9681623745,74.67,-18.98,77.0444631366,131.84,58.0596349358,-23.0293136549,62.460151267,-18.7603650642,-6.8393136549,19.9681623745,76.82,-16.19,78.5075060106,132.28,54.5996349358,-3.4093136549,54.7059736657,-18.7603650642,-6.8393136549,19.9681623745,73.36,3.43,73.4401422929,132.81,57.0396349358,-18.9193136549,60.0954273034,-18.7603650642,-6.8393136549,19.9681623745,75.8,-12.08,76.7565397865,132.28,52.4796349358,-0.7193136549,52.4845643511,-18.7603650642,-6.8393136549,19.9681623745,71.24,6.12,71.5023915684,131.84
2020-02-08 19:30:00,60.2564682802,-2.2065994021,60.2968577169,-17.9935317198,-6.5865994021,19.161171035,78.25,4.38,78.3724881575,132.6,54.3664682802,-26.0065994021,60.266542009,-17.9935317198,-6.5865994021,19.161171035,72.36,-19.42,74.9206647061,132.14,56.7864682802,-24.5165994021,61.8527818775,-17.9935317198,-6.5865994021,19.161171035,74.78,-17.93,76.8995012988,132.73,53.1264682802,-3.5065994021,53.2420686234,-17.9935317198,-6.5865994021,19.161171035,71.12,3.08,71.186661672,133.14,55.8464682802,-20.4665994021,59.4786491983,-17.9935317198,-6.5865994021,19.161171035,73.84,-13.88,75.133215025,132.73,51.0464682802,-0.2265994021,51.0469712243,-17.9935317198,-6.5865994021,19.161171035,69.04,6.36,69.3323243516,132.14
2020-02-08 20:00:00,58.2087516176,-2.8816112811,58.2800347328,-16.7612483824,-6.1816112811,17.8648192089,74.97,3.3,75.0425939051,132.96,52.1187516176,-27.5716112811,58.962344075,-16.7612483824,-6.1816112811,17.8648192089,68.88,-21.39,72.1247980933,132.58,54.9187516176,-25.2416112811,60.441775448,-16.7612483824,-6.1816112811,17.8648192089,71.68,-19.06,74.1707893985,133.08,50.9687516176,-4.9616112811,51.2096790457,-16.7612483824,-6.1816112811,17.8648192089,67.73,1.22,67.7409868543,133.56,53.9587516176,-21.2216112811,57.9819253,-16.7612483824,-6.1816112811,17.8648192089,70.72,-15.04,72.3015905772,133.08,48.9987516176,-0.9016112811,49.0070460545,-16.7612483824,-6.1816112811,17.8648192089,65.76,5.28,65.9716302664,132.58
2020-02-08 20:30:00,55.7544850506,-3.7339650553,55.8793799025,-15.6855149494,-5.8439650553,16.738796456,71.44,2.11,71.471152922,132.39,49.5144850506,-28.3339650553,57.0482059804,-15.6855149494,-5.8439650553,16.738796456,65.2,-22.49,68.9698492096,132.0,52.6044850506,-25.9139650553,58.6409876479,-15.6855149494,-5.8439650553,16.738796456,68.29,-20.07,71.1781497371,132.49,48.4844850506,-5.9239650553,48.8450473702,-15.6855149494,-5.8439650553,16.738796456,64.17,-0.08,64.1700498675,133.01,51.6344850506,-21.9639650553,56.111815221,-15.6855149494,-5.8439650553,16.738796456,67.32,-16.12,69.2230944122,132.49,46.5544850506,-3.7639650553,46.7063968988,-15.6855149494,-5.8439650553,16.738796456,62.24,2.08,62.2747460854,132.0
2020-02-08 21:00:00,53.6140683982,-4.6276398997,53.8134126519,-14.7759316018,-5.5476398997,15.7830435328,68.39,0.92,68.3961877593,132.9,47.3040683982,-29.3676398997,55.6788394302,-14.7759316018,-5.5476398997,15.7830435328,62.08,-23.82,66.4929981276,132.52,50.6140683982,-26.9476398997,57.3407291197,-14.7759316018,-5.5476398997,15.7830435328,65.39,-21.4,68.802704162,133.01,46.3640683982,-6.7876398997,46.8582852208,-14.7759316018,-5.5476398997,15.7830435328,61.14,-1.24,61.1525731266,133.53,49.6640683982,-23.0276398997,54.7429620061,-14.7759316018,-5.5476398997,15.7830435328,64.44,-17.48,66.7687351984,133.01,44.5040683982,-5.3476398997,44.824205029,-14.7759316018,-5.5476398997,15.7830435328,59.28,0.2,59.280337381,132.52
2020-02-08 21:30:00,51.4059017352,-5.4972474922,51.6989986673,-13.8940982648,-5.2572474922,14.8554575084,65.3,-0.24,65.3004410399,133.04,45.2159017352,-29.8672474922,54.1897614175,-13.8940982648,-5.2572474922,14.8554575084,59.11,-24.61,64.0284639828,132.63,48.5459017352,-27.8772474922,55.9807601148,-13.8940982648,-5.2572474922,14.8554575084,62.44,-22.62,66.4109780082,133.17,44.3659017352,-7.2572474922,44.9555433506,-13.8940982648,-5.2572474922,14.8554575084,58.26,-2.0,58.2943187626,133.67,47.6259017352,-23.9772474922,53.3210550664,-13.8940982648,-5.2572474922,14.8554575084,61.52,-18.72,64.3051226575,133.17,42.5859017352,-5.5372474922,42.9443842242,-13.8940982648,-5.2572474922,14.8554575084,56.48,-0.28,56.4806940467,132.63
2020-02-08 22:00:00,49.3943350609,-5.7312505928,49.7257234182,-12.9356649391,-4.9412505928,13.8472879958,62.33,-0.79,62.3350062164,133.45,43.1043350609,-30.7912505928,52.9724911073,-12.9356649391,-4.9412505928,13.8472879958,56.04,-25.85,61.7146992215,133.07,46.6443350609,-28.2812505928,54.5483558723,-12.9356649391,-4.9412505928,13.8472879958,59.58,-23.34,63.9885302222,133.58,42.3343350609,-8.0012505928,43.0838245296,-12.9356649391,-4.9412505928,13.8472879958,55.27,-3.06,55.354642985,134.14,45.7443350609,-24.4612505928,51.8738563318,-12.9356649391,-4.9412505928,13.8472879958,58.68,-19.52,61.8415135649,133.58,40.6243350609,-7.2612505928,41.2681761084,-12.9356649391,-4.9412505928,13.8472879958,53.56,-2.32,53.6102229057,133.07
2020-02-08 22:30:00,47.0927850744,-7.255141607,47.6483733804,-11.9972149256,-4.6351416069999996,12.8614813956,59.09,-2.62,59.1480557584,133.97,41.0127850744,-31.255141607,51.5648370154,-11.9972149256,-4.6351416069999996,12.8614813956,53.01,-26.62,59.3185004868,133.47,44.5027850744,-29.915141607,53.6228829581,-11.9972149256,-4.6351416069999996,12.8614813956,56.5,-25.28,61.8977253217,134.11,40.3427850744,-8.365141607,41.2009211264,-11.9972149256,-4.6351416069999996,12.8614813956,52.34,-3.73,52.4727405421,134.55,43.6427850744,-26.115141607,50.8595449272,-11.9972149256,-4.6351416069999996,12.8614813956,55.64,-21.48,59.6422668919,134.11,38.6827850744,-8.715141607,39.6523839679,-11.9972149256,-4.6351416069999996,12.8614813956,50.68,-4.08,50.843965227,133.47
2020-02-08 23:00:00,44.7393017454,-9.0092567941,45.6373950686,-11.0006982546,-4.3092567941,11.8146119786,55.74,-4.7,55.9378011724,134.64,38.8693017454,-31.0892567941,49.7731303636,-11.0006982546,-4.3092567941,11.8146119786,49.87,-26.78,56.6055235821,133.92,42.3093017454,-31.8092567941,52.9330315775,-11.0006982546,-4.3092567941,11.8146119786,53.31,-27.5,59.9850489706,134.78,38.2693017454,-8.1192567941,39.1211168932,-11.0006982546,-4.3092567941,11.8146119786,49.27,-3.81,49.4170921848,135.01,41.4793017454,-28.0692567941,50.0840857984,-11.0006982546,-4.3092567941,11.8146119786,52.48,-23.76,57.6080549923,134.78,36.6793017454,-8.6692567941,37.6898817973,-11.0006982546,-4.3092567941,11.8146119786,47.68,-4.36,47.878930648,133.92
2020-02-08 23:30:00,43.358135102,-9.6445249007,44.417842587,-9.971864898,-3.9745249007,10.734753734,53.33,-5.67,53.6305677762,135.48,37.368135102,-30.8345249007,48.4473471601,-9.971864898,-3.9745249007,10.734753734,47.34,-26.86,54.4291759996,134.61,41.038135102,-32.7745249007,52.519501284,-9.971864898,-3.9745249007,10.734753734,51.01,-28.8,58.5786659117,135.61,36.848135102,-7.5945249007,37.6226244295,-9.971864898,-3.9745249007,10.734753734,46.82,-3.62,46.9597359447,135.73,40.268135102,-29.0545249007,49.6556957639,-9.971864898,-3.9745249007,10.734753734,50.24,-25.08,56.1521504486,135.61,35.308135102,-7.7345249007,36.1453631856,-9.971864898,-3.9745249007,10.734753734,45.28,-3.76,45.4358448804,134.61
2020-02-09 00:00:00,42.5376018015,-10.4226032984,43.7958699712,-9.3423981985,-3.7726032984,10.0753630082,51.88,-6.65,52.3044634807,136.05,36.5076018015,-30.7326032984,47.7210424739,-9.3423981985,-3.7726032984,10.0753630082,45.85,-26.96,53.1889471601,135.1,40.2876018015,-33.7126032984,52.5321851827,-9.3423981985,-3.7726032984,10.0753630082,49.63,-29.94,57.9615432852,136.2,36.0276018015,-7.3826032984,36.7762276889,-9.3423981985,-3.7726032984,10.0753630082,45.37,-3.61,45.5133936331,136.22,39.5776018015,-30.0126032984,49.6703424702,-9.3423981985,-3.7726032984,10.0753630082,48.92,-26.24,55.5130975536,136.2,34.4576018015,-7.6526032984,35.2971480314,-9.3423981985,-3.7726032984,10.0753630082,43.8,-3.88,43.9715180543,135.1
