Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-09 00:30:00,45.020451798,-9.4967346596,46.0111839588,-9.869548202,-3.9467346596,10.6294259574,54.89,-5.55,55.1698704004,135.72,38.680451798,-30.9967346596,49.5678818476,-9.869548202,-3.9467346596,10.6294259574,48.55,-27.05,55.5770186318,134.88,42.630451798,-32.6867346596,53.719438225,-9.869548202,-3.9467346596,10.6294259574,52.5,-28.74,59.8517969655,135.86,38.140451798,-7.6767346596,38.9053507681,-9.869548202,-3.9467346596,10.6294259574,48.01,-3.73,48.1546778621,135.99,41.850451798,-28.9467346596,50.8858896272,-9.869548202,-3.9467346596,10.6294259574,51.72,-25.0,57.4452643827,135.86,36.570451798,-7.7467346596,37.3819454095,-9.869548202,-3.9467346596,10.6294259574,46.44,-3.8,46.5952100543,134.88
2020-02-09 01:00:00,44.3324351221,-9.7074554072,45.3828105602,-11.4875648779,-4.4774554072,12.3293046741,55.82,-5.23,56.0644744914,134.88,39.1124351221,-31.097455407200002,49.968333112,-11.4875648779,-4.4774554072,12.3293046741,50.6,-26.62,57.1750330127,134.06,41.9124351221,-32.6174554072,53.1088562775,-11.4875648779,-4.4774554072,12.3293046741,53.4,-28.14,60.3607455222,135.01,38.5124351221,-8.0374554072,39.3421955216,-11.4875648779,-4.4774554072,12.3293046741,50.0,-3.56,50.1265757857,135.13,41.1124351221,-28.8774554072,50.2408175935,-11.4875648779,-4.4774554072,12.3293046741,52.6,-24.4,57.9837908385,135.01,36.9124351221,-7.9174554072,37.7520061291,-11.4875648779,-4.4774554072,12.3293046741,48.4,-3.44,48.5220939367,134.06
2020-02-09 01:30:00,42.8621684659,-10.9751095523,44.2449829391,-11.6878315341,-4.5451095523,12.5404715546,54.55,-6.43,54.9276560578,135.81,38.2021684659,-30.9351095523,49.1567561838,-11.6878315341,-4.5451095523,12.5404715546,49.89,-26.39,56.4397395458,134.8,40.4821684659,-34.1051095523,52.9335853809,-11.6878315341,-4.5451095523,12.5404715546,52.17,-29.56,59.9625091203,135.92,37.6021684659,-7.6851095523,38.3794734483,-11.6878315341,-4.5451095523,12.5404715546,49.29,-3.14,49.3899149625,135.87,39.7121684659,-30.3451095523,49.9788154922,-11.6878315341,-4.5451095523,12.5404715546,51.4,-25.8,57.5117379324,135.92,35.9921684659,-7.5851095523000005,36.7827415753,-11.6878315341,-4.5451095523,12.5404715546,47.68,-3.04,47.7768144606,134.8
2020-02-09 02:00:00,41.1849017978,-11.4214425853,42.739273354,-11.3750982022,-4.4414425853,12.2114401832,52.56,-6.98,53.0214484902,136.09,36.6349017978,-31.4414425853,48.2771202702,-11.3750982022,-4.4414425853,12.2114401832,48.01,-27.0,55.0813952256,135.09,38.9049017978,-34.6514425853,52.0990773157,-11.3750982022,-4.4414425853,12.2114401832,50.28,-30.21,58.6576721325,136.24,36.0949017978,-8.1314425853,36.9994904602,-11.3750982022,-4.4414425853,12.2114401832,47.47,-3.69,47.6132019507,136.19,38.1849017978,-30.9614425853,49.1599191647,-11.3750982022,-4.4414425853,12.2114401832,49.56,-26.52,56.2094653951,136.24,34.5449017978,-8.4414425853,35.5613300249,-11.3750982022,-4.4414425853,12.2114401832,45.92,-4.0,46.0938867964,135.09
2020-02-09 02:30:00,40.3259684613,-11.4838124498,41.9292461264,-11.1640315387,-4.3438124498,11.9793283115,51.49,-7.14,51.9826865408,135.98,36.0859684613,-31.2838124498,47.7584970574,-11.1640315387,-4.3438124498,11.9793283115,47.25,-26.94,54.3904964125,134.98,38.0759684613,-34.7038124498,51.5182877512,-11.1640315387,-4.3438124498,11.9793283115,49.24,-30.36,57.8472747846,136.13,35.5659684613,-7.9638124498,36.4466791536,-11.1640315387,-4.3438124498,11.9793283115,46.73,-3.62,46.8700042671,136.08,37.3159684613,-31.0238124498,48.5279140405,-11.1640315387,-4.3438124498,11.9793283115,48.48,-26.68,55.3365412725,136.13,33.9959684613,-8.0638124498,34.9392464551,-11.1640315387,-4.3438124498,11.9793283115,45.16,-3.7199999999999998,45.3129562046,134.98
2020-02-09 03:00:00,39.3193684444,-10.928079823200001,40.8097496131,-10.8406315556,-4.2180798232,11.6323467073,50.16,-6.71,50.6068147585,136.35,35.1493684444,-27.4380798232,44.5906529042,-10.8406315556,-4.2180798232,11.6323467073,45.99,-23.22,51.5193992589,134.98,37.1293684444,-34.6380798232,50.7778157753,-10.8406315556,-4.2180798232,11.6323467073,47.97,-30.42,56.8022649196,136.49,34.6093684444,-4.1780798232,34.860647371,-10.8406315556,-4.2180798232,11.6323467073,45.45,0.04,45.4500176018,136.08,36.3993684444,-30.7380798232,47.6418258924,-10.8406315556,-4.2180798232,11.6323467073,47.24,-26.52,54.174975773,136.49,33.0393684444,-14.5780798232,36.1126055351,-10.8406315556,-4.2180798232,11.6323467073,43.88,-10.36,45.0864059335,134.98
2020-02-09 03:30:00,38.7977184587,3.4372765281,38.949683279,-10.0722815413,-4.0127234719,10.8421771388,48.87,7.45,49.4345971967,135.15,34.2477184587,-17.0527234719,38.2583533027,-10.0722815413,-4.0127234719,10.8421771388,44.32,-13.04,46.1985281151,134.22,35.8277184587,-41.0427234719,54.4805521259,-10.0722815413,-4.0127234719,10.8421771388,45.9,-37.03,58.9748327679,135.27,33.6477184587,5.6072765281,34.1117356278,-10.0722815413,-4.0127234719,10.8421771388,43.72,9.62,44.765866461,135.32,35.1677184587,-38.1727234719,51.9030368943,-10.0722815413,-4.0127234719,10.8421771388,45.24,-34.16,56.6882986162,135.27,31.5277184587,-28.9727234719,42.8184041808,-10.0722815413,-4.0127234719,10.8421771388,41.6,-24.96,48.5135197651,134.22
2020-02-09 04:00:00,37.7982517859,3.337140474,37.9452809268,-9.5617482141,-3.842859526,10.3050763339,47.36,7.18,47.901169088,135.28,33.1582517859,-17.272859526,37.3874489328,-9.5617482141,-3.842859526,10.3050763339,42.72,-13.43,44.7812829204,134.33,34.9182517859,-41.222859526,54.0241469649,-9.5617482141,-3.842859526,10.3050763339,44.48,-37.38,58.1010740004,135.42,32.6082517859,5.437140474,33.0584419032,-9.5617482141,-3.842859526,10.3050763339,42.17,9.28,43.1790145788,135.48,34.1982517859,-38.362859526,51.3928926625,-9.5617482141,-3.842859526,10.3050763339,43.76,-34.52,55.7365948009,135.42,30.5182517859,-31.242859526,43.6747062203,-9.5617482141,-3.842859526,10.3050763339,40.08,-27.4,48.55065808,134.33
2020-02-09 04:30:00,37.2331351084,3.1433855139,37.3655887481,-9.1468648916,-3.7066144861,9.8693529825,46.38,6.85,46.8831195634,135.2,32.3831351084,-17.3066144861,36.7176571205,-9.1468648916,-3.7066144861,9.8693529825,41.53,-13.6,43.7001247138,134.33,34.3931351084,-41.3266144861,53.7659446813,-9.1468648916,-3.7066144861,9.8693529825,43.54,-37.62,57.5412547656,135.42,31.8631351084,5.3333855139,32.3064139139,-9.1468648916,-3.7066144861,9.8693529825,41.01,9.04,41.9945436932,135.38,33.6931351084,-38.5066144861,51.1662653768,-9.1468648916,-3.7066144861,9.8693529825,42.84,-34.8,55.1933474252,135.42,29.773135108399998,-31.2666144861,43.174538279,-9.1468648916,-3.7066144861,9.8693529825,38.92,-27.56,47.6898312012,134.33
2020-02-09 05:00:00,36.6812851293,3.087596907,36.811002885,-8.9087148707,-3.632403093,9.6207875394,45.59,6.72,46.0826051781,135.2,31.7812851293,-17.532403093,36.2964907765,-8.9087148707,-3.632403093,9.6207875394,40.69,-13.9,42.998675561,134.33,33.8912851293,-41.352403093,53.466255239,-8.9087148707,-3.632403093,9.6207875394,42.8,-37.72,57.0494382093,135.34,31.2712851293,5.097596907,31.6840459516,-8.9087148707,-3.632403093,9.6207875394,40.18,8.73,41.117457363,135.38,33.2112851293,-38.512403093,50.8546423834,-8.9087148707,-3.632403093,9.6207875394,42.12,-34.88,54.6873733141,135.34,29.2512851293,-31.312403093,42.8497872711,-8.9087148707,-3.632403093,9.6207875394,38.16,-27.68,47.1419982606,134.33
2020-02-09 05:30:00,36.6858851318,3.0457554203,36.8121011895,-9.0341148682,-3.6742445797,9.7527075565,45.72,6.72,46.2112194169,134.32,31.8758851318,-16.5742445797,35.927393954,-9.0341148682,-3.6742445797,9.7527075565,40.91,-12.9,42.8956652822,133.32,33.8958851318,-40.9842445797,53.1849540062,-9.0341148682,-3.6742445797,9.7527075565,42.93,-37.31,56.8772450106,134.45,31.3658851318,5.8257554203,31.9023224283,-9.0341148682,-3.6742445797,9.7527075565,40.4,9.5,41.5019276661,134.41,33.1658851318,-38.1542445797,50.5541523124,-9.0341148682,-3.6742445797,9.7527075565,42.2,-34.48,54.4950493164,134.45,29.2858851318,-28.0742445797,40.5687845107,-9.0341148682,-3.6742445797,9.7527075565,38.32,-24.4,45.4288718768,133.32
2020-02-09 06:00:00,37.0052517748,3.1791020923,37.1415582472,-9.0947482252,-3.6908979077,9.8151501591,46.1,6.87,46.6090860241,134.63,32.1352517748,-16.5208979077,36.1332876211,-9.0947482252,-3.6908979077,9.8151501591,41.23,-12.83,43.1801088466,133.63,34.1952517748,-41.0208979077,53.4043940992,-9.0947482252,-3.6908979077,9.8151501591,43.29,-37.33,57.1625139405,134.77,31.6152517748,5.9391020923,32.1682619743,-9.0947482252,-3.6908979077,9.8151501591,40.71,9.63,41.8334913676,134.73,33.5052517748,-38.2108979077,50.8200217966,-9.0947482252,-3.6908979077,9.8151501591,42.6,-34.52,54.8305608215,134.77,29.5052517748,-28.2108979077,40.8217422834,-9.0947482252,-3.6908979077,9.8151501591,38.6,-24.52,45.7295353136,133.63
2020-02-09 06:30:00,38.3628517845,3.5588298164000003,38.5275702154,-9.6371482155,-3.8711701836,10.3855950392,48.0,7.43,48.5716470793,135.15,33.5628517845,-16.2711701836,37.299008017,-9.6371482155,-3.8711701836,10.3855950392,43.2,-12.4,44.9444101085,134.12,35.4428517845,-40.9211701836,54.1362901557,-9.6371482155,-3.8711701836,10.3855950392,45.08,-37.05,58.3515972361,135.26,32.9928517845,6.3388298164,33.5962651543,-9.6371482155,-3.8711701836,10.3855950392,42.63,10.21,43.8356133754,135.23,34.7228517845,-38.0311701836,51.4980226959,-9.6371482155,-3.8711701836,10.3855950392,44.36,-34.16,55.9885273962,135.26,30.8828517845,-29.9111701836,42.9933557204,-9.6371482155,-3.8711701836,10.3855950392,40.52,-26.04,48.1658800397,134.12
2020-02-09 07:00:00,39.1646184371,4.4312316935,39.4145043309,-10.0653815629,-4.0087683065,10.8343033621,49.23,8.44,49.9482382072,134.56,34.4046184371,-16.0887683065,37.9806034105,-10.0653815629,-4.0087683065,10.8343033621,44.47,-12.08,46.0815288375,133.62,36.1846184371,-39.7787683065,53.7743156109,-10.0653815629,-4.0087683065,10.8343033621,46.25,-35.77,58.4684136949,134.67,33.8146184371,6.4012316935,34.4151737936,-10.0653815629,-4.0087683065,10.8343033621,43.88,10.41,45.0979212381,134.73,35.4546184371,-36.9287683065,51.1933970074,-10.0653815629,-4.0087683065,10.8343033621,45.52,-32.92,56.1764790638,134.67,31.6146184371,-30.7287683065,44.0878815613,-10.0653815629,-4.0087683065,10.8343033621,41.68,-26.72,49.5094011275,133.62
2020-02-09 07:30:00,40.3299184435,5.2699425941,40.672774882,-10.7000815565,-4.2200574059000004,11.5022010861,51.03,9.49,51.9049226953,134.22,35.5199184435,-16.0200574059,38.9654570808,-10.7000815565,-4.2200574059000004,11.5022010861,46.22,-11.8,47.7024988863,133.39,37.2499184435,-38.8200574059,53.8010527875,-10.7000815565,-4.2200574059000004,11.5022010861,47.95,-34.6,59.1300473533,134.35,34.8599184435,6.4299425941,35.4479629266,-10.7000815565,-4.2200574059000004,11.5022010861,45.56,10.65,46.7882047102,134.49,36.4999184435,-35.9000574059,51.1962710373,-10.7000815565,-4.2200574059000004,11.5022010861,47.2,-31.68,56.8459532421,134.35,32.6599184435,-30.4200574059,44.6323891956,-10.7000815565,-4.2200574059000004,11.5022010861,43.36,-26.2,50.6609277452,133.39
2020-02-09 08:00:00,41.5354351012,5.9620402246,41.9611521849,-11.1545648988,-4.3679597754,11.9792900741,52.69,10.33,53.6930628666,134.22,36.6854351012,-15.787959775400001,39.9384629453,-11.1545648988,-4.3679597754,11.9792900741,47.84,-11.42,49.1841641181,133.39,38.3654351012,-38.1979597754,54.1386252274,-11.1545648988,-4.3679597754,11.9792900741,49.52,-33.83,59.972487859,134.35,35.9954351012,6.7020402246,36.6140504629,-11.1545648988,-4.3679597754,11.9792900741,47.15,11.07,48.4320906012,134.49,37.6054351012,-35.2479597754,51.5420936467,-11.1545648988,-4.3679597754,11.9792900741,48.76,-30.88,57.715786402,134.35,33.7254351012,-29.3679597754,44.7200406321,-11.1545648988,-4.3679597754,11.9792900741,44.88,-25.0,51.3732848862,133.39
2020-02-09 08:30:00,44.102051776,6.1789015934,44.5327946098,-12.277948224,-4.7410984066,13.1615358789,56.38,10.92,57.427787699,133.04,39.322051776,-14.5610984066,41.9314839075,-12.277948224,-4.7410984066,13.1615358789,51.6,-9.82,52.5261116018,132.19,40.732051776,-37.1910984066,55.156847649,-12.277948224,-4.7410984066,13.1615358789,53.01,-32.45,62.1535405267,133.18,38.532051776,7.5289015934,39.2607103002,-12.277948224,-4.7410984066,13.1615358789,50.81,12.27,52.2705366339,133.29,39.922051776,-34.1810984066,52.5558532067,-12.277948224,-4.7410984066,13.1615358789,52.2,-29.44,59.9295719991,133.18,36.042051776,-28.8210984066,46.1485125393,-12.277948224,-4.7410984066,13.1615358789,48.32,-24.08,53.987672667,132.19
2020-02-09 09:00:00,47.0745851207,7.9339455271,47.7384965821,-13.1854148793,-5.0560544729,14.1215740047,60.26,12.99,61.6442024849,132.28,41.9945851207,-14.5960544729,44.4588572237,-13.1854148793,-5.0560544729,14.1215740047,55.18,-9.54,55.9986071255,131.65,43.5245851207,-35.0460544729,55.8803672505,-13.1854148793,-5.0560544729,14.1215740047,56.71,-29.99,64.1515720774,132.41,41.0945851207,7.3339455271,41.7438819858,-13.1854148793,-5.0560544729,14.1215740047,54.28,12.39,55.6761214526,132.73,42.6545851207,-32.0160544729,53.3333045651,-13.1854148793,-5.0560544729,14.1215740047,55.84,-26.96,62.0076382392,132.41,38.5345851207,-28.6560544729,48.0217003904,-13.1854148793,-5.0560544729,14.1215740047,51.72,-23.6,56.8499639402,131.65
2020-02-09 09:30:00,49.9355351224,9.2822720653,50.7909267749,-14.3644648776,-5.4377279347,15.3592557213,64.3,14.72,65.9633868142,131.96,44.9655351224,-14.5677279347,47.2664579382,-14.3644648776,-5.4377279347,15.3592557213,59.33,-9.13,60.0283749572,131.48,46.1355351224,-33.4577279347,56.9904128743,-14.3644648776,-5.4377279347,15.3592557213,60.5,-28.02,66.6736109717,132.08,43.9555351224,7.3222720653,44.5612470213,-14.3644648776,-5.4377279347,15.3592557213,58.32,12.76,59.6995812381,132.51,45.2355351224,-30.3177279347,54.4556541135,-14.3644648776,-5.4377279347,15.3592557213,59.6,-24.88,64.5846297504,132.08,41.1955351224,-28.3577279347,50.0123269568,-14.3644648776,-5.4377279347,15.3592557213,55.56,-22.92,60.1019134471,131.48
2020-02-09 10:00:00,52.3735351184,10.4831206542,53.4123861988,-15.1564648816,-5.7168793458,16.1988004853,67.53,16.2,69.4459566858,130.58,47.1835351184,-13.5468793458,49.089753781,-15.1564648816,-5.7168793458,16.1988004853,62.34,-7.83,62.8298058249,130.17,48.3935351184,-31.4968793458,57.7406931875,-15.1564648816,-5.7168793458,16.1988004853,63.55,-25.78,68.5799599008,130.72,46.0635351184,7.9631206542,46.7467705639,-15.1564648816,-5.7168793458,16.1988004853,61.22,13.68,62.729823848,131.21,47.4435351184,-28.3568793458,55.2720691739,-15.1564648816,-5.7168793458,16.1988004853,62.6,-22.64,66.5682326639,130.72,43.1635351184,-26.6768793458,50.741961487,-15.1564648816,-5.7168793458,16.1988004853,58.32,-20.96,61.972122765,130.17
2020-02-09 10:30:00,54.951451782,11.5942974994,56.1612837055,-16.098548218,-6.0157025006,17.1858060999,71.05,17.61,73.1998265025,131.33,49.761451782,-13.3557025006,51.5225860447,-16.098548218,-6.0157025006,17.1858060999,65.86,-7.34,66.2677538476,131.01,50.771451782,-30.7857025006,59.375919315,-16.098548218,-6.0157025006,17.1858060999,66.87,-24.77,71.3102362919,131.46,48.541451782,8.3742974994,49.2585160121,-16.098548218,-6.0157025006,17.1858060999,64.64,14.39,66.2223655573,132.03,49.821451782,-27.5757025006,56.9438005938,-16.098548218,-6.0157025006,17.1858060999,65.92,-21.56,69.3561821325,131.46,45.541451782,-27.5357025006,53.2187818595,-16.098548218,-6.0157025006,17.1858060999,61.64,-21.52,65.2885901211,131.01
2020-02-09 11:00:00,56.5386684499,12.1197177923,57.8230800758,-16.4813315501,-6.1502822077,17.5914826237,73.02,18.27,75.2709326367,130.91,51.3186684499,-12.8202822077,52.8957972561,-16.4813315501,-6.1502822077,17.5914826237,67.8,-6.67,68.1272992273,130.59,52.2586684499,-30.0102822077,60.2626373995,-16.4813315501,-6.1502822077,17.5914826237,68.74,-23.86,72.7632269763,131.06,50.0486684499,8.7897177923,50.814647027,-16.4813315501,-6.1502822077,17.5914826237,66.53,14.94,68.1868352397,131.66,51.2786684499,-26.7902822077,57.8551731374,-16.4813315501,-6.1502822077,17.5914826237,67.76,-20.64,70.8337998416,131.06,46.9586684499,-26.7502822077,54.0434467885,-16.4813315501,-6.1502822077,17.5914826237,63.44,-20.6,66.7007766072,130.59
2020-02-09 11:30:00,57.9669517827,12.794905909,59.3622532944,-16.7630482173,-6.255094091,17.8920649346,74.73,19.05,77.1198768153,130.33,52.8669517827,-11.695094091,54.1450811855,-16.7630482173,-6.255094091,17.8920649346,69.63,-5.44,69.8421828124,130.0,53.5969517827,-29.095094091,60.9848976432,-16.7630482173,-6.255094091,17.8920649346,70.36,-22.84,73.9742874248,130.52,51.5369517827,9.754905909,52.4520313081,-16.7630482173,-6.255094091,17.8920649346,68.3,16.01,70.151337122,131.07,52.5969517827,-25.815094091,58.5906000972,-16.7630482173,-6.255094091,17.8920649346,69.36,-19.56,72.0652704151,130.52,48.3569517827,-26.535094091,55.1589159078,-16.7630482173,-6.255094091,17.8920649346,65.12,-20.28,68.2047857558,130.0
2020-02-09 12:00:00,58.9218351175,11.9470756519,60.1208389017,-16.5981648825,-6.2329243481,17.7298737557,75.52,18.18,77.6774278668,130.0,53.8618351175,-9.7129243481,54.7305963938,-16.5981648825,-6.2329243481,17.7298737557,70.46,-3.48,70.5458857766,129.37,54.5318351175,-29.6829243481,62.0870118393,-16.5981648825,-6.2329243481,17.7298737557,71.13,-23.45,74.8957902689,130.14,52.4918351175,11.5270756519,53.7425922997,-16.5981648825,-6.2329243481,17.7298737557,69.09,17.76,71.3361458168,130.38,53.5218351175,-26.4329243481,59.6932686652,-16.5981648825,-6.2329243481,17.7298737557,70.12,-20.2,72.9715999551,130.14,49.2018351175,-21.9929243481,53.8934996109,-16.5981648825,-6.2329243481,17.7298737557,65.8,-15.76,67.6610493563,129.37
2020-02-09 12:30:00,59.8301184487,11.9959787547,61.0208700353,-16.6798815513,-6.2940212453,17.8278757008,76.51,18.29,78.6657752774,130.43,54.7401184487,-9.2540212453,55.5168215677,-16.6798815513,-6.2940212453,17.8278757008,71.42,-2.96,71.4813122431,129.74,55.3701184487,-29.8540212453,62.9055848199,-16.6798815513,-6.2940212453,17.8278757008,72.05,-23.56,75.8041957942,130.56,53.3401184487,12.0559787547,54.6856001142,-16.6798815513,-6.2940212453,17.8278757008,70.02,18.35,72.3845487656,130.72,54.4001184487,-26.5740212453,60.5437981331,-16.6798815513,-6.2940212453,17.8278757008,71.08,-20.28,73.9164717773,130.56,50.0401184487,-21.2140212453,54.3511559376,-16.6798815513,-6.2940212453,17.8278757008,66.72,-14.92,68.3678637958,129.74
2020-02-09 13:00:00,60.1371851188,12.0856024374,61.3395697759,-16.9328148812,-6.3443975626,18.0823560476,77.07,18.43,79.2429794998,130.68,54.9371851188,-9.5543975626,55.7618222583,-16.9328148812,-6.3443975626,18.0823560476,71.87,-3.21,71.9416499672,130.03,55.6571851188,-29.8843975626,63.172774777,-16.9328148812,-6.3443975626,18.0823560476,72.59,-23.54,76.3114650626,130.81,53.5171851188,11.8456024374,54.8124748588,-16.9328148812,-6.3443975626,18.0823560476,70.45,18.19,72.7604191852,131.02,54.6671851188,-26.5843975626,60.7884143779,-16.9328148812,-6.3443975626,18.0823560476,71.6,-20.24,74.4057632176,130.81,50.2271851188,-22.7443975626,55.1369000348,-16.9328148812,-6.3443975626,18.0823560476,67.16,-16.4,69.1333899068,130.03
2020-02-09 13:30:00,60.3696351128,12.6973638504,61.690484618,-16.9503648872,-6.3326361496,18.0946718791,77.32,19.03,79.6274029465,130.93,54.8296351128,-10.2226361496,55.7744670656,-16.9503648872,-6.3326361496,18.0946718791,71.78,-3.89,71.8853288231,130.43,55.8496351128,-29.4726361496,63.1491727883,-16.9503648872,-6.3326361496,18.0946718791,72.8,-23.14,76.389132735,131.12,53.4096351128,11.3173638504,54.5955295551,-16.9503648872,-6.3326361496,18.0946718791,70.36,17.65,72.5400034464,131.44,54.8496351128,-26.1326361496,60.7568691107,-16.9503648872,-6.3326361496,18.0946718791,71.8,-19.8,74.4800644468,131.12,50.1296351128,-26.0526361496,56.4953110168,-16.9503648872,-6.3326361496,18.0946718791,67.08,-19.72,69.9185583375,130.43
2020-02-09 14:00:00,59.7686851151,12.3231925571,61.0258698847,-16.6213148849,-6.1968074429,17.7388988099,76.39,18.52,78.6029420569,130.82,54.2986851151,-10.4668074429,55.2982934933,-16.6213148849,-6.1968074429,17.7388988099,70.92,-4.27,71.0484292578,130.3,55.3086851151,-29.7368074429,62.7959263492,-16.6213148849,-6.1968074429,17.7388988099,71.93,-23.54,75.6839249775,131.0,52.9186851151,11.0431925571,54.0586656898,-16.6213148849,-6.1968074429,17.7388988099,69.54,17.24,71.6451617348,131.33,54.3386851151,-26.4768074429,60.4459596036,-16.6213148849,-6.1968074429,17.7388988099,70.96,-20.28,73.8010840029,131.0,49.6586851151,-25.5968074429,55.8675358203,-16.6213148849,-6.1968074429,17.7388988099,66.28,-19.4,69.0608311563,130.3
2020-02-09 14:30:00,59.76655175,11.5152101976,60.865760276,-16.51344825,-6.1147898024,17.6092199553,76.28,17.63,78.2908379058,131.73,54.57655175,-9.7847898024,55.446750242,-16.51344825,-6.1147898024,17.6092199553,71.09,-3.67,71.1846682931,131.03,55.30655175,-31.0747898024,63.4386099133,-16.51344825,-6.1147898024,17.6092199553,71.82,-24.96,76.033637293,131.9,53.17655175,11.9252101976,54.4973053855,-16.51344825,-6.1147898024,17.6092199553,69.69,18.04,71.9870661994,132.01,54.40655175,-27.7547898024,61.0770106529,-16.51344825,-6.1147898024,17.6092199553,70.92,-21.64,74.14806808,131.9,49.92655175,-24.9147898024,55.7979150197,-16.51344825,-6.1147898024,17.6092199553,66.44,-18.8,69.0486321371,131.03
2020-02-09 15:00:00,58.8933017746,11.0361470312,59.9184240047,-15.3966982254,-5.8538529688,16.4719734951,74.29,16.89,76.1858005143,132.06,53.1333017746,-10.2438529688,54.1117758082,-15.3966982254,-5.8538529688,16.4719734951,68.53,-4.39,68.6704667233,131.3,54.5533017746,-31.7538529688,63.1218655687,-15.3966982254,-5.8538529688,16.4719734951,69.95,-25.9,74.5909679519,132.16,51.7933017746,11.5561470312,53.0668506972,-15.3966982254,-5.8538529688,16.4719734951,67.19,17.41,69.4089633981,132.29,53.6833017746,-28.4538529688,60.7578689405,-15.3966982254,-5.8538529688,16.4719734951,69.08,-22.6,72.6829168375,132.16,48.7233017746,-24.9338529688,54.7325968659,-15.3966982254,-5.8538529688,16.4719734951,64.12,-19.08,66.8985859342,131.3
2020-02-09 15:30:00,57.602168452,9.7639614077,58.4238371963,-13.837831548,-5.4660385923,14.8782781209,71.44,15.23,73.0453728856,132.06,51.852168452,-9.4760385923,52.7109351138,-13.837831548,-5.4660385923,14.8782781209,65.69,-4.01,65.8122800091,131.15,53.412168452,-32.9760385923,62.7716405711,-13.837831548,-5.4660385923,14.8782781209,67.25,-27.51,72.6592224016,132.16,50.612168452,12.2239614077,52.0674257853,-13.837831548,-5.4660385923,14.8782781209,64.45,17.69,66.8336636733,132.14,52.562168452,-29.7460385923,60.3954333068,-13.837831548,-5.4660385923,14.8782781209,66.4,-24.28,70.6999179632,132.16,47.522168452,-25.3060385923,53.8400602118,-13.837831548,-5.4660385923,14.8782781209,61.36,-19.84,64.4877910926,131.15
2020-02-09 16:00:00,58.1451184523,9.5206306163,58.919412821,-15.4648815477,-5.8593693837,16.5376773115,73.61,15.38,75.1995777914,131.92,52.5951184523,-9.6393693837,53.471150419,-15.4648815477,-5.8593693837,16.5376773115,68.06,-3.7800000000000002,68.1648883224,130.97,53.8551184523,-33.0893693837,63.208228497,-15.4648815477,-5.8593693837,16.5376773115,69.32,-27.23,74.4764076738,132.05,51.2951184523,12.0106306163,52.6824868893,-15.4648815477,-5.8593693837,16.5376773115,66.76,17.87,69.1103067567,131.96,52.9751184523,-29.8193693837,60.7911010386,-15.4648815477,-5.8593693837,16.5376773115,68.44,-23.96,72.5128623073,132.05,48.1751184523,-25.4593693837,54.4887284428,-15.4648815477,-5.8593693837,16.5376773115,63.64,-19.6,66.5898610901,130.97
2020-02-09 16:30:00,59.4215351157,10.4422077044,60.3320688958,-17.2984648843,-6.3977922956,18.4436610685,76.72,16.84,78.5464448591,131.15,54.2715351157,-9.8377922956,55.1559759325,-17.2984648843,-6.3977922956,18.4436610685,71.57,-3.44,71.652623818,130.34,54.9615351157,-31.7377922956,63.4669819833,-17.2984648843,-6.3977922956,18.4436610685,72.26,-25.34,76.5742985603,131.27,52.8815351157,11.6622077044,54.1522284374,-17.2984648843,-6.3977922956,18.4436610685,70.18,18.06,72.4665164059,131.33,54.0215351157,-28.3977922956,61.0308189648,-17.2984648843,-6.3977922956,18.4436610685,71.32,-22.0,74.6360663486,131.27,49.5815351157,-24.1177922956,55.1361635376,-17.2984648843,-6.3977922956,18.4436610685,66.88,-17.72,69.1876636403,130.34
2020-02-09 17:00:00,61.5025851105,11.4233124371,62.5544566143,-18.7274148895,-6.8666875629,19.9466154154,80.23,18.29,82.2883770651,130.88,56.4125851105,-9.0866875629,57.1397204203,-18.7274148895,-6.8666875629,19.9466154154,75.14,-2.22,75.1727876296,130.13,56.8625851105,-30.6466875629,64.5954568373,-18.7274148895,-6.8666875629,19.9466154154,75.59,-23.78,79.2422646067,131.01,54.9225851105,12.3533124371,56.294712748,-18.7274148895,-6.8666875629,19.9466154154,73.65,19.22,76.1165612728,131.08,55.8725851105,-27.3066875629,62.1884310188,-18.7274148895,-6.8666875629,19.9466154154,74.6,-20.44,77.3495546206,131.01,51.5125851105,-24.2666875629,56.9422387164,-18.7274148895,-6.8666875629,19.9466154154,70.24,-17.4,72.3630955667,130.13
2020-02-09 17:30:00,62.9907184464,12.2758903843,64.1757594043,-19.8292815536,-7.2241096157,21.1042215367,82.82,19.5,85.0846778216,130.28,57.7607184464,-8.8841096157,58.4399520799,-19.8292815536,-7.2241096157,21.1042215367,77.59,-1.6600000000000001,77.6077554114,129.62,58.1907184464,-29.4641096157,65.2249451418,-19.8292815536,-7.2241096157,21.1042215367,78.02,-22.24,81.1279113499,130.43,56.1907184464,12.4058903843,57.5439219705,-19.8292815536,-7.2241096157,21.1042215367,76.02,19.63,78.5135485123,130.55,57.2107184464,-26.0641096157,62.8681486542,-19.8292815536,-7.2241096157,21.1042215367,77.04,-18.84,79.3101960658,130.43,52.6507184464,-24.9841096157,58.2778164159,-19.8292815536,-7.2241096157,21.1042215367,72.48,-17.76,74.6241783874,129.62
2020-02-09 18:00:00,64.4589517772,13.3316389334,65.8231650778,-20.3010482228,-7.3783610666,21.6002956224,84.76,20.71,87.2534337433,129.89,58.7989517772,-9.1783610666,59.5109993359,-20.3010482228,-7.3783610666,21.6002956224,79.1,-1.8,79.1204777539,129.38,59.5589517772,-28.1883610666,65.8927343219,-20.3010482228,-7.3783610666,21.6002956224,79.86,-20.81,82.5268180654,130.02,57.1589517772,12.0516389334,58.4156466133,-20.3010482228,-7.3783610666,21.6002956224,77.46,19.43,79.8597301523,130.33,58.4989517772,-24.7783610666,63.5302647261,-20.3010482228,-7.3783610666,21.6002956224,78.8,-17.4,80.6982032018,130.02,53.5789517772,-25.8583610666,59.4925113824,-20.3010482228,-7.3783610666,21.6002956224,73.88,-18.48,76.1561868793,129.38
2020-02-09 18:30:00,63.8331851107,2.7188527358,63.8910610459,-20.0068148893,-7.2811472642,21.2905553591,83.84,10.0,84.4342679248,130.41,57.7931851107,-15.4911472642,59.8333342611,-20.0068148893,-7.2811472642,21.2905553591,77.8,-8.21,78.2319889815,129.38,59.8931851107,-22.9111472642,64.1257693261,-20.0068148893,-7.2811472642,21.2905553591,79.9,-15.63,81.4144145714,130.53,56.2631851107,5.9188527358,56.5736583271,-20.0068148893,-7.2811472642,21.2905553591,76.27,13.2,77.4038300086,130.41,58.7931851107,-19.2011472642,61.8491929755,-20.0068148893,-7.2811472642,21.2905553591,78.8,-11.92,79.6964641625,130.53,53.6731851107,-17.1611472642,56.3499403314,-20.0068148893,-7.2811472642,21.2905553591,73.68,-9.88,74.3394700008,129.38
2020-02-09 19:00:00,62.4961851132,0.47388883400000004,62.4979817621,-19.3538148868,-7.066111166,20.6033996632,81.85,7.54,82.1965577138,130.97,56.3461851132,-19.016111166,59.468521595,-19.3538148868,-7.066111166,20.6033996632,75.7,-11.95,76.6374092725,130.12,58.8461851132,-21.416111166,62.6220673553,-19.3538148868,-7.066111166,20.6033996632,78.2,-14.35,79.5057387866,131.09,54.9261851132,2.693888834,54.9922071583,-19.3538148868,-7.066111166,20.6033996632,74.28,9.76,74.9184623441,131.1,57.8061851132,-17.346111166,60.3526520538,-19.3538148868,-7.066111166,20.6033996632,77.16,-10.28,77.8417882631,131.09,52.5661851132,-17.786111166,55.4936894409,-19.3538148868,-7.066111166,20.6033996632,71.92,-10.72,72.7145432496,130.12
2020-02-09 19:30:00,60.7678517802,-1.4930846214,60.7861917845,-18.2021482198,-6.6830846214,19.3902506398,78.97,5.19,79.1403626476,131.83,54.6378517802,-18.9030846214,57.8154084596,-18.2021482198,-6.6830846214,19.3902506398,72.84,-12.22,73.8579311923,130.74,57.2578517802,-23.6130846214,61.9357679844,-18.2021482198,-6.6830846214,19.3902506398,75.46,-16.93,77.3358681337,131.95,53.2778517802,2.9869153786,53.3615137884,-18.2021482198,-6.6830846214,19.3902506398,71.48,9.67,72.1311257364,131.73,56.2378517802,-19.5230846214,59.5302175872,-18.2021482198,-6.6830846214,19.3902506398,74.44,-12.84,75.5392560196,131.95,51.0778517802,-16.7230846214,53.7457765944,-18.2021482198,-6.6830846214,19.3902506398,69.28,-10.04,70.0037141872,130.74
2020-02-09 20:00:00,58.6509017816,-2.4836849858,58.70346643,-17.1090982184,-6.3236849858,18.2403463138,75.76,3.84,75.857255421,132.49,52.5309017816,-19.9436849858,56.1893781136,-17.1090982184,-6.3236849858,18.2403463138,69.64,-13.62,70.9593827482,131.38,55.3009017816,-24.7736849858,60.5964124815,-17.1090982184,-6.3236849858,18.2403463138,72.41,-18.45,74.7235612106,132.63,51.2809017816,2.1263150142,51.3249656899,-17.1090982184,-6.3236849858,18.2403463138,68.39,8.45,68.910047163,132.39,54.3709017816,-20.7636849858,58.2007351735,-17.1090982184,-6.3236849858,18.2403463138,71.48,-14.44,72.9239603971,132.63,49.1309017816,-17.3636849858,52.1089538003,-17.1090982184,-6.3236849858,18.2403463138,66.24,-11.04,67.1536983345,131.38
2020-02-09 20:30:00,56.5938184384,-3.0166312052,56.6741594492,-15.8161815616,-5.8966312052,16.8796285136,72.41,2.88,72.4672512243,132.66,50.3538184384,-21.3466312052,54.6917333346,-15.8161815616,-5.8966312052,16.8796285136,66.17,-15.45,67.9497711549,131.63,53.3938184384,-25.3866312052,59.1217463492,-15.8161815616,-5.8966312052,16.8796285136,69.21,-19.49,71.9019067897,132.77,49.2138184384,0.8333687948,49.2208739138,-15.8161815616,-5.8966312052,16.8796285136,65.03,6.73,65.3773186969,132.65,52.4238184384,-21.3766312052,56.6146368119,-15.8161815616,-5.8966312052,16.8796285136,68.24,-15.48,69.9737665129,132.77,47.2238184384,-18.0166312052,50.54392177,-15.8161815616,-5.8966312052,16.8796285136,63.04,-12.12,64.1945168998,131.63
2020-02-09 21:00:00,54.3274517813,-4.8103781201,54.5400014183,-15.0325482187,-5.6403781201,16.0558827626,69.36,0.8300000000000001,69.364965941,133.49,48.3474517813,-21.1603781201,52.7753512156,-15.0325482187,-5.6403781201,16.0558827626,63.38,-15.52,65.2525463105,132.22,51.2774517813,-27.4003781201,58.1391243683,-15.0325482187,-5.6403781201,16.0558827626,66.31,-21.76,69.7890657625,133.62,47.2774517813,1.1896218799,47.292416381,-15.0325482187,-5.6403781201,16.0558827626,62.31,6.83,62.6832114685,133.26,50.4474517813,-23.4403781201,55.6273019087,-15.0325482187,-5.6403781201,16.0558827626,65.48,-17.8,67.8562480543,133.62,45.3274517813,-17.2403781201,48.4954484742,-15.0325482187,-5.6403781201,16.0558827626,60.36,-11.6,61.4645393703,132.22
2020-02-09 21:30:00,51.6725017833,-6.6228279745,52.095194509,-14.0374982167,-5.3128279745,15.0092470587,65.71,-1.31,65.723056837,132.96,46.0025017833,-21.1728279745,50.6410783333,-14.0374982167,-5.3128279745,15.0092470587,60.04,-15.86,62.0994460523,131.51,48.7825017833,-28.9928279745,56.7478330352,-14.0374982167,-5.3128279745,15.0092470587,62.82,-23.68,67.1349000148,133.07,45.0025017833,0.9371720255,45.0122589764,-14.0374982167,-5.3128279745,15.0092470587,59.04,6.25,59.3698922014,132.56,47.9225017833,-25.1128279745,54.1037919747,-14.0374982167,-5.3128279745,15.0092470587,61.96,-19.8,65.0467647159,133.07,43.0825017833,-16.7528279745,46.2250928074,-14.0374982167,-5.3128279745,15.0092470587,57.12,-11.44,58.2543388942,131.51
2020-02-09 22:00:00,49.296801773,-7.4303939169,49.8536399755,-13.003198227,-4.9703939169,13.9207751156,62.3,-2.46,62.3485493015,133.56,43.556801773,-21.9603939169,48.7796461824,-13.003198227,-4.9703939169,13.9207751156,56.56,-16.99,59.0566990273,132.11,46.566801773,-29.9803939169,55.3831296224,-13.003198227,-4.9703939169,13.9207751156,59.57,-25.01,64.607159046,133.68,42.676801773,0.3096060831,42.6779248031,-13.003198227,-4.9703939169,13.9207751156,55.68,5.28,55.9297845517,133.16,45.716801773,-26.1703939169,52.6774665499,-13.003198227,-4.9703939169,13.9207751156,58.72,-21.2,62.4297877619,133.68,40.796801773,-18.5303939169,44.8079739959,-13.003198227,-4.9703939169,13.9207751156,53.8,-13.56,55.4825522124,132.11
2020-02-09 22:30:00,46.9869851249,-7.0480799489,47.5126530736,-11.8930148751,-4.6080799489,12.7545365903,58.88,-2.44,58.9305353785,133.47,41.1669851249,-23.4580799489,47.3814539579,-11.8930148751,-4.6080799489,12.7545365903,53.06,-18.85,56.3088456639,132.19,44.3869851249,-29.6180799489,53.3613634416,-11.8930148751,-4.6080799489,12.7545365903,56.28,-25.01,61.5868370677,133.58,40.3769851249,-1.1280799489,40.3927405873,-11.8930148751,-4.6080799489,12.7545365903,52.27,3.48,52.3857165647,133.26,43.5469851249,-25.8080799489,50.6201235095,-11.8930148751,-4.6080799489,12.7545365903,55.44,-21.2,59.3551480497,133.58,38.6669851249,-19.9680799489,43.5185013012,-11.8930148751,-4.6080799489,12.7545365903,50.56,-15.36,52.8416805183,132.19
2020-02-09 23:00:00,43.9718351195,-8.9376874995,44.8709766064,-10.6181648805,-4.1876874995,11.4141207293,54.59,-4.75,54.7962644712,134.25,38.4418351195,-23.0076874995,44.8009862774,-10.6181648805,-4.1876874995,11.4141207293,49.06,-18.82,52.5459418033,132.72,41.5718351195,-31.7276874995,52.2959236391,-10.6181648805,-4.1876874995,11.4141207293,52.19,-27.54,59.0105727815,134.37,37.7618351195,-0.5576874995000001,37.7659530124,-10.6181648805,-4.1876874995,11.4141207293,48.38,3.63,48.5159901476,133.8,40.7818351195,-28.0276874995,49.4844353538,-10.6181648805,-4.1876874995,11.4141207293,51.4,-23.84,56.6595587699,134.37,36.0618351195,-19.1476874995,40.8300121083,-10.6181648805,-4.1876874995,11.4141207293,46.68,-14.96,49.0186087114,132.72
2020-02-09 23:30:00,42.018601787,-9.374260628,43.051592984,-9.391398213,-3.784260628,10.125166116900001,51.41,-5.59,51.7130177035,133.73,36.428601787,-23.284260628,43.2342436172,-9.391398213,-3.784260628,10.125166116900001,45.82,-19.5,49.7968111429,132.21,39.758601787,-31.994260628,51.0331179646,-9.391398213,-3.784260628,10.125166116900001,49.15,-28.21,56.6703326265,133.86,35.828601787,-0.994260628,35.8423947332,-9.391398213,-3.784260628,10.125166116900001,45.22,2.79,45.305987463,133.28,38.968601787,-28.344260628,48.1866063941,-9.391398213,-3.784260628,10.125166116900001,48.36,-24.56,54.2391297865,133.86,34.168601787,-19.704260628,39.4430124987,-9.391398213,-3.784260628,10.125166116900001,43.56,-15.92,46.3780120316,132.21
2020-02-10 00:00:00,41.0077517685,-8.951234125300001,41.973328406,-8.6322482315,-3.5312341253,9.3265923025,49.64,-5.42,49.9350177731,134.14,35.3777517685,-24.0112341253,42.7565747507,-8.6322482315,-3.5312341253,9.3265923025,44.01,-20.48,48.5418427751,132.71,38.8177517685,-31.7512341253,50.149364112,-8.6322482315,-3.5312341253,9.3265923025,47.45,-28.22,55.2075257551,134.26,34.8577517685,-1.5412341253,34.8918079352,-8.6322482315,-3.5312341253,9.3265923025,43.49,1.99,43.5355050505,133.77,38.0477517685,-28.0912341253,47.2942792452,-8.6322482315,-3.5312341253,9.3265923025,46.68,-24.56,52.7467155376,134.26,33.2477517685,-19.2112341253,38.3990171004,-8.6322482315,-3.5312341253,9.3265923025,41.88,-15.68,44.7190876472,132.71
2020-02-10 00:30:00,43.7313851229,-8.928920367,44.6336158482,-9.4986148771,-3.818920367,10.2375698949,53.23,-5.11,53.4747136505,134.39,37.7413851229,-23.198920367,44.3012647358,-9.4986148771,-3.818920367,10.2375698949,47.24,-19.38,51.0607677185,132.87,41.3813851229,-31.778920367,52.1758451238,-9.4986148771,-3.818920367,10.2375698949,50.88,-27.96,58.0563174857,134.5,37.1213851229,-0.678920367,37.1275930584,-9.4986148771,-3.818920367,10.2375698949,46.62,3.14,46.7256246614,133.9,40.6213851229,-28.098920367,49.392775333,-9.4986148771,-3.818920367,10.2375698949,50.12,-24.28,55.6914068775,134.5,35.4613851229,-20.098920367,40.7612123808,-9.4986148771,-3.818920367,10.2375698949,44.96,-16.28,47.8167334727,132.87
2020-02-10 01:00:00,43.1461851071,-8.645453815,44.0038312078,-11.5938148929,-4.505453815,12.4384749004,54.74,-4.14,54.8963313893,133.83,38.3161851071,-23.575453815,44.9881324768,-11.5938148929,-4.505453815,12.4384749004,49.91,-19.07,53.4291399893,132.38,40.7361851071,-31.345453815,51.4001386375,-11.5938148929,-4.505453815,12.4384749004,52.33,-26.84,58.8116867638,133.94,37.6261851071,-1.195453815,37.6451712115,-11.5938148929,-4.505453815,12.4384749004,49.22,3.31,49.3311716869,133.4,39.9261851071,-27.625453815,48.5516833456,-11.5938148929,-4.505453815,12.4384749004,51.52,-23.12,56.4698574463,133.94,35.9261851071,-17.385453815,39.9117123249,-11.5938148929,-4.505453815,12.4384749004,47.52,-12.88,49.2345894672,132.38
2020-02-10 01:30:00,41.7789850744,-8.7570231096,42.6868720755,-11.9810149256,-4.6270231096,12.8434443006,53.76,-4.13,53.9184059482,135.06,37.5289850744,-24.8470231096,45.0088799919,-11.9810149256,-4.6270231096,12.8434443006,49.51,-20.22,53.4797952502,133.7,39.3989850744,-31.8270231096,50.6481927112,-11.9810149256,-4.6270231096,12.8434443006,51.38,-27.2,58.1355691466,135.16,36.8489850744,-2.0770231096,36.907475205,-11.9810149256,-4.6270231096,12.8434443006,48.83,2.55,48.8965377097,134.72,38.6189850744,-28.1070231096,47.7643251419,-11.9810149256,-4.6270231096,12.8434443006,50.6,-23.48,55.7823484626,135.16,35.1789850744,-20.1870231096,40.5595474937,-11.9810149256,-4.6270231096,12.8434443006,47.16,-15.56,49.6606403503,133.7
2020-02-10 02:00:00,40.0405181445,-9.0471271509,41.0498916316,-11.7194818555,-4.4971271509,12.5527051894,51.76,-4.55,51.9596006528,135.06,36.3705181445,-25.4771271509,44.4060648782,-11.7194818555,-4.4971271509,12.5527051894,48.09,-20.98,52.4672135719,133.7,37.7605181445,-32.1371271509,49.58479275,-11.7194818555,-4.4971271509,12.5527051894,49.48,-27.64,56.6766265757,135.16,35.5305181445,-2.5871271509,35.6245834574,-11.7194818555,-4.4971271509,12.5527051894,47.25,1.9100000000000001,47.2885884754,134.72,36.9605181445,-28.4571271509,46.646414516,-11.7194818555,-4.4971271509,12.5527051894,48.68,-23.96,54.2570179792,135.16,33.9205181445,-20.6971271509,39.7362884967,-11.7194818555,-4.4971271509,12.5527051894,45.64,-16.2,48.4298420398,133.7
2020-02-10 02:30:00,39.742568138,-9.321018249,40.8209885157,-11.587431862,-4.451018249,12.4129021832,51.33,-4.87,51.5605062039,135.23,35.852568138,-24.991018249,43.7030620805,-11.587431862,-4.451018249,12.4129021832,47.44,-20.54,51.6956980802,133.8,37.462568138,-32.481018249,49.5828655685,-11.587431862,-4.451018249,12.4129021832,49.05,-28.03,56.494100577,135.34,35.232568138,-2.141018249,35.2975610594,-11.587431862,-4.451018249,12.4129021832,46.82,2.31,46.8769506261,134.83,36.732568138,-28.851018249,46.7082735285,-11.587431862,-4.451018249,12.4129021832,48.32,-24.4,54.1311592338,135.34,33.652568138,-19.931018249,39.1119013949,-11.587431862,-4.451018249,12.4129021832,45.24,-15.48,47.8151440445,133.8
2020-02-10 03:00:00,39.1268517428,-9.9190806822,40.3645722,-11.2931482572,-4.3990806822,12.1196991879,50.42,-5.52,50.7212657571,135.5,35.2068517428,-24.6990806822,43.0065924736,-11.2931482572,-4.3990806822,12.1196991879,46.5,-20.3,50.7379542355,134.0,36.9068517428,-33.1490806822,49.60823778,-11.2931482572,-4.3990806822,12.1196991879,48.2,-28.75,56.1231013042,135.62,34.6268517428,-1.8390806822,34.6756554282,-11.2931482572,-4.3990806822,12.1196991879,45.92,2.56,45.9913035258,135.01,36.1868517428,-29.4790806822,46.674451651,-11.2931482572,-4.3990806822,12.1196991879,47.48,-25.08,53.6968974895,135.62,33.0268517428,-19.3590806822,38.2824625763,-11.2931482572,-4.3990806822,12.1196991879,44.32,-14.96,46.7767463597,134.0
2020-02-10 03:30:00,38.271568391,-10.3424033027,39.6443975006,-10.948431609,-4.2824033027,11.7561529738,49.22,-6.06,49.5916525234,135.75,34.371568391,-24.7124033027,42.3332917531,-10.948431609,-4.2824033027,11.7561529738,45.32,-20.43,49.7120438123,134.19,36.091568391,-33.642403302700004,49.3397670131,-10.948431609,-4.2824033027,11.7561529738,47.04,-29.36,55.4506194735,135.86,33.801568391,-1.7824033027000001,33.8485300601,-10.948431609,-4.2824033027,11.7561529738,44.75,2.5,44.8197780003,135.18,35.371568391,-30.0024033027,46.3820229655,-10.948431609,-4.2824033027,11.7561529738,46.32,-25.72,52.9817025019,135.86,32.251568391,-19.3224033027,37.5967941861,-10.948431609,-4.2824033027,11.7561529738,43.2,-15.04,45.7432137043,134.19
2020-02-10 04:00:00,37.5495516897,-10.4286802715,38.9708378702,-10.4704483103,-4.1186802715,11.2513916915,48.02,-6.31,48.4328039659,135.95,33.5795516897,-24.5586802715,41.6018637607,-10.4704483103,-4.1186802715,11.2513916915,44.05,-20.44,48.5612613098,134.37,35.4295516897,-33.8286802715,48.9860463994,-10.4704483103,-4.1186802715,11.2513916915,45.9,-29.71,54.6762663319,136.08,33.0395516897,-1.5786802715000001,33.0772460652,-10.4704483103,-4.1186802715,11.2513916915,43.51,2.54,43.5840762206,135.38,34.7295516897,-30.1986802715,46.0228427057,-10.4704483103,-4.1186802715,11.2513916915,45.2,-26.08,52.1843501445,136.08,31.4895516897,-19.6786802715,37.1327661621,-10.4704483103,-4.1186802715,11.2513916915,41.96,-15.56,44.7521530208,134.37
2020-02-10 04:30:00,37.5201851102,-10.3606498091,38.9243799587,-10.0698148898,-4.0006498091,10.8354220411,47.59,-6.36,48.0130992543,135.18,33.4601851102,-24.4306498091,41.4299485602,-10.0698148898,-4.0006498091,10.8354220411,43.53,-20.43,48.0858170358,133.6,35.4101851102,-33.4906498091,48.7391509382,-10.0698148898,-4.0006498091,10.8354220411,45.48,-29.49,54.2041557447,135.27,32.9401851102,-1.6906498091,32.9835427429,-10.0698148898,-4.0006498091,10.8354220411,43.01,2.31,43.0719885773,134.6,34.6901851102,-29.8806498091,45.7849557824,-10.0698148898,-4.0006498091,10.8354220411,44.76,-25.88,51.7033074377,135.27,31.3701851102,-18.4406498091,36.3888180521,-10.0698148898,-4.0006498091,10.8354220411,41.44,-14.44,43.8837919966,133.6
2020-02-10 05:00:00,37.7283684312,-10.102635395,39.0575604256,-10.0516315688,-3.992635395,10.815564460200001,47.78,-6.11,48.1690824077,134.99,33.5683684312,-24.382635395,41.4891343358,-10.0516315688,-3.992635395,10.815564460200001,43.62,-20.39,48.150353062,133.45,35.6083684312,-33.162635395,48.6591850391,-10.0516315688,-3.992635395,10.815564460200001,45.66,-29.17,54.1823264543,135.09,33.0283684312,-1.7026353950000002,33.0722253336,-10.0516315688,-3.992635395,10.815564460200001,43.08,2.29,43.1408217353,134.42,34.8683684312,-29.552635395,45.7073448785,-10.0516315688,-3.992635395,10.815564460200001,44.92,-25.56,51.6828791768,135.09,31.4683684312,-19.632635395,37.0904109477,-10.0516315688,-3.992635395,10.815564460200001,41.52,-15.64,44.3680064912,133.45
2020-02-10 05:30:00,39.2834184285,-10.0044769236,40.5373472485,-10.5765815715,-4.1644769236,11.366923321,49.86,-5.84,50.2008485984,134.68,35.1934184285,-23.6944769236,42.4264650586,-10.5765815715,-4.1644769236,11.366923321,45.77,-19.53,49.7625742903,133.1,37.0734184285,-32.9444769236,49.596138093,-10.5765815715,-4.1644769236,11.366923321,47.65,-28.78,55.6669641709,134.8,34.6034184285,-1.1544769236,34.6226715305,-10.5765815715,-4.1644769236,11.366923321,45.18,3.01,45.2801556976,134.08,36.3034184285,-29.3244769236,46.6675812148,-10.5765815715,-4.1644769236,11.366923321,46.88,-25.16,53.2048869936,134.8,32.9434184285,-17.8844769236,37.4849747577,-10.5765815715,-4.1644769236,11.366923321,43.52,-13.72,45.6314452982,133.1
2020-02-10 06:00:00,41.0362516074,-10.0167108177,42.2410752893,-11.6637483926,-4.4967108177,12.5005373782,52.7,-5.52,52.9883043699,134.68,37.3362516074,-22.3267108177,43.502617163,-11.6637483926,-4.4967108177,12.5005373782,49.0,-17.83,52.1431577486,133.03,38.7162516074,-32.9567108177,50.8438091261,-11.6637483926,-4.4967108177,12.5005373782,50.38,-28.46,57.8629069439,134.8,36.6462516074,0.1732891823,36.6466613216,-11.6637483926,-4.4967108177,12.5005373782,48.31,4.67,48.5351934167,133.97,37.9362516074,-29.2567108177,47.9073513555,-11.6637483926,-4.4967108177,12.5005373782,49.6,-24.76,55.4366088429,134.8,34.8962516074,-18.9367108177,39.7032415911,-11.6637483926,-4.4967108177,12.5005373782,46.56,-14.44,48.7477917449,133.03
2020-02-10 06:30:00,46.2297016571,-8.0436926536,46.924261388,-14.0002983429,-5.2736926536,14.9606212403,60.23,-2.77,60.2936630169,134.34,42.8297016571,-20.1236926536,47.321732323,-14.0002983429,-5.2736926536,14.9606212403,56.83,-14.85,58.7381596579,132.6,43.5897016571,-30.8636926536,53.4100141806,-14.0002983429,-5.2736926536,14.9606212403,57.59,-25.59,63.0194906358,134.44,41.9097016571,2.2263073464,41.9687924223,-14.0002983429,-5.2736926536,14.9606212403,55.91,7.5,56.4107977253,133.52,42.7597016571,-27.0736926536,50.6100476161,-14.0002983429,-5.2736926536,14.9606212403,56.76,-21.8,60.8024473192,134.44,39.9597016571,-17.6336926536,43.6775099236,-14.0002983429,-5.2736926536,14.9606212403,53.96,-12.36,55.357485492,132.6
2020-02-10 07:00:00,50.9405848852,-5.3221236525,51.2178502929,-16.4494151148,-6.0621236525,17.5309041637,67.39,0.74,67.3940627949,133.39,47.5305848852,-18.4421236525,50.9830209417,-16.4494151148,-6.0621236525,17.5309041637,63.98,-12.38,65.166746121,131.8,47.9605848852,-27.9521236525,55.5116106704,-16.4494151148,-6.0621236525,17.5309041637,64.41,-21.89,68.0280839066,133.5,46.3905848852,3.6778763475,46.5361487494,-16.4494151148,-6.0621236525,17.5309041637,62.84,9.74,63.5903546145,132.71,47.0705848852,-24.0621236525,52.864219999,-16.4494151148,-6.0621236525,17.5309041637,63.52,-18.0,66.0211360096,133.5,44.3105848852,-15.9821236525,47.1047365911,-16.4494151148,-6.0621236525,17.5309041637,60.76,-9.92,61.564470273,131.8
2020-02-10 07:30:00,55.8481350025,-2.8161270466,55.9190911479,-18.3518649975,-6.6561270466,19.521654032,74.2,3.84,74.2992974395,131.89,52.1281350025,-16.1261270466,54.5655058839,-18.3518649975,-6.6561270466,19.521654032,70.48,-9.47,71.1133693478,130.38,52.5581350025,-24.9561270466,58.1821779595,-18.3518649975,-6.6561270466,19.521654032,70.91,-18.3,73.233312775,132.0,50.8081350025,5.5338729534,51.1086130931,-18.3518649975,-6.6561270466,19.521654032,69.16,12.19,70.2260756415,131.26,51.5681350025,-20.9761270466,55.6710917219,-18.3518649975,-6.6561270466,19.521654032,69.92,-14.32,71.3713443897,132.0,48.4881350025,-15.4161270466,50.8798212373,-18.3518649975,-6.6561270466,19.521654032,66.84,-8.76,67.4115954417,130.38
2020-02-10 08:00:00,58.9265349142,0.3244413471,58.927428072,-18.9534650858,-6.8455586529,20.1518116314,77.88,7.17,78.2093555785,131.13,54.8165349142,-15.6555586529,57.0083241004,-18.9534650858,-6.8455586529,20.1518116314,73.77,-8.81,74.294205696,129.92,55.4365349142,-21.6655586529,59.5197936408,-18.9534650858,-6.8455586529,20.1518116314,74.39,-14.82,75.8518589093,131.24,53.3965349142,5.8744413471,53.7187025344,-18.9534650858,-6.8455586529,20.1518116314,72.35,12.72,73.4596549134,130.78,54.3665349142,-17.6455586529,57.1584277141,-18.9534650858,-6.8455586529,20.1518116314,73.32,-10.8,74.1111489588,131.24,51.0065349142,-15.2855586529,53.247675135,-18.9534650858,-6.8455586529,20.1518116314,69.96,-8.44,70.4672633213,129.92
2020-02-10 08:30:00,60.4774349253,1.0599337105,60.4867224655,-18.9825650747,-6.9400662895,20.2114397537,79.46,8.0,79.8617029621,131.37,56.7174349253,-14.2900662895,58.4899428882,-18.9825650747,-6.9400662895,20.2114397537,75.7,-7.35,76.0559826707,130.06,56.9374349253,-21.0100662895,60.6901506125,-18.9825650747,-6.9400662895,20.2114397537,75.92,-14.07,77.2127664315,131.48,55.2374349253,7.2499337105,55.711181606,-18.9825650747,-6.9400662895,20.2114397537,74.22,14.19,75.5643070504,130.94,55.8574349253,-16.9800662895,58.3812957002,-18.9825650747,-6.9400662895,20.2114397537,74.84,-10.04,75.5104443107,131.48,52.7774349253,-14.5800662895,54.754323759,-18.9825650747,-6.9400662895,20.2114397537,71.76,-7.64,72.16555411,130.06
