Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-10 09:00:00,61.166985082,1.9238168892,61.1972314361,-17.963014918,-6.7161831108,19.1775134082,79.13,8.64,79.6002920849,131.37,56.946985082,-13.4761831108,58.5197968312,-17.963014918,-6.7161831108,19.1775134082,74.91,-6.76,75.2143982227,130.06,57.636985082,-20.1461831108,61.0564553776,-17.963014918,-6.7161831108,19.1775134082,75.6,-13.43,76.7836239051,131.48,55.476985082,8.0338168892,56.0556695402,-17.963014918,-6.7161831108,19.1775134082,73.44,14.75,74.9065824878,130.94,56.516985082,-16.1561831108,58.7808800161,-17.963014918,-6.7161831108,19.1775134082,74.48,-9.44,75.0758549735,131.48,53.036985082,-12.3161831108,54.4482336996,-17.963014918,-6.7161831108,19.1775134082,71.0,-5.6,71.220502666,130.06
2020-02-10 09:30:00,62.498301678,2.6786047629,62.5556762901,-17.751698322,-6.5813952371,18.9324471895,80.25,9.26,80.7824863445,131.29,57.758301678,-12.8713952371,59.1751149393,-17.751698322,-6.5813952371,18.9324471895,75.51,-6.29,75.7715263143,130.06,58.908301678,-19.3813952371,62.014727992,-17.751698322,-6.5813952371,18.9324471895,76.66,-12.8,77.7212686464,131.4,56.288301678,8.6086047629,56.942786916,-17.751698322,-6.5813952371,18.9324471895,74.04,15.19,75.5821255324,130.94,57.768301678,-15.3413952371,59.7706875197,-17.751698322,-6.5813952371,18.9324471895,75.52,-8.76,76.0263638483,131.4,53.808301678,-13.4213952371,55.4568947885,-17.751698322,-6.5813952371,18.9324471895,71.56,-6.84,71.8861544388,130.06
2020-02-10 10:00:00,62.9324350671,3.0752581748,63.0075280925,-16.4075649329,-6.3047418252,17.5771999052,79.34,9.38,79.8925528444,131.29,57.7124350671,-12.6247418252,59.077146745,-16.4075649329,-6.3047418252,17.5771999052,74.12,-6.32,74.3889561696,129.96,59.3824350671,-18.9647418252,62.3372683633,-16.4075649329,-6.3047418252,17.5771999052,75.79,-12.66,76.840091749,131.4,56.2724350671,8.8352581748,56.9618182242,-16.4075649329,-6.3047418252,17.5771999052,72.68,15.14,74.2401643317,130.87,58.2724350671,-14.9447418252,60.158307796,-16.4075649329,-6.3047418252,17.5771999052,74.68,-8.64,75.1781351192,131.4,53.7924350671,-12.1047418252,55.1375629232,-16.4075649329,-6.3047418252,17.5771999052,70.2,-5.8,70.4391936354,129.96
2020-02-10 10:30:00,63.4195682003,3.666939514,63.5254915456,-16.8004317997,-6.323060486,17.9509220534,80.22,9.99,80.8396468325,131.39,58.0295682003,-12.403060486,59.3402620059,-16.8004317997,-6.323060486,17.9509220534,74.83,-6.08,75.0765962201,130.15,59.8195682003,-18.483060486,62.6099374269,-16.8004317997,-6.323060486,17.9509220534,76.62,-12.16,77.5789275512,131.5,56.5695682003,9.156939514,57.3058948768,-16.8004317997,-6.323060486,17.9509220534,73.37,15.48,74.9852472157,131.09,58.6795682003,-14.443060486,60.430900377,-16.8004317997,-6.323060486,17.9509220534,75.48,-8.12,75.9155109316,131.5,54.1595682003,-12.483060486,55.5795432398,-16.8004317997,-6.323060486,17.9509220534,70.96,-6.16,71.2268713338,130.15
2020-02-10 11:00:00,63.598451345,4.026170915,63.7257645362,-16.791548655,-6.273829085,17.9253183408,80.39,10.3,81.0471597281,131.26,58.128451345,-12.063829085,59.3671022366,-16.791548655,-6.273829085,17.9253183408,74.92,-5.79,75.1433995771,130.0,59.978451345,-18.103829085,62.6511233203,-16.791548655,-6.273829085,17.9253183408,76.77,-11.83,77.6761340439,131.37,56.658451345,9.446170915,57.440493154,-16.791548655,-6.273829085,17.9253183408,73.45,15.72,75.113386956,130.96,58.888451345,-14.033829085,60.5375756089,-16.791548655,-6.273829085,17.9253183408,75.68,-7.76,76.0768032977,131.37,54.208451345,-11.793829085,55.4765770548,-16.791548655,-6.273829085,17.9253183408,71.0,-5.52,71.2142569996,130.0
2020-02-10 11:30:00,64.2514847877,4.4824239162,64.4076503344,-16.6485152123,-6.2775760838,17.7927238011,80.9,10.76,81.6124230739,131.18,58.8914847877,-11.6675760838,60.0361500446,-16.6485152123,-6.2775760838,17.7927238011,75.54,-5.39,75.7320519991,129.92,60.6214847877,-17.6075760838,63.1267863384,-16.6485152123,-6.2775760838,17.7927238011,77.27,-11.33,78.0962342242,131.27,57.4114847877,9.8124239162,58.2439889486,-16.6485152123,-6.2775760838,17.7927238011,74.06,16.09,75.7876751194,130.86,59.5114847877,-13.5975760838,61.0451545743,-16.6485152123,-6.2775760838,17.7927238011,76.16,-7.32,76.5109665342,131.27,54.9114847877,-10.0775760838,55.8285652809,-16.6485152123,-6.2775760838,17.7927238011,71.56,-3.8,71.6608233277,129.92
2020-02-10 12:00:00,66.0030683224,4.7050257471,66.1705545938,-19.4769316776,-7.0549742529,20.7152969875,85.48,11.76,86.2851551543,130.53,61.0030683224,-11.2949742529,62.0399128636,-19.4769316776,-7.0549742529,20.7152969875,80.48,-4.24,80.5916124668,129.32,62.1930683224,-17.1749742529,64.520984865,-19.4769316776,-7.0549742529,20.7152969875,81.67,-10.12,82.2946128249,130.68,59.3630683224,10.0350257471,60.2052790243,-19.4769316776,-7.0549742529,20.7152969875,78.84,17.09,80.6710214389,130.29,61.0030683224,-13.0549742529,62.3843465742,-19.4769316776,-7.0549742529,20.7152969875,80.48,-6.0,80.7033481338,130.68,56.7630683224,-8.6149742529,57.4130969967,-19.4769316776,-7.0549742529,20.7152969875,76.24,-1.56,76.2559584557,129.32
2020-02-10 12:30:00,66.8463351141,5.6932963888,67.0883457984,-18.6936648859,-6.9767036112,19.9531325897,85.54,12.67,86.4732357438,130.53,61.3963351141,-11.1067036112,62.3928588105,-18.6936648859,-6.9767036112,19.9531325897,80.09,-4.13,80.1964151318,129.44,62.9963351141,-16.2367036112,65.0551211049,-18.6936648859,-6.9767036112,19.9531325897,81.69,-9.26,82.2131601388,130.68,59.7663351141,10.2232963888,60.6344011435,-18.6936648859,-6.9767036112,19.9531325897,78.46,17.2,80.3231697582,130.4,61.8263351141,-12.1367036112,63.0063114949,-18.6936648859,-6.9767036112,19.9531325897,80.52,-5.16,80.6851659229,130.68,57.1863351141,-8.8167036112,57.8620012301,-18.6936648859,-6.9767036112,19.9531325897,75.88,-1.8399999999999999,75.9023056303,129.44
2020-02-10 13:00:00,65.0732850596,5.2286449885,65.2830081787,-15.9767149404,-5.9813550115,17.0596608425,81.05,11.21,81.8215533952,131.04,57.0432850596,-12.0513550115,58.3024144269,-15.9767149404,-5.9813550115,17.0596608425,73.02,-6.07,73.2718588545,129.96,61.4332850596,-16.8413550115,63.6999195591,-15.9767149404,-5.9813550115,17.0596608425,77.41,-10.86,78.168073406,131.18,55.6332850596,9.4586449885,56.4316256326,-15.9767149404,-5.9813550115,17.0596608425,71.61,15.44,73.2556188971,130.91,60.3032850596,-12.7813550115,61.6429170701,-15.9767149404,-5.9813550115,17.0596608425,76.28,-6.8,76.5824940832,131.18,53.1832850596,-11.9413550115,54.5074102232,-15.9767149404,-5.9813550115,17.0596608425,69.16,-5.96,69.4163323721,129.96
2020-02-10 13:30:00,65.8112184014,5.5758587908,66.0470034804,-15.7287815986,-5.8841412092,16.7933822783,81.54,11.46,82.3413820627,131.44,57.8312184014,-12.5141412092,59.1697013006,-15.7287815986,-5.8841412092,16.7933822783,73.56,-6.63,73.8581782879,130.44,62.1312184014,-16.6341412092,64.3193824116,-15.7287815986,-5.8841412092,16.7933822783,77.86,-10.75,78.5986138555,131.59,56.4112184014,9.1158587908,57.1430174477,-15.7287815986,-5.8841412092,16.7933822783,72.14,15.0,73.6829668241,131.4,61.0312184014,-12.5241412092,62.3029993868,-15.7287815986,-5.8841412092,16.7933822783,76.76,-6.64,77.0466559949,131.59,53.9912184014,-10.5641412092,55.0150228934,-15.7287815986,-5.8841412092,16.7933822783,69.72,-4.68,69.8768974698,130.44
2020-02-10 14:00:00,65.8419517727,4.7372676864,66.0121528082,-17.7580482273,-6.6027323136,18.9458267397,83.6,11.34,84.3656067364,130.89,59.9019517727,-12.1427323136,61.1202893826,-17.7580482273,-6.6027323136,18.9458267397,77.66,-5.54,77.8573516118,129.76,62.0919517727,-17.2127323136,64.4335986007,-17.7580482273,-6.6027323136,18.9458267397,79.85,-10.61,80.5518131391,131.02,58.3519517727,9.2872676864,59.0864080543,-17.7580482273,-6.6027323136,18.9458267397,76.11,15.89,77.7510398644,130.71,60.9619517727,-13.1627323136,62.366794738,-17.7580482273,-6.6027323136,18.9458267397,78.72,-6.5600000000000005,78.9928604369,131.02,55.8419517727,-11.5627323136,57.0264881992,-17.7580482273,-6.6027323136,18.9458267397,73.6,-4.96,73.7669411051,129.76
2020-02-10 14:30:00,65.3770851208,4.0157464947,65.5003013642,-17.5529148792,-6.5242535053,18.7262036878,82.93,10.54,83.5971082036,131.1,59.7370851208,-12.3942535053,61.0093178021,-17.5529148792,-6.5242535053,18.7262036878,77.29,-5.87,77.5125860748,129.92,61.6670851208,-17.9442535053,64.2248053415,-17.5529148792,-6.5242535053,18.7262036878,79.22,-11.42,80.0388955446,131.22,58.2170851208,9.0257464947,58.9125886356,-17.5529148792,-6.5242535053,18.7262036878,75.77,15.55,77.3491784055,130.85,60.4870851208,-13.8842535053,62.0601318224,-17.5529148792,-6.5242535053,18.7262036878,78.04,-7.36,78.3862947204,131.22,55.6870851208,-12.0042535053,56.9662492312,-17.5529148792,-6.5242535053,18.7262036878,73.24,-5.48,73.4447275167,129.92
2020-02-10 15:00:00,65.707151774,3.7427679692,65.8136620036,-19.072848226,-6.9672320308,20.3055623321,84.78,10.71,85.4538033092,130.85,60.217151774,-12.7072320308,61.5433108767,-19.072848226,-6.9672320308,20.3055623321,79.29,-5.74,79.4974949291,129.69,61.917151774,-18.1272320308,64.5161237592,-19.072848226,-6.9672320308,20.3055623321,80.99,-11.16,81.7552793402,130.99,58.637151774,8.6827679692,59.2765217247,-19.072848226,-6.9672320308,20.3055623321,77.71,15.65,79.2702125644,130.63,60.767151774,-14.0072320308,62.360638899,-19.072848226,-6.9672320308,20.3055623321,79.84,-7.04,80.1497797876,130.99,56.047151774,-12.1672320308,57.352635138,-19.072848226,-6.9672320308,20.3055623321,75.12,-5.2,75.2997636118,129.69
2020-02-10 15:30:00,65.3883184292,3.7915110502,65.4981506842,-18.0116815708,-6.6984889498,19.2169307439,83.4,10.49,84.0571240288,130.92,59.7883184292,-12.7384889498,61.1302880847,-18.0116815708,-6.6984889498,19.2169307439,77.8,-6.04,78.0341053643,129.69,61.6683184292,-18.1484889498,64.2833504809,-18.0116815708,-6.6984889498,19.2169307439,79.68,-11.45,80.4984776254,130.99,58.2283184292,8.7015110502,58.8748958526,-18.0116815708,-6.6984889498,19.2169307439,76.24,15.4,77.7798020054,130.63,60.5083184292,-14.0584889498,62.1200266475,-18.0116815708,-6.6984889498,19.2169307439,78.52,-7.36,78.864187056,130.99,55.7483184292,-12.0584889498,57.0375504684,-18.0116815708,-6.6984889498,19.2169307439,73.76,-5.36,73.9544941163,129.69
2020-02-10 16:00:00,65.3204015808,3.4801258707000002,65.4130425737,-18.7995984192,-6.9198741293,20.032712215,84.12,10.4,84.7604530427,130.39,60.0404015808,-12.8298741293,61.3958914925,-18.7995984192,-6.9198741293,20.032712215,78.84,-5.91,79.0612022423,129.21,61.5604015808,-18.2898741293,64.2199543635,-18.7995984192,-6.9198741293,20.032712215,80.36,-11.37,81.160375184,130.52,58.4704015808,8.4501258707,59.0778510802,-18.7995984192,-6.9198741293,20.032712215,77.27,15.37,78.7838168662,130.14,60.4004015808,-14.1998741293,62.0471186793,-18.7995984192,-6.9198741293,20.032712215,79.2,-7.28,79.5338820881,130.52,55.8804015808,-13.1198741293,57.3999161846,-18.7995984192,-6.9198741293,20.032712215,74.68,-6.2,74.9369228085,129.21
2020-02-10 16:30:00,71.9879184473,2.8757701689,72.0453361186,-20.9820815527,-7.5942298311,22.3141227256,92.97,10.47,93.5576923615,130.393,63.8579184473,-14.4942298311,65.482184194,-20.9820815527,-7.5942298311,22.3141227256,84.84,-6.9,85.12012453,129.213,67.8579184473,-18.7842298311,70.4098316029,-20.9820815527,-7.5942298311,22.3141227256,88.84,-11.19,89.5419549708,130.523,62.1579184473,6.9257701689,62.5425704471,-20.9820815527,-7.5942298311,22.3141227256,83.14,14.52,84.3984004588,130.143,66.6979184473,-14.5542298311,68.2674002081,-20.9820815527,-7.5942298311,22.3141227256,87.68,-6.96,87.9558070851,130.523,59.5379184473,1.9657701689,59.5703616356,-20.9820815527,-7.5942298311,22.3141227256,80.52,9.56,81.0855350849,129.213
2020-02-10 17:00:00,69.6443517184,1.9166907864,69.6707214678,-22.1356482816,-7.9633092136,23.5244812585,91.78,9.88,92.3102529517,129.9,65.4643517184,-16.6033092136,67.537035934,-22.1356482816,-7.9633092136,23.5244812585,87.6,-8.64,88.0250509798,128.98,65.5743517184,-19.5933092136,68.4389755127,-22.1356482816,-7.9633092136,23.5244812585,87.71,-11.63,88.4776864526,130.06,63.7043517184,4.7866907864,63.8839325382,-22.1356482816,-7.9633092136,23.5244812585,85.84,12.75,86.7817267632,129.9,64.3843517184,-15.4033092136,66.2012589074,-22.1356482816,-7.9633092136,23.5244812585,86.52,-7.44,86.839299859,130.06,61.0243517184,5.1966907864,61.2452210199,-22.1356482816,-7.9633092136,23.5244812585,83.16,13.16,84.194840697,128.98
2020-02-10 17:30:00,70.0599508731,0.6783080163,70.0632344251,-23.1700491269,-8.1616919837,24.5655122596,93.23,8.84,93.6481633563,129.81,66.7299508731,-16.9016919837,68.8371522903,-23.1700491269,-8.1616919837,24.5655122596,89.9,-8.74,90.3238484565,128.8,66.0699508731,-18.3816919837,68.5793336842,-23.1700491269,-8.1616919837,24.5655122596,89.24,-10.22,89.8233043258,129.96,64.8899508731,4.4683080163,65.0436122986,-23.1700491269,-8.1616919837,24.5655122596,88.06,12.63,88.9611179111,129.68,64.8699508731,-14.3216919837,66.4320810118,-23.1700491269,-8.1616919837,24.5655122596,88.04,-6.16,88.255238938,129.96,62.1899508731,6.0383080163,62.4824067502,-23.1700491269,-8.1616919837,24.5655122596,85.36,14.2,86.5330549559,128.8
2020-02-10 18:00:00,69.6924011019,-15.4333333489,71.3807995865,-21.0775988981,-8.3233333489,22.6614883303,90.77,-7.11,91.0480367718,130.73,69.0224011019,-29.8033333489,75.1819827657,-21.0775988981,-8.3233333489,22.6614883303,90.1,-21.48,92.6250527665,129.35,67.7424011019,1.5366666511,67.7598277112,-21.0775988981,-8.3233333489,22.6614883303,88.82,9.86,89.3656085975,130.87,67.3324011019,-7.8733333489,67.7911617851,-21.0775988981,-8.3233333489,22.6614883303,88.41,0.45,88.411145225,130.25,65.6824011019,-12.4033333489,66.8432531575,-21.0775988981,-8.3233333489,22.6614883303,86.76,-4.08,86.8558806299,130.87,65.8424011019,22.0366666511,69.4322436621,-21.0775988981,-8.3233333489,22.6614883303,86.92,30.36,92.0696258274,129.35
2020-02-10 18:30:00,71.5114848668,-16.5003389428,73.3904193548,-23.2885151332,-8.2903389428,24.720126555,94.8,-8.21,95.1548427564,130.73,66.7314848668,-32.3103389428,74.1420870702,-23.2885151332,-8.2903389428,24.720126555,90.02,-24.02,93.1695272071,129.48,69.6214848668,3.0896610572,69.6900076087,-23.2885151332,-8.2903389428,24.720126555,92.91,11.38,93.6043401772,130.79,65.0714848668,-10.2903389428,65.8801124644,-23.2885151332,-8.2903389428,24.720126555,88.36,-2.0,88.382631778,130.36,67.3914848668,-13.3303389428,68.6972355257,-23.2885151332,-8.2903389428,24.720126555,90.68,-5.04,90.8199537547,130.79,63.6714848668,24.0296610572,68.0549968457,-23.2885151332,-8.2903389428,24.720126555,86.96,32.32,92.771892295,129.48
2020-02-10 19:00:00,70.7353679951,-17.2835494348,72.8162987694,-22.6746320049,-8.0535494348,24.0623896373,93.41,-9.23,93.8649082458,130.99,65.7253679951,-32.9835494348,73.5373274699,-22.6746320049,-8.0535494348,24.0623896373,88.4,-24.93,91.8480533272,129.8,68.8753679951,2.3764505652,68.9163538919,-22.6746320049,-8.0535494348,24.0623896373,91.55,10.43,92.1422129103,131.12,64.1053679951,-10.9135494348,65.0277153763,-22.6746320049,-8.0535494348,24.0623896373,86.78,-2.86,86.8271155803,130.69,66.6853679951,-14.0935494348,68.1583922956,-22.6746320049,-8.0535494348,24.0623896373,89.36,-6.04,89.5638945111,131.12,62.7253679951,23.2264505652,66.887515995,-22.6746320049,-8.0535494348,24.0623896373,85.4,31.28,90.9483281869,129.8
2020-02-10 19:30:00,69.3487850618,-18.3726126013,71.7412495245,-21.6912149382,-7.7926126013,23.0485057357,91.04,-10.58,91.6527031789,131.34,63.8687850618,-33.7626126013,72.2435859778,-21.6912149382,-7.7926126013,23.0485057357,85.56,-25.97,89.414509449,130.12,67.5587850618,1.3973873987,67.5732353123,-21.6912149382,-7.7926126013,23.0485057357,89.25,9.19,89.7218958783,131.48,62.3487850618,-11.5726126013,63.413692221,-21.6912149382,-7.7926126013,23.0485057357,84.04,-3.7800000000000002,84.1249665676,131.02,65.4287850618,-15.2326126013,67.1785561122,-21.6912149382,-7.7926126013,23.0485057357,87.12,-7.44,87.4371088269,131.48,60.9887850618,22.3273873987,64.9472411374,-21.6912149382,-7.7926126013,23.0485057357,82.68,30.12,87.9954362453,130.12
2020-02-10 20:00:00,66.3688513529,-19.5007950403,69.1744565364,-20.8711486471,-7.4607950403,22.1645732755,87.24,-12.04,88.0669018417,131.8,61.2888513529,-35.7307950403,70.9437313254,-20.8711486471,-7.4607950403,22.1645732755,82.16,-28.27,86.8876199467,130.63,64.6888513529,0.3692049597,64.6899049439,-20.8711486471,-7.4607950403,22.1645732755,85.56,7.83,85.917533135,131.92,59.8988513529,-13.370795040299999,61.3730441921,-20.8711486471,-7.4607950403,22.1645732755,80.77,-5.91,80.9859308769,131.54,62.6088513529,-16.3807950403,64.716294037,-20.8711486471,-7.4607950403,22.1645732755,83.48,-8.92,83.9552071047,131.92,58.6488513529,21.4592049597,62.4514630934,-20.8711486471,-7.4607950403,22.1645732755,79.52,28.92,84.6155824893,130.63
2020-02-10 20:30:00,63.1670847019,-22.6085771525,67.0911942851,-19.7929152981,-7.1085771525,21.030724313,82.96,-15.5,84.3955662343,132.64,58.0870847019,-35.9385771525,68.3058616585,-19.7929152981,-7.1085771525,21.030724313,77.88,-28.83,83.0449474682,131.15,61.6470847019,-2.4285771525,61.6949028627,-19.7929152981,-7.1085771525,21.030724313,81.44,4.68,81.5743587164,132.76,56.8070847019,-13.4285771525,58.3726953007,-19.7929152981,-7.1085771525,21.030724313,76.6,-6.32,76.8602784278,132.08,59.7270847019,-19.4685771525,62.8199820386,-19.7929152981,-7.1085771525,21.030724313,79.52,-12.36,80.4748407889,132.76,55.5670847019,22.3314228475,59.8865038942,-19.7929152981,-7.1085771525,21.030724313,75.36,29.44,80.9063854093,131.15
2020-02-10 21:00:00,60.2613515991,-24.0503144301,64.883342398,-18.6186484009,-6.7603144301,19.8079761578,78.88,-17.29,80.7526996453,132.64,54.9113515991,-37.4203144301,66.449503132,-18.6186484009,-6.7603144301,19.8079761578,73.53,-30.66,79.6661565535,131.15,58.8513515991,-3.8903144301,58.9797942639,-18.6186484009,-6.7603144301,19.8079761578,77.47,2.87,77.5231436411,132.76,53.7613515991,-14.9303144301,55.7960322491,-18.6186484009,-6.7603144301,19.8079761578,72.38,-8.17,72.8396409931,132.08,56.9413515991,-21.0003144301,60.6904500568,-18.6186484009,-6.7603144301,19.8079761578,75.56,-14.24,76.8901242033,132.76,52.5413515991,20.2796855699,56.3192620218,-18.6186484009,-6.7603144301,19.8079761578,71.16,27.04,76.1242878456,131.15
2020-02-10 21:30:00,57.237601726,-24.7738211238,62.3689447115,-17.502398274,-6.4138211238,18.6405752794,74.74,-18.36,76.9620503885,133.4,51.987601726,-39.8638211238,65.5120978737,-17.502398274,-6.4138211238,18.6405752794,69.49,-33.45,77.1217388289,132.06,55.937601726,-4.4338211238,56.1130471158,-17.502398274,-6.4138211238,18.6405752794,73.44,1.98,73.4666863279,133.51,50.957601726,-17.0738211238,53.7419067529,-17.502398274,-6.4138211238,18.6405752794,68.46,-10.66,69.2849709533,133.01,54.137601726,-21.8138211238,58.3671372663,-17.502398274,-6.4138211238,18.6405752794,71.64,-15.4,73.276528302,133.51,49.857601726,20.3061788762,53.8342024221,-17.502398274,-6.4138211238,18.6405752794,67.36,26.72,72.4660472221,132.06
2020-02-10 22:00:00,53.6848181386,-26.5549098501,59.893429821,-16.2651818614,-5.9649098501,17.3244419969,69.95,-20.59,72.917423158,134.02,48.5948181386,-41.1749098501,63.6932457258,-16.2651818614,-5.9649098501,17.3244419969,64.86,-35.21,73.8008380711,132.6,52.5348181386,-6.0249098501,52.8791703373,-16.2651818614,-5.9649098501,17.3244419969,68.8,-0.06,68.8000261628,134.13,47.7148181386,-18.1749098501,51.059095351,-16.2651818614,-5.9649098501,17.3244419969,63.98,-12.21,65.1346643501,133.57,50.8148181386,-23.6449098501,56.0466547109,-16.2651818614,-5.9649098501,17.3244419969,67.08,-17.68,69.3708065399,134.13,46.6148181386,19.3150901499,50.4580417535,-16.2651818614,-5.9649098501,17.3244419969,62.88,25.28,67.7714748253,132.6
2020-02-10 22:30:00,50.1823681362,-27.93475758,57.4336204049,-14.8676318638,-5.50475758,15.8539847752,65.05,-22.43,68.8084834886,134.91,45.1223681362,-43.23475758,62.4921784644,-14.8676318638,-5.50475758,15.8539847752,59.99,-37.73,70.8685614359,133.53,49.1423681362,-7.16475758,49.6619179776,-14.8676318638,-5.50475758,15.8539847752,64.01,-1.6600000000000001,64.0315211439,135.01,44.3823681362,-19.97475758,48.670170965,-14.8676318638,-5.50475758,15.8539847752,59.25,-14.47,60.9913387294,134.52,47.5323681362,-25.06475758,53.7360967431,-14.8676318638,-5.50475758,15.8539847752,62.4,-19.56,65.3938345718,135.01,43.3723681362,18.01524242,46.9650005557,-14.8676318638,-5.50475758,15.8539847752,58.24,23.52,62.8099355198,133.53
2020-02-10 23:00:00,46.5065348096,-29.7412025737,55.2032327905,-13.3334651904,-5.0012025737,14.2405519966,59.84,-24.74,64.7525536176,136.46,41.6265348096,-44.7112025737,61.0889518312,-13.3334651904,-5.0012025737,14.2405519966,54.96,-39.71,67.8047616322,134.99,45.6365348096,-8.5412025737,46.4289290295,-13.3334651904,-5.0012025737,14.2405519966,58.97,-3.54,59.0761584736,136.58,41.0465348096,-20.9812025737,46.0980355472,-13.3334651904,-5.0012025737,14.2405519966,54.38,-15.98,56.6793154511,135.98,44.1065348096,-27.0012025737,51.7150979244,-13.3334651904,-5.0012025737,14.2405519966,57.44,-22.0,61.5089717033,136.58,40.1065348096,17.7587974263,43.8623873092,-13.3334651904,-5.0012025737,14.2405519966,53.44,22.76,58.0848620554,134.99
2020-02-10 23:30:00,44.2305848769,-27.4473193112,52.054778608,-11.8294151231,-4.5173193112,12.6625919903,56.06,-22.93,60.5682136108,136.46,39.1505848769,-41.1773193112,56.8184822207,-11.8294151231,-4.5173193112,12.6625919903,50.98,-36.66,62.7926428812,134.89,43.1205848769,-16.5273193112,46.1794015091,-11.8294151231,-4.5173193112,12.6625919903,54.95,-12.01,56.2471563726,136.58,38.6305848769,-17.5773193112,42.4415391109,-11.8294151231,-4.5173193112,12.6625919903,50.46,-13.06,52.122693714,135.91,41.9305848769,-24.8773193112,48.7550506535,-11.8294151231,-4.5173193112,12.6625919903,53.76,-20.36,57.4862348741,136.58,37.6505848769,11.4826806888,39.3626535865,-11.8294151231,-4.5173193112,12.6625919903,49.48,16.0,52.002599935,134.89
2020-02-11 00:00:00,43.1511182018,-24.3447652058,49.5447938233,-11.2488817982,-4.3247652058,12.0515947408,54.4,-20.02,57.9668905497,136.82,38.1211182018,-37.9447652058,53.7868465285,-11.2488817982,-4.3247652058,12.0515947408,49.37,-33.62,59.730237736,135.19,41.7511182018,-23.7947652058,48.0556627496,-11.2488817982,-4.3247652058,12.0515947408,53.0,-19.47,56.4630932557,136.93,37.6211182018,-14.3747652058,40.2738427454,-11.2488817982,-4.3247652058,12.0515947408,48.87,-10.05,49.8926788216,136.19,40.7911182018,-21.8847652058,46.2910171877,-11.2488817982,-4.3247652058,12.0515947408,52.04,-17.56,54.92281129,136.93,36.6311182018,5.2752347942,37.0090113736,-11.2488817982,-4.3247652058,12.0515947408,47.88,9.6,48.8329233202,135.19
2020-02-11 00:30:00,45.2088513233,-23.4879678205,50.9462939802,-11.8511486767,-4.4879678205,12.6724733227,57.06,-19.0,60.1401995341,135.91,40.1888513233,-37.5979678205,55.034089026,-11.8511486767,-4.4879678205,12.6724733227,52.04,-33.11,61.6800916017,134.36,43.7188513233,-22.9479678205,49.3755727878,-11.8511486767,-4.4879678205,12.6724733227,55.57,-18.46,58.5559262586,136.01,39.5988513233,-14.2879678205,42.0976846224,-11.8511486767,-4.4879678205,12.6724733227,51.45,-9.8,52.3750178998,135.34,42.7088513233,-21.0079678205,47.5960155192,-11.8511486767,-4.4879678205,12.6724733227,54.56,-16.52,57.0061751041,136.01,38.5888513233,5.6720321795,39.0034792743,-11.8511486767,-4.4879678205,12.6724733227,50.44,10.16,51.4530776533,134.36
2020-02-11 01:00:00,44.7119847447,-23.1639568005,50.3560371204,-13.5880152553,-5.0739568005,14.5044543569,58.3,-18.09,61.0421010451,134.99,40.5519847447,-37.5439568005,55.2631175286,-13.5880152553,-5.0739568005,14.5044543569,54.14,-32.47,63.1303453182,133.49,43.1719847447,-22.6439568005,48.7500671423,-13.5880152553,-5.0739568005,14.5044543569,56.76,-17.57,59.4171902735,135.09,39.9119847447,-14.4539568005,42.4485970729,-13.5880152553,-5.0739568005,14.5044543569,53.5,-9.38,54.31606024,134.44,42.1719847447,-20.6739568005,46.9668903282,-13.5880152553,-5.0739568005,14.5044543569,55.76,-15.6,57.9011018893,135.09,38.8919847447,4.7660431995,39.1829254288,-13.5880152553,-5.0739568005,14.5044543569,52.48,9.84,53.3945315552,133.49
2020-02-11 01:30:00,43.495201634,-23.3783603538,49.3799584651,-13.764798366,-5.1683603538,14.7031160916,57.26,-18.21,60.0858693871,135.46,39.665201634,-38.1983603538,55.0676216518,-13.764798366,-5.1683603538,14.7031160916,53.43,-33.03,62.8151717342,133.99,41.975201634,-22.8683603538,47.8004127334,-13.764798366,-5.1683603538,14.7031160916,55.74,-17.7,58.4827974707,135.56,39.045201634,-14.9483603538,41.8088656616,-13.764798366,-5.1683603538,14.7031160916,52.81,-9.78,53.707955649,134.93,40.955201634,-20.9283603538,45.9926603708,-13.764798366,-5.1683603538,14.7031160916,54.72,-15.76,56.9443236855,135.56,38.075201634,4.8316396462,38.3805383123,-13.764798366,-5.1683603538,14.7031160916,51.84,10.0,52.7956967943,133.99
2020-02-11 02:00:00,41.9402183182,-23.4537166212,48.0526662728,-13.5897816818,-5.1137166212,14.5200641817,55.53,-18.34,58.4802231528,135.83,38.3202183182,-35.6437166212,52.3346316174,-13.5897816818,-5.1137166212,14.5200641817,51.91,-30.53,60.2223297457,134.08,40.4802183182,-22.9337166212,46.5252988508,-13.5897816818,-5.1137166212,14.5200641817,54.07,-17.82,56.9308115171,135.93,37.7102183182,-12.4837166212,39.7228365841,-13.5897816818,-5.1137166212,14.5200641817,51.3,-7.37,51.8267006474,135.04,39.4102183182,-26.1137166212,47.2767543689,-13.5897816818,-5.1137166212,14.5200641817,53.0,-21.0,57.008771255,135.93,36.5302183182,2.7662833788,36.6348082308,-13.5897816818,-5.1137166212,14.5200641817,50.12,7.88,50.735675811,134.08
2020-02-11 02:30:00,41.9486015656,-16.8209703976,45.1954667907,-13.3813984344,-5.0309703976,14.2958905704,55.33,-11.79,56.5721928159,135.38,38.2386015656,-31.2809703976,49.403337526,-13.3813984344,-5.0309703976,14.2958905704,51.62,-26.25,57.9110257205,133.86,40.4386015656,-16.5209703976,43.6832114143,-13.3813984344,-5.0309703976,14.2958905704,53.82,-11.49,55.0328311102,135.48,37.5986015656,-8.2909703976,38.5018834582,-13.3813984344,-5.0309703976,14.2958905704,50.98,-3.26,51.0841266931,134.82,38.8986015656,-35.9109703976,52.9405232186,-13.3813984344,-5.0309703976,14.2958905704,52.28,-30.88,60.7188010422,135.48,35.9786015656,-8.0709703976,36.872758695,-13.3813984344,-5.0309703976,14.2958905704,49.36,-3.04,49.4535256579,133.86
2020-02-11 03:00:00,41.1844847979,-16.7867670077,44.4742322546,-13.1755152021,-4.9467670077,14.073546272,54.36,-11.84,55.6344785183,135.47,37.6844847979,-31.4367670077,49.0753575064,-13.1755152021,-4.9467670077,14.073546272,50.86,-26.49,57.3450930769,133.96,39.7144847979,-16.4967670077,43.0044605183,-13.1755152021,-4.9467670077,14.073546272,52.89,-11.55,54.1364442866,135.57,37.0544847979,-8.4267670077,38.0005953353,-13.1755152021,-4.9467670077,14.073546272,50.23,-3.48,50.3504051622,134.92,38.2244847979,-35.9467670077,52.4717190148,-13.1755152021,-4.9467670077,14.073546272,51.4,-31.0,60.0246615984,135.57,35.4644847979,-8.1867670077,36.3971542297,-13.1755152021,-4.9467670077,14.073546272,48.64,-3.24,48.7477917449,133.96
2020-02-11 03:30:00,40.4828349281,-18.3034042875,44.4283077814,-12.8271650719,-4.8534042875,13.7146526373,53.31,-13.45,54.9805292808,136.11,37.0228349281,-30.6634042875,48.0721818582,-12.8271650719,-4.8534042875,13.7146526373,49.85,-25.81,56.135359623,134.36,39.0428349281,-17.9634042875,42.9770503038,-12.8271650719,-4.8534042875,13.7146526373,51.87,-13.11,53.501112138,136.2,36.4228349281,-7.5634042875,37.1998385563,-12.8271650719,-4.8534042875,13.7146526373,49.25,-2.71,49.3245030386,135.31,37.6128349281,-37.6134042875,53.192983874,-12.8271650719,-4.8534042875,13.7146526373,50.44,-32.76,60.1449183223,136.2,34.8128349281,-6.6134042875,35.4354425963,-12.8271650719,-4.8534042875,13.7146526373,47.64,-1.76,47.67249941,134.36
2020-02-11 04:00:00,39.6909512848,-15.1809142495,42.495079378,-12.5490487152,-4.7109142495,13.4041537116,52.24,-10.47,53.2788748004,136.11,36.3409512848,-29.7509142495,46.965749637,-12.5490487152,-4.7109142495,13.4041537116,48.89,-25.04,54.9293518986,134.62,37.9609512848,-23.7309142495,44.7681819328,-12.5490487152,-4.7109142495,13.4041537116,50.51,-19.02,53.9724049863,136.2,35.7509512848,-6.6009142495,36.3552277767,-12.5490487152,-4.7109142495,13.4041537116,48.3,-1.8900000000000001,48.3369641165,135.59,36.7709512848,-34.6709142495,50.5388479616,-12.5490487152,-4.7109142495,13.4041537116,49.32,-29.96,57.7067067159,136.2,34.1709512848,-9.5909142495,35.4914010409,-12.5490487152,-4.7109142495,13.4041537116,46.72,-4.88,46.9741716265,134.62
2020-02-11 04:30:00,40.0854848583,-1.8807781116000002,40.1295828863,-12.1545151417,-4.6207781116,13.0032237805,52.24,2.74,52.3118074626,134.25,36.0554848583,-24.6207781116,43.6598293994,-12.1545151417,-4.6207781116,13.0032237805,48.21,-20.0,52.1939086484,133.56,37.0054848583,-45.5407781116,58.6802213749,-12.1545151417,-4.6207781116,13.0032237805,49.16,-40.92,63.9621137862,134.34,35.4354848583,-1.9407781116,35.4885926295,-12.1545151417,-4.6207781116,13.0032237805,47.59,2.68,47.6654014984,134.52,36.7654848583,-21.2607781116,42.4702432625,-12.1545151417,-4.6207781116,13.0032237805,48.92,-16.64,51.6725846073,134.34,33.8054848583,-20.5407781116,39.5567234731,-12.1545151417,-4.6207781116,13.0032237805,45.96,-15.92,48.639161177,133.56
2020-02-11 05:00:00,39.9621349169,-2.0388325416,40.0141108267,-11.9978650831,-4.5788325416,12.8419030519,51.96,2.54,52.022045327,134.12,35.9221349169,-24.2488325416,43.3405774837,-11.9978650831,-4.5788325416,12.8419030519,47.92,-19.67,51.7999546332,133.4,36.8921349169,-45.6188325416,58.669476742,-11.9978650831,-4.5788325416,12.8419030519,48.89,-41.04,63.8319175648,134.21,35.2921349169,-1.6288325416,35.3297025524,-11.9978650831,-4.5788325416,12.8419030519,47.29,2.95,47.3819227132,134.34,36.6421349169,-21.3788325416,42.4228774615,-11.9978650831,-4.5788325416,12.8419030519,48.64,-16.8,51.4595919144,134.21,33.6421349169,-20.6988325416,39.4998089914,-11.9978650831,-4.5788325416,12.8419030519,45.64,-16.12,48.403140394,133.4
2020-02-11 05:30:00,41.2255013112,-1.5963826453,41.2563982421,-12.7344986888,-4.7763826453,13.6007826256,53.96,3.18,54.0536215253,133.23,37.5555013112,-23.4463826453,44.273564775,-12.7344986888,-4.7763826453,13.6007826256,50.29,-18.67,53.6437601218,132.52,38.0555013112,-44.6263826453,58.6492558184,-12.7344986888,-4.7763826453,13.6007826256,50.79,-39.85,64.5573125215,133.33,36.8655013112,-1.1263826453,36.8827049549,-12.7344986888,-4.7763826453,13.6007826256,49.6,3.65,49.734118068,133.43,37.7855013112,-20.6563826453,43.0630961884,-12.7344986888,-4.7763826453,13.6007826256,50.52,-15.88,52.957008979,133.33,35.1055013112,-20.2963826453,40.5504546312,-12.7344986888,-4.7763826453,13.6007826256,47.84,-15.52,50.2944927403,132.52
2020-02-11 06:00:00,43.2817180569,-1.394429156,43.3041747482,-13.3882819431,-5.004429156,14.2930194349,56.67,3.61,56.7848659416,134.08,39.5517180569,-22.304429156,45.4073337824,-13.3882819431,-5.004429156,14.2930194349,52.94,-17.3,55.695005162,133.22,39.9617180569,-44.964429156,60.1559539812,-13.3882819431,-5.004429156,14.2930194349,53.35,-39.96,66.6560132321,134.16,38.7717180569,0.245570844,38.7724957427,-13.3882819431,-5.004429156,14.2930194349,52.16,5.25,52.4235452826,134.16,39.7717180569,-20.644429156,44.8105122976,-13.3882819431,-5.004429156,14.2930194349,53.16,-15.64,55.4129515547,134.16,37.0117180569,-18.684429156,41.4605253996,-13.3882819431,-5.004429156,14.2930194349,50.4,-13.68,52.2235808807,133.22
2020-02-11 06:30:00,48.5361183472,-0.3359746088,48.5372811677,-15.2838816528,-5.6759746088,16.3037948385,63.82,5.34,64.0430167934,133.45,44.9561183472,-19.0959746088,48.8437183587,-15.2838816528,-5.6759746088,16.3037948385,60.24,-13.42,61.7167238275,132.41,44.8561183472,-43.5459746088,62.5165838623,-15.2838816528,-5.6759746088,16.3037948385,60.14,-37.87,71.0700816096,133.55,43.9461183472,3.1640253912,44.0598726106,-15.2838816528,-5.6759746088,16.3037948385,59.23,8.84,59.886045954,133.31,44.6361183472,-19.3159746088,48.6363026575,-15.2838816528,-5.6759746088,16.3037948385,59.92,-13.64,61.4528762549,133.55,41.9561183472,-16.3159746088,45.0169622942,-15.2838816528,-5.6759746088,16.3037948385,57.24,-10.64,58.2205049789,132.41
2020-02-11 07:00:00,53.4181012837,2.5596616861,53.4793924115,-17.5018987163,-6.3403383139,18.6149496,70.92,8.9,71.4762645918,132.09,49.9181012837,-17.7203383139,52.9700597104,-17.5018987163,-6.3403383139,18.6149496,67.42,-11.38,68.3736849965,131.26,49.3281012837,-39.9403383139,63.4704041336,-17.5018987163,-6.3403383139,18.6149496,66.83,-33.6,74.8011290022,132.19,48.6981012837,4.2296616861,48.8814392854,-17.5018987163,-6.3403383139,18.6149496,66.2,10.57,67.0385329493,132.15,49.1381012837,-15.9403383139,51.6589525961,-17.5018987163,-6.3403383139,18.6149496,66.64,-9.6,67.3279258555,132.19,46.4981012837,-15.5803383139,49.0389678211,-17.5018987163,-6.3403383139,18.6149496,64.0,-9.24,64.6635724346,131.26
2020-02-11 07:30:00,58.3659177966,5.0925517994,58.5876646067,-19.4540822034,-6.9574482006,20.6607695849,77.82,12.05,78.747412021,131.34,54.6759177966,-16.1174482006,57.0020010473,-19.4540822034,-6.9574482006,20.6607695849,74.13,-9.16,74.693791576,130.64,53.9059177966,-36.9274482006,65.3412917236,-19.4540822034,-6.9574482006,20.6607695849,73.36,-29.97,79.245760139,131.44,53.2559177966,5.5925517994,53.5487573711,-19.4540822034,-6.9574482006,20.6607695849,72.71,12.55,73.7851380699,131.5,53.6659177966,-13.1174482006,55.2457978515,-19.4540822034,-6.9574482006,20.6607695849,73.12,-6.16,73.3790160741,131.44,50.9059177966,-14.3974482006,52.9027313227,-19.4540822034,-6.9574482006,20.6607695849,70.36,-7.44,70.7522663948,130.64
2020-02-11 08:00:00,61.0278842785,6.6217111297999995,61.3860710406,-19.5021157215,-6.9482888702,20.7029281948,80.53,13.57,81.6653280162,130.52,57.1078842785,-14.6782888702,58.9640789882,-19.5021157215,-6.9482888702,20.7029281948,76.61,-7.73,76.9989934999,129.87,56.4078842785,-34.8982888702,66.3305357648,-19.5021157215,-6.9482888702,20.7029281948,75.91,-27.95,80.8920923206,130.65,55.6178842785,6.7717111298,56.0286098636,-19.5021157215,-6.9482888702,20.7029281948,75.12,13.72,76.3626400801,130.72,56.1378842785,-11.3482888702,57.2734293678,-19.5021157215,-6.9482888702,20.7029281948,75.64,-4.4,75.7678665398,130.65,53.1378842785,-13.5082888702,54.8279911523,-19.5021157215,-6.9482888702,20.7029281948,72.64,-6.5600000000000005,72.9356099584,129.87
2020-02-11 08:30:00,62.42265099,7.4933764626,62.8708044121,-19.29734901,-6.9466235374,20.5095894007,81.72,14.44,82.9859747186,130.31,58.53265099,-12.7366235374,59.902360646700004,-19.29734901,-6.9466235374,20.5095894007,77.83,-5.79,78.04507031200001,129.55,57.75265099,-33.9566235374,66.9956788042,-19.29734901,-6.9466235374,20.5095894007,77.05,-27.01,81.6470611841,130.42,56.99265099,8.5933764626,57.6368665517,-19.29734901,-6.9466235374,20.5095894007,76.29,15.54,77.8566355554,130.39,57.46265099,-10.3866235374,58.393819941,-19.29734901,-6.9466235374,20.5095894007,76.76,-3.44,76.8370431498,130.42,54.46265099,-11.7466235374,55.7150205724,-19.29734901,-6.9466235374,20.5095894007,73.76,-4.8,73.9160172087,129.55
2020-02-11 09:00:00,62.3507178104,7.8567152152,62.8437744367,-18.1392821896,-6.6932847848,19.3347774635,80.49,14.55,81.794514486,130.85,58.3607178104,-12.4832847848,59.6808661328,-18.1392821896,-6.6932847848,19.3347774635,76.5,-5.79,76.7187988696,130.08,57.7307178104,-33.9032847848,66.9497460645,-18.1392821896,-6.6932847848,19.3347774635,75.87,-27.21,80.6017431573,130.98,56.8707178104,8.9867152152,57.5763805274,-18.1392821896,-6.6932847848,19.3347774635,75.01,15.68,76.6313414994,130.94,57.4207178104,-10.2132847848,58.3219514416,-18.1392821896,-6.6932847848,19.3347774635,75.56,-3.52,75.6419460353,130.98,54.3407178104,-12.2532847848,55.7050859452,-18.1392821896,-6.6932847848,19.3347774635,72.48,-5.5600000000000005,72.6929432614,130.08
2020-02-11 09:30:00,63.7155013436,8.7272597251,64.3104204136,-17.3244986564,-6.4627402749,18.4906805055,81.04,15.19,82.451305023,130.85,59.4555013436,-11.6127402749,60.578976359,-17.3244986564,-6.4627402749,18.4906805055,76.78,-5.15,76.9525236753,130.08,59.0755013436,-33.0327402749,67.6836523029,-17.3244986564,-6.4627402749,18.4906805055,76.4,-26.57,80.8883483575,130.98,57.9455013436,9.837259725100001,58.7745931918,-17.3244986564,-6.4627402749,18.4906805055,75.27,16.3,77.014692754,130.94,58.7955013436,-9.3827402749,59.5394557693,-17.3244986564,-6.4627402749,18.4906805055,76.12,-2.92,76.1759857173,130.98,55.4355013436,-10.7827402749,56.4744393248,-17.3244986564,-6.4627402749,18.4906805055,72.76,-4.32,72.8881334649,130.08
2020-02-11 10:00:00,63.8651515018,9.0899980294,64.5088028142,-15.9448484982,-6.1100019706,17.075430235,79.81,15.2,81.2445450477,130.85,58.7251515018,-11.3400019706,59.8100247751,-15.9448484982,-6.1100019706,17.075430235,74.67,-5.23,74.8529344782,130.08,59.2751515018,-32.7300019706,67.7111262242,-15.9448484982,-6.1100019706,17.075430235,75.22,-26.62,79.7914331241,130.98,57.2551515018,10.1099980294,58.1409015552,-15.9448484982,-6.1100019706,17.075430235,73.2,16.22,74.9755186711,130.94,58.9751515018,-9.0300019706,59.662462489,-15.9448484982,-6.1100019706,17.075430235,74.92,-2.92,74.9768817703,130.98,54.7751515018,-10.5900019706,55.789473593,-15.9448484982,-6.1100019706,17.075430235,70.72,-4.48,70.861758375,130.08
2020-02-11 10:30:00,63.9847180241,9.8549781053,64.739205541,-14.3952819759,-5.8250218947,15.5291668559,78.38,15.68,79.9330144559,131.65,59.0647180241,-10.9250218947,60.0666048538,-14.3952819759,-5.8250218947,15.5291668559,73.46,-5.1,73.6368223106,130.85,59.4647180241,-32.5150218947,67.7737363475,-14.3952819759,-5.8250218947,15.5291668559,73.86,-26.69,78.5344236625,131.75,57.6447180241,10.7749781053,58.6431041918,-14.3952819759,-5.8250218947,15.5291668559,72.04,16.6,73.9278134399,131.77,59.2047180241,-8.5450218947,59.8181915097,-14.3952819759,-5.8250218947,15.5291668559,73.6,-2.7199999999999998,73.6502437199,131.75,55.2447180241,-10.5450218947,56.2421226157,-14.3952819759,-5.8250218947,15.5291668559,69.64,-4.72,69.7997707733,130.85
2020-02-11 11:00:00,63.7806680008,10.794666107,64.6876991938,-11.8593319992,-5.045333893,12.8879459015,75.64,15.84,77.2807556899,131.73,57.6306680008,-11.185333893,58.7060949861,-11.8593319992,-5.045333893,12.8879459015,69.49,-6.14,69.7607317909,131.08,59.3706680008,-31.605333893,67.2590019949,-11.8593319992,-5.045333893,12.8879459015,71.23,-26.56,76.0206978395,131.85,56.3206680008,10.534666107,57.2974417757,-11.8593319992,-5.045333893,12.8879459015,68.18,15.58,69.9374634942,132.0,59.0606680008,-7.725333893,59.5637749682,-11.8593319992,-5.045333893,12.8879459015,70.92,-2.68,70.970619273,131.85,53.9406680008,-10.525333892999999,54.9579686481,-11.8593319992,-5.045333893,12.8879459015,65.8,-5.48,66.0278002057,131.08
2020-02-11 11:30:00,68.5135349641,11.982272233,69.5534278173,-11.1964650359,-4.917727767,12.2288542264,79.71,16.9,81.4818636262,131.59,58.4535349641,-10.947727767,59.4698956873,-11.1964650359,-4.917727767,12.2288542264,69.65,-6.03,69.9105385475,131.08,63.9135349641,-30.327727767,70.7439822396,-11.1964650359,-4.917727767,12.2288542264,75.11,-25.41,79.2917410579,131.72,57.1335349641,10.752272233,58.1364960732,-11.1964650359,-4.917727767,12.2288542264,68.33,15.67,70.1037645209,132.0,63.6035349641,-6.397727767,63.9244912417,-11.1964650359,-4.917727767,12.2288542264,74.8,-1.48,74.8146402785,131.72,54.8035349641,-8.837727767,55.5115562441,-11.1964650359,-4.917727767,12.2288542264,66.0,-3.92,66.1163096369,131.08
2020-02-11 12:00:00,65.8439183045,11.7772602702,66.8889036924,-10.2360816955,-4.7727397298,11.2940875242,76.08,16.55,77.8592891054,131.73,57.2239183045,-10.9327397298,58.2589188376,-10.2360816955,-4.7727397298,11.2940875242,67.46,-6.16,67.740661349,131.08,61.4339183045,-30.6827397298,68.6699121565,-10.2360816955,-4.7727397298,11.2940875242,71.67,-25.91,76.2096909848,131.83,55.9539183045,10.8072602702,56.9880500472,-10.2360816955,-4.7727397298,11.2940875242,66.19,15.58,67.9989154325,132.08,61.1239183045,-6.7327397298000005,61.4936027012,-10.2360816955,-4.7727397298,11.2940875242,71.36,-1.96,71.3869119657,131.83,53.6039183045,-9.3327397298,54.4102939568,-10.2360816955,-4.7727397298,11.2940875242,63.84,-4.5600000000000005,64.0026499451,131.08
2020-02-11 12:30:00,65.1261516054,11.7139214337,66.1712292336,-12.6838483946,-5.2860785663,13.7412749302,77.81,17.0,79.6454399197,131.45,58.5461516054,-11.4960785663,59.6641575002,-12.6838483946,-5.2860785663,13.7412749302,71.23,-6.21,71.5001888109,130.92,60.6261516054,-30.6260785663,67.9226541504,-12.6838483946,-5.2860785663,13.7412749302,73.31,-25.34,77.5659184178,131.55,57.1961516054,10.2439214337,58.1062620103,-12.6838483946,-5.2860785663,13.7412749302,69.88,15.53,71.5848817838,131.86,60.3161516054,-6.7260785663,60.6900179384,-12.6838483946,-5.2860785663,13.7412749302,73.0,-1.44,73.0142013584,131.55,54.8361516054,-11.3660785663,56.001707696,-12.6838483946,-5.2860785663,13.7412749302,67.52,-6.08,67.7931913985,130.92
2020-02-11 13:00:00,64.3307182475,11.6241136778,65.3724814355,-11.5792817525,-5.0058863222,12.615017391,75.91,16.63,77.7102631574,131.79,57.2907182475,-12.6358863222,58.6676403178,-11.5792817525,-5.0058863222,12.615017391,68.87,-7.63,69.2913688709,131.37,59.9107182475,-30.8358863222,67.3806058611,-11.5792817525,-5.0058863222,12.615017391,71.49,-25.83,76.0132159562,131.9,56.0007182475,9.1941136778,56.7504376244,-11.5792817525,-5.0058863222,12.615017391,67.58,14.2,69.0557484935,132.3,59.5807182475,-6.8858863222,59.9773075199,-11.5792817525,-5.0058863222,12.615017391,71.16,-1.88,71.1848298446,131.9,53.7007182475,-11.3658863222,54.8903499004,-11.5792817525,-5.0058863222,12.615017391,65.28,-6.36,65.5890844577,131.37
2020-02-11 13:30:00,64.0027844852,12.1286294014,65.1418457906,-10.6872155148,-4.6613705986,11.659543358,74.69,16.79,76.5539038848,131.63,56.892784485199996,-13.0413705986,58.3683670627,-10.6872155148,-4.6613705986,11.659543358,67.58,-8.38,68.0975829233,131.37,59.6627844852,-30.2813705986,66.9074678781,-10.6872155148,-4.6613705986,11.659543358,70.35,-25.62,74.8699332175,131.74,55.642784485199996,8.8086294014,56.3357028641,-10.6872155148,-4.6613705986,11.659543358,66.33,13.47,67.6838961644,132.3,59.3127844852,-6.4213705986,59.6593697901,-10.6872155148,-4.6613705986,11.659543358,70.0,-1.76,70.0221222186,131.74,53.3927844852,-12.7413705986,54.8920026945,-10.6872155148,-4.6613705986,11.659543358,64.08,-8.08,64.5874043448,131.37
2020-02-11 14:00:00,61.5714347809,11.781863903,62.6885467849,-9.2785652191,-4.928136097,10.5061076482,70.85,16.71,72.7938637524,131.23,57.8014347809,-13.568136097,59.372554096,-9.2785652191,-4.928136097,10.5061076482,67.08,-8.64,67.6341333943,130.92,57.4014347809,-30.458136097,64.9817110379,-9.2785652191,-4.928136097,10.5061076482,66.68,-25.53,71.4003032206,131.33,56.5714347809,8.171863903,57.1586090875,-9.2785652191,-4.928136097,10.5061076482,65.85,13.1,67.1403939518,131.86,57.0414347809,-6.768136097,57.4415611565,-9.2785652191,-4.928136097,10.5061076482,66.32,-1.8399999999999999,66.3455198186,131.33,54.3214347809,-13.528136097,55.9806104193,-9.2785652191,-4.928136097,10.5061076482,63.6,-8.6,64.1788127033,130.92
2020-02-11 14:30:00,66.8644345843,12.0712394032,67.945326793,-12.0955654157,-4.9287605968,13.061216779,78.96,17.0,80.7693110036,130.77,56.9244345843,-13.3687605968,58.473199097,-12.0955654157,-4.9287605968,13.061216779,69.02,-8.44,69.5341211205,130.53,62.3144345843,-29.7987605968,69.0728230975,-12.0955654157,-4.9287605968,13.061216779,74.41,-24.87,78.4561342407,130.88,55.6344345843,8.2612394032,56.2444520641,-12.0955654157,-4.9287605968,13.061216779,67.73,13.19,69.0023840168,131.47,61.9444345843,-6.1287605968,62.2468849214,-12.0955654157,-4.9287605968,13.061216779,74.04,-1.2,74.0497238347,130.88,53.3044345843,-12.4887605968,54.7478939101,-12.0955654157,-4.9287605968,13.061216779,65.4,-7.5600000000000005,65.8355040992,130.53
2020-02-11 15:00:00,63.229651449,10.3758668779,64.0753262639,-14.570348551,-5.6341331221,15.6217320722,77.8,16.01,79.4302215784,130.85,56.419651449,-13.8541331221,58.0957319791,-14.570348551,-5.6341331221,15.6217320722,70.99,-8.22,71.4643162704,130.53,58.729651449,-31.5341331221,66.6601343464,-14.570348551,-5.6341331221,15.6217320722,73.3,-25.9,77.7412374483,130.98,55.079651449,7.7758668779,55.625822326,-14.570348551,-5.6341331221,15.6217320722,69.65,13.41,70.9291942715,131.47,58.429651449,-7.8341331221,58.9525046985,-14.570348551,-5.6341331221,15.6217320722,73.0,-2.2,73.0331431612,130.98,52.709651449,-12.5541331221,54.1840715923,-14.570348551,-5.6341331221,15.6217320722,67.28,-6.92,67.6349377171,130.53
2020-02-11 15:30:00,62.5256180025,9.8152262879,63.2913230521,-15.7743819975,-5.8747737121,16.8328278542,78.3,15.69,79.8565344853,130.77,56.9056180025,-14.0947737121,58.6251823558,-15.7743819975,-5.8747737121,16.8328278542,72.68,-8.22,73.1433578666,130.36,58.0156180025,-31.9647737121,66.2386495234,-15.7743819975,-5.8747737121,16.8328278542,73.79,-26.09,78.2665458545,130.88,55.5256180025,7.4952262879,56.0292126633,-15.7743819975,-5.8747737121,16.8328278542,71.3,13.37,72.5427246524,131.29,57.7056180025,-8.3147737121,58.3015764018,-15.7743819975,-5.8747737121,16.8328278542,73.48,-2.44,73.5205005424,130.88,53.1456180025,-12.9947737121,54.7112498185,-15.7743819975,-5.8747737121,16.8328278542,68.92,-7.12,69.2868010519,130.36
2020-02-11 16:00:00,63.5373172151,9.7376360843,64.2791741967,-17.4826827849,-6.2823639157,18.5771982205,81.02,16.02,82.588623914,130.55,58.5273172151,-13.8623639157,60.1465875485,-17.4826827849,-6.2823639157,18.5771982205,76.01,-7.58,76.3870178761,130.13,58.8673172151,-31.9623639157,66.9847276861,-17.4826827849,-6.2823639157,18.5771982205,76.35,-25.68,80.5529943578,130.67,57.0373172151,7.6976360843,57.5544017116,-17.4826827849,-6.2823639157,18.5771982205,74.52,13.98,75.8199894487,131.03,58.5973172151,-8.3223639157,59.1853641195,-17.4826827849,-6.2823639157,18.5771982205,76.08,-2.04,76.1073452434,130.67,54.5573172151,-13.0423639157,56.0945997242,-17.4826827849,-6.2823639157,18.5771982205,72.04,-6.76,72.3564731037,130.13
2020-02-11 16:30:00,66.1718348283,9.878108314,66.9050726658,-18.3281651717,-6.741891686,19.5288182455,84.5,16.62,86.1189549402,130.15,60.4618348283,-13.271891686,61.9013455406,-18.3281651717,-6.741891686,19.5288182455,78.79,-6.53,79.0601353401,129.7,61.3318348283,-31.541891686,68.9672740837,-18.3281651717,-6.741891686,19.5288182455,79.66,-24.8,83.4311428664,130.27,58.9018348283,8.138108314,59.4613736225,-18.3281651717,-6.741891686,19.5288182455,77.23,14.88,78.6504119506,130.56,61.0318348283,-8.021891686,61.5567673675,-18.3281651717,-6.741891686,19.5288182455,79.36,-1.28,79.3703219094,130.27,56.3518348283,-12.301891686,57.6789894812,-18.3281651717,-6.741891686,19.5288182455,74.68,-5.5600000000000005,74.8866877355,129.7
2020-02-11 17:00:00,67.8804515436,9.7078038996,68.5711102311,-20.1895484564,-7.2721961004,21.4593267134,88.07,16.98,89.6919466842,130.15,62.6804515436,-12.7121961004,63.9565394265,-20.1895484564,-7.2721961004,21.4593267134,82.87,-5.44,83.0483624161,129.7,62.8304515436,-31.8021961004,70.4204893336,-20.1895484564,-7.2721961004,21.4593267134,83.02,-24.53,86.5681309721,130.27,60.9804515436,8.747803899600001,61.6047039075,-20.1895484564,-7.2721961004,21.4593267134,81.17,16.02,82.7357800471,130.56,62.6104515436,-8.1121961004,63.1337973519,-20.1895484564,-7.2721961004,21.4593267134,82.8,-0.84,82.8042607599,130.27,58.3704515436,-11.2721961004,59.4489025831,-20.1895484564,-7.2721961004,21.4593267134,78.56,-4.0,78.6617670791,129.7
