Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-11 17:30:00,68.0305183003,9.6592608981,68.7128280694,-19.3694816997,-7.7907391019,20.8775582162,87.4,17.45,89.1249824684,129.89,66.4605183003,-12.6007391019,67.644505458,-19.3694816997,-7.7907391019,20.8775582162,85.83,-4.8100000000000005,85.9646729768,129.32,63.0305183003,-31.6507391019,70.5309543597,-19.3694816997,-7.7907391019,20.8775582162,82.4,-23.86,85.784961386,129.99,64.7105183003,8.7492608981,65.2993165734,-19.3694816997,-7.7907391019,20.8775582162,84.08,16.54,85.6914114716,130.16,62.7505183003,-8.0707391019,63.2674037447,-19.3694816997,-7.7907391019,20.8775582162,82.12,-0.28,82.1204773488,129.99,62.0305183003,-10.2707391019,62.875060893,-19.3694816997,-7.7907391019,20.8775582162,81.4,-2.48,81.437770107,129.32
2020-02-11 18:00:00,76.0372847501,0.3533920497,76.0381059608,-23.2727152499,-8.2666079503,24.6972889627,99.31,8.62,99.6834013264,130.0,68.8272847501,-16.2966079503,70.7302944767,-23.2727152499,-8.2666079503,24.6972889627,92.1,-8.03,92.4493964285,128.92,71.9772847501,-15.6966079503,73.668942039,-23.2727152499,-8.2666079503,24.6972889627,95.25,-7.43,95.5393500083,130.1,66.9272847501,5.1233920497,67.123100272,-23.2727152499,-8.2666079503,24.6972889627,90.2,13.39,91.1884427984,129.74,70.7672847501,-9.1066079503,71.3508156875,-23.2727152499,-8.2666079503,24.6972889627,94.04,-0.84,94.0437515202,130.1,64.1672847501,1.6133920497,64.1875647311,-23.2727152499,-8.2666079503,24.6972889627,87.44,9.88,87.9964090176,128.92
2020-02-11 18:30:00,72.6036015378,-10.1695943533,73.312370072,-23.2963984622,-8.3095943533,24.734015841,95.9,-1.8599999999999999,95.9180358431,131.12,67.8936015378,-18.2995943533,70.3165434537,-23.2963984622,-8.3095943533,24.734015841,91.19,-9.99,91.7355776131,129.12,69.7236015378,-9.7295943533,70.3991876209,-23.2963984622,-8.3095943533,24.734015841,93.02,-1.42,93.030837898,131.23,66.0636015378,3.2204056467,66.1420475997,-23.2963984622,-8.3095943533,24.734015841,89.36,11.53,90.1007796859,129.95,68.3036015378,-7.1895943533,68.6809453197,-23.2963984622,-8.3095943533,24.734015841,91.6,1.12,91.6068469057,131.23,63.4236015378,2.6504056467,63.4789562148,-23.2963984622,-8.3095943533,24.734015841,86.72,10.96,87.4098392631,129.12
2020-02-11 19:00:00,71.4341844971,-10.5229569897,72.2050921928,-23.1258155029,-8.1429569897,24.5175669921,94.56,-2.38,94.5899466117,131.78,66.9241844971,-19.8229569897,69.7982528034,-23.1258155029,-8.1429569897,24.5175669921,90.05,-11.68,90.8043220337,129.88,68.5841844971,-10.0929569897,69.3228544127,-23.1258155029,-8.1429569897,24.5175669921,91.71,-1.9500000000000002,91.7307287663,131.89,65.1341844971,1.9570430103,65.1635788416,-23.1258155029,-8.1429569897,24.5175669921,88.26,10.1,88.8360152191,130.72,67.2341844971,-7.5829569896999995,67.6604522723,-23.1258155029,-8.1429569897,24.5175669921,90.36,0.56,90.3617352644,131.89,62.5541844971,5.1370430103,62.7647608853,-23.1258155029,-8.1429569897,24.5175669921,85.68,13.28,86.7030610763,129.88
2020-02-11 19:30:00,69.5028679572,-12.3299464933,70.58807431,-22.0771320428,-7.8699464933000005,23.4379140933,91.58,-4.46,91.6885379969,132.28,65.1728679572,-19.9999464933,68.1725793666,-22.0771320428,-7.8699464933000005,23.4379140933,87.25,-12.13,88.0891559728,130.21,66.7728679572,-11.8699464933,67.81969865,-22.0771320428,-7.8699464933000005,23.4379140933,88.85,-4.0,88.9399938161,132.41,63.4628679572,1.8800535067,63.4907096396,-22.0771320428,-7.8699464933000005,23.4379140933,85.54,9.75,86.0938679582,131.06,65.4828679572,-9.3499464933,66.1470142586,-22.0771320428,-7.8699464933000005,23.4379140933,87.56,-1.48,87.5725071013,132.41,61.0028679572,4.1300535067,61.1425158214,-22.0771320428,-7.8699464933000005,23.4379140933,83.08,12.0,83.9421610396,130.21
2020-02-11 20:00:00,66.9361512649,-14.0402506562,68.3928138378,-21.4938487351,-7.6202506562,22.8046870952,88.43,-6.42,88.6627390734,133.31,62.7961512649,-21.1102506562,66.2495229904,-21.4938487351,-7.6202506562,22.8046870952,84.29,-13.49,85.3626627982,131.14,64.3161512649,-13.5502506562,65.7280503771,-21.4938487351,-7.6202506562,22.8046870952,85.81,-5.93,86.014655728,133.43,61.1761512649,1.0597493438,61.1853295509,-21.4938487351,-7.6202506562,22.8046870952,82.67,8.68,83.1244326296,132.01,63.1061512649,-11.1002506562,64.0749708708,-21.4938487351,-7.6202506562,22.8046870952,84.6,-3.48,84.6715442165,133.43,58.8261512649,3.3797493438,58.9231599481,-21.4938487351,-7.6202506562,22.8046870952,80.32,11.0,81.0697378804,131.14
2020-02-11 20:30:00,64.1809182018,-15.1028286034,65.9339494725,-20.2690817982,-7.2628286034,21.531009179,84.45,-7.84,84.8131363646,133.73,59.4609182018,-23.1828286034,63.8204068888,-20.2690817982,-7.2628286034,21.531009179,79.73,-15.92,81.3038701416,131.67,61.7109182018,-14.6128286034,63.4174438549,-20.2690817982,-7.2628286034,21.531009179,81.98,-7.35,82.3088263797,133.86,57.9809182018,-0.8428286034,57.9870436871,-20.2690817982,-7.2628286034,21.531009179,78.25,6.42,78.5129218664,132.57,60.5709182018,-12.1828286034,61.7839578255,-20.2690817982,-7.2628286034,21.531009179,80.84,-4.92,80.9895795766,133.86,55.7309182018,2.1771713966,55.7734284306,-20.2690817982,-7.2628286034,21.531009179,76.0,9.44,76.5840296668,131.67
2020-02-11 21:00:00,61.0889847113,-16.4751903808,63.2716046196,-19.2910152887,-6.9151903808,20.4930019487,80.38,-9.56,80.9465132047,134.85,56.3889847113,-25.1751903808,61.7536056233,-19.2910152887,-6.9151903808,20.4930019487,75.68,-18.26,77.8517180286,132.82,58.7589847113,-15.9851903808,60.8945366664,-19.2910152887,-6.9151903808,20.4930019487,78.05,-9.07,78.5752340117,134.97,55.0489847113,-2.4651903808,55.1041548466,-19.2910152887,-6.9151903808,20.4930019487,74.34,4.45,74.4730696292,133.75,57.6689847113,-13.5951903808,59.2498185577,-19.2910152887,-6.9151903808,20.4930019487,76.96,-6.68,77.2493624569,134.97,52.9889847113,-0.0751903808,52.9890380582,-19.2910152887,-6.9151903808,20.4930019487,72.28,6.84,72.6029200515,132.82
2020-02-11 21:30:00,57.8056011678,-19.2675121003,60.9321306776,-18.0943988322,-6.4875121003,19.2222548716,75.9,-12.78,76.9684246948,134.68,53.4456011678,-25.1875121003,59.0833567935,-18.0943988322,-6.4875121003,19.2222548716,71.54,-18.7,73.9436379954,132.38,55.6556011678,-18.7275121003,58.7219350057,-18.0943988322,-6.4875121003,19.2222548716,73.75,-12.24,74.7588128584,134.79,52.2256011678,-2.6375121003,52.2921589478,-18.0943988322,-6.4875121003,19.2222548716,70.32,3.85,70.4253143408,133.31,54.6256011678,-16.4475121003,57.0480232544,-18.0943988322,-6.4875121003,19.2222548716,72.72,-9.96,73.3989100737,134.79,50.1856011678,0.5924878997,50.1890984825,-18.0943988322,-6.4875121003,19.2222548716,68.28,7.08,68.6460836465,132.38
2020-02-11 22:00:00,54.4887679644,-21.0741252447,58.4221241407,-16.6512320356,-6.0341252447,17.7108496626,71.14,-15.04,72.7124556042,134.82,49.9987679644,-26.3041252447,56.4958742109,-16.6512320356,-6.0341252447,17.7108496626,66.65,-20.27,69.664161518,132.47,52.5087679644,-20.5141252447,56.3737531809,-16.6512320356,-6.0341252447,17.7108496626,69.16,-14.48,70.6595782608,134.96,48.9087679644,-3.7841252447000002,49.0549405021,-16.6512320356,-6.0341252447,17.7108496626,65.56,2.25,65.5985983082,133.39,51.4687679644,-18.2741252447,54.6166433355,-16.6512320356,-6.0341252447,17.7108496626,68.12,-12.24,69.2109239933,134.96,46.9487679644,0.1258747553,46.9489367061,-16.6512320356,-6.0341252447,17.7108496626,63.6,6.16,63.897618109,132.47
2020-02-11 22:30:00,50.6640843553,-21.4200418188,55.006069075,-15.2859156447,-5.5400418188,16.2588831243,65.95,-15.88,67.8349238962,134.9,46.3040843553,-28.4900418188,54.3668162652,-15.2859156447,-5.5400418188,16.2588831243,61.59,-22.95,65.7269396823,132.69,48.8640843553,-20.8900418188,53.1421921553,-15.2859156447,-5.5400418188,16.2588831243,64.15,-15.35,65.9609354088,134.96,45.3740843553,-5.8500418188,45.7496504944,-15.2859156447,-5.5400418188,16.2588831243,60.66,-0.31,60.6607921148,133.65,47.8340843553,-18.7800418188,51.3886134939,-15.2859156447,-5.5400418188,16.2588831243,63.12,-13.24,64.493658603,134.96,43.5540843553,-3.6200418188,43.7042671463,-15.2859156447,-5.5400418188,16.2588831243,58.84,1.92,58.8713172946,132.69
2020-02-11 23:00:00,47.2130512052,-21.8210904872,52.0118466713,-13.5869487948,-5.0110904872,14.4815815926,60.8,-16.81,63.0810280512,134.71,42.6430512052,-29.5510904872,51.8815647901,-13.5869487948,-5.0110904872,14.4815815926,56.23,-24.54,61.3516462697,132.58,45.5730512052,-21.3010904872,50.305461454,-13.5869487948,-5.0110904872,14.4815815926,59.16,-16.29,61.3617934875,134.82,41.8730512052,-6.9610904872,42.4477231192,-13.5869487948,-5.0110904872,14.4815815926,55.46,-1.9500000000000002,55.4942708755,133.52,44.5330512052,-19.2510904872,48.5159472194,-13.5869487948,-5.0110904872,14.4815815926,58.12,-14.24,59.8390507946,134.82,40.1330512052,-5.3710904872,40.4908682552,-13.5869487948,-5.0110904872,14.4815815926,53.72,-0.36,53.7212062411,132.58
2020-02-11 23:30:00,45.1172348387,-22.4219470374,50.3816294738,-12.1627651613,-4.5919470374,13.000724363,57.28,-17.83,59.990893475600004,135.31,40.2072348387,-30.3019470374,50.347092544,-12.1627651613,-4.5919470374,13.000724363,52.37,-25.71,58.3405605047,133.18,43.5972348387,-21.9119470374,48.7939781997,-12.1627651613,-4.5919470374,13.000724363,55.76,-17.32,58.3880124683,135.44,39.5272348387,-7.5419470374,40.2403188246,-12.1627651613,-4.5919470374,13.000724363,51.69,-2.95,51.7741112913,134.14,42.5972348387,-19.9519470374,47.0383312468,-12.1627651613,-4.5919470374,13.000724363,54.76,-15.36,56.873431406899996,135.44,37.8772348387,-6.9119470374,38.5027262784,-12.1627651613,-4.5919470374,13.000724363,50.04,-2.32,50.0937521054,133.18
2020-02-12 00:00:00,43.3078678978,-23.9398973003,49.4842409723,-11.3821321022,-4.2898973003,12.1637227047,54.69,-19.65,58.1129813381,135.5,38.6578678978,-29.9798973003,48.9205988572,-11.3821321022,-4.2898973003,12.1637227047,50.04,-25.69,56.2492462172,133.18,41.8878678978,-23.3998973003,47.9807114442,-11.3821321022,-4.2898973003,12.1637227047,53.27,-19.11,56.5940367883,135.61,38.0478678978,-7.2498973003,38.7324316618,-11.3821321022,-4.2898973003,12.1637227047,49.43,-2.96,49.5185470304,134.14,40.9378678978,-21.4898973003,46.2355351867,-11.3821321022,-4.2898973003,12.1637227047,52.32,-17.2,55.074698365,135.61,36.3778678978,-6.8498973003,37.0171631249,-11.3821321022,-4.2898973003,12.1637227047,47.76,-2.56,47.8285605052,133.18
2020-02-12 00:30:00,45.4690013451,-24.1855578983,51.5011775998,-11.9809986549,-4.5055578983,12.8001711217,57.45,-19.68,60.7272994624,134.63,40.8890013451,-28.3155578983,49.736116154,-11.9809986549,-4.5055578983,12.8001711217,52.87,-23.81,57.9840754001,132.14,43.9690013451,-23.6255578983,49.9143272547,-11.9809986549,-4.5055578983,12.8001711217,55.95,-19.12,59.1267866538,134.75,40.1690013451,-5.9255578983,40.6037055632,-11.9809986549,-4.5055578983,12.8001711217,52.15,-1.42,52.169329112,133.07,42.9390013451,-21.6655578983,48.0952620905,-11.9809986549,-4.5055578983,12.8001711217,54.92,-17.16,57.5384393254,134.75,38.4190013451,-4.6255578983,38.6964526827,-11.9809986549,-4.5055578983,12.8001711217,50.4,-0.12,50.4001428569,132.14
2020-02-12 01:00:00,44.9377679291,-23.6604660294,50.7860279917,-13.9522320709,-5.1404660294,14.8690675821,58.89,-18.52,61.7334795715,133.78,41.4777679291,-28.5404660294,50.348420368,-13.9522320709,-5.1404660294,14.8690675821,55.43,-23.4,60.1668089564,131.37,43.3877679291,-23.1004660294,49.1541446537,-13.9522320709,-5.1404660294,14.8690675821,57.34,-17.96,60.0869137167,133.89,40.6977679291,-6.3304660294,41.1871717232,-13.9522320709,-5.1404660294,14.8690675821,54.65,-1.19,54.6629545488,132.3,42.3277679291,-21.1004660294,47.2955558643,-13.9522320709,-5.1404660294,14.8690675821,56.28,-15.96,58.4992307642,133.89,38.8877679291,-4.9004660294,39.1953193865,-13.9522320709,-5.1404660294,14.8690675821,52.84,0.24,52.8405450388,131.37
2020-02-12 01:30:00,43.6119177757,-24.5527799134,50.0483603482,-14.3380822243,-5.2427799134,15.2665432595,57.95,-19.31,61.0825556112,135.16,40.8519177757,-28.9227799134,50.0540346413,-14.3380822243,-5.2427799134,15.2665432595,55.19,-23.68,60.055628379,132.68,42.0819177757,-23.9927799134,48.4411115856,-14.3380822243,-5.2427799134,15.2665432595,56.42,-18.75,59.4540065933,135.27,40.0919177757,-6.3527799134,40.5921135636,-14.3380822243,-5.2427799134,15.2665432595,54.43,-1.11,54.4413170304,133.61,41.1019177757,-22.0027799134,46.6207032203,-14.3380822243,-5.2427799134,15.2665432595,55.44,-16.76,57.9179695777,135.27,38.3419177757,-5.0027799134,38.6669169391,-14.3380822243,-5.2427799134,15.2665432595,52.68,0.24,52.6805466942,132.68
2020-02-12 02:00:00,41.976667621,-24.4485765236,48.577500127,-14.163332379,-5.1585765236,15.0735163724,56.14,-19.29,59.3616349168,135.16,39.286667621,-30.2285765236,49.5702440119,-14.163332379,-5.1585765236,15.0735163724,53.45,-25.07,59.0373390322,132.85,40.496667621,-23.9085765236,47.027652714,-14.163332379,-5.1585765236,15.0735163724,54.66,-18.75,57.7864871748,135.27,38.576667621,-7.5785765236,39.3140446515,-14.163332379,-5.1585765236,15.0735163724,52.74,-2.42,52.7954922318,133.78,39.516667621,-21.9985765236,45.2272527237,-14.163332379,-5.1585765236,15.0735163724,53.68,-16.84,56.2594703139,135.27,36.876667621,-6.0785765236,37.3742920653,-14.163332379,-5.1585765236,15.0735163724,51.04,-0.92,51.0482908627,132.85
2020-02-12 02:30:00,41.6789008487,-24.5524195606,48.3730511984,-13.9910991513,-5.0424195606,14.8720156833,55.67,-19.51,58.9897363954,135.92,39.0789008487,-30.8024195606,49.7589141997,-13.9910991513,-5.0424195606,14.8720156833,53.07,-25.76,58.9915460045,133.59,40.2289008487,-24.0124195606,46.8504082869,-13.9910991513,-5.0424195606,14.8720156833,54.22,-18.97,57.4427480192,136.03,38.3789008487,-7.9224195606,39.1880691289,-13.9910991513,-5.0424195606,14.8720156833,52.37,-2.88,52.4491305934,134.52,39.2489008487,-22.0824195606,45.0345364302,-13.9910991513,-5.0424195606,14.8720156833,53.24,-17.04,55.9004400698,136.03,36.6889008487,-6.9624195606,37.343683959,-13.9910991513,-5.0424195606,14.8720156833,50.68,-1.92,50.716356336,133.59
2020-02-12 03:00:00,40.5606173277,-25.1286485103,47.713862283,-13.9493826723,-4.9386485103,14.7978216656,54.51,-20.19,58.1289618005,136.03,38.4206173277,-30.6886485103,49.1725226446,-13.9493826723,-4.9386485103,14.7978216656,52.37,-25.75,58.3581990812,133.59,39.1506173277,-24.5786485103,46.2264080341,-13.9493826723,-4.9386485103,14.7978216656,53.1,-19.64,56.6157186654,136.15,37.7506173277,-7.7986485103,38.547736992,-13.9493826723,-4.9386485103,14.7978216656,51.7,-2.86,51.7790459549,134.52,38.2106173277,-22.6586485103,44.4237057085,-13.9493826723,-4.9386485103,14.7978216656,52.16,-17.72,55.0877844898,136.15,36.1306173277,-6.8586485103,36.7758421775,-13.9493826723,-4.9386485103,14.7978216656,50.08,-1.92,50.1167915972,133.59
2020-02-12 03:30:00,39.9748672547,-23.6640207841,46.4540191124,-13.6851327453,-4.8640207841,14.5238271969,53.66,-18.8,56.8580302156,136.34,37.7148672547,-30.9640207841,48.7973543868,-13.6851327453,-4.8640207841,14.5238271969,51.4,-26.1,57.646942677,134.11,38.4948672547,-25.4540207841,46.1493442969,-13.6851327453,-4.8640207841,14.5238271969,52.18,-20.59,56.095458818,136.45,37.0748672547,-7.9140207841,37.910124068900004,-13.6851327453,-4.8640207841,14.5238271969,50.76,-3.05,50.8515496322,135.04,37.5948672547,-23.5840207841,44.3799513321,-13.6851327453,-4.8640207841,14.5238271969,51.28,-18.72,54.5900796849,136.45,35.4348672547,-7.6240207841,36.2457654116,-13.6851327453,-4.8640207841,14.5238271969,49.12,-2.76,49.1974796102,134.11
2020-02-12 04:00:00,39.3078837927,-11.0634042455,40.8351397911,-13.2721162073,-4.7234042455,14.0875695663,52.58,-6.34,52.9608534674,135.36,37.0378837927,-30.5534042455,48.0136995745,-13.2721162073,-4.7234042455,14.0875695663,50.31,-25.83,56.5533818617,134.32,37.0178837927,-34.0734042455,50.3122310912,-13.2721162073,-4.7234042455,14.0875695663,50.29,-29.35,58.2280568111,135.47,36.4078837927,-7.4934042455,37.1710251332,-13.2721162073,-4.7234042455,14.0875695663,49.68,-2.77,49.7571633034,135.26,36.2478837927,-30.3634042455,47.2847268875,-13.2721162073,-4.7234042455,14.0875695663,49.52,-25.64,55.7641461873,135.47,34.8078837927,-6.5234042455,35.4138896067,-13.2721162073,-4.7234042455,14.0875695663,48.08,-1.8,48.1136820458,134.32
2020-02-12 04:30:00,39.3133003925,-10.1981440163,40.6145014635,-12.9166996075,-4.6581440163,13.7309662597,52.23,-5.54,52.5229902043,134.79,36.6333003925,-30.7181440163,47.8079812318,-12.9166996075,-4.6581440163,13.7309662597,49.55,-26.06,55.9850524694,133.88,37.0233003925,-33.1181440163,49.6743015557,-12.9166996075,-4.6581440163,13.7309662597,49.94,-28.46,57.4802157268,134.89,36.0233003925,-7.7381440163,36.8450409688,-12.9166996075,-4.6581440163,13.7309662597,48.94,-3.08,49.0368228987,134.81,36.2433003925,-29.4581440163,46.7050219166,-12.9166996075,-4.6581440163,13.7309662597,49.16,-24.8,55.0612894873,134.89,34.4033003925,-7.0181440163,35.1118416397,-12.9166996075,-4.6581440163,13.7309662597,47.32,-2.36,47.3788138307,133.88
2020-02-12 05:00:00,39.267384064,-10.1465987732,40.5571315294,-12.892615936,-4.6365987732,13.7010070381,52.16,-5.51,52.4502211625,134.33,36.667384064,-30.1265987732,47.456390589,-12.892615936,-4.6365987732,13.7010070381,49.56,-25.49,55.730904353,133.37,36.987384064,-32.9465987732,49.533271148,-12.892615936,-4.6365987732,13.7010070381,49.88,-28.31,57.3539057083,134.44,36.057384064,-7.2965987732,36.7882494717,-12.892615936,-4.6365987732,13.7010070381,48.95,-2.66,49.0222204719,134.31,36.227384064,-29.2765987732,46.5783489601,-12.892615936,-4.6365987732,13.7010070381,49.12,-24.64,54.9536531998,134.44,34.427384064,-6.2765987732,34.9948634181,-12.892615936,-4.6365987732,13.7010070381,47.32,-1.6400000000000001,47.3484107442,133.37
2020-02-12 05:30:00,40.6785839943,-10.2237165374,41.9436714609,-13.3814160057,-4.8537165374,14.2344953737,54.06,-5.37,54.3260572838,134.56,38.0885839943,-29.5237165374,48.1911824805,-13.3814160057,-4.8537165374,14.2344953737,51.47,-24.67,57.0768762285,133.54,38.3085839943,-33.0337165374,50.5843259905,-13.3814160057,-4.8537165374,14.2344953737,51.69,-28.18,58.8724765914,134.67,37.4185839943,-6.7037165374,38.0143426032,-13.3814160057,-4.8537165374,14.2344953737,50.8,-1.85,50.8336748622,134.46,37.4985839943,-29.3337165374,47.6089353743,-13.3814160057,-4.8537165374,14.2344953737,50.88,-24.48,56.4627735769,134.67,35.6985839943,-5.0137165374,36.0489424632,-13.3814160057,-4.8537165374,14.2344953737,49.08,-0.16,49.080260798,133.54
2020-02-12 06:00:00,42.4866338586,-9.0369271972,43.4370821972,-14.4733661414,-5.1369271972,15.3579408936,56.96,-3.9,57.093358633,133.27,40.0366338586,-28.4269271972,49.102161262,-14.4733661414,-5.1369271972,15.3579408936,54.51,-23.29,59.2770124078,132.3,39.9966338586,-31.4769271972,50.897226504,-14.4733661414,-5.1369271972,15.3579408936,54.47,-26.34,60.5043510832,133.39,39.2766338586,-5.9469271972,39.7242987396,-14.4733661414,-5.1369271972,15.3579408936,53.75,-0.81,53.7561029093,133.22,39.1266338586,-27.7369271972,47.9607194217,-14.4733661414,-5.1369271972,15.3579408936,53.6,-22.6,58.1697515896,133.39,37.4866338586,-4.1769271972,37.718621911,-14.4733661414,-5.1369271972,15.3579408936,51.96,0.96,51.9688676036,132.3
2020-02-12 06:30:00,48.1011340045,-5.4332444754,48.4070164134,-16.4588659955,-5.8332444754,17.4619876007,64.56,0.4,64.5612391455,132.37,45.3611340045,-27.6232444754,53.110037785,-16.4588659955,-5.8332444754,17.4619876007,61.82,-21.79,65.5478184229,131.7,45.2711340045,-27.6832444754,53.0644664417,-16.4588659955,-5.8332444754,17.4619876007,61.73,-21.85,65.482939763,132.48,44.4011340045,-5.2932444754,44.7155357562,-16.4588659955,-5.8332444754,17.4619876007,60.86,0.54,60.862395615,132.6,44.3011340045,-23.8732444754,50.3241718846,-16.4588659955,-5.8332444754,17.4619876007,60.76,-18.04,63.3815367438,132.48,42.5011340045,-1.4732444754,42.526660355,-16.4588659955,-5.8332444754,17.4619876007,58.96,4.36,59.1209878131,131.7
2020-02-12 07:00:00,53.2529173425,-4.6417314965,53.4548302473,-18.5470826575,-6.5517314965,19.6702684452,71.8,1.9100000000000001,71.8254001033,131.62,50.5129173425,-23.8917314965,55.8781679402,-18.5470826575,-6.5517314965,19.6702684452,69.06,-17.34,71.2036459741,130.7,50.1029173425,-26.6317314965,56.74109136,-18.5470826575,-6.5517314965,19.6702684452,68.65,-20.08,71.5264209925,131.74,49.3229173425,-1.9217314965,49.3603406301,-18.5470826575,-6.5517314965,19.6702684452,67.87,4.63,68.0277428701,131.59,49.1329173425,-22.6717314965,54.1114680602,-18.5470826575,-6.5517314965,19.6702684452,67.68,-16.12,69.5732477322,131.74,47.1729173425,1.2482685035,47.189430012,-18.5470826575,-6.5517314965,19.6702684452,65.72,7.8,66.1812541435,130.7
2020-02-12 07:30:00,57.7388171117,-1.557880624,57.7598302759,-20.6411828883,-7.197880624,21.8601902212,78.38,5.64,78.5826571197,130.59,55.1088171117,-22.517880624,59.5318122624,-20.6411828883,-7.197880624,21.8601902212,75.75,-15.32,77.2836651564,129.87,54.2788171117,-23.277880624,59.0597131164,-20.6411828883,-7.197880624,21.8601902212,74.92,-16.08,76.6261887347,130.71,53.7188171117,-0.8178806240000001,53.7250429557,-20.6411828883,-7.197880624,21.8601902212,74.36,6.38,74.6331963673,130.74,53.1588171117,-19.277880624,56.5464103022,-20.6411828883,-7.197880624,21.8601902212,73.8,-12.08,74.7821262067,130.71,51.3988171117,1.322119376,51.4158185788,-20.6411828883,-7.197880624,21.8601902212,72.04,8.52,72.5420705522,129.87
2020-02-12 08:00:00,60.4067172234,-1.6742937727,60.4299159799,-20.9432827766,-7.2542937727,22.1640671268,81.35,5.58,81.541148508,129.89,57.5767172234,-19.4542937727,60.7745663285,-20.9432827766,-7.2542937727,22.1640671268,78.52,-12.2,79.4621318617,128.88,56.8567172234,-22.3942937727,61.1080247349,-20.9432827766,-7.2542937727,22.1640671268,77.8,-15.14,79.2594448631,130.03,56.0867172234,1.8957062273,56.1187450946,-20.9432827766,-7.2542937727,22.1640671268,77.03,9.15,77.5715373059,129.74,55.6967172234,-18.6542937727,58.7376113374,-20.9432827766,-7.2542937727,22.1640671268,76.64,-11.4,77.4832214095,130.03,53.6567172234,4.9857062273,53.8878517829,-20.9432827766,-7.2542937727,22.1640671268,74.6,12.24,75.5974708572,128.88
2020-02-12 08:30:00,61.1270669973,-13.20231619,62.5365450954,-21.0929330027,-7.25231619,22.3048854016,82.22,-5.95,82.4350101595,131.48,58.5670669973,-26.54231619,64.3008233649,-21.0929330027,-7.25231619,22.3048854016,79.66,-19.29,81.9623065805,129.98,58.7170669973,-12.78231619,60.09227541,-21.0929330027,-7.25231619,22.3048854016,79.81,-5.53,80.0013562385,131.62,57.1570669973,-4.68231619,57.3485343548,-21.0929330027,-7.25231619,22.3048854016,78.25,2.5700000000000003,78.2921924588,130.84,57.3070669973,-10.45231619,58.2524749824,-21.0929330027,-7.25231619,22.3048854016,78.4,-3.2,78.4652789455,131.62,55.7470669973,12.74768381,57.1860028444,-21.0929330027,-7.25231619,22.3048854016,76.84,20.0,79.4001612089,129.98
2020-02-12 09:00:00,60.8931669669,-13.135518637,62.2938169734,-19.7268330331,-6.895518637,20.8972753916,80.62,-6.24,80.8611278675,132.55,58.3931669669,-26.005518637,63.9222101308,-19.7268330331,-6.895518637,20.8972753916,78.12,-19.11,80.4234200964,130.96,58.5531669669,-12.735518637,59.9221728311,-19.7268330331,-6.895518637,20.8972753916,78.28,-5.84,78.4975413628,132.68,57.0031669669,-3.865518637,57.1340815852,-19.7268330331,-6.895518637,20.8972753916,76.73,3.03,76.7898027084,131.85,57.1931669669,-10.415518637,58.1338229964,-19.7268330331,-6.895518637,20.8972753916,76.92,-3.52,77.0004986997,132.68,55.6331669669,14.144481363,57.4030976498,-19.7268330331,-6.895518637,20.8972753916,75.36,21.04,78.2420040643,130.96
2020-02-12 09:30:00,61.6569335183,-12.1079684494,62.8345474309,-17.6230664817,-6.4379684494,18.7621936344,79.28,-5.67,79.4824968153,133.3,58.4569335183,-26.1079684494,64.0221765712,-17.6230664817,-6.4379684494,18.7621936344,76.08,-19.67,78.5816473485,131.78,59.3569335183,-11.7479684494,60.5083491708,-17.6230664817,-6.4379684494,18.7621936344,76.98,-5.31,77.1629217954,133.42,57.1369335183,-3.6879684494,57.2558318703,-17.6230664817,-6.4379684494,18.7621936344,74.76,2.75,74.8105614202,132.7,58.0569335183,-9.4379684494,58.8190681497,-17.6230664817,-6.4379684494,18.7621936344,75.68,-3.0,75.7394375474,133.42,55.8569335183,15.4020315506,57.941518775,-17.6230664817,-6.4379684494,18.7621936344,73.48,21.84,76.6570022894,131.78
2020-02-12 10:00:00,61.7004503466,-11.0724998859,62.6860895789,-15.3095496534,-5.8524998859,16.3900599604,77.01,-5.22,77.1867119393,133.73,57.7304503466,-26.8524998859,63.6699430449,-15.3095496534,-5.8524998859,16.3900599604,73.04,-21.0,75.9989578876,132.38,59.4604503466,-10.7424998859,60.4230623125,-15.3095496534,-5.8524998859,16.3900599604,74.77,-4.89,74.929733751,133.85,56.5104503466,-4.2624998859,56.6709793779,-15.3095496534,-5.8524998859,16.3900599604,71.82,1.5899999999999999,71.8375980946,133.33,58.1304503466,-8.4524998859,58.7417569691,-15.3095496534,-5.8524998859,16.3900599604,73.44,-2.6,73.4860095528,133.85,55.2104503466,14.9475001141,57.1980907648,-15.3095496534,-5.8524998859,16.3900599604,70.52,20.8,73.5235363676,132.38
2020-02-12 10:30:00,61.2769506988,-11.492932057800001,62.3454262495,-13.4130493012,-5.3129320578,14.4269587442,74.69,-6.18,74.9452366732,134.11,56.8469506988,-26.3529320578,62.6582223798,-13.4130493012,-5.3129320578,14.4269587442,70.26,-21.04,73.3426833433,132.66,59.1169506988,-11.1429320578,60.1579487248,-13.4130493012,-5.3129320578,14.4269587442,72.53,-5.83,72.7639319993,134.22,55.6869506988,-3.7029320578,55.8099290804,-13.4130493012,-5.3129320578,14.4269587442,69.1,1.6099999999999999,69.1187536057,133.6,57.8669506988,-8.9129320578,58.5493325414,-13.4130493012,-5.3129320578,14.4269587442,71.28,-3.6,71.3708511929,134.22,54.4269506988,15.6470679422,56.631472677,-13.4130493012,-5.3129320578,14.4269587442,67.84,20.96,71.0041350909,132.66
2020-02-12 11:00:00,65.2137677608,-10.2116349133,66.0084312278,-11.7762322392,-4.9816349133,12.7865684279,76.99,-5.23,77.1674348414,132.64,56.7137677608,-24.9216349133,61.9478759957,-11.7762322392,-4.9816349133,12.7865684279,68.49,-19.94,71.3336084886,131.23,62.9737677608,-9.8616349133,63.7412524913,-11.7762322392,-4.9816349133,12.7865684279,74.75,-4.88,74.9091242774,132.74,55.5937677608,-2.7216349133,55.6603477391,-11.7762322392,-4.9816349133,12.7865684279,67.37,2.26,67.4078964217,132.14,61.6237677608,-7.6216349133,62.0933013439,-11.7762322392,-4.9816349133,12.7865684279,73.4,-2.64,73.4474614946,132.74,54.2637677608,16.5383650867,56.7280707528,-11.7762322392,-4.9816349133,12.7865684279,66.04,21.52,69.4578433296,131.23
2020-02-12 11:30:00,60.8881842804,-10.4989527151,61.7867218185,-11.1718157196,-4.8189527151,12.1668308011,72.06,-5.68,72.2835112595,133.28,55.8581842804,-25.6589527151,61.4696559738,-11.1718157196,-4.8189527151,12.1668308011,67.03,-20.84,70.1949179072,131.85,58.7981842804,-10.1989527151,59.6761687038,-11.1718157196,-4.8189527151,12.1668308011,69.97,-5.38,70.1765295523,133.36,54.7781842804,-3.2789527151,54.8762335075,-11.1718157196,-4.8189527151,12.1668308011,65.95,1.54,65.9679778377,132.77,57.4681842804,-8.0189527151,58.0249584846,-11.1718157196,-4.8189527151,12.1668308011,68.64,-3.2,68.7145515884,133.36,53.4681842804,16.3010472849,55.8978610756,-11.1718157196,-4.8189527151,12.1668308011,64.64,21.12,68.0028234708,131.85
2020-02-12 12:00:00,60.4664340991,-10.0450455269,61.2951269866,-10.7235659009,-4.6250455269,11.6784378988,71.19,-5.42,71.3960257998,133.28,55.2864340991,-26.5550455269,61.3331903485,-10.7235659009,-4.6250455269,11.6784378988,66.01,-21.93,69.5574942044,132.0,58.4164340991,-9.7550455269,59.22533821,-10.7235659009,-4.6250455269,11.6784378988,69.14,-5.13,69.3300548103,133.36,54.2464340991,-4.1850455269,54.4076301499,-10.7235659009,-4.6250455269,11.6784378988,64.97,0.44,64.9714899013,132.92,57.0364340991,-7.5850455269,57.5385760198,-10.7235659009,-4.6250455269,11.6784378988,67.76,-2.96,67.8246208983,133.36,52.9564340991,14.7349544731,54.9681980405,-10.7235659009,-4.6250455269,11.6784378988,63.68,19.36,66.5578845818,132.0
2020-02-12 12:30:00,60.5992507497,-10.3395612085,61.4750007516,-11.5707492503,-4.8395612085,12.5420728313,72.17,-5.5,72.3792712038,133.07,56.1192507497,-25.9895612085,61.845190569,-11.5707492503,-4.8395612085,12.5420728313,67.69,-21.15,70.9172658807,131.69,58.5192507497,-10.0495612085,59.3758906358,-11.5707492503,-4.8395612085,12.5420728313,70.09,-5.21,70.2833707217,133.15,55.0292507497,-3.6395612085,55.1494772764,-11.5707492503,-4.8395612085,12.5420728313,66.6,1.2,66.6108099335,132.6,57.1892507497,-7.8795612085,57.7295235226,-11.5707492503,-4.8395612085,12.5420728313,68.76,-3.04,68.8271690541,133.15,53.7492507497,15.4004387915,55.9120333302,-11.5707492503,-4.8395612085,12.5420728313,65.32,20.24,68.3839162377,131.69
2020-02-12 13:00:00,60.593000475,-10.9657181296,61.5772578203,-11.826999525,-4.8257181296,12.7736241228,72.42,-6.14,72.6798183817,132.91,55.943000475,-25.9957181296,61.6878972184,-11.826999525,-4.8257181296,12.7736241228,67.77,-21.17,70.9995901397,131.49,58.523000475,-10.6457181296,59.4833833864,-11.826999525,-4.8257181296,12.7736241228,70.35,-5.82,70.5903314909,133.01,54.853000475,-3.7157181296,54.9787069904,-11.826999525,-4.8257181296,12.7736241228,66.68,1.11,66.6892382623,132.41,57.133000475,-8.4657181296,57.7568015625,-11.826999525,-4.8257181296,12.7736241228,68.96,-3.64,69.0560004634,133.01,53.533000475,15.4542818704,55.7190897987,-11.826999525,-4.8257181296,12.7736241228,65.36,20.28,68.4339681737,131.49
2020-02-12 13:30:00,61.892567322,-10.6176877511,62.7966972292,-12.577432678000001,-4.9676877511,13.5229336448,74.47,-5.65,74.6840237266,133.59,56.232567322,-26.9176877511,62.3431114197,-12.577432678000001,-4.9676877511,13.5229336448,68.81,-21.95,72.2261628498,132.29,59.752567322,-10.2976877511,60.6334204428,-12.577432678000001,-4.9676877511,13.5229336448,72.33,-5.33,72.5261180541,133.69,55.122567322,-4.3876877511,55.2969188289,-12.577432678000001,-4.9676877511,13.5229336448,67.7,0.58,67.7024844448,133.19,58.422567322,-8.0876877511,58.9797174091,-12.577432678000001,-4.9676877511,13.5229336448,71.0,-3.12,71.0685190503,133.69,53.862567322,15.1523122489,55.9532726926,-12.577432678000001,-4.9676877511,13.5229336448,66.44,20.12,69.4196513964,132.29
2020-02-12 14:00:00,61.4485505991,-10.6186005751,62.3592739607,-14.1114494009,-5.2586005751,15.0594118146,75.56,-5.36,75.7498726072,133.59,56.4685505991,-27.4786005751,62.7994482168,-14.1114494009,-5.2586005751,15.0594118146,70.58,-22.22,73.9950322657,132.29,59.2485505991,-10.2886005751,60.1352313531,-14.1114494009,-5.2586005751,15.0594118146,73.36,-5.03,73.5322412279,133.62,55.3285505991,-4.9486005751,55.5494118696,-14.1114494009,-5.2586005751,15.0594118146,69.44,0.31,69.4406919608,133.19,57.8885505991,-8.0586005751,58.4467735097,-14.1114494009,-5.2586005751,15.0594118146,72.0,-2.8,72.0544238753,133.62,54.0885505991,14.5013994249,55.9987668721,-14.1114494009,-5.2586005751,15.0594118146,68.2,19.76,71.0049125061,132.29
2020-02-12 14:30:00,60.2735838595,-11.6661347563,61.3922113254,-15.0364161405,-5.7361347563,16.0933853584,75.31,-5.93,75.5431068993,133.7,56.2035838595,-27.8161347563,62.7102877639,-15.0364161405,-5.7361347563,16.0933853584,71.24,-22.08,74.5832689013,132.37,58.0935838595,-11.3361347563,59.189293262,-15.0364161405,-5.7361347563,16.0933853584,73.13,-5.6,73.3440992855,133.79,55.0335838595,-5.2561347563,55.2840149139,-15.0364161405,-5.7361347563,16.0933853584,70.07,0.48,70.0716440509,133.26,56.8035838595,-9.0561347563,57.5209589281,-15.0364161405,-5.7361347563,16.0933853584,71.84,-3.32,71.9166740054,133.79,53.7635838595,13.9038652437,55.5323366889,-15.0364161405,-5.7361347563,16.0933853584,68.8,19.64,71.5483724483,132.37
2020-02-12 15:00:00,60.090183969,-12.6385608107,61.4049137187,-16.229816031,-6.0885608107,17.3342868658,76.32,-6.55,76.6005541755,133.7,55.650183969,-27.9885608107,62.2920742313,-16.229816031,-6.0885608107,17.3342868658,71.88,-21.9,75.1421612678,132.28,57.890183969,-12.2785608107,59.1780065189,-16.229816031,-6.0885608107,17.3342868658,74.12,-6.19,74.3780243083,133.79,54.450183969,-5.3685608107,54.7142027214,-16.229816031,-6.0885608107,17.3342868658,70.68,0.72,70.6836671375,133.19,56.610183969,-10.0085608107,57.4881224124,-16.229816031,-6.0885608107,17.3342868658,72.84,-3.92,72.9454042418,133.79,53.210183969,13.9514391893,55.0087841482,-16.229816031,-6.0885608107,17.3342868658,69.44,20.04,72.2738901679,132.28
2020-02-12 15:30:00,60.3464006753,-12.8518835151,61.6997486571,-17.0135993247,-6.2318835151,18.1190213347,77.36,-6.62,77.6427330791,133.94,55.9564006753,-28.1818835151,62.6525125992,-17.0135993247,-6.2318835151,18.1190213347,72.97,-21.95,76.199891076,132.54,58.1064006753,-12.4718835151,59.4298046257,-17.0135993247,-6.2318835151,18.1190213347,75.12,-6.24,75.3787237886,134.03,54.7264006753,-5.4618835151,54.9982827223,-17.0135993247,-6.2318835151,18.1190213347,71.74,0.77,71.7441321642,133.44,56.8664006753,-10.1918835151,57.7725022424,-17.0135993247,-6.2318835151,18.1190213347,73.88,-3.96,73.9860527397,134.03,53.5064006753,14.4881164849,55.4332069477,-17.0135993247,-6.2318835151,18.1190213347,70.52,20.72,73.5009442116,132.54
2020-02-12 16:00:00,61.2085672307,-12.6743896013,62.5070304382,-18.0914327693,-6.4843896013,19.2184090951,79.3,-6.19,79.5412226459,133.71,57.5085672307,-27.9243896013,63.9297023263,-18.0914327693,-6.4843896013,19.2184090951,75.6,-21.44,78.5813820189,132.3,58.8985672307,-12.2943896013,60.1680416625,-18.0914327693,-6.4843896013,19.2184090951,76.99,-5.8100000000000005,77.208912698,133.81,56.1985672307,-5.2443896013,56.4427371862,-18.0914327693,-6.4843896013,19.2184090951,74.29,1.24,74.300347913,133.21,57.6685672307,-9.9643896013,58.5230954971,-18.0914327693,-6.4843896013,19.2184090951,75.76,-3.48,75.8398839662,133.81,54.9485672307,13.8756103987,56.6734294413,-18.0914327693,-6.4843896013,19.2184090951,73.04,20.36,75.8246081427,132.3
2020-02-12 16:30:00,63.1960502784,-12.2315715167,64.3688753402,-20.4239497216,-7.0115715167,21.5939773401,83.62,-5.22,83.7827714987,133.64,60.1660502784,-28.5215715167,66.5840344819,-20.4239497216,-7.0115715167,21.5939773401,80.59,-21.51,83.4111994878,132.3,60.7160502784,-11.8215715167,61.8561905919,-20.4239497216,-7.0115715167,21.5939773401,81.14,-4.8100000000000005,81.2824439839,133.81,58.7060502784,-5.8215715167,58.9939915095,-20.4239497216,-7.0115715167,21.5939773401,79.13,1.19,79.1389474279,133.21,59.4560502784,-9.4515715167,60.202608904,-20.4239497216,-7.0115715167,21.5939773401,79.88,-2.44,79.9172572102,133.81,57.4160502784,13.3884284833,58.9563639214,-20.4239497216,-7.0115715167,21.5939773401,77.84,20.4,80.4687864951,132.3
2020-02-12 17:00:00,63.8911167631,-12.8810592292,65.1766560058,-21.3088832369,-7.3910592292,22.554295851,85.2,-5.49,85.376695298,133.34,62.8811167631,-28.1710592292,68.9031452364,-21.3088832369,-7.3910592292,22.554295851,84.19,-20.78,86.7165756935,131.95,61.3811167631,-12.4510592292,62.6312252077,-21.3088832369,-7.3910592292,22.554295851,82.69,-5.06,82.844672128,133.45,61.3511167631,-5.5810592292,61.6044458639,-21.3088832369,-7.3910592292,22.554295851,82.66,1.81,82.6798143443,132.82,60.1311167631,-10.0710592292,60.9686594668,-21.3088832369,-7.3910592292,22.554295851,81.44,-2.68,81.4840843355,133.45,60.0511167631,14.0489407708,61.6725981395,-21.3088832369,-7.3910592292,22.554295851,81.36,21.44,84.1375255163,131.95
2020-02-12 17:30:00,65.3002667247,-12.6712114993,66.5183015055,-21.3297332753,-7.8512114993,22.7288152705,86.63,-4.82,86.7639861924,133.05,66.3202667247,-27.3412114993,71.7350655167,-21.3297332753,-7.8512114993,22.7288152705,87.65,-19.49,89.7907712407,131.61,62.7202667247,-12.2312114993,63.9017557878,-21.3297332753,-7.8512114993,22.7288152705,84.05,-4.38,84.16404755,133.17,64.6702667247,-4.8412114993,64.8512199348,-21.3297332753,-7.8512114993,22.7288152705,86.0,3.01,86.0526588782,132.47,61.4702667247,-9.8112114993,62.2483217628,-21.3297332753,-7.8512114993,22.7288152705,82.8,-1.96,82.8231948188,133.17,63.3902667247,12.5887885007,64.6281943995,-21.3297332753,-7.8512114993,22.7288152705,84.72,20.44,87.1508577124,131.61
2020-02-12 18:00:00,66.4342836094,-12.1991619718,67.5450486084,-21.0057163906,-8.1991619718,22.5491990572,87.44,-4.0,87.5314434932,132.66,68.8042836094,-26.6391619718,73.7812604498,-21.0057163906,-8.1991619718,22.5491990572,89.81,-18.44,91.6835301458,131.21,63.8142836094,-11.7891619718,64.894122481,-21.0057163906,-8.1991619718,22.5491990572,84.82,-3.59,84.8959392433,132.77,67.0842836094,-4.2591619718,67.2193541184,-21.0057163906,-8.1991619718,22.5491990572,88.09,3.94,88.1780681349,132.03,62.5542836094,-9.3591619718,63.2505518608,-21.0057163906,-8.1991619718,22.5491990572,83.56,-1.16,83.5680513115,132.77,65.7142836094,12.1208380282,66.8227639716,-21.0057163906,-8.1991619718,22.5491990572,86.72,20.32,89.0688542646,131.21
2020-02-12 18:30:00,67.8146833957,-12.3625166469,68.9323081139,-23.9453166043,-8.1725166469,25.3015457161,91.76,-4.19,91.8556133287,132.51,66.4846833957,-27.0325166469,71.7702590388,-23.9453166043,-8.1725166469,25.3015457161,90.43,-18.86,92.3757787518,131.13,65.0746833957,-11.8925166469,66.1524479612,-23.9453166043,-8.1725166469,25.3015457161,89.02,-3.7199999999999998,89.0976924505,132.65,64.7546833957,-4.6825166469,64.9237628595,-23.9453166043,-8.1725166469,25.3015457161,88.7,3.49,88.7686324103,132.03,63.7746833957,-9.3725166469,64.4597107543,-23.9453166043,-8.1725166469,25.3015457161,87.72,-1.2,87.7282075504,132.65,63.4146833957,11.5474833531,64.4574777816,-23.9453166043,-8.1725166469,25.3015457161,87.36,19.72,89.5580705464,131.13
2020-02-12 19:00:00,67.2491834964,-12.9351507003,68.481901292,-23.3608165036,-8.0051507003,24.6943350882,90.61,-4.93,90.7440190867,133.26,65.6891834964,-27.6351507003,71.2654922291,-23.3608165036,-8.0051507003,24.6943350882,89.05,-19.63,91.1879345089,131.86,64.5491834964,-12.4451507003,65.7379560528,-23.3608165036,-8.0051507003,24.6943350882,87.91,-4.44,88.0220523505,133.35,64.0091834964,-5.0551507003,64.2084894736,-23.3608165036,-8.0051507003,24.6943350882,87.37,2.95,87.4197883777,132.69,63.3591834964,-9.9651507003,64.1380570474,-23.3608165036,-8.0051507003,24.6943350882,86.72,-1.96,86.7421466186,133.35,62.6791834964,12.6348492997,63.9399676306,-23.3608165036,-8.0051507003,24.6943350882,86.04,20.64,88.4810216939,131.86
2020-02-12 19:30:00,66.3290002793,-13.0816998611,67.6067093513,-22.9809997207,-7.7616998611,24.2563462396,89.31,-5.32,89.4683100321,132.97,63.6090002793,-28.2916998611,69.6169892883,-22.9809997207,-7.7616998611,24.2563462396,86.59,-20.53,88.9904994929,131.62,63.6990002793,-12.5916998611,64.9316066487,-22.9809997207,-7.7616998611,24.2563462396,86.68,-4.83,86.8144648086,133.1,62.0090002793,-5.7416998611,62.2742581886,-22.9809997207,-7.7616998611,24.2563462396,84.99,2.02,85.0140017879,132.52,62.4590002793,-10.1216998611,63.2738138883,-22.9809997207,-7.7616998611,24.2563462396,85.44,-2.36,85.4725874184,133.1,60.7390002793,14.2383001389,62.3855379537,-22.9809997207,-7.7616998611,24.2563462396,83.72,22.0,86.5623382309,131.62
2020-02-12 20:00:00,64.5812669291,-14.2129807896,66.1267635764,-22.0287330709,-7.4629807895999996,23.2585718172,86.61,-6.75,86.8726343563,133.37,61.6312669291,-29.4929807896,68.3245854663,-22.0287330709,-7.4629807895999996,23.2585718172,83.66,-22.03,86.511944262,132.02,62.0212669291,-13.7129807896,63.5191576898,-22.0287330709,-7.4629807895999996,23.2585718172,84.05,-6.25,84.282056216,133.5,60.1212669291,-6.8629807896,60.5117116142,-22.0287330709,-7.4629807895999996,23.2585718172,82.15,0.6000000000000001,82.1521910846,132.91,60.8512669291,-11.2629807896,61.8848238516,-22.0287330709,-7.4629807895999996,23.2585718172,82.88,-3.8,82.9670681656,133.5,58.8512669291,12.5770192104,60.1801714137,-22.0287330709,-7.4629807895999996,23.2585718172,80.88,20.04,83.3257223191,132.02
2020-02-12 20:30:00,61.5477170564,-15.8658549803,63.5597894043,-20.9022829436,-7.1258549803,22.0835513777,82.45,-8.74,82.9119418419,132.84,58.3077170564,-30.7758549803,65.9313515568,-20.9022829436,-7.1258549803,22.0835513777,79.21,-23.65,82.6652684022,131.49,59.1477170564,-15.3358549803,61.1035259291,-20.9022829436,-7.1258549803,22.0835513777,80.05,-8.21,80.469911147,132.99,56.9277170564,-8.3158549803,57.5318904027,-20.9022829436,-7.1258549803,22.0835513777,77.83,-1.19,77.8390968601,132.39,57.9377170564,-12.9658549803,59.3708047198,-20.9022829436,-7.1258549803,22.0835513777,78.84,-5.84,79.0560004048,132.99,55.6977170564,11.3541450197,56.8432255808,-20.9022829436,-7.1258549803,22.0835513777,76.6,18.48,78.7976547874,131.49
2020-02-12 21:00:00,58.565783681,-17.6178004245,61.1583020527,-19.754216319,-6.7778004245,20.8846269052,78.32,-10.84,79.0666048342,132.22,55.445783681,-30.8278004245,63.4396422359,-19.754216319,-6.7778004245,20.8846269052,75.2,-24.05,78.9521532322,130.71,56.305783681,-17.0678004245,58.8357976683,-19.754216319,-6.7778004245,20.8846269052,76.06,-10.29,76.7529002709,132.35,54.165783681,-8.6178004245,54.8470473767,-19.754216319,-6.7778004245,20.8846269052,73.92,-1.8399999999999999,73.9428968867,131.64,55.125783681,-14.7378004245,57.0618505466,-19.754216319,-6.7778004245,20.8846269052,74.88,-7.96,75.3018990464,132.35,52.845783681,10.5421995755,53.8870561893,-19.754216319,-6.7778004245,20.8846269052,72.6,17.32,74.6374061714,130.71
2020-02-12 21:30:00,55.768317161,-18.0699780449,58.62277122,-18.581682839,-6.3999780449,19.6529554038,74.35,-11.67,75.2602909907,133.04,52.348317161,-33.4899780449,62.1443878321,-18.581682839,-6.3999780449,19.6529554038,70.93,-27.09,75.9271558798,131.73,53.648317161,-17.5399780449,56.4428273921,-18.581682839,-6.3999780449,19.6529554038,72.23,-11.14,73.084009879,133.18,51.198317161,-10.9499780449,52.3561810993,-18.581682839,-6.3999780449,19.6529554038,69.78,-4.55,69.9281838746,132.68,52.538317161,-15.319978044900001,54.7263784422,-18.581682839,-6.3999780449,19.6529554038,71.12,-8.92,71.677198606,133.18,50.058317161,9.4800219551,50.9480709474,-18.581682839,-6.3999780449,19.6529554038,68.64,15.88,70.4529914198,131.73
2020-02-12 22:00:00,52.2456338899,-21.1887689354,56.3788097564,-17.2343661101,-5.9587689354,18.2354134157,69.48,-15.23,71.1296232241,134.26,48.935633889900004,-34.1587689354,59.6784530579,-17.2343661101,-5.9587689354,18.2354134157,66.17,-28.2,71.9284985246,132.66,50.3256338899,-20.6087689354,54.3818975712,-17.2343661101,-5.9587689354,18.2354134157,67.56,-14.65,69.1301388687,134.39,47.9456338899,-11.3587689354,49.2727657112,-17.2343661101,-5.9587689354,18.2354134157,65.18,-5.4,65.4033057269,133.64,49.2856338899,-18.4387689354,52.6218767033,-17.2343661101,-5.9587689354,18.2354134157,66.52,-12.48,67.6805791937,134.39,46.8056338899,9.0012310646,47.6632932613,-17.2343661101,-5.9587689354,18.2354134157,64.04,14.96,65.7641482876,132.66
2020-02-12 22:30:00,48.9146338109,-21.7485365915,53.5316751534,-15.7753661891,-5.4685365915,16.696319081,64.69,-16.28,66.7070798342,134.61,45.574633810899996,-36.0385365915,58.1018361728,-15.7753661891,-5.4685365915,16.696319081,61.35,-30.57,68.5444921201,133.13,47.1646338109,-21.1785365915,51.7013838758,-15.7753661891,-5.4685365915,16.696319081,62.94,-15.71,64.8710081624,134.74,44.7346338109,-13.0785365915,46.6072481656,-15.7753661891,-5.4685365915,16.696319081,60.51,-7.61,60.9866559175,134.11,46.1046338109,-19.0685365915,49.8923475753,-15.7753661891,-5.4685365915,16.696319081,61.88,-13.6,63.3568812364,134.74,43.6646338109,8.2114634085,44.4300391306,-15.7753661891,-5.4685365915,16.696319081,59.44,13.68,60.9939013345,133.13
2020-02-12 23:00:00,45.7533172417,-22.1455100049,50.8309910586,-13.9966827583,-4.9555100049,14.848037164800001,59.75,-17.19,62.173616591,135.07,42.1533172417,-37.3755100049,56.3367633309,-13.9966827583,-4.9555100049,14.848037164800001,56.15,-32.42,64.8373264409,133.65,44.1733172417,-21.6155100049,49.1783715561,-13.9966827583,-4.9555100049,14.848037164800001,58.17,-16.66,60.5087142484,135.2,41.4733172417,-14.2255100049,43.8451956083,-13.9966827583,-4.9555100049,14.848037164800001,55.47,-9.27,56.2392549737,134.67,43.1633172417,-19.5955100049,47.4031219189,-13.9966827583,-4.9555100049,14.848037164800001,57.16,-14.64,59.0050438522,135.2,40.4833172417,5.9644899951,40.9203386568,-13.9966827583,-4.9555100049,14.848037164800001,54.48,10.92,55.5636283912,133.65
2020-02-12 23:30:00,43.4380672277,-21.6013545503,48.5127220725,-12.791932772300001,-4.5513545503,13.577495067000001,56.23,-17.05,58.7581092276,135.2,39.5680672277,-39.3813545503,55.825827628,-12.791932772300001,-4.5513545503,13.577495067000001,52.36,-34.83,62.8863935999,134.04,41.9580672277,-21.1113545503,46.9698700917,-12.791932772300001,-4.5513545503,13.577495067000001,54.75,-16.56,57.1996162575,135.36,39.0080672277,-16.0713545503,42.1890714039,-12.791932772300001,-4.5513545503,13.577495067000001,51.8,-11.52,53.065529301,135.09,40.9280672277,-19.1913545503,45.2041455673,-12.791932772300001,-4.5513545503,13.577495067000001,53.72,-14.64,55.6791522924,135.36,38.0080672277,6.5686454497,38.5714956597,-12.791932772300001,-4.5513545503,13.577495067000001,50.8,11.12,52.0028306922,134.04
2020-02-13 00:00:00,41.8051672053,-22.6299133066,47.5371957663,-12.0248327947,-4.2699133066,12.7604374293,53.83,-18.36,56.8749373626,135.4,38.2351672053,-39.0299133066,54.6375525068,-12.0248327947,-4.2699133066,12.7604374293,50.26,-34.76,61.1091253415,134.04,40.4151672053,-22.1099133066,46.0677111072,-12.0248327947,-4.2699133066,12.7604374293,52.44,-17.84,55.3915083745,135.54,37.7251672053,-15.7399133066,40.877048714,-12.0248327947,-4.2699133066,12.7604374293,49.75,-11.47,51.055101606,135.09,39.3751672053,-20.1899133066,44.2497049908,-12.0248327947,-4.2699133066,12.7604374293,51.4,-15.92,53.8089806631,135.54,36.7351672053,6.1700866934,37.2497312662,-12.0248327947,-4.2699133066,12.7604374293,48.76,10.44,49.8651301011,134.04
2020-02-13 00:30:00,44.4102008439,-22.352875742,49.7183768131,-12.4297991561,-4.472875742,13.210091766,56.84,-17.88,59.5859043734,135.49,40.3302008439,-38.442875742,55.7169614698,-12.4297991561,-4.472875742,13.210091766,52.76,-33.97,62.7501274899,134.14,42.9302008439,-21.832875742,48.1630211642,-12.4297991561,-4.472875742,13.210091766,55.36,-17.36,58.0180937295,135.64,39.7602008439,-15.152875742,42.5497733766,-12.4297991561,-4.472875742,13.210091766,52.19,-10.68,53.2715543231,135.18,41.8502008439,-19.912875742,46.3461102034,-12.4297991561,-4.472875742,13.210091766,54.28,-15.44,56.4332526087,135.64,38.7702008439,6.847124258,39.3701864877,-12.4297991561,-4.472875742,13.210091766,51.2,11.32,52.4364605976,134.14
2020-02-13 01:00:00,43.9228678205,-22.2988967348,49.2591018306,-13.7071321795,-5.0188967348,14.5970817981,57.63,-17.28,60.1649008975,134.88,40.3628678205,-38.7288967348,55.9382565065,-13.7071321795,-5.0188967348,14.5970817981,54.07,-33.71,63.7175721446,133.59,42.4028678205,-21.7888967348,47.6734645303,-13.7071321795,-5.0188967348,14.5970817981,56.11,-16.77,58.5624879936,135.03,39.7528678205,-15.6088967348,42.7074719133,-13.7071321795,-5.0188967348,14.5970817981,53.46,-10.59,54.498804574,134.62,41.3328678205,-19.8188967348,45.8387895788,-13.7071321795,-5.0188967348,14.5970817981,55.04,-14.8,56.9951015439,135.03,38.7328678205,6.7011032652,39.3082667459,-13.7071321795,-5.0188967348,14.5970817981,52.44,11.72,53.7337138117,133.59
2020-02-13 01:30:00,42.846801409,-23.3783843634,48.8098068673,-13.763198591,-5.1383843634,14.6911071509,56.61,-18.24,59.4759590087,135.48,39.216801409,-38.5683843634,55.0043433299,-13.763198591,-5.1383843634,14.6911071509,52.98,-33.43,62.6453932863,134.05,41.386801409,-22.8483843634,47.2748981901,-13.763198591,-5.1383843634,14.6911071509,55.15,-17.71,57.9237999444,135.65,38.636801409,-15.3283843634,41.5663540657,-13.763198591,-5.1383843634,14.6911071509,52.4,-10.19,53.381608256,135.09,40.316801409,-20.8983843634,45.4113085569,-13.763198591,-5.1383843634,14.6911071509,54.08,-15.76,56.3296014543,135.65,37.636801409,6.0216156366,38.1154650395,-13.763198591,-5.1383843634,14.6911071509,51.4,11.16,52.5975816935,134.05
