Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-13 02:00:00,41.5330016931,-25.4069832194,48.687832422,-13.3969983069,-5.0669832194,14.323193868,54.93,-20.34,58.5749135723,136.36,37.9630016931,-37.7269832194,53.5211617997,-13.3969983069,-5.0669832194,14.323193868,51.36,-32.66,60.8648108516,134.63,40.1230016931,-24.8469832194,47.1935148084,-13.3969983069,-5.0669832194,14.323193868,53.52,-19.78,57.0582053696,136.52,37.3930016931,-14.3569832194,40.0544572149,-13.3969983069,-5.0669832194,14.323193868,50.79,-9.29,51.6326272816,135.65,39.1630016931,-22.9469832194,45.3905798651,-13.3969983069,-5.0669832194,14.323193868,52.56,-17.88,55.517997082,136.52,36.3630016931,5.2930167806,36.7462095837,-13.3969983069,-5.0669832194,14.323193868,49.76,10.36,50.8270321778,134.63
2020-02-13 02:30:00,41.1754851167,-24.6525956725,47.9913643064,-13.0045148833,-4.9525956725,13.9156606471,54.18,-19.7,57.6503460527,135.88,37.4154851167,-38.2625956725,53.5158364797,-13.0045148833,-4.9525956725,13.9156606471,50.42,-33.31,60.429566439,134.27,39.7954851167,-24.1025956725,46.5254312589,-13.0045148833,-4.9525956725,13.9156606471,52.8,-19.15,56.1654920748,136.03,36.8954851167,-14.9725956725,39.8177779788,-13.0045148833,-4.9525956725,13.9156606471,49.9,-10.02,50.8960745048,135.29,38.7954851167,-22.1925956725,44.6945295101,-13.0045148833,-4.9525956725,13.9156606471,51.8,-17.24,54.5935673866,136.03,35.8754851167,5.4074043275,36.2807173843,-13.0045148833,-4.9525956725,13.9156606471,48.88,10.36,49.965828323,134.27
2020-02-13 03:00:00,40.1239016462,-24.5926036338,47.0608503621,-12.6460983538,-4.8126036338,13.5308890066,52.77,-19.78,56.3553129705,135.32,36.5239016462,-38.3026036338,52.9252759709,-12.6460983538,-4.8126036338,13.5308890066,49.17,-33.49,59.4917557314,133.75,38.7739016462,-24.0526036338,45.6283156651,-12.6460983538,-4.8126036338,13.5308890066,51.42,-19.24,54.9016757486,135.47,36.0339016462,-15.1826036338,39.1018352632,-12.6460983538,-4.8126036338,13.5308890066,48.68,-10.37,49.7722744106,134.76,37.7539016462,-22.1726036338,43.7833466219,-12.6460983538,-4.8126036338,13.5308890066,50.4,-17.36,53.3059996623,135.47,35.0339016462,6.5873963662,35.6478338114,-12.6460983538,-4.8126036338,13.5308890066,47.68,11.4,49.023896214,133.75
2020-02-13 03:30:00,39.213218019,-25.2723794189,46.6515769176,-12.556781981,-4.7023794189,13.4083983353,51.77,-20.57,55.7068918537,135.59,35.973218019,-38.1423794189,52.4300822274,-12.556781981,-4.7023794189,13.4083983353,48.53,-33.44,58.935511366200004,133.93,37.923218019000004,-24.7223794189,45.2699294129,-12.556781981,-4.7023794189,13.4083983353,50.48,-20.02,54.3049795139,135.74,35.503218019,-14.9723794189,38.5311644668,-12.556781981,-4.7023794189,13.4083983353,48.06,-10.27,49.1450557025,134.96,36.883218019,-22.8623794189,43.3942411401,-12.556781981,-4.7023794189,13.4083983353,49.44,-18.16,52.6697180551,135.74,34.443218019,6.4576205811000005,35.0433464594,-12.556781981,-4.7023794189,13.4083983353,47.0,11.16,48.3067862727,133.93
2020-02-13 04:00:00,38.0583839887,-24.9391447915,45.5016651867,-12.7516160113,-4.5791447915,13.5488847482,50.81,-20.36,54.7374250399,135.92,35.5683839887,-37.2691447915,51.5179492319,-12.7516160113,-4.5791447915,13.5488847482,48.32,-32.69,58.3391678035,134.17,36.7783839887,-24.4091447915,44.1413171334,-12.7516160113,-4.5791447915,13.5488847482,49.53,-19.83,53.3521302293,136.04,35.0883839887,-14.0791447915,37.8076316238,-12.7516160113,-4.5791447915,13.5488847482,47.84,-9.5,48.7741283879,135.15,35.7283839887,-24.9391447915,43.5715315932,-12.7516160113,-4.5791447915,13.5488847482,48.48,-20.36,52.581745882,136.04,34.0083839887,5.6208552085,34.4697576841,-12.7516160113,-4.5791447915,13.5488847482,46.76,10.2,47.8595612182,134.17
2020-02-13 04:30:00,37.5249669935,-18.5485122466,41.8589351803,-12.6050330065,-4.4585122466,13.3703099645,50.13,-14.09,52.0724975395,135.07,35.5549669935,-30.3485122466,46.7459931276,-12.6050330065,-4.4585122466,13.3703099645,48.16,-25.89,54.6779452796,133.29,36.2249669935,-18.2085122466,40.5437806811,-12.6050330065,-4.4585122466,13.3703099645,48.83,-13.75,50.7289995959,135.18,34.9949669935,-7.5785122466,35.8061665464,-12.6050330065,-4.4585122466,13.3703099645,47.6,-3.12,47.7021425095,134.22,34.7549669935,-37.5385122466,51.1570878022,-12.6050330065,-4.4585122466,13.3703099645,47.36,-33.08,57.7689882203,135.18,33.3549669935,-7.1785122466,34.1186878589,-12.6050330065,-4.4585122466,13.3703099645,45.96,-2.7199999999999998,46.0404170268,133.29
2020-02-13 05:00:00,37.7534839248,-18.1653096738,41.8963485761,-12.1565160752,-4.4253096738,12.9369335159,49.91,-13.74,51.7667431852,135.38,35.2734839248,-30.6953096738,46.7591777533,-12.1565160752,-4.4253096738,12.9369335159,47.43,-26.27,54.2191645085,133.65,36.4434839248,-17.8453096738,40.5781049081,-12.1565160752,-4.4253096738,12.9369335159,48.6,-13.42,50.418809982,135.48,34.7534839248,-7.8153096738,35.6213939959,-12.1565160752,-4.4253096738,12.9369335159,46.91,-3.39,47.0323314327,134.6,35.0034839248,-37.3053096738,51.1559382353,-12.1565160752,-4.4253096738,12.9369335159,47.16,-32.88,57.4905209578,135.48,33.1634839248,-8.3053096738,34.1876415508,-12.1565160752,-4.4253096738,12.9369335159,45.32,-3.88,45.485786791,133.65
2020-02-13 05:30:00,38.9726839165,-17.434509104,42.6946390002,-12.8973160835,-4.644509104,13.7081080742,51.87,-12.79,53.4235996541,134.68,36.7526839165,-30.254509104,47.6035197878,-12.8973160835,-4.644509104,13.7081080742,49.65,-25.61,55.8658625638,132.99,37.5926839165,-17.114509104,41.3051607662,-12.8973160835,-4.644509104,13.7081080742,50.49,-12.47,52.0071245119,134.79,36.1526839165,-7.574509104,36.9376466838,-12.8973160835,-4.644509104,13.7081080742,49.05,-2.93,49.1374337954,133.95,36.0626839165,-36.324509104,51.1858098784,-12.8973160835,-4.644509104,13.7081080742,48.96,-31.68,58.3155553862,134.79,34.4626839165,-7.244509104,35.2158983257,-12.8973160835,-4.644509104,13.7081080742,47.36,-2.6,47.4313145506,132.99
2020-02-13 06:00:00,41.1820506673,-16.6917870157,44.4362132831,-13.5779493327,-4.9217870157,14.442461546,54.76,-11.77,56.0106284557,134.44,38.5920506673,-29.2917870157,48.4495114659,-13.5779493327,-4.9217870157,14.442461546,52.17,-24.37,57.5812973108,132.76,39.7020506673,-16.3817870157,42.9489903609,-13.5779493327,-4.9217870157,14.442461546,53.28,-11.46,54.4985320903,134.57,37.9220506673,-6.6817870157,38.5062099477,-13.5779493327,-4.9217870157,14.442461546,51.5,-1.76,51.5300650106,133.69,38.1020506673,-35.4817870157,52.0646086597,-13.5779493327,-4.9217870157,14.442461546,51.68,-30.56,60.039453695,134.57,36.1820506673,-5.1617870157,36.5483903297,-13.5779493327,-4.9217870157,14.442461546,49.76,-0.24,49.7605787748,132.76
2020-02-13 06:30:00,46.1786672413,-14.1607143796,48.3010883927,-15.7913327587,-5.6107143796,16.7584696839,61.97,-8.55,62.5570411704,133.56,43.8586672413,-27.5207143796,51.77810746,-15.7913327587,-5.6107143796,16.7584696839,59.65,-21.91,63.5466017974,131.97,44.4486672413,-13.860714379600001,46.5596759293,-15.7913327587,-5.6107143796,16.7584696839,60.24,-8.25,60.8023034103,133.67,42.9786672413,-5.1607143796,43.2873978283,-15.7913327587,-5.6107143796,16.7584696839,58.77,0.45,58.7717227925,132.88,42.7286672413,-32.6107143796,53.7512576277,-15.7913327587,-5.6107143796,16.7584696839,58.52,-27.0,64.4483545174,133.67,41.0886672413,-2.2907143796,41.1524719553,-15.7913327587,-5.6107143796,16.7584696839,56.88,3.32,56.9768093175,131.97
2020-02-13 07:00:00,50.5954502762,-11.0613070763,51.7904634357,-18.3345497238,-6.3013070763,19.387165456600002,68.93,-4.76,69.0941567718,133.06,48.6254502762,-26.5713070763,55.4118107835,-18.3345497238,-6.3013070763,19.387165456600002,66.96,-20.27,69.960806885,131.69,48.6154502762,-10.8113070763,49.8030758714,-18.3345497238,-6.3013070763,19.387165456600002,66.95,-4.51,67.1017332116,133.18,47.5354502762,-4.2413070763,47.7242885613,-18.3345497238,-6.3013070763,19.387165456600002,65.87,2.06,65.9022040603,132.62,46.7854502762,-29.3413070763,55.2249097645,-18.3345497238,-6.3013070763,19.387165456600002,65.12,-23.04,69.0757265615,133.18,45.5054502762,-0.0213070763,45.5054552645,-18.3345497238,-6.3013070763,19.387165456600002,63.84,6.28,64.1481410487,131.69
2020-02-13 07:30:00,55.8549840049,-9.5731087148,56.6694242838,-19.8450159951,-6.9131087148,21.0146551708,75.7,-2.66,75.746720061,132.21,53.3249840049,-23.1131087148,58.1185832035,-19.8450159951,-6.9131087148,21.0146551708,73.17,-16.2,74.9419034986,130.66,53.6549840049,-9.3131087148,54.4572428838,-19.8450159951,-6.9131087148,21.0146551708,73.5,-2.4,73.5391732344,132.33,52.0349840049,-1.1631087147999999,52.0479815389,-19.8450159951,-6.9131087148,21.0146551708,71.88,5.75,72.1096172504,131.57,51.6749840049,-27.4331087148,58.5053794592,-19.8450159951,-6.9131087148,21.0146551708,71.52,-20.52,74.4055159246,132.33,49.7949840049,1.0868912852000001,49.8068445569,-19.8450159951,-6.9131087148,21.0146551708,69.64,8.0,70.0979999715,130.66
2020-02-13 08:00:00,58.6434175577,-9.0640375032,59.3397606897,-20.1965824423,-7.0540375032,21.3930219334,78.84,-2.01,78.865617984,131.93,55.9934175577,-20.6540375032,59.6812539662,-20.1965824423,-7.0540375032,21.3930219334,76.19,-13.6,77.394289841,130.2,56.3134175577,-8.7840375032,56.9943884246,-20.1965824423,-7.0540375032,21.3930219334,76.51,-1.73,76.5295563818,132.04,54.6034175577,1.0959624968,54.6144151555,-20.1965824423,-7.0540375032,21.3930219334,74.8,8.15,75.2426906749,131.07,54.2834175577,-26.7740375032,60.5271716337,-20.1965824423,-7.0540375032,21.3930219334,74.48,-19.72,77.0464067949,132.04,52.2834175577,2.2659624968,52.3324979105,-20.1965824423,-7.0540375032,21.3930219334,72.48,9.32,73.0767596435,130.2
2020-02-13 08:30:00,61.0298678093,-6.2621800521,61.3503028829,-20.0901321907,-7.1621800521,21.328624769,81.12,0.9,81.1249924499,130.8,57.7498678093,-19.8921800521,61.0798334904,-20.0901321907,-7.1621800521,21.328624769,77.84,-12.73,78.8740673479,129.31,58.5998678093,-6.0321800521,58.909521331,-20.0901321907,-7.1621800521,21.328624769,78.69,1.13,78.6981130651,130.91,56.3098678093,1.6078199479,56.3328172355,-20.0901321907,-7.1621800521,21.328624769,76.4,8.77,76.9017093438,130.19,56.4698678093,-23.7221800521,61.2502065043,-20.0901321907,-7.1621800521,21.328624769,76.56,-16.56,78.3304998069,130.91,53.8698678093,2.0778199479,53.9099248147,-20.0901321907,-7.1621800521,21.328624769,73.96,9.24,74.5349528745,129.31
2020-02-13 09:00:00,61.2322342167,-5.5673041013999995,61.4848061079,-19.8777657833,-7.0073041014,21.0767142436,81.11,1.44,81.1227816338,131.27,58.1722342167,-19.7573041014,61.4358193492,-19.8777657833,-7.0073041014,21.0767142436,78.05,-12.75,79.0845433697,129.83,58.8022342167,-5.3673041014,59.0466823978,-19.8777657833,-7.0073041014,21.0767142436,78.68,1.6400000000000001,78.6970901622,131.41,56.7222342167,1.8926958986,56.7538029765,-19.8777657833,-7.0073041014,21.0767142436,76.6,8.9,77.1153032802,130.72,56.6822342167,-23.1673041014,61.2339746801,-19.8777657833,-7.0073041014,21.0767142436,76.56,-16.16,78.2469117601,131.41,54.3222342167,3.1526958986,54.4136437093,-19.8777657833,-7.0073041014,21.0767142436,74.2,10.16,74.892360091,129.83
2020-02-13 09:30:00,62.4728173574,-4.884117535,62.6634463836,-19.8571826426,-6.954117535,21.0396638089,82.33,2.07,82.3560186022,131.37,59.7728173574,-19.154117535,62.7667898923,-19.8571826426,-6.954117535,21.0396638089,79.63,-12.2,80.5591515596,129.91,59.9928173574,-4.694117535,60.1761819486,-19.8571826426,-6.954117535,21.0396638089,79.85,2.26,79.8819760647,131.49,58.2728173574,2.5358824650000003,58.3279687855,-19.8571826426,-6.954117535,21.0396638089,78.13,9.49,78.7042374971,130.8,57.8628173574,-22.514117535,62.0885748018,-19.8571826426,-6.954117535,21.0396638089,77.72,-15.56,79.2622987302,131.49,55.8628173574,5.205882465,56.1048623147,-19.8571826426,-6.954117535,21.0396638089,75.72,12.16,76.6901819009,129.91
2020-02-13 10:00:00,62.7432003828,-4.5463513034,62.9076982924,-19.7867996172,-6.8963513034,20.9541666594,82.53,2.35,82.5634507515,131.29,60.0632003828,-18.9763513034,62.9896019119,-19.7867996172,-6.8963513034,20.9541666594,79.85,-12.08,80.7585840639,129.91,60.2732003828,-4.3563513034,60.4304267821,-19.7867996172,-6.8963513034,20.9541666594,80.06,2.54,80.1002821468,131.49,58.5732003828,2.7136486966,58.6360272557,-19.7867996172,-6.8963513034,20.9541666594,78.36,9.61,78.9470816433,130.8,58.1332003828,-22.1763513034,62.2194466697,-19.7867996172,-6.8963513034,20.9541666594,77.92,-15.28,79.4040603496,131.49,56.1732003828,4.7436486966,56.3731376118,-19.7867996172,-6.8963513034,20.9541666594,75.96,11.64,76.8466733177,129.91
2020-02-13 10:30:00,62.8970338636,-4.1492173652,63.033743928,-16.9929661364,-6.1792173652,18.0815824905,79.89,2.03,79.915786926,131.85,59.6170338636,-18.7292173652,62.4897936451,-16.9929661364,-6.1792173652,18.0815824905,76.61,-12.55,77.6311445233,130.42,60.5070338636,-3.9792173652000002,60.6377383962,-16.9929661364,-6.1792173652,18.0815824905,77.5,2.2,77.5312195183,131.96,58.2070338636,3.0907826348,58.2890360916,-16.9929661364,-6.1792173652,18.0815824905,75.2,9.27,75.7692081257,131.34,58.4070338636,-21.9792173652,62.4056696201,-16.9929661364,-6.1792173652,18.0815824905,75.4,-15.8,77.0376531314,131.96,55.8870338636,5.3407826348,56.1416468695,-16.9929661364,-6.1792173652,18.0815824905,72.88,11.52,73.7848548145,130.42
2020-02-13 11:00:00,66.0960338025,-2.8904102586000002,66.159203108,-15.9539661975,-5.9904102586,17.0415390296,82.05,3.1,82.1085409686,131.85,58.9560338025,-19.5004102586,62.0973423101,-15.9539661975,-5.9904102586,17.0415390296,74.91,-13.51,76.1185141736,130.73,63.6160338025,-2.7204102586000003,63.67417364,-15.9539661975,-5.9904102586,17.0415390296,79.57,3.27,79.6371634352,132.04,57.6160338025,2.4095897414,57.6663981349,-15.9539661975,-5.9904102586,17.0415390296,73.57,8.4,74.0479905197,131.67,61.4860338025,-20.7104102586,64.8803009075,-15.9539661975,-5.9904102586,17.0415390296,77.44,-14.72,78.826594497,132.04,55.2860338025,4.3695897414000004,55.4584425324,-15.9539661975,-5.9904102586,17.0415390296,71.24,10.36,71.9893547686,130.73
2020-02-13 11:30:00,62.9180003156,-3.9782085449,63.0436428749,-16.6319996844,-6.1382085449,17.7285368162,79.55,2.16,79.5793195497,132.66,58.0780003156,-19.2682085449,61.190832493,-16.6319996844,-6.1382085449,17.7285368162,74.71,-13.13,75.8549998352,131.29,60.5280003156,-3.8182085449,60.6483102707,-16.6319996844,-6.1382085449,17.7285368162,77.16,2.32,77.1948702959,132.78,56.7180003156,2.8017914551,56.787160478,-16.6319996844,-6.1382085449,17.7285368162,73.35,8.94,73.8928014085,132.25,58.4880003156,-22.0582085449,62.5092852713,-16.6319996844,-6.1382085449,17.7285368162,75.12,-15.92,76.788415793,132.78,54.4480003156,5.4617914551,54.7212564207,-16.6319996844,-6.1382085449,17.7285368162,71.08,11.6,72.020319355,131.29
2020-02-13 12:00:00,61.6305337897,-4.614709477,61.8030601083,-13.1994662103,-5.304709477,14.22553517,74.83,0.6900000000000001,74.8331811431,133.23,57.5305337897,-17.574709477,60.1550723657,-13.1994662103,-5.304709477,14.22553517,70.73,-12.27,71.786390075,131.59,59.3905337897,-4.464709477,59.558115606,-13.1994662103,-5.304709477,14.22553517,72.59,0.84,72.5948600109,133.34,56.2805337897,4.525290523,56.4621708577,-13.1994662103,-5.304709477,14.22553517,69.48,9.83,70.1719267229,132.56,57.4405337897,-22.904709477,61.838827918,-13.1994662103,-5.304709477,14.22553517,70.64,-17.6,72.7995164819,133.34,54.0405337897,6.375290523,54.4152884907,-13.1994662103,-5.304709477,14.22553517,67.24,11.68,68.2469046917,131.59
2020-02-13 12:30:00,61.1315670831,-4.3748933825,61.2879122351,-10.7684329169,-4.5548933824999995,11.6921427126,71.9,0.18,71.9002253126,133.65,56.0715670831,-17.8548933825,58.8457122725,-10.7684329169,-4.5548933824999995,11.6921427126,66.84,-13.3,68.1503895807,132.05,59.0015670831,-4.2448933825,59.1540703425,-10.7684329169,-4.5548933824999995,11.6921427126,69.77,0.31,69.770688688,133.78,54.9215670831,4.3551066175,55.0939695839,-10.7684329169,-4.5548933824999995,11.6921427126,65.69,8.91,66.2915092602,133.02,57.1115670831,-22.8748933825,61.5222873595,-10.7684329169,-4.5548933824999995,11.6921427126,67.88,-18.32,70.3087249209,133.78,52.7515670831,6.0451066175,53.0968091672,-10.7684329169,-4.5548933824999995,11.6921427126,63.52,10.6,64.3983726502,132.05
2020-02-13 13:00:00,61.2085007034,-4.5597455752,61.3781055269,-13.7114992966,-5.5197455752,14.780825558,74.92,0.96,74.9261503082,133.82,56.3885007034,-20.0897455752,59.8603448776,-13.7114992966,-5.5197455752,14.780825558,70.1,-14.57,71.5981487191,132.45,58.9785007034,-4.4297455752,59.1446209819,-13.7114992966,-5.5197455752,14.780825558,72.69,1.09,72.6981719165,133.96,55.1585007034,2.3102544248,55.2068607635,-13.7114992966,-5.5197455752,14.780825558,68.87,7.83,69.3136768611,133.43,57.0085007034,-23.0797455752,61.5032016099,-13.7114992966,-5.5197455752,14.780825558,70.72,-17.56,72.8674961831,133.96,53.0085007034,4.0402544248,53.1622497892,-13.7114992966,-5.5197455752,14.780825558,66.72,9.56,67.4014243173,132.45
2020-02-13 13:30:00,60.2441503373,-3.7493609613,60.3607103792,-10.9558496627,-4.5693609613,11.8705392222,71.2,0.8200000000000001,71.2047217535,133.99,55.2841503373,-20.4193609613,58.9346042711,-10.9558496627,-4.5693609613,11.8705392222,66.24,-15.85,68.1099119072,132.74,58.1341503373,-3.6393609613,58.247956047,-10.9558496627,-4.5693609613,11.8705392222,69.09,0.93,69.0962589436,134.14,54.1841503373,2.0806390387,54.2240832711,-10.9558496627,-4.5693609613,11.8705392222,65.14,6.65,65.4785621406,133.72,56.2441503373,-22.4093609613,60.5440658187,-10.9558496627,-4.5693609613,11.8705392222,67.2,-17.84,69.5277325964,134.14,52.0841503373,4.5106390387,52.279102717,-10.9558496627,-4.5693609613,11.8705392222,63.04,9.08,63.6905644503,132.74
2020-02-13 14:00:00,60.4386004062,-3.9843650886,60.5697910201,-12.3013995938,-4.9543650886,13.261604933,72.74,0.97,72.7464672682,133.82,55.1386004062,-20.7243650886,58.9047074781,-12.3013995938,-4.9543650886,13.261604933,67.44,-15.77,69.2592701377,132.55,58.2686004062,-3.8743650886000003,58.3972644747,-12.3013995938,-4.9543650886,13.261604933,70.57,1.08,70.5782636511,133.93,53.9886004062,1.7356349114,54.0164919479,-12.3013995938,-4.9543650886,13.261604933,66.29,6.69,66.626722867,133.53,56.3386004062,-22.5543650886,60.6855607231,-12.3013995938,-4.9543650886,13.261604933,68.64,-17.6,70.86049393,133.93,51.9386004062,3.3256349114,52.0449619052,-12.3013995938,-4.9543650886,13.261604933,64.24,8.28,64.7714134476,132.55
2020-02-13 14:30:00,61.2709838659,-5.4040052389,61.5088346217,-17.0390161341,-6.3140052389,18.1712611829,78.31,0.91,78.3152871411,133.7,55.8109838659,-21.7840052389,59.9116750252,-17.0390161341,-6.3140052389,18.1712611829,72.85,-15.47,74.4744479671,132.45,58.9409838659,-5.2240052389,59.1720357079,-17.0390161341,-6.3140052389,18.1712611829,75.98,1.09,75.9878181026,133.85,54.5309838659,0.6759947611,54.5351736983,-17.0390161341,-6.3140052389,18.1712611829,71.57,6.99,71.9105346942,133.4,56.9209838659,-23.7940052389,61.6940279895,-17.0390161341,-6.3140052389,18.1712611829,73.96,-17.48,75.9975789088,133.85,52.3209838659,1.8059947611,52.352143889,-17.0390161341,-6.3140052389,18.1712611829,69.36,8.12,69.8336881455,132.45
2020-02-13 15:00:00,63.5335169896,-5.3849421144,63.7613157224,-18.5364830104,-6.7049421144,19.711860672,82.07,1.32,82.0806146419,133.96,57.0835169896,-22.1349421144,61.2248607537,-18.5364830104,-6.7049421144,19.711860672,75.62,-15.43,77.1781659538,132.71,61.0635169896,-5.1949421144,61.2840968826,-18.5364830104,-6.7049421144,19.711860672,79.6,1.51,79.6143209479,134.07,55.7335169896,0.4250578856,55.7351378418,-18.5364830104,-6.7049421144,19.711860672,74.27,7.13,74.6114589055,133.66,59.0635169896,-23.7449421144,63.6578456689,-18.5364830104,-6.7049421144,19.711860672,77.6,-17.04,79.44886154,134.07,53.5435169896,1.8950578856,53.5770422477,-18.5364830104,-6.7049421144,19.711860672,72.08,8.6,72.5912281202,132.71
2020-02-13 15:30:00,59.5817168967,-6.0554145537,59.8886386034,-17.2582831033,-6.8954145537,18.584807708,76.84,0.84,76.8445912215,134.44,58.7317168967,-22.4954145537,62.8924339295,-17.2582831033,-6.8954145537,18.584807708,75.99,-15.6,77.5747388007,133.12,57.2817168967,-5.9054145537,57.5853194111,-17.2582831033,-6.8954145537,18.584807708,74.54,0.99,74.5465740326,134.55,57.3717168967,0.2345854463,57.3721964893,-17.2582831033,-6.8954145537,18.584807708,74.63,7.13,74.9698192608,134.06,55.3417168967,-24.7354145537,60.6180366081,-17.2582831033,-6.8954145537,18.584807708,72.6,-17.84,74.7597859815,134.55,55.2217168967,1.6245854463,55.245608829,-17.2582831033,-6.8954145537,18.584807708,72.48,8.52,72.9790435673,133.12
2020-02-13 16:00:00,64.552650161,-5.4506188026,64.7823578464,-20.607349839,-7.1606188026,21.8159879222,85.16,1.71,85.1771665413,133.96,59.082650161,-22.0806188026,63.0738715852,-20.607349839,-7.1606188026,21.8159879222,79.69,-14.92,81.0746723706,132.69,61.992650161,-5.2306188026000004,62.2129250802,-20.607349839,-7.1606188026,21.8159879222,82.6,1.9300000000000002,82.6225447442,134.05,57.612650161,0.5393811974,57.6151750032,-20.607349839,-7.1606188026,21.8159879222,78.22,7.7,78.5980814015,133.61,59.992650161,-23.7606188026,64.5266230266,-20.607349839,-7.1606188026,21.8159879222,80.6,-16.6,82.2916763713,134.05,55.392650161,2.0393811974,55.4301792125,-20.607349839,-7.1606188026,21.8159879222,76.0,9.2,76.5548169614,132.69
2020-02-13 16:30:00,64.7463168533,-5.4625324018,64.9763403579,-21.1836831467,-7.3725324018,22.4299501933,85.93,1.9100000000000001,85.9512245404,133.86,60.1363168533,-22.1325324018,64.0798376651,-21.1836831467,-7.3725324018,22.4299501933,81.32,-14.76,82.6486539515,132.69,62.1363168533,-5.2425324018,62.3570847464,-21.1836831467,-7.3725324018,22.4299501933,83.32,2.13,83.3472213094,133.97,58.6063168533,0.4774675982,58.6082617931,-21.1836831467,-7.3725324018,22.4299501933,79.79,7.85,80.1752243527,133.61,60.1763168533,-23.7725324018,64.7017960092,-21.1836831467,-7.3725324018,22.4299501933,81.36,-16.4,82.9964432973,133.97,56.3363168533,0.9874675982000001,56.3449703953,-21.1836831467,-7.3725324018,22.4299501933,77.52,8.36,77.969481209,132.69
2020-02-13 17:00:00,63.5267336684,-6.4831650305,63.8566936146,-21.6832663316,-7.7531650305,23.0277138856,85.21,1.27,85.2194637392,133.86,61.4867336684,-22.7531650305,65.5616117565,-21.6832663316,-7.7531650305,23.0277138856,83.17,-15.0,84.511826983,132.5,60.9567336684,-6.2531650305,61.276630557,-21.6832663316,-7.7531650305,23.0277138856,82.64,1.5,82.6536121413,133.97,59.9167336684,-0.1631650305,59.9169558332,-21.6832663316,-7.7531650305,23.0277138856,81.6,7.59,81.9522305981,133.42,58.9567336684,-24.7131650305,63.926809483,-21.6832663316,-7.7531650305,23.0277138856,80.64,-16.96,82.404194068,133.97,57.6367336684,1.5668349695,57.6580266726,-21.6832663316,-7.7531650305,23.0277138856,79.32,9.32,79.8656672169,132.5
2020-02-13 17:30:00,65.4007668092,-6.2720522527,65.7008290563,-23.0592331908,-8.1020522527,24.4411842196,88.46,1.83,88.4789268696,133.07,63.8107668092,-22.1320522527,67.539926693,-23.0592331908,-8.1020522527,24.4411842196,86.87,-14.03,87.9956692116,131.77,62.7007668092,-6.0220522527,62.9892948983,-23.0592331908,-8.1020522527,24.4411842196,85.76,2.08,85.7852201722,133.21,62.1207668092,0.2179477473,62.1211491376,-23.0592331908,-8.1020522527,24.4411842196,85.18,8.32,85.5853655715,132.66,60.6607668092,-24.2220522527,65.3179641845,-23.0592331908,-8.1020522527,24.4411842196,83.72,-16.12,85.257801989,133.21,59.6607668092,3.5779477473,59.7679580238,-23.0592331908,-8.1020522527,24.4411842196,82.72,11.68,83.5405338743,131.77
2020-02-13 18:00:00,67.315366908,-6.8226128109,67.6602295853,-23.974633092,-8.4426128109,25.4177249763,91.29,1.62,91.3043728416,132.64,66.105366908,-19.8026128109,69.0077025279,-23.974633092,-8.4426128109,25.4177249763,90.08,-11.36,90.7934799421,131.04,64.525366908,-6.5226128109,64.8542015023,-23.974633092,-8.4426128109,25.4177249763,88.5,1.92,88.5208246685,132.71,64.295366908,2.3073871891,64.3367565353,-23.974633092,-8.4426128109,25.4177249763,88.27,10.75,88.9221873325,131.92,62.465366908,-24.5626128109,67.121114495,-23.974633092,-8.4426128109,25.4177249763,86.44,-16.12,87.930245081,132.71,61.745366908,2.0373871891,61.778971189,-23.974633092,-8.4426128109,25.4177249763,85.72,10.48,86.3582584354,131.04
2020-02-13 18:30:00,67.5159169519,-6.1966160373,67.7996835699,-24.1940830481,-8.5166160373,25.6492963503,91.71,2.32,91.7393399802,132.44,66.0359169519,-20.6366160373,69.1853470697,-24.1940830481,-8.5166160373,25.6492963503,90.23,-12.12,91.0403608297,131.04,64.7059169519,-5.9166160373,64.9758573158,-24.1940830481,-8.5166160373,25.6492963503,88.9,2.6,88.9380121208,132.58,64.2459169519,1.5133839626999999,64.2637392004,-24.1940830481,-8.5166160373,25.6492963503,88.44,10.03,89.0069351231,131.92,62.6059169519,-23.9166160373,67.018694109,-24.1940830481,-8.5166160373,25.6492963503,86.8,-15.4,88.155544352,132.58,61.7659169519,5.0833839627,61.9747471913,-24.1940830481,-8.5166160373,25.6492963503,85.96,13.6,87.0291996976,131.04
2020-02-13 19:00:00,66.971616896,-6.6427729165,67.3002518694,-23.578383104,-8.3727729165,25.0208608187,90.55,1.73,90.5665247208,132.72,65.051616896,-21.2627729165,68.4384276038,-23.578383104,-8.3727729165,25.0208608187,88.63,-12.89,89.5624307397,131.29,64.201616896,-6.3727729165,64.5171283204,-23.578383104,-8.3727729165,25.0208608187,87.78,2.0,87.8027812771,132.87,63.311616896,0.9972270835,63.3194701166,-23.578383104,-8.3727729165,25.0208608187,86.89,9.37,87.3937583584,132.21,62.181616896,-24.4927729165,66.831500095,-23.578383104,-8.3727729165,25.0208608187,85.76,-16.12,87.2618587929,132.87,60.861616896,2.4672270835,60.9116049754,-23.578383104,-8.3727729165,25.0208608187,84.44,10.84,85.1329501427,131.29
2020-02-13 19:30:00,66.2369503073,-6.746679979,66.5796611342,-23.9830496927,-8.176679979,25.3386023301,90.22,1.43,90.2313321413,132.99,63.1169503073,-21.586679979,66.7063278003,-23.9830496927,-8.176679979,25.3386023301,87.1,-13.41,88.1262622605,131.58,63.4969503073,-6.446679979,63.8233686127,-23.9830496927,-8.176679979,25.3386023301,87.48,1.73,87.4971045235,133.1,61.4169503073,0.723320021,61.4212095037,-23.9830496927,-8.176679979,25.3386023301,85.4,8.9,85.8625063692,132.49,61.4969503073,-24.576679979,66.2260378996,-23.9830496927,-8.176679979,25.3386023301,85.48,-16.4,87.0390165386,133.1,59.0169503073,2.863320021,59.086369199,-23.9830496927,-8.176679979,25.3386023301,83.0,11.04,83.7310073987,131.58
2020-02-13 20:00:00,64.8008167769,-7.6158631512,65.2468177499,-22.3991832231,-7.6358631512,23.6649490835,87.2,0.02,87.2000022936,133.51,61.4308167769,-22.2858631512,65.3483354514,-22.3991832231,-7.6358631512,23.6649490835,83.83,-14.65,85.1004782595,132.05,62.1708167769,-7.2958631512,62.5974446589,-22.3991832231,-7.6358631512,23.6649490835,84.57,0.34,84.5706834547,133.59,59.8308167769,0.1841368488,59.8311001284,-22.3991832231,-7.6358631512,23.6649490835,82.23,7.82,82.6010005993,132.97,60.2408167769,-25.6758631512,65.4843947403,-22.3991832231,-7.6358631512,23.6649490835,82.64,-18.04,84.5861170642,133.59,57.5208167769,2.9641368488,57.597139425,-22.3991832231,-7.6358631512,23.6649490835,79.92,10.6,80.6198883651,132.05
2020-02-13 20:30:00,59.803000577,-8.3289855244,60.3802192599,-18.596999423,-7.2489855244,19.9598641948,78.4,-1.08,78.4074384226,133.21,59.043000577,-25.0089855244,64.1211764871,-18.596999423,-7.2489855244,19.9598641948,77.64,-17.76,79.645384047,131.96,57.453000577,-8.0989855244,58.0210379244,-18.596999423,-7.2489855244,19.9598641948,76.05,-0.85,76.054750016,133.32,57.643000577,-2.5889855244,57.7011123079,-18.596999423,-7.2489855244,19.9598641948,76.24,4.66,76.3822832861,132.89,55.563000577,-26.4889855244,61.5541500407,-18.596999423,-7.2489855244,19.9598641948,74.16,-19.24,76.6151629901,133.32,55.443000577,-0.2889855244,55.4437537114,-18.596999423,-7.2489855244,19.9598641948,74.04,6.96,74.3664117731,131.96
2020-02-13 21:00:00,61.0560002937,-8.971491443,61.7116101765,-20.4039997063,-6.981491443,21.5653524614,81.46,-1.99,81.4843033964,132.8,55.5160002937,-25.931491443,61.2737181593,-20.4039997063,-6.981491443,21.5653524614,75.92,-18.95,78.249274118,131.65,58.6160002937,-8.661491443,59.2524845424,-20.4039997063,-6.981491443,21.5653524614,79.02,-1.6800000000000002,79.0378567523,132.93,54.1760002937,-3.571491443,54.2935959294,-20.4039997063,-6.981491443,21.5653524614,74.58,3.41,74.657916526,132.6,56.6760002937,-26.861491443,62.7192851667,-20.4039997063,-6.981491443,21.5653524614,77.08,-19.88,79.6023919239,132.93,52.0360002937,-0.341491443,52.0371208174,-20.4039997063,-6.981491443,21.5653524614,72.44,6.64,72.7436815126,131.65
2020-02-13 21:30:00,56.865533372,-10.4861350498,57.8242848116,-19.404466628,-6.6461350498,20.5110808154,76.27,-3.84,76.3666059217,132.64,52.715533372,-27.1661350498,59.3036790785,-19.404466628,-6.6461350498,20.5110808154,72.12,-20.52,74.982429942,131.44,54.625533372,-10.1561350498,55.5616412224,-19.404466628,-6.6461350498,20.5110808154,74.03,-3.51,74.1131634732,132.75,51.485533372,-4.8561350498,51.7140425245,-19.404466628,-6.6461350498,20.5110808154,70.89,1.79,70.9125954961,132.42,52.795533372,-28.4061350498,59.952288134,-19.404466628,-6.6461350498,20.5110808154,72.2,-21.76,75.4078086142,132.75,49.435533372,-1.3261350498,49.45331732,-19.404466628,-6.6461350498,20.5110808154,68.84,5.32,69.045260518,131.44
2020-02-13 22:00:00,51.7767666916,-12.2279042563,53.2010828042,-17.4932333084,-5.9979042563,18.492919376,69.27,-6.23,69.5495923784,133.25,49.3267666916,-28.3579042563,56.8972815349,-17.4932333084,-5.9979042563,18.492919376,66.82,-22.36,70.4619187931,131.95,49.7667666916,-11.9179042563,51.173894798,-17.4932333084,-5.9979042563,18.492919376,67.26,-5.92,67.5200266588,133.37,48.2567666916,-5.8879042563,48.6146371791,-17.4932333084,-5.9979042563,18.492919376,65.75,0.11,65.7500920151,132.95,48.0267666916,-30.4379042563,56.8597954126,-17.4932333084,-5.9979042563,18.492919376,65.52,-24.44,69.9298505647,133.37,46.3467666916,-3.1179042563,46.4515242992,-17.4932333084,-5.9979042563,18.492919376,63.84,2.88,63.9049293873,131.95
2020-02-13 22:30:00,48.4927000712,-13.9308504337,50.4540439806,-16.1472999288,-5.4408504337,17.0393118533,64.64,-8.49,65.1951662319,133.53,45.7527000712,-29.2208504337,54.2878224271,-16.1472999288,-5.4408504337,17.0393118533,61.9,-23.78,66.3106205671,132.16,46.6627000712,-13.6008504337,48.6044309755,-16.1472999288,-5.4408504337,17.0393118533,62.81,-8.16,63.3378378223,133.65,44.8327000712,-6.7308504337,45.3351446809,-16.1472999288,-5.4408504337,17.0393118533,60.98,-1.29,60.9936431114,133.15,45.0127000712,-32.2808504337,55.3913032201,-16.1472999288,-5.4408504337,17.0393118533,61.16,-26.84,66.7902028744,133.65,43.0127000712,-5.1208504337,43.3164573411,-16.1472999288,-5.4408504337,17.0393118533,59.16,0.32,59.1608654433,132.16
2020-02-13 23:00:00,43.5626834266,-15.5377118025,46.2507067555,-12.5273165734,-5.0677118025,13.5135252042,56.09,-10.47,57.0588205276,135.09,44.2026834266,-29.9277118025,53.3811310843,-12.5273165734,-5.0677118025,13.5135252042,56.73,-24.86,61.9379730053,133.56,42.0126834266,-15.2377118025,44.6906414105,-12.5273165734,-5.0677118025,13.5135252042,54.54,-10.17,55.4800910237,135.19,43.4126834266,-7.0477118025,43.9810336844,-12.5273165734,-5.0677118025,13.5135252042,55.94,-1.98,55.9750301474,134.56,40.5126834266,-34.5077118025,53.2170996228,-12.5273165734,-5.0677118025,13.5135252042,53.04,-29.44,60.6626342982,135.19,41.7126834266,-6.0277118025,42.145951979,-12.5273165734,-5.0677118025,13.5135252042,54.24,-0.96,54.24849491,133.56
2020-02-13 23:30:00,42.9517500467,-14.6466627986,45.3803653931,-13.1982499533,-4.5566627986,13.962699513,56.15,-10.09,57.0493698475,135.46,39.8817500467,-32.1566627986,51.2308983831,-13.1982499533,-4.5566627986,13.962699513,53.08,-27.6,59.8268033577,134.24,41.4017500467,-14.3666627986,43.8235770665,-13.1982499533,-4.5566627986,13.962699513,54.6,-9.81,55.4742832311,135.58,39.2317500467,-8.9866627986,40.247861061,-13.1982499533,-4.5566627986,13.962699513,52.43,-4.43,52.6168205045,135.28,39.8817500467,-33.7566627986,52.2500360774,-13.1982499533,-4.5566627986,13.962699513,53.08,-29.2,60.581568154,135.58,37.6417500467,-9.1966627986,38.7489348655,-13.1982499533,-4.5566627986,13.962699513,50.84,-4.64,51.0512996896,134.24
2020-02-14 00:00:00,42.0310500599,-16.8007540182,45.2644949681,-12.8289499401,-4.3907540182,13.5595234951,54.86,-12.41,56.2461349783,136.29,38.8710500599,-30.8907540182,49.650752427,-12.8289499401,-4.3907540182,13.5595234951,51.7,-26.5,58.0959551088,134.71,40.5310500599,-16.4607540182,43.7461134479,-12.8289499401,-4.3907540182,13.5595234951,53.36,-12.07,54.7080844117,136.41,38.2310500599,-7.6607540182000005,38.9910289785,-12.8289499401,-4.3907540182,13.5595234951,51.06,-3.27,51.1646020213,135.74,39.1310500599,-36.1107540182,53.2468368502,-12.8289499401,-4.3907540182,13.5595234951,51.96,-31.72,60.8769250209,136.41,36.6110500599,-7.6707540182,37.4060082566,-12.8289499401,-4.3907540182,13.5595234951,49.44,-3.2800000000000002,49.5486831308,134.71
2020-02-14 00:30:00,43.464866666,-17.0846852159,46.7020460282,-13.505133334,-4.5546852159,14.252500966,56.97,-12.53,58.3316534996,136.19,41.044866666,-29.8046852159,50.7247507678,-13.505133334,-4.5546852159,14.252500966,54.55,-25.25,60.110440025,134.47,41.914866666,-16.7246852159,45.1283851163,-13.505133334,-4.5546852159,14.252500966,55.42,-12.17,56.7405084574,136.31,40.314866666,-6.6446852159,40.8587850519,-13.505133334,-4.5546852159,14.252500966,53.82,-2.09,53.860565351700004,135.48,40.454866666,-36.3146852159,54.3631547953,-13.505133334,-4.5546852159,14.252500966,53.96,-31.76,62.6129315717,136.31,38.654866666,-4.9146852159000005,38.9660473713,-13.505133334,-4.5546852159,14.252500966,52.16,-0.36,52.1612423165,134.47
2020-02-14 01:00:00,42.9557833332,-16.6047894669,46.0534293513,-15.0442166668,-5.0747894669,15.8770886264,58.0,-11.53,59.1349380654,135.62,41.4057833332,-30.2947894669,51.3050987942,-15.0442166668,-5.0747894669,15.8770886264,56.45,-25.22,61.8275901196,134.03,41.3657833332,-16.2647894669,44.4485253656,-15.0442166668,-5.0747894669,15.8770886264,56.41,-11.19,57.5091662259,135.74,40.6257833332,-7.2547894669,41.2684654627,-15.0442166668,-5.0747894669,15.8770886264,55.67,-2.18,55.7126673208,135.01,39.8757833332,-35.6347894669,53.4781854291,-15.0442166668,-5.0747894669,15.8770886264,54.92,-30.56,62.8499801114,135.74,38.9157833332,-5.5947894669,39.3158983316,-15.0442166668,-5.0747894669,15.8770886264,53.96,-0.52,53.9625055015,134.03
2020-02-14 01:30:00,41.7147667787,-17.0655101307,45.0705380867,-15.7152332213,-5.3455101307,16.5994889607,57.43,-11.72,58.6136784377,135.78,40.3947667787,-30.8655101307,50.8371606085,-15.7152332213,-5.3455101307,16.5994889607,56.11,-25.52,61.6409157946,134.18,40.1347667787,-16.725510130700002,43.4803656092,-15.7152332213,-5.3455101307,16.5994889607,55.85,-11.38,56.9976043356,135.9,39.6347667787,-7.7655101307,40.3883384802,-15.7152332213,-5.3455101307,16.5994889607,55.35,-2.42,55.4028780841,135.16,38.6447667787,-36.1855101307,52.9415634714,-15.7152332213,-5.3455101307,16.5994889607,54.36,-30.84,62.4989215907,135.9,37.9247667787,-6.3455101307,38.4519626812,-15.7152332213,-5.3455101307,16.5994889607,53.64,-1.0,53.6493205922,134.18
2020-02-14 02:00:00,40.4702501595,-12.9676318546,42.497066062100004,-15.9497498405,-5.4276318546,16.8479585565,56.42,-7.54,56.921595199,135.88,39.0602501595,-26.3976318546,47.1438024564,-15.9497498405,-5.4276318546,16.8479585565,55.01,-20.97,58.8713937324,134.18,38.3102501595,-28.4676318546,47.7292502632,-15.9497498405,-5.4276318546,16.8479585565,54.26,-23.04,58.9490390083,136.0,38.2802501595,-3.4276318546,38.4333996988,-15.9497498405,-5.4276318546,16.8479585565,54.23,2.0,54.2668674239,135.16,37.3302501595,-32.3476318546,49.3955146098,-15.9497498405,-5.4276318546,16.8479585565,53.28,-26.92,59.6945960703,136.0,36.5702501595,-14.3476318546,39.2840646645,-15.9497498405,-5.4276318546,16.8479585565,52.52,-8.92,53.2721015166,134.18
2020-02-14 02:30:00,39.8668499963,-10.021947247,41.1072396939,-15.6231500037,-5.241947247,16.4791027358,55.49,-4.78,55.6954980227,135.54,38.7968499963,-24.251947247,45.7531694521,-15.6231500037,-5.241947247,16.4791027358,54.42,-19.01,57.6447439061,133.96,37.4268499963,-33.121947247,49.9783202007,-15.6231500037,-5.241947247,16.4791027358,53.05,-27.88,59.9299332554,135.65,37.9968499963,-1.411947247,38.0230746346,-15.6231500037,-5.241947247,16.4791027358,53.62,3.83,53.7566116864,134.95,36.6968499963,-29.361947247,46.9976887282,-15.6231500037,-5.241947247,16.4791027358,52.32,-24.12,57.6121237241,135.65,36.2968499963,-18.721947247,40.8408206134,-15.6231500037,-5.241947247,16.4791027358,51.92,-13.48,53.6413720928,133.96
2020-02-14 03:00:00,39.1571833127,-10.2993291162,40.4890254913,-15.2928166873,-5.1293291162,16.1301041352,54.45,-5.17,54.6948937288,135.45,38.0571833127,-24.5093291162,45.2665043429,-15.2928166873,-5.1293291162,16.1301041352,53.35,-19.38,56.7609628178,133.89,36.7571833127,-33.3693291162,49.6447645855,-15.2928166873,-5.1293291162,16.1301041352,52.05,-28.24,59.217396937,135.65,37.3071833127,-1.7093291162000002,37.3463215425,-15.2928166873,-5.1293291162,16.1301041352,52.6,3.42,52.711065252,134.88,36.0271833127,-29.6493291162,46.6587682488,-15.2928166873,-5.1293291162,16.1301041352,51.32,-24.52,56.8768212895,135.65,35.5871833127,-19.7693291162,40.709630185500004,-15.2928166873,-5.1293291162,16.1301041352,50.88,-14.64,52.9443481403,133.89
2020-02-14 03:30:00,38.4393166952,-10.4048935083,39.8226427666,-14.6806833048,-4.9448935083,15.4911082271,53.12,-5.46,53.3998689137,135.45,37.3893166952,-24.4748935083,44.6875980019,-14.6806833048,-4.9448935083,15.4911082271,52.07,-19.53,55.6121012011,133.89,36.1093166952,-33.4448935083,49.2183264037,-14.6806833048,-4.9448935083,15.4911082271,50.79,-28.5,58.2397982483,135.53,36.6393166952,-1.7148935082999999,36.679427308,-14.6806833048,-4.9448935083,15.4911082271,51.32,3.23,51.4215450954,134.88,35.3593166952,-29.7448935083,46.2064926929,-14.6806833048,-4.9448935083,15.4911082271,50.04,-24.8,55.84838046,135.53,34.9193166952,-20.5848935083,40.5351269791,-14.6806833048,-4.9448935083,15.4911082271,49.6,-15.64,52.0073994735,133.89
2020-02-14 04:00:00,37.7504333795,-10.455101633,39.1714739383,-14.2595666205,-4.815101633,15.0505961324,52.01,-5.64,52.3149089648,135.78,36.5704333795,-24.595101633,44.0717099952,-14.2595666205,-4.815101633,15.0505961324,50.83,-19.78,54.5429858002,134.19,35.4604333795,-33.635101633,48.8749669803,-14.2595666205,-4.815101633,15.0505961324,49.72,-28.82,57.468868094,135.91,35.8704333795,-1.705101633,35.9109365293,-14.2595666205,-4.815101633,15.0505961324,50.13,3.11,50.2263775321,135.18,34.7004333795,-29.935101633,45.8282706035,-14.2595666205,-4.815101633,15.0505961324,48.96,-25.12,55.0281382567,135.91,34.2204333795,-19.695101633,39.4833520489,-14.2595666205,-4.815101633,15.0505961324,48.48,-14.88,50.7121760527,134.19
2020-02-14 04:30:00,37.4897334152,-10.5159823185,38.9366921511,-14.0102665848,-4.7559823185,14.7955039654,51.5,-5.76,51.821111528,135.25,36.0797334152,-24.5959823185,43.6658849621,-14.0102665848,-4.7559823185,14.7955039654,50.09,-19.84,53.8760958125,133.68,35.2197334152,-33.5559823185,48.646002623,-14.0102665848,-4.7559823185,14.7955039654,49.23,-28.8,57.0353653447,135.38,35.3997334152,-1.8559823185000002,35.4483539284,-14.0102665848,-4.7559823185,14.7955039654,49.41,2.9,49.4950310637,134.66,34.5097334152,-29.8759823185,45.6453285658,-14.0102665848,-4.7559823185,14.7955039654,48.52,-25.12,54.6370277376,135.38,33.7097334152,-20.635982318499998,39.5245479819,-14.0102665848,-4.7559823185,14.7955039654,47.72,-15.88,50.29287027,133.68
2020-02-14 05:00:00,37.4284501537,-10.274645242,38.8131062369,-13.8715498463,-4.734645242,14.6573108279,51.3,-5.54,51.5982712889,135.37,36.0084501537,-24.324645242,43.4545377218,-13.8715498463,-4.734645242,14.6573108279,49.88,-19.59,53.5890147325,133.81,35.1684501537,-33.394645242,48.4976516653,-13.8715498463,-4.734645242,14.6573108279,49.04,-28.66,56.800679573400004,135.52,35.3284501537,-1.514645242,35.360904124,-13.8715498463,-4.734645242,14.6573108279,49.2,3.22,49.3052573262,134.79,34.4084501537,-29.734645242,45.4762638048,-13.8715498463,-4.734645242,14.6573108279,48.28,-25.0,54.3687263047,135.52,33.6484501537,-20.094645242,39.1920012904,-13.8715498463,-4.734645242,14.6573108279,47.52,-15.36,49.940764912,133.81
2020-02-14 05:30:00,38.6495002953,-10.084605268,39.943499302,-14.3704997047,-4.914605268,15.1876465162,53.02,-5.17,53.271467973,134.25,37.2495002953,-23.254605268,43.9124348952,-14.3704997047,-4.914605268,15.1876465162,51.62,-18.34,54.7812011551,132.63,36.3095002953,-32.844605268,48.9606771492,-14.3704997047,-4.914605268,15.1876465162,50.68,-27.93,57.8666337365,134.39,36.4995002953,-0.824605268,36.508813944799996,-14.3704997047,-4.914605268,15.1876465162,50.87,4.09,51.0341552296,133.59,35.5495002953,-29.154605268,45.9756237541,-14.3704997047,-4.914605268,15.1876465162,49.92,-24.24,55.4939996756,134.39,34.7095002953,-19.354605268,39.7410386859,-14.3704997047,-4.914605268,15.1876465162,49.08,-14.44,51.1601407348,132.63
2020-02-14 06:00:00,40.7725668602,-8.7924756667,41.7098290181,-15.3374331398,-5.2324756667,16.205420603,56.11,-3.56,56.2228218787,134.43,39.2225668602,-23.1724756667,45.5562660852,-15.3374331398,-5.2324756667,16.205420603,54.56,-17.94,57.433763589,132.93,38.2925668602,-31.6424756667,49.6746106483,-15.3374331398,-5.2324756667,16.205420603,53.63,-26.41,59.7801388423,134.55,38.3925668602,-0.6424756667,38.3979421987,-15.3374331398,-5.2324756667,16.205420603,53.73,4.59,53.9256988828,133.86,37.5425668602,-27.9124756667,46.7819476326,-15.3374331398,-5.2324756667,16.205420603,52.88,-22.68,57.5384810366,134.55,36.582566860200004,-19.2324756667,41.3300413543,-15.3374331398,-5.2324756667,16.205420603,51.92,-14.0,53.7744028326,132.93
2020-02-14 06:30:00,45.652550205,-7.2779202207,46.2290326846,-17.197449795,-5.8479202207,18.1645382644,62.85,-1.43,62.8662659938,133.9,44.222550205,-21.0079202207,48.9588261566,-17.197449795,-5.8479202207,18.1645382644,61.42,-15.16,63.2632752867,132.36,42.862550205,-29.9479202207,52.2883938902,-17.197449795,-5.8479202207,18.1645382644,60.06,-24.1,64.7148638259,134.05,43.202550205,1.3120797793,43.2224698225,-17.197449795,-5.8479202207,18.1645382644,60.4,7.16,60.8229035808,133.27,42.042550205,-26.0879202207,49.4788400145,-17.197449795,-5.8479202207,18.1645382644,59.24,-20.24,62.6021980445,134.05,41.202550205,-17.1279202207,44.6208000206,-17.197449795,-5.8479202207,18.1645382644,58.4,-11.28,59.4793947515,132.36
2020-02-14 07:00:00,50.6778335749,-4.2310429293,50.8541496843,-19.0821664251,-6.5010429293000005,20.1591823903,69.76,2.27,69.7969232846,132.37,48.6778335749,-19.3310429293,52.3757644553,-19.0821664251,-6.5010429293000005,20.1591823903,67.76,-12.83,68.9639507279,131.01,47.5778335749,-26.521042929300002,54.4703218803,-19.0821664251,-6.5010429293000005,20.1591823903,66.66,-20.02,69.6014080317,132.5,47.4378335749,2.6389570707,47.5111791971,-19.0821664251,-6.5010429293000005,20.1591823903,66.52,9.14,67.1449923673,131.91,46.6378335749,-22.5810429293,51.8168989842,-19.0821664251,-6.5010429293000005,20.1591823903,65.72,-16.08,67.6585899942,132.5,45.2378335749,-16.9410429293,48.3059056647,-19.0821664251,-6.5010429293000005,20.1591823903,64.32,-10.44,65.1617679318,131.01
2020-02-14 07:30:00,55.3243002302,-3.4270239062,55.4303408687,-20.9556997698,-7.0970239062000005,22.1248525682,76.28,3.67,76.3682348886,131.76,53.2543002302,-15.9670239062,55.5964598282,-20.9556997698,-7.0970239062000005,22.1248525682,74.21,-8.87,74.7382164625,130.14,51.9543002302,-25.4470239062,57.8515370417,-20.9556997698,-7.0970239062000005,22.1248525682,72.91,-18.35,75.1837123319,131.89,51.8343002302,5.6429760938,52.1405586809,-20.9556997698,-7.0970239062000005,22.1248525682,72.79,12.74,73.8964931509,131.02,50.9643002302,-21.4570239062,55.2970503089,-20.9556997698,-7.0970239062000005,22.1248525682,71.92,-14.36,73.3395936722,131.89,49.4043002302,-14.8170239062,51.5783780151,-20.9556997698,-7.0970239062000005,22.1248525682,70.36,-7.72,70.7822576639,130.14
2020-02-14 08:00:00,58.3908002696,1.1486686207,58.4020975285,-21.2191997304,-7.1813313793,22.4014722189,79.61,8.33,80.0446188073,131.01,55.8708002696,-17.1313313793,58.4382480709,-21.2191997304,-7.1813313793,22.4014722189,77.09,-9.95,77.7294706016,130.0,54.8408002696,-20.7913313793,58.6497470987,-21.2191997304,-7.1813313793,22.4014722189,76.06,-13.61,77.2680768494,131.14,54.3908002696,4.5186686207,54.5781780575,-21.2191997304,-7.1813313793,22.4014722189,75.61,11.7,76.5098823682,130.88,53.7808002696,-16.7413313793,56.3262519079,-21.2191997304,-7.1813313793,22.4014722189,75.0,-9.56,75.6068356698,131.14,51.9408002696,-14.2613313793,53.8630885242,-21.2191997304,-7.1813313793,22.4014722189,73.16,-7.08,73.5017822913,130.0
2020-02-14 08:30:00,60.1789502695,1.4868912014,60.1973163936,-21.0710497305,-7.1731087986,22.2585405312,81.25,8.66,81.7102080526,130.73,57.5389502695,-14.9331087986,59.4451725249,-21.0710497305,-7.1731087986,22.2585405312,78.61,-7.76,78.9920863125,129.54,56.5489502695,-20.3331087986,60.0934196897,-21.0710497305,-7.1731087986,22.2585405312,77.62,-13.16,78.727695254,130.85,55.9889502695,6.5168912014,56.3669444197,-21.0710497305,-7.1731087986,22.2585405312,77.06,13.69,78.2665937677,130.41,55.4489502695,-16.2931087986,57.7931784929,-21.0710497305,-7.1731087986,22.2585405312,76.52,-9.12,77.0615649984,130.85,53.4889502695,-14.4931087986,55.417668695,-21.0710497305,-7.1731087986,22.2585405312,74.56,-7.32,74.9184623441,129.54
2020-02-14 09:00:00,61.0768503547,1.9117591488999999,61.1067629015,-20.2331496453,-7.0082408511,21.412514667700002,81.31,8.92,81.797814763,130.73,58.2068503547,-13.6782408511,59.7924050445,-20.2331496453,-7.0082408511,21.412514667700002,78.44,-6.67,78.7230747621,129.46,57.4468503547,-19.9282408511,60.805225097,-20.2331496453,-7.0082408511,21.412514667700002,77.68,-12.92,78.7471193124,130.85,56.6568503547,7.7417591489,57.1833325965,-20.2331496453,-7.0082408511,21.412514667700002,76.89,14.75,78.2919829868,130.41,56.3268503547,-15.8882408511,58.5247833676,-20.2331496453,-7.0082408511,21.412514667700002,76.56,-8.88,77.0732638468,130.85,54.0868503547,-11.3282408511,55.260441747,-20.2331496453,-7.0082408511,21.412514667700002,74.32,-4.32,74.4454484841,129.46
2020-02-14 09:30:00,61.7929337741,2.3688449423,61.8383221859,-18.5970662259,-6.6211550577,19.7405817166,80.39,8.99,80.8911132325,131.04,59.1629337741,-13.2511550577,60.62875426,-18.5970662259,-6.6211550577,19.7405817166,77.76,-6.63,78.0421328514,129.75,58.1729337741,-19.5511550577,61.3704968855,-18.5970662259,-6.6211550577,19.7405817166,76.77,-12.93,77.8512543252,131.18,57.6329337741,8.1988449423,58.213195358,-18.5970662259,-6.6211550577,19.7405817166,76.23,14.82,77.6572295411,130.63,57.0829337741,-15.5011550577,59.150208253,-18.5970662259,-6.6211550577,19.7405817166,75.68,-8.88,76.1991915968,131.18,55.0829337741,-11.6611550577,56.3037488134,-18.5970662259,-6.6211550577,19.7405817166,73.68,-5.04,73.8521766775,129.75
2020-02-14 10:00:00,61.2087501701,2.8678284123,61.2758968697,-15.4412498299,-5.7421715877,16.474365871,76.65,8.61,77.1320594824,131.24,57.1887501701,-13.1521715877,58.6816220251,-15.4412498299,-5.7421715877,16.474365871,72.63,-7.41,73.0070202104,129.96,57.7787501701,-19.1621715877,60.8734161287,-15.4412498299,-5.7421715877,16.474365871,73.22,-13.42,74.4396722185,131.34,55.7887501701,8.3578284123,56.4113281293,-15.4412498299,-5.7421715877,16.474365871,71.23,14.1,72.6121401695,130.89,56.6787501701,-15.1821715877,58.676903931300004,-15.4412498299,-5.7421715877,16.474365871,72.12,-9.44,72.7351909326,131.34,53.3587501701,-13.9421715877,55.150161997,-15.4412498299,-5.7421715877,16.474365871,68.8,-8.2,69.2869396062,129.96
