Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-14 10:30:00,61.663400482,2.82966177,61.7282912832,-16.326599518,-6.08033823,17.4220654577,77.99,8.91,78.4973133298,131.1,57.713400482,-13.23033823,59.2104589146,-16.326599518,-6.08033823,17.4220654577,74.04,-7.15,74.3844345277,129.84,58.163400482,-19.16033823,61.2380577478,-16.326599518,-6.08033823,17.4220654577,74.49,-13.08,75.6296667982,131.22,56.283400482,8.26966177,56.8876829868,-16.326599518,-6.08033823,17.4220654577,72.61,14.35,74.0144215677,130.78,57.113400482,-15.16033823,59.0912545972,-16.326599518,-6.08033823,17.4220654577,73.44,-9.08,73.9991891847,131.22,53.833400482,-12.76033823,55.3250507384,-16.326599518,-6.08033823,17.4220654577,70.16,-6.68,70.4772871215,129.84
2020-02-14 11:00:00,61.4698679624,3.8582689647,61.5908346,-12.8601320376,-5.1217310353,13.842511507,74.33,8.98,74.8704835032,131.35,56.4698679624,-12.3817310353,57.8113591877,-12.8601320376,-5.1217310353,13.842511507,69.33,-7.26,69.7090847738,130.1,58.1398679624,-18.2717310353,60.9434196753,-12.8601320376,-5.1217310353,13.842511507,71.0,-13.15,72.2074961483,131.45,55.1498679624,9.1782689647,55.9083943381,-12.8601320376,-5.1217310353,13.842511507,68.01,14.3,69.497122962,131.05,57.0198679624,-14.2817310353,58.7812315609,-12.8601320376,-5.1217310353,13.842511507,69.88,-9.16,70.4777979225,131.45,52.7798679624,-12.9217310353,54.3386197385,-12.8601320376,-5.1217310353,13.842511507,65.64,-7.8,66.1018123806,130.1
2020-02-14 11:30:00,63.2106843631,3.8198218756,63.3259951111,-16.7693156369,-6.1501781244,17.861540748,79.98,9.97,80.5990155027,131.79,58.1706843631,-13.4201781244,59.6986574402,-16.7693156369,-6.1501781244,17.861540748,74.94,-7.27,75.2918089834,130.64,59.6306843631,-18.4001781244,62.4050083938,-16.7693156369,-6.1501781244,17.861540748,76.4,-12.25,77.3758521762,131.91,56.7306843631,8.3098218756,57.336059229,-16.7693156369,-6.1501781244,17.861540748,73.5,14.46,74.9088886582,131.58,58.5506843631,-14.3501781244,60.2835819406,-16.7693156369,-6.1501781244,17.861540748,75.32,-8.2,75.7650473503,131.91,54.2706843631,-13.6301781244,55.9561340422,-16.7693156369,-6.1501781244,17.861540748,71.04,-7.48,71.4327095944,130.64
2020-02-14 12:00:00,63.8126014811,3.9440331009,63.9343687299,-18.0773985189,-6.5959668991000004,19.2431576552,81.89,10.54,82.5655115651,131.68,58.9226014811,-13.6259668991,60.4775986564,-18.0773985189,-6.5959668991000004,19.2431576552,77.0,-7.03,77.3202489649,130.57,60.1426014811,-18.2359668991,62.8465034959,-18.0773985189,-6.5959668991000004,19.2431576552,78.22,-11.64,79.0813378744,131.79,57.4226014811,8.1040331009,57.9916417543,-18.0773985189,-6.5959668991000004,19.2431576552,75.5,14.7,76.917748277,131.58,59.0426014811,-14.1559668991,60.7158973293,-18.0773985189,-6.5959668991000004,19.2431576552,77.12,-7.5600000000000005,77.4896638269,131.79,54.9626014811,-12.9959668991,56.4781614185,-18.0773985189,-6.5959668991000004,19.2431576552,73.04,-6.4,73.3198581559,130.57
2020-02-14 12:30:00,63.3156680529,3.3333685852,63.4033529642,-17.3743319471,-6.5466314148,18.5667927626,80.69,9.88,81.2926226665,131.94,58.3156680529,-13.2666314148,59.805690779,-17.3743319471,-6.5466314148,18.5667927626,75.69,-6.72,75.9877259826,130.7,59.6856680529,-18.9666314148,62.626768064,-17.3743319471,-6.5466314148,18.5667927626,77.06,-12.42,78.0544681617,132.05,56.8556680529,8.5233685852,57.4909975716,-17.3743319471,-6.5466314148,18.5667927626,74.23,15.07,75.7442921942,131.68,58.6256680529,-14.8666314148,60.4812837519,-17.3743319471,-6.5466314148,18.5667927626,76.0,-8.32,76.4540541763,132.05,54.4256680529,-11.3066314148,55.5877077865,-17.3743319471,-6.5466314148,18.5667927626,71.8,-4.76,71.9576097435,130.7
2020-02-14 13:00:00,63.326434806500004,2.7586928818,63.3864948685,-17.2535651935,-6.4313071182,18.4132349992,80.58,9.19,81.1023581655,131.84,57.9364348065,-13.3513071182,59.4549230918,-17.2535651935,-6.4313071182,18.4132349992,75.19,-6.92,75.5077645014,130.57,59.7264348065,-19.4813071182,62.8233104964,-17.2535651935,-6.4313071182,18.4132349992,76.98,-13.05,78.0783126098,131.95,56.4864348065,8.3986928818,57.1074019657,-17.2535651935,-6.4313071182,18.4132349992,73.74,14.83,75.2164642881,131.54,58.6664348065,-15.4313071182,60.6619799568,-17.2535651935,-6.4313071182,18.4132349992,75.92,-9.0,76.4515951436,131.95,54.0664348065,-12.6313071182,55.522331473,-17.2535651935,-6.4313071182,18.4132349992,71.32,-6.2,71.5889823925,130.57
2020-02-14 13:30:00,63.0675848752,1.1608466184,63.0782674688,-17.2824151248,-6.3891533816,18.4256113462,80.35,7.55,80.7039342288,132.24,58.0975848752,-12.5491533816,59.4374513159,-17.2824151248,-6.3891533816,18.4256113462,75.38,-6.16,75.631276599,130.7,59.4875848752,-21.1491533816,63.135247232,-17.2824151248,-6.3891533816,18.4256113462,76.77,-14.76,78.1760225389,132.36,56.6175848752,9.2208466184,57.3635330978,-17.2824151248,-6.3891533816,18.4256113462,73.9,15.61,75.5306699295,131.67,58.4775848752,-17.0291533816,60.9066498646,-17.2824151248,-6.3891533816,18.4256113462,75.76,-10.64,76.5035110305,132.36,54.1575848752,-12.3891533816,55.5565938573,-17.2824151248,-6.3891533816,18.4256113462,71.44,-6.0,71.6915169319,130.7
2020-02-14 14:00:00,66.0462516606,1.2160107675,66.0574450051,-16.8637483394,-6.3339892325000005,18.014034186,82.91,7.55,83.2530515957,132.24,58.2262516606,-12.1439892325,59.479180029,-16.8637483394,-6.3339892325000005,18.014034186,75.09,-5.8100000000000005,75.3144355353,130.7,62.3762516606,-21.0639892325,65.8368317404,-16.8637483394,-6.3339892325000005,18.014034186,79.24,-14.73,80.5974596374,132.36,56.7662516606,9.6160107675,57.5749510696,-16.8637483394,-6.3339892325000005,18.014034186,73.63,15.95,75.3377687485,131.67,61.3762516606,-16.9339892325,63.6694923745,-16.8637483394,-6.3339892325000005,18.014034186,78.24,-10.6,78.9547819958,132.36,54.3362516606,-12.4539892325,55.7452248388,-16.8637483394,-6.3339892325000005,18.014034186,71.2,-6.12,71.462538438,130.7
2020-02-14 14:30:00,61.9253844527,0.32557034090000003,61.9262402836,-18.1546155473,-6.5644296591,19.3049683352,80.08,6.89,80.3758576937,132.24,57.2453844527,-12.6344296591,58.6230573575,-18.1546155473,-6.5644296591,19.3049683352,75.4,-6.07,75.6439349849,130.7,58.3553844527,-21.9844296591,62.359169671,-18.1546155473,-6.5644296591,19.3049683352,76.51,-15.42,78.0484240712,132.36,55.7753844527,9.1455703409,56.5202173359,-18.1546155473,-6.5644296591,19.3049683352,73.93,15.71,75.5807449024,131.67,57.3653844527,-17.8844296591,60.0886025602,-18.1546155473,-6.5644296591,19.3049683352,75.52,-11.32,76.3636877056,132.36,53.3253844527,-13.2844296591,54.9551880935,-18.1546155473,-6.5644296591,19.3049683352,71.48,-6.72,71.7951864682,130.7
2020-02-14 15:00:00,61.7590845236,-0.03438164,61.7590940939,-18.2309154764,-6.62438164,19.3971315204,79.99,6.59,80.2610004921,132.62,57.1690845236,-13.05438164,58.6406096939,-18.2309154764,-6.62438164,19.3971315204,75.4,-6.43,75.6736737578,131.0,58.1990845236,-22.42438164,62.3697549404,-18.2309154764,-6.62438164,19.3971315204,76.43,-15.8,78.0460434615,132.74,55.7090845236,8.81561836,56.4022803221,-18.2309154764,-6.62438164,19.3971315204,73.94,15.44,75.5348740649,131.98,57.2490845236,-18.34438164,60.1163373514,-18.2309154764,-6.62438164,19.3971315204,75.48,-11.72,76.384480099,132.74,53.2890845236,-11.34438164,54.4832224099,-18.2309154764,-6.62438164,19.3971315204,71.52,-4.72,71.6755802209,131.0
2020-02-14 15:30:00,63.4571011559,-0.0594897249,63.4571290411,-18.2428988441,-6.6194897249,19.4067257015,81.7,6.5600000000000005,81.962940406,132.62,56.8271011559,-14.0594897249,58.5404875032,-18.2428988441,-6.6194897249,19.4067257015,75.07,-7.44,75.437778997,131.09,59.8371011559,-22.3994897249,63.8922202986,-18.2428988441,-6.6194897249,19.4067257015,78.08,-15.78,79.6586140979,132.74,55.3871011559,7.8305102751,55.9378929316,-18.2428988441,-6.6194897249,19.4067257015,73.63,14.45,75.0345213885,132.06,58.8371011559,-18.2594897249,61.6053036471,-18.2428988441,-6.6194897249,19.4067257015,77.08,-11.64,77.9539351156,132.74,52.9971011559,-13.1394897249,54.6016384476,-18.2428988441,-6.6194897249,19.4067257015,71.24,-6.52,71.5377382925,131.09
2020-02-14 16:00:00,62.5428678771,0.1121996174,62.5429685181,-18.3371321229,-6.6478003826,19.5049651222,80.88,6.76,81.1620108179,131.82,57.1228678771,-13.6178003826,58.7236453379,-18.3371321229,-6.6478003826,19.5049651222,75.46,-6.97,75.7812146907,130.31,58.9628678771,-22.0378003826,62.9466792929,-18.3371321229,-6.6478003826,19.5049651222,77.3,-15.39,78.8171434397,131.96,55.6728678771,8.0721996174,56.2550319912,-18.3371321229,-6.6478003826,19.5049651222,74.01,14.72,75.4596481571,131.27,57.9428678771,-17.9278003826,60.6529633603,-18.3371321229,-6.6478003826,19.5049651222,76.28,-11.28,77.1095117349,131.96,53.2228678771,-12.3278003826,54.6319350503,-18.3371321229,-6.6478003826,19.5049651222,71.56,-5.68,71.7850680852,130.31
2020-02-14 16:30:00,62.1153676261,0.37288005560000004,62.11648682,-19.5846323739,-6.9771199444,20.7903349646,81.7,7.35,82.0299487992,131.39,58.4753676261,-14.2171199444,60.1788593986,-19.5846323739,-6.9771199444,20.7903349646,78.06,-7.24,78.3950330059,129.97,58.4853676261,-21.6171199444,62.3525308311,-19.5846323739,-6.9771199444,20.7903349646,78.07,-14.64,79.4308158085,131.51,56.9553676261,7.3728800556,57.4305951714,-19.5846323739,-6.9771199444,20.7903349646,76.54,14.35,77.8735776756,130.93,57.4153676261,-17.5371199444,60.0339488588,-19.5846323739,-6.9771199444,20.7903349646,77.0,-10.56,77.7207411184,131.51,54.4553676261,-12.3771199444,55.8442491346,-19.5846323739,-6.9771199444,20.7903349646,74.04,-5.4,74.2366594076,129.97
2020-02-14 17:00:00,63.6569341115,0.40640279760000003,63.65823139,-20.5130658885,-7.2135972024,21.7444672674,84.17,7.62,84.5142195136,131.53,60.5169341115,-13.7435972024,62.0579227683,-20.5130658885,-7.2135972024,21.7444672674,81.03,-6.53,81.2926921685,130.06,59.9369341115,-21.6235972024,63.7182550503,-20.5130658885,-7.2135972024,21.7444672674,80.45,-14.41,81.7303529908,131.65,58.9069341115,7.9164027976,59.4364897994,-20.5130658885,-7.2135972024,21.7444672674,79.42,15.13,80.8483351715,131.02,58.8869341115,-17.4935972024,61.4304236688,-20.5130658885,-7.2135972024,21.7444672674,79.4,-10.28,80.0627154174,131.65,56.3669341115,-13.4535972024,57.950241922000004,-20.5130658885,-7.2135972024,21.7444672674,76.88,-6.24,77.1328205111,130.06
2020-02-14 17:30:00,65.0306007171,0.6973714343,65.0343398256,-21.8493992829,-7.6426285657,23.1474841055,86.88,8.34,87.2793790079,131.53,62.1406007171,-13.6726285657,63.6269992172,-21.8493992829,-7.6426285657,23.1474841055,83.99,-6.03,84.2061814833,130.06,61.1806007171,-21.3526285657,64.7996963787,-21.8493992829,-7.6426285657,23.1474841055,83.03,-13.71,84.1542928198,131.65,60.4706007171,8.0173714343,60.9997688177,-21.8493992829,-7.6426285657,23.1474841055,82.32,15.66,83.7962887006,131.02,60.1106007171,-17.2026285657,62.5237134865,-21.8493992829,-7.6426285657,23.1474841055,81.96,-9.56,82.5156663913,131.65,57.9106007171,-13.3626285657,59.4322935583,-21.8493992829,-7.6426285657,23.1474841055,79.76,-5.72,79.9648422746,130.06
2020-02-14 18:00:00,66.6385841026,2.5657300691,66.687958898,-22.3714158974,-7.8042699309,23.6936041667,89.01,10.37,89.612036022,130.66,63.4685841026,-14.2842699309,65.0561414122,-22.3714158974,-7.8042699309,23.6936041667,85.84,-6.48,86.0842378139,129.51,62.6685841026,-19.2542699309,65.55973111590001,-22.3714158974,-7.8042699309,23.6936041667,85.04,-11.45,85.8073662339,130.77,61.7385841026,7.2657300691,62.1646491217,-22.3714158974,-7.8042699309,23.6936041667,84.11,15.07,85.4493826777,130.45,61.5485841026,-15.0442699309,63.3605418442,-22.3714158974,-7.8042699309,23.6936041667,83.92,-7.24,84.2317279889,130.77,59.1085841026,-12.3642699309,60.3879117501,-22.3714158974,-7.8042699309,23.6936041667,81.48,-4.5600000000000005,81.6074996554,129.51
2020-02-14 18:30:00,65.8195840331,1.7909502405,65.8439453941,-21.9204159669,-7.8190497595,23.2732072414,87.74,9.61,88.2647137876,131.45,63.6595840331,-14.9290497595,65.386689517,-21.9204159669,-7.8190497595,23.2732072414,85.58,-7.11,85.8748420668,130.28,61.9095840331,-20.2390497595,65.1338293848,-21.9204159669,-7.8190497595,23.2732072414,83.83,-12.42,84.745060623,131.58,61.9395840331,6.8309502405,62.3151181607,-21.9204159669,-7.8190497595,23.2732072414,83.86,14.65,85.1300305415,131.24,60.8395840331,-16.0590497595,62.9233507095,-21.9204159669,-7.8190497595,23.2732072414,82.76,-8.24,83.1691962207,131.58,59.3595840331,-12.5790497595,60.6777777233,-21.9204159669,-7.8190497595,23.2732072414,81.28,-4.76,81.4192606206,130.28
2020-02-14 19:00:00,64.8743839936,0.9334723331,64.8810994754,-21.9356160064,-7.5865276669,23.2104858119,86.81,8.52,87.2270972806,131.12,61.8943839936,-15.3265276669,63.7637610267,-21.9356160064,-7.5865276669,23.2104858119,83.83,-7.74,84.1865577156,129.91,61.0243839936,-20.9465276669,64.5192410301,-21.9356160064,-7.5865276669,23.2104858119,82.96,-13.36,84.0288712289,131.25,60.2343839936,6.3134723331,60.5643537734,-21.9356160064,-7.5865276669,23.2104858119,82.17,13.9,83.3373799684,130.85,59.9443839936,-16.7865276669,62.2504352071,-21.9356160064,-7.5865276669,23.2104858119,81.88,-9.2,82.3952328718,131.25,57.6643839936,-14.9065276669,59.5599340869,-21.9356160064,-7.5865276669,23.2104858119,79.6,-7.32,79.9358642913,129.91
2020-02-14 19:30:00,63.3777671451,0.2873555118,63.3784185783,-21.3322328549,-7.3626444882,22.567070976,84.71,7.65,85.0547270879,131.32,60.1277671451,-16.1226444882,62.2518115973,-21.3322328549,-7.3626444882,22.567070976,81.46,-8.76,81.929660075,130.11,59.6277671451,-21.6526444882,63.4374308121,-21.3322328549,-7.3626444882,22.567070976,80.96,-14.29,82.2114693945,131.45,58.5577671451,5.5973555118,58.8246757895,-21.3322328549,-7.3626444882,22.567070976,79.89,12.96,80.9343789746,131.07,58.5477671451,-17.5226444882,61.1136981988,-21.3322328549,-7.3626444882,22.567070976,79.88,-10.16,80.5235369318,131.45,56.0677671451,-14.5226444882,57.9180603574,-21.3322328549,-7.3626444882,22.567070976,77.4,-7.16,77.730467643,130.11
2020-02-14 20:00:00,61.2504170986,-0.1423961799,61.2505826211,-20.3795829014,-7.0223961799,21.5555433089,81.63,6.88,81.9194195536,131.49,57.7604170986,-17.7623961799,60.4298643177,-20.3795829014,-7.0223961799,21.5555433089,78.14,-10.74,78.8746296346,130.39,57.6304170986,-22.1423961799,61.7377573577,-20.3795829014,-7.0223961799,21.5555433089,78.01,-15.12,79.461780121,131.62,56.2804170986,4.0776038201,56.4279381309,-20.3795829014,-7.0223961799,21.5555433089,76.66,11.1,77.4594448728,131.38,56.5804170986,-18.0623961799,59.3935497745,-20.3795829014,-7.0223961799,21.5555433089,76.96,-11.04,77.7478179758,131.62,53.9004170986,-15.1023961799,55.976221146,-20.3795829014,-7.0223961799,21.5555433089,74.28,-8.08,74.7181691425,130.39
2020-02-14 20:30:00,58.1367169782,-1.3530846214,58.1524608164,-19.4332830218,-6.6830846214,20.550331118,77.57,5.33,77.7529021966,131.04,54.6867169782,-18.7330846214,57.8062753798,-19.4332830218,-6.6830846214,20.550331118,74.12,-12.05,75.0931215225,129.95,54.7067169782,-23.1830846214,59.4161619014,-19.4332830218,-6.6830846214,20.550331118,74.14,-16.5,75.9538649445,131.18,53.3167169782,2.9569153786,53.3986484651,-19.4332830218,-6.6830846214,20.550331118,72.75,9.64,73.3859121358,130.94,53.6867169782,-19.2030846214,57.0177344243,-19.4332830218,-6.6830846214,20.550331118,73.12,-12.52,74.1841276824,131.18,51.0467169782,-16.8030846214,53.7411478018,-19.4332830218,-6.6830846214,20.550331118,70.48,-10.12,71.2028426399,129.95
2020-02-14 21:00:00,54.9518002413,-4.0861749818,55.1035132795,-18.3881997587,-6.3361749818,19.4492417272,73.34,2.25,73.3745057905,131.33,51.9518002413,-18.4061749818,55.1160305699,-18.3881997587,-6.3361749818,19.4492417272,70.34,-12.07,71.3680635859,129.95,51.7218002413,-25.9061749818,57.8469923366,-18.3881997587,-6.3361749818,19.4492417272,70.11,-19.57,72.790088611,131.46,50.6918002413,3.2038250182,50.7929434711,-18.3881997587,-6.3361749818,19.4492417272,69.08,9.54,69.735629344,130.94,50.7318002413,-21.9361749818,55.2712522797,-18.3881997587,-6.3361749818,19.4492417272,69.12,-15.6,70.8585520597,131.46,48.4118002413,-15.9361749818,50.9672843661,-18.3881997587,-6.3361749818,19.4492417272,66.8,-9.6,67.486294905,129.95
2020-02-14 21:30:00,52.3047003369,-5.8954062571,52.6358954732,-17.3852996631,-5.9954062571,18.390039167,69.69,0.1,69.6900717463,131.98,49.4047003369,-18.7554062571,52.844958882,-17.3852996631,-5.9954062571,18.390039167,66.79,-12.76,67.9979536457,130.38,49.2447003369,-27.9354062571,56.6164943635,-17.3852996631,-5.9954062571,18.390039167,66.63,-21.94,70.1492729827,132.14,48.2247003369,3.0045937429,48.3182088466,-17.3852996631,-5.9954062571,18.390039167,65.61,9.0,66.2244071321,131.4,48.3347003369,-24.0354062571,53.9809597043,-17.3852996631,-5.9954062571,18.390039167,65.72,-18.04,68.1510087966,132.14,46.0547003369,-16.7554062571,49.007948967,-17.3852996631,-5.9954062571,18.390039167,63.44,-10.76,64.3460270724,130.38
2020-02-14 22:00:00,49.695850207,-6.4406022931,50.1114646133,-16.404149793,-5.6206022931,17.3403373834,66.1,-0.8200000000000001,66.1050860373,132.4,46.905850207,-19.9506022931,50.9723975843,-16.404149793,-5.6206022931,17.3403373834,63.31,-14.33,64.9115166977,130.85,46.795850207,-28.6006022931,54.8438332734,-16.404149793,-5.6206022931,17.3403373834,63.2,-22.98,67.2481999759,132.53,45.835850207,1.9693977069000002,45.8781395822,-16.404149793,-5.6206022931,17.3403373834,62.24,7.59,62.7010821278,131.85,45.915850207,-24.7406022931,52.1570963729,-16.404149793,-5.6206022931,17.3403373834,62.32,-19.12,65.1870907466,132.53,43.835850207,-17.0606022931,47.038770328,-16.404149793,-5.6206022931,17.3403373834,60.24,-11.44,61.3166470055,130.85
2020-02-14 22:30:00,46.9492668784,-6.5797855073000004,47.4080925343,-15.2007331216,-5.2097855073,16.0687321362,62.15,-1.37,62.1650979248,133.29,44.2192668784,-21.9597855073,49.3718112164,-15.2007331216,-5.2097855073,16.0687321362,59.42,-16.75,61.7357181865,131.89,44.2392668784,-29.0497855073,52.9245006775,-15.2007331216,-5.2097855073,16.0687321362,59.44,-23.84,64.0426357983,133.42,43.2992668784,0.3002144927,43.3003076311,-15.2007331216,-5.2097855073,16.0687321362,58.5,5.51,58.7589150683,132.92,43.3192668784,-25.2097855073,50.1207758141,-15.2007331216,-5.2097855073,16.0687321362,58.52,-20.0,61.8432728759,133.42,41.3992668784,-16.8897855073,44.7120135149,-15.2007331216,-5.2097855073,16.0687321362,56.6,-11.68,57.7925808387,131.89
2020-02-14 23:00:00,44.0926834205,-7.2445732133,44.6838737383,-14.1573165795,-4.8245732133,14.9568084638,58.25,-2.42,58.3002478554,132.77,41.5926834205,-22.7945732133,47.429356754,-14.1573165795,-4.8245732133,14.9568084638,55.75,-17.97,58.5745968829,131.4,41.5626834205,-29.5345732133,50.9877207571,-14.1573165795,-4.8245732133,14.9568084638,55.72,-24.71,60.9532812899,132.9,40.7826834205,-0.7045732133,40.7887691698,-14.1573165795,-4.8245732133,14.9568084638,54.94,4.12,55.0942646743,132.41,40.6426834205,-25.7845732133,48.1318182849,-14.1573165795,-4.8245732133,14.9568084638,54.8,-20.96,58.6716422133,132.9,38.9626834205,-18.9045732133,43.3067383637,-14.1573165795,-4.8245732133,14.9568084638,53.12,-14.08,54.954351966,131.4
2020-02-14 23:30:00,42.6401833877,-7.1846371549,43.24123322,-13.1698166123,-4.4846371549,13.9124419141,55.81,-2.7,55.8752727063,133.12,39.9601833877,-23.4046371549,46.3097537969,-13.1698166123,-4.4846371549,13.9124419141,53.13,-18.92,56.3982561787,131.8,40.2101833877,-29.5846371549,49.9210336798,-13.1698166123,-4.4846371549,13.9124419141,53.38,-25.1,58.9867307112,133.25,39.2201833877,-1.2046371549,39.2386790761,-13.1698166123,-4.4846371549,13.9124419141,52.39,3.2800000000000002,52.4925756655,132.81,39.3101833877,-25.9246371549,47.089036193,-13.1698166123,-4.4846371549,13.9124419141,52.48,-21.44,56.6905988679,133.25,37.4701833877,-19.4446371549,42.2150276228,-13.1698166123,-4.4846371549,13.9124419141,50.64,-14.96,52.8035150345,131.8
2020-02-15 00:00:00,41.2447000483,-7.9991206562,42.0132266477,-12.4052999517,-4.2191206562,13.1031464161,53.65,-3.7800000000000002,53.7829982429,133.56,38.6947000483,-23.2291206562,45.1317167665,-12.4052999517,-4.2191206562,13.1031464161,51.1,-19.01,54.5214645805,132.14,38.9047000483,-30.5391206562,49.4592112382,-12.4052999517,-4.2191206562,13.1031464161,51.31,-26.32,57.6667885355,133.7,38.0047000483,-0.9391206562000001,38.0163014162,-12.4052999517,-4.2191206562,13.1031464161,50.41,3.2800000000000002,50.5165962828,133.17,37.9947000483,-26.8191206562,46.5065851738,-12.4052999517,-4.2191206562,13.1031464161,50.4,-22.6,55.2351337466,133.7,36.3147000483,-19.5791206562,41.2565074293,-12.4052999517,-4.2191206562,13.1031464161,48.72,-15.36,51.0839309372,132.14
2020-02-15 00:30:00,43.5016333718,-7.7402896239,44.1848864373,-12.7383666282,-4.3202896239,13.4510552296,56.24,-3.42,56.3438905295,133.49,40.6516333718,-22.9702896239,46.6924994105,-12.7383666282,-4.3202896239,13.4510552296,53.39,-18.65,56.5536435608,132.06,41.0616333718,-30.2602896239,51.0072824534,-12.7383666282,-4.3202896239,13.4510552296,53.8,-25.94,59.7270759371,133.62,39.9016333718,-0.6802896239,39.9074321362,-12.7383666282,-4.3202896239,13.4510552296,52.64,3.64,52.7657009808,133.07,40.1816333718,-26.5602896239,48.1665095822,-12.7383666282,-4.3202896239,13.4510552296,52.92,-22.24,57.4033448503,133.62,38.1016333718,-19.0002896239,42.5763487325,-12.7383666282,-4.3202896239,13.4510552296,50.84,-14.68,52.9169916001,132.06
2020-02-15 01:00:00,42.6694000533,-8.5632521431,43.5201905807,-14.1005999467,-4.7832521431,14.8898092641,56.77,-3.7800000000000002,56.8957054618,132.69,40.6194000533,-22.7732521431,46.5677643211,-14.1005999467,-4.7832521431,14.8898092641,54.72,-17.99,57.6013758516,131.18,40.2094000533,-30.7932521431,50.6460287703,-14.1005999467,-4.7832521431,14.8898092641,54.31,-26.01,60.2170756513,132.82,39.8394000533,-0.7632521431,39.8467106603,-14.1005999467,-4.7832521431,14.8898092641,53.94,4.02,54.0895923446,132.18,39.2594000533,-27.0632521431,47.6835412811,-14.1005999467,-4.7832521431,14.8898092641,53.36,-22.28,57.8246314299,132.82,38.0194000533,-19.3832521431,42.6753470292,-14.1005999467,-4.7832521431,14.8898092641,52.12,-14.6,54.126281971,131.18
2020-02-15 01:30:00,41.4480667169,-9.3680159654,42.4935519544,-14.2319332831,-4.8180159654,15.0253520031,55.68,-4.55,55.8655967479,134.22,39.5580667169,-23.3280159654,45.924252539,-14.2319332831,-4.8180159654,15.0253520031,53.79,-18.51,56.8857117385,132.64,39.0180667169,-32.0580159654,50.49877145,-14.2319332831,-4.8180159654,15.0253520031,53.25,-27.24,59.8128757041,134.36,38.7880667169,-0.8980159654000001,38.7984606951,-14.2319332831,-4.8180159654,15.0253520031,53.02,3.92,53.1647138617,133.65,38.1680667169,-28.3380159654,47.5378214242,-14.2319332831,-4.8180159654,15.0253520031,52.4,-23.52,57.4364901435,134.36,37.0080667169,-19.7380159654,41.9426546176,-14.2319332831,-4.8180159654,15.0253520031,51.24,-14.92,53.3680053965,132.64
2020-02-15 02:00:00,39.6869833753,-9.2443009374,40.749401827,-13.7630166247,-4.6443009374,14.5255002602,53.45,-4.6,53.6475768325,134.35,37.6369833753,-24.6443009374,44.9875992501,-13.7630166247,-4.6443009374,14.5255002602,51.4,-20.0,55.1539663125,132.9,37.3769833753,-31.9943009374,49.2003473434,-13.7630166247,-4.6443009374,14.5255002602,51.14,-27.35,57.99415574,134.47,36.9569833753,-2.1043009374,37.0168434991,-13.7630166247,-4.6443009374,14.5255002602,50.72,2.54,50.7835603321,133.92,36.5169833753,-28.3243009374,46.2142412945,-13.7630166247,-4.6443009374,14.5255002602,50.28,-23.68,55.5771607767,134.47,35.2769833753,-19.7243009374,40.4167490471,-13.7630166247,-4.6443009374,14.5255002602,49.04,-15.08,51.3062179468,132.9
2020-02-15 02:30:00,39.3015167776,-7.5598333167,40.0219977112,-13.2884832224,-4.4998333167,14.0296930199,52.59,-3.06,52.6789493062,134.52,36.9215167776,-26.3598333167,45.3656170865,-13.2884832224,-4.4998333167,14.0296930199,50.21,-21.86,54.7622470321,133.42,36.9915167776,-30.4898333167,47.9374827164,-13.2884832224,-4.4998333167,14.0296930199,50.28,-25.99,56.5999867491,134.67,36.2815167776,-3.5898333167,36.4586802137,-13.2884832224,-4.4998333167,14.0296930199,49.57,0.91,49.5783521307,134.45,36.1515167776,-26.7798333167,44.9899059545,-13.2884832224,-4.4998333167,14.0296930199,49.44,-22.28,54.2283320784,134.67,34.6715167776,-19.6998333167,39.8772806039,-13.2884832224,-4.4998333167,14.0296930199,47.96,-15.2,50.3110484884,133.42
2020-02-15 03:00:00,38.4322335036,-7.9821391138,39.2524026896,-12.7477664964,-4.3521391138,13.4702140113,51.18,-3.63,51.3085694597,135.26,35.9422335036,-26.4121391138,44.6031976634,-12.7477664964,-4.3521391138,13.4702140113,48.69,-22.06,53.4542767232,134.09,36.1822335036,-31.1321391138,47.7322124682,-12.7477664964,-4.3521391138,13.4702140113,48.93,-26.78,55.7791475374,135.4,35.3522335036,-3.4621391138,35.5213572508,-12.7477664964,-4.3521391138,13.4702140113,48.1,0.89,48.1082331831,135.13,35.3722335036,-27.4721391138,44.7874237987,-12.7477664964,-4.3521391138,13.4702140113,48.12,-23.12,53.3860356273,135.4,33.8122335036,-19.3921391138,38.9784837303,-12.7477664964,-4.3521391138,13.4702140113,46.56,-15.04,48.928878998,134.09
2020-02-15 03:30:00,37.3051002197,-10.48418068,38.750336088,-12.0448997803,-4.14418068,12.7378901011,49.35,-6.34,49.7555836063,135.79,34.9451002197,-24.64418068,42.7609128849,-12.0448997803,-4.14418068,12.7378901011,46.99,-20.5,51.267046921,134.17,35.1451002197,-33.72418068,48.7082994159,-12.0448997803,-4.14418068,12.7378901011,47.19,-29.58,55.6944566362,135.93,34.3651002197,-1.72418068,34.4083262035,-12.0448997803,-4.14418068,12.7378901011,46.41,2.42,46.4730513309,135.23,34.3551002197,-30.06418068,45.6522493538,-12.0448997803,-4.14418068,12.7378901011,46.4,-25.92,53.1489077969,135.93,32.7951002197,-19.90418068,38.3626772653,-12.0448997803,-4.14418068,12.7378901011,44.84,-15.76,47.528972217,134.17
2020-02-15 04:00:00,36.4825003897,-8.2364224097,37.4006883465,-11.3674996103,-3.9464224097000002,12.0330502046,47.85,-4.29,48.0419254402,135.86,33.7925003897,-23.2364224097,41.0105402182,-11.3674996103,-3.9464224097000002,12.0330502046,45.16,-19.29,49.1073283737,134.33,34.2525003897,-35.4864224097,49.3205835162,-11.3674996103,-3.9464224097000002,12.0330502046,45.62,-31.54,55.4613018239,135.93,33.2625003897,-0.33642240970000004,33.264201662,-11.3674996103,-3.9464224097000002,12.0330502046,44.63,3.61,44.7757635334,135.39,33.4725003897,-32.3064224097,46.5200302155,-11.3674996103,-3.9464224097000002,12.0330502046,44.84,-28.36,53.0557744265,135.93,31.5525003897,-21.2664224097,38.0502431391,-11.3674996103,-3.9464224097000002,12.0330502046,42.92,-17.32,46.2829212561,134.33
2020-02-15 04:30:00,36.5728841029,3.7633534593,36.7659989782,-10.4271158971,-3.7966465407000003,11.0968135466,47.0,7.5600000000000005,47.6041342742,134.85,33.0428841029,-17.0366465407,37.1763300393,-10.4271158971,-3.7966465407000003,11.0968135466,43.47,-13.24,45.4415943822,133.89,33.7028841029,-40.5966465407,52.763359514,-10.4271158971,-3.7966465407000003,11.0968135466,44.13,-36.8,57.4603941859,134.98,32.4828841029,5.5733534593,32.9575488837,-10.4271158971,-3.7966465407000003,11.0968135466,42.91,9.37,43.9211224811,134.98,33.0128841029,-37.7166465407,50.1238061511,-10.4271158971,-3.7966465407000003,11.0968135466,43.44,-33.92,55.1144264236,134.98,30.3728841029,-29.516646540700002,42.3526210728,-10.4271158971,-3.7966465407000003,11.0968135466,40.8,-25.72,48.2302643576,133.89
2020-02-15 05:00:00,36.3855510437,3.6681492943,36.5699828274,-10.2244489563,-3.8018507057,10.9084107573,46.61,7.47,47.2047984849,135.26,32.6255510437,-16.3418507057,36.489487053,-10.2244489563,-3.8018507057,10.9084107573,42.85,-12.54,44.6472182784,134.23,33.5355510437,-40.9818507057,52.9541808649,-10.2244489563,-3.8018507057,10.9084107573,43.76,-37.18,57.4220340984,135.4,32.0655510437,6.3481492943,32.6878962798,-10.2244489563,-3.8018507057,10.9084107573,42.29,10.15,43.4909944701,135.31,32.8555510437,-38.1218507057,50.3265609357,-10.2244489563,-3.8018507057,10.9084107573,43.08,-34.32,55.0794771217,135.4,29.9355510437,-28.3618507057,41.2375046741,-10.2244489563,-3.8018507057,10.9084107573,40.16,-24.56,47.0746131158,134.23
2020-02-15 05:30:00,37.0748179255,3.7456753045999998,37.2635506587,-9.9651820745,-3.8343246954,10.6774013528,47.04,7.58,47.6468047197,135.04,32.8248179255,-16.1843246954,36.5978283192,-9.9651820745,-3.8343246954,10.6774013528,42.79,-12.35,44.5365759797,134.01,34.2048179255,-40.7343246954,53.190739586,-9.9651820745,-3.8343246954,10.6774013528,44.17,-36.9,57.555181348,135.17,32.2648179255,6.4256753046,32.8984464509,-9.9651820745,-3.8343246954,10.6774013528,42.23,10.26,43.4584916903,135.08,33.5148179255,-37.8743246954,50.5737826518,-9.9651820745,-3.8343246954,10.6774013528,43.48,-34.04,55.2198515029,135.17,30.1148179255,-30.4343246954,42.8153054216,-9.9651820745,-3.8343246954,10.6774013528,40.08,-26.6,48.103704639,134.01
2020-02-15 06:00:00,37.6483014234,4.094154071,37.8702613884,-9.9616985766,-3.8858459290000003,10.6927656438,47.61,7.98,48.2741390394,135.16,32.9983014234,-15.945845929,36.6491186691,-9.9616985766,-3.8858459290000003,10.6927656438,42.96,-12.06,44.6206813036,134.14,34.7383014234,-40.525845929,53.3769030016,-9.9616985766,-3.8858459290000003,10.6927656438,44.7,-36.64,57.7977473609,135.29,32.4283014234,6.724154071,33.1181065458,-9.9616985766,-3.8858459290000003,10.6927656438,42.39,10.61,43.6976452455,135.21,34.0783014234,-37.685845929,50.8089914414,-9.9616985766,-3.8858459290000003,10.6927656438,44.04,-33.8,55.5154176783,135.29,30.2783014234,-30.965845929,43.3088807427,-9.9616985766,-3.8858459290000003,10.6927656438,40.24,-27.08,48.5034431767,134.14
2020-02-15 06:30:00,39.3996182939,4.9205350812,39.7056870887,-10.7703817061,-4.1794649188,11.5528805543,50.17,9.1,50.988615396,134.16,34.7996182939,-15.4094649188,38.0587052129,-10.7703817061,-4.1794649188,11.5528805543,45.57,-11.23,46.9333335701,133.23,36.3396182939,-39.1294649188,53.4011505735,-10.7703817061,-4.1794649188,11.5528805543,47.11,-34.95,58.6587981466,134.32,34.1496182939,6.9805350812,34.855764224,-10.7703817061,-4.1794649188,11.5528805543,44.92,11.16,46.2855485006,134.29,35.5896182939,-36.2194649188,50.7786428462,-10.7703817061,-4.1794649188,11.5528805543,46.36,-32.04,56.3543361242,134.32,31.9096182939,-29.6194649188,43.5377588047,-10.7703817061,-4.1794649188,11.5528805543,42.68,-25.44,49.6867789256,133.23
2020-02-15 07:00:00,40.9271850601,5.2322083333,41.2602772771,-11.5528149399,-4.4477916667,12.3794339025,52.48,9.68,53.3652771004,133.35,36.3171850601,-14.6577916667,39.1636156047,-11.5528149399,-4.4477916667,12.3794339025,47.87,-10.21,48.9467159266,132.38,37.7571850601,-38.2977916667,53.7803483645,-11.5528149399,-4.4477916667,12.3794339025,49.31,-33.85,59.8105224856,133.49,35.5971850601,7.4622083332999996,36.3709243409,-11.5528149399,-4.4477916667,12.3794339025,47.15,11.91,48.6309633875,133.45,37.0071850601,-35.3277916667,51.1623358547,-11.5528149399,-4.4477916667,12.3794339025,48.56,-30.88,57.5469199871,133.49,33.2071850601,-27.8877916667,43.3641103178,-11.5528149399,-4.4477916667,12.3794339025,44.76,-23.44,50.5261437278,132.38
2020-02-15 07:30:00,42.8760184203,5.7959632515,43.2659929458,-12.3039815797,-4.7140367485,13.1761187449,55.18,10.51,56.1719903511,133.28,38.1360184203,-13.9740367485,40.6156325077,-12.3039815797,-4.7140367485,13.1761187449,50.44,-9.26,51.2829523331,132.3,39.5760184203,-37.6940367485,54.6543835424,-12.3039815797,-4.7140367485,13.1761187449,51.88,-32.98,61.4753186246,133.41,37.3360184203,8.1059632515,38.2058230079,-12.3039815797,-4.7140367485,13.1761187449,49.64,12.82,51.2687234091,133.37,38.8160184203,-34.7140367485,52.0744431884,-12.3039815797,-4.7140367485,13.1761187449,51.12,-30.0,59.2727121026,133.41,34.8560184203,-27.6340367485,44.4812545589,-12.3039815797,-4.7140367485,13.1761187449,47.16,-22.92,52.4346450355,132.3
2020-02-15 08:00:00,44.6929851207,5.8829287875,45.0785067423,-12.6270148793,-4.8270712125,13.5182144255,57.32,10.71,58.3119756139,133.07,39.8629851207,-13.3170712125,42.0285851345,-12.6270148793,-4.8270712125,13.5182144255,52.49,-8.49,53.1721750543,132.06,41.2729851207,-37.4370712125,55.7224694512,-12.6270148793,-4.8270712125,13.5182144255,53.9,-32.61,62.9970007223,133.21,39.0029851207,8.6829287875,39.9578040019,-12.6270148793,-4.8270712125,13.5182144255,51.63,13.51,53.3683145696,133.1,40.4929851207,-34.4270712125,53.1498360887,-12.6270148793,-4.8270712125,13.5182144255,53.12,-29.6,60.8103149145,133.21,36.4129851207,-27.6270712125,45.7073358355,-12.6270148793,-4.8270712125,13.5182144255,49.04,-22.8,54.0810650783,132.06
2020-02-15 08:30:00,47.6750351171,7.7035131456,48.29340626,-13.6249648829,-5.1664868544,14.5716249773,61.3,12.87,62.6364662158,132.24,42.7550351171,-12.8164868544,44.6346878913,-13.6249648829,-5.1664868544,14.5716249773,56.38,-7.65,56.8966334681,131.38,44.0450351171,-35.2164868544,56.3929611284,-13.6249648829,-5.1664868544,14.5716249773,57.67,-30.05,65.0294656291,132.38,41.7850351171,9.0035131456,42.7440336035,-13.6249648829,-5.1664868544,14.5716249773,55.41,14.17,57.1931551849,132.42,43.2150351171,-32.1264868544,53.8484021841,-13.6249648829,-5.1664868544,14.5716249773,56.84,-26.96,62.9096749316,132.38,39.0950351171,-25.6064868544,46.7345048099,-13.6249648829,-5.1664868544,14.5716249773,52.72,-20.44,56.5437175997,131.38
2020-02-15 09:00:00,50.5188517736,8.6227684723,51.2494538571,-14.3011482264,-5.4072315277000005,15.2892443694,64.82,14.03,66.3209868744,131.43,45.4988517736,-11.5072315277,46.9314594931,-14.3011482264,-5.4072315277000005,15.2892443694,59.8,-6.1,60.1103152545,130.55,46.6988517736,-33.8172315277,57.6575051938,-14.3011482264,-5.4072315277000005,15.2892443694,61.0,-28.41,67.2913672026,131.55,44.4388517736,10.0727684723,45.566130093,-14.3011482264,-5.4072315277000005,15.2892443694,58.74,15.48,60.7455183532,131.59,45.8188517736,-30.6872315277,55.1459278341,-14.3011482264,-5.4072315277000005,15.2892443694,60.12,-25.28,65.2188071035,131.55,41.5788517736,-25.6472315277,48.8526498754,-14.3011482264,-5.4072315277000005,15.2892443694,55.88,-20.24,59.4325836558,130.55
2020-02-15 09:30:00,53.165485122,9.5801983606,54.0217457038,-14.764514878,-5.5798016394,15.7836968394,67.93,15.16,69.6010811698,131.28,48.175485122,-10.6698016394,49.3429025673,-14.764514878,-5.5798016394,15.7836968394,62.94,-5.09,63.14548044,130.43,49.165485122,-32.7298016394,59.0633968092,-14.764514878,-5.5798016394,15.7836968394,63.93,-27.15,69.4562265027,131.41,47.005485122,10.8301983606,48.2370068317,-14.764514878,-5.5798016394,15.7836968394,61.77,16.41,63.9126043907,131.46,48.235485122,-29.5798016394,56.5829187121,-14.764514878,-5.5798016394,15.7836968394,63.0,-24.0,67.4166151627,131.41,43.995485122,-25.0998016394,50.6517793711,-14.764514878,-5.5798016394,15.7836968394,58.76,-19.52,61.9174288872,130.43
2020-02-15 10:00:00,54.5914517891,10.9278044027,55.674442229,-15.1385482109,-5.7121955973,16.1803838173,69.73,16.64,71.6879522654,130.51,49.4914517891,-10.7621955973,50.6480863831,-15.1385482109,-5.7121955973,16.1803838173,64.63,-5.05,64.8269959199,129.86,50.5014517891,-30.9721955973,59.2424976931,-15.1385482109,-5.7121955973,16.1803838173,65.64,-25.26,70.3326183218,130.66,48.2914517891,10.5878044027,49.4385064294,-15.1385482109,-5.7121955973,16.1803838173,63.43,16.3,65.4908764638,130.88,49.5414517891,-27.752195597300002,56.7850315298,-15.1385482109,-5.7121955973,16.1803838173,64.68,-22.04,68.3320129954,130.66,45.2214517891,-24.8321955973,51.5908677975,-15.1385482109,-5.7121955973,16.1803838173,60.36,-19.12,63.3159063743,129.86
2020-02-15 10:30:00,56.4062851055,12.8718636095,57.8563209355,-15.5937148945,-5.8381363905,16.6507591636,72.0,18.71,74.3912904848,130.36,50.9862851055,-10.8881363905,52.1359068486,-15.5937148945,-5.8381363905,16.6507591636,66.58,-5.05,66.7712430617,129.86,52.1862851055,-29.0481363905,59.7260628275,-15.5937148945,-5.8381363905,16.6507591636,67.78,-23.21,71.6437889841,130.5,49.7362851055,10.5218636095,50.83706984,-15.5937148945,-5.8381363905,16.6507591636,65.33,16.36,67.3472976444,130.88,51.2062851055,-25.8381363905,57.3558447453,-15.5937148945,-5.8381363905,16.6507591636,66.8,-20.0,69.7297640897,130.5,46.6462851055,-26.4781363905,53.6373714947,-15.5937148945,-5.8381363905,16.6507591636,62.24,-20.64,65.5730676421,129.86
2020-02-15 11:00:00,57.5317351023,12.7487410686,58.9273361244,-16.0282648977,-5.9712589314,17.1044207402,73.56,18.72,75.9046243651,130.08,52.0317351023,-9.9812589314,52.9804396698,-16.0282648977,-5.9712589314,17.1044207402,68.06,-4.01,68.1780294523,129.54,53.2317351023,-28.9412589314,60.5905445638,-16.0282648977,-5.9712589314,17.1044207402,69.26,-22.97,72.9696409475,130.22,50.7217351023,11.2787410686,51.9606044218,-16.0282648977,-5.9712589314,17.1044207402,66.75,17.25,68.9429111657,130.55,52.2117351023,-25.6912589314,58.1902574996,-16.0282648977,-5.9712589314,17.1044207402,68.24,-19.72,71.0322180422,130.22,47.5317351023,-26.0912589314,54.2219479036,-16.0282648977,-5.9712589314,17.1044207402,63.56,-20.12,66.6684933083,129.54
2020-02-15 11:30:00,58.5867517458,8.781383167,59.2412033171,-16.1932482542,-6.018616833,17.2755618607,74.78,14.8,76.2304952103,130.31,52.9867517458,-10.888616833,54.0939722807,-16.1932482542,-6.018616833,17.2755618607,69.18,-4.87,69.3512025851,129.45,54.5267517458,-27.308616833,60.9830075454,-16.1932482542,-6.018616833,17.2755618607,70.72,-21.29,73.8551453861,130.44,51.6667517458,10.411383167,52.7053141098,-16.1932482542,-6.018616833,17.2755618607,67.86,16.43,69.82065955,130.47,53.5267517458,-24.018616833,58.6686211448,-16.1932482542,-6.018616833,17.2755618607,69.72,-18.0,72.0060997416,130.44,48.6867517458,-21.138616833,53.0776875643,-16.1932482542,-6.018616833,17.2755618607,64.88,-15.12,66.6185319562,129.45
2020-02-15 12:00:00,58.6654351105,-1.1473758785000001,58.6766542,-16.5145648895,-6.1373758785,17.6181223791,75.18,4.99,75.3454212278,132.22,53.2254351105,-16.4873758785,55.7205573021,-16.5145648895,-6.1373758785,17.6181223791,69.74,-10.35,70.5038303924,130.84,55.3354351105,-23.3973758785,60.0786782217,-16.5145648895,-6.1373758785,17.6181223791,71.85,-17.26,73.8940464449,132.35,51.9554351105,5.3726241215,52.2324834511,-16.5145648895,-6.1373758785,17.6181223791,68.47,11.51,69.4306920605,131.87,54.3254351105,-19.4173758785,57.6913111825,-16.5145648895,-6.1373758785,17.6181223791,70.84,-13.28,72.0740175098,132.35,49.6854351105,-14.4573758785,51.7460933734,-16.5145648895,-6.1373758785,17.6181223791,66.2,-8.32,66.7207793719,130.84
2020-02-15 12:30:00,59.1322184326,-2.0627321459,59.1681850378,-16.3477815674,-6.0827321459,17.4427518625,75.48,4.02,75.5869750685,131.94,53.6422184326,-15.3127321459,55.7850102101,-16.3477815674,-6.0827321459,17.4427518625,69.99,-9.23,70.5959843051,130.38,55.7822184326,-24.2027321459,60.806481041,-16.3477815674,-6.0827321459,17.4427518625,72.13,-18.12,74.3711725066,132.07,52.3422184326,6.3772678541,52.7292838537,-16.3477815674,-6.0827321459,17.4427518625,68.69,12.46,69.810942552,131.39,54.7722184326,-20.2027321459,58.3793310872,-16.3477815674,-6.0827321459,17.4427518625,71.12,-14.12,72.5081291994,132.07,50.0122184326,-14.9227321459,52.1910904968,-16.3477815674,-6.0827321459,17.4427518625,66.36,-8.84,66.9462112446,130.38
2020-02-15 13:00:00,59.0510517559,-2.0663270004,59.0871933735,-16.1489482441,-6.0163270004,17.2332446152,75.2,3.95,75.3036685693,131.94,53.6310517559,-15.2863270004,55.767028839700004,-16.1489482441,-6.0163270004,17.2332446152,69.78,-9.27,70.39304866250001,130.38,55.7210517559,-24.1963270004,60.7478217642,-16.1489482441,-6.0163270004,17.2332446152,71.87,-18.18,74.1337257933,132.07,52.3410517559,6.4236729996,52.733758388,-16.1489482441,-6.0163270004,17.2332446152,68.49,12.44,69.6105861202,131.39,54.7310517559,-20.1763270004,58.3315711904,-16.1489482441,-6.0163270004,17.2332446152,70.88,-14.16,72.2805644693,132.07,50.0510517559,-15.2963270004,52.3362723317,-16.1489482441,-6.0163270004,17.2332446152,66.2,-9.28,66.8472766835,130.38
2020-02-15 13:30:00,59.2462350984,-2.2338850654,59.2883345678,-16.3637649016,-6.0738850654,17.4546521461,75.61,3.84,75.7074481144,132.39,53.7362350984,-15.5738850654,55.9475545362,-16.3637649016,-6.0738850654,17.4546521461,70.1,-9.5,70.7407944541,130.85,55.9162350984,-24.5438850654,61.0657648907,-16.3637649016,-6.0738850654,17.4546521461,72.28,-18.47,74.6025421819,132.55,52.4462350984,6.2961149346,52.8228041594,-16.3637649016,-6.0738850654,17.4546521461,68.81,12.37,69.9130388411,131.87,54.9562350984,-20.5138850654,58.6600993578,-16.3637649016,-6.0738850654,17.4546521461,71.32,-14.44,72.767135439,132.55,50.1962350984,-11.7938850654,51.5631432613,-16.3637649016,-6.0738850654,17.4546521461,66.56,-5.72,66.8053291287,130.85
2020-02-15 14:00:00,58.8374851057,-2.7471276541,58.9015820153,-16.3225148943,-6.0571276541,17.4101489911,75.16,3.31,75.2328498729,132.39,53.3274851057,-16.0271276541,55.6838350739,-16.3225148943,-6.0571276541,17.4101489911,69.65,-9.97,70.3599559409,130.85,55.5174851057,-24.9871276541,60.8814232821,-16.3225148943,-6.0571276541,17.4101489911,71.84,-18.93,74.2921967639,132.55,52.0574851057,5.8028723459,52.3799110632,-16.3225148943,-6.0571276541,17.4101489911,68.38,11.86,69.400893366,131.87,54.5174851057,-21.0171276541,58.4283821193,-16.3225148943,-6.0571276541,17.4101489911,70.84,-14.96,72.4023977504,132.55,49.7574851057,-11.9371276541,51.1693496213,-16.3225148943,-6.0571276541,17.4101489911,66.08,-5.88,66.3410943533,130.85
2020-02-15 14:30:00,58.133901685,-2.7137249179,58.1972063595,-16.256098315,-6.0137249179,17.3327903067,74.39,3.3,74.4631593474,132.53,52.783901685000004,-16.6837249179,55.3578084305,-16.256098315,-6.0137249179,17.3327903067,69.04,-10.67,69.859648582,131.03,54.853901685,-25.0337249179,60.2962512378,-16.256098315,-6.0137249179,17.3327903067,71.11,-19.02,73.6097310143,132.67,51.543901685,5.2362750821,51.8091920188,-16.256098315,-6.0137249179,17.3327903067,67.8,11.25,68.7270143393,132.04,53.903901685,-21.0137249179,57.8550538137,-16.256098315,-6.0137249179,17.3327903067,70.16,-15.0,71.7455615352,132.67,49.303901685,-14.9737249179,51.527537873200004,-16.256098315,-6.0137249179,17.3327903067,65.56,-8.96,66.1694430988,131.03
2020-02-15 15:00:00,57.6998517771,-1.9373197304,57.732366163500004,-15.5501482229,-5.8173197304,16.6026599857,73.25,3.88,73.3526884306,132.82,51.7598517771,-18.0773197304,54.825830998,-15.5501482229,-5.8173197304,16.6026599857,67.31,-12.26,68.4174224887,131.54,54.4598517771,-24.3873197304,59.6709042936,-15.5501482229,-5.8173197304,16.6026599857,70.01,-18.57,72.4309671342,132.96,50.5598517771,4.0526802696,50.7220152309,-15.5501482229,-5.8173197304,16.6026599857,66.11,9.87,66.8427183768,132.53,53.4898517771,-20.4173197304,57.2540931996,-15.5501482229,-5.8173197304,16.6026599857,69.04,-14.6,70.566859077,132.96,48.4498517771,-16.3773197304,51.14298328,-15.5501482229,-5.8173197304,16.6026599857,64.0,-10.56,64.865349764,131.54
2020-02-15 15:30:00,57.572335116,-1.2644614621999999,57.5862191283,-15.777664884,-5.8744614622,16.8357953974,73.35,4.61,73.4947249808,132.82,51.792335116,-19.2244614622,55.2451436352,-15.777664884,-5.8744614622,16.8357953974,67.57,-13.35,68.8761744002,131.73,54.312335116,-23.7644614622,59.2838879826,-15.777664884,-5.8744614622,16.8357953974,70.09,-17.89,72.3371287791,132.96,50.612335116,2.9855385378,50.7003146563,-15.777664884,-5.8744614622,16.8357953974,66.39,8.86,66.9785913557,132.72,53.342335116,-19.7544614622,56.8827167362,-15.777664884,-5.8744614622,16.8357953974,69.12,-13.88,70.4998496452,132.96,48.462335116,-16.3144614622,51.1347198848,-15.777664884,-5.8744614622,16.8357953974,64.24,-10.44,65.082802644,131.73
2020-02-15 16:00:00,57.3774351157,-1.2908826141,57.3919544743,-15.9125648843,-5.9208826141,16.9784148885,73.29,4.63,73.436101476,132.95,51.7874351157,-19.5908826141,55.3691350615,-15.9125648843,-5.9208826141,16.9784148885,67.7,-13.67,69.0663369522,131.89,54.1274351157,-23.8008826141,59.1291911446,-15.9125648843,-5.9208826141,16.9784148885,70.04,-17.88,72.2862089198,133.07,50.5974351157,2.6491173859,50.6667372465,-15.9125648843,-5.9208826141,16.9784148885,66.51,8.57,67.0598613181,132.83,53.1674351157,-19.8008826141,56.7349196622,-15.9125648843,-5.9208826141,16.9784148885,69.08,-13.88,70.4606329804,133.07,48.5274351157,-17.9608826141,51.7446157893,-15.9125648843,-5.9208826141,16.9784148885,64.44,-12.04,65.5551309967,131.89
2020-02-15 16:30:00,57.7267684542,-1.3557825743,57.7426873513,-16.3232315458,-6.0457825743,17.4068772338,74.05,4.69,74.1983732975,132.64,52.2267684542,-19.5757825743,55.7749639764,-16.3232315458,-6.0457825743,17.4068772338,68.55,-13.53,69.872479561,131.56,54.4367684542,-23.7357825743,59.3864389752,-16.3232315458,-6.0457825743,17.4068772338,70.76,-17.69,72.9377385172,132.74,51.0167684542,2.5542174257,51.0806684585,-16.3232315458,-6.0457825743,17.4068772338,67.34,8.6,67.8869324686,132.51,53.4767684542,-19.7257825743,56.9988707123,-16.3232315458,-6.0457825743,17.4068772338,69.8,-13.68,71.1279298166,132.74,48.8767684542,-17.2857825743,51.8433869817,-16.3232315458,-6.0457825743,17.4068772338,65.2,-11.24,66.161753302,131.56
2020-02-15 17:00:00,58.8911351166,-2.3189211636,58.9367728221,-17.0688648834,-6.2889211636,18.1905656264,75.96,3.9699999999999998,76.0636739844,132.11,53.5611351166,-17.3489211636,56.3008015975,-17.0688648834,-6.2889211636,18.1905656264,70.63,-11.06,71.4907021927,130.74,55.5411351166,-24.4989211636,60.704322978,-17.0688648834,-6.2889211636,18.1905656264,72.61,-18.21,74.8586414517,132.23,52.2811351166,4.5110788364,52.4753934844,-17.0688648834,-6.2889211636,18.1905656264,69.35,10.8,70.1859138289,131.67,54.5311351166,-20.4889211636,58.2532452963,-17.0688648834,-6.2889211636,18.1905656264,71.6,-14.2,72.9945203423,132.23,50.0111351166,-14.8889211636,52.1803948726,-17.0688648834,-6.2889211636,18.1905656264,67.08,-8.6,67.6290351846,130.74
2020-02-15 17:30:00,61.1209851138,-0.9633007911,61.1285757212,-18.2390148862,-6.6733007911,19.4214985896,79.36,5.71,79.5651538049,131.32,55.9009851138,-16.9433007911,58.4122896178,-18.2390148862,-6.6733007911,19.4214985896,74.14,-10.27,74.8479291631,130.06,57.6209851138,-22.9133007911,62.0096547211,-18.2390148862,-6.6733007911,19.4214985896,75.86,-16.24,77.5788450546,131.42,54.5009851138,4.7066992089,54.7038426056,-18.2390148862,-6.6733007911,19.4214985896,72.74,11.38,73.6248056025,130.99,56.5609851138,-18.8733007911,59.6267265561,-18.2390148862,-6.6733007911,19.4214985896,74.8,-12.2,75.7883896121,131.42,52.1209851138,-13.1933007911,53.7648609689,-18.2390148862,-6.6733007911,19.4214985896,70.36,-6.52,70.6614463481,130.06
2020-02-15 18:00:00,62.3436851082,-1.2436531827,62.3560882842,-19.2763148918,-7.0136531827,20.5126216456,81.62,5.77,81.8236964455,131.89,57.5236851082,-15.7436531827,59.6392233682,-19.2763148918,-7.0136531827,20.5126216456,76.8,-8.73,77.294585192,130.47,58.7436851082,-23.3536531827,63.2156124471,-19.2763148918,-7.0136531827,20.5126216456,78.02,-16.34,79.7127091498,132.0,56.0536851082,6.0263468173,56.3767014836,-19.2763148918,-7.0136531827,20.5126216456,75.33,13.04,76.45031393,131.41,57.6836851082,-19.2536531827,60.8120932754,-19.2763148918,-7.0136531827,20.5126216456,76.96,-12.24,77.9272686548,132.0,53.6436851082,-14.9336531827,55.6835608539,-19.2763148918,-7.0136531827,20.5126216456,72.92,-7.92,73.3488432083,130.47
2020-02-15 18:30:00,61.6431850968,-2.4040535096,61.6900457299,-19.3468149032,-7.0340535096,20.5858484322,80.99,4.63,81.1222349298,132.45,56.8431850968,-15.8240535096,59.0046469477,-19.3468149032,-7.0340535096,20.5858484322,76.19,-8.79,76.6953727418,130.9,58.0631850968,-24.684053509599998,63.0922813128,-19.3468149032,-7.0340535096,20.5858484322,77.41,-17.65,79.3966661769,132.56,55.4131850968,6.0759464904,55.7452976342,-19.3468149032,-7.0340535096,20.5858484322,74.76,13.11,75.9007885335,131.85,57.0931850968,-20.5540535096,60.6803172386,-19.3468149032,-7.0340535096,20.5858484322,76.44,-13.52,77.626438795,132.56,53.0531850968,-15.7140535096,55.3314732012,-19.3468149032,-7.0340535096,20.5858484322,72.4,-8.68,72.918464054,130.9
