Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-15 19:00:00,60.4445684285,-3.1089453408,60.5244693793,-18.5754315715,-6.7789453408,19.7737391001,79.02,3.67,79.105178718,132.26,55.4245684285,-16.2389453408,57.7545334261,-18.5754315715,-6.7789453408,19.7737391001,74.0,-9.46,74.602222487,130.7,56.9645684285,-25.2889453408,62.3256994561,-18.5754315715,-6.7789453408,19.7737391001,75.54,-18.51,77.7747497585,132.38,54.0245684285,5.5910546592,54.3131097074,-18.5754315715,-6.7789453408,19.7737391001,72.6,12.37,73.6462959014,131.66,56.0245684285,-21.2189453408,59.9082290589,-18.5754315715,-6.7789453408,19.7737391001,74.6,-14.44,75.9846931954,132.38,51.7045684285,-14.5389453408,53.7098066279,-18.5754315715,-6.7789453408,19.7737391001,70.28,-7.76,70.7071142107,130.7
2020-02-15 19:30:00,58.6436183977,-3.6701381924,58.7583516883,-17.6163816023,-6.4601381924,18.7635360799,76.26,2.79,76.3110195188,132.02,53.4236183977,-17.3301381924,56.1641940427,-17.6163816023,-6.4601381924,18.7635360799,71.04,-10.87,71.8668108378,130.51,55.2836183977,-25.7501381924,60.9864581695,-17.6163816023,-6.4601381924,18.7635360799,72.9,-19.29,75.4089789084,132.12,52.1136183977,4.4398618076,52.3024052541,-17.6163816023,-6.4601381924,18.7635360799,69.73,10.9,70.5767872604,131.48,54.3036183977,-21.7401381924,58.4937311146,-17.6163816023,-6.4601381924,18.7635360799,71.92,-15.28,73.5252664055,132.12,49.8236183977,-14.7001381924,51.9469634638,-17.6163816023,-6.4601381924,18.7635360799,67.44,-8.24,67.9415278015,130.51
2020-02-15 20:00:00,56.4886016059,-4.1997377397,56.6445046626,-16.4313983941,-6.0497377397,17.5097167283,72.92,1.85,72.9434637236,132.02,51.0486016059,-18.3297377397,54.2396442791,-16.4313983941,-6.0497377397,17.5097167283,67.48,-12.28,68.5882555544,130.51,53.2786016059,-26.2897377397,59.4117808141,-16.4313983941,-6.0497377397,17.5097167283,69.71,-20.24,72.5888538276,132.12,49.8486016059,3.4502622603,49.9678635898,-16.4313983941,-6.0497377397,17.5097167283,66.28,9.5,66.9573625526,131.48,52.3286016059,-22.3297377397,56.8937583005,-16.4313983941,-6.0497377397,17.5097167283,68.76,-16.28,70.660993483,132.12,47.6886016059,-15.6497377397,50.1908060749,-16.4313983941,-6.0497377397,17.5097167283,64.12,-9.6,64.8346697377,130.51
2020-02-15 20:30:00,54.243184958,-4.5409385945,54.4329242069,-15.426815042,-5.7209385945,16.4534422156,69.67,1.18,69.6799921068,132.42,48.453184958,-19.8709385945,52.3695076662,-15.426815042,-5.7209385945,16.4534422156,63.88,-14.15,65.4284104957,131.05,51.193184958,-26.7709385945,57.770453861600004,-15.426815042,-5.7209385945,16.4534422156,66.62,-21.05,69.8664933999,132.52,47.383184958,2.0990614055,47.4296560767,-15.426815042,-5.7209385945,16.4534422156,62.81,7.82,63.2949326566,132.07,50.253184958,-22.8409385945,55.2004626276,-15.426815042,-5.7209385945,16.4534422156,65.68,-17.12,67.8745666653,132.52,45.293184958,-16.9209385945,48.3507059572,-15.426815042,-5.7209385945,16.4534422156,60.72,-11.2,61.7442985222,131.05
2020-02-15 21:00:00,52.0855514762,-3.4834925321,52.2019098578,-14.5444485238,-5.3934925321,15.5122772202,66.63,1.9100000000000001,66.6573701851,132.42,46.1055514762,-23.0034925321,51.5255523561,-14.5444485238,-5.3934925321,15.5122772202,60.65,-17.61,63.1548462115,131.44,49.1355514762,-25.7434925321,55.470981843,-14.5444485238,-5.3934925321,15.5122772202,63.68,-20.35,66.8525609083,132.52,45.1355514762,-0.8734925321,45.1440028826,-14.5444485238,-5.3934925321,15.5122772202,59.68,4.52,59.8509214632,132.46,48.1755514762,-21.8734925321,52.9087274047,-14.5444485238,-5.3934925321,15.5122772202,62.72,-16.48,64.8489691514,132.52,43.2155514762,-18.9534925321,47.1891806303,-14.5444485238,-5.3934925321,15.5122772202,57.76,-13.56,59.3303564796,131.44
2020-02-15 21:30:00,50.068301568,-4.7131481856,50.2896469239,-13.791698432,-5.1731481856,14.7299832922,63.86,0.46,63.8616567276,132.96,44.188301568,-23.3331481856,49.9704092411,-13.791698432,-5.1731481856,14.7299832922,57.98,-18.16,60.7574357589,131.91,47.248301568,-27.1131481856,54.4749924791,-13.791698432,-5.1731481856,14.7299832922,61.04,-21.94,64.8632808298,133.06,43.298301568,-1.1031481856,43.3123522173,-13.791698432,-5.1731481856,14.7299832922,57.09,4.07,57.2348932034,132.94,46.288301568,-23.2531481856,51.800731294,-13.791698432,-5.1731481856,14.7299832922,60.08,-18.08,62.7414759151,133.06,41.448301568,-18.9731481856,45.5844497054,-13.791698432,-5.1731481856,14.7299832922,55.24,-13.8,56.93766416,131.91
2020-02-15 22:00:00,47.8058182546,-6.9953258479,48.3149132537,-13.0241817454,-4.9253258479,13.9243723322,60.83,-2.07,60.8652100958,133.45,42.1458182546,-22.4653258479,47.7594060034,-13.0241817454,-4.9253258479,13.9243723322,55.17,-17.54,57.8911089892,132.06,45.1358182546,-29.5053258479,53.9240794349,-13.0241817454,-4.9253258479,13.9243723322,58.16,-24.58,63.1408108912,133.56,41.3358182546,-0.2053258479,41.3363282051,-13.0241817454,-4.9253258479,13.9243723322,54.36,4.72,54.5645306037,133.12,44.2558182546,-25.7253258479,51.1895481457,-13.0241817454,-4.9253258479,13.9243723322,57.28,-20.8,60.9396291423,133.56,39.4958182546,-18.4853258479,43.607647624,-13.0241817454,-4.9253258479,13.9243723322,52.52,-13.56,54.2422713389,132.06
2020-02-15 22:30:00,45.8951850706,-8.0074314396,46.5884853899,-12.0748149294,-4.6374314396,12.934717853,57.97,-3.37,58.0678723564,133.83,40.2751850706,-22.0474314396,45.9149187689,-12.0748149294,-4.6374314396,12.934717853,52.35,-17.41,55.1691091101,132.28,43.3651850706,-30.6674314396,53.1133752205,-12.0748149294,-4.6374314396,12.934717853,55.44,-26.03,61.2466692972,133.93,39.5251850706,0.2825685604,39.5261951098,-12.0748149294,-4.6374314396,12.934717853,51.6,4.92,51.8340274337,133.34,42.5251850706,-26.8774314396,50.3069347713,-12.0748149294,-4.6374314396,12.934717853,54.6,-22.24,58.9557257609,133.93,37.7651850706,-17.9174314396,41.8000424977,-12.0748149294,-4.6374314396,12.934717853,49.84,-13.28,51.5789104189,132.28
2020-02-15 23:00:00,43.8079017702,-8.4819309472,44.6214680406,-11.1920982298,-4.3519309472,12.0084289461,55.0,-4.13,55.1548447555,133.94,38.1579017702,-22.7819309472,44.4414428792,-11.1920982298,-4.3519309472,12.0084289461,49.35,-18.43,52.6790983218,132.41,41.3979017702,-31.1319309472,51.7975230631,-11.1920982298,-4.3519309472,12.0084289461,52.59,-26.78,59.0159003998,134.04,37.4879017702,-0.44193094720000003,37.4905065596,-11.1920982298,-4.3519309472,12.0084289461,48.68,3.91,48.836774054,133.47,40.5679017702,-27.4319309472,48.9720888826,-11.1920982298,-4.3519309472,12.0084289461,51.76,-23.08,56.6726036106,134.04,35.7679017702,-19.7919309472,40.8786414606,-11.1920982298,-4.3519309472,12.0084289461,46.96,-15.44,49.4331386825,132.41
2020-02-15 23:30:00,42.5373684523,-8.9294568737,43.4645017791,-10.2926315477,-4.0594568737,11.064242147,52.83,-4.87,53.0539894824,133.75,36.7773684523,-22.7094568737,43.2237696386,-10.2926315477,-4.0594568737,11.064242147,47.07,-18.65,50.6301036934,132.17,40.2373684523,-31.5194568737,51.112835781,-10.2926315477,-4.0594568737,11.064242147,50.53,-27.46,57.5094122731,133.84,36.1873684523,-0.4594568737,36.1902851069,-10.2926315477,-4.0594568737,11.064242147,46.48,3.6,46.6192063425,133.22,39.3873684523,-27.8594568737,48.2443170839,-10.2926315477,-4.0594568737,11.064242147,49.68,-23.8,55.0866807858,133.84,34.4673684523,-19.2594568737,39.4832390654,-10.2926315477,-4.0594568737,11.064242147,44.76,-15.2,47.2704728134,132.17
2020-02-16 00:00:00,41.7904517881,-8.982227023,42.7448507185,-9.6595482119,-3.852227023,10.3993521286,51.45,-5.13,51.7051196691,134.09,36.1004517881,-23.082227023,42.8489419198,-9.6595482119,-3.852227023,10.3993521286,45.76,-19.23,49.6363828255,132.55,39.5404517881,-31.672227023,50.661398443,-9.6595482119,-3.852227023,10.3993521286,49.2,-27.82,56.5207254023,134.19,35.5304517881,-0.7322270230000001,35.5379960138,-9.6595482119,-3.852227023,10.3993521286,45.19,3.12,45.2975771979,133.59,38.7004517881,-28.012227023,47.7745730634,-9.6595482119,-3.852227023,10.3993521286,48.36,-24.16,54.0591823838,134.19,33.8604517881,-19.892227023,39.2712476403,-9.6595482119,-3.852227023,10.3993521286,43.52,-16.04,46.3818067781,132.55
2020-02-16 00:30:00,44.4097684449,-7.9384400502,45.113704833,-10.2002315551,-4.0284400502,10.9669071764,54.61,-3.91,54.7497963467,133.16,38.2397684449,-23.2484400502,44.7523167611,-10.2002315551,-4.0284400502,10.9669071764,48.44,-19.22,52.1137409903,131.77,42.0097684449,-30.3484400502,51.8251720525,-10.2002315551,-4.0284400502,10.9669071764,52.21,-26.32,58.4690217124,133.26,37.5997684449,-1.0984400502,37.6158099428,-10.2002315551,-4.0284400502,10.9669071764,47.8,2.93,47.889716015,132.8,41.1197684449,-26.6684400502,49.010621825,-10.2002315551,-4.0284400502,10.9669071764,51.32,-22.64,56.0919958639,133.26,35.8397684449,-18.9084400502,40.521822606,-10.2002315551,-4.0284400502,10.9669071764,46.04,-14.88,48.3848736694,131.77
2020-02-16 01:00:00,43.6517850931,-8.6037484662,44.4916040337,-11.8082149069,-4.5537484662,12.6558509939,55.46,-4.05,55.6076802249,132.94,38.7117850931,-22.9637484662,45.0103993397,-11.8082149069,-4.5537484662,12.6558509939,50.52,-18.41,53.7698660962,131.45,41.2317850931,-30.9437484662,51.5516796148,-11.8082149069,-4.5537484662,12.6558509939,53.04,-26.39,59.2424991033,133.05,38.0117850931,-0.9037484662,38.0225271025,-11.8082149069,-4.5537484662,12.6558509939,49.82,3.65,49.953527403,132.47,40.3517850931,-27.2737484662,48.7044547819,-11.8082149069,-4.5537484662,12.6558509939,52.16,-22.72,56.8934442621,133.05,36.2317850931,-18.9537484662,40.8899355827,-11.8082149069,-4.5537484662,12.6558509939,48.04,-14.4,50.1517856113,131.45
2020-02-16 01:30:00,42.0392184436,-9.0441567963,43.0010774226,-11.8307815564,-4.5641567963,12.680651383,53.87,-4.48,54.0559645183,133.07,37.4692184436,-23.1841567963,44.0618594379,-11.8307815564,-4.5641567963,12.680651383,49.3,-18.62,52.6990929713,131.54,39.6892184436,-31.4441567963,50.6356500629,-11.8307815564,-4.5641567963,12.680651383,51.52,-26.88,58.1106255344,133.17,36.8092184436,-1.0941567963,36.8254767997,-11.8307815564,-4.5641567963,12.680651383,48.64,3.47,48.7636186106,132.57,39.0092184436,-27.8441567963,47.9271967809,-11.8307815564,-4.5641567963,12.680651383,50.84,-23.28,55.9165807252,133.17,35.2492184436,-19.2441567963,40.1602411806,-11.8307815564,-4.5641567963,12.680651383,47.08,-14.68,49.3156040214,131.54
2020-02-16 02:00:00,40.245001786,-9.7722672486,41.4144585373,-11.484998214,-4.4522672486,12.3177866367,51.73,-5.32,52.0028393456,134.03,35.855001786,-23.2622672486,42.7400775692,-11.484998214,-4.4522672486,12.3177866367,47.34,-18.81,50.9400795052,132.41,37.975001786,-32.4722672486,49.9654770908,-11.484998214,-4.4522672486,12.3177866367,49.46,-28.02,56.845509937,134.13,35.235001786,-0.9022672486000001,35.2465521299,-11.484998214,-4.4522672486,12.3177866367,46.72,3.55,46.8546785284,133.45,37.155001786,-28.8122672486,47.0174531607,-11.484998214,-4.4522672486,12.3177866367,48.64,-24.36,54.3990735215,134.13,33.555001786,-20.3722672486,39.2551578484,-11.484998214,-4.4522672486,12.3177866367,45.04,-15.92,47.7707860517,132.41
2020-02-16 02:30:00,39.5923684571,-9.4494569575,40.7043962839,-11.0776315429,-4.3194569575,11.8899801938,50.67,-5.13,50.9290270867,134.77,35.2423684571,-24.2994569575,42.807571093199996,-11.0776315429,-4.3194569575,11.8899801938,46.32,-19.98,50.4454437982,133.26,37.3723684571,-32.4094569575,49.4678362613,-11.0776315429,-4.3194569575,11.8899801938,48.45,-28.09,56.0040230698,134.88,34.6723684571,-1.6694569575,34.7125369421,-11.0776315429,-4.3194569575,11.8899801938,45.75,2.65,45.8266843662,134.33,36.5223684571,-28.7594569575,46.4864470809,-11.0776315429,-4.3194569575,11.8899801938,47.6,-24.44,53.5076966426,134.88,33.0423684571,-20.1994569575,38.7274602141,-11.0776315429,-4.3194569575,11.8899801938,44.12,-15.88,46.8908178645,133.26
2020-02-16 03:00:00,38.5474017855,-8.3558460128,39.4426462982,-10.5525982145,-4.1458460128,11.3377849794,49.1,-4.21,49.2801592936,134.55,34.1174017855,-25.5358460128,42.6154495011,-10.5525982145,-4.1458460128,11.3377849794,44.67,-21.39,49.5271743591,133.26,36.3774017855,-31.3158460128,47.999974710000004,-10.5525982145,-4.1458460128,11.3377849794,46.93,-27.17,54.2276110482,134.66,33.5974017855,-2.8658460128,33.7194080628,-10.5525982145,-4.1458460128,11.3377849794,44.15,1.28,44.168551029,134.33,35.5674017855,-27.7058460128,45.0849639354,-10.5525982145,-4.1458460128,11.3377849794,46.12,-23.56,51.789265297,134.66,32.0474017855,-21.9458460128,38.8414227136,-10.5525982145,-4.1458460128,11.3377849794,42.6,-17.8,46.1692538385,133.26
2020-02-16 03:30:00,37.4978017917,-8.6118187349,38.4739985073,-10.0221982083,-3.9718187349000003,10.7805287898,47.52,-4.64,47.7459945964,134.55,32.9878017917,-25.7818187349,41.8676156992,-10.0221982083,-3.9718187349000003,10.7805287898,43.01,-21.81,48.2238136194,133.26,35.3878017917,-31.5518187349,47.4111145316,-10.0221982083,-3.9718187349000003,10.7805287898,45.41,-27.58,53.129318648,134.66,32.5178017917,-3.1218187349,32.6673106573,-10.0221982083,-3.9718187349000003,10.7805287898,42.54,0.85,42.5484911601,134.33,34.5778017917,-27.9718187349,44.4752405287,-10.0221982083,-3.9718187349000003,10.7805287898,44.6,-24.0,50.6474086208,134.66,30.9778017917,-19.2118187349,36.4515868372,-10.0221982083,-3.9718187349000003,10.7805287898,41.0,-15.24,43.7408001756,133.26
2020-02-16 04:00:00,36.5997517921,-8.6031237149,37.5972814031,-9.4202482079,-3.7731237149,10.1477849241,46.02,-4.83,46.2727706108,134.75,31.8997517921,-25.8531237149,41.0606645126,-9.4202482079,-3.7731237149,10.1477849241,41.32,-22.08,46.8494268908,133.46,34.5597517921,-31.6631237149,46.8714182346,-9.4202482079,-3.7731237149,10.1477849241,43.98,-27.89,52.0777543679,134.85,31.4597517921,-3.1031237149,31.6124241338,-9.4202482079,-3.7731237149,10.1477849241,40.88,0.67,40.8854900912,134.54,33.7397517921,-28.0931237149,43.9043784953,-9.4202482079,-3.7731237149,10.1477849241,43.16,-24.32,49.5403673785,134.85,29.9397517921,-18.2931237149,35.0859959617,-9.4202482079,-3.7731237149,10.1477849241,39.36,-14.52,41.9528306554,133.46
2020-02-16 04:30:00,35.9102017558,-9.171001991,37.0627827836,-9.1897982442,-3.6910019910000003,9.9033270907,45.1,-5.48,45.4317113919,135.06,31.1802017558,-25.731001991,40.4263459269,-9.1897982442,-3.6910019910000003,9.9033270907,40.37,-22.04,45.99454859,133.7,33.9102017558,-32.301001991,46.8322166115,-9.1897982442,-3.6910019910000003,9.9033270907,43.1,-28.61,51.7314420831,135.16,30.7702017558,-2.971001991,30.9133008416,-9.1897982442,-3.6910019910000003,9.9033270907,39.96,0.72,39.9664859601,134.79,33.1302017558,-28.731001991,43.8529445282,-9.1897982442,-3.6910019910000003,9.9033270907,42.32,-25.04,49.1730007219,135.16,29.2502017558,-20.331001991,35.6219587434,-9.1897982442,-3.6910019910000003,9.9033270907,38.44,-16.64,41.8870290185,133.7
2020-02-16 05:00:00,35.2301182924,-10.179688924,36.671341692,-9.0898817076,-3.639688924,9.7914904341,44.32,-6.54,44.7999330357,135.06,30.8501182924,-24.699688924,39.5196714511,-9.0898817076,-3.639688924,9.7914904341,39.94,-21.06,45.1522668312,133.51,33.2701182924,-33.299688924,47.0719667491,-9.0898817076,-3.639688924,9.7914904341,42.36,-29.66,51.7115577023,135.16,30.4401182924,-1.979688924,30.5044254149,-9.0898817076,-3.639688924,9.7914904341,39.53,1.6600000000000001,39.5648391884,134.6,32.4701182924,-29.759688924,44.0448370048,-9.0898817076,-3.639688924,9.7914904341,41.56,-26.12,49.0865358321,135.16,28.9101182924,-21.119688924,35.8027401176,-9.0898817076,-3.639688924,9.7914904341,38.0,-17.48,41.8276272337,133.51
2020-02-16 05:30:00,35.5162350222,-10.2316505004,36.9606496441,-9.1237649778,-3.6616505004,9.8311124374,44.64,-6.57,45.1208876242,134.75,30.9262350222,-24.6916505004,39.5741028588,-9.1237649778,-3.6616505004,9.8311124374,40.05,-21.03,45.2356430263,133.21,33.5462350222,-33.2116505004,47.2055464233,-9.1237649778,-3.6616505004,9.8311124374,42.67,-29.55,51.9030962468,134.89,30.4962350222,-2.0916505004,30.5678810575,-9.1237649778,-3.6616505004,9.8311124374,39.62,1.57,39.6510945624,134.25,32.7562350222,-29.6616505004,44.1903206962,-9.1237649778,-3.6616505004,9.8311124374,41.88,-26.0,49.2943647895,134.89,28.9562350222,-20.9416505004,35.7353644495,-9.1237649778,-3.6616505004,9.8311124374,38.08,-17.28,41.8172787254,133.21
2020-02-16 06:00:00,35.8154017482,-9.8914103211,37.1561973367,-9.2145982518,-3.7014103211,9.9302194994,45.03,-6.19,45.4534597143,134.46,31.1854017482,-24.7114103211,39.7892332453,-9.2145982518,-3.7014103211,9.9302194994,40.4,-21.01,45.5365798013,132.96,33.8354017482,-32.8014103211,47.1250138516,-9.2145982518,-3.7014103211,9.9302194994,43.05,-29.1,51.9626067475,134.58,30.7654017482,-2.1814103211,30.8426408681,-9.2145982518,-3.7014103211,9.9302194994,39.98,1.52,40.0088840134,133.98,33.0654017482,-29.2614103211,44.1537192855,-9.2145982518,-3.7014103211,9.9302194994,42.28,-25.56,49.4055867286,134.58,29.2254017482,-20.9814103211,35.9769882898,-9.2145982518,-3.7014103211,9.9302194994,38.44,-17.28,42.1453674797,132.96
2020-02-16 06:30:00,37.2913517524,-9.4840445001,38.4784617105,-9.8886482476,-3.9240445001,10.6387729275,47.18,-5.5600000000000005,47.506483768,134.56,32.7513517524,-24.6840445001,41.0116214566,-9.8886482476,-3.9240445001,10.6387729275,42.64,-20.76,47.4251747493,133.1,35.2113517524,-32.3840445001,47.838955156,-9.8886482476,-3.9240445001,10.6387729275,45.1,-28.46,53.3289939901,134.68,32.2713517524,-2.1440445001,32.3424963593,-9.8886482476,-3.9240445001,10.6387729275,42.16,1.78,42.1975591711,134.11,34.3913517524,-28.8040445001,44.8602056942,-9.8886482476,-3.9240445001,10.6387729275,44.28,-24.88,50.7910700813,134.68,30.6713517524,-20.8040445001,37.0613017295,-9.8886482476,-3.9240445001,10.6387729275,40.56,-16.88,43.9323115713,133.1
2020-02-16 07:00:00,37.8761513499,-9.9607939502,39.1640173782,-10.5738486501,-4.0807939502,11.3339822895,48.45,-5.88,48.8055007146,134.56,33.8461513499,-23.3007939502,41.0912272865,-10.5738486501,-4.0807939502,11.3339822895,44.42,-19.22,48.399842975,132.88,35.7461513499,-32.8607939502,48.5553201551,-10.5738486501,-4.0807939502,11.3339822895,46.32,-28.78,54.5328414811,134.68,33.2961513499,-0.8107939502,33.3060217009,-10.5738486501,-4.0807939502,11.3339822895,43.87,3.27,43.9917014902,133.91,34.9461513499,-29.2407939502,45.5659689352,-10.5738486501,-4.0807939502,11.3339822895,45.52,-25.16,52.0105373939,134.68,31.7061513499,-18.0807939502,36.4992485305,-10.5738486501,-4.0807939502,11.3339822895,42.28,-14.0,44.5376065814,132.88
2020-02-16 07:30:00,38.2890006496,-9.238664307,39.3878215813,-11.6809993504,-4.268664307,12.4365284863,49.97,-4.97,50.216549065,134.4,34.8290006496,-23.498664307,42.0148367897,-11.6809993504,-4.268664307,12.4365284863,46.51,-19.23,50.3286498925,132.88,36.0790006496,-32.148664307,48.3242268908,-11.6809993504,-4.268664307,12.4365284863,47.76,-27.88,55.3020071968,134.51,34.2290006496,-0.9886643070000001,34.243275874,-11.6809993504,-4.268664307,12.4365284863,45.91,3.2800000000000002,46.0270192387,133.91,35.2390006496,-28.508664307,45.3269357816,-11.6809993504,-4.268664307,12.4365284863,46.92,-24.24,52.8115896371,134.51,32.5590006496,-19.588664307,37.9974248158,-11.6809993504,-4.268664307,12.4365284863,44.24,-15.32,46.8175180889,132.88
2020-02-16 08:00:00,39.7750340956,-8.42482127,40.6574833301,-11.8649659044,-4.38482127,12.6492716582,51.64,-4.04,51.7977914587,134.11,35.7950340956,-23.39482127,42.762157665,-11.8649659044,-4.38482127,12.6492716582,47.66,-19.01,51.3113603406,132.65,37.5050340956,-31.26482127,48.8274168021,-11.8649659044,-4.38482127,12.6492716582,49.37,-26.88,56.2132662278,134.22,35.1850340956,-0.92482127,35.197186232600004,-11.8649659044,-4.38482127,12.6492716582,47.05,3.46,47.1770505649,133.63,36.6950340956,-27.624821269999998,45.9309947365,-11.8649659044,-4.38482127,12.6492716582,48.56,-23.24,53.8346654118,134.22,33.4950340956,-18.10482127,38.0749505881,-11.8649659044,-4.38482127,12.6492716582,45.36,-13.72,47.3895347097,132.65
2020-02-16 08:30:00,42.2822506388,-7.4706820734,42.9371611745,-13.0777493612,-4.7406820734,13.9104850697,55.36,-2.73,55.427272168100004,134.39,38.6022506388,-23.4506820734,45.1671146309,-13.0777493612,-4.7406820734,13.9104850697,51.68,-18.71,54.9625918239,133.01,39.8422506388,-30.3706820734,50.0977371302,-13.0777493612,-4.7406820734,13.9104850697,52.92,-25.63,58.799857993,134.49,37.8722506388,-0.8906820734,37.8827227506,-13.0777493612,-4.7406820734,13.9104850697,50.95,3.85,51.0952541828,133.99,39.0022506388,-26.6206820734,47.2211421817,-13.0777493612,-4.7406820734,13.9104850697,52.08,-21.88,56.4894751259,134.49,36.1622506388,-18.2606820734,40.5112438842,-13.0777493612,-4.7406820734,13.9104850697,49.24,-13.52,51.0623932067,133.01
2020-02-16 09:00:00,45.321784449,-6.6898094749,45.8128551441,-13.588215551,-5.0498094749,14.4962125258,58.91,-1.6400000000000001,58.9328236215,133.26,40.891784449,-22.0198094749,46.4436222181,-13.588215551,-5.0498094749,14.4962125258,54.48,-16.97,57.061819985,131.86,42.741784449,-29.2198094749,51.7750654624,-13.588215551,-5.0498094749,14.4962125258,56.33,-24.17,61.2964746131,133.35,40.061784449,0.17019052510000002,40.0621459492,-13.588215551,-5.0498094749,14.4962125258,53.65,5.22,53.9033477625,132.8,41.811784449,-25.4898094749,48.9689259212,-13.588215551,-5.0498094749,14.4962125258,55.4,-20.44,59.0504326826,133.35,38.251784449,-18.2098094749,42.3650348123,-13.588215551,-5.0498094749,14.4962125258,51.84,-13.16,53.4843079791,131.86
2020-02-16 09:30:00,48.6279014382,-5.789145085,48.9712874969,-14.7520985618,-5.489145085,15.7402390624,63.38,-0.30000000000000004,63.3807099992,132.5,44.0479014382,-20.349145085,48.5211843095,-14.7520985618,-5.489145085,15.7402390624,58.8,-14.86,60.6486570338,131.04,45.8479014382,-28.099145085,53.7735252777,-14.7520985618,-5.489145085,15.7402390624,60.6,-22.61,64.6805388042,132.61,43.1179014382,1.590854915,43.1472391214,-14.7520985618,-5.489145085,15.7402390624,57.87,7.08,58.3014862589,132.01,44.9279014382,-24.249145085,51.0542590289,-14.7520985618,-5.489145085,15.7402390624,59.68,-18.76,62.559092065,132.61,41.1279014382,-18.329145085,45.0273454276,-14.7520985618,-5.489145085,15.7402390624,55.88,-12.84,57.3362014786,131.04
2020-02-16 10:00:00,51.2253350059,-5.0216751808,51.4708866067,-15.2846649941,-5.7116751808,16.316991676,66.51,0.6900000000000001,66.5135790647,131.91,46.3753350059,-19.2916751808,50.2278849663,-15.2846649941,-5.7116751808,16.316991676,61.66,-13.58,63.1377224803,130.46,48.3053350059,-27.0916751808,55.3837905359,-15.2846649941,-5.7116751808,16.316991676,63.59,-21.38,67.0879460112,132.03,45.3353350059,2.4283248192,45.4003233636,-15.2846649941,-5.7116751808,16.316991676,60.62,8.14,61.1640744228,131.4,47.2753350059,-23.2716751808,52.6927714742,-15.2846649941,-5.7116751808,16.316991676,62.56,-17.56,64.977743882,132.03,43.2753350059,-16.1916751808,46.2052482412,-15.2846649941,-5.7116751808,16.316991676,58.56,-10.48,59.4903689684,130.46
2020-02-16 10:30:00,53.4504182253,-2.5008425563,53.5088910551,-15.6895817747,-5.8408425563,16.7415177936,69.14,3.34,69.2206269836,130.71,48.2904182253,-19.5108425563,52.082986374,-15.6895817747,-5.8408425563,16.7415177936,63.98,-13.67,65.4240727867,129.55,50.4004182253,-24.3008425563,55.9529544013,-15.6895817747,-5.8408425563,16.7415177936,66.09,-18.46,68.6196742924,130.82,47.2104182253,1.9991574437000001,47.2527271117,-15.6895817747,-5.8408425563,16.7415177936,62.9,7.84,63.3867146964,130.49,49.3504182253,-20.4408425563,53.4162131138,-15.6895817747,-5.8408425563,16.7415177936,65.04,-14.6,66.6585448386,130.82,45.1104182253,-16.9208425563,48.1795054486,-15.6895817747,-5.8408425563,16.7415177936,60.8,-11.08,61.8013462637,129.55
2020-02-16 11:00:00,54.9034342161,-1.3221236105,54.9193508662,-16.3565657839,-5.9321236105,17.3990613188,71.26,4.61,71.4089609223,130.62,50.2434342161,-19.4521236105,53.8775258785,-16.3565657839,-5.9321236105,17.3990613188,66.6,-13.52,67.958446127,129.55,51.7634342161,-23.1421236105,56.7010670715,-16.3565657839,-5.9321236105,17.3990613188,68.12,-17.21,70.2603622251,130.74,49.0934342161,2.1078763895,49.1386652851,-16.3565657839,-5.9321236105,17.3990613188,65.45,8.04,65.941975251,130.49,50.6434342161,-19.2521236105,54.1793474741,-16.3565657839,-5.9321236105,17.3990613188,67.0,-13.32,68.3112172341,130.74,46.9634342161,-15.8121236105,49.5538838684,-16.3565657839,-5.9321236105,17.3990613188,63.32,-9.88,64.0861669941,129.55
2020-02-16 11:30:00,56.7401681551,-0.8374799199,56.7463483837,-16.2198318449,-6.0074799199,17.2966112307,72.96,5.17,73.1429456612,130.62,51.7101681551,-18.6074799199,54.9561625261,-16.2198318449,-6.0074799199,17.2966112307,67.93,-12.6,69.0886741804,129.55,53.5301681551,-22.6774799199,58.1355914929,-16.2198318449,-6.0074799199,17.2966112307,69.75,-16.67,71.7143737336,130.74,50.5101681551,2.9425200801,50.5958052755,-16.2198318449,-6.0074799199,17.2966112307,66.73,8.95,67.3275233467,130.49,52.4201681551,-18.7274799199,55.6650027716,-16.2198318449,-6.0074799199,17.2966112307,68.64,-12.72,69.8086527588,130.74,48.3401681551,-15.0074799199,50.6161664966,-16.2198318449,-6.0074799199,17.2966112307,64.56,-9.0,65.1843048594,129.55
2020-02-16 12:00:00,57.772168281,-0.765358238,57.7772377422,-16.197831719,-6.055358238,17.2926896632,73.97,5.29,74.1589171981,131.21,52.672168281,-18.035358238,55.6743339268,-16.197831719,-6.055358238,17.2926896632,68.87,-11.98,69.9042008752,130.07,54.512168281,-22.785358238,59.0825612235,-16.197831719,-6.055358238,17.2926896632,70.71,-16.73,72.6622116371,131.31,51.452168281,3.664641762,51.5825088578,-16.197831719,-6.055358238,17.2926896632,67.65,9.72,68.3447210836,131.02,53.442168281,-18.855358238,56.6708909835,-16.197831719,-6.055358238,17.2926896632,69.64,-12.8,70.8065646674,131.31,49.282168281,-15.055358238,51.5305338819,-16.197831719,-6.055358238,17.2926896632,65.48,-9.0,66.0956155883,130.07
2020-02-16 12:30:00,58.7776349996,-1.2816273294,58.791606074,-17.0023650004,-6.2916273294,18.1291199471,75.78,5.01,75.9454310673,130.8,53.8976349996,-17.0516273294,56.5306381808,-17.0023650004,-6.2916273294,18.1291199471,70.9,-10.76,71.7118372377,129.53,55.4376349996,-23.1416273294,60.0738403118,-17.0023650004,-6.2916273294,18.1291199471,72.44,-16.85,74.3738939414,130.92,52.6176349996,4.4783726706,52.8078719012,-17.0023650004,-6.2916273294,18.1291199471,69.62,10.77,70.4481177889,130.47,54.3576349996,-19.1716273294,57.6394290153,-17.0023650004,-6.2916273294,18.1291199471,71.36,-12.88,72.5130608925,130.92,50.3576349996,-14.4116273294,52.3792554838,-17.0023650004,-6.2916273294,18.1291199471,67.36,-8.12,67.8476528702,129.53
2020-02-16 13:00:00,59.0937014192,-1.6728283098999999,59.1173739435,-17.2962985808,-6.3528283099,18.426078588,76.39,4.68,76.5332248112,131.29,54.4037014192,-16.8028283099,56.9394219089,-17.2962985808,-6.3528283099,18.426078588,71.7,-10.45,72.4575220388,129.92,55.7337014192,-23.6728283099,60.5528552099,-17.2962985808,-6.3528283099,18.426078588,73.03,-17.32,75.0557346243,131.4,53.1037014192,4.8371716901,53.3235532797,-17.2962985808,-6.3528283099,18.426078588,70.4,11.19,71.2837716454,130.87,54.6637014192,-19.6328283099,58.082425916,-17.2962985808,-6.3528283099,18.426078588,71.96,-13.28,73.175132388,131.4,50.8237014192,-13.7528283099,52.6515803416,-17.2962985808,-6.3528283099,18.426078588,68.12,-7.4,68.5207588983,129.92
2020-02-16 13:30:00,59.2217349062,-2.2014511755,59.2626380832,-16.9482650938,-6.2514511755,18.0644493824,76.17,4.05,76.2775943512,131.93,54.2417349062,-17.0214511755,56.8497634626,-16.9482650938,-6.2514511755,18.0644493824,71.19,-10.77,72.0000625,130.53,55.8717349062,-24.3614511755,60.9518749901,-16.9482650938,-6.2514511755,18.0644493824,72.82,-18.11,75.0381536287,132.05,52.9517349062,4.7785488245,53.1669141332,-16.9482650938,-6.2514511755,18.0644493824,69.9,11.03,70.7648987846,131.48,54.8117349062,-20.3714511755,58.474971624,-16.9482650938,-6.2514511755,18.0644493824,71.76,-14.12,73.1359829359,132.05,50.6917349062,-13.8914511755,52.5606735456,-16.9482650938,-6.2514511755,18.0644493824,67.64,-7.64,68.0701050388,130.53
2020-02-16 14:00:00,58.7423516514,-1.9173918429,58.7736358329,-16.0376483486,-5.9873918429,17.1188500091,74.78,4.07,74.8906756546,131.67,53.3023516514,-17.6973918429,56.1634967716,-16.0376483486,-5.9873918429,17.1188500091,69.34,-11.71,70.3218294699,130.38,55.4523516514,-23.9873918429,60.418194868,-16.0376483486,-5.9873918429,17.1188500091,71.49,-18.0,73.7212323554,131.79,52.0623516514,4.0526081571,52.2198438561,-16.0376483486,-5.9873918429,17.1188500091,68.1,10.04,68.8361213318,131.32,54.4023516514,-19.9873918429,57.9578441446,-16.0376483486,-5.9873918429,17.1188500091,70.44,-14.0,71.8177805282,131.79,49.8823516514,-16.9073918429,52.6698101877,-16.0376483486,-5.9873918429,17.1188500091,65.92,-10.92,66.8183567592,130.38
2020-02-16 14:30:00,57.1974349761,-3.1696975561,57.2851948626,-14.582565023899999,-5.5796975561,15.6135911146,71.78,2.41,71.8204462531,131.85,51.8474349761,-17.3096975561,54.6606086966,-14.582565023899999,-5.5796975561,15.6135911146,66.43,-11.73,67.4576741372,130.38,54.0574349761,-25.2496975561,59.6636698743,-14.582565023899999,-5.5796975561,15.6135911146,68.64,-19.67,71.4027905617,131.95,50.6974349761,4.4103024439,50.888905282,-14.582565023899999,-5.5796975561,15.6135911146,65.28,9.99,66.0399765294,131.32,53.0174349761,-21.2996975561,57.1360265282,-14.582565023899999,-5.5796975561,15.6135911146,67.6,-15.72,69.4037347698,131.95,48.5374349761,-15.3396975561,50.9037220169,-14.582565023899999,-5.5796975561,15.6135911146,63.12,-9.76,63.8701182088,130.38
2020-02-16 15:00:00,56.3787016262,-1.8690569661,56.4096744451,-13.6612983738,-5.3390569661,14.6675356671,70.04,3.47,70.1259046287,132.64,50.6587016262,-19.8690569661,54.4158384588,-13.6612983738,-5.3390569661,14.6675356671,64.32,-14.53,65.940755986,131.53,53.2887016262,-24.2490569661,58.5465838863,-13.6612983738,-5.3390569661,14.6675356671,66.95,-18.91,69.569322262,132.76,49.5787016262,2.2409430339,49.6293207754,-13.6612983738,-5.3390569661,14.6675356671,63.24,7.58,63.6926526375,132.49,52.2987016262,-20.2990569661,56.0999635071,-13.6612983738,-5.3390569661,14.6675356671,65.96,-14.96,67.6352215935,132.76,47.5387016262,-17.2190569661,50.5610925031,-13.6612983738,-5.3390569661,14.6675356671,61.2,-11.88,62.3423964891,131.53
2020-02-16 15:30:00,55.7580016723,-1.276198656,55.7726046863,-13.4219983277,-5.266198656,14.4181443811,69.18,3.99,69.2949673497,132.49,49.8280016723,-20.846198656,54.0129035422,-13.4219983277,-5.266198656,14.4181443811,63.25,-15.58,65.1406086861,131.53,52.7080016723,-23.646198656,57.7691626316,-13.4219983277,-5.266198656,14.4181443811,66.13,-18.38,68.6367343337,132.6,48.7880016723,1.283801344,48.804889643,-13.4219983277,-5.266198656,14.4181443811,62.21,6.55,62.5538695845,132.49,51.6580016723,-19.746198656,55.3033588323,-13.4219983277,-5.266198656,14.4181443811,65.08,-14.48,66.67140916459999,132.6,46.7780016723,-17.506198656,49.9464556483,-13.4219983277,-5.266198656,14.4181443811,60.2,-12.24,61.4317312144,131.53
2020-02-16 16:00:00,55.084418194,-1.3045572908,55.0998638609,-12.765581806,-5.1045572908,13.7483302252,67.85,3.8,67.9563278878,132.41,49.194418194,-20.8645572908,53.4361350809,-12.765581806,-5.1045572908,13.7483302252,61.96,-15.76,63.9329273536,131.53,52.074418194,-23.6745572908,57.2034063073,-12.765581806,-5.1045572908,13.7483302252,64.84,-18.57,67.4467975518,132.52,48.184418194,1.2554427092,48.200770669,-12.765581806,-5.1045572908,13.7483302252,60.95,6.36,61.2809277019,132.49,51.034418194,-19.7845572908,54.735185645,-12.765581806,-5.1045572908,13.7483302252,63.8,-14.68,65.4671092993,132.52,46.194418194,-16.3445572908,49.0007022941,-12.765581806,-5.1045572908,13.7483302252,58.96,-11.24,60.0218226981,131.53
2020-02-16 16:30:00,55.5921180984,-1.6326439432000002,55.6160868896,-14.9978819016,-5.6726439432,16.0348168321,70.59,4.04,70.7055139293,132.41,49.6421180984,-20.9826439432,53.8944453181,-14.9978819016,-5.6726439432,16.0348168321,64.64,-15.31,66.4283501225,131.43,52.4821180984,-23.952643943200002,57.6897033444,-14.9978819016,-5.6726439432,16.0348168321,67.48,-18.28,69.9121505892,132.52,48.5721180984,1.1273560568,48.5851992714,-14.9978819016,-5.6726439432,16.0348168321,63.57,6.8,63.9326591032,132.4,51.4421180984,-19.9926439432,55.1905546837,-14.9978819016,-5.6726439432,16.0348168321,66.44,-14.32,67.9656972303,132.52,46.5621180984,-18.1926439432,49.9900303606,-14.9978819016,-5.6726439432,16.0348168321,61.56,-12.52,62.8202515118,131.43
2020-02-16 17:00:00,56.5796845954,-2.4494976023,56.632682679,-16.9103154046,-6.2194976023,18.0177944685,73.49,3.77,73.586636015,131.84,51.6496845954,-19.3394976023,55.1516644021,-16.9103154046,-6.2194976023,18.0177944685,68.56,-13.12,69.8040686493,130.66,53.3496845954,-24.5594976023,58.7312333338,-16.9103154046,-6.2194976023,18.0177944685,70.26,-18.34,72.6142079761,131.96,50.4496845954,2.5005023977,50.5116143874,-16.9103154046,-6.2194976023,18.0177944685,67.36,8.72,67.9220729955,131.63,52.3296845954,-20.6194976023,56.2455293444,-16.9103154046,-6.2194976023,18.0177944685,69.24,-14.4,70.7215497568,131.96,48.2896845954,-17.3394976023,51.3083990729,-16.9103154046,-6.2194976023,18.0177944685,65.2,-11.12,66.1414726174,130.66
2020-02-16 17:30:00,58.6026845611,-1.547368085,58.6231096561,-18.8973154389,-6.7973680850000004,20.0826478254,77.5,5.25,77.6776190418,130.91,53.8326845611,-18.407368085,56.8927862463,-18.8973154389,-6.7973680850000004,20.0826478254,72.73,-11.61,73.6508316314,129.76,55.2126845611,-23.397368085,59.9656349065,-18.8973154389,-6.7973680850000004,20.0826478254,74.11,-16.6,75.9463764771,131.02,52.4926845611,3.192631915,52.5896836934,-18.8973154389,-6.7973680850000004,20.0826478254,71.39,9.99,72.0855894059,130.71,54.1026845611,-19.357368085,57.4613624611,-18.8973154389,-6.7973680850000004,20.0826478254,73.0,-12.56,74.0726238228,131.02,50.2626845611,-16.837368085,53.0078713335,-18.8973154389,-6.7973680850000004,20.0826478254,69.16,-10.04,69.8849568935,129.76
2020-02-16 18:00:00,61.4262847246,-2.7455907914,61.487614394,-20.0437152754,-7.1955907914,21.2961745128,81.47,4.45,81.5914419532,130.23,56.0962847246,-18.2355907914,58.9858451785,-20.0437152754,-7.1955907914,21.2961745128,76.14,-11.04,76.9362151396,128.98,58.1162847246,-19.5055907914,61.3022888832,-20.0437152754,-7.1955907914,21.2961745128,78.16,-12.31,79.1234585948,130.35,54.6862847246,3.1444092086,54.776610394,-20.0437152754,-7.1955907914,21.2961745128,74.73,10.34,75.4419545081,129.92,56.7562847246,-20.2755907914,60.2691914471,-20.0437152754,-7.1955907914,21.2961745128,76.8,-13.08,77.9058816778,130.35,52.2762847246,-12.3555907914,53.7165762909,-20.0437152754,-7.1955907914,21.2961745128,72.32,-5.16,72.5038481737,128.98
2020-02-16 18:30:00,61.9027181179,-7.9951104328,62.416891153,-20.2572818821,-7.2751104328,21.5240493649,82.16,-0.72,82.1631547593,130.53,56.7027181179,-24.0051104328,61.5746990967,-20.2572818821,-7.2751104328,21.5240493649,76.96,-16.73,78.7574409183,129.31,59.4627181179,-7.7051104328,59.9598496725,-20.2572818821,-7.2751104328,21.5240493649,79.72,-0.43,79.7211596755,130.63,55.3327181179,-2.3551104328,55.3828153804,-20.2572818821,-7.2751104328,21.5240493649,75.59,4.92,75.7499471947,130.27,57.3027181179,-25.3551104328,62.6616559688,-20.2572818821,-7.2751104328,21.5240493649,77.56,-18.08,79.6394374666,130.63,53.0627181179,-0.7151104328,53.0675365641,-20.2572818821,-7.2751104328,21.5240493649,73.32,6.5600000000000005,73.6128793079,129.31
2020-02-16 19:00:00,60.9978349849,-9.091587565,61.6716534341,-20.1821650151,-7.1215875650000005,21.4017941805,81.18,-1.97,81.2038995369,131.32,56.2478349849,-24.681587565,61.4247483122,-20.1821650151,-7.1215875650000005,21.4017941805,76.43,-17.56,78.4212885638,130.03,58.5978349849,-8.801587565,59.2551618729,-20.1821650151,-7.1215875650000005,21.4017941805,78.78,-1.6800000000000002,78.7979111398,131.44,54.8878349849,-2.831587565,54.9608252983,-20.1821650151,-7.1215875650000005,21.4017941805,75.07,4.29,75.1924796772,130.99,56.5378349849,-26.601587565,62.483367753,-20.1821650151,-7.1215875650000005,21.4017941805,76.72,-19.48,79.1544616557,131.44,52.6578349849,1.878412435,52.6913277359,-20.1821650151,-7.1215875650000005,21.4017941805,72.84,9.0,73.3939071041,130.03
2020-02-16 19:30:00,59.6957517414,-10.50257225,60.6125960493,-19.2042482586,-6.80257225,20.3734665777,78.9,-3.7,78.9867077425,131.68,54.8557517414,-24.21257225,59.9616723756,-19.2042482586,-6.80257225,20.3734665777,74.06,-17.41,76.0788518578,130.18,57.3957517414,-10.17257225,58.2902525654,-19.2042482586,-6.80257225,20.3734665777,76.6,-3.37,76.6740953647,131.81,53.5657517414,-2.30257225,53.6152179758,-19.2042482586,-6.80257225,20.3734665777,72.77,4.5,72.909004245,131.15,55.3957517414,-28.16257225,62.1435417942,-19.2042482586,-6.80257225,20.3734665777,74.6,-21.36,77.5977422352,131.81,51.3957517414,1.95742775,51.4330129436,-19.2042482586,-6.80257225,20.3734665777,70.6,8.76,71.1413916085,130.18
2020-02-16 20:00:00,57.8075516622,-11.3607626922,58.9133258111,-18.0724483378,-6.4607626922,19.1925726126,75.88,-4.9,76.0380457403,132.28,52.9175516622,-25.2707626922,58.6419535909,-18.0724483378,-6.4607626922,19.1925726126,70.99,-18.81,73.4397453699,130.79,55.6175516622,-11.0307626922,56.7008798738,-18.0724483378,-6.4607626922,19.1925726126,73.69,-4.57,73.8315718375,132.38,51.7075516622,-3.1707626922,51.8046777323,-18.0724483378,-6.4607626922,19.1925726126,69.78,3.29,69.8575157016,131.73,53.7275516622,-29.2207626922,61.159649933,-18.0724483378,-6.4607626922,19.1925726126,71.8,-22.76,75.3210302638,132.38,49.6075516622,1.2192373078,49.6225323974,-18.0724483378,-6.4607626922,19.1925726126,67.68,7.68,68.1143509108,130.79
2020-02-16 20:30:00,56.0653516736,-11.5168394556,57.2360135695,-17.1446483264,-6.1568394556,18.2166308169,73.21,-5.36,73.4059513936,131.56,51.0053516736,-26.5268394556,57.4910350477,-17.1446483264,-6.1568394556,18.2166308169,68.15,-20.37,71.1291740427,130.22,53.9553516736,-11.2068394556,55.1069253797,-17.1446483264,-6.1568394556,18.2166308169,71.1,-5.05,71.2791168576,131.67,49.8953516736,-4.6168394556,50.1084955391,-17.1446483264,-6.1568394556,18.2166308169,67.04,1.54,67.0576856147,131.17,52.0153516736,-29.2368394556,59.6690002521,-17.1446483264,-6.1568394556,18.2166308169,69.16,-23.08,72.9094781218,131.67,47.8553516736,-0.43683945560000004,47.8573454395,-17.1446483264,-6.1568394556,18.2166308169,65.0,5.72,65.2511946251,130.22
2020-02-16 21:00:00,53.9309849032,-13.3724998859,55.5641510853,-16.2790150968,-5.8524998859,17.299077647,70.21,-7.52,70.6115748302,132.19,49.0909849032,-26.3524998859,55.7169547714,-16.2790150968,-5.8524998859,17.299077647,65.37,-20.5,68.5090278722,130.61,51.9509849032,-13.0224998859,53.5582891408,-16.2790150968,-5.8524998859,17.299077647,68.23,-7.17,68.6056980141,132.3,48.0409849032,-4.3224998859,48.2350519408,-16.2790150968,-5.8524998859,17.299077647,64.32,1.53,64.3381947213,131.58,50.1609849032,-31.2524998859,59.1002805033,-16.2790150968,-5.8524998859,17.299077647,66.44,-25.4,71.1296956271,132.3,46.0409849032,-0.8524998859,46.0488767171,-16.2790150968,-5.8524998859,17.299077647,62.32,5.0,62.5202559176,130.61
2020-02-16 21:30:00,52.2295347872,-12.4251098877,53.6871275057,-15.5104652128,-5.5851098877,16.4853869707,67.74,-6.84,68.0844563759,132.31,47.3695347872,-28.8351098877,55.4557155593,-15.5104652128,-5.5851098877,16.4853869707,62.88,-23.25,67.0407107659,131.07,50.2995347872,-12.1251098877,51.740327498,-15.5104652128,-5.5851098877,16.4853869707,65.81,-6.54,66.1341643933,132.41,46.4195347872,-6.6151098877,46.8885155309,-15.5104652128,-5.5851098877,16.4853869707,61.93,-1.03,61.9385647234,132.06,48.4895347872,-30.4251098877,57.2444084218,-15.5104652128,-5.5851098877,16.4853869707,64.0,-24.84,68.6514792266,132.41,44.5295347872,-5.1851098877,44.8304007668,-15.5104652128,-5.5851098877,16.4853869707,60.04,0.4,60.0413324303,131.07
2020-02-16 22:00:00,49.6247348314,-13.9345573327,51.5440219147,-14.4252651686,-5.2345573327,15.3456464724,64.05,-8.7,64.6381659703,133.29,44.7047348314,-29.8245573327,53.7402785296,-14.4252651686,-5.2345573327,15.3456464724,59.13,-24.59,64.0392457794,131.96,47.8247348314,-13.6145573327,49.7248572955,-14.4252651686,-5.2345573327,15.3456464724,62.25,-8.38,62.8115188481,133.39,43.8447348314,-7.3545573327,44.4572860844,-14.4252651686,-5.2345573327,15.3456464724,58.27,-2.12,58.3085525459,132.95,46.1347348314,-32.2745573327,56.3032930563,-14.4252651686,-5.2345573327,15.3456464724,60.56,-27.04,66.3225089996,133.39,42.0547348314,-5.6345573327,42.4305191822,-14.4252651686,-5.2345573327,15.3456464724,56.48,-0.4,56.4814164128,131.96
2020-02-16 22:30:00,47.4148013995,-15.069809433,49.7520104931,-13.5251986005,-4.919809433,14.3922035158,60.94,-10.15,61.7794957895,134.25,42.6648013995,-30.309809433,52.3351681599,-13.5251986005,-4.919809433,14.3922035158,56.19,-25.39,61.6601021731,132.84,45.7348013995,-14.749809433,48.0544372287,-13.5251986005,-4.919809433,14.3922035158,59.26,-9.83,60.0697636087,134.36,41.9048013995,-7.559809433,42.5812529054,-13.5251986005,-4.919809433,14.3922035158,55.43,-2.64,55.4928328706,133.84,44.1148013995,-33.759809433,55.5503414523,-13.5251986005,-4.919809433,14.3922035158,57.64,-28.84,64.4524258659,134.36,40.1948013995,-6.359809433,40.6948305755,-13.5251986005,-4.919809433,14.3922035158,53.72,-1.44,53.7392966087,132.84
2020-02-16 23:00:00,44.5966013409,-15.9141167384,47.3509869245,-12.2433986591,-4.4841167384,13.0387159509,56.84,-11.43,57.9778449065,134.56,39.8866013409,-30.9541167384,50.488595837,-12.2433986591,-4.4841167384,13.0387159509,52.13,-26.47,58.4653555535,133.1,43.0366013409,-15.5941167384,45.7747259067,-12.2433986591,-4.4841167384,13.0387159509,55.28,-11.11,56.3853748768,134.66,39.2366013409,-8.1541167384,40.0749361144,-12.2433986591,-4.4841167384,13.0387159509,51.48,-3.67,51.6106510325,134.13,41.5166013409,-34.7241167384,54.123862299,-12.2433986591,-4.4841167384,13.0387159509,53.76,-30.24,61.6814007623,134.66,37.5966013409,-8.4041167384,38.5244547079,-12.2433986591,-4.4841167384,13.0387159509,49.84,-3.92,49.9939196303,133.1
2020-02-16 23:30:00,42.8792349031,-15.5513063635,45.6121904263,-10.9307650969,-4.0913063635,11.6713501089,53.81,-11.46,55.0167947085,134.56,37.6792349031,-31.9813063635,49.4219455262,-10.9307650969,-4.0913063635,11.6713501089,48.61,-27.89,56.0426997922,133.28,41.4292349031,-15.2613063635,44.1507528427,-10.9307650969,-4.0913063635,11.6713501089,52.36,-11.17,53.538196645,134.66,37.1192349031,-9.1113063635,38.2211133203,-10.9307650969,-4.0913063635,11.6713501089,48.05,-5.02,48.3115193303,134.31,39.9092349031,-34.4513063635,52.7222869449,-10.9307650969,-4.0913063635,11.6713501089,50.84,-30.36,59.215160221,134.66,35.5492349031,-9.2913063635,36.7433868354,-10.9307650969,-4.0913063635,11.6713501089,46.48,-5.2,46.7699732735,133.28
2020-02-17 00:00:00,41.4377346231,-15.737295092,44.3254814695,-10.4822653769,-3.8972950920000002,11.1833267173,51.92,-11.84,53.252906024,134.4,36.7077346231,-32.117295092,48.7747724257,-10.4822653769,-3.8972950920000002,11.1833267173,47.19,-28.22,54.9842204637,133.1,40.0377346231,-15.457295092,42.9179235904,-10.4822653769,-3.8972950920000002,11.1833267173,50.52,-11.56,51.8257079064,134.52,36.1777346231,-9.317295092,37.3582717787,-10.4822653769,-3.8972950920000002,11.1833267173,46.66,-5.42,46.9737373433,134.13,38.5177346231,-34.657295092,51.8145151824,-10.4822653769,-3.8972950920000002,11.1833267173,49.0,-30.76,57.8547975539,134.52,34.5977346231,-10.417295092,36.132025657,-10.4822653769,-3.8972950920000002,11.1833267173,45.08,-6.52,45.5490592658,133.1
2020-02-17 00:30:00,44.0841012879,-15.6256538526,46.7714554475,-11.2158987121,-4.1256538526,11.9506235667,55.3,-11.5,56.4830948161,134.54,39.1541012879,-31.2156538526,50.074551352,-11.2158987121,-4.1256538526,11.9506235667,50.37,-27.09,57.1927005832,133.1,42.5841012879,-15.3156538526,45.2545570681,-11.2158987121,-4.1256538526,11.9506235667,53.8,-11.19,54.9513976164,134.65,38.5541012879,-8.4056538526,39.4597737298,-11.2158987121,-4.1256538526,11.9506235667,49.77,-4.28,49.9536915553,134.13,41.0641012879,-34.4456538526,53.5981667962,-11.2158987121,-4.1256538526,11.9506235667,52.28,-30.32,60.4359230921,134.65,36.9441012879,-8.4456538526,37.8971725722,-11.2158987121,-4.1256538526,11.9506235667,48.16,-4.32,48.3533659635,133.1
2020-02-17 01:00:00,43.4456344775,-16.2454218442,46.3835842302,-13.154365522500001,-4.6754218442,13.9605480452,56.6,-11.57,57.7704500588,133.65,39.5256344775,-30.5954218442,49.9835534818,-13.154365522500001,-4.6754218442,13.9605480452,52.68,-25.92,58.7114026404,132.17,41.9056344775,-15.9054218442,44.8225907886,-13.154365522500001,-4.6754218442,13.9605480452,55.06,-11.23,56.1935627986,133.76,38.8356344775,-8.1054218442,39.6724636056,-13.154365522500001,-4.6754218442,13.9605480452,51.99,-3.43,52.1030229449,133.18,40.3256344775,-34.7554218442,53.2362296146,-13.154365522500001,-4.6754218442,13.9605480452,53.48,-30.08,61.3589178523,133.76,37.1256344775,-8.4754218442,38.0807761317,-13.154365522500001,-4.6754218442,13.9605480452,50.28,-3.8,50.4233913972,132.17
2020-02-17 01:30:00,42.2164678992,-17.0876156386,45.5435700192,-13.4935321008,-4.7976156386,14.3210517899,55.71,-12.29,57.0495240997,134.28,38.6264678992,-30.7076156386,49.3453308893,-13.4935321008,-4.7976156386,14.3210517899,52.12,-25.91,58.2050040804,132.69,40.7064678992,-16.7576156386,44.0208383691,-13.4935321008,-4.7976156386,14.3210517899,54.2,-11.96,55.503888152100004,134.4,37.9664678992,-8.0976156386,38.8204078259,-13.4935321008,-4.7976156386,14.3210517899,51.46,-3.3,51.5657017794,133.7,39.1864678992,-35.7976156386,53.0758754221,-13.4935321008,-4.7976156386,14.3210517899,52.68,-31.0,61.1243192191,134.4,36.2664678992,-8.2776156386,37.199134594,-13.4935321008,-4.7976156386,14.3210517899,49.76,-3.48,49.8815396715,132.69
2020-02-17 02:00:00,40.4348846455,-17.3719390762,44.0086828201,-13.2551153545,-4.7319390762,14.074421142,53.69,-12.64,55.1578253741,134.82,37.0148846455,-32.0119390762,48.9373674071,-13.2551153545,-4.7319390762,14.074421142,50.27,-27.28,57.1950286301,133.33,38.9948846455,-17.0519390762,42.560188613,-13.2551153545,-4.7319390762,14.074421142,52.25,-12.32,53.682817549,134.94,36.4148846455,-9.1819390762,37.5546512291,-13.2551153545,-4.7319390762,14.074421142,49.67,-4.45,49.8689422386,134.32,37.4648846455,-36.2519390762,52.1327216658,-13.2551153545,-4.7319390762,14.074421142,50.72,-31.52,59.7162356483,134.94,34.7848846455,-8.8919390762,35.903409035,-13.2551153545,-4.7319390762,14.074421142,48.04,-4.16,48.2197801737,133.33
2020-02-17 02:30:00,39.9858013075,-17.4314906883,43.6201922717,-12.9841986925,-4.6414906883,13.7888669402,52.97,-12.79,54.492247155,135.05,36.5458013075,-31.9814906883,48.5634774275,-12.9841986925,-4.6414906883,13.7888669402,49.53,-27.34,56.5746984084,133.53,38.5658013075,-17.1214906883,42.195574103,-12.9841986925,-4.6414906883,13.7888669402,51.55,-12.48,53.039163832,135.16,35.9558013075,-9.0514906883,37.0776095689,-12.9841986925,-4.6414906883,13.7888669402,48.94,-4.41,49.1382915861,134.54,37.0958013075,-36.4814906883,52.0288154534,-12.9841986925,-4.6414906883,13.7888669402,50.08,-31.84,59.3446880521,135.16,34.3758013075,-9.9214906883,35.7789280584,-12.9841986925,-4.6414906883,13.7888669402,47.36,-5.28,47.6534154075,133.53
2020-02-17 03:00:00,39.1650013215,-17.8699293969,43.0491777525,-12.5749986785,-4.5099293969000005,13.3592685028,51.74,-13.36,53.4370395887,135.12,35.8050013215,-31.9199293969,47.9674891185,-12.5749986785,-4.5099293969000005,13.3592685028,48.38,-27.41,55.605148143,133.53,37.7950013215,-17.5399293969,41.666668311,-12.5749986785,-4.5099293969000005,13.3592685028,50.37,-13.03,52.0280482048,135.16,35.2550013215,-9.0199293969,36.3905790625,-12.5749986785,-4.5099293969000005,13.3592685028,47.83,-4.51,48.0421585693,134.54,36.3050013215,-36.9099293969,51.7725410718,-12.5749986785,-4.5099293969000005,13.3592685028,48.88,-32.4,58.6431104223,135.16,33.6250013215,-9.9099293969,35.054919976,-12.5749986785,-4.5099293969000005,13.3592685028,46.2,-5.4,46.514513864,133.53
