Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-17 03:30:00,38.4139347731,-17.9656379301,42.4074820166,-12.1960652269,-4.4056379301,12.9674073195,50.61,-13.56,52.3950923274,135.38,34.9739347731,-32.0156379301,47.4149468584,-12.1960652269,-4.4056379301,12.9674073195,47.17,-27.61,54.6563902943,133.79,37.0639347731,-17.6556379301,41.0543153832,-12.1960652269,-4.4056379301,12.9674073195,49.26,-13.25,51.0108821723,135.48,34.4439347731,-9.0356379301,35.609372298,-12.1960652269,-4.4056379301,12.9674073195,46.64,-4.63,46.8692489805,134.79,35.6439347731,-37.1256379301,51.466523856,-12.1960652269,-4.4056379301,12.9674073195,47.84,-32.72,57.9591580339,135.48,32.8839347731,-8.5256379301,33.9711593602,-12.1960652269,-4.4056379301,12.9674073195,45.08,-4.12,45.2678782361,133.79
2020-02-17 04:00:00,37.4651678508,-18.1695049766,41.638560412,-11.9148321492,-4.2595049766,12.6533239818,49.38,-13.91,51.3017787216,135.86,34.1651678508,-32.3595049766,47.0573719688,-11.9148321492,-4.2595049766,12.6533239818,46.08,-28.1,53.9719964426,134.28,36.1551678508,-17.8495049766,40.3212225786,-11.9148321492,-4.2595049766,12.6533239818,48.07,-13.59,49.9541089401,135.97,33.6751678508,-9.2495049766,34.9223463143,-11.9148321492,-4.2595049766,12.6533239818,45.59,-4.99,45.8622742567,135.29,34.7651678508,-37.4995049766,51.1354062191,-11.9148321492,-4.2595049766,12.6533239818,46.68,-33.24,57.3054971185,135.97,32.1251678508,-8.8595049766,33.3244240442,-11.9148321492,-4.2595049766,12.6533239818,44.04,-4.6,44.2795844606,134.28
2020-02-17 04:30:00,37.2997678055,-18.1518188188,41.4820588299,-11.8202321945,-4.2318188188,12.5549265091,49.12,-13.92,51.0542926697,136.16,33.9897678055,-32.4718188188,47.0076944007,-11.8202321945,-4.2318188188,12.5549265091,45.81,-28.24,53.8149951222,134.57,36.0197678055,-17.851818818799998,40.2008844169,-11.8202321945,-4.2318188188,12.5549265091,47.84,-13.62,49.741029342,136.27,33.4997678055,-9.2518188188,34.7538572604,-11.8202321945,-4.2318188188,12.5549265091,45.32,-5.02,45.5971797373,135.59,34.6197678055,-37.5518188188,51.0751154624,-11.8202321945,-4.2318188188,12.5549265091,46.44,-33.32,57.1567668785,136.27,31.9797678055,-9.5518188188,33.3757815135,-11.8202321945,-4.2318188188,12.5549265091,43.8,-5.32,44.1219038574,134.57
2020-02-17 05:00:00,37.5936348627,-18.2816346617,41.803104527,-11.526365137300001,-4.2016346617,12.2682854184,49.12,-14.08,51.0981486944,136.87,34.0636348627,-32.2716346617,46.9232311739,-11.526365137300001,-4.2016346617,12.2682854184,45.59,-28.07,53.5385188439,135.23,36.2936348627,-17.9716346617,40.4994763418,-11.526365137300001,-4.2016346617,12.2682854184,47.82,-13.77,49.7630917448,136.96,33.5836348627,-8.8316346617,34.7254704992,-11.526365137300001,-4.2016346617,12.2682854184,45.11,-4.63,45.3469844642,136.25,34.9136348627,-37.9616346617,51.5756493465,-11.526365137300001,-4.2016346617,12.2682854184,46.44,-33.76,57.4143814736,136.96,32.0736348627,-7.7216346617,32.9900241764,-11.526365137300001,-4.2016346617,12.2682854184,43.6,-3.52,43.7418609572,135.23
2020-02-17 05:30:00,38.437768198,-17.7210502617,42.3260870672,-12.162231802,-4.4110502617,12.9374358672,50.6,-13.31,52.3212776985,135.65,35.277768198,-31.2210502617,47.1091807239,-12.162231802,-4.4110502617,12.9374358672,47.44,-26.81,54.4915562266,134.0,37.097768198,-17.4110502617,40.9803498824,-12.162231802,-4.4110502617,12.9374358672,49.26,-13.0,50.9465170547,135.74,34.737768198,-8.1810502617,35.688122993,-12.162231802,-4.4110502617,12.9374358672,46.9,-3.77,47.0512794725,135.02,35.677768198,-37.0110502617,51.4074020455,-12.162231802,-4.4110502617,12.9374358672,47.84,-32.6,57.8914985123,135.74,33.157768198,-8.2910502617,34.1786352319,-12.162231802,-4.4110502617,12.9374358672,45.32,-3.88,45.485786791,134.0
2020-02-17 06:00:00,40.2611179929,-16.9045011008,43.6660025592,-13.0188820071,-4.6545011008,13.8259057285,53.28,-12.25,54.6701097493,135.45,37.1811179929,-30.5345011008,48.1122779826,-13.0188820071,-4.6545011008,13.8259057285,50.2,-25.88,56.4784419049,133.83,38.8211179929,-16.6145011008,42.2270156303,-13.0188820071,-4.6545011008,13.8259057285,51.84,-11.96,53.2017593694,135.56,36.5611179929,-7.5245011008,37.3273822509,-13.0188820071,-4.6545011008,13.8259057285,49.58,-2.87,49.6629972917,134.85,37.3811179929,-36.0945011008,51.9630733513,-13.0188820071,-4.6545011008,13.8259057285,50.4,-31.44,59.4023029857,135.56,34.9011179929,-6.5745011008,35.5149560309,-13.0188820071,-4.6545011008,13.8259057285,47.92,-1.92,47.9584486822,133.83
2020-02-17 06:30:00,44.5661011197,-15.8828199713,47.3117463137,-15.1938988803,-5.3228199713,16.0992849417,59.76,-10.56,60.6858401936,134.74,42.0761011197,-27.7328199713,50.3935272529,-15.1938988803,-5.3228199713,16.0992849417,57.27,-22.41,61.4984633954,132.97,42.9261011197,-15.5628199713,45.6601743623,-15.1938988803,-5.3228199713,16.0992849417,58.12,-10.24,59.0151844867,134.85,41.2361011197,-5.0928199713,41.5494025325,-15.1938988803,-5.3228199713,16.0992849417,56.43,0.23,56.4304687204,133.93,41.3261011197,-34.6828199713,53.9513172676,-15.1938988803,-5.3228199713,16.0992849417,56.52,-29.36,63.6908156644,134.85,39.4461011197,-2.1228199713,39.5031803552,-15.1938988803,-5.3228199713,16.0992849417,54.64,3.2,54.733624035,132.97
2020-02-17 07:00:00,48.22823466,-13.2818994376,50.0237090897,-16.98176534,-5.9518994376,17.9945953269,65.21,-7.33,65.6206750956,133.41,45.79823466,-26.0518994376,52.6894653824,-16.98176534,-5.9518994376,17.9945953269,62.78,-20.1,65.9191808202,131.77,46.36823466,-13.0118994376,48.1593470934,-16.98176534,-5.9518994376,17.9945953269,63.35,-7.06,63.742184619,133.52,44.80823466,-3.7118994376,44.9617180586,-16.98176534,-5.9518994376,17.9945953269,61.79,2.24,61.8305887082,132.72,44.69823466,-31.7118994376,54.8048971139,-16.98176534,-5.9518994376,17.9945953269,61.68,-25.76,66.8430998683,133.52,42.85823466,-0.5118994376,42.8612916185,-16.98176534,-5.9518994376,17.9945953269,59.84,5.44,60.0867639335,131.77
2020-02-17 07:30:00,51.700100994,-10.8536449699,52.8270958119,-18.479899006,-6.3736449699,19.548146139099998,70.18,-4.48,70.3228469276,133.52,49.340100994,-25.2836449699,55.441034163,-18.479899006,-6.3736449699,19.548146139099998,67.82,-18.91,70.406963434,132.03,49.670100994,-10.6236449699,50.7935110541,-18.479899006,-6.3736449699,19.548146139099998,68.15,-4.25,68.2823915808,133.61,48.200100994,-2.8836449699,48.2862831883,-18.479899006,-6.3736449699,19.548146139099998,66.68,3.49,66.7712700194,132.96,47.840100994,-29.2536449699,56.0754046543,-18.479899006,-6.3736449699,19.548146139099998,66.32,-22.88,70.1558037514,133.61,46.160100994,1.1063550301,46.1733575261,-18.479899006,-6.3736449699,19.548146139099998,64.64,7.48,65.0713454602,132.03
2020-02-17 08:00:00,54.5825676576,-8.9761990752,55.3157196639,-18.8274323424,-6.5661990752,19.9395882331,73.41,-2.41,73.4495486712,132.49,52.0225676576,-23.4361990752,57.0578914155,-18.8274323424,-6.5661990752,19.9395882331,70.85,-16.87,72.830758612,131.04,52.4325676576,-8.7561990752,53.1586791918,-18.8274323424,-6.5661990752,19.9395882331,71.26,-2.19,71.2936441767,132.58,50.7825676576,-1.3561990752,50.8006737537,-18.8274323424,-6.5661990752,19.9395882331,69.61,5.21,69.8047004148,131.95,50.5325676576,-27.0861990752,57.3341309729,-18.8274323424,-6.5661990752,19.9395882331,69.36,-20.52,72.3317357734,132.58,48.6525676576,2.1538009248,48.7002176391,-18.8274323424,-6.5661990752,19.9395882331,67.48,8.72,68.041081708,131.04
2020-02-17 08:30:00,57.6784676864,-6.8827564489,58.087674863,-19.8015323136,-6.9627564489000004,20.9900133238,77.48,0.08,77.480041301,131.49,55.4984676864,-21.4627564489,59.5040320476,-19.8015323136,-6.9627564489000004,20.9900133238,75.3,-14.5,76.6833749909,130.08,55.3884676864,-6.6927564489,55.7913554373,-19.8015323136,-6.9627564489000004,20.9900133238,75.19,0.27,75.1904847703,131.62,54.1184676864,0.32724355110000003,54.1194570655,-19.8015323136,-6.9627564489000004,20.9900133238,73.92,7.29,74.2786005522,131.01,53.3584676864,-24.6427564489,58.774071828,-19.8015323136,-6.9627564489000004,20.9900133238,73.16,-17.68,75.2659816916,131.62,51.8384676864,3.7572435511,51.9744515236,-19.8015323136,-6.9627564489000004,20.9900133238,71.64,10.72,72.4376145383,130.08
2020-02-17 09:00:00,59.7352675702,-4.7350302752,59.9226393226,-19.3847324298,-6.9850302752,20.6048173814,79.12,2.25,79.1519860774,131.62,56.9452675702,-21.7450302752,60.9558023514,-19.3847324298,-6.9850302752,20.6048173814,76.33,-14.76,77.7439804744,130.44,57.3652675702,-4.5950302752,57.5490071732,-19.3847324298,-6.9850302752,20.6048173814,76.75,2.39,76.787203361,131.72,55.5652675702,0.1349697248,55.5654314927,-19.3847324298,-6.9850302752,20.6048173814,74.95,7.12,75.2874285655,131.35,55.2552675702,-22.5850302752,59.6927816975,-19.3847324298,-6.9850302752,20.6048173814,74.64,-15.6,76.2528006043,131.72,53.2552675702,2.6149697248,53.3194297666,-19.3847324298,-6.9850302752,20.6048173814,72.64,9.6,73.2716152408,130.44
2020-02-17 09:30:00,60.781801051,-4.6160871145,60.9568339011,-18.978198949,-6.9660871145000005,20.2162905855,79.76,2.35,79.7946119735,131.06,58.071801051,-20.0260871145,61.4278295435,-18.978198949,-6.9660871145000005,20.2162905855,77.05,-13.06,78.1489993538,129.74,58.391801051,-4.4760871145,58.5631094276,-18.978198949,-6.9660871145000005,20.2162905855,77.37,2.49,77.4100574861,131.16,56.641801051,1.5939128855,56.6642231446,-18.978198949,-6.9660871145000005,20.2162905855,75.62,8.56,76.1029434385,130.65,56.221801051,-22.2460871145,60.463040821,-18.978198949,-6.9660871145000005,20.2162905855,75.2,-15.28,76.7366822322,131.16,54.261801051,4.2339128855,54.4267312229,-18.978198949,-6.9660871145000005,20.2162905855,73.24,11.2,74.0914138075,129.74
2020-02-17 10:00:00,60.6138341291,-4.4067835591,60.7738153251,-17.4861658709,-6.6167835591,18.6961980502,78.1,2.21,78.131261989,131.65,57.2838341291,-19.5567835591,60.5302026736,-17.4861658709,-6.6167835591,18.6961980502,74.77,-12.94,75.8814634809,130.28,58.2638341291,-4.2667835591,58.4198580054,-17.4861658709,-6.6167835591,18.6961980502,75.75,2.35,75.7864433787,131.76,55.9038341291,2.2432164409,55.9488220639,-17.4861658709,-6.6167835591,18.6961980502,73.39,8.86,73.9228767027,131.21,56.1938341291,-22.2967835591,60.4557156207,-17.4861658709,-6.6167835591,18.6961980502,73.68,-15.68,75.3299727864,131.76,53.5938341291,4.0632164409,53.7476398041,-17.4861658709,-6.6167835591,18.6961980502,71.08,10.68,71.8778742034,130.28
2020-02-17 10:30:00,61.3643180549,-3.7590973594,61.4793489173,-16.3756819451,-6.4590973594,17.6034910704,77.74,2.7,77.7868729285,131.31,57.7543180549,-19.3090973594,60.896654217,-16.3756819451,-6.4590973594,17.6034910704,74.13,-12.85,75.2354929538,129.98,59.0343180549,-3.6390973594,59.1463755254,-16.3756819451,-6.4590973594,17.6034910704,75.41,2.8200000000000003,75.4627093338,131.4,56.4143180549,2.3709026405999998,56.464116578,-16.3756819451,-6.4590973594,17.6034910704,72.79,8.83,73.3236182959,130.92,56.9443180549,-21.5790973594,60.8959177744,-16.3756819451,-6.4590973594,17.6034910704,73.32,-15.12,74.862786483,131.4,54.0643180549,4.9009026406,54.2859957395,-16.3756819451,-6.4590973594,17.6034910704,70.44,11.36,71.3501450594,129.98
2020-02-17 11:00:00,61.869551046,-3.6016273713,61.9742935931,-17.040448954,-6.4216273713,18.2102772809,78.91,2.8200000000000003,78.9603729728,131.5,58.599551046,-18.7716273713,61.5327666936,-17.040448954,-6.4216273713,18.2102772809,75.64,-12.35,76.6415820557,130.14,59.499551046,-3.4716273713,59.6007447209,-17.040448954,-6.4216273713,18.2102772809,76.54,2.95,76.5968282633,131.61,57.199551046,2.9283726287,57.2744620762,-17.040448954,-6.4216273713,18.2102772809,74.24,9.35,74.8264665743,131.06,57.399551046,-21.3816273713,61.2526117756,-17.040448954,-6.4216273713,18.2102772809,74.44,-14.96,75.9283557046,131.61,54.839551046,5.8583726287,55.151581018,-17.040448954,-6.4216273713,18.2102772809,71.88,12.28,72.9214152359,130.14
2020-02-17 11:30:00,62.7502680801,-2.5372796726,62.8015440277,-14.9497319199,-5.7372796726,16.0128343062,77.7,3.2,77.7658665482,131.08,58.5302680801,-17.7572796726,61.164640626,-14.9497319199,-5.7372796726,16.0128343062,73.48,-12.02,74.4566370447,129.74,60.4102680801,-2.4272796726,60.4590123648,-14.9497319199,-5.7372796726,16.0128343062,75.36,3.31,75.4326567211,131.19,57.1802680801,3.8327203274,57.3085752992,-14.9497319199,-5.7372796726,16.0128343062,72.13,9.57,72.7620904043,130.69,58.2902680801,-20.2972796726,61.7230501106,-14.9497319199,-5.7372796726,16.0128343062,73.24,-14.56,74.6732294735,131.19,54.8102680801,6.4627203274,55.1899650394,-14.9497319199,-5.7372796726,16.0128343062,69.76,12.2,70.8187658746,129.74
2020-02-17 12:00:00,61.1893679992,-3.357063419,61.2813889443,-13.4606320008,-5.487063419,14.536040686,74.65,2.13,74.6803816273,132.25,57.2493679992,-17.797063419,59.9518607104,-13.4606320008,-5.487063419,14.536040686,70.71,-12.31,71.7735341195,130.79,58.9593679992,-3.267063419,59.0498160729,-13.4606320008,-5.487063419,14.536040686,72.42,2.22,72.4540185221,132.36,55.9893679992,4.102936581,56.1394996196,-13.4606320008,-5.487063419,14.536040686,69.45,9.59,70.1089908642,131.75,56.9393679992,-21.527063419,60.8728682386,-13.4606320008,-5.487063419,14.536040686,70.4,-16.04,72.2041660848,132.36,53.7393679992,6.032936581,54.0769451499,-13.4606320008,-5.487063419,14.536040686,67.2,11.52,68.1802786735,130.79
2020-02-17 12:30:00,61.3729180716,-4.9384245051,61.571284778,-13.8070819284,-5.4784245051,14.8542467475,75.18,0.54,75.1819393206,132.39,56.8629180716,-17.3484245051,59.4504775795,-13.8070819284,-5.4784245051,14.8542467475,70.67,-11.87,71.6599316215,130.79,59.1529180716,-4.7784245051,59.34560689,-13.8070819284,-5.4784245051,14.8542467475,72.96,0.7000000000000001,72.9633579271,132.5,55.5729180716,4.4615754949,55.7517253445,-13.8070819284,-5.4784245051,14.8542467475,69.38,9.94,70.0884298583,131.67,57.1529180716,-22.9984245051,61.6066844897,-13.8070819284,-5.4784245051,14.8542467475,70.96,-17.52,73.0908475803,132.5,53.2729180716,5.4815754949,53.5541918973,-13.8070819284,-5.4784245051,14.8542467475,67.08,10.96,67.9694637319,130.79
2020-02-17 13:00:00,62.9905847078,-4.775149694,63.1713211547,-11.0494152922,-4.885149694,12.081153332,74.04,0.11,74.0400817125,132.94,55.8505847078,-17.215149694,58.4435556002,-11.0494152922,-4.885149694,12.081153332,66.9,-12.33,68.0267513556,131.27,60.7905847078,-4.625149694,60.9662791944,-11.0494152922,-4.885149694,12.081153332,71.84,0.26,71.8404704884,133.04,54.6805847078,4.784850306,54.8895357645,-11.0494152922,-4.885149694,12.081153332,65.73,9.67,66.4375029633,132.25,58.8305847078,-23.045149694,63.1831988861,-11.0494152922,-4.885149694,12.081153332,69.88,-18.16,72.2011080247,133.04,52.4705847078,6.954850306,52.9295021926,-11.0494152922,-4.885149694,12.081153332,63.52,11.84,64.6140541988,131.27
2020-02-17 13:30:00,61.1823346886,-5.875446273,61.4638019232,-15.4676653114,-5.945446273,16.570968637,76.65,0.07,76.6500319635,133.05,57.0823346886,-18.405446273,59.9762735255,-15.4676653114,-5.945446273,16.570968637,72.55,-12.46,73.6121871703,131.38,58.9123346886,-5.745446273,59.1918350057,-15.4676653114,-5.945446273,16.570968637,74.38,0.2,74.380268889,133.16,55.7723346886,3.694553727,55.8945707906,-15.4676653114,-5.945446273,16.570968637,71.24,9.64,71.8892704094,132.35,56.9723346886,-24.145446273,61.8776978854,-15.4676653114,-5.945446273,16.570968637,72.44,-18.2,74.6913221198,133.16,53.5323346886,6.294553727,53.9011341609,-15.4676653114,-5.945446273,16.570968637,69.0,12.24,70.0772259725,131.38
2020-02-17 14:00:00,59.5687010055,-4.585197755,59.7449092219,-12.1312989945,-4.955197755,13.1042893774,71.7,0.37,71.7009546659,134.53,55.0887010055,-19.815197755,58.5440606769,-12.1312989945,-4.955197755,13.1042893774,67.22,-14.86,68.8429226573,133.07,57.4387010055,-4.495197755,57.6143313426,-12.1312989945,-4.955197755,13.1042893774,69.57,0.46,69.5715207538,134.67,53.9387010055,2.824802245,54.0126186542,-12.1312989945,-4.955197755,13.1042893774,66.07,7.78,66.5264857031,134.11,55.5887010055,-23.435197755,60.3267119384,-12.1312989945,-4.955197755,13.1042893774,67.72,-18.48,70.1962164223,134.67,51.8687010055,4.724802245,52.083451309,-12.1312989945,-4.955197755,13.1042893774,64.0,9.68,64.7279105178,133.07
2020-02-17 14:30:00,59.1151683536,-6.552763949,59.4772380399,-12.4548316464,-5.392763949,13.5722044764,71.57,-1.16,71.5793999695,134.69,55.0151683536,-18.932763949,58.1817694792,-12.4548316464,-5.392763949,13.5722044764,67.47,-13.54,68.8152054418,132.92,57.0051683536,-6.402763949,57.3636174349,-12.4548316464,-5.392763949,13.5722044764,69.46,-1.01,69.467342687,134.79,53.8351683536,3.617236051,53.9565542665,-12.4548316464,-5.392763949,13.5722044764,66.29,9.01,66.8995082194,133.92,55.2251683536,-25.392763949,60.7833174535,-12.4548316464,-5.392763949,13.5722044764,67.68,-20.0,70.5732413879,134.79,51.7451683536,6.127236051,52.1066739446,-12.4548316464,-5.392763949,13.5722044764,64.2,11.52,65.2253815627,132.92
2020-02-17 15:00:00,59.5844181987,-6.1335807348,59.8992796677,-14.8055818013,-5.8035807348,15.9024149682,74.39,-0.33,74.3907319496,133.66,55.6944181987,-19.7735807348,59.1004459676,-14.8055818013,-5.8035807348,15.9024149682,70.5,-13.97,71.8707930943,132.05,57.3844181987,-5.9835807348,57.6955344062,-14.8055818013,-5.8035807348,15.9024149682,72.19,-0.18,72.1902244075,133.75,54.4244181987,2.5664192652,54.4848951923,-14.8055818013,-5.8035807348,15.9024149682,69.23,8.37,69.7341365473,133.02,55.5144181987,-24.6435807348,60.7384285224,-14.8055818013,-5.8035807348,15.9024149682,70.32,-18.84,72.800054945,133.75,52.2344181987,5.4364192652,52.5165602356,-14.8055818013,-5.8035807348,15.9024149682,67.04,11.24,67.9757250789,132.05
2020-02-17 15:30:00,59.6036181795,-5.0703861233,59.8188943021,-13.9963818205,-5.6303861233,15.0864161404,73.6,0.56,73.6021304039,133.32,54.6736181795,-21.2703861233,58.6654400024,-13.9963818205,-5.6303861233,15.0864161404,68.67,-15.64,70.4285347001,132.05,57.4036181795,-4.9403861233,57.6158207019,-13.9963818205,-5.6303861233,15.0864161404,71.4,0.6900000000000001,71.4033339558,133.42,53.4836181795,1.0496138767,53.4939165033,-13.9963818205,-5.6303861233,15.0864161404,67.48,6.68,67.8098281962,133.02,55.4836181795,-23.4703861233,60.2435964321,-13.9963818205,-5.6303861233,15.0864161404,69.48,-17.84,71.7337856243,133.42,51.3636181795,3.4096138767,51.4766620837,-13.9963818205,-5.6303861233,15.0864161404,65.36,9.04,65.9822036613,132.05
2020-02-17 16:00:00,60.7220016073,-6.4044055238,61.058806812,-16.5379983927,-6.2044055238,17.6635228293,77.26,-0.2,77.2602588657,132.65,56.4020016073,-20.3344055238,59.9555988488,-16.5379983927,-6.2044055238,17.6635228293,72.94,-14.13,74.2960328685,131.16,58.4020016073,-6.1644055238,58.7264309081,-16.5379983927,-6.2044055238,17.6635228293,74.94,0.04,74.9400106752,132.78,55.0620016073,1.7355944762000002,55.0893484186,-16.5379983927,-6.2044055238,17.6635228293,71.6,7.94,72.0389033787,132.11,56.4620016073,-24.5644055238,61.5740825692,-16.5379983927,-6.2044055238,17.6635228293,73.0,-18.36,75.2734322321,132.78,52.8220016073,4.6755944762,53.0285304106,-16.5379983927,-6.2044055238,17.6635228293,69.36,10.88,70.2081476753,131.16
2020-02-17 16:30:00,61.8525014885,-6.8458788641,62.2302016533,-18.1774985115,-6.7058788641,19.3749906703,80.03,-0.14,80.030122454,132.41,58.1525014885,-20.1458788641,61.5432357337,-18.1774985115,-6.7058788641,19.3749906703,76.33,-13.44,77.5042095631,130.85,59.4625014885,-6.6658788641,59.8349648976,-18.1774985115,-6.7058788641,19.3749906703,77.64,0.04,77.640010304,132.52,56.7325014885,1.8241211359,56.7618194129,-18.1774985115,-6.7058788641,19.3749906703,74.91,8.53,75.3940912804,131.78,57.5025014885,-24.8258788641,62.6327545204,-18.1774985115,-6.7058788641,19.3749906703,75.68,-18.12,77.8190002506,132.52,54.3825014885,4.2541211359,54.548638982,-18.1774985115,-6.7058788641,19.3749906703,72.56,10.96,73.3830716174,130.85
2020-02-17 17:00:00,63.5749682286,-6.5066155762,63.9070624542,-19.4350317714,-7.0866155762,20.6867247354,83.01,0.58,83.0120262372,132.03,60.0049682286,-19.7466155762,63.1706026473,-19.4350317714,-7.0866155762,20.6867247354,79.44,-12.66,80.4424589381,130.48,61.0749682286,-6.2566155762,61.394600598,-19.4350317714,-7.0866155762,20.6867247354,80.51,0.8300000000000001,80.5142782368,132.15,58.4949682286,2.1633844238,58.5349599832,-19.4350317714,-7.0866155762,20.6867247354,77.93,9.25,78.4770501484,131.41,59.0849682286,-24.2866155762,63.8817123026,-19.4350317714,-7.0866155762,20.6867247354,78.52,-17.2,80.3817790298,132.15,56.1249682286,4.1533844238,56.2784386851,-19.4350317714,-7.0866155762,20.6867247354,75.56,11.24,76.3914340748,130.48
2020-02-17 17:30:00,65.3772680547,-5.8324844246000005,65.6369183681,-21.0627319453,-7.5624844246,22.3792280401,86.44,1.73,86.4573102751,131.61,62.4472680547,-19.7924844246,65.5088064858,-21.0627319453,-7.5624844246,22.3792280401,83.51,-12.23,84.400787911,130.14,62.7672680547,-5.6124844246,63.0176952964,-21.0627319453,-7.5624844246,22.3792280401,83.83,1.9500000000000002,83.8526767611,131.73,60.8272680547,2.0375155754,60.861383559000004,-21.0627319453,-7.5624844246,22.3792280401,81.89,9.6,82.4507859271,131.06,60.6572680547,-23.4824844246,65.0440715409,-21.0627319453,-7.5624844246,22.3792280401,81.72,-15.92,83.2562598247,131.73,58.3772680547,4.2375155754,58.5308633439,-21.0627319453,-7.5624844246,22.3792280401,79.44,11.8,80.3116031467,130.14
2020-02-17 18:00:00,67.9405181335,-4.146856049,68.066955414,-22.2394818665,-7.956856049,23.6200362378,90.18,3.81,90.2604481487,131.21,64.5605181335,-20.076856049,67.6102111406,-22.2394818665,-7.956856049,23.6200362378,86.8,-12.12,87.6420812167,129.98,65.1905181335,-3.916856049,65.308080785,-22.2394818665,-7.956856049,23.6200362378,87.43,4.04,87.5232911858,131.33,62.8505181335,1.723143951,62.8741350217,-22.2394818665,-7.956856049,23.6200362378,85.09,9.68,85.638837568,130.87,63.0405181335,-21.636856049,66.6502848173,-22.2394818665,-7.956856049,23.6200362378,85.28,-13.68,86.3702541388,131.33,60.3605181335,3.763143951,60.4777099578,-22.2394818665,-7.956856049,23.6200362378,82.6,11.72,83.4273240611,129.98
2020-02-17 18:30:00,69.0036012079,-3.4777287732,69.0911830633,-22.6163987921,-8.0377287732,24.0022202755,91.62,4.5600000000000005,91.733407219,130.96,65.0636012079,-20.7277287732,68.2855104853,-22.6163987921,-8.0377287732,24.0022202755,87.68,-12.69,88.5935578922,129.87,66.1836012079,-3.2677287732,66.264222022,-22.6163987921,-8.0377287732,24.0022202755,88.8,4.77,88.9280208933,131.09,63.3436012079,1.0722712268,63.3526761832,-22.6163987921,-8.0377287732,24.0022202755,85.96,9.11,86.4413888135,130.77,63.9836012079,-20.9177287732,67.3160649516,-22.6163987921,-8.0377287732,24.0022202755,86.6,-12.88,87.5525807729,131.09,60.8236012079,4.6022712268,60.9974701471,-22.6163987921,-8.0377287732,24.0022202755,83.44,12.64,84.3919617025,129.87
2020-02-17 19:00:00,68.3515345658,-3.9976406544,68.4683387289,-22.1484654342,-7.8876406544,23.5110483855,90.5,3.89,90.5835641825,131.13,64.1315345658,-21.0376406544,67.4939704719,-22.1484654342,-7.8876406544,23.5110483855,86.28,-13.15,87.2763478842,130.0,65.5815345658,-3.7776406544,65.6902446708,-22.1484654342,-7.8876406544,23.5110483855,87.73,4.11,87.8262204584,131.23,62.4515345658,0.8223593456,62.4569487288,-22.1484654342,-7.8876406544,23.5110483855,84.6,8.71,85.0471874902,130.91,63.3715345658,-21.4876406544,66.9153950456,-22.1484654342,-7.8876406544,23.5110483855,85.52,-13.6,86.5946326281,131.23,59.9715345658,3.0323593456,60.0481486923,-22.1484654342,-7.8876406544,23.5110483855,82.12,10.92,82.84286813,130.0
2020-02-17 19:30:00,66.8885680478,-5.5484652337,67.1182985626,-21.3314319522,-7.6384652337,22.6578052834,88.22,2.09,88.2447533851,131.62,62.3785680478,-21.3684652337,65.9370689228,-21.3314319522,-7.6384652337,22.6578052834,83.71,-13.73,84.8285152528,130.36,64.2185680478,-5.2984652337,64.4367768898,-21.3314319522,-7.6384652337,22.6578052834,85.55,2.34,85.5819963544,131.72,60.7685680478,0.5715347663,60.7712556606,-21.3314319522,-7.6384652337,22.6578052834,82.1,8.21,82.5094788494,131.27,62.1085680478,-23.1584652337,66.2856601153,-21.3314319522,-7.6384652337,22.6578052834,83.44,-15.52,84.8711022669,131.72,58.3885680478,2.6415347663,58.4482898346,-21.3314319522,-7.6384652337,22.6578052834,79.72,10.28,80.3800771336,130.36
2020-02-17 20:00:00,64.5089007882,-7.0393458354,64.8918382441,-20.6610992118,-7.3193458354,21.9192573801,85.17,0.28,85.1704602547,132.12,60.5389007882,-22.1493458354,64.4635713375,-20.6610992118,-7.3193458354,21.9192573801,81.2,-14.83,82.5431335727,130.78,61.9489007882,-6.7693458354,62.317656823,-20.6610992118,-7.3193458354,21.9192573801,82.61,0.55,82.6118308719,132.24,59.0189007882,-0.07934583540000001,59.018954125,-20.6610992118,-7.3193458354,21.9192573801,79.68,7.24,80.0082495747,131.69,59.8989007882,-24.7993458354,64.8296681273,-20.6610992118,-7.3193458354,21.9192573801,80.56,-17.48,82.4346043843,132.24,56.6989007882,2.5606541646,56.7566938814,-20.6610992118,-7.3193458354,21.9192573801,77.36,9.88,77.9883581056,130.78
2020-02-17 20:30:00,61.2098178461,-8.58809671,61.8093617978,-19.2801821539,-6.92809671,20.4871654435,80.49,-1.6600000000000001,80.5071158346,131.18,56.9798178461,-23.36809671,61.5854494635,-19.2801821539,-6.92809671,20.4871654435,76.26,-16.44,78.0119298569,129.84,58.8298178461,-8.29809671,59.4121694336,-19.2801821539,-6.92809671,20.4871654435,78.11,-1.37,78.1220135429,131.3,55.6098178461,-1.61809671,55.6333540049,-19.2801821539,-6.92809671,20.4871654435,74.89,5.31,75.078014092,130.76,56.7998178461,-26.08809671,62.5044646189,-19.2801821539,-6.92809671,20.4871654435,76.08,-19.16,78.4555415506,131.3,53.3198178461,1.23190329,53.3340469199,-19.2801821539,-6.92809671,20.4871654435,72.6,8.16,73.0571392815,129.84
2020-02-17 21:00:00,58.6931847766,-9.1700581605,59.4052178339,-18.0168152234,-6.5600581605,19.1739404887,76.71,-2.61,76.7543887996,131.18,54.0331847766,-24.9800581605,59.5280468587,-18.0168152234,-6.5600581605,19.1739404887,72.05,-18.42,74.3673241417,129.92,56.4331847766,-8.8900581605,57.1291298562,-18.0168152234,-6.5600581605,19.1739404887,74.45,-2.33,74.486451117,131.3,52.7831847766,-3.1700581605,52.8782929367,-18.0168152234,-6.5600581605,19.1739404887,70.8,3.39,70.8811124348,130.85,54.4631847766,-26.7600581605,60.6822808468,-18.0168152234,-6.5600581605,19.1739404887,72.48,-20.2,75.2422115571,131.3,50.6231847766,0.5199418395000001,50.6258548219,-18.0168152234,-6.5600581605,19.1739404887,68.64,7.08,69.0041737868,129.92
2020-02-17 21:30:00,55.8419344184,-11.632740191,57.0407072531,-17.1280655816,-6.202740191,18.2166027691,72.97,-5.43,73.1717554798,132.26,51.6019344184,-25.782740191,57.6845674984,-17.1280655816,-6.202740191,18.2166027691,68.73,-19.58,71.464601727,130.82,53.7419344184,-11.312740191,54.9197014345,-17.1280655816,-6.202740191,18.2166027691,70.87,-5.11,71.0539865173,132.38,50.4519344184,-3.722740191,50.5890944877,-17.1280655816,-6.202740191,18.2166027691,67.58,2.48,67.6254892773,131.76,51.8719344184,-29.522740191,59.6849207815,-17.1280655816,-6.202740191,18.2166027691,69.0,-23.32,72.8342117415,132.38,48.3919344184,0.317259809,48.3929743923,-17.1280655816,-6.202740191,18.2166027691,65.52,6.52,65.8436086496,130.82
2020-02-17 22:00:00,52.291617457,-12.7827880843,53.8313377827,-16.038382543,-5.7527880843,17.0389050511,68.33,-7.03,68.6906820464,133.43,48.441617457,-28.0227880843,55.9630856357,-16.038382543,-5.7527880843,17.0389050511,64.48,-22.27,68.2174706362,132.06,50.331617457,-12.4727880843,51.8540466929,-16.038382543,-5.7527880843,17.0389050511,66.37,-6.72,66.7093344293,133.54,47.431617457,-5.5527880843,47.755541983,-16.038382543,-5.7527880843,17.0389050511,63.47,0.2,63.4703151087,133.01,48.561617457,-31.0327880843,57.6304140739,-16.038382543,-5.7527880843,17.0389050511,64.6,-25.28,69.37029912,133.54,45.521617457,-2.7527880843,45.6047749489,-16.038382543,-5.7527880843,17.0389050511,61.56,3.0,61.6330560657,132.06
2020-02-17 22:30:00,49.014600305,-14.3115549653,51.0612538877,-14.915399695,-5.3415549653,15.8430223603,63.93,-8.97,64.5562220084,134.24,45.554600305,-29.1315549653,54.0728129807,-14.915399695,-5.3415549653,15.8430223603,60.47,-23.79,64.9814204215,132.8,47.224600305,-13.9815549653,49.2508553552,-14.915399695,-5.3415549653,15.8430223603,62.14,-8.64,62.7377812805,134.36,44.674600305,-6.4615549653,45.1394683729,-14.915399695,-5.3415549653,15.8430223603,59.59,-1.12,59.6005243266,133.76,45.564600305,-32.9015549653,56.2018248822,-14.915399695,-5.3415549653,15.8430223603,60.48,-27.56,66.4634034639,134.36,42.884600305,-5.0215549653,43.1775978673,-14.915399695,-5.3415549653,15.8430223603,57.8,0.32,57.8008858064,132.8
2020-02-17 23:00:00,45.811650378,-15.1014106984,48.2364998257,-13.418349622000001,-4.8714106984,14.275249517,59.23,-10.23,60.1069530088,134.76,42.211650378,-30.4814106984,52.0666863339,-13.418349622000001,-4.8714106984,14.275249517,55.63,-25.61,61.2418892589,133.35,44.181650378,-14.8014106984,46.5950639959,-13.418349622000001,-4.8714106984,14.275249517,57.6,-9.93,58.4496783567,134.87,41.461650378,-7.6414106984,42.1599289554,-13.418349622000001,-4.8714106984,14.275249517,54.88,-2.77,54.9498616923,134.33,42.581650378,-33.9114106984,54.4351056256,-13.418349622000001,-4.8714106984,14.275249517,56.0,-29.04,63.0818642718,134.87,39.741650378,-6.6714106984,40.2977232045,-13.418349622000001,-4.8714106984,14.275249517,53.16,-1.8,53.190465311,133.35
2020-02-17 23:30:00,43.5859838121,-15.1777676571,46.1530347423,-12.1740161879,-4.4777676571,12.9713944252,55.76,-10.7,56.7773511182,134.86,39.8359838121,-31.4177676571,50.7344235291,-12.1740161879,-4.4777676571,12.9713944252,52.01,-26.94,58.5730629214,133.52,42.0659838121,-14.8877676571,44.6227814002,-12.1740161879,-4.4777676571,12.9713944252,54.24,-10.41,55.229934818,134.96,39.1859838121,-8.5077676571,40.0989206566,-12.1740161879,-4.4777676571,12.9713944252,51.36,-4.03,51.5178658331,134.49,40.5059838121,-34.0777676571,52.9341947429,-12.1740161879,-4.4777676571,12.9713944252,52.68,-29.6,60.4263386281,134.96,37.5459838121,-8.3577676571,38.4649604267,-12.1740161879,-4.4777676571,12.9713944252,49.72,-3.88,49.8711620077,133.52
2020-02-18 00:00:00,41.973517569,-16.4425634082,45.0791977363,-11.156482431,-4.2125634082,11.9253004449,53.13,-12.23,54.5194442378,134.55,38.113517569,-30.3225634082,48.7041894823,-11.156482431,-4.2125634082,11.9253004449,49.27,-26.11,55.7607837104,132.99,40.553517569,-16.1325634082,43.6445573851,-11.156482431,-4.2125634082,11.9253004449,51.71,-11.92,53.066095579,134.66,37.543517569,-7.6325634082,38.3115091798,-11.156482431,-4.2125634082,11.9253004449,48.7,-3.42,48.8199385497,133.96,39.043517569,-35.2925634082,52.6304217738,-11.156482431,-4.2125634082,11.9253004449,50.2,-31.08,59.0424118749,134.66,35.923517569,-8.0125634082,36.8062533668,-11.156482431,-4.2125634082,11.9253004449,47.08,-3.8,47.2331070331,132.99
2020-02-18 00:30:00,44.0652007758,-15.7935402577,46.8100185141,-11.8847992242,-4.4235402577,12.6813312003,55.95,-11.37,57.0936020934,134.66,40.1852007758,-30.5435402577,50.4753228109,-11.8847992242,-4.4235402577,12.6813312003,52.07,-26.12,58.2540925601,133.18,42.5552007758,-15.4735402577,45.2810728802,-11.8847992242,-4.4235402577,12.6813312003,54.44,-11.05,55.5501224121,134.77,39.5252007758,-7.7535402577,40.2785163939,-11.8847992242,-4.4235402577,12.6813312003,51.41,-3.33,51.5177348105,134.15,40.9952007758,-34.6235402577,53.6600039753,-11.8847992242,-4.4235402577,12.6813312003,52.88,-30.2,60.8960951129,134.77,37.8752007758,-7.8635402577,38.6828915568,-11.8847992242,-4.4235402577,12.6813312003,49.76,-3.44,49.8787650208,133.18
2020-02-18 01:00:00,43.6304006044,-14.8357342198,46.0837375518,-13.8895993956,-5.0657342198,14.7845403904,57.52,-9.77,58.3438368639,133.94,40.8604006044,-31.1957342198,51.4076470096,-13.8895993956,-5.0657342198,14.7845403904,54.75,-26.13,60.6658009096,132.64,42.0404006044,-14.5657342198,44.4922003989,-13.8895993956,-5.0657342198,14.7845403904,55.93,-9.5,56.7310752586,134.05,40.1404006044,-8.5357342198,41.0379156312,-13.8895993956,-5.0657342198,14.7845403904,54.03,-3.47,54.141313246,133.61,40.4304006044,-33.5057342198,52.5095374065,-13.8895993956,-5.0657342198,14.7845403904,54.32,-28.44,61.3147290624,134.05,38.4304006044,-8.8657342198,39.4397887148,-13.8895993956,-5.0657342198,14.7845403904,52.32,-3.8,52.457815433,132.64
2020-02-18 01:30:00,42.3142673447,-15.4200657025,45.0363813732,-14.0257326553,-5.1200657025,14.9310498397,56.34,-10.3,57.273777595,134.47,39.9042673447,-31.5000657025,50.8390075786,-14.0257326553,-5.1200657025,14.9310498397,53.93,-26.38,60.0362332263,133.12,40.7742673447,-15.1300657025,43.4909158982,-14.0257326553,-5.1200657025,14.9310498397,54.8,-10.01,55.7067329862,134.57,39.2142673447,-8.6900657025,40.1656072442,-14.0257326553,-5.1200657025,14.9310498397,53.24,-3.5700000000000003,53.3595586563,134.08,39.1742673447,-34.2800657025,52.0552218953,-14.0257326553,-5.1200657025,14.9310498397,53.2,-29.16,60.6675003606,134.57,37.5742673447,-8.6800657025,38.5638315925,-14.0257326553,-5.1200657025,14.9310498397,51.6,-3.56,51.7226604111,133.12
2020-02-18 02:00:00,40.7931672223,-15.7911625578,43.7429229357,-13.8768327777,-5.0511625578,14.767556708,54.67,-10.74,55.7149575967,135.22,38.4431672223,-32.4411625578,50.3021484053,-13.8768327777,-5.0511625578,14.767556708,52.32,-27.39,59.0558591505,133.9,39.3131672223,-15.5211625578,42.266199311,-13.8768327777,-5.0511625578,14.767556708,53.19,-10.47,54.210672381,135.32,37.8031672223,-9.4011625578,38.9546057544,-13.8768327777,-5.0511625578,14.767556708,51.68,-4.35,51.8627506019,134.87,37.8031672223,-34.8511625578,51.4167578098,-13.8768327777,-5.0511625578,14.767556708,51.68,-29.8,59.6562016893,135.32,36.2031672223,-9.6111625578,37.4572257734,-13.8768327777,-5.0511625578,14.767556708,50.08,-4.5600000000000005,50.2871753035,133.9
2020-02-18 02:30:00,40.4886005805,-16.5949655789,43.7575097501,-13.6613994195,-4.9849655789,14.5424797034,54.15,-11.61,55.3806337992,135.8,38.1386005805,-31.8049655789,49.6599304239,-13.6613994195,-4.9849655789,14.5424797034,51.8,-26.82,58.3314014918,134.3,39.0286005805,-16.3049655789,42.297559809,-13.6613994195,-4.9849655789,14.5424797034,52.69,-11.32,53.8922860899,135.89,37.4886005805,-8.6349655789,38.4702197034,-13.6613994195,-4.9849655789,14.5424797034,51.15,-3.65,51.2800643525,135.29,37.5386005805,-35.8649655789,51.9176491139,-13.6613994195,-4.9849655789,14.5424797034,51.2,-30.88,59.7914241342,135.89,35.8986005805,-8.4249655789,36.8739687129,-13.6613994195,-4.9849655789,14.5424797034,49.56,-3.44,49.6792431504,134.3
2020-02-18 03:00:00,39.6973340902,-13.055646101,41.7890922249,-13.3626659098,-4.915646101,14.2381324901,53.06,-8.14,53.6807526028,136.22,37.5373340902,-26.025646101,45.6769712828,-13.3626659098,-4.915646101,14.2381324901,50.9,-21.11,55.1039209131,134.48,37.6973340902,-28.565646101,47.297834355,-13.3626659098,-4.915646101,14.2381324901,51.06,-23.65,56.2711835667,136.32,36.8673340902,-2.995646101,36.988839107,-13.3626659098,-4.915646101,14.2381324901,50.23,1.92,50.2666818081,135.46,36.6773340902,-32.595646101,49.0683500915,-13.3626659098,-4.915646101,14.2381324901,50.04,-27.68,57.1855226434,136.32,35.2373340902,-15.035646101,38.3110997944,-13.3626659098,-4.915646101,14.2381324901,48.6,-10.12,49.6424656922,134.48
2020-02-18 03:30:00,38.8593008609,-9.9209543074,40.105742703,-12.9306991391,-4.7909543074,13.7897144061,51.79,-5.13,52.0434529984,135.44,36.6493008609,-23.9609543074,43.7869682087,-12.9306991391,-4.7909543074,13.7897144061,49.58,-19.17,53.1569873112,133.84,36.5893008609,-33.0709543074,49.3200259153,-12.9306991391,-4.7909543074,13.7897144061,49.52,-28.28,57.0262115172,135.54,35.9993008609,-1.1609543074,36.0180160111,-12.9306991391,-4.7909543074,13.7897144061,48.93,3.63,49.0644657568,134.82,35.8293008609,-29.3909543074,46.3418492863,-12.9306991391,-4.7909543074,13.7897144061,48.76,-24.6,54.614078771,135.54,34.3493008609,-19.0709543074,39.2883668256,-12.9306991391,-4.7909543074,13.7897144061,47.28,-14.28,49.3894401669,133.84
2020-02-18 04:00:00,38.3371675664,-10.7923233547,39.8272853758,-12.4528324336,-4.6423233547,13.290003828,50.79,-6.15,51.1609870898,135.99,35.9271675664,-23.6423233547,43.0083808455,-12.4528324336,-4.6423233547,13.290003828,48.38,-19.0,51.9771526731,134.25,36.1271675664,-34.0623233547,49.6529365566,-12.4528324336,-4.6423233547,13.290003828,48.58,-29.42,56.7939503821,136.1,35.2971675664,-0.7623233547,35.3053986681,-12.4528324336,-4.6423233547,13.290003828,47.75,3.88,47.9073783461,135.23,35.3471675664,-30.3623233547,46.5971344019,-12.4528324336,-4.6423233547,13.290003828,47.8,-25.72,54.2803684586,136.1,33.6271675664,-18.0823233547,38.1805816672,-12.4528324336,-4.6423233547,13.290003828,46.08,-13.44,48.0,134.25
2020-02-18 04:30:00,38.205551004,-9.967719638,39.4844217673,-12.084448996,-4.537719638,12.9083231696,50.29,-5.43,50.5822992755,134.78,35.465551004,-23.877719638,42.7545413159,-12.084448996,-4.537719638,12.9083231696,47.55,-19.34,51.3326221812,133.21,36.005551004,-32.917719638,48.784997379,-12.084448996,-4.537719638,12.9083231696,48.09,-28.38,55.8397036167,134.89,34.855551004,-1.277719638,34.8789621873,-12.084448996,-4.537719638,12.9083231696,46.94,3.26,47.0530679127,134.16,35.195551004,-29.297719638,45.7939208461,-12.084448996,-4.537719638,12.9083231696,47.28,-24.76,53.3709284161,134.89,33.235551004,-20.417719638,39.0062190651,-12.084448996,-4.537719638,12.9083231696,45.32,-15.88,48.0216284605,133.21
2020-02-18 05:00:00,37.8523508777,-10.294188809,39.2271690312,-12.1176491223,-4.524188809,12.9346706426,49.97,-5.77,50.3020258041,134.52,35.4723508777,-23.104188809,42.3330983665,-12.1176491223,-4.524188809,12.9346706426,47.59,-18.58,51.0883988788,132.83,35.6723508777,-33.164188809,48.7070840484,-12.1176491223,-4.524188809,12.9346706426,47.79,-28.64,55.7147529834,134.63,34.8523508777,-0.6441888090000001,34.8583037585,-12.1176491223,-4.524188809,12.9346706426,46.97,3.88,47.1299830257,133.81,34.8823508777,-29.524188809,45.6996294031,-12.1176491223,-4.524188809,12.9346706426,47.0,-25.0,53.2353266168,134.63,33.2023508777,-18.964188809,38.2365866806,-12.1176491223,-4.524188809,12.9346706426,45.32,-14.44,47.5648609795,132.83
2020-02-18 05:30:00,38.8501674964,-10.5009703137,40.2443274515,-12.9098325036,-4.7709703137,13.7632094006,51.76,-5.73,52.076198978,134.52,36.9301674964,-22.4309703137,43.2086299311,-12.9098325036,-4.7709703137,13.7632094006,49.84,-17.66,52.8762820176,132.83,36.6001674964,-33.3309703137,49.5027862127,-12.9098325036,-4.7709703137,13.7632094006,49.51,-28.56,57.1569217156,134.63,36.2501674964,-0.0109703137,36.2501691564,-12.9098325036,-4.7709703137,13.7632094006,49.16,4.76,49.3899099007,133.81,35.7701674964,-29.6509703137,46.4616500274,-12.9098325036,-4.7709703137,13.7632094006,48.68,-24.88,54.6695235026,134.63,34.4901674964,-18.2909703137,39.0401235775,-12.9098325036,-4.7709703137,13.7632094006,47.4,-13.52,49.2904696671,132.83
2020-02-18 06:00:00,40.3901173098,-9.6152778288,41.5188528747,-14.0798826902,-4.9852778288,14.9364015613,54.47,-4.63,54.6664229669,133.93,39.0301173098,-21.6952778288,44.6546205592,-14.0798826902,-4.9852778288,14.9364015613,53.11,-16.71,55.676711469,132.17,38.0301173098,-32.2652778288,49.8732190255,-14.0798826902,-4.9852778288,14.9364015613,52.11,-27.28,58.8187937653,134.03,38.2301173098,0.5547221712,38.2341416304,-14.0798826902,-4.9852778288,14.9364015613,52.31,5.54,52.6025446153,133.12,37.2001173098,-28.5852778288,46.9144629769,-14.0798826902,-4.9852778288,14.9364015613,51.28,-23.6,56.4499636847,134.03,36.4401173098,-17.9852778288,40.6368351146,-14.0798826902,-4.9852778288,14.9364015613,50.52,-13.0,52.1657972239,132.17
2020-02-18 06:30:00,45.1821502997,-6.864621484,45.7006535383,-15.7778497003,-5.544621484,16.7237366807,60.96,-1.32,60.9742896638,133.01,43.5721502997,-20.654621484,48.2197643128,-15.7778497003,-5.544621484,16.7237366807,59.35,-15.11,61.2432412598,131.47,42.5221502997,-29.224621484,51.5966255388,-15.7778497003,-5.544621484,16.7237366807,58.3,-23.68,62.9256100487,133.11,42.6321502997,1.345378516,42.653373636,-15.7778497003,-5.544621484,16.7237366807,58.41,6.89,58.8149657825,132.38,41.5821502997,-25.424621484,48.7389638908,-15.7778497003,-5.544621484,16.7237366807,57.36,-19.88,60.707363639,133.11,40.6621502997,-18.424621484,44.641652566,-15.7778497003,-5.544621484,16.7237366807,56.44,-12.88,57.8910010278,131.47
2020-02-18 07:00:00,49.3547003256,-4.1605704061,49.5297566149,-17.0252996744,-6.0505704061,18.0684872428,66.38,1.8900000000000001,66.4069009968,132.53,46.9547003256,-19.9605704061,51.02125296,-17.0252996744,-6.0505704061,18.0684872428,63.98,-13.91,65.4746401288,131.21,46.4447003256,-26.4605704061,53.4534561516,-17.0252996744,-6.0505704061,18.0684872428,63.47,-20.41,66.6709006989,132.64,45.8647003256,2.0094295939,45.9086979041,-17.0252996744,-6.0505704061,18.0684872428,62.89,8.06,63.4043823407,132.12,45.4147003256,-22.5705704061,50.7141563483,-17.0252996744,-6.0505704061,18.0684872428,62.44,-16.52,64.5884200147,132.64,43.8147003256,-17.0905704061,47.0299432429,-17.0252996744,-6.0505704061,18.0684872428,60.84,-11.04,61.8335442943,131.21
2020-02-18 07:30:00,52.4399668432,-3.7502262693,52.5738938979,-18.4200331568,-6.4802262693,19.526672886,70.86,2.73,70.9125694077,131.68,50.4199668432,-16.5302262693,53.0605450121,-18.4200331568,-6.4802262693,19.526672886,68.84,-10.05,69.5697355177,130.07,49.3199668432,-25.7802262693,55.651407852,-18.4200331568,-6.4802262693,19.526672886,67.74,-19.3,70.4357693221,131.79,49.1699668432,5.0297737307,49.4265542309,-18.4200331568,-6.4802262693,19.526672886,67.59,11.51,68.5630235623,130.96,48.3399668432,-21.8802262693,53.061254188,-18.4200331568,-6.4802262693,19.526672886,66.76,-15.4,68.5131928901,131.79,46.8999668432,-15.4802262693,49.3887061507,-18.4200331568,-6.4802262693,19.526672886,65.32,-9.0,65.9371094301,130.07
2020-02-18 08:00:00,55.3693338599,-2.3709148784,55.4200719005,-18.8206661401,-6.6609148784,19.9646001957,74.19,4.29,74.3139300535,131.34,53.0893338599,-15.0609148784,55.184314136,-18.8206661401,-6.6609148784,19.9646001957,71.91,-8.4,72.3989509593,129.74,52.1093338599,-24.2909148784,57.4928797414,-18.8206661401,-6.6609148784,19.9646001957,70.93,-17.63,73.0881782507,131.46,51.7393338599,6.3890851216,52.1323227658,-18.8206661401,-6.6609148784,19.9646001957,70.56,13.05,71.7566449885,130.63,51.0193338599,-20.3009148784,54.9099223493,-18.8206661401,-6.6609148784,19.9646001957,69.84,-13.64,71.1595053384,131.46,49.3793338599,-14.1809148784,51.3752562937,-18.8206661401,-6.6609148784,19.9646001957,68.2,-7.52,68.6133398109,129.74
2020-02-18 08:30:00,57.8461508159,0.018388551200000002,57.846153738699996,-18.8138491841,-6.7016114488,19.9717930375,76.66,6.72,76.9539732567,131.18,55.4961508159,-14.1416114488,57.2696073826,-18.8138491841,-6.7016114488,19.9717930375,74.31,-7.44,74.681521811,129.74,54.4561508159,-21.9316114488,58.7066260521,-18.8138491841,-6.7016114488,19.9717930375,73.27,-15.23,74.8361263027,131.29,54.0761508159,7.3083885512,54.567780148,-18.8138491841,-6.7016114488,19.9717930375,72.89,14.01,74.2242022524,130.63,53.3461508159,-17.9416114488,56.2824415627,-18.8138491841,-6.7016114488,19.9717930375,72.16,-11.24,73.0301526768,131.29,51.6661508159,-13.7016114488,53.4520841168,-18.8138491841,-6.7016114488,19.9717930375,70.48,-7.0,70.8267633031,129.74
2020-02-18 09:00:00,59.539884438,-1.8944057335000002,59.5700143694,-18.890115562,-6.8544057335,20.0952567514,78.43,4.96,78.5866814416,130.52,56.639884438,-14.6944057335,58.5149730326,-18.890115562,-6.8544057335,20.0952567514,75.53,-7.84,75.9358051251,128.96,56.289884438,-19.9444057335,59.7187609559,-18.890115562,-6.8544057335,20.0952567514,75.18,-13.09,76.3110771776,130.65,55.189884438,6.5455942665,55.5766870961,-18.890115562,-6.8544057335,20.0952567514,74.08,13.4,75.282178502,129.87,55.109884438,-16.0944057335,57.4119261015,-18.890115562,-6.8544057335,20.0952567514,74.0,-9.24,74.5746444846,130.65,52.829884438,-7.1744057335,53.3148083309,-18.890115562,-6.8544057335,20.0952567514,71.72,-0.32,71.7207138838,128.96
2020-02-18 09:30:00,60.70626801,-12.527223985700001,61.9853395288,-18.62373199,-6.8472239857,19.8425771901,79.33,-5.68,79.5330830535,131.77,57.45626801,-26.2672239857,63.1758639795,-18.62373199,-6.8472239857,19.8425771901,76.08,-19.42,78.5194421784,130.27,58.39626801,-12.1472239857,59.6462837741,-18.62373199,-6.8472239857,19.8425771901,77.02,-5.3,77.2021398667,131.89,56.11626801,-4.2772239857,56.2790385525,-18.62373199,-6.8472239857,19.8425771901,74.74,2.5700000000000003,74.7841727908,131.2,57.05626801,-9.8472239857,57.8997887687,-18.62373199,-6.8472239857,19.8425771901,75.68,-3.0,75.7394375474,131.89,54.73626801,14.1127760143,56.5263609522,-18.62373199,-6.8472239857,19.8425771901,73.36,20.96,76.2955516397,130.27
2020-02-18 10:00:00,60.7713346202,-13.2789772697,62.2051955133,-17.0986653798,-6.4789772697,18.2850076355,77.87,-6.8,78.1663412218,133.0,56.4913346202,-26.2489772697,62.2918910845,-17.0986653798,-6.4789772697,18.2850076355,73.59,-19.77,76.1993503909,131.4,58.5213346202,-12.8689772697,59.9195892985,-17.0986653798,-6.4789772697,18.2850076355,75.62,-6.39,75.889501909,133.11,55.2313346202,-3.9789772697,55.3744759257,-17.0986653798,-6.4789772697,18.2850076355,72.33,2.5,72.37319186,132.33,57.2213346202,-10.5989772697,58.1946686122,-17.0986653798,-6.4789772697,18.2850076355,74.32,-4.12,74.4341104602,133.11,53.8613346202,14.9210227303,55.8898943136,-17.0986653798,-6.4789772697,18.2850076355,70.96,21.4,74.1166755865,131.4
2020-02-18 10:30:00,61.304134911,-12.1964072418,62.505594204,-17.345865089,-6.5664072418,18.5471491004,78.65,-5.63,78.8512485634,133.24,56.144134911,-27.8464072418,62.6704578026,-17.345865089,-6.5664072418,18.5471491004,73.49,-21.28,76.5089439216,131.9,59.014134911,-11.8264072418,60.1874740087,-17.345865089,-6.5664072418,18.5471491004,76.36,-5.26,76.5409511308,133.35,54.894134911,-5.3564072418,55.1548469871,-17.345865089,-6.5664072418,18.5471491004,72.24,1.21,72.2501328719,132.85,57.694134911,-9.5264072418,58.4753421373,-17.345865089,-6.5664072418,18.5471491004,75.04,-2.96,75.0983568395,133.35,53.614134911,14.3535927582,55.5022620019,-17.345865089,-6.5664072418,18.5471491004,70.96,20.92,73.9795106769,131.9
2020-02-18 11:00:00,61.6659348141,-12.0888332124,62.839696092,-17.8740651859,-6.6588332124,19.0741255637,79.54,-5.43,79.7251309187,133.47,57.0859348141,-27.2688332124,63.2644704266,-17.8740651859,-6.6588332124,19.0741255637,74.96,-20.61,77.7417114553,132.08,59.3559348141,-11.7188332124,60.501719393,-17.8740651859,-6.6588332124,19.0741255637,77.23,-5.06,77.3955844994,133.59,55.7959348141,-4.7088332124,55.9942805293,-17.8740651859,-6.6588332124,19.0741255637,73.67,1.9500000000000002,73.6958031369,133.03,58.0859348141,-9.3788332124,58.8382387198,-17.8740651859,-6.6588332124,19.0741255637,75.96,-2.7199999999999998,76.0086837144,133.59,54.4859348141,15.3811667876,56.6153458376,-17.8740651859,-6.6588332124,19.0741255637,72.36,22.04,75.6421258295,132.08
2020-02-18 11:30:00,60.9724847421,-11.539657666,62.054875672,-15.3175152579,-6.019657666,16.4579024208,76.29,-5.52,76.4894404477,133.18,55.9024847421,-27.189657666,62.1640192099,-15.3175152579,-6.019657666,16.4579024208,71.22,-21.17,74.2997799458,131.84,58.7724847421,-11.189657666,59.8281990489,-15.3175152579,-6.019657666,16.4579024208,74.09,-5.17,74.2701622457,133.3,54.7224847421,-4.719657666,54.9256361349,-15.3175152579,-6.019657666,16.4579024208,70.04,1.3,70.0520634957,132.8,57.4824847421,-8.939657666,58.1734779028,-15.3175152579,-6.019657666,16.4579024208,72.8,-2.92,72.8585369054,133.3,53.4424847421,15.100342334,55.5348495452,-15.3175152579,-6.019657666,16.4579024208,68.76,21.12,71.9304664242,131.84
