Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-18 12:00:00,61.1650014697,-12.1503222236,62.3601454049,-15.4149985303,-6.1003222236,16.5781817737,76.58,-6.05,76.8186103754,133.18,56.4050014697,-26.5403222236,62.3370908411,-15.4149985303,-6.1003222236,16.5781817737,71.82,-20.44,74.6719893936,131.77,58.9650014697,-11.7803222236,60.1302535336,-15.4149985303,-6.1003222236,16.5781817737,74.38,-5.68,74.5965602424,133.3,55.2050014697,-4.1403222236,55.3600438528,-15.4149985303,-6.1003222236,16.5781817737,70.62,1.96,70.6471938579,132.72,57.6250014697,-9.5403222236,58.4094045725,-15.4149985303,-6.1003222236,16.5781817737,73.04,-3.44,73.1209627945,133.3,53.9050014697,15.2196777764,56.0123894782,-15.4149985303,-6.1003222236,16.5781817737,69.32,21.32,72.5245117185,131.77
2020-02-18 12:30:00,60.2811515697,-12.1287530548,61.4892176339,-15.3588484303,-6.3687530548,16.6269432121,75.64,-5.76,75.8589955114,133.29,56.7311515697,-26.9287530548,62.7979402489,-15.3588484303,-6.3687530548,16.6269432121,72.09,-20.56,74.9645362822,131.77,58.0911515697,-11.7887530548,59.2752611911,-15.3588484303,-6.3687530548,16.6269432121,73.45,-5.42,73.6497040048,133.4,55.5111515697,-4.4787530548,55.6915359594,-15.3588484303,-6.3687530548,16.6269432121,70.87,1.8900000000000001,70.8951972985,132.8,56.8011515697,-9.5287530548,57.5948604862,-15.3588484303,-6.3687530548,16.6269432121,72.16,-3.16,72.2291575474,133.4,54.2011515697,15.1912469452,56.2897754057,-15.3588484303,-6.3687530548,16.6269432121,69.56,21.56,72.8246331951,131.77
2020-02-18 13:00:00,59.7403183965,-11.2887207067,60.7975398952,-12.0196816035,-5.3687207067,13.1641903616,71.76,-5.92,72.0037776787,133.14,54.9903183965,-26.3287207067,60.9683249843,-12.0196816035,-5.3687207067,13.1641903616,67.01,-20.96,70.2115496197,131.77,57.6703183965,-10.9687207067,58.704160482,-12.0196816035,-5.3687207067,13.1641903616,69.69,-5.6,69.9146343765,133.26,53.9003183965,-3.9487207067,54.0447658748,-12.0196816035,-5.3687207067,13.1641903616,65.92,1.42,65.9352925223,132.71,56.3803183965,-8.8087207067,57.0642958686,-12.0196816035,-5.3687207067,13.1641903616,68.4,-3.44,68.4864482945,133.26,52.5803183965,15.3512792933,54.7754658457,-12.0196816035,-5.3687207067,13.1641903616,64.6,20.72,67.8415683781,131.77
2020-02-18 13:30:00,61.1498516289,-11.9090410855,62.2987127781,-14.3201483711,-5.7490410855,15.4310765267,75.47,-6.16,75.7209779387,133.25,55.9898516289,-27.2090410855,62.2510674786,-14.3201483711,-5.7490410855,15.4310765267,70.31,-21.46,73.5120922026,131.87,58.9698516289,-11.5490410855,60.0901302306,-14.3201483711,-5.7490410855,15.4310765267,73.29,-5.8,73.519141045,133.36,54.8398516289,-4.7490410855,55.0450971287,-14.3201483711,-5.7490410855,15.4310765267,69.16,1.0,69.1672292347,132.84,57.6798516289,-9.3090410855,58.4262229642,-14.3201483711,-5.7490410855,15.4310765267,72.0,-3.56,72.0879573854,133.36,53.5598516289,14.6509589145,55.5275454493,-14.3201483711,-5.7490410855,15.4310765267,67.88,20.4,70.8791534938,131.87
2020-02-18 14:00:00,59.8011682286,-12.4988090352,61.0933707435,-15.4488317714,-6.1688090352,16.6349213408,75.25,-6.33,75.5157692141,133.15,56.0011682286,-27.4488090352,62.3664008935,-15.4488317714,-6.1688090352,16.6349213408,71.45,-21.28,74.5515989097,131.73,57.6411682286,-12.1488090352,58.9075363237,-15.4488317714,-6.1688090352,16.6349213408,73.09,-5.98,73.3342246158,133.26,54.8111682286,-5.0188090352,55.0404633584,-15.4488317714,-6.1688090352,16.6349213408,70.26,1.15,70.2694108414,132.7,56.3111682286,-9.8888090352,57.1728625433,-15.4488317714,-6.1688090352,16.6349213408,71.76,-3.7199999999999998,71.8563567125,133.26,53.5511682286,14.591190964799999,55.5034275736,-15.4488317714,-6.1688090352,16.6349213408,69.0,20.76,72.0553787028,131.73
2020-02-18 14:30:00,59.8222181241,-12.804133373700001,61.1771494329,-16.3377818759,-6.4141333737,17.5517584179,76.16,-6.39,76.4275977642,132.85,56.6522181241,-27.1641333737,62.8280507443,-16.3377818759,-6.4141333737,17.5517584179,72.99,-20.75,75.8821625944,131.37,57.6222181241,-12.4241333737,58.9464088103,-16.3377818759,-6.4141333737,17.5517584179,73.96,-6.01,74.2037849439,132.96,55.4122181241,-4.8441333737,55.6235520762,-16.3377818759,-6.4141333737,17.5517584179,71.75,1.57,71.7671749479,132.34,56.3422181241,-10.1741333737,57.2534586994,-16.3377818759,-6.4141333737,17.5517584179,72.68,-3.76,72.7771942301,132.96,54.1022181241,14.3458666263,55.9719027299,-16.3377818759,-6.4141333737,17.5517584179,70.44,20.76,73.4354900576,131.37
2020-02-18 15:00:00,60.5538848467,-13.3807066699,62.0146456977,-17.3461151533,-6.5307066699,18.534773819,77.9,-6.85,78.20059143,132.85,56.5338848467,-26.5007066699,62.436908875,-17.3461151533,-6.5307066699,18.534773819,73.88,-19.97,76.5314007451,131.25,58.3138848467,-12.9807066699,59.7411743403,-17.3461151533,-6.5307066699,18.534773819,75.66,-6.45,75.934432901,132.96,55.2738848467,-4.2107066699,55.4340364461,-17.3461151533,-6.5307066699,18.534773819,72.62,2.32,72.6570492107,132.23,57.0538848467,-10.7307066699,58.054231902,-17.3461151533,-6.5307066699,18.534773819,74.4,-4.2,74.5184540902,132.96,53.9338848467,15.3492933301,56.0755271076,-17.3461151533,-6.5307066699,18.534773819,71.28,21.88,74.5625428751,131.25
2020-02-18 15:30:00,60.9873683973,-13.5448940534,62.4733804027,-17.3926316027,-6.6348940534,18.615194148,78.38,-6.91,78.6840040923,132.69,57.1473683973,-26.4748940534,62.9820746711,-17.3926316027,-6.6348940534,18.615194148,74.54,-19.84,77.1351878198,131.08,58.7073683973,-13.1348940534,60.1587944189,-17.3926316027,-6.6348940534,18.615194148,76.1,-6.5,76.3770908061,132.82,55.8373683973,-4.2248940534,55.996977055,-17.3926316027,-6.6348940534,18.615194148,73.23,2.41,73.2696458296,132.06,57.447368397299996,-10.8348940534,58.4602006918,-17.3926316027,-6.6348940534,18.615194148,74.84,-4.2,74.9577587712,132.82,54.4873683973,15.405105946599999,56.6232337834,-17.3926316027,-6.6348940534,18.615194148,71.88,22.04,75.1830832036,131.08
2020-02-18 16:00:00,61.2626183247,-13.738048607,62.7840933957,-17.7573816753,-6.728048607,18.9892401644,79.02,-7.01,79.3303252231,132.97,57.5326183247,-26.748048607,63.4465150783,-17.7573816753,-6.728048607,18.9892401644,75.29,-20.02,77.9062545628,131.38,58.9826183247,-13.308048607,60.4653075917,-17.7573816753,-6.728048607,18.9892401644,76.74,-6.58,77.0215813912,133.1,56.2126183247,-4.418048607,56.3859699962,-17.7573816753,-6.728048607,18.9892401644,73.97,2.31,74.0060605626,132.36,57.7226183247,-11.008048607,58.7628947584,-17.7573816753,-6.728048607,18.9892401644,75.48,-4.28,75.6012486669,133.1,54.8826183247,15.391951393,57.0001224723,-17.7573816753,-6.728048607,18.9892401644,72.64,22.12,75.9332865086,131.38
2020-02-18 16:30:00,63.3732016243,-13.6052225193,64.817164115,-20.0167983757,-7.2652225193,21.2944987137,83.39,-6.34,83.6306624391,132.71,59.5432016243,-26.6952225193,65.2535651518,-20.0167983757,-7.2652225193,21.2944987137,79.56,-19.43,81.8982203714,131.13,60.9232016243,-13.1652225193,62.3294439261,-20.0167983757,-7.2652225193,21.2944987137,80.94,-5.9,81.1547509392,132.82,58.1032016243,-4.4252225193,58.2714735813,-20.0167983757,-7.2652225193,21.2944987137,78.12,2.84,78.1716060984,132.09,59.6632016243,-10.7852225193,60.6301793899,-20.0167983757,-7.2652225193,21.2944987137,79.68,-3.52,79.7577131066,132.82,56.7432016243,14.8547774807,58.6553948463,-20.0167983757,-7.2652225193,21.2944987137,76.76,22.12,79.8836153413,131.13
2020-02-18 17:00:00,65.2361182909,-13.0135413059,66.5214505779,-21.2538817091,-7.6735413059,22.5966971896,86.49,-5.34,86.6546923138,132.19,61.6361182909,-26.2035413059,66.9748957068,-21.2538817091,-7.6735413059,22.5966971896,82.89,-18.53,84.9359346802,130.64,62.6961182909,-12.5635413059,63.9425196476,-21.2538817091,-7.6735413059,22.5966971896,83.95,-4.89,84.0922981016,132.32,60.1061182909,-4.0535413059,60.242648125,-21.2538817091,-7.6735413059,22.5966971896,81.36,3.62,81.4404936134,131.59,61.3861182909,-10.1535413059,62.2201729335,-21.2538817091,-7.6735413059,22.5966971896,82.64,-2.48,82.6772036295,132.32,58.7061182909,13.1664586941,60.1644742296,-21.2538817091,-7.6735413059,22.5966971896,79.96,20.84,82.6311515108,130.64
2020-02-18 17:30:00,66.1254015514,-13.2049424917,67.4309961111,-21.9245984486,-7.8749424917,23.2959811208,88.05,-5.33,88.211175029,132.19,62.8654015514,-26.0749424917,68.0585140755,-21.9245984486,-7.8749424917,23.2959811208,84.79,-18.2,86.7213013048,130.57,63.5254015514,-12.7449424917,64.7912818316,-21.9245984486,-7.8749424917,23.2959811208,85.45,-4.87,85.588663969,132.32,61.2754015514,-3.9349424917,61.4016173052,-21.9245984486,-7.8749424917,23.2959811208,83.2,3.94,83.2932386212,131.48,62.2354015514,-10.2749424917,63.0778855818,-21.9245984486,-7.8749424917,23.2959811208,84.16,-2.4,84.1942135779,132.32,59.9154015514,13.4450575083,61.4054143741,-21.9245984486,-7.8749424917,23.2959811208,81.84,21.32,84.5714372587,130.57
2020-02-18 18:00:00,68.0714014865,-12.251699945,69.1651635715,-22.4085985135,-8.021699945,23.8011125233,90.48,-4.23,90.5788236841,131.72,64.6814014864,-25.671699945,69.5896535148,-22.4085985135,-8.021699945,23.8011125233,87.09,-17.65,88.8605120399,130.22,65.3914014864,-11.791699945,66.4460651653,-22.4085985135,-8.021699945,23.8011125233,87.8,-3.77,87.8809017933,131.84,63.0414014864,-3.611699945,63.144775539,-22.4085985135,-8.021699945,23.8011125233,85.45,4.41,85.5637224529,131.13,64.0714014865,-9.341699945,64.7488366405,-22.4085985135,-8.021699945,23.8011125233,86.48,-1.32,86.4900734189,131.84,61.5914014864,15.178300055,63.4340723084,-22.4085985135,-8.021699945,23.8011125233,84.0,23.2,87.1449367433,130.22
2020-02-18 18:30:00,68.3551015787,-12.558761603,69.4992259297,-22.4448984213,-8.048761603,23.8444129407,90.8,-4.51,90.91193596,131.84,64.7951015787,-26.028761603,69.8276565494,-22.4448984213,-8.048761603,23.8444129407,87.24,-17.98,89.0735538754,130.34,65.6651015787,-12.088761603,66.768583349,-22.4448984213,-8.048761603,23.8444129407,88.11,-4.04,88.202571958,131.95,63.1451015787,-3.938761603,63.2678251274,-22.4448984213,-8.048761603,23.8444129407,85.59,4.11,85.6886235156,131.26,64.3151015787,-9.608761603,65.028921186,-22.4448984213,-8.048761603,23.8444129407,86.76,-1.56,86.7740237629,131.95,61.7551015787,14.431238397,63.4188711084,-22.4448984213,-8.048761603,23.8444129407,84.2,22.48,87.149242108,130.34
2020-02-18 19:00:00,67.5231015875,-13.1496983108,68.7915969698,-22.0468984125,-7.9196983108,23.426210768,89.57,-5.23,89.7225601507,132.02,63.8731015875,-26.5696983108,69.1789127895,-22.0468984125,-7.9196983108,23.426210768,85.92,-18.65,87.9208103921,130.52,64.8731015875,-12.6696983108,66.09871833,-22.0468984125,-7.9196983108,23.426210768,86.92,-4.75,87.0496921304,132.14,62.2631015875,-4.4196983108,62.4197689234,-22.0468984125,-7.9196983108,23.426210768,84.31,3.5,84.3826172858,131.42,63.5531015875,-10.1996983108,64.366377613,-22.0468984125,-7.9196983108,23.426210768,85.6,-2.2800000000000002,85.6303591024,132.14,60.8731015875,13.2003016892,62.2878998006,-22.0468984125,-7.9196983108,23.426210768,82.92,21.12,85.5674050092,130.52
2020-02-18 19:30:00,66.3312349341,-13.8117958993,67.7539551159,-21.2087650659,-7.6417958993,22.5434859813,87.54,-6.17,87.7571677984,132.36,62.1412349341,-27.3517958993,67.8944314215,-21.2087650659,-7.6417958993,22.5434859813,83.35,-19.71,85.6487396288,130.84,63.7612349341,-13.3317958993,65.140094122,-21.2087650659,-7.6417958993,22.5434859813,84.97,-5.69,85.1603017843,132.47,60.6112349341,-5.0717958993,60.823062352,-21.2087650659,-7.6417958993,22.5434859813,81.82,2.5700000000000003,81.8603524302,131.76,62.5112349341,-10.8817958993,63.4513039659,-21.2087650659,-7.6417958993,22.5434859813,83.72,-3.24,83.7826712393,132.47,59.3112349341,14.5582041007,61.0717929657,-21.2087650659,-7.6417958993,22.5434859813,80.52,22.2,83.5243102336,130.84
2020-02-18 20:00:00,63.7379344882,-15.2154066763,65.5288706842,-20.3920655118,-7.2954066763,21.6577767652,84.13,-7.92,84.5019721663,132.19,59.7679344882,-28.7254066763,66.3125552343,-20.3920655118,-7.2954066763,21.6577767652,80.16,-21.43,82.9751197649,130.71,61.3079344882,-14.7054066763,63.0469017218,-20.3920655118,-7.2954066763,21.6577767652,81.7,-7.41,82.0353466501,132.32,58.3679344882,-6.5254066763,58.7315648413,-20.3920655118,-7.2954066763,21.6577767652,78.76,0.77,78.7637638765,131.63,60.0079344882,-12.2954066763,61.2546261671,-20.3920655118,-7.2954066763,21.6577767652,80.4,-5.0,80.555322605,132.32,57.0479344882,12.8245933237,58.4716771034,-20.3920655118,-7.2954066763,21.6577767652,77.44,20.12,80.011049237,130.71
2020-02-18 20:30:00,60.8432343021,-16.8629486092,63.1368212388,-19.5167656979,-6.9829486092,20.7283794491,80.36,-9.88,80.9650788921,132.3,57.0832343021,-29.6229486092,64.3118552266,-19.5167656979,-6.9829486092,20.7283794491,76.6,-22.64,79.8757134553,130.71,58.5432343021,-16.3429486092,60.7815946796,-19.5167656979,-6.9829486092,20.7283794491,78.06,-9.36,78.6191656023,132.4,55.7532343021,-7.4229486092,56.2452069176,-19.5167656979,-6.9829486092,20.7283794491,75.27,-0.44,75.2712860259,131.63,57.2832343021,-14.0229486092,58.9746726977,-19.5167656979,-6.9829486092,20.7283794491,76.8,-7.04,77.1219916755,132.4,54.4432343021,11.6970513908,55.6856065111,-19.5167656979,-6.9829486092,20.7283794491,73.96,18.68,76.2825274883,130.71
2020-02-18 21:00:00,57.7878340146,-18.2194817218,60.5919406713,-18.5921659854,-6.6294817218,19.7387604455,76.38,-11.59,77.2543364479,132.41,54.2578340146,-30.2694817218,62.1301382234,-18.5921659854,-6.6294817218,19.7387604455,72.85,-23.64,76.5896344162,130.71,55.6378340146,-17.6894817218,58.3822433401,-18.5921659854,-6.6294817218,19.7387604455,74.23,-11.06,75.0494270464,132.52,53.0578340146,-8.0494817218,53.6649597625,-18.5921659854,-6.6294817218,19.7387604455,71.65,-1.42,71.6640697979,131.63,54.4078340146,-15.4294817218,56.5533492232,-18.5921659854,-6.6294817218,19.7387604455,73.0,-8.8,73.5284978767,132.52,51.8078340146,10.9705182782,52.9566231607,-18.5921659854,-6.6294817218,19.7387604455,70.4,17.6,72.5666590109,130.71
2020-02-18 21:30:00,55.0471339112,-17.890386333,57.8813689798,-17.5828660888,-6.280386333,18.6708444477,72.63,-11.61,73.5520835871,133.52,51.1671339112,-34.760386333,61.8575787652,-17.5828660888,-6.280386333,18.6708444477,68.75,-28.48,74.4155420594,132.32,53.0071339112,-17.400386333,55.7900500987,-17.5828660888,-6.280386333,18.6708444477,70.59,-11.12,71.46049608,133.62,50.1271339112,-12.000386333,51.5435624136,-17.5828660888,-6.280386333,18.6708444477,67.71,-5.72,67.9511773261,133.26,51.8171339112,-15.160386333,53.9893756264,-17.5828660888,-6.280386333,18.6708444477,69.4,-8.88,69.9658087926,133.62,49.0171339112,9.159613667,49.865598757,-17.5828660888,-6.280386333,18.6708444477,66.6,15.44,68.366319193,132.32
2020-02-18 22:00:00,51.7872669077,-21.2890411275,55.9923591743,-16.5327330923,-5.8790411275,17.5469196179,68.32,-15.41,70.0363512756,134.79,48.3272669077,-34.6990411275,59.4941020769,-16.5327330923,-5.8790411275,17.5469196179,64.86,-28.82,70.9747278966,133.19,49.9172669077,-20.7290411275,54.0502236961,-16.5327330923,-5.8790411275,17.5469196179,66.45,-14.85,68.0890960433,134.9,47.3772669077,-11.7090411275,48.8027362324,-16.5327330923,-5.8790411275,17.5469196179,63.91,-5.83,64.1753613157,134.15,48.8672669077,-18.5590411275,52.2728206873,-16.5327330923,-5.8790411275,17.5469196179,65.4,-12.68,66.6178834848,134.9,46.3072669077,8.9209588725,47.1587370025,-16.5327330923,-5.8790411275,17.5469196179,62.84,14.8,64.5593184598,133.19
2020-02-18 22:30:00,48.906383567,-21.5357423488,53.4380253389,-15.223616433,-5.4457423488,16.1683210949,64.13,-16.09,66.1176602732,135.0,45.306383567,-36.9557423488,58.4670444308,-15.223616433,-5.4457423488,16.1683210949,60.53,-31.51,68.2404645353,133.62,47.166383567,-21.0057423488,51.6324408721,-15.223616433,-5.4457423488,16.1683210949,62.39,-15.56,64.3010552013,135.13,44.496383567,-13.7957423488,46.5859491424,-15.223616433,-5.4457423488,16.1683210949,59.72,-8.35,60.3009195618,134.61,46.096383567,-18.9257423488,49.8303150844,-15.223616433,-5.4457423488,16.1683210949,61.32,-13.48,62.7841763504,135.13,43.496383567,6.8742576512,44.0362441821,-15.223616433,-5.4457423488,16.1683210949,58.72,12.32,59.9985066481,133.62
2020-02-18 23:00:00,45.7580504938,-22.0421713362,50.7903189811,-13.6519495062,-4.9621713362,14.5258001394,59.41,-17.08,61.8164581645,134.9,41.9980504938,-38.0421713362,56.6660660823,-13.6519495062,-4.9621713362,14.5258001394,55.65,-33.08,64.7395466465,133.62,44.1780504938,-21.5221713362,49.1416727885,-13.6519495062,-4.9621713362,14.5258001394,57.83,-16.56,60.1543223717,135.01,41.3280504938,-14.9221713362,43.9394919748,-13.6519495062,-4.9621713362,14.5258001394,54.98,-9.96,55.8748780759,134.61,43.1480504938,-19.5221713362,47.3589425039,-13.6519495062,-4.9621713362,14.5258001394,56.8,-14.56,58.6364528259,135.01,40.3080504938,6.7978286638,40.8772480624,-13.6519495062,-4.9621713362,14.5258001394,53.96,11.76,55.2266167713,133.62
2020-02-18 23:30:00,45.9054170249,-22.0397772945,50.9220884825,-12.6945829751,-4.5697772945,13.492045857899999,58.6,-17.47,61.1486786448,135.64,40.4254170249,-38.8097772945,56.0393893193,-12.6945829751,-4.5697772945,13.492045857899999,53.12,-34.24,63.1989873337,134.36,44.3754170249,-21.5297772945,49.3224993941,-12.6945829751,-4.5697772945,13.492045857899999,57.07,-16.96,59.5367659518,135.76,39.8354170249,-15.4197772945,42.7156877664,-12.6945829751,-4.5697772945,13.492045857899999,52.53,-10.85,53.6388236262,135.37,43.3454170249,-19.5297772945,47.5419538748,-12.6945829751,-4.5697772945,13.492045857899999,56.04,-14.96,58.0024413279,135.76,38.9054170249,7.2302227055,39.571550314,-12.6945829751,-4.5697772945,13.492045857899999,51.6,11.8,52.93203189,134.36
2020-02-19 00:00:00,43.5754839848,-24.0445170233,49.7690828064,-11.9345160152,-4.3745170233,12.7109823265,55.51,-19.67,58.892011342800004,136.3,38.8454839848,-37.9745170233,54.3234348064,-11.9345160152,-4.3745170233,12.7109823265,50.78,-33.6,60.8898053865,134.71,42.1454839848,-23.4945170233,48.2517787286,-11.9345160152,-4.3745170233,12.7109823265,54.08,-19.12,57.3604463023,136.42,38.3054839848,-14.5145170233,40.9631701377,-11.9345160152,-4.3745170233,12.7109823265,50.24,-10.14,51.2530701519,135.71,41.1854839848,-21.5745170233,46.4941273265,-11.9345160152,-4.3745170233,12.7109823265,53.12,-17.2,55.8352433504,136.42,37.3054839848,6.6254829767,37.8892618035,-11.9345160152,-4.3745170233,12.7109823265,49.24,11.0,50.4537174052,134.71
2020-02-19 00:30:00,44.1087005542,-24.0596732112,50.2438587253,-12.4112994458,-4.5696732112,13.2258182049,56.52,-19.49,59.7860393403,136.46,40.3987005542,-37.6396732112,55.2159397811,-12.4112994458,-4.5696732112,13.2258182049,52.81,-33.07,62.3098788315,134.83,42.6487005542,-23.5096732112,48.6992442801,-12.4112994458,-4.5696732112,13.2258182049,55.06,-18.94,58.2265162963,136.58,39.7987005542,-14.1196732112,42.2291574317,-12.4112994458,-4.5696732112,13.2258182049,52.21,-9.55,53.0762338528,135.82,41.7087005542,-21.5296732112,46.9376451316,-12.4112994458,-4.5696732112,13.2258182049,54.12,-16.96,56.7152184162,136.58,38.8287005542,5.1903267888,39.1740664075,-12.4112994458,-4.5696732112,13.2258182049,51.24,9.76,52.1612423165,134.83
2020-02-19 01:00:00,43.3132504242,-24.2424916312,49.6360359295,-14.0667495758,-5.0824916312,14.9567765514,57.38,-19.16,60.4943799043,135.72,40.8332504242,-37.2824916312,55.2932050295,-14.0667495758,-5.0824916312,14.9567765514,54.9,-32.2,63.6462881871,134.05,41.8232504242,-23.6824916312,48.0629242338,-14.0667495758,-5.0824916312,14.9567765514,55.89,-18.6,58.9037528516,135.83,40.1732504242,-13.9724916312,42.5337580285,-14.0667495758,-5.0824916312,14.9567765514,54.24,-8.89,54.9637125748,135.03,40.8532504242,-21.7224916312,46.2693712178,-14.0667495758,-5.0824916312,14.9567765514,54.92,-16.64,57.3855033959,135.83,39.1732504242,6.9975083688,39.7933244674,-14.0667495758,-5.0824916312,14.9567765514,53.24,12.08,54.5932596572,134.05
2020-02-19 01:30:00,42.1219505481,-25.0759584347,49.0210404765,-14.4380494519,-5.1759584347,15.3377905088,56.56,-19.9,59.9586824405,136.42,40.1219505481,-37.4059584347,54.8541396998,-14.4380494519,-5.1759584347,15.3377905088,54.56,-32.23,63.368497694,134.65,40.6419505481,-24.5159584347,47.4636741343,-14.4380494519,-5.1759584347,15.3377905088,55.08,-19.34,58.3767248139,136.52,39.4719505481,-13.9359584347,41.8598353744,-14.4380494519,-5.1759584347,15.3377905088,53.91,-8.76,54.6170824926,135.63,39.7219505481,-22.5759584347,45.6892465969,-14.4380494519,-5.1759584347,15.3377905088,54.16,-17.4,56.8864272037,136.52,38.5219505481,7.4640415653,39.2384070844,-14.4380494519,-5.1759584347,15.3377905088,52.96,12.64,54.4475086666,134.65
2020-02-19 02:00:00,40.3096504546,-25.5610424681,47.7308580672,-14.2603495454,-5.0710424681,15.1351590963,54.57,-20.49,58.29000772,136.03,38.6796504546,-37.8410424681,54.1115501013,-14.2603495454,-5.0710424681,15.1351590963,52.94,-32.77,62.2616776195,134.27,38.9196504546,-25.0010424681,46.2578784209,-14.2603495454,-5.0710424681,15.1351590963,53.18,-19.93,56.79187706,136.14,38.0796504546,-14.5110424681,40.7508298352,-14.2603495454,-5.0710424681,15.1351590963,52.34,-9.44,53.1844826994,135.25,37.9396504546,-23.0710424681,44.4037169298,-14.2603495454,-5.0710424681,15.1351590963,52.2,-18.0,55.2163019406,136.14,37.0596504546,4.9289575319,37.3859908812,-14.2603495454,-5.0710424681,15.1351590963,51.32,10.0,52.2852024955,134.27
2020-02-19 02:30:00,40.0064837457,-25.5838046562,47.4873646603,-14.0135162543,-5.0038046562,14.880077246,54.02,-20.58,57.8074112896,136.46,38.3764837457,-37.8738046562,53.9182676263,-14.0135162543,-5.0038046562,14.880077246,52.39,-32.87,61.8477889661,134.68,38.6264837457,-25.0238046562,46.0238638755,-14.0135162543,-5.0038046562,14.880077246,52.64,-20.02,56.3184694394,136.56,37.7964837457,-14.4038046562,40.4480379266,-14.0135162543,-5.0038046562,14.880077246,51.81,-9.4,52.6558268381,135.65,37.7464837457,-23.1238046562,44.2663232824,-14.0135162543,-5.0038046562,14.880077246,51.76,-18.12,54.8400583515,136.56,36.8264837457,4.7161953438,37.1272461084,-14.0135162543,-5.0038046562,14.880077246,50.84,9.72,51.7608346146,134.68
2020-02-19 03:00:00,39.2793503845,-12.4862225397,41.2161754647,-13.560649615500001,-4.8462225397,14.4005934218,52.84,-7.64,53.389467126,135.43,37.7493503845,-37.0862225397,52.9188185499,-13.560649615500001,-4.8462225397,14.4005934218,51.31,-32.24,60.5981328095,134.87,37.0393503845,-34.0762225397,50.3299356197,-13.560649615500001,-4.8462225397,14.4005934218,50.6,-29.23,58.43588709,135.53,37.1693503845,-13.5862225397,39.5745631802,-13.560649615500001,-4.8462225397,14.4005934218,50.73,-8.74,51.4773785269,135.84,36.2793503845,-30.7662225397,47.568389858,-13.560649615500001,-4.8462225397,14.4005934218,49.84,-25.92,56.177148379,135.53,36.1993503845,7.4337774603,36.9547563324,-13.560649615500001,-4.8462225397,14.4005934218,49.76,12.28,51.2528633346,134.87
2020-02-19 03:30:00,38.5030006566,-11.5402977948,40.1952675418,-13.5369993434,-4.8302977948,14.372965178,52.04,-6.71,52.4708080746,135.12,37.0230006566,-37.3002977948,52.5548741146,-13.5369993434,-4.8302977948,14.372965178,50.56,-32.47,60.0883890614,134.68,36.2530006566,-34.5402977948,50.073068893,-13.5369993434,-4.8302977948,14.372965178,49.79,-29.71,57.9804122096,135.23,36.4730006566,-13.8402977948,39.0106859713,-13.5369993434,-4.8302977948,14.372965178,50.01,-9.01,50.8151571876,135.65,35.5030006566,-30.8302977948,47.0209561551,-13.5369993434,-4.8302977948,14.372965178,49.04,-26.0,55.5060501207,135.23,35.4630006566,7.4497022052,36.2370318668,-13.5369993434,-4.8302977948,14.372965178,49.0,12.28,50.5153283667,134.68
2020-02-19 04:00:00,37.6770508127,-11.417935891599999,39.3691429672,-13.4329491873,-4.7879358916,14.2607311864,51.11,-6.63,51.5382285299,135.4,36.2870508127,-37.2079358916,51.9728828333,-13.4329491873,-4.7879358916,14.2607311864,49.72,-32.42,59.3560005391,134.95,35.4570508127,-34.5079358916,49.4772684355,-13.4329491873,-4.7879358916,14.2607311864,48.89,-29.72,57.2146004093,135.5,35.7570508127,-13.6779358916,38.2838427157,-13.4329491873,-4.7879358916,14.2607311864,49.19,-8.89,49.9868802787,135.93,34.6870508127,-30.8679358916,46.4329727704,-13.4329491873,-4.7879358916,14.2607311864,48.12,-26.08,54.7329955329,135.5,34.8070508127,7.6920641084,35.6468601215,-13.4329491873,-4.7879358916,14.2607311864,48.24,12.48,49.8281847954,134.95
2020-02-19 04:30:00,37.6355506691,-8.5827717426,38.6017958773,-13.2844493309,-4.7327717426,14.1023303887,50.92,-3.85,51.0653395171,135.4,36.0955506691,-34.9727717426,50.2591637561,-13.2844493309,-4.7327717426,14.1023303887,49.38,-30.24,57.9037304498,135.07,35.2555506691,-35.3727717426,49.9418345051,-13.2844493309,-4.7327717426,14.1023303887,48.54,-30.64,57.4015783755,135.5,35.5555506691,-11.5027717426,37.3699202721,-13.2844493309,-4.7327717426,14.1023303887,48.84,-6.77,49.3069822642,136.05,34.5155506691,-32.0527717426,47.1031146993,-13.2844493309,-4.7327717426,14.1023303887,47.8,-27.32,55.056538213,135.5,34.4355506691,2.8272282574,34.5514163169,-13.2844493309,-4.7327717426,14.1023303887,47.72,7.5600000000000005,48.3151322051,135.07
2020-02-19 05:00:00,37.8362506172,3.8378527572000003,38.0303954036,-13.0937493828,-4.7321472428,13.922625127,50.93,8.57,51.6460046857,133.69,36.1662506172,-22.9521472428,42.8345508527,-13.0937493828,-4.7321472428,13.922625127,49.26,-18.22,52.5215765186,133.41,34.7862506172,-39.8021472428,52.8610835789,-13.0937493828,-4.7321472428,13.922625127,47.88,-35.07,59.349804549,133.79,35.4962506172,-0.3321472428,35.4978045753,-13.0937493828,-4.7321472428,13.922625127,48.59,4.4,48.7888112173,134.37,34.0662506172,-36.8921472428,50.2149376112,-13.0937493828,-4.7321472428,13.922625127,47.16,-32.16,57.0817939452,133.79,33.8262506172,-19.1721472428,38.8816982746,-13.0937493828,-4.7321472428,13.922625127,46.92,-14.44,49.0917508345,133.41
2020-02-19 05:30:00,39.0369171932,3.9450584726,39.235753979,-13.6530828068,-4.8849415274,14.5006663245,52.69,8.83,53.4247601773,133.24,37.5269171932,-21.8649415274,43.4320754975,-13.6530828068,-4.8849415274,14.5006663245,51.18,-16.98,53.9232120705,132.87,35.8869171932,-39.4349415274,53.3196534019,-13.6530828068,-4.8849415274,14.5006663245,49.54,-34.55,60.3979643697,133.34,36.7969171932,0.6150584726,36.8020571687,-13.6530828068,-4.8849415274,14.5006663245,50.45,5.5,50.7489162446,133.83,35.1069171932,-36.4849415274,50.6324658008,-13.6530828068,-4.8849415274,14.5006663245,48.76,-31.6,58.1041960619,133.34,35.0669171932,-17.9649415274,39.4008604667,-13.6530828068,-4.8849415274,14.5006663245,48.72,-13.08,50.4452653873,132.87
2020-02-19 06:00:00,40.8349171109,4.961679704,41.1352491294,-14.4450828891,-5.088320296,15.315071763,55.28,10.05,56.1861272914,132.2,39.3349171109,-21.548320296,44.850482848,-14.4450828891,-5.088320296,15.315071763,53.78,-16.46,56.2425106125,131.95,37.5549171109,-37.788320296,53.2759697237,-14.4450828891,-5.088320296,15.315071763,52.0,-32.7,61.4271112783,132.3,38.5349171109,0.621679704,38.5399315308,-14.4450828891,-5.088320296,15.315071763,52.98,5.71,53.2868135658,132.89,36.7549171109,-34.808320296,50.6215674753,-14.4450828891,-5.088320296,15.315071763,51.2,-29.72,59.2006621585,132.3,36.7149171109,-17.448320296,40.6500801919,-14.4450828891,-5.088320296,15.315071763,51.16,-12.36,52.6318838728,131.95
2020-02-19 06:30:00,45.3359501272,7.6515113856,45.9771030016,-16.5140498728,-5.6584886144,17.4565843337,61.85,13.31,63.265935542,131.33,44.1359501272,-21.0984886144,48.919610745,-16.5140498728,-5.6584886144,17.4565843337,60.65,-15.44,62.5844717162,131.35,41.7059501272,-34.6384886144,54.2144922461,-16.5140498728,-5.6584886144,17.4565843337,58.22,-28.98,65.0339050035,131.44,43.1359501272,0.9315113856,43.146006847,-16.5140498728,-5.6584886144,17.4565843337,59.65,6.59,60.0129202756,132.28,40.8059501272,-31.5384886144,51.5732666201,-16.5140498728,-5.6584886144,17.4565843337,57.32,-25.88,62.8916274237,131.44,41.1659501272,-16.8184886144,44.4690567603,-16.5140498728,-5.6584886144,17.4565843337,57.68,-11.16,58.7497063822,131.35
2020-02-19 07:00:00,49.2283333995,7.8356024794,49.8480237874,-18.2516666005,-6.2143975206,19.280613845,67.48,14.05,68.927156477,130.99,48.2083333995,-17.9543975206,51.4432094595,-18.2516666005,-6.2143975206,19.280613845,66.46,-11.74,67.4889561336,130.74,45.2883333995,-34.1943975206,56.7475987501,-18.2516666005,-6.2143975206,19.280613845,63.54,-27.98,69.4277466147,131.12,47.0283333995,3.8256024794,47.1836770151,-18.2516666005,-6.2143975206,19.280613845,65.28,10.04,66.0475586226,131.64,44.3883333995,-31.0143975206,54.1499491741,-18.2516666005,-6.2143975206,19.280613845,62.64,-24.8,67.3706879882,131.12,44.8683333995,-16.2543975206,47.72182709,-18.2516666005,-6.2143975206,19.280613845,63.12,-10.04,63.9135040504,130.74
2020-02-19 07:30:00,52.2611333464,9.4128641331,53.1020533486,-19.8488666536,-6.6971358669,20.9482490021,72.11,16.11,73.8876457874,130.99,51.5911333464,-16.2671358669,54.0949604795,-19.8488666536,-6.6971358669,20.9482490021,71.44,-9.57,72.0781416242,130.74,48.0711333464,-32.6671358669,58.1203546699,-19.8488666536,-6.6971358669,20.9482490021,67.92,-25.97,72.7156606241,131.19,50.2611333464,5.4928641331,50.560390442,-19.8488666536,-6.6971358669,20.9482490021,70.11,12.19,71.1618451138,131.64,47.1111333464,-29.4571358669,55.5624130025,-19.8488666536,-6.6971358669,20.9482490021,66.96,-22.76,70.7224094612,131.19,47.9511333464,-14.6171358669,50.1295506678,-19.8488666536,-6.6971358669,20.9482490021,67.8,-7.92,68.2610166933,130.74
2020-02-19 08:00:00,55.1368499909,9.9425197866,56.0261182542,-20.5131500091,-6.9174802134,21.6481143705,75.65,16.86,77.5060133151,130.2,54.2868499909,-15.6174802134,56.4886516935,-20.5131500091,-6.9174802134,21.6481143705,74.8,-8.7,75.3042495481,129.95,50.9268499909,-28.0874802134,58.1588393517,-20.5131500091,-6.9174802134,21.6481143705,71.44,-21.17,74.5106871529,130.31,52.8468499909,5.9225197866,53.1776813578,-20.5131500091,-6.9174802134,21.6481143705,73.36,12.84,74.4751985563,130.82,49.886849990900004,-25.1974802134,55.8892727732,-20.5131500091,-6.9174802134,21.6481143705,70.4,-18.28,72.734574997,130.31,50.4868499909,-14.5174802134,52.5326494073,-20.5131500091,-6.9174802134,21.6481143705,71.0,-7.6,71.4056020211,129.95
2020-02-19 08:30:00,58.0741166951,1.8647535131000001,58.1040474974,-20.9258833049,-7.1052464869,22.0992560899,79.0,8.97,79.5076153585,130.88,56.8641166951,-15.3252464869,58.8930466813,-20.9258833049,-7.1052464869,22.0992560899,77.79,-8.22,78.2230944159,129.76,54.5541166951,-20.0352464869,58.1168026493,-20.9258833049,-7.1052464869,22.0992560899,75.48,-12.93,76.5794704865,131.0,55.3441166951,6.2047535131,55.6908450189,-20.9258833049,-7.1052464869,22.0992560899,76.27,13.31,77.4226646403,130.62,53.4341166951,-16.0252464869,55.7854223965,-20.9258833049,-7.1052464869,22.0992560899,74.36,-8.92,74.8930971452,131.0,52.9141166951,-13.4652464869,54.6005183911,-20.9258833049,-7.1052464869,22.0992560899,73.84,-6.36,74.113394201,129.76
2020-02-19 09:00:00,59.0508667275,2.3179080668,59.0963413341,-19.7191332725,-7.0120919332,20.9287756521,78.77,9.33,79.3206265734,130.66,58.3308667275,-14.6520919332,60.1429448165,-19.7191332725,-7.0120919332,20.9287756521,78.05,-7.64,78.4230329686,129.51,55.5408667275,-19.5220919332,58.8718944004,-19.7191332725,-7.0120919332,20.9287756521,75.26,-12.51,76.2926451239,130.77,56.8008667275,6.7779080668,57.2038329027,-19.7191332725,-7.0120919332,20.9287756521,76.52,13.79,77.7526494725,130.39,54.4008667275,-15.5320919332,56.5747309364,-19.7191332725,-7.0120919332,20.9287756521,74.12,-8.52,74.60807463,130.77,54.3208667275,-13.4920919332,55.9713597009,-19.7191332725,-7.0120919332,20.9287756521,74.04,-6.48,74.3230246963,129.51
2020-02-19 09:30:00,61.0086003781,0.2488927936,61.0091080718,-20.7513996219,-7.2011072064,21.9653484212,81.76,7.45,82.0987216709,130.5,59.6386003781,-15.1311072064,61.5281485204,-20.7513996219,-7.2011072064,21.9653484212,80.39,-7.93,80.7801770238,129.2,57.7186003781,-15.1811072064,59.681679313000004,-20.7513996219,-7.2011072064,21.9653484212,78.47,-7.98,78.8747190169,130.62,58.0686003781,6.2288927936,58.4017247631,-20.7513996219,-7.2011072064,21.9653484212,78.82,13.43,79.955971009,130.07,56.2886003781,-17.3611072064,58.9051320001,-20.7513996219,-7.2011072064,21.9653484212,77.04,-10.16,77.7070601683,130.62,55.4886003781,-8.0411072064,56.0682100394,-20.7513996219,-7.2011072064,21.9653484212,76.24,-0.84,76.2446273517,129.2
2020-02-19 10:00:00,61.7074840434,-4.3097701298,61.8578023012,-20.4125159566,-7.1797701298,21.6383896535,82.12,2.87,82.1701363027,130.95,59.8074840434,-19.6997701298,62.9683737345,-20.4125159566,-7.1797701298,21.6383896535,80.22,-12.52,81.1911251308,129.65,59.2274840434,-4.1297701298,59.3712882413,-20.4125159566,-7.1797701298,21.6383896535,79.64,3.05,79.6983820413,131.09,58.2874840434,1.9302298702,58.3194357265,-20.4125159566,-7.1797701298,21.6383896535,78.7,9.11,79.2255141984,130.56,57.0674840434,-21.8597701298,61.110942434,-20.4125159566,-7.1797701298,21.6383896535,77.48,-14.68,78.8584351861,131.09,55.8674840434,5.4602298702,56.1336786927,-20.4125159566,-7.1797701298,21.6383896535,76.28,12.64,77.3201655456,129.65
2020-02-19 10:30:00,62.267167457,-4.1876964251,62.4078275897,-19.822832543,-7.0376964251,21.0350626574,82.09,2.85,82.1394582402,130.95,59.777167457,-19.9176964251,63.008129476,-19.822832543,-7.0376964251,21.0350626574,79.6,-12.88,80.6353173244,129.65,59.787167457,-4.0076964251,59.9213402985,-19.822832543,-7.0376964251,21.0350626574,79.61,3.03,79.6676408588,131.09,58.277167457,1.7223035749000002,58.3026120891,-19.822832543,-7.0376964251,21.0350626574,78.1,8.76,78.5897423332,130.66,57.657167457,-21.7576964251,61.6258575023,-19.822832543,-7.0376964251,21.0350626574,77.48,-14.72,78.8658912332,131.09,55.857167457,2.6023035749,55.9177533545,-19.822832543,-7.0376964251,21.0350626574,75.68,9.64,76.2914936281,129.65
2020-02-19 11:00:00,62.0554504906,-3.9746139001,62.1826060185,-19.4345495094,-6.8546139001,20.6079461944,81.49,2.88,81.5408762523,131.02,59.7154504906,-19.7846139001,62.9075987021,-19.4345495094,-6.8546139001,20.6079461944,79.15,-12.93,80.1991733124,129.76,59.5954504906,-3.8046139001,59.7167715647,-19.4345495094,-6.8546139001,20.6079461944,79.03,3.05,79.0888323343,131.16,58.2054504906,1.8653860999,58.2353340517,-19.4345495094,-6.8546139001,20.6079461944,77.64,8.72,78.1281511365,130.66,57.4854504906,-21.5746139001,61.4006594675,-19.4345495094,-6.8546139001,20.6079461944,76.92,-14.72,78.3158017261,131.16,55.8054504906,2.8253860999000002,55.8769282537,-19.4345495094,-6.8546139001,20.6079461944,75.24,9.68,75.8601344581,129.76
2020-02-19 11:30:00,62.3929503056,-3.732260042,62.5044799423,-19.4270496944,-6.932260042,20.6268390482,81.82,3.2,81.8825524761,130.85,60.2929503056,-19.472260042,63.3593621156,-19.4270496944,-6.932260042,20.6268390482,79.72,-12.54,80.7002478311,129.59,59.9129503056,-3.562260042,60.0187579922,-19.4270496944,-6.932260042,20.6268390482,79.34,3.37,79.4115388341,130.99,58.7729503056,2.127739958,58.8114526683,-19.4270496944,-6.932260042,20.6268390482,78.2,9.06,78.7230817486,130.52,57.8129503056,-21.252260042,61.5954201214,-19.4270496944,-6.932260042,20.6268390482,77.24,-14.32,78.5562219051,130.99,56.3329503056,4.667739958,56.5260036306,-19.4270496944,-6.932260042,20.6268390482,75.76,11.6,76.6429227,129.59
2020-02-19 12:00:00,62.7716504457,-3.8016515485999998,62.8866651538,-19.3283495543,-6.9116515486,20.5269584601,82.1,3.11,82.1588832689,130.85,59.7716504457,-19.6216515486,62.9099309051,-19.3283495543,-6.9116515486,20.5269584601,79.1,-12.71,80.1146309983,129.59,60.2816504457,-3.6216515486,60.3903447613,-19.3283495543,-6.9116515486,20.5269584601,79.61,3.29,79.677953036,130.99,58.2816504457,1.9583484514,58.3145428459,-19.3283495543,-6.9116515486,20.5269584601,77.61,8.87,78.115228989,130.52,58.1116504457,-21.3116515486,61.8962875239,-19.3283495543,-6.9116515486,20.5269584601,77.44,-14.4,78.7674653648,130.99,55.8716504457,3.6483484514,55.9906400209,-19.3283495543,-6.9116515486,20.5269584601,75.2,10.56,75.9378272009,129.59
2020-02-19 12:30:00,63.3195673121,-3.6411470546,63.424171705,-18.3504326879,-6.6311470545999995,19.5118038913,81.67,2.99,81.7247147441,131.15,60.0995673121,-19.5111470546,63.1873630601,-18.3504326879,-6.6311470545999995,19.5118038913,78.45,-12.88,79.500294968,129.92,60.8595673121,-3.4711470546,60.9584759922,-18.3504326879,-6.6311470545999995,19.5118038913,79.21,3.16,79.2730073859,131.32,58.6195673121,2.1588529454,58.659307172,-18.3504326879,-6.6311470545999995,19.5118038913,76.97,8.79,77.4702846258,130.87,58.7295673121,-21.2711470546,62.4629792251,-18.3504326879,-6.6311470545999995,19.5118038913,77.08,-14.64,78.4579887583,131.32,56.1695673121,2.8888529454,56.2438064445,-18.3504326879,-6.6311470545999995,19.5118038913,74.52,9.52,75.1256334416,129.92
2020-02-19 13:00:00,63.47191757,-3.4447498703,63.565325624,-17.64808243,-6.4247498703,18.7811667463,81.12,2.98,81.174717739,131.07,60.00191757,-19.4047498703,63.0616716367,-17.64808243,-6.4247498703,18.7811667463,77.65,-12.98,78.727396121,129.83,61.02191757,-3.2747498703,61.1097243541,-17.64808243,-6.4247498703,18.7811667463,78.67,3.15,78.7330388084,131.21,58.55191757,2.2352501297,58.5945679587,-17.64808243,-6.4247498703,18.7811667463,76.2,8.66,76.6905183188,130.78,58.91191757,-21.0247498703,62.5512121296,-17.64808243,-6.4247498703,18.7811667463,76.56,-14.6,77.9396792398,131.21,56.19191757,2.6952501296999998,56.2565193863,-17.64808243,-6.4247498703,18.7811667463,73.84,9.12,74.401075261,129.83
2020-02-19 13:30:00,64.355600895,-3.5463511357,64.4532386536,-17.414399105,-6.3763511357,18.5450572928,81.77,2.83,81.818957461,131.51,59.845600895,-19.9563511357,63.0852748044,-17.414399105,-6.3763511357,18.5450572928,77.26,-13.58,78.4444006925,130.3,61.875600895,-3.3763511357000002,61.9676506987,-17.414399105,-6.3763511357,18.5450572928,79.29,3.0,79.3467333921,131.64,58.395600895,1.8336488643000002,58.4243825132,-17.414399105,-6.3763511357,18.5450572928,75.81,8.21,76.2532635367,131.24,59.825600895,-21.2563511357,63.4896447152,-17.414399105,-6.3763511357,18.5450572928,77.24,-14.88,78.6602313752,131.64,56.025600895,4.6636488643,56.2193701172,-17.414399105,-6.3763511357,18.5450572928,73.44,11.04,74.2651681477,130.3
2020-02-19 14:00:00,63.8019006638,-2.6985448463,63.85894356,-17.3380993362,-6.2385448463,18.4263162458,81.14,3.54,81.2171853735,131.51,59.2219006638,-21.4285448463,62.979489141,-17.3380993362,-6.2385448463,18.4263162458,76.56,-15.19,78.0523523028,130.54,61.3419006638,-2.5485448463,61.3948194711,-17.3380993362,-6.2385448463,18.4263162458,78.68,3.69,78.7664808151,131.64,57.8219006638,0.4714551537,57.8238226542,-17.3380993362,-6.2385448463,18.4263162458,75.16,6.71,75.4589272386,131.51,59.2219006638,-20.3985448463,62.63652409,-17.3380993362,-6.2385448463,18.4263162458,76.56,-14.16,77.8584561881,131.64,55.5019006638,3.5614551537,55.6160493033,-17.3380993362,-6.2385448463,18.4263162458,72.84,9.8,73.4962965053,130.54
2020-02-19 14:30:00,62.4281837339,-3.0179364786,62.5010885097,-18.9218162661,-6.6079364786,20.0424538247,81.35,3.59,81.4291753612,131.58,59.5181837339,-21.4979364786,63.2817151144,-18.9218162661,-6.6079364786,20.0424538247,78.44,-14.89,79.8407521257,130.54,59.9481837339,-2.8679364786,60.0167459351,-18.9218162661,-6.6079364786,20.0424538247,78.87,3.74,78.9586252413,131.64,58.0581837339,0.43206352140000004,58.0597913996,-18.9218162661,-6.6079364786,20.0424538247,76.98,7.04,77.3012419046,131.51,57.8381837339,-20.8079364786,61.4672735537,-18.9218162661,-6.6079364786,20.0424538247,76.76,-14.2,78.0623955564,131.64,55.7181837339,2.8720635214,55.7921566842,-18.9218162661,-6.6079364786,20.0424538247,74.64,9.48,75.2396172239,130.54
2020-02-19 15:00:00,62.6239836927,-3.3358468094,62.7127674998,-18.7060163073,-6.6158468094,19.8414836919,81.33,3.2800000000000002,81.3961135436,131.39,58.7639836927,-21.9358468094,62.7246933407,-18.7060163073,-6.6158468094,19.8414836919,77.47,-15.32,78.9702684559,130.41,60.1639836927,-3.1758468094,60.2477463208,-18.7060163073,-6.6158468094,19.8414836919,78.87,3.44,78.9449840079,131.52,57.3339836927,-0.0658468094,57.3340215045,-18.7060163073,-6.6158468094,19.8414836919,76.04,6.55,76.3215834479,131.4,58.0539836927,-21.0158468094,61.7408360788,-18.7060163073,-6.6158468094,19.8414836919,76.76,-14.4,78.0990243217,131.52,54.9739836927,3.5841531906,55.0906982815,-18.7060163073,-6.6158468094,19.8414836919,73.68,10.2,74.3826754023,130.41
2020-02-19 15:30:00,62.363117469,-3.2607707792,62.4483069949,-18.596882531,-6.7107707792,19.7706470385,80.96,3.45,81.0334751816,131.15,58.433117469,-21.7507707792,62.350022026,-18.596882531,-6.7107707792,19.7706470385,77.03,-15.04,78.4845366935,130.17,59.913117469,-3.1007707792,59.993303162,-18.596882531,-6.7107707792,19.7706470385,78.51,3.61,78.5929526103,131.29,57.023117469,0.0792292208,57.0231725104,-18.596882531,-6.7107707792,19.7706470385,75.62,6.79,75.9242286757,131.15,57.843117469,-20.9107707792,61.5068010314,-18.596882531,-6.7107707792,19.7706470385,76.44,-14.2,77.7477562377,131.29,54.723117469,3.3692292208,54.8267388331,-18.596882531,-6.7107707792,19.7706470385,73.32,10.08,74.0096534244,130.17
2020-02-19 16:00:00,62.1699174564,-3.8520918913,62.2891423001,-19.1000825436,-6.8820918913,20.3021265382,81.27,3.03,81.3264643274,131.15,58.6399174564,-22.1720918913,62.6916388216,-19.1000825436,-6.8820918913,20.3021265382,77.74,-15.29,79.2293613504,130.17,59.7099174564,-3.6820918913,59.8233402891,-19.1000825436,-6.8820918913,20.3021265382,78.81,3.2,78.8749396196,131.29,57.1999174564,-0.3620918913,57.2010635177,-19.1000825436,-6.8820918913,20.3021265382,76.3,6.52,76.57806735610001,131.15,57.5799174564,-21.4820918913,61.4567096932,-19.1000825436,-6.8820918913,20.3021265382,76.68,-14.6,78.0575582503,131.29,54.8599174564,3.3179081087,54.9601588202,-19.1000825436,-6.8820918913,20.3021265382,73.96,10.2,74.6600401821,130.17
2020-02-19 16:30:00,62.9128845271,-4.0105066742,63.0405837799,-19.4971154729,-7.0405066742,20.7293571051,82.41,3.03,82.4656837721,131.27,59.1028845271,-22.4205066742,63.2125784868,-19.4971154729,-7.0405066742,20.7293571051,78.6,-15.38,80.0906011964,130.28,60.4028845271,-3.8305066742,60.5242202806,-19.4971154729,-7.0405066742,20.7293571051,79.9,3.21,79.9644552286,131.4,57.6328845271,-0.5505066742,57.6355136744,-19.4971154729,-7.0405066742,20.7293571051,77.13,6.49,77.402564557,131.26,58.3028845271,-21.6405066742,62.1895318627,-19.4971154729,-7.0405066742,20.7293571051,77.8,-14.6,79.1580697087,131.4,55.3028845271,3.0794933258,55.3885576285,-19.4971154729,-7.0405066742,20.7293571051,74.8,10.12,75.4814838222,130.28
2020-02-19 17:00:00,64.3916176904,-4.0188494284,64.5169092527,-20.3883823096,-7.2888494284,21.6521005723,84.78,3.27,84.8430391959,131.02,60.9516176904,-21.9788494284,64.793282995,-20.3883823096,-7.2888494284,21.6521005723,81.34,-14.69,82.6558630709,129.98,61.8216176904,-3.8088494284000003,61.9388387672,-20.3883823096,-7.2888494284,21.6521005723,82.21,3.48,82.2836223072,131.14,59.4216176904,-0.1588494284,59.4218300129,-20.3883823096,-7.2888494284,21.6521005723,79.81,7.13,80.1278540833,130.95,59.6916176904,-21.5288494284,63.4553431967,-20.3883823096,-7.2888494284,21.6521005723,80.08,-14.24,81.3362403852,131.14,57.0116176904,2.5911505716,57.0704705865,-20.3883823096,-7.2888494284,21.6521005723,77.4,9.88,78.0280359871,129.98
2020-02-19 17:30:00,65.7948843708,-4.4341738089,65.9441332245,-21.5251156292,-7.6641738089,22.848854742,87.32,3.23,87.3797190428,130.56,62.6348843708,-20.9241738089,66.0374877606,-21.5251156292,-7.6641738089,22.848854742,84.16,-13.26,85.1981995115,129.41,63.1348843708,-4.1941738089,63.2740445874,-21.5251156292,-7.6641738089,22.848854742,84.66,3.47,84.7310834346,130.69,61.0148843708,0.7058261911,61.0189667677,-21.5251156292,-7.6641738089,22.848854742,82.54,8.37,82.9632961013,130.36,60.9548843708,-21.7441738089,64.7171308332,-21.5251156292,-7.6641738089,22.848854742,82.48,-14.08,83.6731545957,130.69,58.5148843708,4.2558261911,58.669444769,-21.5251156292,-7.6641738089,22.848854742,80.04,11.92,80.9227285749,129.41
2020-02-19 18:00:00,67.908800962,-4.2780009653,68.0434165835,-22.471199038,-7.9580009653,23.838719881,90.38,3.68,90.454888204,130.36,64.538800962,-20.0080009653,67.5690530661,-22.471199038,-7.9580009653,23.838719881,87.01,-12.05,87.8404382958,129.15,65.148800962,-4.0180009653,65.2725868842,-22.471199038,-7.9580009653,23.838719881,87.62,3.94,87.7085400631,130.5,62.828800962,1.5119990347,62.8469917451,-22.471199038,-7.9580009653,23.838719881,85.3,9.47,85.8240694677,130.07,62.928800962,-21.4780009653,66.4931463836,-22.471199038,-7.9580009653,23.838719881,85.4,-13.52,86.4635784594,130.5,60.248800962,3.8419990347,60.3711766818,-22.471199038,-7.9580009653,23.838719881,82.72,11.8,83.5573958426,129.15
2020-02-19 18:30:00,68.2889010138,-5.6392179521,68.5213454391,-22.5910989862,-7.9992179521,23.9655010641,90.88,2.36,90.9106374414,129.87,65.1189010138,-18.3192179521,67.6466186562,-22.5910989862,-7.9992179521,23.9655010641,87.71,-10.32,88.3150411878,128.35,65.5489010138,-5.3292179521,65.7651806665,-22.5910989862,-7.9992179521,23.9655010641,88.14,2.67,88.1804315027,130.01,63.3689010138,2.9407820479,63.437101248,-22.5910989862,-7.9992179521,23.9655010641,85.96,10.94,86.6533623121,129.26,63.2889010138,-22.5992179521,67.202750268,-22.5910989862,-7.9992179521,23.9655010641,85.88,-14.6,87.1121943243,130.01,60.7289010138,4.8407820479,60.9215281257,-22.5910989862,-7.9992179521,23.9655010641,83.32,12.84,84.3035467819,128.35
2020-02-19 19:00:00,67.2625177129,-8.5709072526,67.8063915882,-22.1174822871,-7.8409072526,23.4662065375,89.38,-0.73,89.3829810423,129.95,63.9525177129,-20.5609072526,67.1764499574,-22.1174822871,-7.8409072526,23.4662065375,86.07,-12.72,87.0048464167,128.35,64.5825177129,-8.1909072526,65.0998660195,-22.1174822871,-7.8409072526,23.4662065375,86.7,-0.35000000000000003,86.7007064562,130.09,62.2825177129,0.7690927474,62.2872660848,-22.1174822871,-7.8409072526,23.4662065375,84.4,8.61,84.8380345128,129.26,62.6425177129,-19.3209072526,65.5544238208,-22.1174822871,-7.8409072526,23.4662065375,84.76,-11.48,85.5338997123,130.09,59.9625177129,9.6390927474,60.7323277956,-22.1174822871,-7.8409072526,23.4662065375,82.08,17.48,83.9206577667,128.35
2020-02-19 19:30:00,65.7492844355,-13.4528126809,67.1114488951,-21.1507155645,-7.5428126809,22.4554401433,86.9,-5.91,87.1007353585,131.05,61.6692844355,-27.6528126809,67.5853437658,-21.1507155645,-7.5428126809,22.4554401433,82.82,-20.11,85.2265480939,129.67,63.1892844355,-12.9428126809,64.5011788075,-21.1507155645,-7.5428126809,22.4554401433,84.34,-5.4,84.5126949044,131.18,60.1592844355,-5.7628126809,60.4346714543,-21.1507155645,-7.5428126809,22.4554401433,81.31,1.78,81.3294811246,130.61,61.8092844355,-10.5428126809,62.7019819595,-21.1507155645,-7.5428126809,22.4554401433,82.96,-3.0,83.014225287,131.18,58.7692844355,13.7771873191,60.3625685627,-21.1507155645,-7.5428126809,22.4554401433,79.92,21.32,82.7148644441,129.67
2020-02-19 20:00:00,63.3498342488,-14.4696580433,64.9813242651,-20.1701657512,-7.1896580433,21.4132381766,83.52,-7.28,83.8366793236,132.22,59.3498342488,-29.5296580433,66.2902974011,-20.1701657512,-7.1896580433,21.4132381766,79.52,-22.34,82.5984624554,130.88,60.9098342488,-13.9696580433,62.4912734233,-20.1701657512,-7.1896580433,21.4132381766,81.08,-6.78,81.3629817546,132.35,57.9498342488,-7.2396580433,58.400307688,-20.1701657512,-7.1896580433,21.4132381766,78.12,-0.05,78.120016001,131.86,59.6698342488,-11.5896580433,60.7849429781,-20.1701657512,-7.1896580433,21.4132381766,79.84,-4.4,79.961150567,132.35,56.6298342488,12.2903419567,57.948171951,-20.1701657512,-7.1896580433,21.4132381766,76.8,19.48,79.2320036349,130.88
