Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-19 20:30:00,60.2688011035,-17.4017476287,62.7307676263,-19.2611988965,-6.9217476287,20.4671535189,79.53,-10.48,80.2175248933,132.22,56.3188011035,-29.1017476287,63.393367735,-19.2611988965,-6.9217476287,20.4671535189,75.58,-22.18,78.7673079393,130.55,57.9888011035,-16.8417476287,60.384977574,-19.2611988965,-6.9217476287,20.4671535189,77.25,-9.92,77.8843302597,132.35,55.0188011035,-6.9317476287,55.4537428859,-19.2611988965,-6.9217476287,20.4671535189,74.28,-0.01,74.2800006731,131.54,56.7788011035,-14.5217476287,58.6064280514,-19.2611988965,-6.9217476287,20.4671535189,76.04,-7.6,76.4188563118,132.35,53.6988011035,12.4782523713,55.1295567024,-19.2611988965,-6.9217476287,20.4671535189,72.96,19.4,75.4951760048,130.55
2020-02-19 21:00:00,57.5215009486,-18.5053263929,60.4249135398,-18.4084990514,-6.6153263929,19.5610679824,75.93,-11.89,76.8552991016,131.78,53.6215009486,-30.0553263929,61.470220502,-18.4084990514,-6.6153263929,19.5610679824,72.03,-23.44,75.7479669694,130.09,55.3815009486,-17.9453263929,58.2163669999,-18.4084990514,-6.6153263929,19.5610679824,73.79,-11.33,74.6547587231,131.91,52.4215009486,-8.0653263929,53.0383187095,-18.4084990514,-6.6153263929,19.5610679824,70.83,-1.45,70.8448403202,131.07,54.1515009486,-15.6953263929,56.3802121809,-18.4084990514,-6.6153263929,19.5610679824,72.56,-9.08,73.1259187976,131.91,51.1115009486,11.0246736071,52.286986501,-18.4084990514,-6.6153263929,19.5610679824,69.52,17.64,71.7230785731,130.09
2020-02-19 21:30:00,54.963284492,-19.6773519109,58.3794554649,-17.466715508,-6.2973519109,18.5672505161,72.43,-13.38,73.6554770536,132.52,51.143284492,-31.1773519109,59.89710194,-17.466715508,-6.2973519109,18.5672505161,68.61,-24.88,72.9818230794,130.79,52.973284492,-19.1073519109,56.313939366,-17.466715508,-6.2973519109,18.5672505161,70.44,-12.81,71.5953189811,132.63,50.073284492,-8.9473519109,50.8663830642,-17.466715508,-6.2973519109,18.5672505161,67.54,-2.65,67.5919677181,131.78,51.773284492,-16.8973519109,54.4609354372,-17.466715508,-6.2973519109,18.5672505161,69.24,-10.6,70.0466815774,132.63,48.813284492,10.7026480891,49.9728268063,-17.466715508,-6.2973519109,18.5672505161,66.28,17.0,68.4254221763,130.79
2020-02-19 22:00:00,52.1580847736,-19.5729242223,55.709650599,-15.9419152264,-5.8429242223,16.9789406193,68.1,-13.73,69.4703022881,133.75,47.8880847736,-34.7229242223,59.1519241431,-15.9419152264,-5.8429242223,16.9789406193,63.83,-28.88,70.0594269174,132.36,50.2780847736,-19.0529242223,53.7670877947,-15.9419152264,-5.8429242223,16.9789406193,66.22,-13.21,67.52475472,133.86,46.9580847736,-11.9829242223,48.4628950695,-15.9419152264,-5.8429242223,16.9789406193,62.9,-6.14,63.198968346,133.36,49.1380847736,-16.9229242223,51.9705372249,-15.9419152264,-5.8429242223,16.9789406193,65.08,-11.08,66.0164585539,133.86,45.8580847736,9.2370757777,46.779135392,-15.9419152264,-5.8429242223,16.9789406193,61.8,15.08,63.6132564801,132.36
2020-02-19 22:30:00,48.5707505732,-21.1426518625,52.9729132578,-14.9092494268,-5.4026518625,15.8579432972,63.48,-15.74,65.4022782478,134.82,44.7807505732,-36.2826518625,57.6345941954,-14.9092494268,-5.4026518625,15.8579432972,59.69,-30.88,67.2046910565,133.38,46.8707505732,-20.6026518625,51.198989473,-14.9092494268,-5.4026518625,15.8579432972,61.78,-15.2,63.6223891409,134.93,43.9907505732,-13.1826518625,45.9235064659,-14.9092494268,-5.4026518625,15.8579432972,58.9,-7.78,59.4116015606,134.41,45.810750573199996,-18.5226518625,49.4136974947,-14.9092494268,-5.4026518625,15.8579432972,60.72,-13.12,62.1212749386,134.93,42.9707505732,7.9173481375,43.6940477222,-14.9092494268,-5.4026518625,15.8579432972,57.88,13.32,59.3929019328,133.38
2020-02-19 23:00:00,45.3078840954,-22.1726196821,50.442337622,-13.3721159046,-4.9226196821,14.2494094018,58.68,-17.25,61.1629373068,135.62,41.4578840954,-37.4926196821,55.8968038826,-13.3721159046,-4.9226196821,14.2494094018,54.83,-32.57,63.7740840781,134.18,43.7478840954,-21.6526196821,48.8130443828,-13.3721159046,-4.9226196821,14.2494094018,57.12,-16.73,59.5196379357,135.74,40.8178840954,-14.1426196821,43.1985341591,-13.3721159046,-4.9226196821,14.2494094018,54.19,-9.22,54.9687593093,135.25,42.7478840954,-19.6826196821,47.0615247541,-13.3721159046,-4.9226196821,14.2494094018,56.12,-14.76,58.0285447,135.74,39.8278840954,6.3973803179,40.3384038659,-13.3721159046,-4.9226196821,14.2494094018,53.2,11.32,54.3910139637,134.18
2020-02-19 23:30:00,42.9122176477,-24.4198093072,49.3739355333,-12.1777823523,-4.5298093072,12.9929810044,55.09,-19.89,58.570642817,136.33,39.3222176477,-36.8098093072,53.8627780751,-12.1777823523,-4.5298093072,12.9929810044,51.5,-32.28,60.7803290547,134.58,41.5022176477,-23.8598093072,47.8719601631,-12.1777823523,-4.5298093072,12.9929810044,53.68,-19.33,57.0542838006,136.45,38.7522176477,-13.3498093072,40.9872148499,-12.1777823523,-4.5298093072,12.9929810044,50.93,-8.82,51.6880769617,135.66,40.5822176477,-21.9298093072,46.1284394431,-12.1777823523,-4.5298093072,12.9929810044,52.76,-17.4,55.5551761765,136.45,37.7822176477,7.3101906928,38.482916448,-12.1777823523,-4.5298093072,12.9929810044,49.96,11.84,51.3438136488,134.58
2020-02-20 00:00:00,41.6058176937,-24.5081598969,48.2876171238,-11.3441823063,-4.2481598969,12.1135186757,52.95,-20.26,56.6936513201,136.33,37.9558176937,-37.4681598969,53.3339207527,-11.3441823063,-4.2481598969,12.1135186757,49.3,-33.22,59.4479469788,134.66,40.2658176937,-23.9581598969,46.8543434506,-11.3441823063,-4.2481598969,12.1135186757,51.61,-19.71,55.2455989197,136.45,37.465817693700004,-14.0181598969,40.0024537042,-11.3441823063,-4.2481598969,12.1135186757,48.81,-9.77,49.7781980389,135.66,39.2958176937,-22.0481598969,45.0586578036,-11.3441823063,-4.2481598969,12.1135186757,50.64,-17.8,53.677272658,136.45,36.4158176937,5.5918401031,36.8426445039,-11.3441823063,-4.2481598969,12.1135186757,47.76,9.84,48.7631336155,134.66
2020-02-20 00:30:00,43.9290012117,-23.7797772525,49.9523268091,-11.9209987883,-4.4397772525,12.7209211208,55.85,-19.34,59.1037909106,136.33,39.9590012117,-37.3097772525,54.6693813434,-11.9209987883,-4.4397772525,12.7209211208,51.88,-32.87,61.4163764805,134.66,42.4990012117,-23.2297772525,48.4333320679,-11.9209987883,-4.4397772525,12.7209211208,54.42,-18.79,57.5725672521,136.45,39.3890012117,-13.8397772525,41.7496449189,-11.9209987883,-4.4397772525,12.7209211208,51.31,-9.4,52.1639348592,135.66,41.5590012117,-21.2797772525,46.6902506058,-11.9209987883,-4.4397772525,12.7209211208,53.48,-16.84,56.0686721797,136.45,38.4390012117,5.6002227475,38.8448105797,-11.9209987883,-4.4397772525,12.7209211208,50.36,10.04,51.3510584117,134.66
2020-02-20 01:00:00,42.9778009808,-24.2328999193,49.3388773245,-13.7121990192,-4.9628999193,14.582687597,56.69,-19.27,59.8756127317,135.94,40.3978009808,-37.5728999193,55.1697845965,-13.7121990192,-4.9628999193,14.582687597,54.11,-32.61,63.1767694647,134.3,41.5178009808,-23.6728999193,47.7926143757,-13.7121990192,-4.9628999193,14.582687597,55.23,-18.71,58.3130945843,136.05,39.7578009808,-14.2128999193,42.2219050132,-13.7121990192,-4.9628999193,14.582687597,53.47,-9.25,54.2641999849,135.33,40.5278009808,-21.7228999193,45.9824644102,-13.7121990192,-4.9628999193,14.582687597,54.24,-16.76,56.7703725547,136.05,38.7678009808,5.6371000807,39.1754934903,-13.7121990192,-4.9628999193,14.582687597,52.48,10.6,53.5398020168,134.3
2020-02-20 01:30:00,41.5827342076,-24.3667910592,48.1961024431,-14.0072657924,-5.0467910592,14.8887069611,55.59,-19.32,58.8515972595,135.8,39.5127342076,-37.6967910592,54.6104772065,-14.0072657924,-5.0467910592,14.8887069611,53.52,-32.65,62.693005192,134.14,40.1427342076,-23.8167910592,46.6763178284,-14.0072657924,-5.0467910592,14.8887069611,54.15,-18.77,57.3108663344,135.91,38.8927342076,-14.3667910592,41.4614213394,-14.0072657924,-5.0467910592,14.8887069611,52.9,-9.32,53.7147316851,135.18,39.1527342076,-21.8867910592,44.8549687192,-14.0072657924,-5.0467910592,14.8887069611,53.16,-16.84,55.7635293001,135.91,37.8727342076,5.0732089408,38.2110120949,-14.0072657924,-5.0467910592,14.8887069611,51.88,10.12,52.8578168297,134.14
2020-02-20 02:00:00,40.4043509296,-11.716326665,42.0687994191,-13.7256490704,-4.976326665,14.5999064888,54.13,-6.74,54.5480017966,135.2,38.2543509296,-33.316326665,50.7284238617,-13.7256490704,-4.976326665,14.5999064888,51.98,-28.34,59.2036823179,134.38,38.1343509296,-32.736326665,50.2582909015,-13.7256490704,-4.976326665,14.5999064888,51.86,-27.76,58.8224208954,135.32,37.634350929600004,-10.066326665,38.9573523538,-13.7256490704,-4.976326665,14.5999064888,51.36,-5.09,51.6116043153,135.42,37.2743509296,-30.656326665,48.2616576778,-13.7256490704,-4.976326665,14.5999064888,51.0,-25.68,57.1004588423,135.32,36.3143509296,0.18367333500000002,36.3148154247,-13.7256490704,-4.976326665,14.5999064888,50.04,5.16,50.3053396768,134.38
2020-02-20 02:30:00,40.4504176415,3.2177966511,40.5782023093,-13.4995823585,-4.9222033489,14.3689529773,53.95,8.14,54.5606277457,133.95,38.1504176415,-29.7222033489,48.3618004021,-13.4995823585,-4.9222033489,14.3689529773,51.65,-24.8,57.2953968483,134.27,37.2304176415,-40.5122033489,55.0212924052,-13.4995823585,-4.9222033489,14.3689529773,50.73,-35.59,61.9691939596,134.08,37.5004176415,-6.6222033489,38.0806368182,-13.4995823585,-4.9222033489,14.3689529773,51.0,-1.7000000000000002,51.0283254673,135.31,36.5004176415,-37.5222033489,52.346883691,-13.4995823585,-4.9222033489,14.3689529773,50.0,-32.6,59.6888599322,134.08,35.8204176415,-4.9222033489,36.1570242943,-13.4995823585,-4.9222033489,14.3689529773,49.32,0.0,49.32,134.27
2020-02-20 03:00:00,39.7159343372,3.737388363,39.8913964665,-12.9640656628,-4.802611637,13.8250525151,52.68,8.54,53.3677243285,134.47,37.2159343372,-30.552611637,48.1506785666,-12.9640656628,-4.802611637,13.8250525151,50.18,-25.75,56.4011959093,134.9,36.5659343372,-40.362611637,54.4629045508,-12.9640656628,-4.802611637,13.8250525151,49.53,-35.56,60.9732277315,134.58,36.6059343372,-7.252611637,37.3174865747,-12.9640656628,-4.802611637,13.8250525151,49.57,-2.45,49.6305087623,135.94,35.8359343372,-37.402611637,51.7993199481,-12.9640656628,-4.802611637,13.8250525151,48.8,-32.6,58.6873069752,134.58,34.9959343372,-5.882611637,35.4869065967,-12.9640656628,-4.802611637,13.8250525151,47.96,-1.08,47.9721585923,134.9
2020-02-20 03:30:00,38.9233842906,4.6107350769,39.1955191646,-12.8766157094,-4.6892649231,13.7038840351,51.8,9.3,52.6282243668,134.71,36.5133842906,-31.7492649231,48.3863932889,-12.8766157094,-4.6892649231,13.7038840351,49.39,-27.06,56.3170995347,135.31,35.8133842906,-39.7092649231,53.4735842737,-12.8766157094,-4.6892649231,13.7038840351,48.69,-35.02,59.9759660197,134.83,35.9533842906,-8.2592649231,36.8898536053,-12.8766157094,-4.6892649231,13.7038840351,48.83,-3.5700000000000003,48.9603288388,136.38,35.0833842906,-36.7692649231,50.8214786903,-12.8766157094,-4.6892649231,13.7038840351,47.96,-32.08,57.699982669,134.83,34.4033842906,-7.7292649231,35.2609470505,-12.8766157094,-4.6892649231,13.7038840351,47.28,-3.04,47.377631853,135.31
2020-02-20 04:00:00,38.2057678626,5.5371562707,38.6049322955,-12.2042321374,-4.5128437293,13.0118807475,50.41,10.05,51.4020485973,134.44,35.2857678626,-32.9128437293,48.252882774,-12.2042321374,-4.5128437293,13.0118807475,47.49,-28.4,55.3340772038,135.31,35.1457678626,-38.6528437293,52.242390135,-12.2042321374,-4.5128437293,13.0118807475,47.35,-34.14,58.3743274051,134.55,34.7757678626,-9.4228437293,36.029765672,-12.2042321374,-4.5128437293,13.0118807475,46.98,-4.91,47.2358814885,136.38,34.4357678626,-35.7528437293,49.6395804074,-12.2042321374,-4.5128437293,13.0118807475,46.64,-31.24,56.1357925035,134.55,33.2757678626,-8.7128437293,34.3975343985,-12.2042321374,-4.5128437293,13.0118807475,45.48,-4.2,45.6735196804,135.31
2020-02-20 04:30:00,37.9978512053,4.3379649695,38.2446680767,-11.5321487947,-4.3520350305,12.3260157687,49.53,8.69,50.2865488973,134.01,34.7778512053,-31.4620350305,46.8973195686,-11.5321487947,-4.3520350305,12.3260157687,46.31,-27.11,53.6616082502,134.6,34.9978512053,-39.5820350305,52.835471855,-11.5321487947,-4.3520350305,12.3260157687,46.53,-35.23,58.362606179,134.13,34.2778512053,-8.2120350305,35.2478169905,-11.5321487947,-4.3520350305,12.3260157687,45.81,-3.86,45.9723362469,135.64,34.2278512053,-36.6720350305,50.1635719563,-11.5321487947,-4.3520350305,12.3260157687,45.76,-32.32,56.02285248,134.13,32.7478512053,-7.5520350305,33.6073651402,-11.5321487947,-4.3520350305,12.3260157687,44.28,-3.2,44.3954772471,134.6
2020-02-20 05:00:00,37.7852679393,4.3009433693,38.0292596183,-11.2147320607,-4.2990566307,12.0104997026,49.0,8.6,49.7489698386,133.68,34.6152679393,-30.8890566307,46.3934326607,-11.2147320607,-4.2990566307,12.0104997026,45.83,-26.59,52.9850639332,134.23,34.8052679393,-39.4390566307,52.6008161937,-11.2147320607,-4.2990566307,12.0104997026,46.02,-35.14,57.9021588544,133.79,34.1252679393,-7.7690566307,34.9984592927,-11.2147320607,-4.2990566307,12.0104997026,45.34,-3.47,45.4725906454,135.27,34.1052679393,-36.5390566307,49.9827166196,-11.2147320607,-4.2990566307,12.0104997026,45.32,-32.24,55.6176231064,133.79,32.5452679393,-7.8590566307,33.4807293285,-11.2147320607,-4.2990566307,12.0104997026,43.76,-3.56,43.9045692383,134.23
2020-02-20 05:30:00,38.861417928,4.8214316892,39.1593667838,-11.908582072,-4.5185683108,12.7370242422,50.77,9.34,51.6219769091,133.89,36.001417928,-30.3985683108,47.1187335162,-11.908582072,-4.5185683108,12.7370242422,47.91,-25.88,54.4531220409,134.44,35.801417928,-39.0485683108,52.9767138729,-11.908582072,-4.5185683108,12.7370242422,47.71,-34.53,58.8945243635,134.03,35.451417928,-7.2085683108,36.1768778392,-11.908582072,-4.5185683108,12.7370242422,47.36,-2.69,47.4363331214,135.48,35.051417928,-36.1585683108,50.3591497252,-11.908582072,-4.5185683108,12.7370242422,46.96,-31.64,56.6244752735,134.03,33.891417928,-6.2785683108,34.4680813101,-11.908582072,-4.5185683108,12.7370242422,45.8,-1.76,45.8338041188,134.44
2020-02-20 06:00:00,40.6635512569,5.7020561052000005,41.061391168,-12.6864487431,-4.7779438948,13.5563538451,53.35,10.48,54.3695953636,133.32,37.6035512569,-29.6379438948,47.8793774547,-12.6864487431,-4.7779438948,13.5563538451,50.29,-24.86,56.0990525767,133.9,37.4635512569,-37.8679438948,53.2681785647,-12.6864487431,-4.7779438948,13.5563538451,50.15,-33.09,60.0830308823,133.44,36.9835512569,-6.6179438948,37.5710027145,-12.6864487431,-4.7779438948,13.5563538451,49.67,-1.8399999999999999,49.7040692499,134.94,36.6735512569,-34.8979438948,50.6242614749,-12.6864487431,-4.7779438948,13.5563538451,49.36,-30.12,57.8240780298,133.44,35.3535512569,-5.0179438948,35.707889148,-12.6864487431,-4.7779438948,13.5563538451,48.04,-0.24,48.0405994967,133.9
2020-02-20 06:30:00,44.9038676882,6.978685214,45.4429244292,-14.6961323118,-5.381314786,15.6503946836,59.6,12.36,60.8681328776,133.2,42.2438676882,-28.191314786,50.786756015899996,-14.6961323118,-5.381314786,15.6503946836,56.94,-22.81,61.33889223,133.78,41.3838676882,-36.381314786,55.1019470654,-14.6961323118,-5.381314786,15.6503946836,56.08,-31.0,64.0778151937,133.33,41.4338676882,-5.261314786,41.7665754507,-14.6961323118,-5.381314786,15.6503946836,56.13,0.12,56.1301282735,134.79,40.5838676882,-33.301314786,52.4978845575,-14.6961323118,-5.381314786,15.6503946836,55.28,-27.92,61.9306450798,133.33,39.6638676882,-2.941314786,39.7727762755,-14.6961323118,-5.381314786,15.6503946836,54.36,2.44,54.414733299,133.78
2020-02-20 07:00:00,48.8166844929,8.9662591177,49.6332800391,-16.0333155071,-5.8637408823,17.0719261739,64.85,14.83,66.5240663219,132.28,45.6166844929,-26.6837408823,52.8479321412,-16.0333155071,-5.8637408823,17.0719261739,61.65,-20.82,65.0706915593,132.95,45.0066844929,-33.9337408823,56.3657734739,-16.0333155071,-5.8637408823,17.0719261739,61.04,-28.07,67.184868088,132.4,44.6666844929,-4.0137408823,44.8466589553,-16.0333155071,-5.8637408823,17.0719261739,60.7,1.85,60.7281853837,133.96,44.0866844929,-30.783740882300002,53.7705723634,-16.0333155071,-5.8637408823,17.0719261739,60.12,-24.92,65.080110633,132.4,42.7666844929,-0.9037408823,42.7762323036,-16.0333155071,-5.8637408823,17.0719261739,58.8,4.96,59.0088264584,132.95
2020-02-20 07:30:00,51.9905513716,9.378660911,52.8296953654,-17.1094486284,-6.261339089,18.2191547432,69.1,15.64,70.8478623531,131.97,48.8305513716,-24.081339089,54.445694408,-17.1094486284,-6.261339089,18.2191547432,65.94,-17.82,68.3054609823,132.44,47.9505513716,-33.251339089,58.3515803389,-17.1094486284,-6.261339089,18.2191547432,65.06,-26.99,70.4362385424,132.07,47.7305513716,-1.631339089,47.7584212622,-17.1094486284,-6.261339089,18.2191547432,64.84,4.63,65.0050959541,133.4,47.0505513716,-30.061339089,55.834026294,-17.1094486284,-6.261339089,18.2191547432,64.16,-23.8,68.4320509703,132.07,45.6905513716,-0.5813390890000001,45.6942495263,-17.1094486284,-6.261339089,18.2191547432,62.8,5.68,63.0563430592,132.44
2020-02-20 08:00:00,55.0925848593,11.0954422899,56.1987699695,-17.4574151407,-6.4045577101,18.595152671,72.55,17.5,74.6307744835,131.45,51.4325848593,-22.5945577101,56.1767284863,-17.4574151407,-6.4045577101,18.595152671,68.89,-16.19,70.7668580622,131.96,50.8425848593,-31.3145577101,59.7123936863,-17.4574151407,-6.4045577101,18.595152671,68.3,-24.91,72.7007434625,131.57,50.2525848593,-0.2845577101,50.2533905137,-17.4574151407,-6.4045577101,18.595152671,67.71,6.12,67.9860169447,132.92,49.9025848593,-28.0445577101,57.2430361947,-17.4574151407,-6.4045577101,18.595152671,67.36,-21.64,70.7506833889,131.57,48.1025848593,2.3554422899,48.1602198762,-17.4574151407,-6.4045577101,18.595152671,65.56,8.76,66.1426579448,131.96
2020-02-20 08:30:00,58.0433849806,13.1664910423,59.5179890988,-18.1366150194,-6.6735089577,19.3254372828,76.18,19.84,78.7211407438,130.36,54.3133849806,-21.1735089577,58.2946075519,-18.1366150194,-6.6735089577,19.3254372828,72.45,-14.5,73.886754564,130.99,53.6133849806,-28.6435089577,60.7852420781,-18.1366150194,-6.6735089577,19.3254372828,71.75,-21.97,75.0382795645,130.47,53.0033849806,0.8364910423,53.0099852543,-18.1366150194,-6.6735089577,19.3254372828,71.14,7.51,71.53530387160001,131.94,52.6233849806,-25.3535089577,58.412507764,-18.1366150194,-6.6735089577,19.3254372828,70.76,-18.68,73.1841512897,130.47,50.7833849806,2.7664910423,50.8586832583,-18.1366150194,-6.6735089577,19.3254372828,68.92,9.44,69.5634961744,130.99
2020-02-20 09:00:00,59.4253683923,13.5818873256,60.9577072394,-18.3246316077,-6.7781126744,19.538038156,77.75,20.36,80.3715876414,130.02,55.8853683923,-19.9181126744,59.3287924439,-18.3246316077,-6.7781126744,19.538038156,74.21,-13.14,75.3643397105,130.58,54.8953683923,-27.9681126744,61.6093888745,-18.3246316077,-6.7781126744,19.538038156,73.22,-21.19,76.22456625,130.12,54.5153683923,1.9218873256000002,54.5492350252,-18.3246316077,-6.7781126744,19.538038156,72.84,8.7,73.3577235197,131.51,53.8353683923,-24.6981126744,59.2304284942,-18.3246316077,-6.7781126744,19.538038156,72.16,-17.92,74.3518123518,130.12,52.1553683923,4.3418873256,52.3357854406,-18.3246316077,-6.7781126744,19.538038156,70.48,11.12,71.3518380983,130.58
2020-02-20 09:30:00,64.4162850811,10.0192852431,65.1908265052,-18.2337149189,-6.7807147569,19.4537002228,82.65,16.8,84.3401594734,129.87,53.7962850811,-18.0907147569,56.7566229522,-18.2337149189,-6.7807147569,19.4537002228,72.03,-11.31,72.9125297874,129.95,60.1362850811,-23.0307147569,64.395548026,-18.2337149189,-6.7807147569,19.4537002228,78.37,-16.25,80.0369876994,129.98,52.4662850811,3.4892852431,52.5821850223,-18.2337149189,-6.7807147569,19.4537002228,70.7,10.27,71.4420247473,130.91,59.0062850811,-19.5407147569,62.1577124119,-18.2337149189,-6.7807147569,19.4537002228,77.24,-12.76,78.2868775722,129.98,50.0862850811,5.6192852431,50.4005190436,-18.2337149189,-6.7807147569,19.4537002228,68.32,12.4,69.4361750099,129.95
2020-02-20 10:00:00,79.8741350019,0.16867679160000001,79.8743131061,-18.0458649981,-6.6713232084000005,19.2395373354,97.92,6.84,98.1586063471,130.06,39.4141350019,-14.2113232084,41.8979205365,-18.0458649981,-6.6713232084000005,19.2395373354,57.46,-7.54,57.9525944199,129.01,75.6141350019,-21.1413232084,78.5140303328,-18.0458649981,-6.6713232084000005,19.2395373354,93.66,-14.47,94.7711796909,130.17,38.4241350019,6.8086767916,39.0227142867,-18.0458649981,-6.6713232084000005,19.2395373354,56.47,13.48,58.0566215,129.91,75.1541350019,1.5286767916000001,75.1696804611,-18.0458649981,-6.6713232084000005,19.2395373354,93.2,8.2,93.5600342026,130.17,36.1141350019,8.5686767916,37.1167478222,-18.0458649981,-6.6713232084000005,19.2395373354,54.16,15.24,56.2633379742,129.01
2020-02-20 10:30:00,80.7612016684,0.0176039458,80.761203587,-17.9387983316,-6.6323960542,19.1256153627,98.7,6.65,98.9237711574,130.58,39.6612016684,-14.1623960542,42.1139451937,-17.9387983316,-6.6323960542,19.1256153627,57.6,-7.53,58.0901101738,129.51,76.4512016684,-21.4323960542,79.398575788,-17.9387983316,-6.6323960542,19.1256153627,94.39,-14.8,95.5432472758,130.72,38.6512016684,7.0076039458,39.2813174865,-17.9387983316,-6.6323960542,19.1256153627,56.59,13.64,58.2106321903,130.42,76.0612016684,2.7676039458,76.1115367789,-17.9387983316,-6.6323960542,19.1256153627,94.0,9.4,94.4688308385,130.72,36.3012016684,8.8876039458,37.3733427254,-17.9387983316,-6.6323960542,19.1256153627,54.24,15.52,56.4167351058,129.51
2020-02-20 11:00:00,81.8054683296,1.1116231367,81.8130206912,-18.2845316704,-6.7083768633,19.4763040268,100.09,7.82,100.395022287,130.36,40.0654683296,-13.7783768633,42.3684484193,-18.2845316704,-6.7083768633,19.4763040268,58.35,-7.07,58.7767590124,129.38,77.4254683296,-20.3583768633,80.0572710912,-18.2845316704,-6.7083768633,19.4763040268,95.71,-13.65,96.6784701989,130.5,39.0554683296,7.3916231367,39.7487823592,-18.2845316704,-6.7083768633,19.4763040268,57.34,14.1,59.0481633923,130.33,77.0754683296,3.8916231367,77.1736519083,-18.2845316704,-6.7083768633,19.4763040268,95.36,10.6,95.9473272166,130.5,36.7154683296,7.9316231367,37.5624315007,-18.2845316704,-6.7083768633,19.4763040268,55.0,14.64,56.9151087146,129.38
2020-02-20 11:30:00,82.8222183739,1.5094934097000001,82.8359730234,-18.2977816261,-6.7805065903,19.5136896065,101.12,8.29,101.4592455127,130.13,40.5922183739,-13.7505065903,42.8579587009,-18.2977816261,-6.7805065903,19.5136896065,58.89,-6.97,59.3010370904,129.19,78.3922183739,-19.860506590299998,80.8689039348,-18.2977816261,-6.7805065903,19.5136896065,96.69,-13.08,97.5707051322,130.29,39.5522183739,7.3494934097,40.2292559175,-18.2977816261,-6.7805065903,19.5136896065,57.85,14.13,59.5506456724,130.13,78.0222183739,4.2994934097,78.1405925468,-18.2977816261,-6.7805065903,19.5136896065,96.32,11.08,96.9551896497,130.29,37.1822183739,7.6994934097000005,37.9710358296,-18.2977816261,-6.7805065903,19.5136896065,55.48,14.48,57.3384757384,129.19
2020-02-20 12:00:00,71.6526181411,-0.9163913613,71.6584779325,-19.0073818589,-6.9763913613,20.2472368869,90.66,6.06,90.8623090175,130.74,52.4926181411,-18.2963913613,55.58986325,-19.0073818589,-6.9763913613,20.2472368869,71.5,-11.32,72.3905546325,129.78,67.6726181411,-22.4563913613,71.3012816087,-19.0073818589,-6.9763913613,20.2472368869,86.68,-15.48,88.05142134,130.85,51.1726181411,3.1936086387,51.2721755298,-19.0073818589,-6.9763913613,20.2472368869,70.18,10.17,70.9130545104,130.7,67.2326181411,1.6636086387,67.2531972163,-19.0073818589,-6.9763913613,20.2472368869,86.24,8.64,86.6717208783,130.85,48.7926181411,6.0636086387,49.1679462129,-19.0073818589,-6.9763913613,20.2472368869,67.8,13.04,69.042607135,129.78
2020-02-20 12:30:00,64.5000848309,-2.3421960165,64.5425969835,-18.8599151691,-7.0121960165,20.1213143994,83.36,4.67,83.4907090639,130.93,60.6000848309,-19.2521960165,63.5847256263,-18.8599151691,-7.0121960165,20.1213143994,79.46,-12.24,80.3971964685,129.78,60.8500848309,-24.0321960165,65.4238432783,-18.8599151691,-7.0121960165,20.1213143994,79.71,-17.02,81.5068371365,131.05,59.0800848309,2.3978039835000002,59.1287230335,-18.8599151691,-7.0121960165,20.1213143994,77.94,9.41,78.50599786,130.7,60.4200848309,0.0678039835,60.420122876,-18.8599151691,-7.0121960165,20.1213143994,79.28,7.08,79.5955074109,131.05,56.6600848309,4.4678039835,56.8359611996,-18.8599151691,-7.0121960165,20.1213143994,75.52,11.48,76.3875696694,129.78
2020-02-20 13:00:00,64.4455844411,-2.672035869,64.5009544863,-18.7544155589,-6.952035869,20.0014725878,83.2,4.28,83.3100138039,130.93,61.1955844411,-19.032035869,64.0868000793,-18.7544155589,-6.952035869,20.0014725878,79.95,-12.08,80.8574603855,129.78,60.7955844411,-24.362035869,65.4951286678,-18.7544155589,-6.952035869,20.0014725878,79.55,-17.41,81.432859461,131.05,59.6755844411,2.597964131,59.732108585,-18.7544155589,-6.952035869,20.0014725878,78.43,9.55,79.0092867959,130.7,60.4055844411,-0.19203586900000003,60.4058896917,-18.7544155589,-6.952035869,20.0014725878,79.16,6.76,79.4481164031,131.05,57.2055844411,4.687964131,57.3973509749,-18.7544155589,-6.952035869,20.0014725878,75.96,11.64,76.8466733177,129.78
2020-02-20 13:30:00,64.2448169705,-2.8735409705,64.3090487046,-18.4951830295,-6.6335409705,19.6488081343,82.74,3.76,82.825389827,131.35,60.7048169705,-19.6835409705,63.8162721299,-18.4951830295,-6.6335409705,19.6488081343,79.2,-13.05,80.2679419195,130.21,60.6048169705,-24.6235409705,65.4160730246,-18.4951830295,-6.6335409705,19.6488081343,79.1,-17.99,81.1199734961,131.5,59.1948169705,2.0564590295,59.2305274324,-18.4951830295,-6.6335409705,19.6488081343,77.69,8.69,78.1744983994,131.1,60.1848169705,-0.4335409705,60.1863784552,-18.4951830295,-6.6335409705,19.6488081343,78.68,6.2,78.9239025898,131.5,56.8248169705,4.7664590295,57.0243715916,-18.4951830295,-6.6335409705,19.6488081343,75.32,11.4,76.1778340464,130.21
2020-02-20 14:00:00,61.6391341693,-2.4521634587,61.6878915734,-13.5708658307,-5.3621634586999996,14.5918195011,75.21,2.91,75.2662753164,132.08,57.0691341693,-20.3121634587,60.5761509112,-13.5708658307,-5.3621634586999996,14.5918195011,70.64,-14.95,72.2046542821,130.99,58.3191341693,-24.5321634587,63.2688584868,-13.5708658307,-5.3621634586999996,14.5918195011,71.89,-19.17,74.402022822,132.19,55.8091341693,1.6778365413,55.8343495725,-13.5708658307,-5.3621634586999996,14.5918195011,69.38,7.04,69.7362602955,131.92,57.9091341693,-0.1621634587,57.9093612228,-13.5708658307,-5.3621634586999996,14.5918195011,71.48,5.2,71.6688942289,132.19,53.5891341693,4.4778365413,53.7758897751,-13.5708658307,-5.3621634586999996,14.5918195011,67.16,9.84,67.8770299881,130.99
2020-02-20 14:30:00,61.1794177903,-5.7019635888,61.4445567152,-16.8105822097,-6.2619635888000005,17.939003936,77.99,0.56,77.9920104883,132.19,57.2094177903,-19.5619635888,60.4614579989,-16.8105822097,-6.2619635888000005,17.939003936,74.02,-13.3,75.2053881048,130.69,57.7794177903,-27.6819635888,64.0683402963,-16.8105822097,-6.2619635888000005,17.939003936,74.59,-21.42,77.6046680297,132.31,55.8394177903,2.3080364112,55.8870970013,-16.8105822097,-6.2619635888000005,17.939003936,72.65,8.57,73.1537244438,131.64,57.3894177903,-3.2619635888,57.4820465951,-16.8105822097,-6.2619635888000005,17.939003936,74.2,3.0,74.2606221358,132.31,53.5094177903,3.2180364112,53.6060962074,-16.8105822097,-6.2619635888000005,17.939003936,70.32,9.48,70.9561329273,130.69
2020-02-20 15:00:00,62.0364673569,-4.5095532473,62.2001555674,-12.1435326431,-4.9795532473,13.1248365932,74.18,0.47000000000000003,74.1814889309,132.71,56.6564673569,-18.7095532473,59.6657579862,-12.1435326431,-4.9795532473,13.1248365932,68.8,-13.73,70.1566311905,131.21,58.7864673569,-26.6795532473,64.5573179878,-12.1435326431,-4.9795532473,13.1248365932,70.93,-21.7,74.1751636331,132.82,55.4464673569,3.2804467527,55.5434251127,-12.1435326431,-4.9795532473,13.1248365932,67.59,8.26,68.0928461734,132.16,58.4164673569,-2.1795532473,58.4571134321,-12.1435326431,-4.9795532473,13.1248365932,70.56,2.8,70.6155337019,132.82,53.2164673569,5.2204467527,53.4719128351,-12.1435326431,-4.9795532473,13.1248365932,65.36,10.2,66.1511118576,131.21
2020-02-20 15:30:00,62.6525343524,-5.0055341403,62.8521712657,-13.1274656476,-5.3155341403,14.1628124864,75.78,0.31,75.7806340697,133.35,56.6025343524,-19.5655341403,59.88870529,-13.1274656476,-5.3155341403,14.1628124864,69.73,-14.25,71.1711697248,131.9,59.3525343524,-27.3955341403,65.3700131933,-13.1274656476,-5.3155341403,14.1628124864,72.48,-22.08,75.7685739604,133.49,55.3525343524,2.6644658597,55.416626003,-13.1274656476,-5.3155341403,14.1628124864,68.48,7.98,68.9433883705,132.86,59.0325343524,-2.5955341403,59.0895668417,-13.1274656476,-5.3155341403,14.1628124864,72.16,2.7199999999999998,72.2112456616,133.49,53.1525343524,5.2444658597,53.4106387365,-13.1274656476,-5.3155341403,14.1628124864,66.28,10.56,67.1159593539,131.9
2020-02-20 16:00:00,61.0295176508,-5.2240690967,61.252697268,-14.6504823492,-5.7140690967,15.725368635,75.68,0.49,75.6815862677,133.08,55.7595176508,-21.8940690967,59.903873583,-14.6504823492,-5.7140690967,15.725368635,70.41,-16.18,72.2451417052,131.9,57.7195176508,-27.4940690967,63.9332976885,-14.6504823492,-5.7140690967,15.725368635,72.37,-21.78,75.5763541063,133.18,54.5195176508,0.3659309033,54.5207456873,-14.6504823492,-5.7140690967,15.725368635,69.17,6.08,69.4366999504,132.77,57.3495176508,-2.7940690967,57.4175408468,-14.6504823492,-5.7140690967,15.725368635,72.0,2.92,72.0591867842,133.18,52.3495176508,3.7659309033,52.4848000266,-14.6504823492,-5.7140690967,15.725368635,67.0,9.48,67.6673510639,131.9
2020-02-20 16:30:00,61.4236175981,-7.1266156181,61.8356648627,-19.9863824019,-7.2166156181,21.2493534606,81.41,0.09,81.4100497482,132.02,58.2636175981,-20.8566156181,61.884146198,-19.9863824019,-7.2166156181,21.2493534606,78.25,-13.64,79.4299194259,130.51,57.8836175981,-29.0766156181,64.7762515282,-19.9863824019,-7.2166156181,21.2493534606,77.87,-21.86,80.880136622,132.15,56.7936175981,1.0533843819,56.8033856257,-19.9863824019,-7.2166156181,21.2493534606,76.78,8.27,77.2240979229,131.42,57.5736175981,-4.6166156181,57.7584156907,-19.9863824019,-7.2166156181,21.2493534606,77.56,2.6,77.6035669283,132.15,54.4536175981,3.8233843819,54.5876793577,-19.9863824019,-7.2166156181,21.2493534606,74.44,11.04,75.2542038693,130.51
2020-02-20 17:00:00,62.9972834395,-6.5697380332,63.338923093,-19.8327165605,-6.9597380332,21.0184347576,82.83,0.39,82.8309181405,132.19,60.4072834395,-20.9097380332,63.923837785,-19.8327165605,-6.9597380332,21.0184347576,80.24,-13.95,81.4436007308,130.74,59.3672834395,-28.5297380332,65.8666857769,-19.8327165605,-6.9597380332,21.0184347576,79.2,-21.57,82.0847421876,132.31,58.8872834395,1.0802619668,58.8971910774,-19.8327165605,-6.9597380332,21.0184347576,78.72,8.04,79.1295140892,131.63,59.1272834395,-3.9997380332,59.2624126346,-19.8327165605,-6.9597380332,21.0184347576,78.96,2.96,79.0154617781,132.31,56.5272834395,2.4402619668,56.5799315263,-19.8327165605,-6.9597380332,21.0184347576,76.36,9.4,76.9363997078,130.74
2020-02-20 17:30:00,64.6837336065,-6.8818999407,65.0487966074,-21.4462663935,-7.5118999407,22.7237977226,86.13,0.63,86.1323040444,131.77,61.6937336065,-20.7718999407,65.0967633102,-21.4462663935,-7.5118999407,22.7237977226,83.14,-13.26,84.1907785924,130.31,60.9337336065,-28.6518999407,67.3338790019,-21.4462663935,-7.5118999407,22.7237977226,82.38,-21.14,85.0491857692,131.9,60.0837336065,1.0781000593,60.0934051609,-21.4462663935,-7.5118999407,22.7237977226,81.53,8.59,81.9812722517,131.18,60.6337336065,-4.2318999407,60.781235823,-21.4462663935,-7.5118999407,22.7237977226,82.08,3.2800000000000002,82.1455099199,131.9,57.6337336065,3.0081000593,57.7121816898,-21.4462663935,-7.5118999407,22.7237977226,79.08,10.52,79.7766682684,130.31
2020-02-20 18:00:00,66.6938504321,-4.6687695643,66.8570646582,-22.3061495679,-7.9087695643,23.6667054016,89.0,3.24,89.058955754,130.39,64.0538504321,-20.3487695643,67.208393657,-22.3061495679,-7.9087695643,23.6667054016,86.36,-12.44,87.2513793587,129.16,62.8138504321,-26.1187695643,68.0277144233,-22.3061495679,-7.9087695643,23.6667054016,85.12,-18.21,87.0460711348,130.51,62.3638504321,1.2112304357,62.3756115793,-22.3061495679,-7.9087695643,23.6667054016,84.67,9.12,85.1597516436,130.0,62.4538504321,-2.0687695643,62.4881047985,-22.3061495679,-7.9087695643,23.6667054016,84.76,5.84,84.9609510305,130.51,59.8538504321,4.1712304357,59.9990214495,-22.3061495679,-7.9087695643,23.6667054016,82.16,12.08,83.0433139994,129.16
2020-02-20 18:30:00,68.5096339284,-3.7551347358,68.612469551,-22.7303660716,-8.1551347358,24.1490323679,91.24,4.4,91.3460322072,130.09,65.7096339284,-20.2451347358,68.7577011794,-22.7303660716,-8.1551347358,24.1490323679,88.44,-12.09,89.2625436563,128.97,64.5196339284,-25.1351347358,69.2427480712,-22.7303660716,-8.1551347358,24.1490323679,87.25,-16.98,88.8869107349,130.19,63.9596339284,1.2748652642,63.9723381916,-22.7303660716,-8.1551347358,24.1490323679,86.69,9.43,87.2013818698,129.78,64.1496339284,-1.1151347357999999,64.1593255781,-22.7303660716,-8.1551347358,24.1490323679,86.88,7.04,87.1647635229,130.19,61.3496339284,2.5648652642,61.4032256235,-22.7303660716,-8.1551347358,24.1490323679,84.08,10.72,84.7606323714,128.97
2020-02-20 19:00:00,68.3892341613,-4.1547904313,68.515324072,-22.5907658387,-8.0647904313,23.9871537678,90.98,3.91,91.0639802556,130.39,64.9392341613,-20.5547904313,68.1146353079,-22.5907658387,-8.0647904313,23.9871537678,87.53,-12.49,88.4166330506,129.27,64.4192341613,-25.5947904313,69.3176097911,-22.5907658387,-8.0647904313,23.9871537678,87.01,-17.53,88.7583291866,130.52,63.2092341613,1.0452095687,63.2178752118,-22.5907658387,-8.0647904313,23.9871537678,85.8,9.11,86.2822814951,130.08,64.0492341613,-1.5047904313,64.066908704,-22.5907658387,-8.0647904313,23.9871537678,86.64,6.5600000000000005,86.8879922659,130.52,60.6892341613,3.6552095687,60.7992080547,-22.5907658387,-8.0647904313,23.9871537678,83.28,11.72,84.100634956,129.27
2020-02-20 19:30:00,67.2253508791,-4.605903251,67.382951446,-22.0046491209,-7.845903251,23.3615663165,89.23,3.24,89.2888038894,130.72,63.4653508791,-21.725903251,67.0810378145,-22.0046491209,-7.845903251,23.3615663165,85.47,-13.88,86.5896951144,129.64,63.3153508791,-26.165903251,68.5090369942,-22.0046491209,-7.845903251,23.3615663165,85.32,-18.32,87.2646824322,130.84,61.8053508791,0.014096749,61.8053524867,-22.0046491209,-7.845903251,23.3615663165,83.81,7.86,84.1777625029,130.5,62.9953508791,-1.965903251,63.0260185001,-22.0046491209,-7.845903251,23.3615663165,85.0,5.88,85.2031360925,130.84,59.3153508791,2.114096749,59.3530138659,-22.0046491209,-7.845903251,23.3615663165,81.32,9.96,81.9276754217,129.64
2020-02-20 20:00:00,65.0871840426,-5.6019480017,65.3278145051,-21.5828159574,-7.5819480017,22.8758361629,86.67,1.98,86.6926138722,130.97,61.1871840426,-23.0419480017,65.3819765591,-21.5828159574,-7.5819480017,22.8758361629,82.77,-15.46,84.2014518877,129.91,61.3071840426,-27.2019480017,67.0709832217,-21.5828159574,-7.5819480017,22.8758361629,82.89,-19.62,85.1803762612,131.07,59.6271840426,-1.2019480017,59.6392970771,-21.5828159574,-7.5819480017,22.8758361629,81.21,6.38,81.4602264912,130.78,60.9771840426,-2.9819480017,61.0500531339,-21.5828159574,-7.5819480017,22.8758361629,82.56,4.6,82.6880499226,131.07,57.2171840426,2.4580519983,57.2699586991,-21.5828159574,-7.5819480017,22.8758361629,78.8,10.04,79.4370291489,129.91
2020-02-20 20:30:00,61.8502670016,-6.9346140258,62.23780523,-20.5697329984,-7.2446140258,21.8082174423,82.42,0.31,82.4205829875,130.75,58.5602670016,-24.4646140258,63.4651259411,-20.5697329984,-7.2446140258,21.8082174423,79.13,-17.22,80.982006026,129.7,58.2602670016,-28.4246140258,64.8245122898,-20.5697329984,-7.2446140258,21.8082174423,78.83,-21.18,81.6257392003,130.86,57.1002670016,-2.7046140257999998,57.1642845549,-20.5697329984,-7.2446140258,21.8082174423,77.67,4.54,77.8025738649,130.58,57.9102670016,-4.3646140258,58.0745114468,-20.5697329984,-7.2446140258,21.8082174423,78.48,2.88,78.5328262576,130.86,54.8302670016,1.6753859742000001,54.8558574596,-20.5697329984,-7.2446140258,21.8082174423,75.4,8.92,75.9257953531,129.7
2020-02-20 21:00:00,58.930433688,-12.5908989559,60.2604907976,-19.489566312,-6.9408989559,20.6886266665,78.42,-5.65,78.6232720001,130.61,55.510433688,-26.0508989559,61.3193084162,-19.489566312,-6.9408989559,20.6886266665,75.0,-19.11,77.3963313084,129.18,56.300433688,-19.0108989559,59.4235063974,-19.489566312,-6.9408989559,20.6886266665,75.79,-12.07,76.7450910482,130.74,54.190433688,-4.4408989559,54.3720947438,-19.489566312,-6.9408989559,20.6886266665,73.68,2.5,73.7224009376,130.06,55.270433688,-9.9808989559,56.1643942727,-19.489566312,-6.9408989559,20.6886266665,74.76,-3.04,74.8217829245,130.74,51.950433688,-0.3808989559,51.9518300388,-19.489566312,-6.9408989559,20.6886266665,71.44,6.5600000000000005,71.740554779,129.18
2020-02-20 21:30:00,56.1332336958,-16.3254224311,58.4590398715,-18.386766304200002,-6.4954224311,19.5003509631,74.52,-9.83,75.1655459636,131.47,52.2832336958,-27.7054224311,59.170321596,-18.386766304200002,-6.4954224311,19.5003509631,70.67,-21.21,73.784232733,129.79,54.0132336958,-15.8454224311,56.2894912599,-18.386766304200002,-6.4954224311,19.5003509631,72.4,-9.35,73.0012499893,131.59,51.0932336958,-5.9054224311,51.4333796632,-18.386766304200002,-6.4954224311,19.5003509631,69.48,0.59,69.4825049923,130.7,52.7332336958,-13.6554224311,54.4726031853,-18.386766304200002,-6.4954224311,19.5003509631,71.12,-7.16,71.4795075529,131.59,49.0132336958,-2.1354224311,49.0597299857,-18.386766304200002,-6.4954224311,19.5003509631,67.4,4.36,67.5408735508,129.79
2020-02-20 22:00:00,52.9133173449,-19.6862309622,56.4567696732,-16.9366826551,-6.1362309622,18.0140098196,69.85,-13.55,71.1521257588,132.35,49.3733173449,-27.3862309622,56.4599868221,-16.9366826551,-6.1362309622,18.0140098196,66.31,-21.25,69.6317355808,130.27,50.9833173449,-19.1562309622,54.4633806531,-16.9366826551,-6.1362309622,18.0140098196,67.92,-13.02,69.1566829742,132.47,48.3033173449,-5.4962309622,48.61500819,-16.9366826551,-6.1362309622,18.0140098196,65.24,0.64,65.2431391029,131.21,49.7833173449,-16.9762309622,52.5982043757,-16.9366826551,-6.1362309622,18.0140098196,66.72,-10.84,67.594851875,132.47,46.2633173449,-2.1362309622,46.3126118296,-16.9366826551,-6.1362309622,18.0140098196,63.2,4.0,63.3264557669,130.27
2020-02-20 22:30:00,50.0740007117,-20.8662308364,54.2476279352,-15.9759992883,-5.7462308364,16.9779775617,66.05,-15.12,67.7585190216,133.83,46.1940007117,-28.8662308364,54.4715061702,-15.9759992883,-5.7462308364,16.9779775617,62.17,-23.12,66.3298070252,131.73,48.2740007117,-20.3262308364,52.3787629171,-15.9759992883,-5.7462308364,16.9779775617,64.25,-14.58,65.8835252548,133.94,45.2440007117,-6.4562308364,45.7023250723,-15.9759992883,-5.7462308364,16.9779775617,61.22,-0.71,61.2241169802,132.69,47.1840007117,-18.2262308364,50.581868428,-15.9759992883,-5.7462308364,16.9779775617,63.16,-12.48,64.3811773735,133.94,43.3840007117,-4.6662308364000005,43.6342208361,-15.9759992883,-5.7462308364,16.9779775617,59.36,1.08,59.3698239849,131.73
2020-02-20 23:00:00,46.8434842921,-22.4752619063,51.9562259828,-14.3265157079,-5.2652619063,15.2634214798,61.17,-17.21,63.544889645,134.7,42.9034842921,-29.9252619063,52.3089883726,-14.3265157079,-5.2652619063,15.2634214798,57.23,-24.66,62.3168396182,132.53,45.2134842921,-21.9252619063,50.2491419976,-14.3265157079,-5.2652619063,15.2634214798,59.54,-16.66,61.8269132336,134.82,42.1134842921,-7.3052619063,42.7423959406,-14.3265157079,-5.2652619063,15.2634214798,56.44,-2.04,56.4768554365,133.5,44.1534842921,-19.9052619063,48.4329394802,-14.3265157079,-5.2652619063,15.2634214798,58.48,-14.64,60.2846580815,134.82,40.3534842921,-5.8652619063,40.7775059529,-14.3265157079,-5.2652619063,15.2634214798,54.68,-0.6000000000000001,54.6832917809,132.53
2020-02-20 23:30:00,44.5159840185,-22.9464387095,50.0820515014,-13.2640159815,-4.8364387095,14.1182597847,57.78,-18.11,60.5516349903,135.08,40.7959840185,-30.6064387095,51.0006510009,-13.2640159815,-4.8364387095,14.1182597847,54.06,-25.77,59.8880330283,132.91,42.9959840185,-22.4164387095,48.4886725549,-13.2640159815,-4.8364387095,14.1182597847,56.26,-17.58,58.9427179557,135.19,40.0759840185,-7.8164387095,40.8311303928,-13.2640159815,-4.8364387095,14.1182597847,53.34,-2.98,53.4231784902,133.9,41.9759840185,-20.3964387095,46.6690255561,-13.2640159815,-4.8364387095,14.1182597847,55.24,-15.56,57.389643665,135.19,38.4159840185,-6.8364387095,39.0195428258,-13.2640159815,-4.8364387095,14.1182597847,51.68,-2.0,51.7186852114,132.91
2020-02-21 00:00:00,42.6872504389,-23.4933001203,48.7251116015,-12.6927495611,-4.5933001203,13.4983072055,55.38,-18.9,58.5162746593,135.75,39.5472504389,-31.3433001203,50.4617427336,-12.6927495611,-4.5933001203,13.4983072055,52.24,-26.75,58.6905452352,133.59,41.2672504389,-22.9733001203,47.2309059537,-12.6927495611,-4.5933001203,13.4983072055,53.96,-18.38,57.0044384237,135.86,38.9072504389,-8.3933001203,39.8022816385,-12.6927495611,-4.5933001203,13.4983072055,51.6,-3.8,51.7397332811,134.57,40.2672504389,-21.0733001203,45.4481620737,-12.6927495611,-4.5933001203,13.4983072055,52.96,-16.48,55.4648717658,135.86,37.2672504389,-8.8333001203,38.2998060869,-12.6927495611,-4.5933001203,13.4983072055,49.96,-4.24,50.1395971264,133.59
2020-02-21 00:30:00,44.779816952,-23.2161184145,50.4402632873,-12.980183048,-4.7161184145,13.8103919155,57.76,-18.5,60.6503718043,135.11,41.419816952,-30.4561184145,51.4118311794,-12.980183048,-4.7161184145,13.8103919155,54.4,-25.74,60.1822864305,132.9,43.269816952,-22.6661184145,48.8470058759,-12.980183048,-4.7161184145,13.8103919155,56.25,-17.95,59.0446017854,135.21,40.699816952,-7.7161184145,41.4247943062,-12.980183048,-4.7161184145,13.8103919155,53.68,-3.0,53.7637647491,133.84,42.259816952,-20.6761184145,47.0467214746,-12.980183048,-4.7161184145,13.8103919155,55.24,-15.96,57.4993843445,135.21,39.019816952,-6.7161184145,39.5935899045,-12.980183048,-4.7161184145,13.8103919155,52.0,-2.0,52.038447325,132.9
2020-02-21 01:00:00,44.1902505905,-24.1169272391,50.3428686777,-14.6597494095,-5.2669272391,15.5771876567,58.85,-18.85,61.7951858966,135.26,42.1702505905,-29.4769272391,51.4511348205,-14.6597494095,-5.2669272391,15.5771876567,56.83,-24.21,61.7719434695,132.9,42.6602505905,-23.5569272391,48.7321844512,-14.6597494095,-5.2669272391,15.5771876567,57.32,-18.29,60.1673208644,135.35,41.3802505905,-6.7469272391,41.9266760679,-14.6597494095,-5.2669272391,15.5771876567,56.04,-1.48,56.0595397769,133.84,41.7002505905,-21.5469272391,46.9380546332,-14.6597494095,-5.2669272391,15.5771876567,56.36,-16.28,58.6641969177,135.35,39.6602505905,-5.2669272391,40.0084491007,-14.6597494095,-5.2669272391,15.5771876567,54.32,0.0,54.32,132.9
2020-02-21 01:30:00,42.9158840799,-24.3977118864,49.3661974599,-14.9241159201,-5.3277118864,15.8465690274,57.84,-19.07,60.902631306,135.75,41.2058840799,-30.2377118864,51.1101174224,-14.9241159201,-5.3277118864,15.8465690274,56.13,-24.91,61.4091605544,133.37,41.3958840799,-23.8477118864,47.7737645677,-14.9241159201,-5.3277118864,15.8465690274,56.32,-18.52,59.2868686979,135.87,40.4358840799,-7.3677118864,41.1016289186,-14.9241159201,-5.3277118864,15.8465690274,55.36,-2.04,55.3975739541,134.31,40.3958840799,-21.887711886399998,45.9445250516,-14.9241159201,-5.3277118864,15.8465690274,55.32,-16.56,57.7454413785,135.87,38.7158840799,-5.6077118864,39.1198940782,-14.9241159201,-5.3277118864,15.8465690274,53.64,-0.28,53.6407307929,133.37
2020-02-21 02:00:00,41.4958510092,-24.8378559437,48.3613971971,-14.1041489908,-5.1478559437,15.0142412253,55.6,-19.69,58.9835239707,136.57,39.3658510092,-31.3078559437,50.2976348297,-14.1041489908,-5.1478559437,15.0142412253,53.47,-26.16,59.5263513076,134.23,40.0558510092,-24.2878559437,46.8441153872,-14.1041489908,-5.1478559437,15.0142412253,54.16,-19.14,57.4425382448,136.68,38.6658510092,-8.1578559437,39.5170678044,-14.1041489908,-5.1478559437,15.0142412253,52.77,-3.01,52.8557754649,135.18,39.1358510092,-22.3478559437,45.0670777785,-14.1041489908,-5.1478559437,15.0142412253,53.24,-17.2,55.9494200149,136.68,37.0558510092,-7.4278559437,37.7929773626,-14.1041489908,-5.1478559437,15.0142412253,51.16,-2.2800000000000002,51.2107801151,134.23
2020-02-21 02:30:00,40.8521838375,-24.4100576574,47.5894088966,-13.8578161625,-5.0000576574,14.7322654528,54.71,-19.41,58.0511171296,136.2,38.8121838375,-31.5300576574,50.0053012201,-13.8578161625,-5.0000576574,14.7322654528,52.67,-26.53,58.974314748,133.94,39.4421838375,-23.880057657400002,46.1079496355,-13.8578161625,-5.0000576574,14.7322654528,53.3,-18.88,56.5450652135,136.32,38.1521838375,-8.4400576574,39.0745915504,-13.8578161625,-5.0000576574,14.7322654528,52.01,-3.44,52.1236385913,134.9,38.5021838375,-21.9600576574,44.3245111938,-13.8578161625,-5.0000576574,14.7322654528,52.36,-16.96,55.0382703217,136.32,36.5021838375,-8.6000576574,37.5016055205,-13.8578161625,-5.0000576574,14.7322654528,50.36,-3.6,50.4885095839,133.94
2020-02-21 03:00:00,39.9217005237,-24.5323554513,46.8570020028,-13.4582994763,-4.8623554513,14.3097283457,53.38,-19.67,56.8887800889,136.2,37.9417005237,-31.5623554513,49.3533678716,-13.4582994763,-4.8623554513,14.3097283457,51.4,-26.7,57.9210669791,133.94,38.5617005237,-24.0023554513,45.4215567159,-13.4582994763,-4.8623554513,14.3097283457,52.02,-19.14,55.4294145739,136.32,37.3017005237,-8.4723554513,38.2517668723,-13.4582994763,-4.8623554513,14.3097283457,50.76,-3.61,50.8882078678,134.9,37.6217005237,-22.1023554513,43.6337766735,-13.4582994763,-4.8623554513,14.3097283457,51.08,-17.24,53.910889438,136.32,35.7417005237,-8.8223554513,36.8144416233,-13.4582994763,-4.8623554513,14.3097283457,49.2,-3.96,49.3591085819,133.94
2020-02-21 03:30:00,39.1650672972,-24.8836844827,46.4015112882,-12.9949327028,-4.7636844827000004,13.8405551117,52.16,-20.12,55.9059925232,136.38,37.0550672972,-31.7936844827,48.8253662084,-12.9949327028,-4.7636844827000004,13.8405551117,50.05,-27.03,56.8825403793,134.08,37.8350672972,-24.3636844827,45.0009048682,-12.9949327028,-4.7636844827000004,13.8405551117,50.83,-19.6,54.477967106,136.49,36.4550672972,-8.6536844827,37.4680955851,-12.9949327028,-4.7636844827000004,13.8405551117,49.45,-3.89,49.6027680679,135.07,36.9250672972,-22.4836844827,43.2316627349,-12.9949327028,-4.7636844827000004,13.8405551117,49.92,-17.72,52.9717358598,136.49,34.8450672972,-8.1236844827,35.779504811,-12.9949327028,-4.7636844827000004,13.8405551117,47.84,-3.36,47.9578481586,134.08
2020-02-21 04:00:00,38.4146176843,-24.9978477728,45.8320329585,-12.4453823157,-4.6378477728,13.2814597446,50.86,-20.36,54.7838406832,136.88,36.0346176843,-32.3878477728,48.4506589739,-12.4453823157,-4.6378477728,13.2814597446,48.48,-27.75,55.8602980658,134.62,37.1446176843,-24.4778477728,44.4846901136,-12.4453823157,-4.6378477728,13.2814597446,49.59,-19.84,53.411550249,137.0,35.4846176843,-9.1178477728,36.6373203197,-12.4453823157,-4.6378477728,13.2814597446,47.93,-4.48,48.1389166891,135.61,36.1946176843,-22.6378477728,42.6910119475,-12.4453823157,-4.6378477728,13.2814597446,48.64,-18.0,51.8637599871,137.0,33.9546176843,-8.4778477728,34.9969993706,-12.4453823157,-4.6378477728,13.2814597446,46.4,-3.84,46.5586254093,134.62
2020-02-21 04:30:00,38.2207844795,-24.4424994666,45.3680961294,-12.1092155205,-4.5524994666000005,12.9367056052,50.33,-19.89,54.1176588555,136.25,35.6107844795,-32.1424994666,47.9715357604,-12.1092155205,-4.5524994666000005,12.9367056052,47.72,-27.59,55.1217425341,134.04,36.9407844795,-23.9324994666,44.0157481895,-12.1092155205,-4.5524994666000005,12.9367056052,49.05,-19.38,52.7398037539,136.36,35.0807844795,-9.0424994666,36.2274514188,-12.1092155205,-4.5524994666000005,12.9367056052,47.19,-4.49,47.4031243696,135.02,35.9707844795,-22.1124994666,42.223926496,-12.1092155205,-4.5524994666000005,12.9367056052,48.08,-17.56,51.1863262991,136.36,33.5307844795,-10.1524994666,35.0340798828,-12.1092155205,-4.5524994666000005,12.9367056052,45.64,-5.6,45.9822748459,134.04
