Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-21 05:00:00,37.8484175161,-24.5141728026,45.0937620594,-12.4315824839,-4.5441728026,13.2360775728,50.28,-19.97,54.1006404768,135.77,35.7384175161,-31.4041728026,47.5757980067,-12.4315824839,-4.5441728026,13.2360775728,48.17,-26.86,55.1525928674,133.5,36.5684175161,-24.0141728026,43.7484817454,-12.4315824839,-4.5441728026,13.2360775728,49.0,-19.47,52.7264724783,135.88,35.1784175161,-8.4841728026,36.1870452936,-12.4315824839,-4.5441728026,13.2360775728,47.61,-3.94,47.7727506012,134.47,35.6084175161,-22.1441728026,41.9323715894,-12.4315824839,-4.5441728026,13.2360775728,48.04,-17.6,51.1625018935,135.88,33.5684175161,-8.2241728026,34.5611873758,-12.4315824839,-4.5441728026,13.2360775728,46.0,-3.68,46.1469652307,133.5
2020-02-21 05:30:00,38.8446506643,-24.0752697418,45.7003883831,-12.9253493357,-4.7352697418,13.7654435082,51.77,-19.34,55.2645320255,135.97,36.9046506643,-31.0952697418,48.2583572137,-12.9253493357,-4.7352697418,13.7654435082,49.83,-26.36,56.3726751184,133.7,37.5246506643,-23.5652697418,44.3105105531,-12.9253493357,-4.7352697418,13.7654435082,50.45,-18.83,53.8495255318,136.09,36.3046506643,-8.1152697418,37.2006083665,-12.9253493357,-4.7352697418,13.7654435082,49.23,-3.38,49.3458944594,134.67,36.5946506643,-21.7352697418,42.5627819578,-12.9253493357,-4.7352697418,13.7654435082,49.52,-17.0,52.356760786,136.09,34.7146506643,-8.1752697418,35.6642959568,-12.9253493357,-4.7352697418,13.7654435082,47.64,-3.44,47.7640366803,133.7
2020-02-21 06:00:00,40.4341337436,-23.463748592,46.7489750645,-13.6658662564,-4.943748592,14.5326030249,54.1,-18.52,57.1821685493,135.84,38.5541337436,-30.653748592,49.2551878634,-13.6658662564,-4.943748592,14.5326030249,52.22,-25.71,58.2059490087,133.59,39.0341337436,-22.963748592,45.2879382011,-13.6658662564,-4.943748592,14.5326030249,52.7,-18.02,55.6956946271,135.95,37.8841337436,-7.693748592,38.657487721,-13.6658662564,-4.943748592,14.5326030249,51.55,-2.75,51.6232990035,134.57,38.0541337436,-21.063748592,43.4948111816,-13.6658662564,-4.943748592,14.5326030249,51.72,-16.12,54.173912541,135.95,36.2141337436,-6.703748592,36.8293867446,-13.6658662564,-4.943748592,14.5326030249,49.88,-1.76,49.9110408627,133.59
2020-02-21 06:30:00,45.1169674545,-21.9462387557,50.1714873989,-15.0830325455,-5.4762387557,16.0464033876,60.2,-16.47,62.4123457338,135.49,42.8869674545,-28.5562387557,51.5242733992,-15.0830325455,-5.4762387557,16.0464033876,57.97,-23.08,62.3955711569,133.18,43.4969674545,-21.4462387557,48.4966734375,-15.0830325455,-5.4762387557,16.0464033876,58.58,-15.97,60.717849929,135.6,42.0369674545,-5.7462387557,42.4278905039,-15.0830325455,-5.4762387557,16.0464033876,57.12,-0.27,57.1206381267,134.14,42.4769674545,-19.3962387557,46.6958974857,-15.0830325455,-5.4762387557,16.0464033876,57.56,-13.92,59.2192536258,135.6,40.2769674545,-3.3562387557,40.4165615301,-15.0830325455,-5.4762387557,16.0464033876,55.36,2.12,55.4005776143,133.18
2020-02-21 07:00:00,49.0117348406,-20.5476800833,53.1446827904,-16.4082651594,-6.0176800833,17.4769459325,65.42,-14.53,67.0141574595,134.43,46.3517348406,-25.9876800833,53.1398422922,-16.4082651594,-6.0176800833,17.4769459325,62.76,-19.97,65.8605989952,132.06,47.2417348406,-20.0576800833,51.3234063666,-16.4082651594,-6.0176800833,17.4769459325,63.65,-14.04,65.1800897514,134.55,45.3617348406,-3.5776800832999998,45.5026019314,-16.4082651594,-6.0176800833,17.4769459325,61.77,2.44,61.8181728944,132.99,46.1517348406,-17.9776800833,49.5295831799,-16.4082651594,-6.0176800833,17.4769459325,62.56,-11.96,63.6929760649,134.55,43.3917348406,0.3023199167,43.392787993,-16.4082651594,-6.0176800833,17.4769459325,59.8,6.32,60.1330391715,132.06
2020-02-21 07:30:00,52.3951683203,-17.9152622836,55.373371633,-17.5148316797,-6.4352622836,18.6596336895,69.91,-11.48,70.8463019501,133.75,49.4051683203,-24.8252622836,55.2916296035,-17.5148316797,-6.4352622836,18.6596336895,66.92,-18.39,69.4008537411,131.54,50.4451683203,-17.4552622836,53.3797825797,-17.5148316797,-6.4352622836,18.6596336895,67.96,-11.02,68.8476724371,133.87,48.2951683203,-2.5952622836,48.3648495233,-17.5148316797,-6.4352622836,18.6596336895,65.81,3.84,65.9219364097,132.44,49.2451683203,-15.2752622836,51.5598704491,-17.5148316797,-6.4352622836,18.6596336895,66.76,-8.84,67.3427293774,133.87,46.2451683203,1.2047377164,46.2608580329,-17.5148316797,-6.4352622836,18.6596336895,63.76,7.64,64.2160976703,131.54
2020-02-21 08:00:00,55.3262012936,-16.4389372538,57.7167844532,-17.9237987064,-6.5289372538,19.0758900639,73.25,-9.91,73.9173227329,133.4,52.3362012936,-23.0689372538,57.1948759232,-17.9237987064,-6.5289372538,19.0758900639,70.26,-16.54,72.1806012721,131.15,53.2362012936,-15.9989372538,55.5883002207,-17.9237987064,-6.5289372538,19.0758900639,71.16,-9.47,71.7873700591,133.52,51.1062012936,-0.9589372538000001,51.1151970682,-17.9237987064,-6.5289372538,19.0758900639,69.03,5.57,69.2543558197,132.06,52.0362012936,-13.7689372538,53.8270366839,-17.9237987064,-6.5289372538,19.0758900639,69.96,-7.24,70.3336278035,133.52,48.9562012936,1.3110627462,48.9737534872,-17.9237987064,-6.5289372538,19.0758900639,66.88,7.84,67.3379536369,131.15
2020-02-21 08:30:00,58.3916345768,-14.4753664927,60.1591158815,-18.8283654232,-6.8253664927,20.0273056668,77.22,-7.65,77.5980083507,132.28,55.3816345768,-20.9153664927,59.1994763822,-18.8283654232,-6.8253664927,20.0273056668,74.21,-14.09,75.5357676866,130.03,56.1716345768,-14.0553664927,57.9034183643,-18.8283654232,-6.8253664927,20.0273056668,75.0,-7.23,75.3476801235,132.39,54.0316345768,0.8346335073000001,54.0380805371,-18.8283654232,-6.8253664927,20.0273056668,72.86,7.66,73.2615533551,130.93,54.8916345768,-11.7853664927,56.1425543583,-18.8283654232,-6.8253664927,20.0273056668,73.72,-4.96,73.886669975,132.39,51.7316345768,3.3346335073,51.8389988003,-18.8283654232,-6.8253664927,20.0273056668,70.56,10.16,71.2877212429,130.03
2020-02-21 09:00:00,59.8998009469,-13.2804266004,61.3543469052,-19.4701990531,-7.0104266004,20.6938331947,79.37,-6.27,79.6172707395,131.69,57.1598009469,-19.7804266004,60.4856025909,-19.4701990531,-7.0104266004,20.6938331947,76.63,-12.77,77.6867414685,129.46,57.5998009469,-12.8604266004,59.0180281055,-19.4701990531,-7.0104266004,20.6938331947,77.07,-5.85,77.2917033064,131.81,55.7498009469,1.7595733996,55.7775618342,-19.4701990531,-7.0104266004,20.6938331947,75.22,8.77,75.7295272665,130.36,56.2498009469,-10.6104266004,57.2417789661,-19.4701990531,-7.0104266004,20.6938331947,75.72,-3.6,75.8055301413,131.81,53.3698009469,4.3495733996,53.5467500589,-19.4701990531,-7.0104266004,20.6938331947,72.84,11.36,73.720520888,129.46
2020-02-21 09:30:00,61.193250666,-11.5416676388,62.2721769249,-20.026749334,-7.1516676388,21.2653953385,81.22,-4.39,81.3385548187,131.47,58.763250666,-19.9316676388,62.0515189476,-20.026749334,-7.1516676388,21.2653953385,78.79,-12.78,79.8197500622,129.46,58.833250666,-11.1716676388,59.8845350801,-20.026749334,-7.1516676388,21.2653953385,78.86,-4.02,78.9623961136,131.59,57.293250666,1.6283323612,57.3163854248,-20.026749334,-7.1516676388,21.2653953385,77.32,8.78,77.8169056183,130.36,57.413250666,-8.8316676388,58.0885505528,-20.026749334,-7.1516676388,21.2653953385,77.44,-1.6800000000000002,77.4582209969,131.59,54.893250666,2.9283323612,54.9713025051,-20.026749334,-7.1516676388,21.2653953385,74.92,10.08,75.5950580395,129.46
2020-02-21 10:00:00,61.8404176296,-11.0319078181,62.816719452,-19.6395823704,-7.1119078181,20.8876142366,81.48,-3.92,81.5742410323,131.13,59.0404176296,-19.9819078181,62.3301496383,-19.6395823704,-7.1119078181,20.8876142366,78.68,-12.87,79.7256502012,129.18,59.4604176296,-10.681907818100001,60.4122869896,-19.6395823704,-7.1119078181,20.8876142366,79.1,-3.5700000000000003,79.1805209632,131.26,57.5604176296,1.4880921819,57.5796500166,-19.6395823704,-7.1119078181,20.8876142366,77.2,8.6,77.677538581,130.09,58.0404176296,-8.3919078181,58.6439612871,-19.6395823704,-7.1119078181,20.8876142366,77.68,-1.28,77.6905451133,131.26,55.1604176296,1.7680921819000002,55.1887472501,-19.6395823704,-7.1119078181,20.8876142366,74.8,8.88,75.3252573842,129.18
2020-02-21 10:30:00,62.2703511469,-10.6795218635,63.179496826,-18.9496488531,-6.9695218635,20.1906767262,81.22,-3.71,81.3046892867,131.39,59.1603511469,-19.8395218635,62.398347539,-18.9496488531,-6.9695218635,20.1906767262,78.11,-12.87,79.1631795723,129.45,59.8903511469,-10.3195218635,60.7729108402,-18.9496488531,-6.9695218635,20.1906767262,78.84,-3.35,78.9111405316,131.53,57.7103511469,1.7004781365000001,57.7353986337,-18.9496488531,-6.9695218635,20.1906767262,76.66,8.67,77.1487167748,130.36,58.4503511469,-8.0095218635,58.9965760844,-18.9496488531,-6.9695218635,20.1906767262,77.4,-1.04,77.4069867648,131.53,55.3303511469,2.8704781365,55.4047597484,-18.9496488531,-6.9695218635,20.1906767262,74.28,9.84,74.9289263236,129.45
2020-02-21 11:00:00,62.3977347709,-10.5251663293,63.2791942964,-18.0622652291,-6.8151663293,19.3052303095,80.46,-3.71,80.5454883901,131.49,58.8577347709,-19.7751663293,62.0909828052,-18.0622652291,-6.8151663293,19.3052303095,76.92,-12.96,78.0041537356,129.55,60.0377347709,-10.1751663293,60.8938716642,-18.0622652291,-6.8151663293,19.3052303095,78.1,-3.36,78.1722431557,131.62,57.4377347709,1.7948336707,57.465770712,-18.0622652291,-6.8151663293,19.3052303095,75.5,8.61,75.9893551756,130.45,58.6177347709,-7.8951663293,59.1470411859,-18.0622652291,-6.8151663293,19.3052303095,76.68,-1.08,76.6876052567,131.62,55.0577347709,2.9048336707,55.1343107036,-18.0622652291,-6.8151663293,19.3052303095,73.12,9.72,73.7632211878,129.55
2020-02-21 11:30:00,63.5341516706,-10.5149181048,64.3983845392,-18.0258483294,-6.7349181048,19.2429293475,81.56,-3.7800000000000002,81.6475474218,131.28,59.1441516706,-19.0149181048,62.1256612631,-18.0258483294,-6.7349181048,19.2429293475,77.17,-12.28,78.1409450928,129.27,61.1441516706,-10.1449181048,61.9800503943,-18.0258483294,-6.7349181048,19.2429293475,79.17,-3.41,79.243403511,131.4,57.7041516706,2.4450818952,57.7559308253,-18.0258483294,-6.7349181048,19.2429293475,75.73,9.18,76.2843712696,130.19,59.7341516706,-7.8549181048,60.2483909681,-18.0258483294,-6.7349181048,19.2429293475,77.76,-1.12,77.7680654253,131.4,55.2941516706,4.2650818952,55.4584000179,-18.0258483294,-6.7349181048,19.2429293475,73.32,11.0,74.1405584009,129.27
2020-02-21 12:00:00,63.8278014557,-9.5346858868,64.536024619,-17.8021985443,-6.6346858868,18.9983507133,81.63,-2.9,81.6814966807,131.06,59.5278014557,-19.2846858868,62.5736226848,-17.8021985443,-6.6346858868,18.9983507133,77.33,-12.65,78.3578419815,129.19,61.4278014557,-9.1946858868,62.1121327941,-17.8021985443,-6.6346858868,18.9983507133,79.23,-2.56,79.2713472826,131.18,58.0878014557,2.1953141132,58.1292704411,-17.8021985443,-6.6346858868,18.9983507133,75.89,8.83,76.4019698699,130.11,59.9578014557,-6.8346858868,60.3460925543,-17.8021985443,-6.6346858868,18.9983507133,77.76,-0.2,77.7602572012,131.18,55.7178014557,3.4053141132,55.821766035,-17.8021985443,-6.6346858868,18.9983507133,73.52,10.04,74.2023719297,129.19
2020-02-21 12:30:00,63.8162016452,-9.6727403587,64.5450966261,-17.7437983548,-6.7227403587,18.9746572561,81.56,-2.95,81.6133328568,131.39,59.5762016452,-19.7227403587,62.755958201,-17.7437983548,-6.7227403587,18.9746572561,77.32,-13.0,78.4052447225,129.55,61.4262016452,-9.3327403587,62.1311378551,-17.7437983548,-6.7227403587,18.9746572561,79.17,-2.61,79.213010295,131.53,58.1462016452,1.8572596413,58.1758556374,-17.7437983548,-6.7227403587,18.9746572561,75.89,8.58,76.3734803449,130.47,60.0162016452,-6.9627403587,60.4187405796,-17.7437983548,-6.7227403587,18.9746572561,77.76,-0.24,77.7603703695,131.53,55.7362016452,3.4772596413,55.8445656125,-17.7437983548,-6.7227403587,18.9746572561,73.48,10.2,74.1845698242,129.55
2020-02-21 13:00:00,63.8627184429,-9.3800580767,64.5479069873,-16.3572815571,-6.3000580767,17.5285878412,80.22,-3.08,80.2791056253,131.76,58.5527184429,-20.6600580767,62.0907306833,-16.3572815571,-6.3000580767,17.5285878412,74.91,-14.36,76.2739647586,130.04,61.5127184429,-9.0600580767,62.1763554946,-16.3572815571,-6.3000580767,17.5285878412,77.87,-2.76,77.9188969378,131.87,57.1927184429,1.0799419233,57.2029135399,-16.3572815571,-6.3000580767,17.5285878412,73.55,7.38,73.919326972,130.96,60.0827184429,-6.7400580767000005,60.4595851654,-16.3572815571,-6.3000580767,17.5285878412,76.44,-0.44,76.4412663422,131.87,54.9227184429,4.1799419233,55.081547869,-16.3572815571,-6.3000580767,17.5285878412,71.28,10.48,72.0462962268,130.04
2020-02-21 13:30:00,64.1184350759,-10.8661508884,65.0326606538,-15.8115649241,-6.1061508884,16.9496508525,79.93,-4.76,80.0716085763,132.72,58.2684350759,-20.4861508884,61.7648193102,-15.8115649241,-6.1061508884,16.9496508525,74.08,-14.38,75.4627775794,130.8,61.7984350759,-10.4961508884,62.6834568392,-15.8115649241,-6.1061508884,16.9496508525,77.61,-4.39,77.7340607456,132.85,56.9384350759,1.4738491116,56.9575071444,-15.8115649241,-6.1061508884,16.9496508525,72.75,7.58,73.1438233893,131.73,60.4684350759,-8.1861508884,61.0200352909,-15.8115649241,-6.1061508884,16.9496508525,76.28,-2.08,76.308353409,132.85,54.6684350759,3.4538491116,54.7774302732,-15.8115649241,-6.1061508884,16.9496508525,70.48,9.56,71.1254103679,130.8
2020-02-21 14:00:00,62.9978350372,-11.7574959262,64.085614063,-15.5921649628,-5.9874959262,16.7022667831,78.59,-5.77,78.801529173,133.02,56.9178350372,-20.8174959262,60.605346975,-15.5921649628,-5.9874959262,16.7022667831,72.51,-14.83,74.0110059383,131.03,60.7078350372,-11.3774959262,61.7647848572,-15.5921649628,-5.9874959262,16.7022667831,76.3,-5.39,76.4901438095,133.14,55.6378350372,1.2225040738,55.6512641711,-15.5921649628,-5.9874959262,16.7022667831,71.23,7.21,71.59397321,131.97,59.4078350372,-9.0674959262,60.0958430025,-15.5921649628,-5.9874959262,16.7022667831,75.0,-3.08,75.0632160249,133.14,53.4078350372,3.6925040738,53.5353287997,-15.5921649628,-5.9874959262,16.7022667831,69.0,9.68,69.6756944709,131.03
2020-02-21 14:30:00,61.3671014748,-10.6937889433,62.2918796103,-15.4528985252,-5.9337889433,16.5530034753,76.82,-4.76,76.9673307319,133.43,56.5971014748,-23.1237889433,61.1387071375,-15.4528985252,-5.9337889433,16.5530034753,72.05,-17.19,74.0722525646,131.74,59.1371014748,-10.3637889433,60.0383618373,-15.4528985252,-5.9337889433,16.5530034753,74.59,-4.43,74.721436014,133.53,55.3371014748,-0.8337889433000001,55.3433826544,-15.4528985252,-5.9337889433,16.5530034753,70.79,5.1,70.9734746226,132.69,57.7871014748,-8.0937889433,58.3511655095,-15.4528985252,-5.9337889433,16.5530034753,73.24,-2.16,73.2718445243,133.53,53.2271014748,0.7062110567000001,53.2317862321,-15.4528985252,-5.9337889433,16.5530034753,68.68,6.64,69.0002318837,131.74
2020-02-21 15:00:00,60.7166846237,-12.0657825324,61.903948984,-15.5433153763,-5.9157825324,16.6310293084,76.26,-6.15,76.5075819772,134.3,56.4866846237,-22.7457825324,60.8943032047,-15.5433153763,-5.9157825324,16.6310293084,72.03,-16.83,73.9700601595,132.41,58.5166846237,-11.7157825324,59.6779853857,-15.5433153763,-5.9157825324,16.6310293084,74.06,-5.8,74.2867659816,134.42,55.2366846237,-0.2157825324,55.2371061002,-15.5433153763,-5.9157825324,16.6310293084,70.78,5.7,71.0091430733,133.38,57.2966846237,-9.4357825324,58.0684429003,-15.5433153763,-5.9157825324,16.6310293084,72.84,-3.52,72.9250025711,134.42,53.1766846237,2.1642174676,53.2207067298,-15.5433153763,-5.9157825324,16.6310293084,68.72,8.08,69.1933869673,132.41
2020-02-21 15:30:00,60.1281516396,-14.249345458,61.7935147534,-16.1518483604,-6.149345458,17.2828427933,76.28,-8.1,76.7088547692,134.44,56.3381516396,-21.689345458,60.368990687,-16.1518483604,-6.149345458,17.2828427933,72.49,-15.54,74.1369793018,132.23,57.9481516396,-13.829345458,59.5754905498,-16.1518483604,-6.149345458,17.2828427933,74.1,-7.68,74.4969287958,134.57,55.0681516396,0.760654542,55.073404837,-16.1518483604,-6.149345458,17.2828427933,71.22,6.91,71.554430331,133.19,56.7681516396,-11.549345458,57.9310833757,-16.1518483604,-6.149345458,17.2828427933,72.92,-5.4,73.1196717717,134.57,52.9281516396,3.610654542,53.0511645698,-16.1518483604,-6.149345458,17.2828427933,69.08,9.76,69.76606625,132.23
2020-02-21 16:00:00,61.074685097,-14.8003943781,62.8424126959,-17.055314903,-6.4003943781,18.2167179984,78.13,-8.4,78.5802576987,134.71,56.544685097,-22.2303943781,60.7576484644,-17.055314903,-6.4003943781,18.2167179984,73.6,-15.83,75.2831249351,132.49,58.854685097,-14.3603943781,60.581308046,-17.055314903,-6.4003943781,18.2167179984,75.91,-7.96,76.3262058536,134.82,55.244685097,0.26960562190000004,55.245342959,-17.055314903,-6.4003943781,18.2167179984,72.3,6.67,72.6070168785,133.44,57.664685097,-12.0403943781,58.9082931693,-17.055314903,-6.4003943781,18.2167179984,74.72,-5.64,74.9325563424,134.82,53.104685097,3.6796056219,53.2320117672,-17.055314903,-6.4003943781,18.2167179984,70.16,10.08,70.8804063194,132.49
2020-02-21 16:30:00,61.0781351155,-14.6861030371,62.8189478708,-18.0218648845,-6.6861030371,19.2221639713,79.1,-8.0,79.5035219346,134.19,57.2881351155,-22.3061030371,61.4775784958,-18.0218648845,-6.6861030371,19.2221639713,75.31,-15.62,76.9128110265,132.03,58.8081351155,-14.2561030371,60.5114305695,-18.0218648845,-6.6861030371,19.2221639713,76.83,-7.57,77.2020323567,134.31,55.9481351155,0.0838969629,55.9481980192,-18.0218648845,-6.6861030371,19.2221639713,73.97,6.77,74.2791612769,132.98,57.5781351155,-11.9261030371,58.8002855182,-18.0218648845,-6.6861030371,19.2221639713,75.6,-5.24,75.7813802989,134.31,53.7781351155,2.8738969629,53.8548707198,-18.0218648845,-6.6861030371,19.2221639713,71.8,9.56,72.4336496388,132.03
2020-02-21 17:00:00,62.535618275,-13.8293377064,64.0464997828,-18.634381725,-6.9393377064,19.8845314272,81.17,-6.89,81.4618990694,132.14,59.065618275,-21.2893377064,62.7852145189,-18.634381725,-6.9393377064,19.8845314272,77.7,-14.35,79.0140019237,130.0,60.175618275,-13.3693377064,61.6428765185,-18.634381725,-6.9393377064,19.8845314272,78.81,-6.43,79.0718723694,132.25,57.635618275,0.4906622936,57.6377067849,-18.634381725,-6.9393377064,19.8845314272,76.27,7.43,76.6310498427,130.92,58.845618275,-11.0593377064,59.8758360331,-18.634381725,-6.9393377064,19.8845314272,77.48,-4.12,77.5894632022,132.25,55.325618275,2.9806622936,55.4058515431,-18.634381725,-6.9393377064,19.8845314272,73.96,9.92,74.6223022963,130.0
2020-02-21 17:30:00,64.0158847182,-20.9011792769,67.3416126286,-20.0641152818,-7.2411792769,21.3308086898,84.08,-13.66,85.1824042863,131.32,60.2758847182,-24.3811792769,65.020182878,-20.0641152818,-7.2411792769,21.3308086898,80.34,-17.14,82.1480078882,128.81,62.0958847182,-9.6411792769,62.8398857159,-20.0641152818,-7.2411792769,21.3308086898,82.16,-2.4,82.1950460794,131.43,58.7958847182,-2.8911792769,58.8669260061,-20.0641152818,-7.2411792769,21.3308086898,78.86,4.35,78.97988414779999,129.7,60.6958847182,-6.3611792769,61.028313294,-20.0641152818,-7.2411792769,21.3308086898,80.76,0.88,80.7647943104,131.43,56.8958847182,8.3188207231,57.5008215253,-20.0641152818,-7.2411792769,21.3308086898,76.96,15.56,78.5172286826,128.81
2020-02-21 18:00:00,64.7766682357,-26.9806269315,70.1710123722,-20.8933317643,-7.5406269315,22.2124372084,85.67,-19.44,87.847951029,131.59,61.7466682357,-26.0406269315,67.0131725051,-20.8933317643,-7.5406269315,22.2124372084,82.64,-18.5,84.6854155094,128.64,63.2366682357,-7.0306269315,63.6262990013,-20.8933317643,-7.5406269315,22.2124372084,84.13,0.51,84.1315458077,131.7,60.2266682357,-4.5306269315000005,60.3968388839,-20.8933317643,-7.5406269315,22.2124372084,81.12,3.01,81.1758246031,129.54,61.7866682357,-3.9806269315,61.914762072,-20.8933317643,-7.5406269315,22.2124372084,82.68,3.56,82.756606987,131.7,58.7866682357,13.2993730685,60.2722629927,-20.8933317643,-7.5406269315,22.2124372084,79.68,20.84,82.3602331225,128.64
2020-02-21 18:30:00,64.9666683114,-27.3886653971,70.5039501285,-21.1833316886,-7.6486653971,22.5218921005,86.15,-19.74,88.3826346066,131.37,61.6766683114,-26.4286653971,67.1005645928,-21.1833316886,-7.6486653971,22.5218921005,82.86,-18.78,84.9615677821,128.45,63.4166683114,-7.4786653971,63.8561215221,-21.1833316886,-7.6486653971,22.5218921005,84.6,0.17,84.6001708036,131.5,60.1366683114,-4.9786653971,60.3424061895,-21.1833316886,-7.6486653971,22.5218921005,81.32,2.67,81.3638205838,129.35,61.9366683114,-4.4086653971,62.0933749453,-21.1833316886,-7.6486653971,22.5218921005,83.12,3.24,83.1831232883,131.5,58.6566683114,14.0713346029,60.3208686517,-21.1833316886,-7.6486653971,22.5218921005,79.84,21.72,82.7416702756,128.45
2020-02-21 19:00:00,64.1981849264,-28.2087133743,70.1223107012,-20.6318150736,-7.4587133743,21.9386462306,84.83,-20.75,87.3309303741,132.38,60.6281849264,-27.4387133743,66.5481765273,-20.6318150736,-7.4587133743,21.9386462306,81.26,-19.98,83.6802724661,129.45,62.6981849264,-7.9587133743,63.2012935915,-20.6318150736,-7.4587133743,21.9386462306,83.33,-0.5,83.3315000465,132.49,59.1681849264,-5.6487133743,59.4372111583,-20.6318150736,-7.4587133743,21.9386462306,79.8,1.81,79.820524303,130.37,61.2881849264,-4.8987133743,61.4836482677,-20.6318150736,-7.4587133743,21.9386462306,81.92,2.56,81.9599902391,132.49,57.7681849264,13.1012866257,59.2351829654,-20.6318150736,-7.4587133743,21.9386462306,78.4,20.56,81.0510555144,129.45
2020-02-21 19:30:00,62.3844348161,-29.2244538783,68.8903941911,-19.8655651839,-7.1844538783,21.1247972205,82.25,-22.04,85.1517709739,131.71,58.5644348161,-27.5444538783,64.7185442109,-19.8655651839,-7.1844538783,21.1247972205,78.43,-20.36,81.0295902742,128.72,60.9444348161,-9.1344538783,61.6251765329,-19.8655651839,-7.1844538783,21.1247972205,80.81,-1.9500000000000002,80.833523986,131.83,57.1844348161,-5.9744538783,57.49568405,-19.8655651839,-7.1844538783,21.1247972205,77.05,1.21,77.0595003877,129.65,59.5744348161,-6.1444538783,59.8904633236,-19.8655651839,-7.1844538783,21.1247972205,79.44,1.04,79.4468073619,131.83,55.7744348161,13.2155461217,57.31874247,-19.8655651839,-7.1844538783,21.1247972205,75.64,20.4,78.3426422838,128.72
2020-02-21 20:00:00,60.9213016302,-30.349906142000002,68.0626314151,-18.8686983698,-6.879906142,20.0838464118,79.79,-23.47,83.1702170251,132.51,56.7013016302,-28.969906142,63.6733309042,-18.8686983698,-6.879906142,20.0838464118,75.57,-22.09,78.7324139094,129.53,59.5713016302,-10.049906142,60.4130829488,-18.8686983698,-6.879906142,20.0838464118,78.44,-3.17,78.504028559,132.63,55.3913016302,-7.169906142,55.8534139545,-18.8686983698,-6.879906142,20.0838464118,74.26,-0.29,74.2605662515,130.46,58.2113016302,-7.039906142,58.6354493116,-18.8686983698,-6.879906142,20.0838464118,77.08,-0.16,77.0801660611,132.63,54.0513016302,12.120093858,55.3935003682,-18.8686983698,-6.879906142,20.0838464118,72.92,19.0,75.3546707245,129.53
2020-02-21 20:30:00,57.8075514859,-30.5834288421,65.3992288068,-17.7124485141,-6.5134288421,18.8720848781,75.52,-24.07,79.2630765237,132.51,53.7575514859,-31.3234288421,62.2176143562,-17.7124485141,-6.5134288421,18.8720848781,71.47,-24.81,75.6537969966,129.81,56.5475514859,-10.2534288421,57.4696300846,-17.7124485141,-6.5134288421,18.8720848781,74.26,-3.74,74.3541202624,132.63,52.5975514859,-9.3634288421,53.4244908444,-17.7124485141,-6.5134288421,18.8720848781,70.31,-2.85,70.3677383465,130.77,55.2075514859,-7.3534288421,55.6951223789,-17.7124485141,-6.5134288421,18.8720848781,72.92,-0.84,72.9248380183,132.63,51.2875514859,10.3265711579,52.316832944,-17.7124485141,-6.5134288421,18.8720848781,69.0,16.84,71.0252462157,129.81
2020-02-21 21:00:00,54.6230012814,-31.8254703664,63.2181368994,-16.4269987186,-6.1754703664,17.5494364908,71.05,-25.65,75.5382353514,133.4,51.2830012814,-33.1454703664,61.0620047676,-16.4269987186,-6.1754703664,17.5494364908,67.71,-26.97,72.8836401396,130.66,53.4930012814,-11.2954703664,54.6725601823,-16.4269987186,-6.1754703664,17.5494364908,69.92,-5.12,70.1072093297,133.51,50.2130012814,-10.9154703664,51.385727503,-16.4269987186,-6.1754703664,17.5494364908,66.64,-4.74,66.8083617521,131.63,52.2530012814,-8.4554703664,52.9327037098,-16.4269987186,-6.1754703664,17.5494364908,68.68,-2.2800000000000002,68.7178346574,133.51,49.0530012814,9.3445296336,49.9351296062,-16.4269987186,-6.1754703664,17.5494364908,65.48,15.52,67.2941364459,130.66
2020-02-21 21:30:00,52.3162011154,-33.0251179748,61.86795064,-15.7237988846,-5.8351179748,16.7715966188,68.04,-27.19,73.2716705146,133.54,48.6362011154,-33.8551179748,59.2591686748,-15.7237988846,-5.8351179748,16.7715966188,64.36,-28.02,70.1949428378,130.75,51.2762011154,-12.4251179748,52.760139855,-15.7237988846,-5.8351179748,16.7715966188,67.0,-6.59,67.3233102276,133.67,47.6862011154,-11.5951179748,49.0756613574,-15.7237988846,-5.8351179748,16.7715966188,63.41,-5.76,63.6710742802,131.74,50.0762011154,-9.5951179748,50.9871768889,-15.7237988846,-5.8351179748,16.7715966188,65.8,-3.76,65.9073410175,133.67,46.4762011154,9.2848820252,47.3945809597,-15.7237988846,-5.8351179748,16.7715966188,62.2,15.12,64.0113614915,130.75
2020-02-21 22:00:00,50.175868005,-34.9516510874,61.1492898061,-14.764131995,-5.4816510874,15.7489076513,64.94,-29.47,71.3139853044,134.97,46.075868005,-35.1516510874,57.9536382514,-14.764131995,-5.4816510874,15.7489076513,60.84,-29.67,67.6891017816,132.09,49.255868005,-13.9816510874,51.2018271163,-14.764131995,-5.4816510874,15.7489076513,64.02,-8.5,64.581811681,135.08,45.225868005,-12.5116510874,46.924626261,-14.764131995,-5.4816510874,15.7489076513,59.99,-7.03,60.4005049648,133.08,48.075868005,-11.1616510874,49.3545493286,-14.764131995,-5.4816510874,15.7489076513,62.84,-5.68,63.09618055,135.08,44.155868005,8.6383489126,44.9929077879,-14.764131995,-5.4816510874,15.7489076513,58.92,14.12,60.5882892975,132.09
2020-02-21 22:30:00,47.5906181904,-34.5082962864,58.7851125059,-13.5593818096,-5.1182962864,14.4932326254,61.15,-29.39,67.8461096895,134.87,43.0706181904,-37.4682962864,57.0872260485,-13.5593818096,-5.1182962864,14.4932326254,56.63,-32.35,65.2187043723,132.28,46.7406181904,-13.5682962864,48.6701556699,-13.5593818096,-5.1182962864,14.4932326254,60.3,-8.45,60.8891821262,134.99,42.3706181904,-14.7382962864,44.8607474666,-13.5593818096,-5.1182962864,14.4932326254,55.93,-9.62,56.7512933773,133.27,45.5606181904,-10.8782962864,46.8412986582,-13.5593818096,-5.1182962864,14.4932326254,59.12,-5.76,59.3999326599,134.99,41.2806181904,7.1217037136,41.8904297181,-13.5593818096,-5.1182962864,14.4932326254,54.84,12.24,56.1893513043,132.28
2020-02-21 23:00:00,44.9482682442,-35.8482721511,57.4930033514,-12.4417317558,-4.7582721511,13.3205796776,57.39,-31.09,65.270209131,135.77,40.6282682442,-37.9182721511,55.5738386603,-12.4417317558,-4.7582721511,13.3205796776,53.07,-33.16,62.578035284,133.06,44.2182682442,-14.6582721511,46.5845488222,-12.4417317558,-4.7582721511,13.3205796776,56.66,-9.9,57.5183935798,135.89,40.0182682442,-14.9282721511,42.7120018576,-12.4417317558,-4.7582721511,13.3205796776,52.46,-10.17,53.4366961928,134.07,43.1182682442,-11.958272151100001,44.7457856029,-12.4417317558,-4.7582721511,13.3205796776,55.56,-7.2,56.0245803197,135.89,38.9982682442,8.4017278489,39.8930314327,-12.4417317558,-4.7582721511,13.3205796776,51.44,13.16,53.0966966957,133.06
2020-02-21 23:30:00,43.3085680343,-36.0783440959,56.3673573789,-11.4814319657,-4.4083440959,12.2986494238,54.79,-31.67,63.2845399762,136.21,39.0085680343,-37.5783440959,54.1645670626,-11.4814319657,-4.4083440959,12.2986494238,50.49,-33.17,60.4110006539,133.43,42.5785680343,-16.8283440959,45.7834863336,-11.4814319657,-4.4083440959,12.2986494238,54.06,-12.42,55.4683693649,136.31,38.4585680343,-14.4983440959,41.1006500772,-11.4814319657,-4.4083440959,12.2986494238,49.94,-10.09,50.9491089225,134.46,41.5585680343,-14.0883440959,43.8816136488,-11.4814319657,-4.4083440959,12.2986494238,53.04,-9.68,53.9160829438,136.31,37.4785680343,8.2316559041,38.3719066613,-11.4814319657,-4.4083440959,12.2986494238,48.96,12.64,50.5653161762,133.43
2020-02-22 00:00:00,42.4531181696,-24.3990405824,48.965093931,-10.7468818304,-4.1890405824,11.5344497084,53.2,-20.21,56.9094377059,136.21,38.0231181696,-36.5790405824,52.7615743252,-10.7468818304,-4.1890405824,11.5344497084,48.77,-32.39,58.5459221466,134.37,41.0731181696,-24.5590405824,47.8554856887,-10.7468818304,-4.1890405824,11.5344497084,51.82,-20.37,55.6798823634,136.31,37.5231181696,-13.2290405824,39.7868308854,-10.7468818304,-4.1890405824,11.5344497084,48.27,-9.04,49.1092099305,135.42,40.1331181696,-22.8290405824,46.1717691661,-10.7468818304,-4.1890405824,11.5344497084,50.88,-18.64,54.1869356949,136.31,36.4531181696,5.3709594176,36.8466691759,-10.7468818304,-4.1890405824,11.5344497084,47.2,9.56,48.1584219011,134.37
2020-02-22 00:30:00,45.2089015569,-9.708664307,46.2396252429,-10.9610984431,-4.268664307,11.7629577082,56.17,-5.44,56.4328140358,134.21,40.2189015569,-28.368664307,49.2172851446,-10.9610984431,-4.268664307,11.7629577082,51.18,-24.1,56.5703314468,133.12,42.7689015569,-32.418664307,53.6670172064,-10.9610984431,-4.268664307,11.7629577082,53.73,-28.15,60.6575255018,134.32,39.5689015569,-5.628664307,39.967234484,-10.9610984431,-4.268664307,11.7629577082,50.53,-1.3599999999999999,50.5482986855,134.12,41.9589015569,-28.668664307,50.8177304984,-10.9610984431,-4.268664307,11.7629577082,52.92,-24.4,58.2742344437,134.32,37.8789015569,-4.388664307,38.1322902218,-10.9610984431,-4.268664307,11.7629577082,48.84,-0.12,48.8401474199,133.12
2020-02-22 01:00:00,44.523918148999996,-8.8641568801,45.3977154109,-12.686081851,-4.8241568801,13.5723676024,57.21,-4.04,57.3524689965,133.88,40.623918149,-29.6741568801,50.3076367197,-12.686081851,-4.8241568801,13.5723676024,53.31,-24.85,58.8173324795,133.01,42.043918149,-31.5241568801,52.5496291169,-12.686081851,-4.8241568801,13.5723676024,54.73,-26.7,60.8955080445,134.0,39.903918149,-6.9041568801,40.4967908095,-12.686081851,-4.8241568801,13.5723676024,52.59,-2.08,52.6311172217,134.0,41.233918149,-27.7841568801,49.7211763684,-12.686081851,-4.8241568801,13.5723676024,53.92,-22.96,58.604846216,134.0,38.233918149,-5.2241568801,38.5891735093,-12.686081851,-4.8241568801,13.5723676024,50.92,-0.4,50.9215710677,133.01
2020-02-22 01:30:00,43.1295680063,-9.125734136,44.0844491848,-12.7004319937,-4.805734136,13.5792508414,55.83,-4.32,55.9968865206,134.05,39.2795680063,-30.585734136,49.7832461316,-12.7004319937,-4.805734136,13.5792508414,51.98,-25.78,58.0217959046,133.25,40.6895680063,-31.795734136,51.6392259216,-12.7004319937,-4.805734136,13.5792508414,53.39,-26.99,59.824344543,134.17,38.6295680063,-7.7757341360000005,39.4043851076,-12.7004319937,-4.805734136,13.5792508414,51.33,-2.9699999999999998,51.4158516413,134.22,39.8595680063,-28.045734136,48.7375457412,-12.7004319937,-4.805734136,13.5792508414,52.56,-23.24,57.4686975666,134.17,36.9395680063,-7.165734136,37.6281733572,-12.7004319937,-4.805734136,13.5792508414,49.64,-2.36,49.6960682549,133.25
2020-02-22 02:00:00,41.8629181287,-9.4365747636,42.9133179505,-12.2170818713,-4.6665747636,13.0779971507,54.08,-4.77,54.2899557929,134.52,37.5629181287,-31.4365747636,48.9819461763,-12.2170818713,-4.6665747636,13.0779971507,49.78,-26.77,56.521511834,133.73,39.5029181287,-32.2665747636,51.0060034473,-12.2170818713,-4.6665747636,13.0779971507,51.72,-27.6,58.6235311117,134.62,36.9629181287,-8.4765747636,37.9224160137,-12.2170818713,-4.6665747636,13.0779971507,49.18,-3.81,49.3273605619,134.74,38.6629181287,-28.5865747636,48.0834014494,-12.2170818713,-4.6665747636,13.0779971507,50.88,-23.92,56.2222447079,134.62,35.3829181287,-8.5865747636,36.4098909841,-12.2170818713,-4.6665747636,13.0779971507,47.6,-3.92,47.7611390149,133.73
2020-02-22 02:30:00,41.2109845428,-9.4397772945,42.2782998991,-12.0490154572,-4.5697772945,12.8864905234,53.26,-4.87,53.4821886239,135.18,37.0909845428,-31.8797772945,48.9087040791,-12.0490154572,-4.5697772945,12.8864905234,49.14,-27.31,56.2189976787,134.39,38.8809845428,-32.5097772945,50.6815210777,-12.0490154572,-4.5697772945,12.8864905234,50.93,-27.94,58.0905198806,135.29,36.5209845428,-8.6697772945,37.5359474412,-12.0490154572,-4.5697772945,12.8864905234,48.57,-4.1,48.7427420238,135.42,38.1109845428,-28.8097772945,47.7749977559,-12.0490154572,-4.5697772945,12.8864905234,50.16,-24.24,55.7099919225,135.29,34.9509845428,-8.5697772945,35.9862807663,-12.0490154572,-4.5697772945,12.8864905234,47.0,-4.0,47.1699056603,134.39
2020-02-22 03:00:00,40.0927847636,-10.8484241696,41.5345602729,-11.5372152364,-4.4384241696,12.3615106084,51.63,-6.41,52.0263875356,135.35,36.1227847636,-30.8084241696,47.4764634202,-11.5372152364,-4.4384241696,12.3615106084,47.66,-26.37,54.4688213568,134.31,37.8327847636,-33.9584241696,50.8379206405,-11.5372152364,-4.4384241696,12.3615106084,49.37,-29.52,57.5224069385,135.45,35.5727847636,-7.6384241696,36.3836301052,-11.5372152364,-4.4384241696,12.3615106084,47.11,-3.2,47.2185567336,135.34,37.1027847636,-30.2784241696,47.8894519431,-11.5372152364,-4.4384241696,12.3615106084,48.64,-25.84,55.0777196333,135.45,33.9827847636,-7.5184241696,34.8045451383,-11.5372152364,-4.4384241696,12.3615106084,45.52,-3.08,45.6240813606,134.31
2020-02-22 03:30:00,39.2674017476,-11.0517788029,40.7930221327,-10.9025982524,-4.2817788029,11.7132522542,50.17,-6.77,50.6247153078,135.54,35.0374017476,-30.9417788029,46.7441247293,-10.9025982524,-4.2817788029,11.7132522542,45.94,-26.66,53.1153386509,134.51,37.0874017476,-34.2117788029,50.4571221657,-10.9025982524,-4.2817788029,11.7132522542,47.99,-29.93,56.5583327194,135.65,34.5374017476,-7.7417788029,35.3944523691,-10.9025982524,-4.2817788029,11.7132522542,45.44,-3.46,45.5715393639,135.53,36.3374017476,-30.5617788029,47.4808286508,-10.9025982524,-4.2817788029,11.7132522542,47.24,-26.28,54.0578948906,135.65,32.9774017476,-7.4017788029,33.7978602203,-10.9025982524,-4.2817788029,11.7132522542,43.88,-3.12,43.9907808524,134.51
2020-02-22 04:00:00,38.3234517595,-11.4809781073,40.0062471754,-10.3765482405,-4.1109781073,11.1612227998,48.7,-7.37,49.2545114685,136.31,34.0034517595,-31.2809781073,46.203185203,-10.3765482405,-4.1109781073,11.1612227998,44.38,-27.17,52.0364612555,135.22,36.2034517595,-34.9009781073,50.2868590403,-10.3765482405,-4.1109781073,11.1612227998,46.58,-30.79,55.8365516485,136.41,33.5534517595,-7.8509781073,34.4597153531,-10.3765482405,-4.1109781073,11.1612227998,43.93,-3.74,44.0889158406,136.3,35.5034517595,-31.2309781073,47.2849773223,-10.3765482405,-4.1109781073,11.1612227998,45.88,-27.12,53.296048634,136.41,32.0234517595,-7.0709781073,32.7948196212,-10.3765482405,-4.1109781073,11.1612227998,42.4,-2.96,42.503195174,135.22
2020-02-22 04:30:00,37.6656183464,-11.4871029737,39.3783232266,-10.1043816536,-4.0071029737,10.8699311334,47.77,-7.48,48.3520764807,135.63,33.1656183464,-31.1171029737,45.4778224827,-10.1043816536,-4.0071029737,10.8699311334,43.27,-27.11,51.0611887837,134.55,35.5756183464,-34.6871029737,49.6872190149,-10.1043816536,-4.0071029737,10.8699311334,45.68,-30.68,55.0265826669,135.75,32.7156183464,-7.8971029737,33.6552509894,-10.1043816536,-4.0071029737,10.8699311334,42.82,-3.89,42.9963312388,135.63,34.8156183464,-31.0871029737,46.6747817578,-10.1043816536,-4.0071029737,10.8699311334,44.92,-27.08,52.4512421207,135.75,31.2156183464,-8.7271029737,32.4126079645,-10.1043816536,-4.0071029737,10.8699311334,41.32,-4.72,41.5887100064,134.55
2020-02-22 05:00:00,37.3976183504,-11.3475753292,39.0813168168,-9.8923816496,-3.9375753292,10.6472397444,47.29,-7.41,47.8670262289,135.83,32.7776183504,-31.0775753292,45.16843979,-9.8923816496,-3.9375753292,10.6472397444,42.67,-27.14,50.5698378483,134.77,35.3376183504,-34.6675753292,49.5034145275,-9.8923816496,-3.9375753292,10.6472397444,45.23,-30.73,54.6816770043,135.95,32.3676183504,-7.7675753292,33.2866030735,-9.8923816496,-3.9375753292,10.6472397444,42.26,-3.83,42.4332004449,135.86,34.6276183504,-31.0175753292,46.488298871,-9.8923816496,-3.9375753292,10.6472397444,44.52,-27.08,52.1090855802,135.95,30.8676183504,-8.0175753292,31.8918700735,-9.8923816496,-3.9375753292,10.6472397444,40.76,-4.08,40.9636912399,134.77
2020-02-22 05:30:00,37.5877017224,-11.2564144065,39.2370002174,-9.9322982776,-3.9564144065,10.6912938427,47.52,-7.3,48.0774416957,135.41,32.8777017224,-30.9564144065,45.1579767422,-9.9322982776,-3.9564144065,10.6912938427,42.81,-27.0,50.6132008472,134.36,35.5077017224,-34.4264144065,49.4567982232,-9.9322982776,-3.9564144065,10.6912938427,45.44,-30.47,54.7102778278,135.53,32.4577017224,-7.7764144065,33.3762643524,-9.9322982776,-3.9564144065,10.6912938427,42.39,-3.8200000000000003,42.5617727544,135.42,34.7877017224,-30.8364144065,46.487295518,-9.9322982776,-3.9564144065,10.6912938427,44.72,-26.88,52.1767457782,135.53,30.9077017224,-8.0364144065,31.935403274,-9.9322982776,-3.9564144065,10.6912938427,40.84,-4.08,41.0432942148,134.36
2020-02-22 06:00:00,38.2744516965,-10.7183599765,39.7469104869,-10.0755483035,-3.9983599765,10.8399057245,48.35,-6.72,48.8147610872,135.5,33.3844516965,-30.9083599765,45.4955858465,-10.0755483035,-3.9983599765,10.8399057245,43.46,-26.91,51.1167262254,134.5,36.1544516965,-33.9183599765,49.574182,-10.0755483035,-3.9983599765,10.8399057245,46.23,-29.92,55.0674068756,135.61,32.9444516965,-7.7083599765,33.8342387399,-10.0755483035,-3.9983599765,10.8399057245,43.02,-3.71,43.1796769326,135.56,35.4044516965,-30.2783599765,46.5859880522,-10.0755483035,-3.9983599765,10.8399057245,45.48,-26.28,52.5268388541,135.61,31.4444516965,-7.7583599764999995,32.3874310809,-10.0755483035,-3.9983599765,10.8399057245,41.52,-3.76,41.6899028543,134.5
2020-02-22 06:30:00,39.7520017408,-9.8355338049,40.9506943486,-10.8979982592,-4.2755338049,11.7066884888,50.65,-5.5600000000000005,50.9542549744,134.33,35.3420017408,-29.9655338049,46.335626717,-10.8979982592,-4.2755338049,11.7066884888,46.24,-25.69,52.8971993588,133.36,37.5420017408,-32.6955338049,49.7835296609,-10.8979982592,-4.2755338049,11.7066884888,48.44,-28.42,56.1616417139,134.44,34.8220017408,-7.0955338049,35.5375632988,-10.8979982592,-4.2755338049,11.7066884888,45.72,-2.8200000000000003,45.8068859452,134.41,36.7420017408,-29.0755338049,46.8546834154,-10.8979982592,-4.2755338049,11.7066884888,47.64,-24.8,53.7085617011,134.44,33.1820017408,-6.3555338049,33.7851749955,-10.8979982592,-4.2755338049,11.7066884888,44.08,-2.08,44.1290471232,133.36
2020-02-22 07:00:00,41.0427184319,-9.4002176372,42.1054489099,-11.6872815681,-4.5402176372,12.5381867367,52.73,-4.86,52.9534937469,134.33,36.7927184319,-29.3202176372,47.0465651446,-11.6872815681,-4.5402176372,12.5381867367,48.48,-24.78,54.4459254674,133.36,38.7427184319,-32.2502176372,50.4090742738,-11.6872815681,-4.5402176372,12.5381867367,50.43,-27.71,57.5415415157,134.44,36.2127184319,-6.4802176372,36.7879626625,-11.6872815681,-4.5402176372,12.5381867367,47.9,-1.94,47.9392699152,134.41,37.9527184319,-28.5402176372,47.4863439228,-11.6872815681,-4.5402176372,12.5381867367,49.64,-24.0,55.1373702674,134.44,34.5927184319,-4.9402176372,34.9436964103,-11.6872815681,-4.5402176372,12.5381867367,46.28,-0.4,46.2817285762,133.36
2020-02-22 07:30:00,42.0804851118,-8.5947973863,42.9492464352,-12.4795148882,-4.8047973863,13.3725229395,54.56,-3.79,54.6914773982,133.98,38.1304851118,-29.1847973863,48.0175623427,-12.4795148882,-4.8047973863,13.3725229395,50.61,-24.38,56.1761203716,133.08,39.7004851118,-31.3147973863,50.5642665669,-12.4795148882,-4.8047973863,13.3725229395,52.18,-26.51,58.5280488313,134.09,37.4804851118,-6.4547973863,38.0322386077,-12.4795148882,-4.8047973863,13.3725229395,49.96,-1.65,49.9872393717,134.11,38.8404851118,-27.6447973863,47.6740821227,-12.4795148882,-4.8047973863,13.3725229395,51.32,-22.84,56.1730184341,134.09,35.7604851118,-5.2047973863,36.1372690067,-12.4795148882,-4.8047973863,13.3725229395,48.24,-0.4,48.2416583463,133.08
2020-02-22 08:00:00,44.6562016196,-7.8437005729,45.3398277651,-13.1637983804,-5.0037005729,14.0827059624,57.82,-2.84,57.8897054752,133.87,40.2062016196,-28.3137005729,49.1752406076,-13.1637983804,-5.0037005729,14.0827059624,53.37,-23.31,58.238415157,132.98,42.1062016196,-30.5837005729,52.0412812637,-13.1637983804,-5.0037005729,14.0827059624,55.27,-25.58,60.902457257500004,134.09,39.4762016196,-5.5637005729,39.8663424254,-13.1637983804,-5.0037005729,14.0827059624,52.64,-0.56,52.6429786391,134.11,41.2762016196,-26.8037005729,49.2154770834,-13.1637983804,-5.0037005729,14.0827059624,54.44,-21.8,58.64259203,134.09,37.7162016196,-4.3237005729,37.9632223508,-13.1637983804,-5.0037005729,14.0827059624,50.88,0.68,50.8845438223,132.98
2020-02-22 08:30:00,47.8319017473,-6.4647815057,48.2668025114,-13.6780982527,-5.2147815057,14.6384534007,61.51,-1.25,61.5226998757,133.17,43.0219017473,-27.1247815057,50.8589992202,-13.6780982527,-5.2147815057,14.6384534007,56.7,-21.91,60.7860025006,132.3,45.1419017473,-28.9847815057,53.6461448036,-13.6780982527,-5.2147815057,14.6384534007,58.82,-23.77,63.4413532327,133.29,42.1919017473,-4.6147815057,42.4435246109,-13.6780982527,-5.2147815057,14.6384534007,55.87,0.6000000000000001,55.8732216719,133.33,44.2419017473,-25.2147815057,50.9227952551,-13.6780982527,-5.2147815057,14.6384534007,57.92,-20.0,61.2758223119,133.29,40.3619017473,-1.4147815057,40.3866898788,-13.6780982527,-5.2147815057,14.6384534007,54.04,3.8,54.1734399868,132.3
2020-02-22 09:00:00,50.0532351086,-5.0514747658,50.3074919087,-12.4767648914,-4.9214747658,13.4123292543,62.53,-0.13,62.530135135,132.75,44.6832351086,-26.0814747658,51.7381370531,-12.4767648914,-4.9214747658,13.4123292543,57.16,-21.16,60.950891708,131.95,47.3032351086,-27.4214747658,54.6766250793,-12.4767648914,-4.9214747658,13.4123292543,59.78,-22.5,63.8740823809,132.86,43.8332351086,-3.7614747658,43.9943313678,-12.4767648914,-4.9214747658,13.4123292543,56.31,1.16,56.3219468769,132.92,46.3632351086,-23.6014747658,52.024793905,-12.4767648914,-4.9214747658,13.4123292543,58.84,-18.68,61.7340100755,132.86,41.9632351086,0.0385252342,41.963252793,-12.4767648914,-4.9214747658,13.4123292543,54.44,4.96,54.6654845401,131.95
2020-02-22 09:30:00,52.2447017326,-2.4792890584,52.303496378,-12.8152982674,-5.0492890584,13.7741493268,65.06,2.5700000000000003,65.1107402815,132.67,46.5947017326,-26.6292890584,53.6673575398,-12.8152982674,-5.0492890584,13.7741493268,59.41,-21.58,63.2079464941,132.17,49.3647017326,-24.8792890584,55.2797684619,-12.8152982674,-5.0492890584,13.7741493268,62.18,-19.83,65.2654678984,132.78,45.6947017326,-4.2092890584,45.888167111,-12.8152982674,-5.0492890584,13.7741493268,58.51,0.84,58.5160294278,133.17,48.3847017326,-21.0492890584,52.7650635517,-12.8152982674,-5.0492890584,13.7741493268,61.2,-16.0,63.2569363786,132.78,43.8247017326,-0.48928905840000003,43.827433027,-12.8152982674,-5.0492890584,13.7741493268,56.64,4.5600000000000005,56.8232628419,132.17
2020-02-22 10:00:00,52.9654183617,-1.3124674539,52.9816771445,-10.8345816383,-4.5924674539,11.7677065137,63.8,3.2800000000000002,63.8842578418,132.67,46.7654183617,-26.0624674539,53.5374314319,-10.8345816383,-4.5924674539,11.7677065137,57.6,-21.47,61.4713014341,132.17,50.1354183617,-23.7524674539,55.4773817375,-10.8345816383,-4.5924674539,11.7677065137,60.97,-19.16,63.9096745415,132.78,45.9154183617,-3.6224674539,46.0580928153,-10.8345816383,-4.5924674539,11.7677065137,56.75,0.97,56.7582892625,133.17,49.1254183617,-19.9124674539,53.0076700989,-10.8345816383,-4.5924674539,11.7677065137,59.96,-15.32,61.886218175,132.78,44.0454183617,-0.5124674539,44.0483995345,-10.8345816383,-4.5924674539,11.7677065137,54.88,4.08,55.0314528247,132.17
2020-02-22 10:30:00,53.4814017731,-0.4515625492,53.483308091,-8.5485982269,-4.0315625492,9.4515622112,62.03,3.58,62.1332221923,132.38,46.4414017731,-25.2615625492,52.8672898973,-8.5485982269,-4.0315625492,9.4515622112,54.99,-21.23,58.9458480302,131.97,50.7114017731,-22.8715625492,55.6305189913,-8.5485982269,-4.0315625492,9.4515622112,59.26,-18.84,62.1827403706,132.5,45.6414017731,-2.9115625492,45.7341748837,-8.5485982269,-4.0315625492,9.4515622112,54.19,1.12,54.2015728554,132.99,49.6914017731,-19.1115625492,53.2399026413,-8.5485982269,-4.0315625492,9.4515622112,58.24,-15.08,60.1606515922,132.5,43.8114017731,0.4884374508,43.8141243946,-8.5485982269,-4.0315625492,9.4515622112,52.36,4.52,52.5547333739,131.97
2020-02-22 11:00:00,53.7888850815,-0.1637563017,53.789134353,-8.411114918500001,-4.0237563017,9.3240264343,62.2,3.86,62.3196566101,132.79,46.6388850815,-25.2237563017,53.0228581238,-8.411114918500001,-4.0237563017,9.3240264343,55.05,-21.2,58.9910374549,132.36,51.0288850815,-22.7237563017,55.8597906649,-8.411114918500001,-4.0237563017,9.3240264343,59.44,-18.7,62.3121464885,132.91,45.8488850815,-2.7537563017,45.9315081071,-8.411114918500001,-4.0237563017,9.3240264343,54.26,1.27,54.2748606631,133.41,50.0288850815,-18.9037563017,53.481224227,-8.411114918500001,-4.0237563017,9.3240264343,58.44,-14.88,60.3046266882,132.91,43.9888850815,0.8562436983,43.9972176846,-8.411114918500001,-4.0237563017,9.3240264343,52.4,4.88,52.6267460518,132.36
2020-02-22 11:30:00,54.0262684238,-0.10631836830000001,54.0263730357,-8.7637315762,-4.0763183683,9.6653692418,62.79,3.9699999999999998,62.9153796778,132.54,47.4462684238,-25.1563183683,53.7027815033,-8.7637315762,-4.0763183683,9.6653692418,56.21,-21.08,60.0327452312,132.13,51.2162684238,-22.5663183683,55.967355449,-8.7637315762,-4.0763183683,9.6653692418,59.98,-18.49,62.7652810079,132.64,46.6262684238,-2.7463183683,46.7070783897,-8.7637315762,-4.0763183683,9.6653692418,55.39,1.33,55.4059653828,133.16,50.2362684238,-18.7563183683,53.6235223002,-8.7637315762,-4.0763183683,9.6653692418,59.0,-14.68,60.7988684105,132.64,44.7962684238,1.2836816317,44.8146572365,-8.7637315762,-4.0763183683,9.6653692418,53.56,5.36,53.8275319888,132.13
2020-02-22 12:00:00,54.7600851077,-0.0121710846,54.7600864603,-9.3299148923,-4.1821710846,10.224376112,64.09,4.17,64.225516736,133.19,47.8100851077,-25.8921710846,54.3710286961,-9.3299148923,-4.1821710846,10.224376112,57.14,-21.71,61.1253114511,132.85,51.9000851077,-22.6821710846,56.6400893299,-9.3299148923,-4.1821710846,10.224376112,61.23,-18.5,63.9637623972,133.29,46.9700851077,-3.2521710846,47.0825393515,-9.3299148923,-4.1821710846,10.224376112,56.3,0.93,56.3076806484,133.86,50.9100851077,-18.8621710846,54.2919723688,-9.3299148923,-4.1821710846,10.224376112,60.24,-14.68,62.0029031578,133.29,45.1500851077,-0.0221710846,45.1500905513,-9.3299148923,-4.1821710846,10.224376112,54.48,4.16,54.6385944182,132.85
2020-02-22 12:30:00,54.4513851234,-0.8727394783,54.4583787498,-8.2386148766,-3.9927394783,9.1551484764,62.69,3.12,62.7675911598,133.4,47.1513851234,-25.1327394783,53.4313364304,-8.2386148766,-3.9927394783,9.1551484764,55.39,-21.14,59.2870280922,132.85,51.6713851234,-23.6027394783,56.8068776774,-8.2386148766,-3.9927394783,9.1551484764,59.91,-19.61,63.0377680442,133.5,46.3613851234,-2.4827394783,46.4278152176,-8.2386148766,-3.9927394783,9.1551484764,54.6,1.51,54.6208760457,133.86,50.7213851234,-19.7527394783,54.4318806008,-8.2386148766,-3.9927394783,9.1551484764,58.96,-15.76,61.0299860724,133.5,44.5613851234,1.4072605217,44.5836004187,-8.2386148766,-3.9927394783,9.1551484764,52.8,5.4,53.0754180389,132.85
2020-02-22 13:00:00,54.9635184458,-1.9020430337,54.9964192256,-9.9564815542,-4.3420430336999996,10.8620837157,64.92,2.44,64.9658371762,133.53,48.1235184458,-25.2420430337,54.3418233418,-9.9564815542,-4.3420430336999996,10.8620837157,58.08,-20.9,61.7259783236,132.93,52.1035184458,-24.6220430337,57.6283058712,-9.9564815542,-4.3420430336999996,10.8620837157,62.06,-20.28,65.2895244277,133.66,47.2635184458,-2.5720430337,47.3334509754,-9.9564815542,-4.3420430336999996,10.8620837157,57.22,1.77,57.2473693719,133.96,51.1635184458,-20.7820430337,55.2231738711,-9.9564815542,-4.3420430336999996,10.8620837157,61.12,-16.44,63.2924008077,133.66,45.4035184458,-0.10204303370000001,45.4036331149,-9.9564815542,-4.3420430336999996,10.8620837157,55.36,4.24,55.5221325239,132.93
