Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-22 13:30:00,55.4060184568,-1.5411544288,55.4274484187,-11.2339815432,-4.6711544287999995,12.1664302493,66.64,3.13,66.7134656572,133.16,48.7360184568,-25.8711544288,55.177134091,-11.2339815432,-4.6711544287999995,12.1664302493,59.97,-21.2,63.6069249375,132.66,52.4560184568,-24.1411544288,57.744516705,-11.2339815432,-4.6711544287999995,12.1664302493,63.69,-19.47,66.5995270253,133.26,47.8260184568,-3.2711544288,47.9377564423,-11.2339815432,-4.6711544287999995,12.1664302493,59.06,1.4,59.0765909646,133.68,51.4860184568,-20.2311544288,55.3182583426,-11.2339815432,-4.6711544287999995,12.1664302493,62.72,-15.56,64.6212967991,133.26,45.9660184568,1.0488455712,45.9779830985,-11.2339815432,-4.6711544287999995,12.1664302493,57.2,5.72,57.4852885528,132.66
2020-02-22 14:00:00,55.3424851308,-1.8685683108000002,55.3740210567,-10.9375148692,-4.5185683108,11.8341324605,66.28,2.65,66.3329548565,133.16,48.1924851308,-26.2285683108,54.8675989881,-10.9375148692,-4.5185683108,11.8341324605,59.13,-21.71,62.9895308762,132.66,52.4224851308,-24.4485683108,57.8433180215,-10.9375148692,-4.5185683108,11.8341324605,63.36,-19.93,66.4205879227,133.26,47.3124851308,-3.6185683108,47.4506615958,-10.9375148692,-4.5185683108,11.8341324605,58.25,0.9,58.2569523748,133.68,51.4624851308,-20.5985683108,55.4318355487,-10.9375148692,-4.5185683108,11.8341324605,62.4,-16.08,64.4385474697,133.26,45.5024851308,-0.23856831080000002,45.5031105302,-10.9375148692,-4.5185683108,11.8341324605,56.44,4.28,56.6020494329,132.66
2020-02-22 14:30:00,55.5866184512,-2.1505060033,55.6282017228,-12.6133815488,-4.9605060033,13.5537453829,68.2,2.81,68.2578647483,133.26,48.9566184512,-26.5105060033,55.6736689893,-12.6133815488,-4.9605060033,13.5537453829,61.57,-21.55,65.2324106561,132.78,52.5666184512,-24.7605060033,58.1062133764,-12.6133815488,-4.9605060033,13.5537453829,65.18,-19.8,68.1210129108,133.38,47.9966184512,-3.8405060033,48.1500246014,-12.6133815488,-4.9605060033,13.5537453829,60.61,1.12,60.6203472441,133.8,51.6266184512,-20.8405060033,55.6743605548,-12.6133815488,-4.9605060033,13.5537453829,64.24,-15.88,66.1736503451,133.38,46.1466184512,-0.2005060033,46.1470540462,-12.6133815488,-4.9605060033,13.5537453829,58.76,4.76,58.9524825601,132.78
2020-02-22 15:00:00,55.1924684425,-2.8326997558,55.2651134142,-12.5775315575,-4.9526997558,13.517526954000001,67.77,2.12,67.8031511067,133.53,48.4324684425,-26.9526997558,55.4269972447,-12.5775315575,-4.9526997558,13.517526954000001,61.01,-22.0,64.8553783429,133.01,52.2124684425,-25.4926997558,58.1035248647,-12.5775315575,-4.9526997558,13.517526954000001,64.79,-20.54,67.9679019832,133.66,47.5124684425,-4.2126997558,47.6988626356,-12.5775315575,-4.9526997558,13.517526954000001,60.09,0.74,60.0945563258,134.04,51.2624684425,-21.5526997558,55.6089879209,-12.5775315575,-4.9526997558,13.517526954000001,63.84,-16.6,65.9629107908,133.66,45.6624684425,-0.4726997558,45.6649150806,-12.5775315575,-4.9526997558,13.517526954000001,58.24,4.48,58.4120535506,133.01
2020-02-22 15:30:00,55.1889517506,-3.6285844849,55.3081098998,-12.8310482494,-5.0185844849,13.7775901162,68.02,1.3900000000000001,68.034200958,134.22,48.6889517506,-26.7185844849,55.5382460962,-12.8310482494,-5.0185844849,13.7775901162,61.52,-21.7,65.2349630183,133.59,52.1889517506,-26.4685844849,58.5172850486,-12.8310482494,-5.0185844849,13.7775901162,65.02,-21.45,68.4668014442,134.36,47.7389517506,-3.8285844849,47.892228737,-12.8310482494,-5.0185844849,13.7775901162,60.57,1.19,60.5816886526,134.61,51.3289517506,-22.5385844849,56.0593353367,-12.8310482494,-5.0185844849,13.7775901162,64.16,-17.52,66.509067051,134.36,45.9289517506,-0.2585844849,45.9296796727,-12.8310482494,-5.0185844849,13.7775901162,58.76,4.76,58.9524825601,133.59
2020-02-22 16:00:00,55.1850184396,-3.595606127,55.3020310984,-13.0149815604,-5.095606127,13.9769434004,68.2,1.5,68.2164936068,133.73,48.8950184396,-26.475606127,55.6028825512,-13.0149815604,-5.095606127,13.9769434004,61.91,-21.38,65.4977289683,133.09,52.1850184396,-26.295606127,58.435734368,-13.0149815604,-5.095606127,13.9769434004,65.2,-21.2,68.5600466744,133.84,47.9250184396,-3.725606127,48.0696113304,-13.0149815604,-5.095606127,13.9769434004,60.94,1.37,60.9553976281,134.08,51.2650184396,-22.335606127,55.9194189587,-13.0149815604,-5.095606127,13.9769434004,64.28,-17.24,66.5517542969,133.84,46.0650184396,0.344393873,46.06630581,-13.0149815604,-5.095606127,13.9769434004,59.08,5.44,59.3299249957,133.09
2020-02-22 16:30:00,55.9381850811,-2.9318271993,56.014963723,-14.0518149189,-5.3918271993,15.0507575578,69.99,2.46,70.0332185466,132.98,49.4581850811,-27.0118271993,56.353800938,-14.0518149189,-5.3918271993,15.0507575578,63.51,-21.62,67.089078843,132.49,52.8581850811,-25.3818271993,58.636378486699996,-14.0518149189,-5.3918271993,15.0507575578,66.91,-19.99,69.8322862292,133.1,48.4681850811,-4.4518271993,48.6722069611,-14.0518149189,-5.3918271993,15.0507575578,62.52,0.9400000000000001,62.5270661394,133.47,51.9081850811,-21.4718271993,56.1738287967,-14.0518149189,-5.3918271993,15.0507575578,65.96,-16.08,67.891737347,133.1,46.5481850811,-1.5118271992999999,46.5727297441,-14.0518149189,-5.3918271993,15.0507575578,60.6,3.88,60.7240841841,132.49
2020-02-22 17:00:00,58.1710849454,-1.6782725284,58.1952895208,-15.928915054600001,-5.9282725284,16.9963157769,74.1,4.25,74.2217791487,132.08,52.0510849454,-26.5182725284,58.4169001393,-15.928915054600001,-5.9282725284,16.9963157769,67.98,-20.59,71.029771927,131.71,54.9110849454,-23.8482725284,59.8662455184,-15.928915054600001,-5.9282725284,16.9963157769,70.84,-17.92,73.0714171205,132.19,50.9210849454,-4.1982725284,51.0938585766,-15.928915054600001,-5.9282725284,16.9963157769,66.85,1.73,66.8723814441,132.67,53.8710849454,-19.8482725284,57.4112159387,-15.928915054600001,-5.9282725284,16.9963157769,69.8,-13.92,71.174478572,132.19,48.9110849454,-0.1282725284,48.9112531467,-15.928915054600001,-5.9282725284,16.9963157769,64.84,5.8,65.0988909276,131.71
2020-02-22 17:30:00,60.4254848334,-1.6211950317000001,60.4472289744,-17.5945151666,-6.4411950317,18.7364873278,78.02,4.82,78.1687456724,131.33,54.6554848334,-24.8411950317,60.0358808795,-17.5945151666,-6.4411950317,18.7364873278,72.25,-18.4,74.5561701001,130.82,56.9754848334,-23.5411950317,61.6473335638,-17.5945151666,-6.4411950317,18.7364873278,74.57,-17.1,76.5055220229,131.44,53.3854848334,-2.7911950317,53.4584021516,-17.5945151666,-6.4411950317,18.7364873278,70.98,3.65,71.0737848999,131.77,55.9654848334,-19.5211950317,59.2723590564,-17.5945151666,-6.4411950317,18.7364873278,73.56,-13.08,74.713854137,131.44,51.2454848334,0.7988049683,51.251710266,-17.5945151666,-6.4411950317,18.7364873278,68.84,7.24,69.219673504,130.82
2020-02-22 18:00:00,62.2010179023,-1.0540454225,62.2099480777,-18.7689820977,-6.7840454225,19.9574036708,80.97,5.73,81.1724941098,130.29,56.8510179023,-23.8040454225,61.6333579728,-18.7689820977,-6.7840454225,19.9574036708,75.62,-17.02,77.5117075028,129.79,58.6310179023,-22.6240454225,62.8445995415,-18.7689820977,-6.7840454225,19.9574036708,77.4,-15.84,79.0042125459,130.42,55.4910179023,-2.0840454225,55.530138782,-18.7689820977,-6.7840454225,19.9574036708,74.26,4.7,74.4085855261,130.72,57.5110179023,-18.5840454225,60.4390926836,-18.7689820977,-6.7840454225,19.9574036708,76.28,-11.8,77.1872942912,130.42,53.1910179023,-0.0240454225,53.1910233372,-18.7689820977,-6.7840454225,19.9574036708,71.96,6.76,72.2768233945,129.79
2020-02-22 18:30:00,62.6528347417,-1.8646619611,62.6805764603,-19.1171652583,-6.9246619611,20.3326572486,81.77,5.06,81.9264090511,131.09,57.2228347417,-23.7146619611,61.9422150702,-19.1171652583,-6.9246619611,20.3326572486,76.34,-16.79,78.16456806,130.45,59.0628347417,-23.6546619611,63.6235921668,-19.1171652583,-6.9246619611,20.3326572486,78.18,-16.73,79.9500175109,131.2,55.8228347417,-1.7946619611,55.8516758043,-19.1171652583,-6.9246619611,20.3326572486,74.94,5.13,75.1153812478,131.39,58.0028347417,-19.6046619611,61.2263963391,-19.1171652583,-6.9246619611,20.3326572486,77.12,-12.68,78.1554655798,131.2,53.5628347417,-1.8046619610999999,53.5932278404,-19.1171652583,-6.9246619611,20.3326572486,72.68,5.12,72.8601180345,130.45
2020-02-22 19:00:00,61.60946774,-1.5506346832,61.6289784365,-18.76053226,-6.7506346832,19.938120255,80.37,5.2,80.5380462887,130.92,56.08946774,-24.7006346832,61.2874354588,-18.76053226,-6.7506346832,19.938120255,74.85,-17.95,76.972235254,130.45,58.05946774,-23.3306346832,62.5717213202,-18.76053226,-6.7506346832,19.938120255,76.82,-16.58,78.5888592613,131.04,54.73946774,-2.7406346832,54.8080323213,-18.76053226,-6.7506346832,19.938120255,73.5,4.01,73.6093071561,131.39,57.03946774,-19.2706346832,60.2067956394,-18.76053226,-6.7506346832,19.938120255,75.8,-12.52,76.8270160816,131.04,52.55946774,1.7293653168,52.5879107164,-18.76053226,-6.7506346832,19.938120255,71.32,8.48,71.8223697743,130.45
2020-02-22 19:30:00,60.3775679898,-2.046231088,60.4122320232,-17.9524320102,-6.526231088,19.101871827,78.33,4.48,78.4580097887,131.27,54.5475679898,-25.296231088,60.1276681808,-17.9524320102,-6.526231088,19.101871827,72.5,-18.77,74.8903391633,130.75,56.9375679898,-23.966231088,61.7759409573,-17.9524320102,-6.526231088,19.101871827,74.89,-17.44,76.8938599629,131.37,53.2875679898,-3.196231088,53.3833381818,-17.9524320102,-6.526231088,19.101871827,71.24,3.33,71.3177852993,131.73,55.8875679898,-19.926231088,59.3335903278,-17.9524320102,-6.526231088,19.101871827,73.84,-13.4,75.0460232124,131.37,51.1675679898,0.35376891200000005,51.1687909417,-17.9524320102,-6.526231088,19.101871827,69.12,6.88,69.4615634722,130.75
2020-02-22 20:00:00,58.1694344297,-3.3636288797000002,58.2666036517,-16.8705655703,-6.1336288797,17.9509717257,75.04,2.77,75.0911079956,132.18,52.3794344297,-26.6336288797,58.7618527488,-16.8705655703,-6.1336288797,17.9509717257,69.25,-20.5,72.2205822463,131.65,54.8694344297,-25.5136288797,60.5111567667,-16.8705655703,-6.1336288797,17.9509717257,71.74,-19.38,74.3115872526,132.3,51.2094344297,-4.3036288797,51.3899542337,-16.8705655703,-6.1336288797,17.9509717257,68.08,1.83,68.1045908878,132.62,53.9294344297,-21.4936288797,58.0548015268,-16.8705655703,-6.1336288797,17.9509717257,70.8,-15.36,72.4470123608,132.3,49.1694344297,-0.5336288797000001,49.1723300436,-16.8705655703,-6.1336288797,17.9509717257,66.04,5.6,66.2770065709,131.65
2020-02-22 20:30:00,55.7737010122,-3.922411809,55.9114571353,-15.9962989878,-5.832411809,17.0264091581,71.77,1.9100000000000001,71.7954107168,132.41,49.9337010122,-28.042411809,57.269113463,-15.9962989878,-5.832411809,17.0264091581,65.93,-22.21,69.5704606856,131.95,52.6037010122,-26.162411809,58.7504991625,-15.9962989878,-5.832411809,17.0264091581,68.6,-20.33,71.5490663811,132.53,48.8737010122,-5.562411809,49.189217068,-15.9962989878,-5.832411809,17.0264091581,64.87,0.27,64.8705618906,132.94,51.6837010122,-22.192411809,56.2468496203,-15.9962989878,-5.832411809,17.0264091581,67.68,-16.36,69.6292467287,132.53,46.9637010122,-2.632411809,47.0374191968,-15.9962989878,-5.832411809,17.0264091581,62.96,3.2,63.0412690228,131.95
2020-02-22 21:00:00,53.7750846448,-4.405662317,53.9552554346,-14.9749153552,-5.545662317,15.9687964615,68.75,1.1400000000000001,68.7594509868,132.64,47.6950846448,-29.215662317,55.9318873622,-14.9749153552,-5.545662317,15.9687964615,62.67,-23.67,66.9910277575,132.24,50.7550846448,-26.725662317,57.3614822297,-14.9749153552,-5.545662317,15.9687964615,65.73,-21.18,69.0581298617,132.76,46.7250846448,-6.655662317,47.1967305642,-14.9749153552,-5.545662317,15.9687964615,61.7,-1.11,61.7099837952,133.24,49.8250846448,-22.825662317,54.8046523579,-14.9749153552,-5.545662317,15.9687964615,64.8,-17.28,67.0644346878,132.76,44.8650846448,-5.185662317,45.1637787818,-14.9749153552,-5.545662317,15.9687964615,59.84,0.36,59.8410828779,132.24
2020-02-22 21:30:00,51.5894512122,-5.4444052303,51.8759387837,-14.2605487878,-5.2944052303,15.2116395721,65.85,-0.15,65.8501708426,132.8,45.5894512122,-29.7644052303,54.4455496854,-14.2605487878,-5.2944052303,15.2116395721,59.85,-24.47,64.659132379,132.33,48.6994512122,-27.8044052303,56.077816457,-14.2605487878,-5.2944052303,15.2116395721,62.96,-22.51,66.863006962,132.92,44.7094512122,-7.1544052303,45.2782568337,-14.2605487878,-5.2944052303,15.2116395721,58.97,-1.8599999999999999,58.9993262673,133.34,47.8194512122,-23.8944052303,53.4569220546,-14.2605487878,-5.2944052303,15.2116395721,62.08,-18.6,64.8065305351,132.92,42.8994512122,-5.3344052303,43.229836843,-14.2605487878,-5.2944052303,15.2116395721,57.16,-0.04,57.1600139958,132.33
2020-02-22 22:00:00,49.4036673873,-6.3224835861,49.8065874159,-13.4963326127,-4.9624835861,14.3797509483,62.9,-1.3599999999999999,62.9147009847,133.32,43.7236673873,-30.5724835861,53.3519994229,-13.4963326127,-4.9624835861,14.3797509483,57.22,-25.61,62.6897160625,132.82,46.6436673873,-28.8124835861,54.8250938689,-13.4963326127,-4.9624835861,14.3797509483,60.14,-23.85,64.6965385473,133.43,42.9136673873,-7.8524835861,43.6261887758,-13.4963326127,-4.9624835861,14.3797509483,56.41,-2.89,56.4839818002,133.84,45.7836673873,-24.9624835861,52.1466181666,-13.4963326127,-4.9624835861,14.3797509483,59.28,-20.0,62.562915533099996,133.43,41.1836673873,-7.1224835861,41.7950264015,-13.4963326127,-4.9624835861,14.3797509483,54.68,-2.16,54.7226461348,132.82
2020-02-22 22:30:00,47.0596674392,-8.5864786835,47.8365959875,-12.5403325608,-4.6564786835,13.3769478756,59.6,-3.93,59.7294307691,134.21,41.7396674392,-29.5264786835,51.1274171202,-12.5403325608,-4.6564786835,13.3769478756,54.28,-24.87,59.7062417173,133.34,44.4696674392,-31.3464786835,54.4072885559,-12.5403325608,-4.6564786835,13.3769478756,57.01,-26.69,62.9483613766,134.33,40.9996674392,-6.6364786835,41.5333068686,-12.5403325608,-4.6564786835,13.3769478756,53.54,-1.98,53.5765993695,134.38,43.6596674392,-27.5364786835,51.6180609786,-12.5403325608,-4.6564786835,13.3769478756,56.2,-22.88,60.6789452776,134.33,39.2996674392,-5.2564786835,39.6496460133,-12.5403325608,-4.6564786835,13.3769478756,51.84,-0.6000000000000001,51.8434721059,133.34
2020-02-22 23:00:00,45.0700175799,-8.1776715351,45.8059035103,-11.4999824201,-4.3376715351,12.2908498489,56.57,-3.84,56.7001807757,134.66,39.5700175799,-31.7076715351,50.7066339393,-11.4999824201,-4.3376715351,12.2908498489,51.07,-27.37,57.9418829518,134.04,42.5900175799,-31.0576715351,52.7113702975,-11.4999824201,-4.3376715351,12.2908498489,54.09,-26.72,60.3298143541,134.79,38.9500175799,-8.6176715351,39.8919557325,-11.4999824201,-4.3376715351,12.2908498489,50.45,-4.28,50.6312245556,135.09,41.7800175799,-27.2976715351,49.9072413605,-11.4999824201,-4.3376715351,12.2908498489,53.28,-22.96,58.0165493631,134.79,37.3800175799,-8.6176715351,38.3605262863,-11.4999824201,-4.3376715351,12.2908498489,48.88,-4.28,49.0670235494,134.04
2020-02-22 23:30:00,43.3896507929,-8.1245969713,44.1437523538,-10.9303492071,-4.0145969713,11.6442914181,54.32,-4.11,54.4752650292,135.35,38.2896507929,-32.3645969713,50.1354614515,-10.9303492071,-4.0145969713,11.6442914181,49.22,-28.35,56.8008001704,134.76,41.0096507929,-31.3045969713,51.5923371218,-10.9303492071,-4.0145969713,11.6442914181,51.94,-27.29,58.6728872649,135.48,37.7296507929,-9.0045969713,38.7892938267,-10.9303492071,-4.0145969713,11.6442914181,48.66,-4.99,48.9151888476,135.82,40.2296507929,-27.5745969713,48.7727711028,-10.9303492071,-4.0145969713,11.6442914181,51.16,-23.56,56.3242327955,135.48,36.1896507929,-8.7345969713,37.2288061689,-10.9303492071,-4.0145969713,11.6442914181,47.12,-4.72,47.3558106255,134.76
2020-02-23 00:00:00,42.3937175977,-9.5722670389,43.4609662573,-10.2062824023,-3.8022670389,10.8915304301,52.6,-5.77,52.9155260769,135.58,37.3537175977,-31.4522670389,48.8318064406,-10.2062824023,-3.8022670389,10.8915304301,47.56,-27.65,55.0134174543,134.76,40.1037175977,-32.7622670389,51.7848849249,-10.2062824023,-3.8022670389,10.8915304301,50.31,-28.96,58.0497863906,135.71,36.8337175977,-8.1322670389,37.7207703959,-10.2062824023,-3.8022670389,10.8915304301,47.04,-4.33,47.2388664132,135.82,39.3537175977,-29.0422670389,48.9097982363,-10.2062824023,-3.8022670389,10.8915304301,49.56,-25.24,55.6170045939,135.71,35.3137175977,-7.8022670389,36.1653704739,-10.2062824023,-3.8022670389,10.8915304301,45.52,-4.0,45.6954089598,134.76
2020-02-23 00:30:00,44.4923339718,-9.2492727166,45.4435565074,-11.2376660282,-4.0292727166,11.9381814522,55.73,-5.22,55.9739341122,135.43,39.8223339718,-30.7592727166,50.3184970067,-11.2376660282,-4.0292727166,11.9381814522,51.06,-26.73,57.63346684,134.57,42.0723339718,-32.3992727166,53.1017340433,-11.2376660282,-4.0292727166,11.9381814522,53.31,-28.37,60.3888483083,135.56,39.1923339718,-7.4892727166,39.9014817768,-11.2376660282,-4.0292727166,11.9381814522,50.43,-3.46,50.5485558646,135.61,41.3223339718,-28.6292727166,50.2709711579,-11.2376660282,-4.0292727166,11.9381814522,52.56,-24.6,58.0320049628,135.56,37.6023339718,-7.6692727166,38.3764675827,-11.2376660282,-4.0292727166,11.9381814522,48.84,-3.64,48.975455077,134.57
2020-02-23 01:00:00,43.8422839738,-9.0102016309,44.7585701008,-12.827716026200001,-4.5602016309,13.6141741344,56.67,-4.45,56.8444491573,134.96,40.2122839738,-31.2602016309,50.9335644579,-12.827716026200001,-4.5602016309,13.6141741344,53.04,-26.7,59.3812394616,134.19,41.3722839738,-32.0402016309,52.3281989156,-12.827716026200001,-4.5602016309,13.6141741344,54.2,-27.48,60.768333859,135.09,39.5522839738,-8.0702016309,40.3672060206,-12.827716026200001,-4.5602016309,13.6141741344,52.38,-3.51,52.4974713677,135.23,40.6122839738,-28.2802016309,49.4886594469,-12.827716026200001,-4.5602016309,13.6141741344,53.44,-23.72,58.467700485,135.09,37.9722839738,-8.3602016309,38.8817093438,-12.827716026200001,-4.5602016309,13.6141741344,50.8,-3.8,50.9419277217,134.19
2020-02-23 01:30:00,41.92006717,-10.4964866867,43.2142136837,-13.24993283,-4.6464866867,14.0410312487,55.17,-5.85,55.4792880272,136.11,39.24006717,-30.9264866867,49.9622902827,-13.24993283,-4.6464866867,14.0410312487,52.49,-26.28,58.7012648927,135.1,39.53006717,-33.8264866867,52.0274678611,-13.24993283,-4.6464866867,14.0410312487,52.78,-29.18,60.3092099103,136.22,38.57006717,-7.4964866867,39.2918235024,-13.24993283,-4.6464866867,14.0410312487,51.82,-2.85,51.8983130747,136.16,38.79006717,-30.0864866867,49.0903859448,-13.24993283,-4.6464866867,14.0410312487,52.04,-25.44,57.9254279225,136.22,36.99006717,-6.4464866867,37.5475999212,-13.24993283,-4.6464866867,14.0410312487,50.24,-1.8,50.2722348817,135.1
2020-02-23 02:00:00,40.2963336763,-10.7903457301,41.7160169327,-12.9336663237,-4.5103457301,13.6975524521,53.23,-6.28,53.5991725682,136.03,37.5963336763,-30.8803457301,48.6526469815,-12.9336663237,-4.5103457301,13.6975524521,50.53,-26.37,56.9969981666,134.97,37.9863336763,-34.1203457301,51.060351927,-12.9336663237,-4.5103457301,13.6975524521,50.92,-29.61,58.9032978703,136.14,36.9863336763,-7.4803457301,37.735188499,-12.9336663237,-4.5103457301,13.6975524521,49.92,-2.9699999999999998,50.0082723157,136.05,37.2663336763,-30.3903457301,48.0869289856,-12.9336663237,-4.5103457301,13.6975524521,50.2,-25.88,56.4784419049,136.14,35.4663336763,-7.1503457301,36.1799429035,-12.9336663237,-4.5103457301,13.6975524521,48.4,-2.64,48.4719465258,134.97
2020-02-23 02:30:00,39.7307169414,-10.0936283346,40.9928189033,-12.4892830586,-4.4436283346,13.2562447207,52.22,-5.65,52.5247646354,136.42,36.6907169414,-32.3436283346,48.9113381899,-12.4892830586,-4.4436283346,13.2562447207,49.18,-27.9,56.5427484298,135.56,37.4407169414,-33.5736283346,50.2891221303,-12.4892830586,-4.4436283346,13.2562447207,49.93,-29.13,57.8062436074,136.55,36.1207169414,-8.7336283346,37.1615723059,-12.4892830586,-4.4436283346,13.2562447207,48.61,-4.29,48.7989364638,136.66,36.7507169414,-29.8836283346,47.367145134,-12.4892830586,-4.4436283346,13.2562447207,49.24,-25.44,55.4235617766,136.55,34.6307169414,-8.4036283346,35.6357618841,-12.4892830586,-4.4436283346,13.2562447207,47.12,-3.96,47.2861078965,135.56
2020-02-23 03:00:00,39.257333928,-4.6365986474,39.5301949672,-11.382666072,-4.2465986474,12.1490200008,50.64,-0.39,50.641501755,136.32,35.3473339279,-29.7165986474,46.1791105478,-11.382666072,-4.2465986474,12.1490200008,46.73,-25.47,53.2204265297,135.74,36.7973339279,-34.0465986474,50.1319724693,-11.382666072,-4.2465986474,12.1490200008,48.18,-29.8,56.6511465021,136.44,34.827333928,-6.1265986474,35.3621040029,-11.382666072,-4.2465986474,12.1490200008,46.21,-1.88,46.248226993,136.84,36.0573339279,-30.7265986474,47.3735706321,-11.382666072,-4.2465986474,12.1490200008,47.44,-26.48,54.3299549052,136.44,33.217333928,-14.5665986474,36.2708845968,-11.382666072,-4.2465986474,12.1490200008,44.6,-10.32,45.7784053894,135.74
2020-02-23 03:30:00,38.7636512392,4.4735855516,39.0209382906,-10.5763487608,-4.0864144484,11.338339215,49.34,8.56,50.0770326597,135.57,34.5136512392,-17.1964144484,38.5604563218,-10.5763487608,-4.0864144484,11.338339215,45.09,-13.11,46.9572166978,134.7,35.7736512392,-40.4364144484,53.9894224495,-10.5763487608,-4.0864144484,11.338339215,46.35,-36.35,58.9036925837,135.71,33.8936512392,5.6935855516,34.3685395494,-10.5763487608,-4.0864144484,11.338339215,44.47,9.78,45.53272779,135.8,35.1036512392,-37.5264144484,51.3857773287,-10.5763487608,-4.0864144484,11.338339215,45.68,-33.44,56.6118008899,135.71,31.7836512392,-30.0464144484,43.7377126437,-10.5763487608,-4.0864144484,11.338339215,42.36,-25.96,49.6819001247,134.7
2020-02-23 04:00:00,38.2332349372,5.4329210778,38.6173132831,-9.8467650628,-3.9070789222,10.5935852244,48.08,9.34,48.9787913285,136.33,33.2632349372,-14.6170789222,36.3332051257,-9.8467650628,-3.9070789222,10.5935852244,43.11,-10.71,44.4204479941,135.29,35.2832349372,-40.0070789222,53.3429754656,-9.8467650628,-3.9070789222,10.5935852244,45.13,-36.1,57.7921006713,136.46,32.6832349372,8.3729210778,33.7386966751,-9.8467650628,-3.9070789222,10.5935852244,42.53,12.28,44.2673615658,136.38,34.6732349372,-37.1470789222,50.8147487789,-9.8467650628,-3.9070789222,10.5935852244,44.52,-33.24,55.5601295895,136.46,30.6332349372,-37.5870789222,48.4890047807,-9.8467650628,-3.9070789222,10.5935852244,40.48,-33.68,52.659023918,135.29
2020-02-23 04:30:00,37.7346184662,6.6550508048,38.3169822925,-9.5153815338,-3.8349491952,10.2591091749,47.25,10.49,48.4004400806,136.57,32.6046184662,-11.5649491952,34.5949301953,-9.5153815338,-3.8349491952,10.2591091749,42.12,-7.73,42.8234433459,135.29,34.8146184662,-39.0249491952,52.2972687493,-9.5153815338,-3.8349491952,10.2591091749,44.33,-35.19,56.599337452,136.7,32.0146184662,11.3550508048,33.9687058087,-9.5153815338,-3.8349491952,10.2591091749,41.53,15.19,44.2207756603,136.38,34.1646184662,-36.1549491952,49.7433564031,-9.5153815338,-3.8349491952,10.2591091749,43.68,-32.32,54.3371401529,136.7,30.0046184662,-44.1149491952,53.3517185459,-9.5153815338,-3.8349491952,10.2591091749,39.52,-40.28,56.4296801338,135.29
2020-02-23 05:00:00,37.3755184689,6.5206392903,37.9400595357,-9.3744815311,-3.7893607097,10.1113875687,46.75,10.31,47.8733600241,136.65,32.2055184689,-11.6693607097,34.2544799876,-9.3744815311,-3.7893607097,10.1113875687,41.58,-7.88,42.3200992437,135.4,34.4855184689,-39.1693607097,52.187065471,-9.3744815311,-3.7893607097,10.1113875687,43.86,-35.38,56.3510780731,136.79,31.6255184689,11.2606392903,33.5704545047,-9.3744815311,-3.7893607097,10.1113875687,41.0,15.05,43.6749642244,136.52,33.8255184689,-36.3093607097,49.6239395336,-9.3744815311,-3.7893607097,10.1113875687,43.2,-32.52,54.0720852196,136.79,29.6255184689,-42.7493607097,52.0113370876,-9.3744815311,-3.7893607097,10.1113875687,39.0,-38.96,55.1260519174,135.4
2020-02-23 05:30:00,37.2151351357,6.6338498662,37.8017757151,-9.3048648643,-3.7661501338,10.0381470886,46.52,10.4,47.6683374999,136.49,32.2951351357,-11.5061501338,34.2836293927,-9.3048648643,-3.7661501338,10.0381470886,41.6,-7.74,42.3139173322,135.22,34.3251351357,-39.0161501338,51.9660934971,-9.3048648643,-3.7661501338,10.0381470886,43.63,-35.25,56.0904572989,136.62,31.7151351357,11.3838498662,33.6963178174,-9.3048648643,-3.7661501338,10.0381470886,41.02,15.15,43.7282848966,136.37,33.6951351357,-36.1661501338,49.4302796605,-9.3048648643,-3.7661501338,10.0381470886,43.0,-32.4,53.8401337294,136.62,29.7351351357,-44.4861501338,53.5088386649,-9.3048648643,-3.7661501338,10.0381470886,39.04,-40.72,56.4113463764,135.22
2020-02-23 06:00:00,37.6176017985,6.6921605239,38.2082318035,-9.2223982015,-3.7378394761,9.951083988,46.84,10.43,47.9871909993,136.49,32.5376017985,-11.5078394761,34.5126918714,-9.2223982015,-3.7378394761,9.951083988,41.76,-7.77,42.4767053807,135.22,34.7276017985,-38.9278394761,52.1668765881,-9.2223982015,-3.7378394761,9.951083988,43.95,-35.19,56.302207772,136.62,31.9476017985,11.3821605239,33.9146404797,-9.2223982015,-3.7378394761,9.951083988,41.17,15.12,43.8586741706,136.37,34.0576017985,-36.0978394761,49.6283613986,-9.2223982015,-3.7378394761,9.951083988,43.28,-32.36,54.0400592154,136.62,29.9376017985,-44.2178394761,53.3992259249,-9.2223982015,-3.7378394761,9.951083988,39.16,-40.48,56.3217187238,135.22
2020-02-23 06:30:00,38.6332684611,5.8242100933,39.0698202606,-9.8867315389,-3.9557899067,10.6487433206,48.52,9.78,49.4958462904,135.98,33.9732684611,-9.9757899067,35.4076171775,-9.8867315389,-3.9557899067,10.6487433206,43.86,-6.02,44.2712096062,134.51,35.6632684611,-39.4257899067,53.1625961282,-9.8867315389,-3.9557899067,10.6487433206,45.55,-35.47,57.731476683,136.1,33.3132684611,12.6542100933,35.6356968312,-9.8867315389,-3.9557899067,10.6487433206,43.2,16.61,46.2831729682,135.63,34.9932684611,-36.5157899067,50.5759997439,-9.8867315389,-3.9557899067,10.6487433206,44.88,-32.56,55.4469836871,136.1,31.1532684611,-42.2757899067,52.5144603709,-9.8867315389,-3.9557899067,10.6487433206,41.04,-38.32,56.1489447808,134.51
2020-02-23 07:00:00,39.5562851304,5.7967320601,39.9787668131,-10.3637148696,-4.1132679399,11.150137176,49.92,9.91,50.8941499585,135.75,34.7762851304,-9.3832679399,36.0199351013,-10.3637148696,-4.1132679399,11.150137176,45.14,-5.27,45.446589531,134.22,36.5062851304,-39.2832679399,53.6272691273,-10.3637148696,-4.1132679399,11.150137176,46.87,-35.17,58.5980016724,135.87,34.0762851304,13.1367320601,36.5207740541,-10.3637148696,-4.1132679399,11.150137176,44.44,17.25,47.6704950677,135.34,35.8362851304,-36.3532679399,51.0470314696,-10.3637148696,-4.1132679399,11.150137176,46.2,-32.24,56.3370002751,135.87,31.8762851304,-42.5132679399,53.1363858824,-10.3637148696,-4.1132679399,11.150137176,42.24,-38.4,57.0857039897,134.22
2020-02-23 07:30:00,39.9410351281,5.9148905315,40.3766295907,-10.8889648719,-4.2851094685,11.7017827333,50.83,10.2,51.843311044000004,135.61,35.4110351281,-9.2551094685,36.6005254077,-10.8889648719,-4.2851094685,11.7017827333,46.3,-4.97,46.5659843663,134.07,36.8610351281,-39.0251094685,53.6814221099,-10.8889648719,-4.2851094685,11.7017827333,47.75,-34.74,59.0502336998,135.7,34.6810351281,13.2048905315,37.1098818579,-10.8889648719,-4.2851094685,11.7017827333,45.57,17.49,48.8111155373,135.18,36.1910351281,-36.0851094685,51.1070068484,-10.8889648719,-4.2851094685,11.7017827333,47.08,-31.8,56.8134350308,135.7,32.3910351281,-41.5651094685,52.6957064835,-10.8889648719,-4.2851094685,11.7017827333,43.28,-37.28,57.1222968726,134.07
2020-02-23 08:00:00,41.2891517893,5.9911755035,41.721556052,-11.420848210700001,-4.4588244965,12.260378858,52.71,10.45,53.7358967544,134.56,36.6791517893,-8.7888244965,37.7174178864,-11.420848210700001,-4.4588244965,12.260378858,48.1,-4.33,48.2945017574,133.06,38.0991517893,-38.2788244965,54.0075343994,-11.420848210700001,-4.4588244965,12.260378858,49.52,-33.82,59.9668475076,134.68,35.8791517893,13.3311755035,38.2757596062,-11.420848210700001,-4.4588244965,12.260378858,47.3,17.79,50.5348800335,134.14,37.3391517893,-35.3388244965,51.4105511849,-11.420848210700001,-4.4588244965,12.260378858,48.76,-30.88,57.715786402,134.68,33.4591517893,-41.5388244965,53.3384362258,-11.420848210700001,-4.4588244965,12.260378858,44.88,-37.08,58.2163276066,133.06
2020-02-23 08:30:00,44.140301788,7.1127686819000004,44.7097049896,-12.309698212,-4.7572313181,13.1969663137,56.45,11.87,57.6844814487,133.2,39.160301788,-8.3272313181,40.0358841235,-12.309698212,-4.7572313181,13.1969663137,51.47,-3.5700000000000003,51.5936604633,131.81,40.750301788,-36.3272313181,54.5917102777,-12.309698212,-4.7572313181,13.1969663137,53.06,-31.57,61.7416269627,133.31,38.270301788,13.4027686819,40.5493552018,-12.309698212,-4.7572313181,13.1969663137,50.58,18.16,53.7412504507,132.86,39.970301788,-33.3172313181,52.0352085393,-12.309698212,-4.7572313181,13.1969663137,52.28,-28.56,59.5724097213,133.31,35.650301788,-39.1572313181,52.9550071483,-12.309698212,-4.7572313181,13.1969663137,47.96,-34.4,59.021365623,131.81
2020-02-23 09:00:00,46.7416017834,7.5387974263,47.3456524288,-12.9983982166,-5.0012025737,13.9273250619,59.74,12.54,61.0419462337,132.41,41.7616017834,-6.8812025736999995,42.3247248352,-12.9983982166,-5.0012025737,13.9273250619,54.76,-1.88,54.7922622274,130.93,43.2016017834,-35.4712025737,55.8979839411,-12.9983982166,-5.0012025737,13.9273250619,56.2,-30.47,63.9285609098,132.52,40.7716017834,14.6187974263,43.3131937194,-12.9983982166,-5.0012025737,13.9273250619,53.77,19.62,57.2377261952,131.98,42.3616017834,-32.4012025737,53.3323844758,-12.9983982166,-5.0012025737,13.9273250619,55.36,-27.4,61.7696495052,132.52,38.0416017834,-37.4012025737,53.3480404533,-12.9983982166,-5.0012025737,13.9273250619,51.04,-32.4,60.4552859558,130.93
2020-02-23 09:30:00,49.3983517858,8.8609430758,50.1867858241,-13.5716482142,-5.2090569242,14.5369841882,62.97,14.07,64.522754126,131.65,44.2183517858,-6.5390569242000005,44.6992382498,-13.5716482142,-5.2090569242,14.5369841882,57.79,-1.33,57.8053025249,130.3,45.6783517858,-33.7490569242,56.7935794359,-13.5716482142,-5.2090569242,14.5369841882,59.25,-28.54,65.765447615,131.79,43.1383517858,14.7909430758,45.6036116099,-13.5716482142,-5.2090569242,14.5369841882,56.71,20.0,60.1333859017,131.34,44.7883517858,-30.6490569242,54.2711815426,-13.5716482142,-5.2090569242,14.5369841882,58.36,-25.44,63.6638296052,131.79,40.2683517858,-36.4890569242,54.3414338306,-13.5716482142,-5.2090569242,14.5369841882,53.84,-31.28,62.267037829,130.3
2020-02-23 10:00:00,51.8089684453,9.6758028943,52.7047471582,-14.2010315547,-5.4241971057,15.2016844942,66.01,15.1,67.715065532,131.11,46.5189684453,-5.6641971057,46.8625389204,-14.2010315547,-5.4241971057,15.2016844942,60.72,-0.24,60.7204743064,129.78,47.9289684453,-32.6041971057,57.9674019181,-14.2010315547,-5.4241971057,15.2016844942,62.13,-27.18,67.8151111479,131.25,45.3589684453,15.4858028943,47.9295953425,-14.2010315547,-5.4241971057,15.2016844942,59.56,20.91,63.1238599897,130.82,47.0389684453,-29.4641971057,55.5049859335,-14.2010315547,-5.4241971057,15.2016844942,61.24,-24.04,65.7895067621,131.25,42.3589684453,-38.2241971057,57.055862557,-14.2010315547,-5.4241971057,15.2016844942,56.56,-32.8,65.382517541,129.78
2020-02-23 10:30:00,53.5357851198,10.4233929721,54.5410616825,-14.0342148802,-5.4066070279,15.0396338671,67.57,15.83,69.3995230531,130.96,48.0857851198,-5.4866070279,48.3977849418,-14.0342148802,-5.4066070279,15.0396338671,62.12,-0.08,62.1200515132,129.68,49.5857851198,-31.6366070279,58.818576914,-14.0342148802,-5.4066070279,15.0396338671,63.62,-26.23,68.815095001,131.09,46.8957851198,15.5933929721,49.4203254379,-14.0342148802,-5.4066070279,15.0396338671,60.93,21.0,64.4473808622,130.7,48.6057851198,-28.4866070279,56.3383450865,-14.0342148802,-5.4066070279,15.0396338671,62.64,-23.08,66.7566925484,131.09,43.8057851198,-36.1666070279,56.8064281035,-14.0342148802,-5.4066070279,15.0396338671,57.84,-30.76,65.5106342512,129.68
2020-02-23 11:00:00,54.2914684227,11.6348181675,55.5241617432,-13.0685315773,-5.2351818325,14.0781265233,67.36,16.87,69.4403809033,130.56,48.6414684227,-5.4751818325,48.9486472379,-13.0685315773,-5.2351818325,14.0781265233,61.71,-0.24,61.7104666973,129.4,50.3414684227,-30.2551818325,58.7336315128,-13.0685315773,-5.2351818325,14.0781265233,63.41,-25.02,68.1676499522,130.66,47.4714684227,15.5248181675,49.9455733108,-13.0685315773,-5.2351818325,14.0781265233,60.54,20.76,64.0005406227,130.41,49.2914684227,-27.1151818325,56.2572834847,-13.0685315773,-5.2351818325,14.0781265233,62.36,-21.88,66.0870940502,130.66,44.4114684227,-37.0351818325,57.8271840991,-13.0685315773,-5.2351818325,14.0781265233,57.48,-31.8,65.6901088445,129.4
2020-02-23 11:30:00,54.6476850625,13.2657710912,56.2347771875,-11.1523149375,-4.7342289088000005,12.1155706356,65.8,18.0,68.2175930387,130.56,48.8076850625,-5.5042289088,49.117070933,-11.1523149375,-4.7342289088000005,12.1155706356,59.96,-0.77,59.9649439256,129.6,50.7576850625,-28.7242289088,58.3217276776,-11.1523149375,-4.7342289088000005,12.1155706356,61.91,-23.99,66.3955435251,130.66,47.6776850625,15.5557710912,50.1512080329,-11.1523149375,-4.7342289088000005,12.1155706356,58.83,20.29,62.2306435769,130.61,49.7676850625,-25.5742289088,55.9541210346,-11.1523149375,-4.7342289088000005,12.1155706356,60.92,-20.84,64.3859612027,130.66,44.6876850625,-38.0542289088,58.6950895227,-11.1523149375,-4.7342289088000005,12.1155706356,55.84,-33.32,65.0255949608,129.6
2020-02-23 12:00:00,54.0357346582,13.2561874664,55.6380007387,-11.0842653418,-4.6038125336,12.0023342735,65.12,17.86,67.5247658271,130.56,48.0457346582,-5.5438125336,48.3645167065,-11.0842653418,-4.6038125336,12.0023342735,59.13,-0.9400000000000001,59.1374712006,129.6,50.1857346582,-28.7238125336,57.8244357487,-11.0842653418,-4.6038125336,12.0023342735,61.27,-24.12,65.8466954372,130.66,46.9357346582,15.5261874664,49.437088154,-11.0842653418,-4.6038125336,12.0023342735,58.02,20.13,61.4128431193,130.61,49.1557346582,-25.6038125336,55.4241956734,-11.0842653418,-4.6038125336,12.0023342735,60.24,-21.0,63.7954355734,130.66,43.9957346582,-38.3238125336,58.3467160621,-11.0842653418,-4.6038125336,12.0023342735,55.08,-33.72,64.5820780093,129.6
2020-02-23 12:30:00,55.0898511718,14.1909434112,56.8882639658,-10.0801488282,-4.1690565888,10.908273614,65.17,18.36,67.7068571121,130.63,48.7898511718,-4.7290565888,49.0185021557,-10.0801488282,-4.1690565888,10.908273614,58.87,-0.56,58.8726634356,129.68,51.2298511718,-27.8290565888,58.3005492402,-10.0801488282,-4.1690565888,10.908273614,61.31,-23.66,65.7169057397,130.74,47.6898511718,16.3409434112,50.4117876727,-10.0801488282,-4.1690565888,10.908273614,57.77,20.51,61.3027976523,130.69,50.1998511718,-24.7290565888,55.9602653447,-10.0801488282,-4.1690565888,10.908273614,60.28,-20.56,63.689810802,130.74,44.7198511718,-36.9290565888,57.9967267125,-10.0801488282,-4.1690565888,10.908273614,54.8,-32.76,63.8455761976,129.68
2020-02-23 13:00:00,55.207167852,14.3504550075,57.0417999467,-9.332832148,-4.2095449925,10.2382627895,64.54,18.56,67.1556788366,130.96,49.127167852,-4.5495449924999996,49.337379144,-9.332832148,-4.2095449925,10.2382627895,58.46,-0.34,58.4609887019,130.0,51.377167852,-27.8995449925,58.4636467156,-9.332832148,-4.2095449925,10.2382627895,60.71,-23.69,65.1683987835,131.08,48.027167852,16.6104550075,50.818461876,-9.332832148,-4.2095449925,10.2382627895,57.36,20.82,61.021651895,130.98,50.387167852,-24.8095449925,56.16386923,-9.332832148,-4.2095449925,10.2382627895,59.72,-20.6,63.1730828755,131.08,45.107167852,-37.0895449925,58.3976963534,-9.332832148,-4.2095449925,10.2382627895,54.44,-32.88,63.5988050202,130.0
2020-02-23 13:30:00,54.633884304,13.6448667316,56.3120209392,-6.796115696,-3.6051332684,7.6931251411,61.43,17.25,63.8060138231,131.59,48.033884304,-3.4951332684,48.160876216,-6.796115696,-3.6051332684,7.6931251411,54.83,0.11,54.8301103409,130.37,50.983884304,-28.9751332684,58.6422612681,-6.796115696,-3.6051332684,7.6931251411,57.78,-25.37,63.1044000051,131.7,47.023884304,17.7848667316,50.2747171021,-6.796115696,-3.6051332684,7.6931251411,53.82,21.39,57.914803807,131.37,50.003884304,-25.9251332684,56.3249587702,-6.796115696,-3.6051332684,7.6931251411,56.8,-22.32,61.0280460116,131.7,44.203884304,-35.8451332684,56.9109564722,-6.796115696,-3.6051332684,7.6931251411,51.0,-32.24,60.335873243,130.37
2020-02-23 14:00:00,53.9568674485,11.909502461,55.2555860861,-7.2931325515,-3.540497539,8.1070898131,61.25,15.45,63.1685443872,131.94,47.3568674485,-3.000497539,47.4518269407,-7.2931325515,-3.540497539,8.1070898131,54.65,0.54,54.6526678214,130.5,50.3168674485,-30.830497539,59.0110729298,-7.2931325515,-3.540497539,8.1070898131,57.61,-27.29,63.7468132537,132.04,46.3668674485,18.249502461,49.8290150119,-7.2931325515,-3.540497539,8.1070898131,53.66,21.79,57.9154530328,131.49,49.3468674485,-27.740497539,56.6096151788,-7.2931325515,-3.540497539,8.1070898131,56.64,-24.2,61.5932593715,132.04,43.5468674485,-35.220497539,56.0072594533,-7.2931325515,-3.540497539,8.1070898131,50.84,-31.68,59.9026543652,130.5
2020-02-23 14:30:00,53.4152508501,12.3328571781,54.8205106648,-7.7247491499,-3.4371428219,8.4549216559,61.14,15.77,63.1410524144,132.03,47.1052508501,-3.5371428219,47.2378665584,-7.7247491499,-3.4371428219,8.4549216559,54.83,-0.1,54.8300911909,130.68,49.7652508501,-30.5571428219,58.3979380596,-7.7247491499,-3.4371428219,8.4549216559,57.49,-27.12,63.5656707665,132.14,46.0952508501,17.8228571781,49.4209104421,-7.7247491499,-3.4371428219,8.4549216559,53.82,21.26,57.8669162821,131.7,48.8352508501,-27.4771428219,56.0345884543,-7.7247491499,-3.4371428219,8.4549216559,56.56,-24.04,61.4569377695,132.14,43.3152508501,-36.4771428219,56.6285520268,-7.7247491499,-3.4371428219,8.4549216559,51.04,-33.04,60.8006842067,130.68
2020-02-23 15:00:00,53.3998838776,11.5767641567,54.6403611489,-9.3701161224,-3.8932358433000003,10.1467414217,62.77,15.47,64.648231221,132.03,47.4698838776,-4.3132358433,47.6654369412,-9.3701161224,-3.8932358433000003,10.1467414217,56.84,-0.42,56.841551703,130.68,49.6898838776,-31.2432358433,58.6960334753,-9.3701161224,-3.8932358433000003,10.1467414217,59.06,-27.35,65.0853754695,132.14,46.4398838776,17.0767641567,49.4800837573,-9.3701161224,-3.8932358433000003,10.1467414217,55.81,20.97,59.6196024811,131.7,48.7898838776,-28.1332358433,56.319905253900004,-9.3701161224,-3.8932358433000003,10.1467414217,58.16,-24.24,63.0092310697,132.14,43.6298838776,-35.9732358433,56.5476831021,-9.3701161224,-3.8932358433000003,10.1467414217,53.0,-32.08,61.9526141498,130.68
2020-02-23 15:30:00,53.7521838229,10.6949144153,54.8058250561,-12.5578161771,-4.7050855847,13.4103160849,66.31,15.4,68.0747831432,131.79,48.7221838229,-5.0350855847,48.9816627251,-12.5578161771,-4.7050855847,13.4103160849,61.28,-0.33,61.2808885379,130.45,49.8721838229,-31.9150855847,59.2098590367,-12.5578161771,-4.7050855847,13.4103160849,62.43,-27.21,68.1020484273,131.9,47.5621838229,16.3049144153,50.2793353585,-12.5578161771,-4.7050855847,13.4103160849,60.12,21.01,63.6854339704,131.43,48.882183822900004,-28.7450855847,56.7075642271,-12.5578161771,-4.7050855847,13.4103160849,61.44,-24.04,65.9757167449,131.9,44.5621838229,-36.7050855847,57.7325864209,-12.5578161771,-4.7050855847,13.4103160849,57.12,-32.0,65.4728523894,130.45
2020-02-23 16:00:00,54.3324336766,10.7218077969,55.3802357494,-14.3675663234,-5.1181922031,15.2519786744,68.7,15.84,70.5024510212,131.72,50.2624336766,-4.8881922031,50.4995709102,-14.3675663234,-5.1181922031,15.2519786744,64.63,0.23,64.6304092514,130.36,50.3124336766,-31.8781922031,59.5613979067,-14.3675663234,-5.1181922031,15.2519786744,64.68,-26.76,69.9971427988,131.82,49.0124336766,16.4518077969,51.6999094263,-14.3675663234,-5.1181922031,15.2519786744,63.38,21.57,66.9499014189,131.33,49.3924336766,-28.6781922031,57.1143695802,-14.3675663234,-5.1181922031,15.2519786744,63.76,-23.56,67.9736066426,131.82,45.9124336766,-36.2381922031,58.490667121,-14.3675663234,-5.1181922031,15.2519786744,60.28,-31.12,67.8390212194,130.36
2020-02-23 16:30:00,55.1023335566,10.7636411127,56.1437719911,-16.0376664434,-5.5863588873,16.9827603931,71.14,16.35,72.9946717234,131.53,51.7723335566,-5.0563588873,52.018662873,-16.0376664434,-5.5863588873,16.9827603931,67.81,0.53,67.8120711968,130.21,50.9623335566,-31.6663588873,59.9993143854,-16.0376664434,-5.5863588873,16.9827603931,67.0,-26.08,71.8969150938,131.65,50.4223335566,16.2436411127,52.9742163499,-16.0376664434,-5.5863588873,16.9827603931,66.46,21.83,69.9534166428,131.18,50.0023335566,-28.4263588873,57.5177471803,-16.0376664434,-5.5863588873,16.9827603931,66.04,-22.84,69.878088125,131.65,47.1623335566,-36.3863588873,59.5672126222,-16.0376664434,-5.5863588873,16.9827603931,63.2,-30.8,70.3056185521,130.21
2020-02-23 17:00:00,56.0854834613,11.9486529917,57.3441519547,-17.5145165387,-5.9913470083,18.5109299755,73.6,17.94,75.7548915912,130.8,53.0654834613,-5.5713470083,53.3571498721,-17.5145165387,-5.9913470083,18.5109299755,70.58,0.42,70.5812496347,129.68,51.7854834613,-30.0713470083,59.8834051155,-17.5145165387,-5.9913470083,18.5109299755,69.3,-24.08,73.3644082645,130.9,51.6454834613,15.5686529917,53.9410689357,-17.5145165387,-5.9913470083,18.5109299755,69.16,21.56,72.4426614641,130.61,50.8054834613,-26.8313470083,57.4553594717,-17.5145165387,-5.9913470083,18.5109299755,68.32,-20.84,71.4277817099,130.9,48.2854834613,-36.0713470083,60.2713031889,-17.5145165387,-5.9913470083,18.5109299755,65.8,-30.08,72.3494740824,129.68
2020-02-23 17:30:00,57.5860500515,7.4536888383,58.0664329698,-19.4039499485,-6.5563111617,20.4816622776,76.99,14.01,78.2543302316,130.49,54.9060500515,-9.3963111617,55.7042637121,-19.4039499485,-6.5563111617,20.4816622776,74.31,-2.84,74.3642501475,129.32,53.8160500515,-20.4963111617,57.5870299146,-19.4039499485,-6.5563111617,20.4816622776,73.22,-13.94,74.5351729051,130.61,53.4060500515,11.8336888383,54.7013927942,-19.4039499485,-6.5563111617,20.4816622776,72.81,18.39,75.096525885,130.26,52.2760500515,-30.9163111617,60.7338760893,-19.4039499485,-6.5563111617,20.4816622776,71.68,-24.36,75.706221673,130.61,49.9960500515,-29.2763111617,57.9370987882,-19.4039499485,-6.5563111617,20.4816622776,69.4,-22.72,73.0243685354,129.32
2020-02-23 18:00:00,59.5821333628,4.7639448982,59.772282766000004,-20.8378666372,-7.0060551018,21.9841191336,80.42,11.77,81.2767451366,130.2,56.7821333628,-11.6560551018,57.9661477913,-20.8378666372,-7.0060551018,21.9841191336,77.62,-4.65,77.7591595891,129.0,55.9621333628,-17.0660551018,58.5065005555,-20.8378666372,-7.0060551018,21.9841191336,76.8,-10.06,77.4560752943,130.3,55.2121333628,9.5739448982,56.0360606341,-20.8378666372,-7.0060551018,21.9841191336,76.05,16.58,77.8363597556,129.92,54.2421333628,-29.7260551018,61.8534346958,-20.8378666372,-7.0060551018,21.9841191336,75.08,-22.72,78.442366104,130.3,51.9221333628,-23.7660551018,57.1028309985,-20.8378666372,-7.0060551018,21.9841191336,72.76,-16.76,74.6653547504,129.0
2020-02-23 18:30:00,60.9408666909,-0.8748622083,60.9471460934,-21.4391333091,-7.1948622083,22.6142096754,82.38,6.32,82.6220721115,130.72,57.5608666909,-17.2748622083,60.0972065784,-21.4391333091,-7.1948622083,22.6142096754,79.0,-10.08,79.6404821683,129.53,57.2908666909,-22.5948622083,61.5854788437,-21.4391333091,-7.1948622083,22.6142096754,78.73,-15.4,80.2220225375,130.84,56.0108666909,4.2451377917,56.1715086351,-21.4391333091,-7.1948622083,22.6142096754,77.45,11.44,78.2903320979,130.44,56.2408666909,-18.5148622083,59.2100938079,-21.4391333091,-7.1948622083,22.6142096754,77.68,-11.32,78.5004764317,130.84,53.5608666909,-13.8348622083,55.3188019846,-21.4391333091,-7.1948622083,22.6142096754,75.0,-6.64,75.2933569447,129.53
2020-02-23 19:00:00,60.3840000643,-1.2802344402,60.3975700172,-20.8059999357,-6.9902344402,21.9488726556,81.19,5.71,81.3905412195,131.32,56.8540000643,-17.9102344402,59.6083368415,-20.8059999357,-6.9902344402,21.9488726556,77.66,-10.92,78.4239886769,130.12,56.7840000643,-23.1902344402,61.3368538213,-20.8059999357,-6.9902344402,21.9488726556,77.59,-16.2,79.2631572674,131.42,55.3540000643,3.8097655597999998,55.4849496417,-20.8059999357,-6.9902344402,21.9488726556,76.16,10.8,76.9219448532,131.04,55.7540000643,-19.1102344402,58.9381844268,-20.8059999357,-6.9902344402,21.9488726556,76.56,-12.12,77.5134052922,131.42,52.9540000643,-15.1102344402,55.0676430188,-20.8059999357,-6.9902344402,21.9488726556,73.76,-8.12,74.2056062572,130.12
2020-02-23 19:30:00,58.6806166551,-1.2086891132,58.6930634776,-19.9893833449,-6.7086891132,21.0851121915,78.67,5.5,78.8620244478,130.97,55.1606166551,-19.5286891132,58.5154964795,-19.9893833449,-6.7086891132,21.0851121915,75.15,-12.82,76.2356537324,129.95,55.1906166551,-23.0086891132,59.7946815484,-19.9893833449,-6.7086891132,21.0851121915,75.18,-16.3,76.9267339746,131.06,53.7506166551,2.1613108868,53.7940522321,-19.9893833449,-6.7086891132,21.0851121915,73.74,8.87,74.2715591596,130.86,54.1706166551,-18.9886891132,57.402317227,-19.9893833449,-6.7086891132,21.0851121915,74.16,-12.28,75.1698343752,131.06,51.4106166551,-16.3086891132,53.9353765672,-19.9893833449,-6.7086891132,21.0851121915,71.4,-9.6,72.042487464,129.95
2020-02-23 20:00:00,56.6805166428,-2.1201622019,56.7201556297,-19.1494833572,-6.4301622019,20.2002400677,75.83,4.31,75.952386401,131.47,53.3505166428,-20.3501622019,57.0999713458,-19.1494833572,-6.4301622019,20.2002400677,72.5,-13.92,73.8242263759,130.42,53.3305166428,-24.0401622019,58.4984906137,-19.1494833572,-6.4301622019,20.2002400677,72.48,-17.61,74.5886217864,131.56,52.0105166428,1.4698377981,52.0312815967,-19.1494833572,-6.4301622019,20.2002400677,71.16,7.9,71.597175922,131.35,52.3305166428,-20.0701622019,56.0472513412,-19.1494833572,-6.4301622019,20.2002400677,71.48,-13.64,72.769773945,131.56,49.7705166428,-17.4301622019,52.7343804484,-19.1494833572,-6.4301622019,20.2002400677,68.92,-11.0,69.7923090319,130.42
2020-02-23 20:30:00,54.6482999771,-4.5024278992,54.8334619313,-18.0617000229,-6.0724278992,19.0551669714,72.71,1.57,72.7269482379,131.8,51.2382999771,-19.6424278992,54.874295971,-18.0617000229,-6.0724278992,19.0551669714,69.3,-13.57,70.6161093519,130.42,51.4382999771,-26.4624278992,57.8459920379,-18.0617000229,-6.0724278992,19.0551669714,69.5,-20.39,72.4292903458,131.92,49.9582999771,2.1475721008,50.0044378283,-18.0617000229,-6.0724278992,19.0551669714,68.02,8.22,68.5148801356,131.35,50.4982999771,-22.5524278992,55.3054274436,-18.0617000229,-6.0724278992,19.0551669714,68.56,-16.48,70.5128640746,131.92,47.7782999771,-16.6724278992,50.6037133099,-18.0617000229,-6.0724278992,19.0551669714,65.84,-10.6,66.6878219767,130.42
2020-02-23 21:00:00,52.4444833114,-6.1221475782,52.8006109886,-17.1455166886,-5.7721475782,18.0910593991,69.59,-0.35000000000000003,69.5908801496,132.44,49.2644833114,-19.9821475782,53.1627269596,-17.1455166886,-5.7721475782,18.0910593991,66.41,-14.21,67.9132696901,130.92,49.3744833114,-28.2521475782,56.8860566839,-17.1455166886,-5.7721475782,18.0910593991,66.52,-22.48,70.2158158822,132.55,48.0944833114,1.9178524218000002,48.1327069975,-17.1455166886,-5.7721475782,18.0910593991,65.24,7.69,65.6916562434,131.86,48.5344833114,-24.3321475782,54.2922598173,-17.1455166886,-5.7721475782,18.0910593991,65.68,-18.56,68.2520036336,132.55,45.9344833114,-16.1321475782,48.6849354788,-17.1455166886,-5.7721475782,18.0910593991,63.08,-10.36,63.9250811497,130.92
2020-02-23 21:30:00,50.3994999793,-5.5854381021,50.7080537682,-16.1205000207,-5.4354381021,17.0121870516,66.52,-0.15,66.5201691219,132.97,47.0394999793,-22.1054381021,51.9746568242,-16.1205000207,-5.4354381021,17.0121870516,63.16,-16.67,65.3228482233,131.7,47.4694999793,-27.9454381021,55.0844890964,-16.1205000207,-5.4354381021,17.0121870516,63.59,-22.51,67.4565652846,133.09,45.9694999793,0.1045618979,45.9696188971,-16.1205000207,-5.4354381021,17.0121870516,62.09,5.54,62.3366641713,132.68,46.5994999793,-24.0354381021,52.4329637069,-16.1205000207,-5.4354381021,17.0121870516,62.72,-18.6,65.4198624272,133.09,43.9994999793,-18.5154381021,47.7365420464,-16.1205000207,-5.4354381021,17.0121870516,60.12,-13.08,61.5264235918,131.7
