Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-23 22:00:00,47.6337666519,-6.1141249093,48.0245588096,-14.7762333481,-4.9941249093,15.5973829717,62.41,-1.12,62.4200488625,133.79,44.1137666519,-23.6841249093,50.0695734048,-14.7762333481,-4.9941249093,15.5973829717,58.89,-18.69,61.7846922789,132.6,44.8837666519,-28.7441249093,53.2989420689,-14.7762333481,-4.9941249093,15.5973829717,59.66,-23.75,64.2135351776,133.91,43.1837666519,-1.1841249093,43.1999983107,-14.7762333481,-4.9941249093,15.5973829717,57.96,3.81,58.0850901695,133.6,44.0637666519,-24.9541249093,50.6391536416,-14.7762333481,-4.9941249093,15.5973829717,58.84,-19.96,62.1333018598,133.91,41.3437666519,-19.1941249093,45.5820301435,-14.7762333481,-4.9941249093,15.5973829717,56.12,-14.2,57.888637918,132.6
2020-02-23 22:30:00,45.0721833803,-7.7167429143,45.7279983804,-13.8678166197,-4.7167429143,14.6480033287,58.94,-3.0,59.0162994435,134.22,41.9321833803,-23.4067429143,48.0227406225,-13.8678166197,-4.7167429143,14.6480033287,55.8,-18.69,58.8468869185,132.83,42.4821833803,-30.4667429143,52.2777039336,-13.8678166197,-4.7167429143,14.6480033287,56.35,-25.75,61.954701193700004,134.35,41.0821833803,-0.8567429143,41.0911158247,-13.8678166197,-4.7167429143,14.6480033287,54.95,3.86,55.0854073235,133.86,41.6921833803,-26.6767429143,49.4963308492,-13.8678166197,-4.7167429143,14.6480033287,55.56,-21.96,59.7424070489,134.35,39.3321833803,-18.7967429143,43.59286861,-13.8678166197,-4.7167429143,14.6480033287,53.2,-14.08,55.0316854185,132.83
2020-02-23 23:00:00,42.4311333672,-7.7867667981,43.1397127482,-12.6188666328,-4.2967667981,13.3303413314,55.05,-3.49,55.1605166763,134.92,39.3111333672,-24.8867667981,46.5265125308,-12.6188666328,-4.2967667981,13.3303413314,51.93,-20.59,55.8629841666,133.64,40.0011333672,-30.7667667981,50.4646867609,-12.6188666328,-4.2967667981,13.3303413314,52.62,-26.47,58.9026765096,135.04,38.5911333672,-2.0867667981,38.6475118247,-12.6188666328,-4.2967667981,13.3303413314,51.21,2.21,51.2576647927,134.71,39.2211333672,-27.0567667981,47.6483570774,-12.6188666328,-4.2967667981,13.3303413314,51.84,-22.76,56.6162803441,135.04,36.9011333672,-19.8567667981,41.9044726904,-12.6188666328,-4.2967667981,13.3303413314,49.52,-15.56,51.9070708093,133.64
2020-02-23 23:30:00,40.467650061,-9.544877166500001,41.578063706500004,-11.462349939,-3.9248771665,12.1156975407,51.93,-5.62,52.2332202722,135.65,37.587650061,-23.8848771665,44.5344674872,-11.462349939,-3.9248771665,12.1156975407,49.05,-19.96,52.9556805263,134.08,38.197650061,-32.7348771665,50.3053938787,-11.462349939,-3.9248771665,12.1156975407,49.66,-28.81,57.4119473629,135.79,36.927650061,-0.9948771665,36.9410492488,-11.462349939,-3.9248771665,12.1156975407,48.39,2.93,48.4786241554,135.17,37.457650061,-29.0048771665,47.374660395,-11.462349939,-3.9248771665,12.1156975407,48.92,-25.08,54.9742921737,135.79,35.297650061,-19.5648771665,40.3572610365,-11.462349939,-3.9248771665,12.1156975407,46.76,-15.64,49.3062592375,134.08
2020-02-24 00:00:00,39.1763167328,-10.3044047272,40.5088206386,-10.8736832672,-3.7344047272000003,11.497076431,50.05,-6.57,50.4793759866,135.45,36.3463167328,-23.7744047272,43.4312912561,-10.8736832672,-3.7344047272000003,11.497076431,47.22,-20.04,51.2964911081,133.81,36.9963167328,-33.3644047272,49.8187811432,-10.8736832672,-3.7344047272000003,11.497076431,47.87,-29.63,56.2980798962,135.59,35.7263167328,-1.0044047272,35.7404327919,-10.8736832672,-3.7344047272000003,11.497076431,46.6,2.73,46.6798982432,134.88,36.2863167328,-29.7344047272,46.9130217159,-10.8736832672,-3.7344047272000003,11.497076431,47.16,-26.0,53.8522571486,135.59,34.1263167328,-18.1344047272,38.6453377338,-10.8736832672,-3.7344047272000003,11.497076431,45.0,-14.4,47.2478570943,133.81
2020-02-24 00:30:00,41.5787334374,-10.0236682248,42.7699076331,-11.6812665626,-4.0036682248,12.348333805,53.26,-6.02,53.5991417842,135.15,38.6687334374,-23.1036682248,45.0449823077,-11.6812665626,-4.0036682248,12.348333805,50.35,-19.1,53.8510213459,133.48,39.2487334374,-32.9536682248,51.2484860841,-11.6812665626,-4.0036682248,12.348333805,50.93,-28.95,58.5829958264,135.29,37.9787334374,-0.4436682248,37.981324819,-11.6812665626,-4.0036682248,12.348333805,49.66,3.56,49.7874401832,134.52,38.4787334374,-29.2836682248,48.3543808941,-11.6812665626,-4.0036682248,12.348333805,50.16,-25.28,56.1703124435,135.29,36.2387334374,-18.1636682248,40.5359672949,-11.6812665626,-4.0036682248,12.348333805,47.92,-14.16,49.9683099574,133.48
2020-02-24 01:00:00,41.0926000829,-10.9090247018,42.5159805429,-13.4773999171,-4.5990247018,14.2404823209,54.57,-6.31,54.9336053796,134.56,39.5026000829,-22.1390247018,45.2834608666,-13.4773999171,-4.5990247018,14.2404823209,52.98,-17.54,55.8079922592,132.71,38.7126000829,-33.6490247018,51.2925166917,-13.4773999171,-4.5990247018,14.2404823209,52.19,-29.05,59.7302151344,134.68,38.7126000829,0.2809752982,38.7136197261,-13.4773999171,-4.5990247018,14.2404823209,52.19,4.88,52.4176544687,133.72,37.9626000829,-29.9190247018,48.3353601845,-13.4773999171,-4.5990247018,14.2404823209,51.44,-25.32,57.333899222,134.68,36.9226000829,-18.0390247018,41.0936103193,-13.4773999171,-4.5990247018,14.2404823209,50.4,-13.44,52.1612269794,132.71
2020-02-24 01:30:00,39.7518167182,-11.4734282551,41.3744666228,-13.7981832818,-4.6934282551,14.5745713715,53.55,-6.78,53.9775036474,134.75,38.6218167182,-22.0634282551,44.4796536967,-13.7981832818,-4.6934282551,14.5745713715,52.42,-17.37,55.2229417905,132.8,37.4218167182,-34.2834282551,50.7518060704,-13.7981832818,-4.6934282551,14.5745713715,51.22,-29.59,59.1528232631,134.86,37.8518167182,0.3865717449,37.8537906501,-13.7981832818,-4.6934282551,14.5745713715,51.65,5.08,51.8992186839,133.84,36.7218167182,-30.5734282551,47.7831177128,-13.7981832818,-4.6934282551,14.5745713715,50.52,-25.88,56.7630584095,134.86,36.0818167182,-17.7734282551,40.221788245,-13.7981832818,-4.6934282551,14.5745713715,49.88,-13.08,51.566469726,132.8
2020-02-24 02:00:00,38.6601501935,-11.5132921171,40.3381098759,-13.3498498065,-4.6032921171,14.121217659,52.01,-6.91,52.4670201174,135.15,37.1101501935,-22.9232921171,43.6192683211,-13.3498498065,-4.6032921171,14.121217659,50.46,-18.32,53.6827160267,133.29,36.4001501935,-34.4432921171,50.1129854027,-13.3498498065,-4.6032921171,14.121217659,49.75,-29.84,58.0128270299,135.28,36.4001501935,-0.3232921171,36.4015858432,-13.3498498065,-4.6032921171,14.121217659,49.75,4.28,49.9337651294,134.33,35.6501501935,-30.8032921171,47.1144989793,-13.3498498065,-4.6032921171,14.121217659,49.0,-26.2,55.5647370191,135.28,34.6901501935,-17.5232921171,38.8647949572,-13.3498498065,-4.6032921171,14.121217659,48.04,-12.92,49.747040113,133.29
2020-02-24 02:30:00,38.7906170695,-5.4019149827,39.1649416968,-12.7793829305,-4.5019149827,13.5491647933,51.57,-0.9,51.5778528052,135.71,36.3106170695,-23.8919149827,43.4659005832,-12.7793829305,-4.5019149827,13.5491647933,49.09,-19.39,52.7806801775,134.54,36.2306170695,-36.8119149827,51.6505053018,-12.7793829305,-4.5019149827,13.5491647933,49.01,-32.31,58.7019267145,135.86,35.6706170695,-0.8919149827,35.6817661342,-12.7793829305,-4.5019149827,13.5491647933,48.45,3.61,48.5843040498,135.59,35.5006170695,-33.7019149827,48.9501060859,-12.7793829305,-4.5019149827,13.5491647933,48.28,-29.2,56.4233852228,135.86,34.0206170695,-18.781914982700002,38.8608120889,-12.7793829305,-4.5019149827,13.5491647933,46.8,-14.28,48.930137952,134.54
2020-02-24 03:00:00,38.1324506052,2.3186134789,38.2028763004,-12.2975493948,-4.3813865211,13.0547412447,50.43,6.7,50.8731255183,135.18,35.5124506052,-23.1813865211,42.4088531916,-12.2975493948,-4.3813865211,13.0547412447,47.81,-18.8,51.373496085,134.7,35.0924506052,-42.1013865211,54.8088207908,-12.2975493948,-4.3813865211,13.0547412447,47.39,-37.72,60.5690556307,135.32,34.8824506052,-0.1513865211,34.8827791052,-12.2975493948,-4.3813865211,13.0547412447,47.18,4.23,47.3692442414,135.76,34.4224506052,-39.2213865211,52.1845021659,-12.2975493948,-4.3813865211,13.0547412447,46.72,-34.84,58.280219629,135.32,33.2624506052,-19.0213865211,38.3171471465,-12.2975493948,-4.3813865211,13.0547412447,45.56,-14.64,47.8543958273,134.7
2020-02-24 03:30:00,37.5803508316,2.7649225862,37.681926245,-11.3496491684,-4.1950774138,12.100132675,48.93,6.96,49.4225302873,135.37,34.3803508316,-23.7250774138,41.771854419,-11.3496491684,-4.1950774138,12.100132675,45.73,-19.53,49.7257860672,135.0,34.6203508316,-41.8650774138,54.3254396997,-11.3496491684,-4.1950774138,12.100132675,45.97,-37.67,59.4329016623,135.53,33.8203508316,-0.5750774138,33.8252397539,-11.3496491684,-4.1950774138,12.100132675,45.17,3.62,45.3148242852,136.06,33.9703508316,-38.9550774138,51.686388846,-11.3496491684,-4.1950774138,12.100132675,45.32,-34.76,57.1153219373,135.53,32.2503508316,-19.5150774138,37.6951372889,-11.3496491684,-4.1950774138,12.100132675,43.6,-15.32,46.2132275436,135.0
2020-02-24 04:00:00,36.7911173351,3.6931131961,36.9760111402,-10.8588826649,-4.0168868039,11.5780271345,47.65,7.71,48.2697275733,135.53,33.2811173351,-25.3168868039,41.8159960842,-10.8588826649,-4.0168868039,11.5780271345,44.14,-21.3,49.0105049964,135.39,33.8911173351,-41.0368868039,53.2224944246,-10.8588826649,-4.0168868039,11.5780271345,44.75,-37.02,58.0779037156,135.67,32.7711173351,-2.0468868039,32.8349794728,-10.8588826649,-4.0168868039,11.5780271345,43.63,1.97,43.6744524866,136.47,33.2211173351,-38.1768868039,50.6074828758,-10.8588826649,-4.0168868039,11.5780271345,44.08,-34.16,55.7669436136,135.67,31.2611173351,-20.4568868039,37.3596262661,-10.8588826649,-4.0168868039,11.5780271345,42.12,-16.44,45.2146878791,135.39
2020-02-24 04:30:00,36.6083507038,4.4499106653,36.8778123833,-10.5616492962,-3.9200893347,11.2656795733,47.17,8.37,47.9068450224,135.61,33.2183507038,-19.7500893347,38.6461492546,-10.5616492962,-3.9200893347,11.2656795733,43.78,-15.83,46.5540256047,135.0,33.7183507038,-40.3400893347,52.5761350968,-10.5616492962,-3.9200893347,11.2656795733,44.28,-36.42,57.3335399221,135.77,32.6583507038,3.2399106653,32.8186668195,-10.5616492962,-3.9200893347,11.2656795733,43.22,7.16,43.8090629893,136.08,33.0383507038,-37.4400893347,49.9328840206,-10.5616492962,-3.9200893347,11.2656795733,43.6,-33.52,54.9959125754,135.77,30.6783507038,-29.3600893347,42.4638204551,-10.5616492962,-3.9200893347,11.2656795733,41.24,-25.44,48.4554558332,135.0
2020-02-24 05:00:00,36.6592507679,3.6440419845000003,36.839920044,-10.2707492321,-3.8759580155,10.9777657256,46.93,7.52,47.5286787109,135.18,33.1192507679,-17.2459580155,37.3404316967,-10.2707492321,-3.8759580155,10.9777657256,43.39,-13.37,45.4031827078,134.25,33.7992507679,-40.7959580155,52.9782931291,-10.2707492321,-3.8759580155,10.9777657256,44.07,-36.92,57.4913149963,135.31,32.5592507679,5.4140419845,33.0063124444,-10.2707492321,-3.8759580155,10.9777657256,42.83,9.29,43.8259398074,135.29,33.1292507679,-37.9559580155,50.3805717049,-10.2707492321,-3.8759580155,10.9777657256,43.4,-34.08,55.1815766357,135.31,30.4492507679,-30.1159580155,42.8267182903,-10.2707492321,-3.8759580155,10.9777657256,40.72,-26.24,48.4422955691,134.25
2020-02-24 05:30:00,38.2342677028,4.3753149518,38.4837966902,-10.6157322972,-4.0346850482,11.3566040542,48.85,8.41,49.5686453315,134.44,34.6342677028,-16.4146850482,38.3272016268,-10.6157322972,-4.0346850482,11.3566040542,45.25,-12.38,46.9129715537,133.52,35.2642677028,-39.7246850482,53.118915452,-10.6157322972,-4.0346850482,11.3566040542,45.88,-35.69,58.127020395,134.57,33.9942677028,6.0553149518,34.5293654128,-10.6157322972,-4.0346850482,11.3566040542,44.61,10.09,45.7368582218,134.55,34.5442677028,-36.8346850482,50.4985193221,-10.6157322972,-4.0346850482,11.3566040542,45.16,-32.8,55.8145644075,134.57,31.7842677028,-30.7546850482,44.2277099319,-10.6157322972,-4.0346850482,11.3566040542,42.4,-26.72,50.117047,133.52
2020-02-24 06:00:00,40.390234797,4.7265478611,40.6658495748,-11.009765203,-4.2734521389,11.8100517784,51.4,9.0,52.18198923,133.75,36.240234797,-15.2934521389,39.3350263311,-11.009765203,-4.2734521389,11.8100517784,47.25,-11.02,48.5180677686,132.8,37.310234797,-38.9634521389,53.9463087077,-11.009765203,-4.2734521389,11.8100517784,48.32,-34.69,59.4829261217,133.89,35.550234797,6.9465478611,36.2225581829,-11.009765203,-4.2734521389,11.8100517784,46.56,11.22,47.8928178332,133.82,36.550234797,-35.9934521389,51.2976438113,-11.009765203,-4.2734521389,11.8100517784,47.56,-31.72,57.1674032994,133.89,33.190234797,-29.1534521389,44.1759601763,-11.009765203,-4.2734521389,11.8100517784,44.2,-24.88,50.7213406763,132.8
2020-02-24 06:30:00,45.5883349011,6.2450824402,46.014099293,-13.3016650989,-5.0449175598,14.2262253457,58.89,11.29,59.9624565874,133.1,41.5783349011,-12.8749175598,43.5261006216,-13.3016650989,-5.0449175598,14.2262253457,54.88,-7.83,55.4357583154,132.08,42.0983349011,-37.0249175598,56.063484745,-13.3016650989,-5.0449175598,14.2262253457,55.4,-31.98,63.9678075285,133.24,40.6583349011,9.0950824402,41.6631818459,-13.3016650989,-5.0449175598,14.2262253457,53.96,14.14,55.7819074611,133.09,41.2983349011,-34.0049175598,53.4966062835,-13.3016650989,-5.0449175598,14.2262253457,54.6,-28.96,61.8048671223,133.24,38.0583349011,-25.9249175598,46.0493019049,-13.3016650989,-5.0449175598,14.2262253457,51.36,-20.88,55.4420778831,132.08
2020-02-24 07:00:00,49.990635008,8.3008628344,50.6751212361,-15.419364992,-5.7591371656,16.4597836453,65.41,14.06,66.9040484575,132.87,45.990635008,-11.2091371656,47.3369122824,-15.419364992,-5.7591371656,16.4597836453,61.41,-5.45,61.6513633264,131.88,46.150635008,-34.9191371656,57.8725086033,-15.419364992,-5.7591371656,16.4597836453,61.57,-29.16,68.1261366878,132.98,44.860635008,10.7208628344,46.1238926505,-15.419364992,-5.7591371656,16.4597836453,60.28,16.48,62.492149907,132.87,45.300635008,-31.7191371656,55.301457437,-15.419364992,-5.7591371656,16.4597836453,60.72,-25.96,66.0366564871,132.98,41.980635008,-27.2391371656,50.0434242354,-15.419364992,-5.7591371656,16.4597836453,57.4,-21.48,61.2874408015,131.88
2020-02-24 07:30:00,54.0231848792,11.1385727921,55.1595169335,-17.4668151208,-6.4114272079,18.606343792,71.49,17.55,73.6126524451,130.73,50.2231848792,-10.1114272079,51.230940452,-17.4668151208,-6.4114272079,18.606343792,67.69,-3.7,67.791047344,130.03,49.8331848792,-30.8314272079,58.5996861671,-17.4668151208,-6.4114272079,18.606343792,67.3,-24.42,71.5934801501,130.87,48.9131848792,11.2685727921,50.1944258638,-17.4668151208,-6.4114272079,18.606343792,66.38,17.68,68.6941540453,130.99,48.8931848792,-27.6514272079,56.1706769967,-17.4668151208,-6.4114272079,18.606343792,66.36,-21.24,69.6763030018,130.87,45.7331848792,-24.4514272079,51.8593915477,-17.4668151208,-6.4114272079,18.606343792,63.2,-18.04,65.7242847051,130.03
2020-02-24 08:00:00,56.9985512115,11.9350258729,58.2346948374,-18.4014487885,-6.6649741271,19.5712850275,75.4,18.6,77.6602858609,130.08,53.4585512115,-7.0949741271,53.9273154858,-18.4014487885,-6.6649741271,19.5712850275,71.86,-0.43,71.8612865178,129.15,52.6085512115,-29.7249741271,60.4254395717,-18.4014487885,-6.6649741271,19.5712850275,71.01,-23.06,74.6604560661,130.2,52.0185512115,14.0050258729,53.8708680072,-18.4014487885,-6.6649741271,19.5712850275,70.42,20.67,73.390907475,130.11,51.5985512115,-26.4249741271,57.9714562932,-18.4014487885,-6.6649741271,19.5712850275,70.0,-19.76,72.7355318947,130.2,48.5985512115,-23.3849741271,53.9321443555,-18.4014487885,-6.6649741271,19.5712850275,67.0,-16.72,69.0547492936,129.15
2020-02-24 08:30:00,59.3197845463,12.899957762,60.7062249599,-18.9002154537,-6.8400422380000006,20.0998587561,78.22,19.74,80.6723992453,130.47,55.8597845463,-5.100042238,56.0921203057,-18.9002154537,-6.8400422380000006,20.0998587561,74.76,1.74,74.7802460547,129.4,54.7897845463,-29.040042238,62.0100358314,-18.9002154537,-6.8400422380000006,20.0998587561,73.69,-22.2,76.9613935685,130.62,54.3097845463,16.069957762,56.637410251,-18.9002154537,-6.8400422380000006,20.0998587561,73.21,22.91,76.7109653179,130.41,53.7797845463,-25.720042238,59.6136376895,-18.9002154537,-6.8400422380000006,20.0998587561,72.68,-18.88,75.092188675,130.62,50.8197845463,-21.720042238,55.266723588,-18.9002154537,-6.8400422380000006,20.0998587561,69.72,-14.88,71.2902012902,129.4
2020-02-24 09:00:00,59.5980680639,4.2538248504,59.7496840394,-18.8419319361,-6.8561751496,20.0505744747,78.44,11.11,79.2228862135,131.31,55.9280680639,-11.5361751496,57.1054475024,-18.8419319361,-6.8561751496,20.0505744747,74.77,-4.68,74.9163219866,130.0,55.8780680639,-22.0361751496,60.0662259991,-18.8419319361,-6.8561751496,20.0505744747,74.72,-15.18,76.2463822093,131.47,54.4480680639,9.9738248504,55.3540359689,-18.8419319361,-6.8561751496,20.0505744747,73.29,16.83,75.1975598008,131.02,54.8380680639,-18.0561751496,57.734211435,-18.8419319361,-6.8561751496,20.0505744747,73.68,-11.2,74.5263872732,131.47,51.7580680639,-14.8561751496,53.8479669977,-18.8419319361,-6.8561751496,20.0505744747,70.6,-8.0,71.051812081,130.0
2020-02-24 09:30:00,60.8818848185,2.8163949202,60.9469931941,-18.6381151815,-6.8136050798,19.844509359,79.52,9.63,80.1009818916,131.31,56.8418848185,-13.0136050798,58.3125525671,-18.6381151815,-6.8136050798,19.844509359,75.48,-6.2,75.7342089151,130.0,57.3218848185,-19.2936050798,60.4817466359,-18.6381151815,-6.8136050798,19.844509359,75.96,-12.48,76.978386577,131.47,55.3818848185,8.5663949202,56.0404879349,-18.6381151815,-6.8136050798,19.844509359,74.02,15.38,75.6009576659,131.02,56.2018848185,-15.2536050798,58.2350781324,-18.6381151815,-6.8136050798,19.844509359,74.84,-8.44,75.3144023411,131.47,52.9218848185,-11.4536050798,54.1471233037,-18.6381151815,-6.8136050798,19.844509359,71.56,-4.64,71.71027262530001,130.0
2020-02-24 10:00:00,61.5779015308,3.3858344878,61.6709156095,-18.4220984692,-6.7641655122,19.6246693497,80.0,10.15,80.6413200537,131.04,57.2779015308,-12.1341655122,58.5490903127,-18.4220984692,-6.7641655122,19.6246693497,75.7,-5.37,75.8902292789,129.73,58.0079015308,-18.6341655122,60.9274056919,-18.4220984692,-6.7641655122,19.6246693497,76.43,-11.87,77.346246192,131.18,55.7879015308,9.3158344878,56.5603635898,-18.4220984692,-6.7641655122,19.6246693497,74.21,16.08,75.9321440498,130.71,56.8579015308,-14.6041655122,58.7035145182,-18.4220984692,-6.7641655122,19.6246693497,75.28,-7.84,75.68714554,131.18,53.2979015308,-10.6441655122,54.3503869999,-18.4220984692,-6.7641655122,19.6246693497,71.72,-3.88,71.8248759136,129.73
2020-02-24 10:30:00,62.6374848841,3.7968512693000003,62.7524548696,-18.8225151159,-6.8631487307,20.0347170129,81.46,10.66,82.1545324374,130.64,58.1974848841,-11.7931487307,59.3803469493,-18.8225151159,-6.8631487307,20.0347170129,77.02,-4.93,77.1776217566,129.34,59.0074848841,-18.1231487307,61.7278850461,-18.8225151159,-6.8631487307,20.0347170129,77.83,-11.26,78.6402981937,130.77,56.6674848841,9.5668512693,57.4693699835,-18.8225151159,-6.8631487307,20.0347170129,75.49,16.43,77.2572650305,130.32,57.8574848841,-14.0631487307,59.5420919127,-18.8225151159,-6.8631487307,20.0347170129,76.68,-7.2,77.0172863713,130.77,54.1374848841,-10.6631487307,55.1776223702,-18.8225151159,-6.8631487307,20.0347170129,72.96,-3.8,73.0588913138,129.34
2020-02-24 11:00:00,63.2603348073,3.6620073733,63.366239102,-19.0796651927,-6.9279926267,20.2985394968,82.34,10.59,83.018213062,130.64,58.9103348073,-10.8379926267,59.898995244299996,-19.0796651927,-6.9279926267,20.2985394968,77.99,-3.91,78.0879516955,129.21,59.5903348073,-18.2079926267,62.3100232542,-19.0796651927,-6.9279926267,20.2985394968,78.67,-11.28,79.4745701467,130.77,57.3503348073,10.4520073733,58.2949857246,-19.0796651927,-6.9279926267,20.2985394968,76.43,17.38,78.3811795012,130.18,58.4403348073,-14.1679926267,60.133224988,-19.0796651927,-6.9279926267,20.2985394968,77.52,-7.24,77.8573567494,130.77,54.7603348073,-8.0079926267,55.3427702063,-19.0796651927,-6.9279926267,20.2985394968,73.84,-1.08,73.8478977358,129.21
2020-02-24 11:30:00,63.6651849025,3.5316471043,63.7630637591,-18.8048150975,-6.8683528957,20.0198736847,82.47,10.4,83.1231670475,130.75,59.3251849025,-10.3283528957,60.2175426039,-18.8048150975,-6.8683528957,20.0198736847,78.13,-3.46,78.2065758105,129.21,60.0051849025,-18.3583528957,62.7507078544,-18.8048150975,-6.8683528957,20.0198736847,78.81,-11.49,79.643180499,130.89,57.7451849025,10.9316471043,58.7708030219,-18.8048150975,-6.8683528957,20.0198736847,76.55,17.8,78.5922547074,130.18,58.8351849025,-14.3083528957,60.5500449637,-18.8048150975,-6.8683528957,20.0198736847,77.64,-7.44,77.9956614178,130.89,55.1551849025,-7.1883528957,55.6216400242,-18.8048150975,-6.8683528957,20.0198736847,73.96,-0.32,73.9606922629,129.21
2020-02-24 12:00:00,63.9545181715,4.3887887942,64.1049285284,-18.9954818285,-6.9412112058,20.2239645693,82.95,11.33,83.7201970853,131.51,59.6845181715,-10.9212112058,60.6754856888,-18.9954818285,-6.9412112058,20.2239645693,78.68,-3.98,78.7805991346,130.15,60.2445181715,-17.7712112058,62.8109697222,-18.9954818285,-6.9412112058,20.2239645693,79.24,-10.83,79.9766622209,131.65,58.1045181715,10.6287887942,59.0686565208,-18.9954818285,-6.9412112058,20.2239645693,77.1,17.57,79.0766394076,131.08,59.1245181715,-13.6612112058,60.682265454,-18.9954818285,-6.9412112058,20.2239645693,78.12,-6.72,78.4084995393,131.65,55.5245181715,-8.1812112058,56.1240085434,-18.9954818285,-6.9412112058,20.2239645693,74.52,-1.24,74.5303159795,130.15
2020-02-24 12:30:00,64.6437017095,4.7320393861,64.8166673585,-18.9562982905,-6.9679606139,20.1963788832,83.6,11.7,84.414749896,131.4,60.2137017095,-10.7179606139,61.1601549482,-18.9562982905,-6.9679606139,20.1963788832,79.17,-3.75,79.2587622916,130.15,60.8937017095,-17.4179606139,63.3358370896,-18.9562982905,-6.9679606139,20.1963788832,79.85,-10.45,80.5308946927,131.54,58.6337017095,10.8120393861,59.6222372261,-18.9562982905,-6.9679606139,20.1963788832,77.59,17.78,79.6011086606,130.98,59.7637017095,-13.2879606139,61.2231160535,-18.9562982905,-6.9679606139,20.1963788832,78.72,-6.32,78.9732916878,131.54,56.0437017095,-7.7279606139,56.5740035401,-18.9562982905,-6.9679606139,20.1963788832,75.0,-0.76,75.0038505678,130.15
2020-02-24 13:00:00,64.2906350979,4.2909265244,64.4336698608,-18.3993649021,-6.8790734756,19.6432757116,82.69,11.17,83.441027079,131.81,59.9006350979,-11.1590734756,60.931198954,-18.3993649021,-6.8790734756,19.6432757116,78.3,-4.28,78.4168884871,130.47,60.5806350979,-17.9790734756,63.1922497772,-18.3993649021,-6.8790734756,19.6432757116,78.98,-11.1,79.7561934899,131.95,58.3106350979,10.4909265244,59.246853966,-18.3993649021,-6.8790734756,19.6432757116,76.71,17.37,78.6520247673,131.37,59.5206350979,-13.8790734756,61.1173844581,-18.3993649021,-6.8790734756,19.6432757116,77.92,-7.0,78.2337932098,131.95,55.7606350979,-8.7590734756,56.4443956002,-18.3993649021,-6.8790734756,19.6432757116,74.16,-1.88,74.1838257304,130.47
2020-02-24 13:30:00,64.0694851017,4.174625546,64.2053457248,-17.7305148983,-6.685374454,18.949020823,81.8,10.86,82.5177532413,131.48,59.1994851017,-11.455374454,60.2976337859,-17.7305148983,-6.685374454,18.949020823,76.93,-4.77,77.0777386799,130.17,60.3994851017,-17.985374454,63.0204053843,-17.7305148983,-6.685374454,18.949020823,78.13,-11.3,78.9429344527,131.59,57.6694851017,10.124625546,58.5514948941,-17.7305148983,-6.685374454,18.949020823,75.4,16.81,77.2511236164,131.08,59.3094851017,-13.925374454,60.9223364351,-17.7305148983,-6.685374454,18.949020823,77.04,-7.24,77.3794494682,131.59,55.1494851017,-10.125374454,56.0712842265,-17.7305148983,-6.685374454,18.949020823,72.88,-3.44,72.961140342,130.17
2020-02-24 14:00:00,63.2887017875,4.1639690754,63.425534388,-17.1512982125,-6.5160309246,18.3473619189,80.44,10.68,81.1458933034,131.89,58.2587017875,-12.1160309246,59.5052479982,-17.1512982125,-6.5160309246,18.3473619189,75.41,-5.6,75.6176441051,130.63,59.6887017875,-18.1360309246,62.3831446688,-17.1512982125,-6.5160309246,18.3473619189,76.84,-11.62,77.7136410162,132.02,56.7687017875,9.5939690754,57.5736896964,-17.1512982125,-6.5160309246,18.3473619189,73.92,16.11,75.6551287092,131.55,58.6087017875,-14.0760309246,60.2753230751,-17.1512982125,-6.5160309246,18.3473619189,75.76,-7.5600000000000005,76.1362673107,132.02,54.3287017875,-11.4360309246,55.5192817066,-17.1512982125,-6.5160309246,18.3473619189,71.48,-4.92,71.6491228139,130.63
2020-02-24 14:30:00,62.6250851204,4.1065711579,62.7595826389,-17.1449148796,-6.5134288421,18.3404705913,79.77,10.62,80.4738299076,132.09,57.8750851204,-12.543428842099999,59.2187730776,-17.1449148796,-6.5134288421,18.3404705913,75.02,-6.03,75.2619512104,130.88,59.0350851204,-18.2734288421,61.7985394392,-17.1449148796,-6.5134288421,18.3404705913,76.18,-11.76,77.0823585524,132.22,56.3850851204,9.2465711579,57.1382262782,-17.1449148796,-6.5134288421,18.3404705913,73.53,15.76,75.1999900266,131.8,58.0150851204,-14.1934288421,59.7260707215,-17.1449148796,-6.5134288421,18.3404705913,75.16,-7.68,75.5513600142,132.22,53.9350851204,-12.793428842099999,55.4316266087,-17.1449148796,-6.5134288421,18.3404705913,71.08,-6.28,71.35688334,130.88
2020-02-24 15:00:00,62.0691184512,2.6079242828,62.1238821579,-16.8208815488,-6.3820757172,17.9909128879,78.89,8.99,79.4005806024,132.49,57.2691184512,-11.9220757172,58.4969043419,-16.8208815488,-6.3820757172,17.9909128879,74.09,-5.54,74.2968350605,131.02,58.5491184512,-19.8320757172,61.8167493376,-16.8208815488,-6.3820757172,17.9909128879,75.37,-13.45,76.5606909582,132.6,55.8191184512,9.8979242828,56.6898834871,-16.8208815488,-6.3820757172,17.9909128879,72.64,16.28,74.4419774052,131.97,57.5391184512,-15.7420757172,59.6536930963,-16.8208815488,-6.3820757172,17.9909128879,74.36,-9.36,74.9467757812,132.6,53.4191184512,-10.5420757172,54.4494038216,-16.8208815488,-6.3820757172,17.9909128879,70.24,-4.16,70.3630812287,131.02
2020-02-24 15:30:00,61.6660517885,1.7269154625,61.6902275907,-17.0339482115,-6.4230845375,18.2047083648,78.7,8.15,79.1208727202,132.63,57.0960517885,-11.4930845375,58.241309412,-17.0339482115,-6.4230845375,18.2047083648,74.13,-5.07,74.3031748985,131.02,58.1460517885,-20.7730845375,61.7453186873,-17.0339482115,-6.4230845375,18.2047083648,75.18,-14.35,76.5372778455,132.74,55.6360517885,10.3369154625,56.5881796835,-17.0339482115,-6.4230845375,18.2047083648,72.67,16.76,74.5776541599,131.97,57.1660517885,-16.7030845375,59.5562801907,-17.0339482115,-6.4230845375,18.2047083648,74.2,-10.28,74.9087338032,132.74,53.2060517885,-10.9830845375,54.327820616,-17.0339482115,-6.4230845375,18.2047083648,70.24,-4.5600000000000005,70.3878625901,131.02
2020-02-24 16:00:00,62.416535121,1.5156504146,62.4349345534,-17.473464879,-6.5343495854,18.6552860976,79.89,8.05,80.2945490055,132.71,57.956535121,-11.7743495854,59.1404706727,-17.473464879,-6.5343495854,18.6552860976,75.43,-5.24,75.6117881021,131.13,58.856535121,-20.9543495854,62.4754071055,-17.473464879,-6.5343495854,18.6552860976,76.33,-14.42,77.6801473994,132.83,56.456535121,10.0656504146,57.3468192329,-17.473464879,-6.5343495854,18.6552860976,73.93,16.6,75.7707390752,132.08,57.886535121,-16.8543495854,60.2902981271,-17.473464879,-6.5343495854,18.6552860976,75.36,-10.32,76.0633420249,132.83,54.006535121,-10.5343495854,55.0243433124,-17.473464879,-6.5343495854,18.6552860976,71.48,-4.0,71.5918319363,131.13
2020-02-24 16:30:00,66.1176684414,2.3340090075,66.1588518505,-18.5023315586,-6.8259909925,19.7213190769,84.62,9.16,85.1143348679,132.0,59.8876684414,-11.9159909925,61.0616383066,-18.5023315586,-6.8259909925,19.7213190769,78.39,-5.09,78.5550774934,130.56,62.3476684414,-19.9059909925,65.4483020214,-18.5023315586,-6.8259909925,19.7213190769,80.85,-13.08,81.9012142767,132.14,58.3176684414,9.7940090075,59.1343645006,-18.5023315586,-6.8259909925,19.7213190769,76.82,16.62,78.5973078419,131.51,61.2976684414,-15.7459909925,63.2877586006,-18.5023315586,-6.8259909925,19.7213190769,79.8,-8.92,80.2969887356,132.14,55.8176684414,-10.5859909925,56.8126334149,-18.5023315586,-6.8259909925,19.7213190769,74.32,-3.76,74.4150522408,130.56
2020-02-24 17:00:00,65.5289850996,2.5101818511,65.577045535,-19.3810149004,-7.1198181489,20.6474102261,84.91,9.63,85.4543445355,131.88,61.1789850996,-12.1398181489,62.3718157704,-19.3810149004,-7.1198181489,20.6474102261,80.56,-5.02,80.7162561074,130.47,61.7389850996,-19.7298181489,64.8148748769,-19.3810149004,-7.1198181489,20.6474102261,81.12,-12.61,82.0942537575,132.02,59.5389850996,9.5701818511,60.3032265086,-19.3810149004,-7.1198181489,20.6474102261,78.92,16.69,80.6654975811,131.4,60.7389850996,-15.5998181489,62.7102753718,-19.3810149004,-7.1198181489,20.6474102261,80.12,-8.48,80.5675170276,132.02,56.9789850996,-10.7198181489,57.9786102293,-19.3810149004,-7.1198181489,20.6474102261,76.36,-3.6,76.4448140818,130.47
2020-02-24 17:30:00,66.7805850978,2.0172674348,66.8110463465,-20.2594149022,-7.3827325652,21.5626675601,87.04,9.4,87.5461112786,131.66,62.3405850978,-12.152732565200001,63.514072922,-20.2594149022,-7.3827325652,21.5626675601,82.6,-4.77,82.7376147831,130.22,62.9105850978,-20.1027325652,66.0443909347,-20.2594149022,-7.3827325652,21.5626675601,83.17,-12.72,84.1370744678,131.79,60.6705850978,9.4772674348,61.4063392016,-20.2594149022,-7.3827325652,21.5626675601,80.93,16.86,82.6675540947,131.13,61.8605850978,-15.902732565200001,63.8719726616,-20.2594149022,-7.3827325652,21.5626675601,82.12,-8.52,82.5607945698,131.79,58.0605850978,-10.0627325652,58.9261413006,-20.2594149022,-7.3827325652,21.5626675601,78.32,-2.68,78.3658394966,130.22
2020-02-24 18:00:00,67.3486516809,2.8112145132,67.4072979007,-21.1013483191,-7.6287854868,22.4380317517,88.45,10.44,89.0640000225,131.26,63.3386516809,-12.3787854868,64.5369593867,-21.1013483191,-7.6287854868,22.4380317517,84.44,-4.75,84.5734952571,129.92,63.3986516809,-19.2487854868,66.2563565077,-21.1013483191,-7.6287854868,22.4380317517,84.5,-11.62,85.2952190923,131.39,61.5886516809,9.2212145132,62.2751380004,-21.1013483191,-7.6287854868,22.4380317517,82.69,16.85,84.3893275243,130.84,62.3786516809,-15.0687854868,64.1729263909,-21.1013483191,-7.6287854868,22.4380317517,83.48,-7.44,83.8108823483,131.39,58.9786516809,-10.0287854868,59.8252278929,-21.1013483191,-7.6287854868,22.4380317517,80.08,-2.4,80.1159559638,129.92
2020-02-24 18:30:00,68.8667183078,3.436810918,68.9524224358,-21.8032816922,-7.853189082,23.1744616185,90.67,11.29,91.3701975482,131.14,64.5567183078,-12.493189082,65.7544648834,-21.8032816922,-7.853189082,23.1744616185,86.36,-4.64,86.4845604718,129.92,64.8067183078,-18.563189082,67.4129270001,-21.8032816922,-7.853189082,23.1744616185,86.61,-10.71,87.2696751455,131.24,62.7567183078,9.106810918,63.4140339188,-21.8032816922,-7.853189082,23.1744616185,84.56,16.96,86.2440444321,130.84,63.7167183078,-14.333189082,65.3089618749,-21.8032816922,-7.853189082,23.1744616185,85.52,-6.48,85.7651490992,131.24,60.1167183078,-9.813189082000001,60.9123837988,-21.8032816922,-7.853189082,23.1744616185,81.92,-1.96,81.943443911,129.92
2020-02-24 19:00:00,68.3851847682,3.0425195351,68.4528335491,-21.434815231800002,-7.6974804649,22.7750413727,89.82,10.74,90.459825337,131.51,63.9651847682,-12.9674804649,65.2663804116,-21.434815231800002,-7.6974804649,22.7750413727,85.4,-5.27,85.5624502922,130.27,64.3851847682,-19.0774804649,67.1520832031,-21.434815231800002,-7.6974804649,22.7750413727,85.82,-11.38,86.5712238564,131.63,62.2151847682,8.7425195351,62.826434433,-21.434815231800002,-7.6974804649,22.7750413727,83.65,16.44,85.2501970672,131.18,63.3651847682,-14.8574804649,65.0837258189,-21.434815231800002,-7.6974804649,22.7750413727,84.8,-7.16,85.1017367625,131.63,59.6051847682,-11.0174804649,60.6148738103,-21.434815231800002,-7.6974804649,22.7750413727,81.04,-3.32,81.1079774128,130.27
2020-02-24 19:30:00,66.8569842704,2.4504539593,66.9018764336,-20.9730157296,-7.4595460407,22.2601036819,87.83,9.91,88.3873124379,131.51,62.5169842704,-13.9895460407,64.0630995245,-20.9730157296,-7.4595460407,22.2601036819,83.49,-6.53,83.7449759687,130.27,62.9269842704,-19.6395460407,65.9205363908,-20.9730157296,-7.4595460407,22.2601036819,83.9,-12.18,84.7794928034,131.63,60.8169842704,7.7404539593,61.3075868327,-20.9730157296,-7.4595460407,22.2601036819,81.79,15.2,83.190408702,131.18,61.9069842704,-15.4595460407,63.8080893402,-20.9730157296,-7.4595460407,22.2601036819,82.88,-8.0,83.265205218,131.63,58.2269842704,-13.4995460407,59.771393162,-20.9730157296,-7.4595460407,22.2601036819,79.2,-6.04,79.429979227,130.27
2020-02-24 20:00:00,64.3948676083,1.5183964286,64.4127666073,-19.8851323917,-7.1016035714,21.1151903501,84.28,8.62,84.7196718596,131.51,60.0448676083,-15.4216035714,61.993644697,-19.8851323917,-7.1016035714,21.1151903501,79.93,-8.32,80.3618522683,130.27,60.6348676083,-20.5316035714,64.0166690409,-19.8851323917,-7.1016035714,21.1151903501,80.52,-13.43,81.6323177424,131.63,58.4548676083,6.3083964286,58.7942804413,-19.8851323917,-7.1016035714,21.1151903501,78.34,13.41,79.4794545779,131.18,59.5948676083,-16.4216035714,61.8159955765,-19.8851323917,-7.1016035714,21.1151903501,79.48,-9.32,80.0245762251,131.63,55.9948676083,-14.7816035714,57.9130469118,-19.8851323917,-7.1016035714,21.1151903501,75.88,-7.68,76.2676654946,130.27
2020-02-24 20:30:00,60.9721341966,2.18294e-05,60.9721341966,-19.1078658034,-6.7899781705999995,20.2784205282,80.08,6.79,80.3673472251,130.63,56.8221341966,-16.5999781706,59.1972483307,-19.1078658034,-6.7899781705999995,20.2784205282,75.93,-9.81,76.5610932524,129.49,57.4121341966,-21.7499781706,61.3939305097,-19.1078658034,-6.7899781705999995,20.2784205282,76.52,-14.96,77.9686603707,130.75,55.3321341966,4.8700218294,55.5460366486,-19.1078658034,-6.7899781705999995,20.2784205282,74.44,11.66,75.3476555707,130.41,56.3721341966,-17.7099781706,59.0885846902,-19.1078658034,-6.7899781705999995,20.2784205282,75.48,-10.92,76.2658298322,130.75,52.9321341966,-14.7099781706,54.9380950561,-19.1078658034,-6.7899781705999995,20.2784205282,72.04,-7.92,72.4740505284,129.49
2020-02-24 21:00:00,57.9203838,-1.2103143462000001,57.9330278887,-18.4296162,-6.5003143462,19.5423857264,76.35,5.29,76.5330425372,131.1,54.1503838,-18.1403143462,57.1080998656,-18.4296162,-6.5003143462,19.5423857264,72.58,-11.64,73.5074554042,129.98,54.5203838,-23.0803143462,59.2045028694,-18.4296162,-6.5003143462,19.5423857264,72.95,-16.58,74.8104197288,131.23,52.7903838,3.4796856538,52.9049414894,-18.4296162,-6.5003143462,19.5423857264,71.22,9.98,71.9158452638,130.91,53.5703838,-19.1003143462,56.8736145203,-18.4296162,-6.5003143462,19.5423857264,72.0,-12.6,73.0941858153,131.23,50.4503838,-16.4203143462,53.0553291272,-18.4296162,-6.5003143462,19.5423857264,68.88,-9.92,69.5906660408,129.98
2020-02-24 21:30:00,55.0915336962,-2.8369835548,55.1645317273,-17.1484663038,-6.1069835548,18.2034377168,72.24,3.27,72.3139716791,131.82,51.0915336962,-19.0369835548,54.522945246,-17.1484663038,-6.1069835548,18.2034377168,68.24,-12.93,69.4541755404,130.6,51.9015336962,-24.8969835548,57.5641293702,-17.1484663038,-6.1069835548,18.2034377168,69.05,-18.79,71.5609292841,131.95,49.8515336962,2.7730164452,49.9285993402,-17.1484663038,-6.1069835548,18.2034377168,67.0,8.88,67.5859038558,131.56,50.9315336962,-20.9469835548,55.0708384238,-17.1484663038,-6.1069835548,18.2034377168,68.08,-14.84,69.6786337409,131.95,47.6915336962,-16.4269835548,50.4413339932,-17.1484663038,-6.1069835548,18.2034377168,64.84,-10.32,65.6561345192,130.6
2020-02-24 22:00:00,51.9789673594,-4.8571835506,52.2054142767,-15.4510326406,-5.5971835506000005,16.4335897892,67.43,0.74,67.4340603849,132.47,47.5889673594,-20.0471835506,51.6391264706,-15.4510326406,-5.5971835506000005,16.4335897892,63.04,-14.45,64.6749109006,131.1,49.0089673594,-27.0671835506,55.9867065204,-15.4510326406,-5.5971835506000005,16.4335897892,64.46,-21.47,67.9415373685,132.59,46.4989673594,1.8928164494000002,46.5374765066,-15.4510326406,-5.5971835506000005,16.4335897892,61.95,7.49,62.4011426177,132.08,48.0689673594,-23.1971835506,53.3735416445,-15.4510326406,-5.5971835506000005,16.4335897892,63.52,-17.6,65.9132035331,132.59,44.4289673594,-16.8371835506,47.5123551357,-15.4510326406,-5.5971835506000005,16.4335897892,59.88,-11.24,60.9257909263,131.1
2020-02-24 22:30:00,48.6568008384,-5.0731241761,48.9205565865,-14.1631991616,-5.2031241761,15.0886948303,62.82,0.13,62.8201345112,133.23,44.4168008384,-21.8331241761,49.4928025879,-14.1631991616,-5.2031241761,15.0886948303,58.58,-16.63,60.8947723536,132.0,45.8868008384,-27.6031241761,53.5493319796,-14.1631991616,-5.2031241761,15.0886948303,60.05,-22.4,64.0918286523,133.35,43.4868008384,0.4068758239,43.4887042241,-14.1631991616,-5.2031241761,15.0886948303,57.65,5.61,57.9223152162,133.01,45.0368008384,-23.7631241761,50.92150332,-14.1631991616,-5.2031241761,15.0886948303,59.2,-18.56,62.041225004,133.35,41.5968008384,-17.8431241761,45.2622460816,-14.1631991616,-5.2031241761,15.0886948303,55.76,-12.64,57.1747076949,132.0
2020-02-24 23:00:00,45.2423507298,-7.1225875855,45.7995802762,-12.6976492702,-4.7025875855,13.5404810471,57.94,-2.42,57.9905164661,134.57,41.2823507298,-21.4425875855,46.5189965943,-12.6976492702,-4.7025875855,13.5404810471,53.98,-16.74,56.5160862056,133.05,42.6923507298,-30.0325875855,52.1976352714,-12.6976492702,-4.7025875855,13.5404810471,55.39,-25.33,60.906986463,134.69,40.4623507298,1.0974124145,40.4772299027,-12.6976492702,-4.7025875855,13.5404810471,53.16,5.8,53.4754672724,134.08,41.8623507298,-26.2225875855,49.3971710557,-12.6976492702,-4.7025875855,13.5404810471,54.56,-21.52,58.6506947955,134.69,38.662350729799996,-16.1025875855,41.8816271282,-12.6976492702,-4.7025875855,13.5404810471,51.36,-11.4,52.6099762403,133.05
2020-02-24 23:30:00,42.9161340693,-7.1203136335,43.5027979525,-11.4438659307,-4.2903136335,12.2216553099,54.36,-2.83,54.4336155331,135.09,38.7561340693,-22.6503136335,44.8895827079,-11.4438659307,-4.2903136335,12.2216553099,50.2,-18.36,53.4521243731,133.66,40.5261340693,-30.2303136335,50.5592662623,-11.4438659307,-4.2903136335,12.2216553099,51.97,-25.94,58.0841157288,135.2,38.0661340693,0.0896863665,38.0662397227,-11.4438659307,-4.2903136335,12.2216553099,49.51,4.38,49.7033650772,134.7,39.7561340693,-26.5303136335,47.7954782132,-11.4438659307,-4.2903136335,12.2216553099,51.2,-22.24,55.821658879,135.2,36.4361340693,-18.8103136335,41.0051187647,-11.4438659307,-4.2903136335,12.2216553099,47.88,-14.52,50.033236953,133.66
2020-02-25 00:00:00,41.4504005735,-7.5738523818,42.1366698685,-10.7495994265,-4.0338523818,11.4815440107,52.2,-3.54,52.3198967889,135.09,37.5304005735,-22.7238523818,43.873732851,-10.7495994265,-4.0338523818,11.4815440107,48.28,-18.69,51.7713675693,133.66,39.1604005735,-30.6738523818,49.7435643377,-10.7495994265,-4.0338523818,11.4815440107,49.91,-26.64,56.5747090138,135.2,36.8904005735,-0.0138523818,36.8904031743,-10.7495994265,-4.0338523818,11.4815440107,47.64,4.02,47.809308717,134.7,38.3704005735,-26.9538523818,46.8913403348,-10.7495994265,-4.0338523818,11.4815440107,49.12,-22.92,54.2042507558,135.2,35.2504005735,-17.9138523818,39.5410779791,-10.7495994265,-4.0338523818,11.4815440107,46.0,-13.88,48.0484588723,133.66
2020-02-25 00:30:00,43.6576671358,-7.4388564673,44.2868884128,-11.5723328642,-4.2888564673000005,12.341522504,55.23,-3.15,55.3197559648,134.3,39.7776671358,-21.8688564673,45.392837386,-11.5723328642,-4.2888564673000005,12.341522504,51.35,-17.58,54.2759513965,132.77,41.2476671358,-30.2488564673,51.1503994288,-11.5723328642,-4.2888564673000005,12.341522504,52.82,-25.96,58.8546854549,134.41,39.0576671358,0.5711435327000001,39.0618428524,-11.5723328642,-4.2888564673000005,12.341522504,50.63,4.86,50.8627221057,133.77,40.3876671358,-26.5288564673,48.3212570422,-11.5723328642,-4.2888564673000005,12.341522504,51.96,-22.24,56.5195470612,134.41,37.3076671358,-17.8888564673,41.3747895804,-11.5723328642,-4.2888564673000005,12.341522504,48.88,-13.6,50.7367164882,132.77
2020-02-25 01:00:00,43.3124170571,-7.6935003676000004,43.9904014443,-13.3775829429,-4.8635003676,14.2342320207,56.69,-2.83,56.7605937249,134.64,40.4624170571,-22.2135003676,46.1589297177,-13.3775829429,-4.8635003676,14.2342320207,53.84,-17.35,56.566492732,133.1,40.8224170571,-30.6035003676,51.0200349778,-13.3775829429,-4.8635003676,14.2342320207,54.2,-25.74,60.001563313,134.74,39.6624170571,0.3364996324,39.6638444785,-13.3775829429,-4.8635003676,14.2342320207,53.04,5.2,53.2942923773,134.07,40.0224170571,-26.8635003676,48.2020904017,-13.3775829429,-4.8635003676,14.2342320207,53.4,-22.0,57.7543071987,134.74,37.9024170571,-18.1035003676,42.003927725,-13.3775829429,-4.8635003676,14.2342320207,51.28,-13.24,52.9616465001,133.1
2020-02-25 01:30:00,42.1034174613,-7.7357181715,42.8081662484,-13.4565825387,-4.9557181715,14.3401100489,55.56,-2.7800000000000002,55.629506559,135.01,39.4434174613,-22.9257181715,45.6220531619,-13.4565825387,-4.9557181715,14.3401100489,52.9,-17.97,55.8688723709,133.55,39.6734174613,-30.7757181715,50.2108044353,-13.4565825387,-4.9557181715,14.3401100489,53.13,-25.82,59.0717301253,135.14,38.6834174613,-0.2457181715,38.6841978579,-13.4565825387,-4.9557181715,14.3401100489,52.14,4.71,52.3523036742,134.52,38.8634174613,-27.0357181715,47.3423201145,-13.4565825387,-4.9557181715,14.3401100489,52.32,-22.08,56.7882804811,135.14,36.9834174613,-17.7957181715,41.0421825974,-13.4565825387,-4.9557181715,14.3401100489,50.44,-12.84,52.0486234208,133.55
2020-02-25 02:00:00,40.5742006223,-7.3529399352,41.2350758678,-13.5357993777,-4.9129399352,14.3998209572,54.11,-2.44,54.1649859226,134.8,38.1042006223,-24.0129399352,45.0394425964,-13.5357993777,-4.9129399352,14.3998209572,51.64,-19.1,55.0590555676,133.55,38.1942006223,-30.3229399352,48.7675880835,-13.5357993777,-4.9129399352,14.3998209572,51.73,-25.41,57.6338528991,134.91,37.3842006223,-1.3529399352,37.408674163,-13.5357993777,-4.9129399352,14.3998209572,50.92,3.56,51.0442944902,134.52,37.3442006223,-26.5929399352,45.8451063311,-13.5357993777,-4.9129399352,14.3998209572,50.88,-21.68,55.3063902275,134.91,35.7042006223,-19.1929399352,40.5358962579,-13.5357993777,-4.9129399352,14.3998209572,49.24,-14.28,51.2688599444,133.55
2020-02-25 02:30:00,39.9108836247,-7.4183202121,40.5944590612,-13.5491163753,-4.8283202121,14.3837140761,53.46,-2.59,53.5227026597,135.23,37.8008836247,-24.4983202121,45.0452494279,-13.5491163753,-4.8283202121,14.3837140761,51.35,-19.67,54.9884660633,133.92,37.5608836247,-30.4983202121,48.3835459059,-13.5491163753,-4.8283202121,14.3837140761,51.11,-25.67,57.1942392204,135.32,37.0908836247,-1.7183202121,37.1306648528,-13.5491163753,-4.8283202121,14.3837140761,50.64,3.11,50.7354087399,134.89,36.7308836247,-26.7883202121,45.4617631823,-13.5491163753,-4.8283202121,14.3837140761,50.28,-21.96,54.8663831503,135.32,35.4508836247,-19.7083202121,40.5608559495,-13.5491163753,-4.8283202121,14.3837140761,49.0,-14.88,51.2095147409,133.92
2020-02-25 03:00:00,39.1715838627,-7.5213305827,39.8871332142,-13.0184161373,-4.7113305827000005,13.8447027625,52.19,-2.81,52.2655928886,135.32,36.8315838627,-24.5613305827,44.2699054645,-13.0184161373,-4.7113305827000005,13.8447027625,49.85,-19.85,53.6567330351,134.03,36.8815838627,-30.6713305827,47.9685495709,-13.0184161373,-4.7113305827000005,13.8447027625,49.9,-25.96,56.2488364324,135.43,36.1715838627,-1.7413305827,36.2134741683,-13.0184161373,-4.7113305827000005,13.8447027625,49.19,2.9699999999999998,49.2795799495,135.0,36.0215838627,-26.9913305827,45.0120698325,-13.0184161373,-4.7113305827000005,13.8447027625,49.04,-22.28,53.8639025693,135.43,34.5415838627,-19.6313305827,39.7304688645,-13.0184161373,-4.7113305827000005,13.8447027625,47.56,-14.92,49.8453608674,134.03
2020-02-25 03:30:00,38.3987837446,-7.9628917903000005,39.215739681,-12.7312162554,-4.5828917903,13.5309557867,51.13,-3.38,51.24159736,135.75,36.2487837446,-24.2428917903,43.6083951243,-12.7312162554,-4.5828917903,13.5309557867,48.98,-19.66,52.7783667803,134.35,36.1587837446,-31.2428917903,47.7867756739,-12.7312162554,-4.5828917903,13.5309557867,48.89,-26.66,55.6865127297,135.85,35.6087837446,-1.3128917903000001,35.6329786101,-12.7312162554,-4.5828917903,13.5309557867,48.34,3.27,48.4504747139,135.35,35.3887837446,-27.5428917903,44.8439171248,-12.7312162554,-4.5828917903,13.5309557867,48.12,-22.96,53.316939147,135.85,34.0287837446,-19.5028917903,39.2214343354,-12.7312162554,-4.5828917903,13.5309557867,46.76,-14.92,49.0826242167,134.35
2020-02-25 04:00:00,37.2733000826,-9.3643569177,38.4316286349,-12.4666999174,-4.4443569177,13.2352149678,49.74,-4.92,49.9827370199,136.23,35.5433000826,-23.0943569177,42.3872091816,-12.4666999174,-4.4443569177,13.2352149678,48.01,-18.65,51.5051706142,134.57,35.0733000826,-32.7643569177,47.9962442584,-12.4666999174,-4.4443569177,13.2352149678,47.54,-28.32,55.3360099754,136.34,34.9033000826,-0.1243569177,34.9035216174,-12.4666999174,-4.4443569177,13.2352149678,47.37,4.32,47.5665775519,135.57,34.3333000826,-29.1243569177,45.0222573893,-12.4666999174,-4.4443569177,13.2352149678,46.8,-24.68,52.9088121205,136.34,33.2933000826,-19.1243569177,38.3951150266,-12.4666999174,-4.4443569177,13.2352149678,45.76,-14.68,48.0570494309,134.57
2020-02-25 04:30:00,37.5358673549,-9.3300494446,38.6780449445,-11.7141326451,-4.3600494445999995,12.4992373682,49.25,-4.97,49.5001353534,136.56,34.9058673549,-23.0600494446,41.8352178934,-11.7141326451,-4.3600494445999995,12.4992373682,46.62,-18.7,50.2306121802,134.88,35.3858673549,-32.8400494446,48.2765828947,-11.7141326451,-4.3600494445999995,12.4992373682,47.1,-28.48,55.0410792045,136.67,34.3158673549,-0.0100494446,34.3158688264,-11.7141326451,-4.3600494445999995,12.4992373682,46.03,4.35,46.235088407,135.9,34.6058673549,-29.1600494446,45.2534478134,-11.7141326451,-4.3600494445999995,12.4992373682,46.32,-24.8,52.5412447511,136.67,32.7258673549,-18.2800494446,37.4852317831,-11.7141326451,-4.3600494445999995,12.4992373682,44.44,-13.92,46.5690884601,134.88
2020-02-25 05:00:00,37.2200508695,-9.068119881,38.3087846963,-11.589949130499999,-4.298119881,12.3612602658,48.81,-4.77,49.0425223658,136.06,34.7200508695,-22.968119881,41.6295143288,-11.589949130499999,-4.298119881,12.3612602658,46.31,-18.67,49.9318034924,134.41,35.0800508695,-32.448119881,47.7858813126,-11.589949130499999,-4.298119881,12.3612602658,46.67,-28.15,54.5023981124,136.16,34.1400508695,-0.058119881000000005,34.140100341,-11.589949130499999,-4.298119881,12.3612602658,45.73,4.24,45.9261417931,135.44,34.3300508695,-28.778119881,44.7965688038,-11.589949130499999,-4.298119881,12.3612602658,45.92,-24.48,52.03764791,136.16,32.5700508695,-18.498119881,37.4564901289,-11.589949130499999,-4.298119881,12.3612602658,44.16,-14.2,46.3869119472,134.41
2020-02-25 05:30:00,38.5807170224,-8.3889446281,39.4822253417,-12.5592829776,-4.5689446281,13.3645368018,51.14,-3.8200000000000003,51.2824726393,135.58,36.5307170224,-22.9089446281,43.1197522041,-12.5592829776,-4.5689446281,13.3645368018,49.09,-18.34,52.404042783,134.02,36.3407170224,-31.6089446281,48.1640228199,-12.5592829776,-4.5689446281,13.3645368018,48.9,-27.04,55.8781853678,135.68,35.8607170224,-0.1189446281,35.8609142826,-12.5592829776,-4.5689446281,13.3645368018,48.42,4.45,48.6240568032,135.0,35.5207170224,-27.9289446281,45.1856978016,-12.5592829776,-4.5689446281,13.3645368018,48.08,-23.36,53.4544291897,135.68,34.2007170224,-18.4089446281,38.8404207902,-12.5592829776,-4.5689446281,13.3645368018,46.76,-13.84,48.7651843019,134.02
2020-02-25 06:00:00,40.7381838882,-7.5747973863,41.4364233731,-13.0818161118,-4.8047973863,13.9362832458,53.82,-2.77,53.8912358366,135.86,38.2581838882,-22.5047973863,44.3864229221,-13.0818161118,-4.8047973863,13.9362832458,51.34,-17.7,54.3054840693,134.34,38.3781838882,-30.8947973863,49.2683823978,-13.0818161118,-4.8047973863,13.9362832458,51.46,-26.09,57.6959244661,135.97,37.5381838882,0.38520261370000003,37.5401602378,-13.0818161118,-4.8047973863,13.9362832458,50.62,5.19,50.8853662658,135.32,37.5981838882,-27.1647973863,46.3847997595,-13.0818161118,-4.8047973863,13.9362832458,50.68,-22.36,55.3934292132,135.97,35.8381838882,-17.8847973863,40.0529824352,-13.0818161118,-4.8047973863,13.9362832458,48.92,-13.08,50.6384517931,134.34
