Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-25 06:30:00,45.764317105,-5.6905221774,46.116751433,-15.215682895,-5.4605221774,16.165837696,60.98,-0.23,60.9804337472,134.52,43.284317105,-20.1005221774,47.723821086,-15.215682895,-5.4605221774,16.165837696,58.5,-14.64,60.3040595648,132.97,43.074317105,-28.6605221774,51.7380162505,-15.215682895,-5.4605221774,16.165837696,58.29,-23.2,62.7372624522,134.62,42.334317105,2.3894778226,42.4016981854,-15.215682895,-5.4605221774,16.165837696,57.55,7.85,58.0829148718,133.95,42.264317105,-24.7805221774,48.9933340337,-15.215682895,-5.4605221774,16.165837696,57.48,-19.32,60.6400263852,134.62,40.464317105,-16.3005221774,43.6241674078,-15.215682895,-5.4605221774,16.165837696,55.68,-10.84,56.7253735113,132.97
2020-02-25 07:00:00,50.6618671586,-4.1214991946,50.8292390225,-17.3681328414,-6.1914991946,18.4387282824,68.03,2.07,68.0614854378,133.85,47.9618671586,-17.8014991946,51.1589100247,-17.3681328414,-6.1914991946,18.4387282824,65.33,-11.61,66.3536057799,132.27,47.6518671586,-26.8614991946,54.701376424,-17.3681328414,-6.1914991946,18.4387282824,65.02,-20.67,68.2264560123,133.96,46.8118671586,4.4485008054,47.0227611513,-17.3681328414,-6.1914991946,18.4387282824,64.18,10.64,65.0559912691,133.22,46.7518671586,-22.9114991946,52.0641323577,-17.3681328414,-6.1914991946,18.4387282824,64.12,-16.72,66.2641139683,133.96,44.7518671586,-15.3514991946,47.3117125214,-17.3681328414,-6.1914991946,18.4387282824,62.12,-9.16,62.7917191993,132.27
2020-02-25 07:30:00,54.1252172493,-2.002660285,54.1622542967,-18.5847827507,-6.6926602850000005,19.753122578,72.71,4.69,72.8611021053,132.21,52.0652172493,-15.912660285,54.4426267235,-18.5847827507,-6.6926602850000005,19.753122578,70.65,-9.22,71.2490764852,130.68,50.9052172493,-24.252660285,56.3873449818,-18.5847827507,-6.6926602850000005,19.753122578,69.49,-17.56,71.6743587345,132.32,50.7352172493,5.837339715,51.0699207389,-18.5847827507,-6.6926602850000005,19.753122578,69.32,12.53,70.4433339643,131.6,49.9352172493,-20.292660285,53.9010016899,-18.5847827507,-6.6926602850000005,19.753122578,68.52,-13.6,69.8566417744,132.32,48.4152172493,-14.172660285,50.4469777177,-18.5847827507,-6.6926602850000005,19.753122578,67.0,-7.48,67.4162472999,130.68
2020-02-25 08:00:00,56.8950004644,-0.8330205540000001,56.9010984173,-18.7249995356,-6.633020554,19.8651093447,75.62,5.8,75.8421017641,132.74,54.2150004644,-13.833020554,55.9519323438,-18.7249995356,-6.633020554,19.8651093447,72.94,-7.2,73.2944991115,131.1,53.5450004644,-23.253020554,58.3761084659,-18.7249995356,-6.633020554,19.8651093447,72.27,-16.62,74.1564380213,132.89,52.8150004644,7.996979446,53.4170006114,-18.7249995356,-6.633020554,19.8651093447,71.54,14.63,73.0206032569,132.02,52.5550004644,-19.233020554,55.9637128276,-18.7249995356,-6.633020554,19.8651093447,71.28,-12.6,72.3850702839,132.89,50.4750004644,-13.033020554,52.1304641898,-18.7249995356,-6.633020554,19.8651093447,69.2,-6.4,69.4953235837,131.1
2020-02-25 08:30:00,58.3881005492,0.6124959029,58.3913130267,-18.0918994508,-6.4975040971,19.2232771719,76.48,7.11,76.8097812782,132.22,55.6081005492,-12.3975040971,56.9733179175,-18.0918994508,-6.4975040971,19.2232771719,73.7,-5.9,73.9357829471,130.61,54.9981005492,-21.6775040971,59.1160320717,-18.0918994508,-6.4975040971,19.2232771719,73.09,-15.18,74.6497186867,132.34,54.1781005492,9.2624959029,54.9641738724,-18.0918994508,-6.4975040971,19.2232771719,72.27,15.76,73.9684425955,131.52,53.9481005492,-17.6175040971,56.7518634362,-18.0918994508,-6.4975040971,19.2232771719,72.04,-11.12,72.8931821229,132.34,51.7881005492,-12.1375040971,53.1914125043,-18.0918994508,-6.4975040971,19.2232771719,69.88,-5.64,70.1072321519,130.61
2020-02-25 09:00:00,58.9443339287,1.0460268157,58.9536145999,-17.2156660713,-6.2239731843,18.3062011482,76.16,7.27,76.5061990952,132.22,56.0943339287,-12.0339731843,57.370644144,-17.2156660713,-6.2239731843,18.3062011482,73.31,-5.8100000000000005,73.5398680989,130.61,55.5543339287,-21.2339731843,59.4740753223,-17.2156660713,-6.2239731843,18.3062011482,72.77,-15.01,74.301904417,132.34,54.6743339287,9.6160268157,55.5135187343,-17.2156660713,-6.2239731843,18.3062011482,71.89,15.84,73.6143851431,131.52,54.5043339287,-17.2239731843,57.1610677757,-17.2156660713,-6.2239731843,18.3062011482,71.72,-11.0,72.5586548938,132.34,52.2643339287,-11.5839731843,53.5326912806,-17.2156660713,-6.2239731843,18.3062011482,69.48,-5.36,69.6864405749,130.61
2020-02-25 09:30:00,60.6891838077,2.5162509468,60.7413248956,-17.9408161923,-6.3737490532,19.0393687563,78.63,8.89,79.1309610709,131.43,58.0091838077,-11.623749053200001,59.1622932964,-17.9408161923,-6.3737490532,19.0393687563,75.95,-5.25,76.1312353768,129.95,57.1991838077,-19.5637490532,60.4523523553,-17.9408161923,-6.3737490532,19.0393687563,75.14,-13.19,76.2888963087,131.55,56.5191838077,9.8362509468,57.3687194469,-17.9408161923,-6.3737490532,19.0393687563,74.46,16.21,76.2040399192,130.88,56.0991838077,-15.5337490532,58.2101003567,-17.9408161923,-6.3737490532,19.0393687563,74.04,-9.16,74.6044717158,131.55,54.0191838077,-10.7337490532,55.0752720192,-17.9408161923,-6.3737490532,19.0393687563,71.96,-4.36,72.0919634911,129.95
2020-02-25 10:00:00,60.7368003685,2.8556104825,60.8038932161,-17.1531996315,-6.2243895175,18.247610322,77.89,9.08,78.4174629786,131.04,57.3168003685,-12.1143895175,58.5830524799,-17.1531996315,-6.2243895175,18.247610322,74.47,-5.89,74.7025635437,129.68,57.2568003685,-19.0843895175,60.3535840832,-17.1531996315,-6.2243895175,18.247610322,74.41,-12.86,75.5130962152,131.16,55.856800368500004,9.2556104825,56.6184464005,-17.1531996315,-6.2243895175,18.247610322,73.01,15.48,74.6330389305,130.61,56.1268003685,-15.1043895175,58.1236638754,-17.1531996315,-6.2243895175,18.247610322,73.28,-8.88,73.8160741302,131.16,53.4068003685,-11.0243895175,54.5327744557,-17.1531996315,-6.2243895175,18.247610322,70.56,-4.8,70.7230768561,129.68
2020-02-25 10:30:00,62.4756673138,4.1907346996,62.6160623453,-15.6943326862,-5.8592653004,16.752404852,78.17,10.05,78.8133960695,130.82,57.1856673138,-12.5392653004,58.5442885378,-15.6943326862,-5.8592653004,16.752404852,72.88,-6.68,73.1854958308,129.68,58.9956673138,-17.6792653004,61.587703183,-15.6943326862,-5.8592653004,16.752404852,74.69,-11.82,75.619498147,130.93,55.7956673138,8.7907346996,56.4839225581,-15.6943326862,-5.8592653004,16.752404852,71.49,14.65,72.9756301788,130.61,57.8256673138,-13.6992653004,59.4262372194,-15.6943326862,-5.8592653004,16.752404852,73.52,-7.84,73.9368379091,130.93,53.3456673138,-11.4992653004,54.5709934269,-15.6943326862,-5.8592653004,16.752404852,69.04,-5.64,69.2699877292,129.68
2020-02-25 11:00:00,63.9769011629,5.3146896134,64.1972725908,-18.3330988371,-6.6353103866000005,19.4969191642,82.31,11.95,83.1729439181,131.04,58.8169011629,-13.2753103866,60.2964487202,-18.3330988371,-6.6353103866000005,19.4969191642,77.15,-6.64,77.4352122745,130.07,60.3069011629,-16.7053103866,62.5778692749,-18.3330988371,-6.6353103866000005,19.4969191642,78.64,-10.07,79.282119674,131.18,57.3169011629,8.2946896134,57.9139796138,-18.3330988371,-6.6353103866000005,19.4969191642,75.65,14.93,77.1091914106,131.03,59.1069011629,-12.6353103866,60.442343052300004,-18.3330988371,-6.6353103866000005,19.4969191642,77.44,-6.0,77.6720902255,131.18,54.9069011629,-12.3153103866,56.2710819625,-18.3330988371,-6.6353103866000005,19.4969191642,73.24,-5.68,73.4599210454,130.07
2020-02-25 11:30:00,64.3260007911,5.107427792,64.5284448629,-18.2339992089,-6.672572208,19.4165379772,82.56,11.78,83.3961749722,130.95,59.9160007911,-12.442572208,61.1943196216,-18.2339992089,-6.672572208,19.4165379772,78.15,-5.77,78.3627169003,129.84,60.6560007911,-16.872572208,62.9589876418,-18.2339992089,-6.672572208,19.4165379772,78.89,-10.2,79.5466661778,131.09,58.3860007911,9.037427792,59.0813015215,-18.2339992089,-6.672572208,19.4165379772,76.62,15.71,78.213991715,130.82,59.4860007911,-12.792572208,60.8459874915,-18.2339992089,-6.672572208,19.4165379772,77.72,-6.12,77.9605849131,131.09,55.8860007911,-11.512572208,57.0594812741,-18.2339992089,-6.672572208,19.4165379772,74.12,-4.84,74.2778567273,129.84
2020-02-25 12:00:00,61.6850837527,6.5588135584,62.0327944951,-11.0849162473,-4.6311864416,12.0134614523,72.77,11.19,73.6253285222,132.02,56.3950837527,-12.2211864416,57.7040975106,-11.0849162473,-4.6311864416,12.0134614523,67.48,-7.59,67.9055115583,131.01,58.4050837527,-15.8411864416,60.5152625049,-11.0849162473,-4.6311864416,12.0134614523,69.49,-11.21,70.3883811435,132.13,55.1350837527,9.5388135584,55.9541457313,-11.0849162473,-4.6311864416,12.0134614523,66.22,14.17,67.7191058712,131.95,57.2750837527,-11.9111864416,58.5005263338,-11.0849162473,-4.6311864416,12.0134614523,68.36,-7.28,68.7465490043,132.13,52.8750837527,-11.3111864416,54.0714103808,-11.0849162473,-4.6311864416,12.0134614523,63.96,-6.68,64.3078844311,131.01
2020-02-25 12:30:00,62.0621505731,3.4824321709,62.1597769268,-13.5378494269,-5.5075678291,14.6152889296,75.6,8.99,76.1326480559,132.13,56.7821505731,-11.7175678291,57.9785651732,-13.5378494269,-5.5075678291,14.6152889296,70.32,-6.21,70.5936718127,130.76,58.6921505731,-18.8275678291,61.6380227559,-13.5378494269,-5.5075678291,14.6152889296,72.23,-13.32,73.4479087517,132.26,55.4421505731,9.9524321709,56.328349579,-13.5378494269,-5.5075678291,14.6152889296,68.98,15.46,70.6912441537,131.7,57.6221505731,-14.8275678291,59.4993193608,-13.5378494269,-5.5075678291,14.6152889296,71.16,-9.32,71.7677364837,132.26,53.0621505731,-10.7875678291,54.1476079168,-13.5378494269,-5.5075678291,14.6152889296,66.6,-5.28,66.8089694577,130.76
2020-02-25 13:00:00,61.4442173857,3.0990053832,61.5223185885,-14.1057826143,-5.6509946168,15.1956192148,75.55,8.75,76.055012984,132.3,56.4242173857,-12.0309946168,57.6926090505,-14.1057826143,-5.6509946168,15.1956192148,70.53,-6.38,70.8179730012,130.91,58.0742173857,-19.3109946168,61.2007290647,-14.1057826143,-5.6509946168,15.1956192148,72.18,-13.66,73.4612006436,132.4,55.0942173857,9.7290053832,55.9466382823,-14.1057826143,-5.6509946168,15.1956192148,69.2,15.38,70.8885350392,131.86,56.9742173857,-15.2909946168,58.9904734943,-14.1057826143,-5.6509946168,15.1956192148,71.08,-9.64,71.7307186636,132.4,52.7742173857,-11.8509946168,54.0884839322,-14.1057826143,-5.6509946168,15.1956192148,66.88,-6.2,67.1667655913,130.91
2020-02-25 13:30:00,63.3843345806,3.5531124833,63.4838442326,-16.1156654194,-6.2268875167,17.2768284142,79.5,9.78,80.0993033678,131.72,58.2743345806,-12.6868875167,59.6393761342,-16.1156654194,-6.2268875167,17.2768284142,74.39,-6.46,74.6699651801,130.46,59.8543345806,-18.6468875167,62.6916883019,-16.1156654194,-6.2268875167,17.2768284142,75.97,-12.42,76.9785509087,131.84,56.8543345806,8.9731124833,57.5580759602,-16.1156654194,-6.2268875167,17.2768284142,72.97,15.2,74.5363059187,131.4,58.7243345806,-14.5868875167,60.5088816568,-16.1156654194,-6.2268875167,17.2768284142,74.84,-8.36,75.3054792163,131.84,54.4443345806,-11.4268875167,55.6305610815,-16.1156654194,-6.2268875167,17.2768284142,70.56,-5.2,70.7513505171,130.46
2020-02-25 14:00:00,64.347351609,5.3777320387,64.5716784742,-17.872648391,-6.6622679612999995,19.0739973497,82.22,12.04,83.0968711806,131.28,58.717351609,-13.5422679613,60.2587786261,-17.872648391,-6.6622679612999995,19.0739973497,76.59,-6.88,76.8983907504,130.31,60.687351609,-16.7322679613,62.9517548321,-17.872648391,-6.6622679612999995,19.0739973497,78.56,-10.07,79.2027682597,131.39,57.237351609,8.0977320387,57.8073324362,-17.872648391,-6.6622679612999995,19.0739973497,75.11,14.76,76.5465198425,131.24,59.487351609,-12.6622679613,60.8200462954,-17.872648391,-6.6622679612999995,19.0739973497,77.36,-6.0,77.5923295178,131.39,54.807351609,-12.5022679613,56.2152336522,-17.872648391,-6.6622679612999995,19.0739973497,72.68,-5.84,72.9142510076,130.31
2020-02-25 14:30:00,63.6591345864,5.1790371025,63.8694593808,-17.6208654136,-6.6009628975,18.816684328,81.28,11.78,82.1292079592,131.07,59.0491345864,-13.3509628975,60.539644083,-17.6208654136,-6.6009628975,18.816684328,76.67,-6.75,76.9665602713,130.08,60.0391345864,-16.8709628975,62.3644696199,-17.6208654136,-6.6009628975,18.816684328,77.66,-10.27,78.3361251276,131.21,57.5691345864,8.2190371025,58.1528832296,-17.6208654136,-6.6009628975,18.816684328,75.19,14.82,76.6366002638,131.02,58.8591345864,-12.8409628975,60.2435727061,-17.6208654136,-6.6009628975,18.816684328,76.48,-6.24,76.7341384261,131.21,55.1391345864,-12.8809628975,56.6236997034,-17.6208654136,-6.6009628975,18.816684328,72.76,-6.28,73.0305141704,130.08
2020-02-25 15:00:00,62.3508837823,4.8498939881,62.5392211346,-16.0991162177,-5.9801060119,17.1739107633,78.45,10.83,79.1940111372,131.95,57.9408837823,-13.7601060119,59.5523847627,-16.0991162177,-5.9801060119,17.1739107633,74.04,-7.78,74.4476326017,130.93,58.8408837823,-17.4801060119,61.3824381274,-16.0991162177,-5.9801060119,17.1739107633,74.94,-11.5,75.8172381454,132.08,56.5308837823,8.0698939881,57.1039754324,-16.0991162177,-5.9801060119,17.1739107633,72.63,14.05,73.9764786942,131.88,57.7408837823,-13.4201060119,59.2799199167,-16.0991162177,-5.9801060119,17.1739107633,73.84,-7.44,74.2138747136,132.08,54.1808837823,-12.0201060119,55.498208223,-16.0991162177,-5.9801060119,17.1739107633,70.28,-6.04,70.5390671897,130.93
2020-02-25 15:30:00,62.6980171682,4.2756823854,62.8436378378,-18.7619828318,-6.7043176146,19.9238518981,81.46,10.98,82.1966665991,131.79,58.6280171682,-14.3243176146,60.352551497,-18.7619828318,-6.7043176146,19.9238518981,77.39,-7.62,77.7642366387,130.77,59.0680171682,-18.0043176146,61.7510008417,-18.7619828318,-6.7043176146,19.9238518981,77.83,-11.3,78.6460355008,131.92,57.1380171682,7.5156823854,57.6301872948,-18.7619828318,-6.7043176146,19.9238518981,75.9,14.22,77.2205827484,131.72,57.9580171682,-13.9043176146,59.6025318455,-18.7619828318,-6.7043176146,19.9238518981,76.72,-7.2,77.0571112877,131.92,54.7580171682,-13.3843176146,56.3700310644,-18.7619828318,-6.7043176146,19.9238518981,73.52,-6.68,73.8228474119,130.77
2020-02-25 16:00:00,63.4216176437,4.4471554741,63.5773448357,-18.768382356300002,-6.9828445259,20.0252913573,82.19,11.43,82.9809676974,131.94,59.2116176437,-14.1028445259,60.8679380931,-18.768382356300002,-6.9828445259,20.0252913573,77.98,-7.12,78.3043728025,130.93,59.7416176437,-17.9028445259,62.3664390582,-18.768382356300002,-6.9828445259,20.0252913573,78.51,-10.92,79.2657965329,132.08,57.6816176437,7.7671554741,58.2022140314,-18.768382356300002,-6.9828445259,20.0252913573,76.45,14.75,77.8599062419,131.88,58.6316176437,-13.8228445259,60.2390041278,-18.768382356300002,-6.9828445259,20.0252913573,77.4,-6.84,77.7016447702,132.08,55.2716176437,-12.6628445259,56.7036096597,-18.768382356300002,-6.9828445259,20.0252913573,74.04,-5.68,74.2575518045,130.93
2020-02-25 16:30:00,64.5774672226,4.2539129693,64.7174246123,-18.5125327774,-6.7060870307,19.6897301428,83.09,10.96,83.8097231829,132.29,60.1074672226,-14.2860870307,61.7818735437,-18.5125327774,-6.7060870307,19.6897301428,78.62,-7.58,78.9845605166,131.26,60.8674672226,-18.1460870307,63.5147938722,-18.5125327774,-6.7060870307,19.6897301428,79.38,-11.44,80.2001122194,132.43,58.5674672226,7.6839129693,59.0693722279,-18.5125327774,-6.7060870307,19.6897301428,77.08,14.39,78.4117242509,132.19,59.8074672226,-13.9860870307,61.4210368361,-18.5125327774,-6.7060870307,19.6897301428,78.32,-7.28,78.6576175586,132.43,56.1274672226,-11.8660870307,57.3680799596,-18.5125327774,-6.7060870307,19.6897301428,74.64,-5.16,74.8181475312,131.26
2020-02-25 17:00:00,65.8669173307,3.2116709462,65.9451713844,-20.8130826693,-7.4183290538,22.0956107892,86.68,10.63,87.3293724929,132.06,62.0769173307,-13.5283290538,63.5339228466,-20.8130826693,-7.4183290538,22.0956107892,82.89,-6.11,83.1148855501,130.85,61.9969173307,-19.0983290538,64.8719040199,-20.8130826693,-7.4183290538,22.0956107892,82.81,-11.68,83.6296508423,132.19,60.3969173307,8.3416709462,60.9702476396,-20.8130826693,-7.4183290538,22.0956107892,81.21,15.76,82.7250971592,131.77,60.9869173307,-14.8983290538,62.7802858715,-20.8130826693,-7.4183290538,22.0956107892,81.8,-7.48,82.141283165,132.19,57.9069173307,-12.8583290538,59.3173473851,-20.8130826693,-7.4183290538,22.0956107892,78.72,-5.44,78.9077435997,130.85
2020-02-25 17:30:00,71.0971012997,3.8360103063,71.2005111519,-21.6528987003,-7.7639896937,23.0027728348,92.75,11.6,93.4725761922,132.06,64.1671012997,-13.4039896937,65.5521458758,-21.6528987003,-7.7639896937,23.0027728348,85.82,-5.64,86.0051277541,130.85,66.9771012997,-18.4039896937,69.4596208971,-21.6528987003,-7.7639896937,23.0027728348,88.63,-10.64,89.2663794494,132.19,62.4071012997,8.4860103063,62.9814152235,-21.6528987003,-7.7639896937,23.0027728348,84.06,16.25,85.6162724019,131.77,65.9471012997,-14.1239896937,67.4426219442,-21.6528987003,-7.7639896937,23.0027728348,87.6,-6.36,87.8305732647,132.19,59.8271012997,-12.3239896937,61.0832446085,-21.6528987003,-7.7639896937,23.0027728348,81.48,-4.5600000000000005,81.6074996554,130.85
2020-02-25 18:00:00,69.3385676983,3.4731519123,69.4254978712,-22.8314323017,-8.0968480877,24.2246413782,92.17,11.57,92.893346371,131.85,65.2385676983,-13.3268480877,66.5858513145,-22.8314323017,-8.0968480877,24.2246413782,88.07,-5.23,88.2251540095,130.68,65.2085676983,-18.6968480877,67.8360481579,-22.8314323017,-8.0968480877,24.2246413782,88.04,-10.6,88.6758230861,131.94,63.4085676983,8.4831519123,63.9735126745,-22.8314323017,-8.0968480877,24.2246413782,86.24,16.58,87.8193258913,131.5,64.1685676983,-14.4168480877,65.7681578672,-22.8314323017,-8.0968480877,24.2246413782,87.0,-6.32,87.2292519743,131.94,60.768567698300004,-11.2168480877,61.7951171301,-22.8314323017,-8.0968480877,24.2246413782,83.6,-3.12,83.6581998372,130.68
2020-02-25 18:30:00,68.3449342076,3.2004216531,68.4198270284,-21.2050657924,-8.3295783469,22.782376757,89.55,11.53,90.2892208406,131.32,67.8749342076,-12.5195783469,69.0198995629,-21.2050657924,-8.3295783469,22.782376757,89.08,-4.19,89.1784867555,130.04,64.3349342076,-18.9095783469,67.0563637007,-21.2050657924,-8.3295783469,22.782376757,85.54,-10.58,86.1918093556,131.45,66.0149342076,9.1504216531,66.6460933203,-21.2050657924,-8.3295783469,22.782376757,87.22,17.48,88.9543635804,130.88,63.2749342076,-14.6895783469,64.9576863118,-21.2050657924,-8.3295783469,22.782376757,84.48,-6.36,84.7190651506,131.45,63.3149342076,-9.1295783469,63.9697592188,-21.2050657924,-8.3295783469,22.782376757,84.52,-0.8,84.5237860013,130.04
2020-02-25 19:00:00,69.9150338387,3.0016306368,69.9794380025,-23.6649661613,-8.2783693632,25.0711392388,93.58,11.28,94.2573859175,131.41,65.9650338387,-12.8983693632,67.2142367476,-23.6649661613,-8.2783693632,25.0711392388,89.63,-4.62,89.7489905236,130.17,65.7450338387,-19.0583693632,68.4516684766,-23.6649661613,-8.2783693632,25.0711392388,89.41,-10.78,90.0575177317,131.54,64.0850338387,8.8016306368,64.6866312615,-23.6649661613,-8.2783693632,25.0711392388,87.75,17.08,89.3968058714,131.03,64.6950338387,-14.7583693632,66.3570408446,-23.6649661613,-8.2783693632,25.0711392388,88.36,-6.48,88.597291155,131.54,61.3750338387,-10.1183693632,62.2035061493,-23.6649661613,-8.2783693632,25.0711392388,85.04,-1.8399999999999999,85.0599035974,130.17
2020-02-25 19:30:00,68.5352837122,2.4692368047,68.5797509758,-22.9747162878,-8.0207631953,24.3345480899,91.51,10.49,92.1092840055,130.96,64.4852837122,-13.8607631953,65.9581122516,-22.9747162878,-8.0207631953,24.3345480899,87.46,-5.84,87.6547614223,129.78,64.4552837122,-19.4007631953,67.3117613124,-22.9747162878,-8.0207631953,24.3345480899,87.43,-11.38,88.1675070533,131.1,62.6752837122,7.7192368047,63.1488543463,-22.9747162878,-8.0207631953,24.3345480899,85.65,15.74,87.0842701066,130.66,63.3852837122,-15.1807631953,65.1778318331,-22.9747162878,-8.0207631953,24.3345480899,86.36,-7.16,86.6563050216,131.1,60.0252837122,-12.5807631953,61.3295221513,-22.9747162878,-8.0207631953,24.3345480899,83.0,-4.5600000000000005,83.1251682705,129.78
2020-02-25 20:00:00,66.8828172624,2.7690047124,66.94011228,-21.9971827376,-7.7309952876,23.31618186,88.88,10.5,89.4980692529,130.29,62.3528172624,-16.1609952876,64.413132118,-21.9971827376,-7.7309952876,23.31618186,84.35,-8.43,84.7702034916,129.42,62.9328172624,-18.8909952876,65.706994997,-21.9971827376,-7.7309952876,23.31618186,84.93,-11.16,85.6600869717,130.42,60.6528172624,5.3190047124,60.8855980754,-21.9971827376,-7.7309952876,23.31618186,82.65,13.05,83.6739206683,130.29,61.8028172624,-14.7309952876,63.53416753,-21.9971827376,-7.7309952876,23.31618186,83.8,-7.0,84.0918545401,130.42,58.0428172624,-15.0909952876,59.9725501753,-21.9971827376,-7.7309952876,23.31618186,80.04,-7.36,80.3776784935,129.42
2020-02-25 20:30:00,64.5947840132,1.4317109621,64.6106486424,-21.1252159868,-7.4682890379,22.4064743243,85.72,8.9,86.1807890426,131.02,59.7147840132,-17.2082890379,62.1448359991,-21.1252159868,-7.4682890379,22.4064743243,80.84,-9.74,81.4246473741,130.08,60.7947840132,-20.4382890379,64.1383615476,-21.1252159868,-7.4682890379,22.4064743243,81.92,-12.97,82.9403840117,131.14,58.1247840132,4.4717109621,58.2965411968,-21.1252159868,-7.4682890379,22.4064743243,79.25,11.94,80.1444077899,130.98,59.7147840132,-16.2682890379,61.8911355362,-21.1252159868,-7.4682890379,22.4064743243,80.84,-8.8,81.3175602192,131.14,55.6347840132,-16.5882890379,58.0551507224,-21.1252159868,-7.4682890379,22.4064743243,76.76,-9.12,77.2998835704,130.08
2020-02-25 21:00:00,61.3473340198,0.7748575964000001,61.3522273078,-20.0226659802,-7.1051424036,21.2459455316,81.37,7.88,81.7506654407,130.83,56.4973340198,-19.1751424036,59.6626754138,-20.0226659802,-7.1051424036,21.2459455316,76.52,-12.07,77.4660912916,130.08,57.7473340198,-21.0451424036,61.4626114412,-20.0226659802,-7.1051424036,21.2459455316,77.77,-13.94,79.0094709513,130.96,55.0473340198,2.5348575964,55.1056665482,-20.0226659802,-7.1051424036,21.2459455316,75.07,9.64,75.6864221641,130.98,56.6973340198,-16.9851424036,59.1868460675,-20.0226659802,-7.1051424036,21.2459455316,76.72,-9.88,77.3535571257,130.96,52.7373340198,-16.6251424036,55.2957661982,-20.0226659802,-7.1051424036,21.2459455316,72.76,-9.52,73.3801608066,130.08
2020-02-25 21:30:00,58.0684837268,-0.6572239438,58.0722028654,-19.2615162732,-6.7172239438,20.3991937746,77.33,6.06,77.5670838694,130.66,53.6984837268,-20.4372239438,57.4561335027,-19.2615162732,-6.7172239438,20.3991937746,72.96,-13.72,74.2388038697,129.85,54.6484837268,-22.3872239438,59.0562830658,-19.2615162732,-6.7172239438,20.3991937746,73.91,-15.67,75.5528755244,130.79,52.3784837268,1.1927760562,52.3920630653,-19.2615162732,-6.7172239438,20.3991937746,71.64,7.91,72.0753612547,130.77,53.5384837268,-18.3972239438,56.6111922556,-19.2615162732,-6.7172239438,20.3991937746,72.8,-11.68,73.7310138273,130.79,50.1384837268,-16.8372239438,52.8900714743,-19.2615162732,-6.7172239438,20.3991937746,69.4,-10.12,70.1339746485,129.85
2020-02-25 22:00:00,54.499416934,-8.9413230827,55.2280155774,-17.770583066,-6.2813230827,18.8480408046,72.27,-2.66,72.3189359712,130.46,50.129416934,-27.0413230827,56.9578054019,-17.770583066,-6.2813230827,18.8480408046,67.9,-20.76,71.002729525,129.48,52.259416934,-11.4313230827,53.495063377,-17.770583066,-6.2813230827,18.8480408046,70.03,-5.15,70.2191099345,130.59,48.999416934,-5.3913230827,49.2951237391,-17.770583066,-6.2813230827,18.8480408046,66.77,0.89,66.7759312926,130.43,50.429416934,-26.3613230827,56.9038262947,-17.770583066,-6.2813230827,18.8480408046,68.2,-20.08,71.0946298957,130.59,46.949416934,-5.8413230827,47.3114024924,-17.770583066,-6.2813230827,18.8480408046,64.72,0.44,64.7214956564,129.48
2020-02-25 22:30:00,50.8280004499,-12.1482244674,52.2595923008,-16.3919995501,-5.8582244674,17.4073674966,67.22,-6.29,67.5136467686,132.14,46.6680004499,-29.0982244674,54.9964447319,-16.3919995501,-5.8582244674,17.4073674966,63.06,-23.24,67.2061098413,130.99,48.9080004499,-11.8582244674,50.325043423,-16.3919995501,-5.8582244674,17.4073674966,65.3,-6.0,65.575071483,132.26,45.6980004499,-6.9982244674,46.230751571,-16.3919995501,-5.8582244674,17.4073674966,62.09,-1.1400000000000001,62.1004645715,131.94,47.0880004499,-30.0182244674,55.8423995415,-16.3919995501,-5.8582244674,17.4073674966,63.48,-24.16,67.9221318864,132.26,43.7680004499,-5.4982244674,44.1119976387,-16.3919995501,-5.8582244674,17.4073674966,60.16,0.36,60.161077118,130.99
2020-02-25 23:00:00,47.4124341309,-14.2071834667,49.4952823234,-14.5875658691,-5.3371834667,15.5332741346,62.0,-8.87,62.6312773301,133.88,43.0624341309,-29.6071834667,52.2585739005,-14.5875658691,-5.3371834667,15.5332741346,57.65,-24.27,62.5504228603,132.52,45.6924341309,-13.9071834667,47.7619962814,-14.5875658691,-5.3371834667,15.5332741346,60.28,-8.57,60.8861503135,134.0,42.2524341309,-7.0671834667,42.8393892597,-14.5875658691,-5.3371834667,15.5332741346,56.84,-1.73,56.8663213159,133.48,44.0124341309,-32.6971834667,54.8288260387,-14.5875658691,-5.3371834667,15.5332741346,58.6,-27.36,64.6724794638,134.0,40.4524341309,-5.4971834667,40.82423855,-14.5875658691,-5.3371834667,15.5332741346,55.04,-0.16,55.0402325576,132.52
2020-02-25 23:30:00,45.2377175169,-14.784517191,47.5923631974,-13.2222824831,-4.894517191,14.0991153125,58.46,-9.89,59.290671273,135.26,40.6777175169,-30.584517191,50.8929208653,-13.2222824831,-4.894517191,14.0991153125,53.9,-25.69,59.7091793613,133.89,43.6477175169,-14.494517191,45.9914586966,-13.2222824831,-4.894517191,14.0991153125,56.87,-9.6,57.6745775884,135.38,39.9777175169,-7.594517191,40.692684714,-13.2222824831,-4.894517191,14.0991153125,53.2,-2.7,53.2684709749,134.86,42.0577175169,-33.774517191,53.9404265299,-13.2222824831,-4.894517191,14.0991153125,55.28,-28.88,62.369325794,135.38,38.3377175169,-6.454517191,38.8772604047,-13.2222824831,-4.894517191,14.0991153125,51.56,-1.56,51.5835942912,133.89
2020-02-26 00:00:00,43.3173172824,-16.1143009374,46.2175364039,-12.6026827176,-4.6443009374,13.4312003513,55.92,-11.47,57.0842123533,135.97,39.3173172824,-30.3643009374,49.6773812686,-12.6026827176,-4.6443009374,13.4312003513,51.92,-25.72,57.9413910775,134.41,41.8073172824,-15.8043009374,44.6948286323,-12.6026827176,-4.6443009374,13.4312003513,54.41,-11.16,55.5427195949,136.08,38.6673172824,-7.2243009374,39.3363947236,-12.6026827176,-4.6443009374,13.4312003513,51.27,-2.58,51.3348741111,135.4,40.3173172824,-35.3643009374,53.6294681462,-12.6026827176,-4.6443009374,13.4312003513,52.92,-30.72,61.190234515,136.08,37.0373172824,-6.0843009374,37.5337393471,-12.6026827176,-4.6443009374,13.4312003513,49.64,-1.44,49.660881989800004,134.41
2020-02-26 00:30:00,45.7530504134,-14.1209943652,47.8826075312,-13.4869495866,-4.8709943652,14.3396093133,59.24,-9.25,59.9578193399,135.4,41.3530504134,-31.4209943652,51.9360536178,-13.4869495866,-4.8709943652,14.3396093133,54.84,-26.55,60.92887739,134.15,44.1330504134,-13.8509943652,46.2555530039,-13.4869495866,-4.8709943652,14.3396093133,57.62,-8.98,58.3155622454,135.51,40.6530504134,-8.2909943652,41.4898914855,-13.4869495866,-4.8709943652,14.3396093133,54.14,-3.42,54.2479124022,135.13,42.5530504134,-33.1909943652,53.9666953448,-13.4869495866,-4.8709943652,14.3396093133,56.04,-28.32,62.7893621563,135.51,39.0330504134,-8.2309943652,39.8914563887,-13.4869495866,-4.8709943652,14.3396093133,52.52,-3.36,52.6273693053,134.15
2020-02-26 01:00:00,44.8162835898,-14.5282483512,47.1123049209,-15.4137164102,-5.4382483512,16.3449441327,60.23,-9.09,60.9120759784,134.45,42.0162835898,-30.6982483512,52.0360503741,-15.4137164102,-5.4382483512,16.3449441327,57.43,-25.26,62.7397202735,133.12,43.1462835898,-14.2382483512,45.4348930198,-15.4137164102,-5.4382483512,16.3449441327,58.56,-8.8,59.2175109237,134.56,41.2262835898,-7.8682483512,41.9704156608,-15.4137164102,-5.4382483512,16.3449441327,56.64,-2.43,56.6921026246,134.08,41.5062835898,-33.2782483512,53.1997499126,-15.4137164102,-5.4382483512,16.3449441327,56.92,-27.84,63.3636488848,134.56,39.5062835898,-6.3982483512,40.021044777,-15.4137164102,-5.4382483512,16.3449441327,54.92,-0.96,54.9283897452,133.12
2020-02-26 01:30:00,43.2127504063,-14.253356478,45.5027468245,-16.0072495937,-5.563356478,16.9464738177,59.22,-8.69,59.854193671,135.04,41.2827504063,-31.953356478,52.204238059,-16.0072495937,-5.563356478,16.9464738177,57.29,-26.39,63.0759557993,133.83,41.5727504063,-14.003356478,43.8678420828,-16.0072495937,-5.563356478,16.9464738177,57.58,-8.44,58.1952747223,135.15,40.5027504063,-8.873356478,41.4633482206,-16.0072495937,-5.563356478,16.9464738177,56.51,-3.31,56.6068564752,134.79,39.9927504063,-33.283356478,52.0307784249,-16.0072495937,-5.563356478,16.9464738177,56.0,-27.72,62.4851854442,135.15,38.8727504063,-8.243356478,39.7371822124,-16.0072495937,-5.563356478,16.9464738177,54.88,-2.68,54.9453983515,133.83
2020-02-26 02:00:00,41.7979004987,-14.3337407565,44.1873354048,-15.7820995013,-5.4737407565,16.7043857277,57.58,-8.86,58.2576690231,135.37,39.8079004987,-33.2037407565,51.8377983941,-15.7820995013,-5.4737407565,16.7043857277,55.59,-27.73,62.1224677552,134.27,40.2079004987,-14.1037407565,42.6097496571,-15.7820995013,-5.4737407565,16.7043857277,55.99,-8.63,56.6511871014,135.49,39.0879004987,-9.9937407565,40.3452453172,-15.7820995013,-5.4737407565,16.7043857277,54.87,-4.52,55.0558561826,135.23,38.6579004987,-33.4737407565,51.1363333766,-15.7820995013,-5.4737407565,16.7043857277,54.44,-28.0,61.2185723453,135.49,37.4979004987,-9.2337407565,38.6180593786,-15.7820995013,-5.4737407565,16.7043857277,53.28,-3.76,53.4125078984,134.27
2020-02-26 02:30:00,41.7122671391,-15.7367191144,44.5820317883,-15.1277328609,-5.3967191144,16.0615341332,56.84,-10.34,57.7728413703,135.86,39.4022671391,-31.7667191144,50.6128748343,-15.1277328609,-5.3967191144,16.0615341332,54.53,-26.37,60.5714272574,134.46,40.1722671391,-15.4567191144,43.0432481683,-15.1277328609,-5.3967191144,16.0615341332,55.3,-10.06,56.207593793,135.97,38.7122671391,-8.5267191144,39.6401887723,-15.1277328609,-5.3967191144,16.0615341332,53.84,-3.13,53.9309048691,135.42,38.6722671391,-34.9967191144,52.156635191,-15.1277328609,-5.3967191144,16.0615341332,53.8,-29.6,61.4052115052,135.97,37.1122671391,-7.9567191144,37.9556287166,-15.1277328609,-5.3967191144,16.0615341332,52.24,-2.56,52.3026882674,134.46
2020-02-26 03:00:00,40.6106666365,-17.4501458182,44.2010614549,-15.0693333635,-5.2801458182,15.9676155979,55.68,-12.17,56.9944848209,136.17,38.7706666365,-30.6801458182,49.4412372303,-15.0693333635,-5.2801458182,15.9676155979,53.84,-25.4,59.5307114018,134.46,39.1106666365,-17.1401458182,42.7016257703,-15.0693333635,-5.2801458182,15.9676155979,54.18,-11.86,55.4628884931,136.29,38.0506666365,-7.4801458182000005,38.7789351703,-15.0693333635,-5.2801458182,15.9676155979,53.12,-2.2,53.1655377101,135.42,37.6106666365,-36.8001458182,52.6195113725,-15.0693333635,-5.2801458182,15.9676155979,52.68,-31.52,61.3896799145,136.29,36.4106666365,-5.7601458182,36.8634768404,-15.0693333635,-5.2801458182,15.9676155979,51.48,-0.48,51.4822377136,134.46
2020-02-26 03:30:00,40.0775170876,-12.7807062506,42.0660650426,-14.9024829124,-5.2307062506,15.7938052677,54.98,-7.55,55.4959719259,136.41,38.3175170876,-28.3107062506,47.6416645823,-14.9024829124,-5.2307062506,15.7938052677,53.22,-23.08,58.0090923908,134.94,38.2775170876,-20.4507062506,43.3981531928,-14.9024829124,-5.2307062506,15.7938052677,53.18,-15.22,55.3151046279,136.51,37.6075170876,-5.0707062506,37.9478247516,-14.9024829124,-5.2307062506,15.7938052677,52.51,0.16,52.5102437625,135.9,36.8975170876,-39.2307062506,53.8560588992,-14.9024829124,-5.2307062506,15.7938052677,51.8,-34.0,61.9616010122,136.51,35.9775170876,-10.1107062506,37.3712204333,-14.9024829124,-5.2307062506,15.7938052677,50.88,-4.88,51.1134894133,134.94
2020-02-26 04:00:00,39.4625670695,-2.6500897120999998,39.5514497231,-14.3474329305,-5.0900897121,15.2235950081,53.81,2.44,53.8652921648,135.63,37.3925670695,-22.9800897121,43.8895043857,-14.3474329305,-5.0900897121,15.2235950081,51.74,-17.89,54.74559069,134.66,37.0625670695,-26.1300897121,45.3477173201,-14.3474329305,-5.0900897121,15.2235950081,51.41,-21.04,55.5488046676,135.75,36.6625670695,0.0399102879,36.6625887924,-14.3474329305,-5.0900897121,15.2235950081,51.01,5.13,51.2673092721,135.61,35.7325670695,-44.2100897121,56.8449503626,-14.3474329305,-5.0900897121,15.2235950081,50.08,-39.12,63.5482556802,135.75,35.0125670695,-17.9300897121,39.3365983517,-14.3474329305,-5.0900897121,15.2235950081,49.36,-12.84,51.0026979679,134.66
2020-02-26 04:30:00,39.2897005216,-2.5157982453,39.3701639302,-13.9202994784,-4.9857982453,14.7862409594,53.21,2.47,53.26729766,135.42,36.8797005216,-22.8857982453,43.4035951493,-13.9202994784,-4.9857982453,14.7862409594,50.8,-17.9,53.8613961943,134.44,36.9097005216,-25.9457982453,45.1166315141,-13.9202994784,-4.9857982453,14.7862409594,50.83,-20.96,54.9819106616,135.53,36.1897005216,0.0642017547,36.1897574696,-13.9202994784,-4.9857982453,14.7862409594,50.11,5.05,50.3638223331,135.42,35.5997005216,-43.9457982453,56.5559179984,-13.9202994784,-4.9857982453,14.7862409594,49.52,-38.96,63.0088247788,135.53,34.5597005216,-17.9857982453,38.9597463886,-13.9202994784,-4.9857982453,14.7862409594,48.48,-13.0,50.1927325417,134.44
2020-02-26 05:00:00,39.2228005379,-2.5939327491,39.3084796086,-13.7871994621,-4.9739327491,14.6569736304,53.01,2.38,53.063400758,135.85,36.7328005379,-23.0239327491,43.3520485628,-13.7871994621,-4.9739327491,14.6569736304,50.52,-18.05,53.6476737613,134.88,36.8528005379,-26.1339327491,45.1786603212,-13.7871994621,-4.9739327491,14.6569736304,50.64,-21.16,54.8831048684,135.97,36.0328005379,0.0360672509,36.0328185887,-13.7871994621,-4.9739327491,14.6569736304,49.82,5.01,50.0712741999,135.84,35.5728005379,-44.2139327491,56.7476518214,-13.7871994621,-4.9739327491,14.6569736304,49.36,-39.24,63.0570154701,135.97,34.3728005379,-18.2539327491,38.9190888591,-13.7871994621,-4.9739327491,14.6569736304,48.16,-13.28,49.957421871,134.88
2020-02-26 05:30:00,40.4211169554,-1.2912426316,40.4417359105,-14.2588830446,-5.0812426316,15.1371982995,54.68,3.79,54.811189551,134.29,38.0211169554,-23.1612426316,44.5202032203,-14.2588830446,-5.0812426316,15.1371982995,52.28,-18.08,55.3180332261,133.51,37.9711169554,-24.3812426316,45.1248347931,-14.2588830446,-5.0812426316,15.1371982995,52.23,-19.3,55.6818004378,134.39,37.2911169554,-0.4812426316,37.2942220492,-14.2588830446,-5.0812426316,15.1371982995,51.55,4.6,51.7548306924,134.47,36.5811169554,-42.0812426316,55.7584890319,-14.2588830446,-5.0812426316,15.1371982995,50.84,-37.0,62.8784987098,134.39,35.6211169554,-18.8412426316,40.2971015962,-14.2588830446,-5.0812426316,15.1371982995,49.88,-13.76,51.7431348103,133.51
2020-02-26 06:00:00,42.3415334655,-0.2928359776,42.3425460869,-15.2484665345,-5.3028359776,16.1442188123,57.59,5.01,57.8075098927,134.77,40.3515334655,-22.5828359776,46.2410070588,-15.2484665345,-5.3028359776,16.1442188123,55.6,-17.28,58.2233492681,134.0,39.7615334655,-23.6228359776,46.2495180856,-15.2484665345,-5.3028359776,16.1442188123,55.01,-18.32,57.9803630551,134.88,39.5115334655,0.2871640224,39.5125769847,-15.2484665345,-5.3028359776,16.1442188123,54.76,5.59,55.0445792063,134.98,38.3915334655,-41.3828359776,56.4486399782,-15.2484665345,-5.3028359776,16.1442188123,53.64,-36.08,64.6453091879,134.88,37.7515334655,-18.0228359776,41.833012032,-15.2484665345,-5.3028359776,16.1442188123,53.0,-12.72,54.5050309605,134.0
2020-02-26 06:30:00,47.5312168828,0.8107666704000001,47.5381312312,-17.3887831172,-6.0292333296,18.4043862391,64.92,6.84,65.2793382319,133.53,45.5912168828,-19.6592333296,49.6492146158,-17.3887831172,-6.0292333296,18.4043862391,62.98,-13.63,64.4380112977,132.64,44.6312168828,-22.0792333296,49.7939561078,-17.3887831172,-6.0292333296,18.4043862391,62.02,-16.05,64.0631165336,133.66,44.5212168828,2.7707666704,44.6073525405,-17.3887831172,-6.0292333296,18.4043862391,61.91,8.8,62.5322964555,133.59,43.1312168828,-39.3892333296,58.4107316517,-17.3887831172,-6.0292333296,18.4043862391,60.52,-33.36,69.1054267044,133.66,42.5712168828,-16.2692333296,45.5740766228,-17.3887831172,-6.0292333296,18.4043862391,59.96,-10.24,60.828111922,132.64
2020-02-26 07:00:00,52.3189168586,3.7567072120000002,52.4536167517,-19.3110831414,-6.683292788,20.4348803418,71.63,10.44,72.3868116441,132.57,50.0789168586,-19.013292788,53.5668107728,-19.3110831414,-6.683292788,20.4348803418,69.39,-12.33,70.4769536799,131.96,49.0689168586,-18.853292788,52.5661987462,-19.3110831414,-6.683292788,20.4348803418,68.38,-12.17,69.4545412482,132.67,48.7989168586,3.176707212,48.902206037,-19.3110831414,-6.683292788,20.4348803418,68.11,9.86,68.8199949143,132.87,47.4489168586,-35.763292788,59.4172771346,-19.3110831414,-6.683292788,20.4348803418,66.76,-29.08,72.8185690604,132.67,46.6489168586,-15.923292788,49.2917102289,-19.3110831414,-6.683292788,20.4348803418,65.96,-9.24,66.604047925,131.96
2020-02-26 07:30:00,56.6987835261,5.707731871,56.9853512444,-20.7212164739,-7.182268129,21.930658623,77.42,12.89,78.4857216314,131.06,54.2287835261,-16.312268129,56.6290654543,-20.7212164739,-7.182268129,21.930658623,74.95,-9.13,75.5040356537,130.42,53.2187835261,-16.472268129,55.7097346727,-20.7212164739,-7.182268129,21.930658623,73.94,-9.29,74.5213237939,131.18,52.7987835261,5.417731871,53.0760149263,-20.7212164739,-7.182268129,21.930658623,73.52,12.6,74.5918923208,131.32,51.3987835261,-32.942268129,61.0493896566,-20.7212164739,-7.182268129,21.930658623,72.12,-25.76,76.5824522982,131.18,50.3987835261,-15.582268129,52.7526725479,-20.7212164739,-7.182268129,21.930658623,71.12,-8.4,71.6143449317,130.42
2020-02-26 08:00:00,59.9455003155,8.5447774807,60.5514345847,-20.8844996845,-7.2652225193,22.1121185174,80.83,15.81,82.3616719112,131.28,56.8955003155,-15.7052225193,59.0233171766,-20.8844996845,-7.2652225193,22.1121185174,77.78,-8.44,78.2365771235,130.88,56.2755003155,-13.7652225193,57.9345603829,-20.8844996845,-7.2652225193,22.1121185174,77.16,-6.5,77.4332977472,131.43,55.3555003155,6.1547774807,55.696613012,-20.8844996845,-7.2652225193,22.1121185174,76.24,13.42,77.4121049966,131.75,54.4355003155,-30.2252225193,62.2638560558,-20.8844996845,-7.2652225193,22.1121185174,75.32,-22.96,78.7417551239,131.43,52.9555003155,-14.5452225193,54.9167416349,-20.8844996845,-7.2652225193,22.1121185174,73.84,-7.28,74.198005364,130.88
2020-02-26 08:30:00,61.1180002646,9.4304620044,61.8412772342,-20.9619997354,-7.3395379956,22.2097782721,82.08,16.77,83.7756486098,131.1,58.2280002646,-14.7595379956,60.0694928949,-20.9619997354,-7.3395379956,22.2097782721,79.19,-7.42,79.536862523,130.69,57.3880002646,-12.8195379956,58.8024075084,-20.9619997354,-7.3395379956,22.2097782721,78.35,-5.48,78.5414088236,131.24,56.6580002646,7.0104620044,57.0900654361,-20.9619997354,-7.3395379956,22.2097782721,77.62,14.35,78.9353336599,131.56,55.4780002646,-29.2195379956,62.7023916133,-20.9619997354,-7.3395379956,22.2097782721,76.44,-21.88,79.5097981383,131.24,54.1980002646,-14.2595379956,56.042462977,-20.9619997354,-7.3395379956,22.2097782721,75.16,-6.92,75.4778908025,130.69
2020-02-26 09:00:00,61.3872168903,10.2340969167,62.2344529762,-20.8327831097,-7.3259030833,22.0833355289,82.22,17.56,84.0742647901,131.18,58.8072168903,-13.9759030833,60.4451373179,-20.8327831097,-7.3259030833,22.0833355289,79.64,-6.65,79.9171577322,130.69,57.6572168903,-12.0859030833,58.9103022644,-20.8327831097,-7.3259030833,22.0833355289,78.49,-4.76,78.6342018463,131.24,57.2272168903,7.8240969167,57.7595952685,-20.8327831097,-7.3259030833,22.0833355289,78.06,15.15,79.5165775169,131.65,55.7672168903,-28.4859030833,62.6213154937,-20.8327831097,-7.3259030833,22.0833355289,76.6,-21.16,79.4688970604,131.24,54.7272168903,-11.3659030833,55.8950089137,-20.8327831097,-7.3259030833,22.0833355289,75.56,-4.04,75.6679271554,130.69
2020-02-26 09:30:00,62.6011002627,10.9905181944,63.5585497339,-18.9088997373,-6.8894818056,20.1248962439,81.51,17.88,83.4480347282,131.18,58.8011002627,-13.3594818056,60.2996280769,-18.9088997373,-6.8894818056,20.1248962439,77.71,-6.47,77.9788753445,130.76,58.8811002627,-11.3294818056,59.9611634821,-18.9088997373,-6.8894818056,20.1248962439,77.79,-4.44,77.916607344,131.31,57.2611002627,8.4105181944,57.8754733855,-18.9088997373,-6.8894818056,20.1248962439,76.17,15.3,77.6914338907,131.65,56.9711002627,-27.7694818056,63.3786271932,-18.9088997373,-6.8894818056,20.1248962439,75.88,-20.88,78.7003735696,131.31,54.7711002627,-12.1694818056,56.1067706378,-18.9088997373,-6.8894818056,20.1248962439,73.68,-5.28,73.8689434065,130.76
2020-02-26 10:00:00,62.9102004347,11.3285326504,63.9220538683,-18.0197995653,-6.7514673496,19.243063367,80.93,18.08,82.9249739222,131.45,58.4402004347,-13.4314673496,59.9638336167,-18.0197995653,-6.7514673496,19.243063367,76.46,-6.68,76.7512475469,131.06,59.2102004347,-11.0614673496,60.234573921,-18.0197995653,-6.7514673496,19.243063367,77.23,-4.31,77.3501712991,131.55,56.9302004347,8.3885326504,57.5448972678,-18.0197995653,-6.7514673496,19.243063367,74.95,15.14,76.4638613987,131.97,57.3002004347,-27.5914673496,63.5971857896,-18.0197995653,-6.7514673496,19.243063367,75.32,-20.84,78.1499072296,131.55,54.5002004347,-12.1114673496,55.8297365996,-18.0197995653,-6.7514673496,19.243063367,72.52,-5.36,72.7178107481,131.06
2020-02-26 10:30:00,64.0923338707,11.1845294659,65.0609019332,-18.2476661293,-6.6954705341,19.437248901,82.34,17.88,84.2589461126,131.45,58.5923338707,-13.4154705341,60.1085388116,-18.2476661293,-6.6954705341,19.437248901,76.84,-6.72,77.1332872371,131.06,60.3523338707,-11.1854705341,61.3801185622,-18.2476661293,-6.6954705341,19.437248901,78.6,-4.49,78.7281404582,131.55,57.0723338707,8.4345294659,57.6922228793,-18.2476661293,-6.6954705341,19.437248901,75.32,15.13,76.8246008776,131.97,58.4323338707,-27.6554705341,64.6464437694,-18.2476661293,-6.6954705341,19.437248901,76.68,-20.96,79.4930437208,131.55,54.6323338707,-12.2554705341,55.9900746755,-18.2476661293,-6.6954705341,19.437248901,72.88,-5.5600000000000005,73.0917779234,131.06
2020-02-26 11:00:00,63.9132505352,11.7329762196,64.9812767261,-18.6967494648,-6.7070237804,19.8633483718,82.61,18.44,84.64304874,130.96,59.1532505352,-13.4370237804,60.6602065357,-18.6967494648,-6.7070237804,19.8633483718,77.85,-6.73,78.1403570506,130.62,60.1532505352,-10.5470237804,61.0708871769,-18.6967494648,-6.7070237804,19.8633483718,78.85,-3.84,78.9434487466,131.05,57.643250535199996,8.3229762196,58.2410187533,-18.6967494648,-6.7070237804,19.8633483718,76.34,15.03,77.805504304,131.53,58.2232505352,-26.9470237804,64.1567532962,-18.6967494648,-6.7070237804,19.8633483718,76.92,-20.24,79.5383178097,131.05,55.1832505352,-12.7870237804,56.6453803659,-18.6967494648,-6.7070237804,19.8633483718,73.88,-6.08,74.1297565084,130.62
2020-02-26 11:30:00,64.1657837451,11.5411908391,65.1954514487,-18.1042162549,-6.5588091609,19.2556647201,82.27,18.1,84.2375385443,130.7,59.6657837451,-13.1088091609,61.088842087,-18.1042162549,-6.5588091609,19.2556647201,77.77,-6.55,78.0453419494,130.32,60.4457837451,-10.5888091609,61.3662419576,-18.1042162549,-6.5588091609,19.2556647201,78.55,-4.03,78.653311437,130.8,58.1357837451,8.5111908391,58.7555080069,-18.1042162549,-6.5588091609,19.2556647201,76.24,15.07,77.7151368782,131.23,58.4557837451,-26.8788091609,64.3393272825,-18.1042162549,-6.5588091609,19.2556647201,76.56,-20.32,79.2107063471,130.8,55.6557837451,-12.6788091609,57.0816824035,-18.1042162549,-6.5588091609,19.2556647201,73.76,-6.12,74.0134582356,130.32
2020-02-26 12:00:00,64.5156837522,11.8744976628,65.5993684783,-16.5543162478,-6.0055023372,17.6099813956,81.07,17.88,83.0183070172,130.7,59.5356837522,-12.4355023372,60.8205504597,-16.5543162478,-6.0055023372,17.6099813956,76.09,-6.43,76.3612008811,130.32,60.8456837522,-10.2455023372,61.7022491439,-16.5543162478,-6.0055023372,17.6099813956,77.4,-4.24,77.5160473709,130.8,58.0556837522,9.1544976628,58.7730145848,-16.5543162478,-6.0055023372,17.6099813956,74.61,15.16,76.1346025142,131.23,58.8456837522,-26.5255023372,64.5477867204,-16.5543162478,-6.0055023372,17.6099813956,75.4,-20.52,78.1423726284,130.8,55.6056837522,-12.1655023372,56.9209233293,-16.5543162478,-6.0055023372,17.6099813956,72.16,-6.16,72.4224495581,130.32
2020-02-26 12:30:00,65.161734081,11.5866993346,66.1838589832,-17.378265919,-6.2833006654,18.4792855274,82.54,17.87,84.452285345,130.58,59.271734081,-12.683300665400001,60.6135675962,-17.378265919,-6.2833006654,18.4792855274,76.65,-6.4,76.9167244492,130.18,61.421734081,-10.4833006654,62.3099431099,-17.378265919,-6.2833006654,18.4792855274,78.8,-4.2,78.9118495538,130.68,57.791734081,8.8866993346,58.471000959,-17.378265919,-6.2833006654,18.4792855274,75.17,15.17,76.68544712,131.07,59.421734081,-26.7233006654,65.1542575711,-17.378265919,-6.2833006654,18.4792855274,76.8,-20.44,79.4734773368,130.68,55.301734081,-11.7633006654,56.5389868578,-17.378265919,-6.2833006654,18.4792855274,72.68,-5.48,72.886300496,130.18
2020-02-26 13:00:00,64.3973172963,11.6175641396,65.4368571334,-16.0726827037,-5.9324358604,17.1325691166,80.47,17.55,82.3615407821,130.5,58.4973172963,-12.5424358604,59.826823651,-16.0726827037,-5.9324358604,17.1325691166,74.57,-6.61,74.8623870846,130.11,60.7373172963,-10.4824358604,61.6352429533,-16.0726827037,-5.9324358604,17.1325691166,76.81,-4.55,76.9446463375,130.68,57.0473172963,8.9975641396,57.7525113839,-16.0726827037,-5.9324358604,17.1325691166,73.12,14.93,74.6286761239,131.07,58.7673172963,-26.7724358604,64.578331537,-16.0726827037,-5.9324358604,17.1325691166,74.84,-20.84,77.6873940868,130.68,54.6073172963,-12.6124358604,56.0449162782,-16.0726827037,-5.9324358604,17.1325691166,70.68,-6.68,70.9949632016,130.11
2020-02-26 13:30:00,62.3729340079,10.7573961146,63.2937948611,-13.7770659921,-5.5926038854,14.8689194486,76.15,16.35,77.8854607741,131.18,56.6429340079,-13.5326038854,58.2370444042,-13.7770659921,-5.5926038854,14.8689194486,70.42,-7.94,70.8662119772,130.75,58.9129340079,-11.5126038854,60.0272758139,-13.7770659921,-5.5926038854,14.8689194486,72.69,-5.92,72.9306691317,131.27,55.3229340079,8.1773961146,55.9240273447,-13.7770659921,-5.5926038854,14.8689194486,69.1,13.77,70.4586609297,131.67,56.9829340079,-27.9926038854,63.4873266127,-13.7770659921,-5.5926038854,14.8689194486,70.76,-22.4,74.2208703802,131.27,52.9829340079,-12.3526038854,54.4038428682,-13.7770659921,-5.5926038854,14.8689194486,66.76,-6.76,67.1013800156,130.75
2020-02-26 14:00:00,65.8048007926,11.6841136358,66.8340505941,-12.6851992074,-5.1358863642,13.6854524104,78.49,16.82,80.2719907564,131.26,55.9348007926,-13.1958863642,57.4702823783,-12.6851992074,-5.1358863642,13.6854524104,68.62,-8.06,69.0917361195,130.92,62.2448007926,-10.6558863642,63.1503217721,-12.6851992074,-5.1358863642,13.6854524104,74.93,-5.52,75.1330506502,131.36,54.6748007926,8.5741136358,55.3430146121,-12.6851992074,-5.1358863642,13.6854524104,67.36,13.71,68.7410626918,131.84,60.3548007926,-27.1758863642,66.1908662762,-12.6851992074,-5.1358863642,13.6854524104,73.04,-22.04,76.2928777803,131.36,52.3948007926,-12.2958863642,53.8182494288,-12.6851992074,-5.1358863642,13.6854524104,65.08,-7.16,65.4726813259,130.92
2020-02-26 14:30:00,59.2264172776,10.1949382571,60.0974647519,-12.8135827224,-5.2550617429,13.84931681,72.04,15.45,73.6781114036,131.81,55.6964172776,-13.2450617429,57.2496511617,-12.8135827224,-5.2550617429,13.84931681,68.51,-7.99,68.9743445058,131.26,55.9464172776,-12.3350617429,57.290098223,-12.8135827224,-5.2550617429,13.84931681,68.76,-7.08,69.1235415759,131.91,54.4264172776,8.6349382571,55.1071416096,-12.8135827224,-5.2550617429,13.84931681,67.24,13.89,68.6596657434,132.19,54.1064172776,-29.0550617429,61.4141759165,-12.8135827224,-5.2550617429,13.84931681,66.92,-23.8,71.0262374056,131.91,52.1864172776,-12.6950617429,53.7083488941,-12.8135827224,-5.2550617429,13.84931681,65.0,-7.44,65.4244113462,131.26
