Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-26 15:00:00,59.6088668711,9.4917757841,60.3598444099,-12.8911331289,-5.0782242159,13.8553121414,72.5,14.57,73.949542933,131.59,54.3088668711,-13.2782242159,55.9085347612,-12.8911331289,-5.0782242159,13.8553121414,67.2,-8.2,67.6984490221,130.97,56.3188668711,-12.9382242159,57.7859187995,-12.8911331289,-5.0782242159,13.8553121414,69.21,-7.86,69.6548899935,131.67,53.0688668711,8.5117757841,53.7471390678,-12.8911331289,-5.0782242159,13.8553121414,65.96,13.59,67.3454504774,131.9,54.5088668711,-29.6382242159,62.0454744702,-12.8911331289,-5.0782242159,13.8553121414,67.4,-24.56,71.7353023274,131.67,50.7888668711,-12.8382242159,52.3863436314,-12.8911331289,-5.0782242159,13.8553121414,63.68,-7.76,64.151071698,130.97
2020-02-26 15:30:00,59.3502835674,8.1389093451,59.9057426701,-15.439716432600001,-5.5310906549,16.4005428981,74.79,13.67,76.0290273514,131.92,54.9002835674,-13.5410906549,56.5455769438,-15.439716432600001,-5.5310906549,16.4005428981,70.34,-8.01,70.7946021954,131.2,55.9802835674,-14.3610906549,57.7930192418,-15.439716432600001,-5.5310906549,16.4005428981,71.42,-8.83,71.9637776941,132.03,53.5902835674,8.3589093451,54.2382693149,-15.439716432600001,-5.5310906549,16.4005428981,69.03,13.89,70.4135853369,132.12,54.2002835674,-31.0510906549,62.4647177985,-15.439716432600001,-5.5310906549,16.4005428981,69.64,-25.52,74.1687265632,132.03,51.3202835674,-12.3710906549,52.7902963567,-15.439716432600001,-5.5310906549,16.4005428981,66.76,-6.84,67.1094866617,131.2
2020-02-26 16:00:00,60.2254167951,7.6534328203,60.7097674356,-17.0945832049,-5.9765671797,18.1092277638,77.32,13.63,78.5121602046,131.92,57.0454167951,-13.1465671797,58.5406850484,-17.0945832049,-5.9765671797,18.1092277638,74.14,-7.17,74.4858946378,131.1,56.7354167951,-14.8465671797,58.6457848096,-17.0945832049,-5.9765671797,18.1092277638,73.83,-8.87,74.3609158093,132.03,55.6354167951,8.7634328203,56.3213756647,-17.0945832049,-5.9765671797,18.1092277638,72.73,14.74,74.2086282045,132.03,54.9454167951,-31.5765671797,63.3725368093,-17.0945832049,-5.9765671797,18.1092277638,72.04,-25.6,76.4533949541,132.03,53.3054167951,-12.8565671797,54.8339199706,-17.0945832049,-5.9765671797,18.1092277638,70.4,-6.88,70.7353829423,131.1
2020-02-26 16:30:00,62.7163668095,7.7542892866,63.1939211327,-19.0836331905,-6.6557107133999995,20.210975752,81.8,14.41,83.059545508,132.2,59.4963668095,-13.1657107134,60.9356513227,-19.0836331905,-6.6557107133999995,20.210975752,78.58,-6.51,78.8492010105,131.4,59.0263668095,-14.7857107134,60.850055218,-19.0836331905,-6.6557107133999995,20.210975752,78.11,-8.13,78.5319616462,132.32,57.9363668095,8.8242892866,58.6045278157,-19.0836331905,-6.6557107133999995,20.210975752,77.02,15.48,78.5602367614,132.3,57.1963668095,-31.4557107134,65.2754633281,-19.0836331905,-6.6557107133999995,20.210975752,76.28,-24.8,80.2102138135,132.32,55.5163668095,-11.1757107134,56.6300582172,-19.0836331905,-6.6557107133999995,20.210975752,74.6,-4.52,74.7368075315,131.4
2020-02-26 17:00:00,65.0104503137,8.053752696,65.5074162403,-20.1495496863,-7.156247304,21.3826150888,85.16,15.21,86.5076279874,131.89,61.0304503137,-13.596247304,62.526584796,-20.1495496863,-7.156247304,21.3826150888,81.18,-6.44,81.4350415976,131.17,61.1704503137,-14.386247304,62.839383376,-20.1495496863,-7.156247304,21.3826150888,81.32,-7.23,81.6407698396,132.0,59.4104503137,8.353752696,59.9948897039,-20.1495496863,-7.156247304,21.3826150888,79.56,15.51,81.0577183247,132.06,59.3304503137,-30.956247304,66.9207858709,-20.1495496863,-7.156247304,21.3826150888,79.48,-23.8,82.9669235298,132.0,56.9304503137,-12.036247304,58.1888943192,-20.1495496863,-7.156247304,21.3826150888,77.08,-4.88,77.2343239758,131.17
2020-02-26 17:30:00,66.5574173708,8.5040888297,67.0985047068,-21.3825826292,-7.5759111703,22.6850009909,87.94,16.08,89.3980424842,131.34,62.5974173708,-14.2359111703,64.1957773404,-21.3825826292,-7.5759111703,22.6850009909,83.98,-6.66,84.2436703854,130.77,62.5774173708,-13.7459111703,64.0693627149,-21.3825826292,-7.5759111703,22.6850009909,83.96,-6.17,84.1864032965,131.45,60.8874173708,7.6240888297,61.3628904515,-21.3825826292,-7.5759111703,22.6850009909,82.27,15.2,83.6623744583,131.65,60.6574173708,-30.0959111703,67.7132642195,-21.3825826292,-7.5759111703,22.6850009909,82.04,-22.52,85.0747436082,131.45,58.2974173708,-12.4159111703,59.6048967979,-21.3825826292,-7.5759111703,22.6850009909,79.68,-4.84,79.8268626466,130.77
2020-02-26 18:00:00,69.2707841283,10.2673633053,70.0275680214,-22.8892158717,-8.0226366947,24.2544615021,92.16,18.29,93.9573823603,130.41,65.2507841283,-13.772636694700001,66.6884574037,-22.8892158717,-8.0226366947,24.2544615021,88.14,-5.75,88.3273575966,130.02,65.1107841283,-11.7526366947,66.1629706035,-22.8892158717,-8.0226366947,24.2544615021,88.0,-3.73,88.0790150944,130.52,63.4307841283,7.8973633053,63.9205187894,-22.8892158717,-8.0226366947,24.2544615021,86.32,15.92,87.7757870942,130.88,63.0707841283,-27.8626366947,68.9510720304,-22.8892158717,-8.0226366947,24.2544615021,85.96,-19.84,88.2198798458,130.52,60.7907841283,-12.1826366947,61.9994844476,-22.8892158717,-8.0226366947,24.2544615021,83.68,-4.16,83.7833396327,130.02
2020-02-26 18:30:00,68.3107503652,5.2020389249,68.5085383323,-22.2092496348,-8.3979610751,23.7439785959,90.52,13.6,91.5359514071,130.31,68.4707503652,-14.7879610751,70.0494642972,-22.2092496348,-8.3979610751,23.7439785959,90.68,-6.39,90.9048651063,129.5,64.2607503652,-16.6179610751,66.3746990034,-22.2092496348,-8.3979610751,23.7439785959,86.47,-8.22,86.8598255812,130.43,66.5907503652,6.7620389249,66.9331995696,-22.2092496348,-8.3979610751,23.7439785959,88.8,15.16,90.0847689679,130.35,63.0307503652,-14.0379610751,64.5750713723,-22.2092496348,-8.3979610751,23.7439785959,85.24,-5.64,85.426384683,130.43,63.8707503652,-14.5579610751,65.508831335,-22.2092496348,-8.3979610751,23.7439785959,86.08,-6.16,86.3001274622,129.5
2020-02-26 19:00:00,69.5000835016,-4.8758874123,69.6709113245,-24.3599164984,-8.3858874123,25.7629315005,93.86,3.51,93.9256072645,131.25,66.0900835016,-19.3458874123,68.8633610639,-24.3599164984,-8.3858874123,25.7629315005,90.45,-10.96,91.1116024445,129.89,66.1800835016,-12.3958874123,67.3309845243,-24.3599164984,-8.3858874123,25.7629315005,90.54,-4.01,90.62875757730001,131.36,64.2600835016,2.4241125877,64.3057902017,-24.3599164984,-8.3858874123,25.7629315005,88.62,10.81,89.2768755054,130.72,64.9200835016,-9.0658874123,65.5500385692,-24.3599164984,-8.3858874123,25.7629315005,89.28,-0.68,89.2825895682,131.36,61.6800835016,-2.9858874123,61.7523135146,-24.3599164984,-8.3858874123,25.7629315005,86.04,5.4,86.2092895226,129.89
2020-02-26 19:30:00,67.8911335883,-11.058489411,68.7858721538,-23.5588664117,-8.128489411,24.9217280041,91.45,-2.93,91.4969256314,132.03,64.3311335883,-22.828489411,68.2615168125,-23.5588664117,-8.128489411,24.9217280041,87.89,-14.7,89.1108416524,130.38,65.1411335883,-10.608489411,65.9992979717,-23.5588664117,-8.128489411,24.9217280041,88.7,-2.48,88.7346629001,132.15,62.6211335883,-0.8484894110000001,62.6268816577,-23.5588664117,-8.128489411,24.9217280041,86.18,7.28,86.4869400546,131.27,63.8411335883,-8.128489411,64.3565278581,-23.5588664117,-8.128489411,24.9217280041,87.4,0.0,87.4,132.15,60.1611335883,1.311510589,60.1754273326,-23.5588664117,-8.128489411,24.9217280041,83.72,9.44,84.2505311556,130.38
2020-02-26 20:00:00,65.7071835358,-12.4917559253,66.8840633806,-22.8628164642,-7.8217559253,24.163779556,88.57,-4.67,88.6930312933,132.53,62.5371835358,-23.2317559253,66.7129208472,-22.8628164642,-7.8217559253,24.163779556,85.4,-15.41,86.7791916303,130.74,63.0871835358,-12.0317559253,64.2242623712,-22.8628164642,-7.8217559253,24.163779556,85.95,-4.21,86.0530452686,132.64,60.8871835358,-1.1117559253,60.8973326194,-22.8628164642,-7.8217559253,24.163779556,83.75,6.71,84.0183706102,131.65,61.8171835358,-9.5417559253,62.5492548831,-22.8628164642,-7.8217559253,24.163779556,84.68,-1.72,84.6974663139,132.64,58.4971835358,1.7782440747,58.5242055359,-22.8628164642,-7.8217559253,24.163779556,81.36,9.6,81.9244139436,130.74
2020-02-26 20:30:00,62.5165502612,-14.6480488586,64.2096907945,-22.0534497388,-7.5080488586000005,23.2964684672,84.57,-7.14,84.8708695608,132.9,59.3665502612,-24.0980488586,64.0710796593,-22.0534497388,-7.5080488586000005,23.2964684672,81.42,-16.59,83.0929870687,130.96,60.0465502612,-14.1480488586,61.6908055124,-22.0534497388,-7.5080488586000005,23.2964684672,82.1,-6.64,82.3680739122,133.01,57.8565502612,-1.9180488586000002,57.8883349177,-22.0534497388,-7.5080488586000005,23.2964684672,79.91,5.59,80.1052819732,131.91,58.8665502612,-11.7480488586,60.0273886791,-22.0534497388,-7.5080488586000005,23.2964684672,80.92,-4.24,81.0310064111,133.01,55.5465502612,1.0119511414,55.5557673967,-22.0534497388,-7.5080488586000005,23.2964684672,77.6,8.52,78.066320523,130.96
2020-02-26 21:00:00,58.9539835602,-16.8881208034,61.3252052739,-21.0360164398,-7.1581208034,22.2205463725,79.99,-9.73,80.5796066012,132.39,56.2039835602,-24.4881208034,61.307061816,-21.0360164398,-7.1581208034,22.2205463725,77.24,-17.33,79.1602583371,130.3,56.6739835602,-16.3481208034,58.9847562204,-21.0360164398,-7.1581208034,22.2205463725,77.71,-9.19,78.2515188351,132.51,54.7839835602,-2.5781208034,54.8446128767,-21.0360164398,-7.1581208034,22.2205463725,75.82,4.58,75.9582042968,131.21,55.4439835602,-14.0381208034,57.1935673718,-21.0360164398,-7.1581208034,22.2205463725,76.48,-6.88,76.7888325214,132.51,52.5239835602,0.9618791966,52.5327903373,-21.0360164398,-7.1581208034,22.2205463725,73.56,8.12,74.0068104974,130.3
2020-02-26 21:30:00,56.0860501281,-17.6697059367,58.8036013086,-19.8439498719,-6.7397059367,20.9572417705,75.93,-10.93,76.7126443293,131.78,53.3760501281,-25.8797059367,59.3191529495,-19.8439498719,-6.7397059367,20.9572417705,73.22,-19.14,75.6803012679,129.76,53.9360501281,-17.1397059367,56.5938779641,-19.8439498719,-6.7397059367,20.9572417705,73.78,-10.4,74.5093846438,131.91,52.1060501281,-4.1097059367,52.2678691248,-19.8439498719,-6.7397059367,20.9572417705,71.95,2.63,71.99805136250001,130.69,52.6760501281,-14.8597059367,54.7318656509,-19.8439498719,-6.7397059367,20.9572417705,72.52,-8.12,72.9731786343,131.91,49.9160501281,-0.1397059367,49.9162456335,-19.8439498719,-6.7397059367,20.9572417705,69.76,6.6,70.0715177515,129.76
2020-02-26 22:00:00,52.6951834542,-19.7713070763,56.2822080482,-18.4648165458,-6.3013070763,19.5104054529,71.16,-13.47,72.4236598081,132.38,49.8951834542,-27.1213070763,56.7899166178,-18.4648165458,-6.3013070763,19.5104054529,68.36,-20.82,71.4602127061,130.25,50.7251834542,-19.2113070763,54.241299358,-18.4648165458,-6.3013070763,19.5104054529,69.19,-12.91,70.3841189474,132.49,48.7651834542,-5.2413070763,49.0460438486,-18.4648165458,-6.3013070763,19.5104054529,67.23,1.06,67.2383558693,131.18,49.5351834542,-17.0613070763,52.3910545704,-18.4648165458,-6.3013070763,19.5104054529,68.0,-10.76,68.846042733,132.49,46.6951834542,-1.4213070763,46.7168093049,-18.4648165458,-6.3013070763,19.5104054529,65.16,4.88,65.3424823526,130.25
2020-02-26 22:30:00,49.3264168588,-20.6029402287,53.4563050181,-16.8235831412,-5.8229402287,17.8027970447,66.15,-14.78,67.7810511869,133.01,46.5964168588,-28.7229402287,54.7378603844,-16.8235831412,-5.8229402287,17.8027970447,63.42,-22.9,67.4277865572,130.96,47.5264168588,-20.0629402287,51.5876135332,-16.8235831412,-5.8229402287,17.8027970447,64.35,-14.24,65.9067530683,133.14,45.6164168588,-6.5929402287,46.0903932278,-16.8235831412,-5.8229402287,17.8027970447,62.44,-0.77,62.4447475774,131.91,46.4164168588,-17.9429402287,49.763770537,-16.8235831412,-5.8229402287,17.8027970447,63.24,-12.12,64.3909310385,133.14,43.6964168588,-4.5029402287,43.9278193973,-16.8235831412,-5.8229402287,17.8027970447,60.52,1.32,60.5343935296,130.96
2020-02-26 23:00:00,45.6809334574,-21.9465749733,50.679382737,-15.4790665426,-5.3165749733,16.3666572786,61.16,-16.63,63.380616122,134.0,43.1809334574,-29.7565749733,52.4408883258,-15.4790665426,-5.3165749733,16.3666572786,58.66,-24.44,63.5476923263,131.86,44.0509334574,-21.3965749733,48.972422434,-15.4790665426,-5.3165749733,16.3666572786,59.53,-16.08,61.6635005494,134.11,42.3409334574,-7.3365749733,42.9718510002,-15.4790665426,-5.3165749733,16.3666572786,57.82,-2.02,57.8552746083,132.85,42.9609334574,-19.3565749733,47.1202588939,-15.4790665426,-5.3165749733,16.3666572786,58.44,-14.04,60.1028718116,134.11,40.5209334574,-5.7565749733,40.9277925582,-15.4790665426,-5.3165749733,16.3666572786,56.0,-0.44,56.0017285448,131.86
2020-02-26 23:30:00,43.3257834614,-23.248720539,49.1693656583,-14.1042165386,-4.848720539,14.9143895294,57.43,-18.4,60.3055959261,135.59,40.7957834614,-30.878720539,51.1643560533,-14.1042165386,-4.848720539,14.9143895294,54.9,-26.03,60.7582990216,133.43,41.8157834614,-22.698720539,47.5793196735,-14.1042165386,-4.848720539,14.9143895294,55.92,-17.85,58.6998202723,135.72,40.0657834614,-8.028720539,40.8622975109,-14.1042165386,-4.848720539,14.9143895294,54.17,-3.18,54.2632592092,134.4,40.8557834614,-20.728720539,45.8134794294,-14.1042165386,-4.848720539,14.9143895294,54.96,-15.88,57.2081812331,135.72,38.3757834614,-7.288720539,39.0618253973,-14.1042165386,-4.848720539,14.9143895294,52.48,-2.44,52.53669194,133.43
2020-02-27 00:00:00,41.7677835334,-23.5876716189,47.9679684132,-13.2722164666,-4.5976716189,14.0460070573,55.04,-18.99,58.223892862,136.14,39.2477835334,-31.4976716189,50.3238693832,-13.2722164666,-4.5976716189,14.0460070573,52.52,-26.9,59.0081384217,133.97,40.3577835334,-23.0476716189,46.475217684,-13.2722164666,-4.5976716189,14.0460070573,53.63,-18.45,56.7148957506,136.27,38.5877835334,-8.4476716189,39.5016479884,-13.2722164666,-4.5976716189,14.0460070573,51.86,-3.85,52.0027124293,134.97,39.3677835334,-21.1576716189,44.6930581709,-13.2722164666,-4.5976716189,14.0460070573,52.64,-16.56,55.1833598107,136.27,36.9277835334,-8.5176716189,37.897386803,-13.2722164666,-4.5976716189,14.0460070573,50.2,-3.92,50.3528191862,133.97
2020-02-27 00:30:00,44.1318001754,-21.9217949769,49.2765753856,-13.8081998246,-4.7817949769,14.6127323112,57.94,-17.14,60.4220423356,135.69,41.2018001754,-32.1717949769,52.2743984158,-13.8081998246,-4.7817949769,14.6127323112,55.01,-27.39,61.4517062416,133.75,42.6018001754,-21.4117949769,47.6799574488,-13.8081998246,-4.7817949769,14.6127323112,56.41,-16.63,58.810245706,135.81,40.4818001754,-9.1717949769,41.5078061157,-13.8081998246,-4.7817949769,14.6127323112,54.29,-4.39,54.4672029757,134.74,41.6318001754,-19.4217949769,45.9392305766,-13.8081998246,-4.7817949769,14.6127323112,55.44,-14.64,57.3404150665,135.81,38.8318001754,-8.181794976900001,39.6843857695,-13.8081998246,-4.7817949769,14.6127323112,52.64,-3.4,52.7496881507,133.75
2020-02-27 01:00:00,43.6016668545,-21.9038287916,48.7942933981,-15.5883331455,-5.3638287916,16.4853507564,59.19,-16.54,61.4575276105,135.02,41.6816668545,-32.2738287916,52.7158550783,-15.5883331455,-5.3638287916,16.4853507564,57.27,-26.91,63.27717598,133.13,42.0316668545,-21.3938287916,47.1630886279,-15.5883331455,-5.3638287916,16.4853507564,57.62,-16.03,59.8082377269,135.14,40.9016668545,-9.4138287916,41.9710200494,-15.5883331455,-5.3638287916,16.4853507564,56.49,-4.05,56.6349944822,134.09,41.0116668545,-19.4038287916,45.3703139724,-15.5883331455,-5.3638287916,16.4853507564,56.6,-14.04,58.3153633273,135.14,39.2116668545,-8.8838287916,40.205437835,-15.5883331455,-5.3638287916,16.4853507564,54.8,-3.52,54.912934724,133.13
2020-02-27 01:30:00,42.4409334726,-22.3489849375,47.9657165251,-15.8690665274,-5.4289849375,16.7720347573,58.31,-16.92,60.7152575552,135.37,40.9209334726,-32.6289849375,52.3371135459,-15.8690665274,-5.4289849375,16.7720347573,56.79,-27.2,62.9678020896,133.47,40.8909334726,-21.8289849375,46.3527024418,-15.8690665274,-5.4289849375,16.7720347573,56.76,-16.4,59.0817873799,135.51,40.1509334726,-9.6889849375,41.3034367558,-15.8690665274,-5.4289849375,16.7720347573,56.02,-4.26,56.1817408061,134.42,39.8909334726,-19.8289849375,44.5474490512,-15.8690665274,-5.4289849375,16.7720347573,55.76,-14.4,57.5893879113,135.51,38.4909334726,-9.4689849375,39.6385372503,-15.8690665274,-5.4289849375,16.7720347573,54.36,-4.04,54.5099183635,133.47
2020-02-27 02:00:00,40.6228500485,-23.5024516991,46.9316650241,-15.9071499515,-5.3924516991,16.796307776,56.53,-18.11,59.3600286388,135.87,39.6028500485,-32.4724516991,51.2137271766,-15.9071499515,-5.3924516991,16.796307776,55.51,-27.08,61.7631483977,133.8,39.1528500485,-22.9824516991,45.3997660018,-15.9071499515,-5.3924516991,16.796307776,55.06,-17.59,57.801485275,135.99,38.8828500485,-9.4324516991,40.0105882605,-15.9071499515,-5.3924516991,16.796307776,54.79,-4.04,54.9387449802,134.79,38.1728500485,-21.0324516991,43.5836036291,-15.9071499515,-5.3924516991,16.796307776,54.08,-15.64,56.2961455164,135.99,37.2128500485,-8.8324516991,38.2466784407,-15.9071499515,-5.3924516991,16.796307776,53.12,-3.44,53.2312690061,133.8
2020-02-27 02:30:00,40.2646166689,-23.6841410415,46.7137869624,-15.8553833311,-5.3641410415,16.7381955326,56.12,-18.32,59.0345390428,136.16,39.3946166689,-32.5541410415,51.1048717975,-15.8553833311,-5.3641410415,16.7381955326,55.25,-27.19,61.578069148,134.06,38.8046166689,-23.1541410415,45.1875261791,-15.8553833311,-5.3641410415,16.7381955326,54.66,-17.79,57.4821685395,136.27,38.6646166689,-9.4241410415,39.7965704116,-15.8553833311,-5.3641410415,16.7381955326,54.52,-4.06,54.6709612134,135.06,37.8646166689,-21.2041410415,43.3975205834,-15.8553833311,-5.3641410415,16.7381955326,53.72,-15.84,56.0066424632,136.27,37.0646166689,-9.0041410415,38.1426318535,-15.8553833311,-5.3641410415,16.7381955326,52.92,-3.64,53.0450374682,134.06
2020-02-27 03:00:00,39.4000833685,-24.1462947361,46.2104979299,-15.5699166315,-5.2762947361,16.4396347299,54.97,-18.87,58.1186527717,136.46,38.7100833685,-32.5762947361,50.5933348687,-15.5699166315,-5.2762947361,16.4396347299,54.28,-27.3,60.7586076206,134.31,37.9900833685,-23.6162947361,44.7322681228,-15.5699166315,-5.2762947361,16.4396347299,53.56,-18.34,56.6129773109,136.57,38.0000833685,-9.3962947361,39.1445614458,-15.5699166315,-5.2762947361,16.4396347299,53.57,-4.12,53.7281983692,135.29,37.0300833685,-21.7162947361,42.928132167,-15.5699166315,-5.2762947361,16.4396347299,52.6,-16.44,55.1092877835,136.57,36.3900833685,-9.4762947361,37.6037010079,-15.5699166315,-5.2762947361,16.4396347299,51.96,-4.2,52.1294695925,134.31
2020-02-27 03:30:00,38.6831333668,-17.8412826894,42.5992508746,-15.2168666332,-5.1612826894,16.0683499194,53.9,-12.68,55.3714041722,136.46,38.1331333668,-31.3112826894,49.3409797636,-15.2168666332,-5.1612826894,16.0683499194,53.35,-26.15,59.4141818087,134.82,36.7531333668,-30.9512826894,48.0497108462,-15.2168666332,-5.1612826894,16.0683499194,51.97,-25.79,58.0172819081,136.57,37.4431333668,-8.0712826894,38.3031831651,-15.2168666332,-5.1612826894,16.0683499194,52.66,-2.91,52.7403422439,135.82,35.9431333668,-27.7212826894,45.3913907054,-15.2168666332,-5.1612826894,16.0683499194,51.16,-22.56,55.913318628,136.57,35.7831333668,-6.8412826894,36.431247335,-15.2168666332,-5.1612826894,16.0683499194,51.0,-1.6800000000000002,51.0276630858,134.82
2020-02-27 04:00:00,38.0347500353,-11.964429156,39.8721679279,-14.7352499647,-5.004429156,15.5618733673,52.77,-6.96,53.2270091213,136.24,37.3947500353,-30.384429156,48.1827859856,-14.7352499647,-5.004429156,15.5618733673,52.13,-25.38,57.9800077613,135.06,35.7447500353,-35.214429156,50.1771180506,-14.7352499647,-5.004429156,15.5618733673,50.48,-30.21,58.8291976828,136.36,36.7347500353,-7.064429156,37.4078603966,-14.7352499647,-5.004429156,15.5618733673,51.47,-2.06,51.5112075184,136.05,35.0647500353,-31.484429156,47.1254281075,-14.7352499647,-5.004429156,15.5618733673,49.8,-26.48,56.4023971122,136.36,35.1047500353,-5.364429156,35.5122595058,-14.7352499647,-5.004429156,15.5618733673,49.84,-0.36,49.8413001436,135.06
2020-02-27 04:30:00,38.1458167424,-11.7922353616,39.9269351412,-14.2841832576,-4.8822353616,15.0954997752,52.43,-6.91,52.8833905872,135.97,37.0858167424,-30.2622353616,47.8660703686,-14.2841832576,-4.8822353616,15.0954997752,51.37,-25.38,57.2976552749,134.81,35.8658167424,-34.9622353616,50.0870713067,-14.2841832576,-4.8822353616,15.0954997752,50.15,-30.08,58.4793031764,136.11,36.4358167424,-7.0222353616,37.1063408484,-14.2841832576,-4.8822353616,15.0954997752,50.72,-2.14,50.7651258247,135.83,35.1558167424,-31.2822353616,47.058577327,-14.2841832576,-4.8822353616,15.0954997752,49.44,-26.4,56.0470659357,136.11,34.7958167424,-5.4022353616,35.2126825117,-14.2841832576,-4.8822353616,15.0954997752,49.08,-0.52,49.0827546089,134.81
2020-02-27 05:00:00,38.1772667725,-11.8135964477,39.9632926478,-14.1927332275,-4.8735964477,15.0061860178,52.37,-6.94,52.8278383052,136.33,37.0672667725,-30.3835964477,47.9285426347,-14.1927332275,-4.8735964477,15.0061860178,51.26,-25.51,57.2568572313,135.18,35.897266772500004,-35.1135964477,50.2153205429,-14.1927332275,-4.8735964477,15.0061860178,50.09,-30.24,58.5103896757,136.46,36.4172667725,-7.0335964477,37.0902790253,-14.1927332275,-4.8735964477,15.0061860178,50.61,-2.16,50.6560726863,136.19,35.1672667725,-31.3935964477,47.1412192266,-14.1927332275,-4.8735964477,15.0061860178,49.36,-26.52,56.0332044417,136.46,34.8072667725,-5.4335964477,35.2288204533,-14.1927332275,-4.8735964477,15.0061860178,49.0,-0.56,49.0031998955,135.18
2020-02-27 05:30:00,39.5449501291,-10.1150056367,40.8180893691,-14.7550498709,-5.0650056367,15.6001852166,54.3,-5.05,54.5343240538,135.01,38.3249501291,-30.0750056367,48.7166066804,-14.7550498709,-5.0650056367,15.6001852166,53.08,-25.01,58.6769673722,134.03,37.1749501291,-33.0950056367,49.7720435104,-14.7550498709,-5.0650056367,15.6001852166,51.93,-28.03,59.0119123567,135.17,37.6349501291,-7.0150056367,38.2831526302,-14.7550498709,-5.0650056367,15.6001852166,52.39,-1.9500000000000002,52.4262777622,135.05,36.4449501291,-29.3850056367,46.8157339597,-14.7550498709,-5.0650056367,15.6001852166,51.2,-24.32,56.6824699532,135.17,35.9249501291,-5.3050056367,36.3145305158,-14.7550498709,-5.0650056367,15.6001852166,50.68,-0.24,50.6805682683,134.03
2020-02-27 06:00:00,41.8932001717,-8.8396254436,42.8156419853,-15.8367998283,-5.4096254436,16.7352405493,57.73,-3.43,57.8318061278,135.01,40.3032001717,-30.2096254436,50.3683374108,-15.8367998283,-5.4096254436,16.7352405493,56.14,-24.8,61.3737696414,134.16,39.3832001717,-31.8096254436,50.6249812507,-15.8367998283,-5.4096254436,16.7352405493,55.22,-26.4,61.2062774558,135.17,39.5232001717,-7.1196254436,40.1593378714,-15.8367998283,-5.4096254436,16.7352405493,55.36,-1.71,55.3864035662,135.15,38.5632001717,-28.0096254436,47.6619295138,-15.8367998283,-5.4096254436,16.7352405493,54.4,-22.6,58.907724451,135.17,37.8432001717,-5.4096254436,38.2278935684,-15.8367998283,-5.4096254436,16.7352405493,53.68,0.0,53.68,134.16
2020-02-27 06:30:00,47.0907002942,-7.1432845751,47.6294086539,-17.7192997058,-6.0432845751,18.721508233,64.81,-1.1,64.819334307,133.79,45.3307002942,-27.353284575099998,52.9440701705,-17.7192997058,-6.0432845751,18.721508233,63.05,-21.31,66.5538774227,132.9,44.2707002942,-29.7832845751,53.3567141476,-17.7192997058,-6.0432845751,18.721508233,61.99,-23.74,66.3803261517,133.95,44.3507002942,-4.6432845751,44.5931015768,-17.7192997058,-6.0432845751,18.721508233,62.07,1.4,62.0857866182,133.86,43.4407002942,-25.8832845751,50.5671717862,-17.7192997058,-6.0432845751,18.721508233,61.16,-19.84,64.2975209475,133.95,42.4407002942,-2.0032845751,42.4879534757,-17.7192997058,-6.0432845751,18.721508233,60.16,4.04,60.2954990028,132.9
2020-02-27 07:00:00,52.4005170544,-4.4959509347,52.5930391057,-19.7394829456,-6.7459509347,20.8603701064,72.14,2.25,72.1750794942,132.93,49.7705170544,-25.3059509347,55.8345369871,-19.7394829456,-6.7459509347,20.8603701064,69.51,-18.56,71.9452131834,132.13,49.2205170544,-26.9059509347,56.094469378,-19.7394829456,-6.7459509347,20.8603701064,68.96,-20.16,71.8464139676,133.07,48.5905170544,-2.8359509347,48.6732058253,-19.7394829456,-6.7459509347,20.8603701064,68.33,3.91,68.4417781768,133.07,48.3405170544,-22.9459509347,53.5100201213,-19.7394829456,-6.7459509347,20.8603701064,68.08,-16.2,69.9809002514,133.07,46.5005170544,-0.2259509347,46.5010660109,-19.7394829456,-6.7459509347,20.8603701064,66.24,6.52,66.560108173,132.13
2020-02-27 07:30:00,58.1031003428,-1.9828366485000002,58.1369238146,-21.7968996572,-7.3828366485,23.0132812012,79.9,5.4,80.0822701976,132.03,53.1831003428,-23.0828366485,57.9763702711,-21.7968996572,-7.3828366485,23.0132812012,74.98,-15.7,76.6060728663,131.29,54.5631003428,-24.1028366485,59.6496324676,-21.7968996572,-7.3828366485,23.0132812012,76.36,-16.72,78.1690987539,132.16,51.8031003428,-0.9128366485,51.8111423911,-21.7968996572,-7.3828366485,23.0132812012,73.6,6.47,73.8838338204,132.21,53.6031003428,-19.9828366485,57.2066965213,-21.7968996572,-7.3828366485,23.0132812012,75.4,-12.6,76.4455361679,132.16,49.5231003428,1.7771633515,49.5549773196,-21.7968996572,-7.3828366485,23.0132812012,71.32,9.16,71.9058273021,131.29
2020-02-27 08:00:00,60.7038169004,-1.2970800542,60.7176729046,-21.7861830996,-7.4170800542,23.0141445763,82.49,6.12,82.716712338,132.14,55.9238169004,-21.0170800542,59.7427062554,-21.7861830996,-7.4170800542,23.0141445763,77.71,-13.6,78.891090118,131.29,57.0538169004,-23.4670800542,61.6915056485,-21.7861830996,-7.4170800542,23.0141445763,78.84,-16.05,80.4571196352,132.28,54.4638169004,1.1129199458,54.4751864813,-21.7861830996,-7.4170800542,23.0141445763,76.25,8.53,76.7256371756,132.21,56.0938169004,-19.3370800542,59.3332871117,-21.7861830996,-7.4170800542,23.0141445763,77.88,-11.92,78.7869329267,132.28,52.1338169004,3.4229199458,52.2460644026,-21.7861830996,-7.4170800542,23.0141445763,73.92,10.84,74.7105882723,131.29
2020-02-27 08:30:00,62.2593003486,0.9225996927000001,62.2661358211,-21.4806996514,-7.4074003073,22.722016566,83.74,8.33,84.1532916766,132.06,57.4393003486,-20.6174003073,61.0274562797,-21.4806996514,-7.4074003073,22.722016566,78.92,-13.21,80.0179386138,131.29,58.5393003486,-21.2774003073,62.2862540947,-21.4806996514,-7.4074003073,22.722016566,80.02,-13.87,81.2131596479,132.19,55.9293003486,1.5325996927,55.9502948992,-21.4806996514,-7.4074003073,22.722016566,77.41,8.94,77.9245256643,132.21,57.5193003486,-17.1274003073,60.0151460374,-21.4806996514,-7.4074003073,22.722016566,79.0,-9.72,79.5957184778,132.19,53.5593003486,3.7125996927,53.6878203163,-21.4806996514,-7.4074003073,22.722016566,75.04,11.12,75.859448983,131.29
2020-02-27 09:00:00,62.9556170057,2.357323541,62.999735609300004,-20.4943829943,-7.192676459,21.7199062834,83.45,9.55,83.9946724501,131.76,57.6556170057,-20.752676459,61.2767798805,-20.4943829943,-7.192676459,21.7199062834,78.15,-13.56,79.3176909649,131.21,59.2456170057,-19.772676459,62.4580008385,-20.4943829943,-7.192676459,21.7199062834,79.74,-12.58,80.72622869919999,131.89,56.1856170057,1.347323541,56.2017690027,-20.4943829943,-7.192676459,21.7199062834,76.68,8.54,77.1540925681,132.12,58.1856170057,-15.672676459,60.2594292516,-20.4943829943,-7.192676459,21.7199062834,78.68,-8.48,79.1356607352,131.89,53.8256170057,3.047323541,53.9118097156,-20.4943829943,-7.192676459,21.7199062834,74.32,10.24,75.0221300684,131.21
2020-02-27 09:30:00,62.7951836347,5.4917833261,63.0348694916,-17.7348163653,-6.5182166739,18.8947310147,80.53,12.01,81.4206423458,131.48,57.4151836347,-21.9282166739,61.4601496769,-17.7348163653,-6.5182166739,18.8947310147,75.15,-15.41,76.7136923893,131.37,59.1651836347,-16.7082166739,61.4791302716,-17.7348163653,-6.5182166739,18.8947310147,76.9,-10.19,77.5721992727,131.59,56.0151836347,0.2717833261,56.0158429715,-17.7348163653,-6.5182166739,18.8947310147,73.75,6.79,74.0619105884,132.28,58.0651836347,-12.6382166739,59.4246587809,-17.7348163653,-6.5182166739,18.8947310147,75.8,-6.12,76.0466593612,131.59,53.7451836347,4.2817833261,53.9154748879,-17.7348163653,-6.5182166739,18.8947310147,71.48,10.8,72.2912885485,131.37
2020-02-27 10:00:00,66.5630171476,4.9614391893,66.7476676043,-15.6969828524,-6.0885608107,16.8364439065,82.26,11.05,82.9988560162,131.93,52.9230171476,-20.7685608107,56.8522546796,-15.6969828524,-6.0885608107,16.8364439065,68.62,-14.68,70.1726926945,131.72,62.8730171476,-17.2985608107,65.2093282542,-15.6969828524,-6.0885608107,16.8364439065,78.57,-11.21,79.3656663804,132.06,51.6930171476,1.4014391893,51.7120107288,-15.6969828524,-6.0885608107,16.8364439065,67.39,7.49,67.8049570459,132.66,61.8230171476,-13.2085608107,63.2182847594,-15.6969828524,-6.0885608107,16.8364439065,77.52,-7.12,77.8462895712,132.06,49.4630171476,3.1114391893,49.5607820678,-15.6969828524,-6.0885608107,16.8364439065,65.16,9.2,65.8062732572,131.72
2020-02-27 10:30:00,66.5123004429,5.4137450702,66.7322616572,-15.3376995571,-5.9762549298,16.4608824396,81.85,11.39,82.6386991669,132.01,53.5623004429,-20.7962549298,57.457847574,-15.3376995571,-5.9762549298,16.4608824396,68.9,-14.82,70.4758284804,131.82,62.8323004429,-16.9062549298,65.0670380046,-15.3376995571,-5.9762549298,16.4608824396,78.17,-10.93,78.9304364615,132.06,52.3423004429,1.4337450702,52.3619331249,-15.3376995571,-5.9762549298,16.4608824396,67.68,7.41,68.0844365476,132.77,61.7423004429,-12.8162549298,63.0584495084,-15.3376995571,-5.9762549298,16.4608824396,77.08,-6.84,77.3828921662,132.06,50.1423004429,3.5437450702,50.2673693645,-15.3376995571,-5.9762549298,16.4608824396,65.48,9.52,66.1684275165,131.82
2020-02-27 11:00:00,67.1524002945,4.7968674015,67.3235085403,-17.5775997055,-6.4931325985,18.7385373588,84.73,11.29,85.4788687337,132.01,53.3324002945,-21.1331325985,57.3668389804,-17.5775997055,-6.4931325985,18.7385373588,70.91,-14.64,72.4055087683,131.82,63.3624002945,-17.4631325985,65.7248413557,-17.5775997055,-6.4931325985,18.7385373588,80.94,-10.97,81.680012855,132.13,52.0524002945,1.0868674015,52.0637460924,-17.5775997055,-6.4931325985,18.7385373588,69.63,7.58,70.0413684903,132.77,62.2624002945,-13.2931325985,63.6656411632,-17.5775997055,-6.4931325985,18.7385373588,79.84,-6.8,80.1290559036,132.13,49.7824002945,3.0268674015,49.8743351369,-17.5775997055,-6.4931325985,18.7385373588,67.36,9.52,68.0294054068,131.82
2020-02-27 11:30:00,68.0169336378,5.7387172267,68.258597531,-13.5930663622,-5.4212827733,14.6342666381,81.61,11.16,82.369519241,132.21,51.4169336378,-20.4912827733,55.3497401476,-13.5930663622,-5.4212827733,14.6342666381,65.01,-15.07,66.7338369944,132.08,64.3669336378,-16.6012827733,66.4733385325,-13.5930663622,-5.4212827733,14.6342666381,77.96,-11.18,78.757564716,132.35,50.2969336378,1.7387172267,50.3269775663,-13.5930663622,-5.4212827733,14.6342666381,63.89,7.16,64.2899502255,133.02,63.2069336378,-12.5412827733,64.4391203656,-13.5930663622,-5.4212827733,14.6342666381,76.8,-7.12,77.1293355345,132.35,48.1269336378,3.8987172267,48.2845910969,-13.5930663622,-5.4212827733,14.6342666381,61.72,9.32,62.4197148343,132.08
2020-02-27 12:00:00,66.1932507028,5.1330647577,66.391978374,-12.0367492972,-5.2569352423,13.1346374821,78.23,10.39,78.9169500171,132.63,51.3532507028,-20.0769352423,55.138368551,-12.0367492972,-5.2569352423,13.1346374821,63.39,-14.82,65.0993433147,132.33,62.7032507028,-17.3469352423,65.0585414146,-12.0367492972,-5.2569352423,13.1346374821,74.74,-12.09,75.7115295051,132.74,50.2932507028,2.2130647576999998,50.3419181386,-12.0367492972,-5.2569352423,13.1346374821,62.33,7.47,62.7760288645,133.26,61.6032507028,-13.2969352423,63.0219722318,-12.0367492972,-5.2569352423,13.1346374821,73.64,-8.04,74.077602553,132.74,48.1632507028,4.7830647577,48.4001696974,-12.0367492972,-5.2569352423,13.1346374821,60.2,10.04,61.0314804015,132.33
2020-02-27 12:30:00,65.922817656,4.7627127016,66.0946391169,-9.217182344,-4.5572872984,10.282281745,75.14,9.32,75.715797559,132.63,50.952817656,-18.5872872984,54.2372277703,-9.217182344,-4.5572872984,10.282281745,60.17,-14.03,61.7840578143,132.13,62.552817656,-17.7572872984,65.0244280937,-9.217182344,-4.5572872984,10.282281745,71.77,-13.2,72.9737822783,132.74,49.942817656,3.6327127016,50.0747604787,-9.217182344,-4.5572872984,10.282281745,59.16,8.19,59.7242136826,133.07,61.462817656,-13.7172872984,62.9749309253,-9.217182344,-4.5572872984,10.282281745,70.68,-9.16,71.2710881073,132.74,47.782817656,5.3227127016,48.0783624269,-9.217182344,-4.5572872984,10.282281745,57.0,9.88,57.8499299913,132.13
2020-02-27 13:00:00,65.8569840407,5.0854030287,66.0530368031,-7.7330159593,-4.0145969713,8.7130089331,73.59,9.1,74.1505097757,133.26,49.3969840407,-19.2145969713,53.0024788957,-7.7330159593,-4.0145969713,8.7130089331,57.13,-15.2,59.1174838774,132.84,62.5569840407,-17.6445969713,64.997754227,-7.7330159593,-4.0145969713,8.7130089331,70.29,-13.63,71.5993086559,133.38,48.4769840407,3.2154030287,48.5835033558,-7.7330159593,-4.0145969713,8.7130089331,56.21,7.23,56.6730712067,133.8,61.5069840407,-13.6145969713,62.9957644329,-7.7330159593,-4.0145969713,8.7130089331,69.24,-9.6,69.9023433084,133.38,46.4269840407,4.6654030287,46.6608061711,-7.7330159593,-4.0145969713,8.7130089331,54.16,8.68,54.8511440172,132.84
2020-02-27 13:30:00,69.9185009294,6.271031572,70.1991638782,-7.4214990706,-3.888968428,8.3787065761,77.34,10.16,78.0044947423,133.26,49.4385009294,-20.528968428,53.5313358591,-7.4214990706,-3.888968428,8.3787065761,56.86,-16.64,59.2448242465,133.1,66.4585009294,-16.468968428,68.468673617,-7.4214990706,-3.888968428,8.3787065761,73.88,-12.58,74.9433839642,133.38,48.5485009294,2.031031572,48.5909665652,-7.4214990706,-3.888968428,8.3787065761,55.97,5.92,56.2822112217,134.05,65.3785009294,-12.408968428,66.5457052049,-7.4214990706,-3.888968428,8.3787065761,72.8,-8.52,73.2968648716,133.38,46.5785009294,5.351031572,46.8848620315,-7.4214990706,-3.888968428,8.3787065761,54.0,9.24,54.7848300171,133.1
2020-02-27 14:00:00,65.1111178771,5.3292541527,65.328849837,-7.3688821229,-3.8807458473,8.3283018721,72.48,9.21,73.0628120182,133.74,48.0511178771,-20.8107458473,52.3640818879,-7.3688821229,-3.8807458473,8.3283018721,55.42,-16.93,57.9482639947,133.49,61.8511178771,-17.6107458473,64.3094017383,-7.3688821229,-3.8807458473,8.3283018721,69.22,-13.73,70.5685574459,133.85,47.2111178771,1.8892541527,47.2489040345,-7.3688821229,-3.8807458473,8.3283018721,54.58,5.77,54.8841443406,134.46,60.8311178771,-13.6007458473,62.3330184555,-7.3688821229,-3.8807458473,8.3283018721,68.2,-9.72,68.8891747664,133.85,45.2311178771,3.9192541526999998,45.4006010701,-7.3688821229,-3.8807458473,8.3283018721,52.6,7.8,53.1751821812,133.49
2020-02-27 14:30:00,64.0312345743,4.0640499458,64.1600771748,-7.8887654257,-4.0159500542,8.8521452078,71.92,8.08,72.37245885,134.3,47.7712345743,-20.7059500542,52.0656049653,-7.8887654257,-4.0159500542,8.8521452078,55.66,-16.69,58.1084477507,133.89,60.8212345743,-19.0559500542,63.7365813926,-7.8887654257,-4.0159500542,8.8521452078,68.71,-15.04,70.3368018892,134.44,46.9312345743,2.1440499458,46.9801844275,-7.8887654257,-4.0159500542,8.8521452078,54.82,6.16,55.1650070244,134.88,59.8312345743,-15.0159500542,61.6867521168,-7.8887654257,-4.0159500542,8.8521452078,67.72,-11.0,68.6075680957,134.44,44.9912345743,4.7040499458,45.2364816759,-7.8887654257,-4.0159500542,8.8521452078,52.88,8.72,53.5941489344,133.89
2020-02-27 15:00:00,62.8495844514,2.9191900434,62.9173420944,-8.3804155486,-4.0608099566,9.3124401888,71.23,6.98,71.5711764609,134.73,48.0995844514,-20.6808099566,52.3571000425,-8.3804155486,-4.0608099566,9.3124401888,56.48,-16.62,58.8745683636,134.13,59.6595844514,-20.3108099566,63.0221787787,-8.3804155486,-4.0608099566,9.3124401888,68.04,-16.25,69.9535853263,134.79,47.2195844514,2.2591900434,47.2735982914,-8.3804155486,-4.0608099566,9.3124401888,55.6,6.32,55.9580414239,135.1,58.7395844514,-16.3008099566,60.9594552696,-8.3804155486,-4.0608099566,9.3124401888,67.12,-12.24,68.2269155099,134.79,45.3395844514,3.9791900434,45.5138646088,-8.3804155486,-4.0608099566,9.3124401888,53.72,8.04,54.3183210344,134.13
2020-02-27 15:30:00,62.1895007667,3.2193740747,62.2727739469,-10.0504992333,-4.4206259253,10.9797298878,72.24,7.64,72.6428743925,134.88,48.7995007667,-22.9106259253,53.9099995861,-10.0504992333,-4.4206259253,10.9797298878,58.85,-18.49,61.6863242542,134.55,58.9695007667,-20.0706259253,62.2915086164,-10.0504992333,-4.4206259253,10.9797298878,69.02,-15.65,70.7720488611,134.96,47.8895007667,0.2093740747,47.8899584588,-10.0504992333,-4.4206259253,10.9797298878,57.94,4.63,58.1246978487,135.52,57.9895007667,-15.9806259253,60.1511646116,-10.0504992333,-4.4206259253,10.9797298878,68.04,-11.56,69.0150360429,134.96,45.9895007667,2.6993740747,46.0686531295,-10.0504992333,-4.4206259253,10.9797298878,56.04,7.12,56.4904947757,134.55
2020-02-27 16:00:00,65.2345338763,3.2567797857,65.3157792929,-12.6254661237,-5.0832202143,13.6103461597,77.86,8.34,78.3053970043,133.92,50.6245338763,-22.7032202143,55.482246154,-12.6254661237,-5.0832202143,13.6103461597,63.25,-17.62,65.6584107331,133.63,61.7745338763,-19.6832202143,64.8345756031,-12.6254661237,-5.0832202143,13.6103461597,74.4,-14.6,75.8189949815,134.02,49.5845338763,0.1567797857,49.5847817342,-12.6254661237,-5.0832202143,13.6103461597,62.21,5.24,62.4302947294,134.58,60.8145338763,-15.5632202143,62.7743686072,-12.6254661237,-5.0832202143,13.6103461597,73.44,-10.48,74.1839874906,134.02,47.6145338763,1.1167797857,47.6276288865,-12.6254661237,-5.0832202143,13.6103461597,60.24,6.2,60.5582166184,133.63
2020-02-27 16:30:00,65.6056339269,2.4328003592,65.6507252096,-15.4843660731,-5.8371996408,16.5480661206,81.09,8.27,81.5106189401,133.32,52.3756339269,-21.9371996408,56.7842210242,-15.4843660731,-5.8371996408,16.5480661206,67.86,-16.1,69.7437423716,132.89,62.0056339269,-20.2471996408,65.2276607888,-15.4843660731,-5.8371996408,16.5480661206,77.49,-14.41,78.8184508856,133.4,51.2156339269,0.6728003592,51.2200528979,-15.4843660731,-5.8371996408,16.5480661206,66.7,6.51,67.0169389035,133.81,60.9956339269,-16.1171996408,63.0890757771,-15.4843660731,-5.8371996408,16.5480661206,76.48,-10.28,77.167796392,133.4,49.1556339269,2.6028003591999997,49.224495086,-15.4843660731,-5.8371996408,16.5480661206,64.64,8.44,65.1886738629,132.89
2020-02-27 17:00:00,66.1808503614,2.1552340395,66.21593455,-17.8791496386,-6.6647659605000005,19.08096164,84.06,8.82,84.5214528981,132.27,55.3908503614,-21.9947659605,59.5979532654,-17.8791496386,-6.6647659605000005,19.08096164,73.27,-15.33,74.8565414643,131.86,62.4508503614,-20.1747659605,65.628727646,-17.8791496386,-6.6647659605000005,19.08096164,80.33,-13.51,81.4581426255,132.36,54.0708503614,0.3352340395,54.0718895608,-17.8791496386,-6.6647659605000005,19.08096164,71.95,7.0,72.2897122695,132.74,61.3608503614,-15.9847659605,63.4087273165,-17.8791496386,-6.6647659605000005,19.08096164,79.24,-9.32,79.7862143481,132.36,51.8408503614,1.9752340395,51.8784667826,-17.8791496386,-6.6647659605000005,19.08096164,69.72,8.64,70.2533130891,131.86
2020-02-27 17:30:00,67.5167835449,1.6078119028,67.5359246577,-20.2832164551,-7.2821880972,21.5508499426,87.8,8.89,88.2489212399,131.34,57.4367835449,-21.4721880972,61.3191565962,-20.2832164551,-7.2821880972,21.5508499426,77.72,-14.19,79.0047751721,130.86,63.6267835449,-20.3621880972,66.8055857573,-20.2832164551,-7.2821880972,21.5508499426,83.91,-13.08,84.923344847,131.44,55.9967835449,0.5478119028,55.9994630801,-20.2832164551,-7.2821880972,21.5508499426,76.28,7.83,76.6808144193,131.72,62.5167835449,-16.2021880972,64.5821889064,-20.2832164551,-7.2821880972,21.5508499426,82.8,-8.92,83.2790874109,131.44,53.6767835449,3.3978119028,53.7842190373,-20.2832164551,-7.2821880972,21.5508499426,73.96,10.68,74.7271302808,130.86
2020-02-27 18:00:00,69.0824671709,2.0208301508,69.1120179486,-21.1875328291,-7.7991698492,22.5773912957,90.27,9.82,90.8025621885,130.44,60.2924671709,-20.3791698492,63.6434769737,-21.1875328291,-7.7991698492,22.5773912957,81.48,-12.58,82.4454170952,129.94,65.1024671709,-19.6691698492,68.008877908,-21.1875328291,-7.7991698492,22.5773912957,86.29,-11.87,87.1025889397,130.52,58.7324671709,1.3608301508,58.74823026,-21.1875328291,-7.7991698492,22.5773912957,79.92,9.16,80.4432222129,130.76,63.9324671709,-15.4791698492,65.7796705509,-21.1875328291,-7.7991698492,22.5773912957,85.12,-7.68,85.4657639058,130.52,56.2524671709,2.7208301508,56.3182295489,-21.1875328291,-7.7991698492,22.5773912957,77.44,10.52,78.1512891768,129.94
2020-02-27 18:30:00,70.1493504375,2.5785561988,70.1967258415,-20.8206495625,-8.2114438012,22.3814042791,90.97,10.79,91.6076688929,129.77,63.7193504375,-19.6714438012,66.6867402217,-20.8206495625,-8.2114438012,22.3814042791,84.54,-11.46,85.3132064806,129.24,66.1093504375,-18.9314438012,68.7666036653,-20.8206495625,-8.2114438012,22.3814042791,86.93,-10.72,87.5884883989,129.84,62.0593504375,1.8685561988,62.087474413,-20.8206495625,-8.2114438012,22.3814042791,82.88,10.08,83.4907228379,130.1,64.8993504375,-14.7314438012,66.5502901848,-20.8206495625,-8.2114438012,22.3814042791,85.72,-6.52,85.9676032003,129.84,59.4993504375,3.4285561988,59.5980511434,-20.8206495625,-8.2114438012,22.3814042791,80.32,11.64,81.1590537155,129.24
2020-02-27 19:00:00,71.740900198,-9.0184173823,72.3055227026,-23.279099802,-8.2184173823,24.6872208209,95.02,-0.8,95.0233676524,130.66,61.570900198,-21.5984173823,65.2492711424,-23.279099802,-8.2184173823,24.6872208209,84.85,-13.38,85.8984685545,129.24,68.850900198,-9.1884173823,69.4613091733,-23.279099802,-8.2184173823,24.6872208209,92.13,-0.97,92.1351062299,130.74,59.910900198,-0.0084173823,59.9109007893,-23.279099802,-8.2184173823,24.6872208209,83.19,8.21,83.5941397468,130.01,67.400900198,-6.5784173823,67.7211704178,-23.279099802,-8.2184173823,24.6872208209,90.68,1.6400000000000001,90.6948289595,130.74,57.400900198,1.9815826177,57.4350939166,-23.279099802,-8.2184173823,24.6872208209,80.68,10.2,81.3222134475,129.24
2020-02-27 19:30:00,71.2419667482,-9.7377447796,71.9043913787,-23.7880332518,-8.0177447796,25.1028834467,95.03,-1.72,95.0455643363,131.09,59.9319667482,-22.2677447796,63.9350693741,-23.7880332518,-8.0177447796,25.1028834467,83.72,-14.25,84.9240890443,129.62,68.3919667482,-9.2877447796,69.0197313728,-23.7880332518,-8.0177447796,25.1028834467,92.18,-1.27,92.1887482288,131.19,58.3319667482,-0.5877447796,58.3349276903,-23.7880332518,-8.0177447796,25.1028834467,82.12,7.43,82.4554382682,130.47,66.9319667482,-6.7777447796,67.2742595431,-23.7880332518,-8.0177447796,25.1028834467,90.72,1.24,90.728474031,131.19,55.8519667482,1.7822552204000002,55.8803956975,-23.7880332518,-8.0177447796,25.1028834467,79.64,9.8,80.2406979032,129.62
2020-02-27 20:00:00,69.1413334142,-11.5237895303,70.0950904945,-22.9186665858,-7.7537895303,24.1947624529,92.06,-3.77,92.1371613411,131.62,58.0013334142,-22.6437895303,62.2647242194,-22.9186665858,-7.7537895303,24.1947624529,80.92,-14.89,82.2785421602,129.98,66.4113334142,-11.0337895303,67.3216883125,-22.9186665858,-7.7537895303,24.1947624529,89.33,-3.2800000000000002,89.3901968898,131.7,56.4713334142,-0.8437895303,56.4776369756,-22.9186665858,-7.7537895303,24.1947624529,79.39,6.91,79.6901512108,130.83,65.0413334142,-8.5137895303,65.5961863561,-22.9186665858,-7.7537895303,24.1947624529,87.96,-0.76,87.9632832493,131.7,54.0413334142,1.7262104697,54.0688960472,-22.9186665858,-7.7537895303,24.1947624529,76.96,9.48,77.5416791152,129.98
2020-02-27 20:30:00,65.9802167968,-12.6095940598,67.1743319349,-21.8497832032,-7.3995940598,23.0687454855,87.83,-5.21,87.9843906611,132.05,55.1502167968,-24.5095940598,60.3511939709,-21.8497832032,-7.3995940598,23.0687454855,77.0,-17.11,78.8780837749,130.47,63.3902167968,-12.1295940598,64.5402714404,-21.8497832032,-7.3995940598,23.0687454855,85.24,-4.73,85.3711338803,132.12,53.7402167968,-2.5295940598,53.799718842,-21.8497832032,-7.3995940598,23.0687454855,75.59,4.87,75.7467161004,131.32,62.0302167968,-9.6795940598,62.7809074243,-21.8497832032,-7.3995940598,23.0687454855,83.88,-2.2800000000000002,83.9109814029,132.12,51.4702167968,0.8004059402,51.4764399194,-21.8497832032,-7.3995940598,23.0687454855,73.32,8.2,73.7771129823,130.47
2020-02-27 21:00:00,62.8565835925,-13.1130126766,64.2098216971,-20.6634164075,-7.0330126766,21.8275066129,83.52,-6.08,83.7410102638,131.38,52.2365835925,-26.4830126766,58.5662925738,-20.6634164075,-7.0330126766,21.8275066129,72.9,-19.45,75.450066269,129.98,60.4165835925,-12.6430126766,61.7252731264,-20.6634164075,-7.0330126766,21.8275066129,81.08,-5.61,81.2738488076,131.5,50.9765835925,-4.6430126766,51.1875926517,-20.6634164075,-7.0330126766,21.8275066129,71.64,2.39,71.6798556081,130.87,59.0965835925,-10.3130126766,59.9897026395,-20.6634164075,-7.0330126766,21.8275066129,79.76,-3.2800000000000002,79.8274138376,131.5,48.7765835925,-0.6730126766,48.7812264403,-20.6634164075,-7.0330126766,21.8275066129,69.44,6.36,69.7306474945,129.98
2020-02-27 21:30:00,59.683000264,-14.7684408888,61.4830656912,-19.466999736,-6.6284408888,20.5645400469,79.15,-8.14,79.5674688551,131.46,49.643000264,-27.4984408888,56.7502575018,-19.466999736,-6.6284408888,20.5645400469,69.11,-20.87,72.192444203,129.98,57.423000264,-14.2884408888,59.1739850132,-19.466999736,-6.6284408888,20.5645400469,76.89,-7.66,77.270613431,131.6,48.483000264,-5.6784408888,48.8144036686,-19.466999736,-6.6284408888,20.5645400469,67.95,0.9500000000000001,67.956640588,130.87,56.093000264,-11.9884408888,57.3598064289,-19.466999736,-6.6284408888,20.5645400469,75.56,-5.36,75.7498726072,131.6,46.373000264,-2.0684408888,46.4191081473,-19.466999736,-6.6284408888,20.5645400469,65.84,4.5600000000000005,65.9977211728,129.98
2020-02-27 22:00:00,57.5875668417,-18.1917233676,60.3926042974,-18.1924331583,-6.1717233676,19.2107988784,75.78,-12.02,76.7273666953,132.44,47.0275668417,-26.9417233676,54.1982333758,-18.1924331583,-6.1717233676,19.2107988784,65.22,-20.77,68.4473615269,130.54,55.4475668417,-17.6317233676,58.1834197824,-18.1924331583,-6.1717233676,19.2107988784,73.64,-11.46,74.5263792224,132.56,45.9675668417,-4.9917233676,46.2378038354,-18.1924331583,-6.1717233676,19.2107988784,64.16,1.18,64.1708500801,131.44,54.2875668417,-15.3717233676,56.4218910785,-18.1924331583,-6.1717233676,19.2107988784,72.48,-9.2,73.0615521324,132.56,43.9275668417,-1.1717233676,43.9431913302,-18.1924331583,-6.1717233676,19.2107988784,62.12,5.0,62.3208985815,130.54
2020-02-27 22:30:00,53.9691334205,-19.8004021716,57.4867227133,-16.9508665795,-5.7404021715999995,17.8964827519,70.92,-14.06,72.3002766246,133.19,44.2091334205,-27.9404021716,52.2983130828,-16.9508665795,-5.7404021715999995,17.8964827519,61.16,-22.2,65.0644726406,131.21,52.0191334205,-19.2304021716,55.459882884,-16.9508665795,-5.7404021715999995,17.8964827519,68.97,-13.49,70.2768880927,133.31,43.2591334205,-5.7904021716,43.6449468049,-16.9508665795,-5.7404021715999995,17.8964827519,60.21,-0.05,60.2100207607,132.13,50.8891334205,-17.0604021716,53.6727232638,-16.9508665795,-5.7404021715999995,17.8964827519,67.84,-11.32,68.7779615865,133.31,41.3291334205,-3.7404021716,41.4980466733,-16.9508665795,-5.7404021715999995,17.8964827519,58.28,2.0,58.3143069924,131.21
2020-02-27 23:00:00,49.0169833411,-21.4638287496,53.5103784368,-15.5030166589,-5.2338287496,16.3626553135,64.52,-16.23,66.530018037,134.28,40.9669833411,-29.2038287496,50.3106086,-15.5030166589,-5.2338287496,16.3626553135,56.47,-23.97,61.3467342244,132.21,47.2869833411,-20.9038287496,51.7013428249,-15.5030166589,-5.2338287496,16.3626553135,62.79,-15.67,64.7157863276,134.39,40.1769833411,-6.7438287496000004,40.739037993,-15.5030166589,-5.2338287496,16.3626553135,55.68,-1.51,55.7004712727,133.13,46.2169833411,-18.7938287496,49.8920589695,-15.5030166589,-5.2338287496,16.3626553135,61.72,-13.56,63.1920248133,134.39,38.3769833411,-5.0338287496,38.7057138191,-15.5030166589,-5.2338287496,16.3626553135,53.88,0.2,53.880371194,132.21
