Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-27 23:30:00,46.1849333495,-22.6042529602,51.4198436441,-13.8950666505,-4.8342529602,14.7119977877,60.08,-17.77,62.6528475011,135.61,38.9549333495,-29.8242529602,49.06091007,-13.8950666505,-4.8342529602,14.7119977877,52.85,-24.99,58.4604361941,133.43,44.5949333495,-22.0442529602,49.745926155,-13.8950666505,-4.8342529602,14.7119977877,58.49,-17.21,60.9693709989,135.74,38.2649333495,-6.9642529602,38.8935205855,-13.8950666505,-4.8342529602,14.7119977877,52.16,-2.13,52.2034721067,134.38,43.5849333495,-20.0342529602,47.9689243861,-13.8950666505,-4.8342529602,14.7119977877,57.48,-15.2,59.4557852526,135.74,36.5849333495,-5.5142529602,36.9981666289,-13.8950666505,-4.8342529602,14.7119977877,50.48,-0.68,50.4845798239,133.43
2020-02-28 00:00:00,45.934416744800004,-24.2551976293,51.9450214526,-13.3055832552,-4.5651976293,14.0669675181,59.24,-19.69,62.4265464366,136.67,37.3544167448,-29.6351976293,47.682254444,-13.3055832552,-4.5651976293,14.0669675181,50.66,-25.07,56.5238047198,134.28,44.3944167448,-23.6651976293,50.3081088587,-13.3055832552,-4.5651976293,14.0669675181,57.7,-19.1,60.7791082528,136.78,36.7344167448,-6.5551976293,37.3147154556,-13.3055832552,-4.5651976293,14.0669675181,50.04,-1.99,50.0795537121,135.23,43.4944167448,-21.6851976293,48.6005358426,-13.3055832552,-4.5651976293,14.0669675181,56.8,-17.12,59.3239782887,136.78,35.0544167448,-5.2451976293,35.4446643585,-13.3055832552,-4.5651976293,14.0669675181,48.36,-0.68,48.3647805743,134.28
2020-02-28 00:30:00,48.2366001795,-22.7195451602,53.3192960303,-13.7433998205,-4.7295451602,14.5344293334,61.98,-17.99,64.5380546654,136.08,38.9166001795,-30.3095451602,49.3271760529,-13.7433998205,-4.7295451602,14.5344293334,52.66,-25.58,58.5441030335,133.92,46.5966001795,-22.1395451602,51.5887837441,-13.7433998205,-4.7295451602,14.5344293334,60.34,-17.41,62.8014625626,136.19,38.2466001795,-7.3095451602,38.9388222182,-13.7433998205,-4.7295451602,14.5344293334,51.99,-2.58,52.0539767933,134.87,45.6566001795,-20.0895451602,49.8810080561,-13.7433998205,-4.7295451602,14.5344293334,59.4,-15.36,61.3538067279,136.19,36.5766001795,-5.8895451602,37.0477316834,-13.7433998205,-4.7295451602,14.5344293334,50.32,-1.16,50.3333686534,133.92
2020-02-28 01:00:00,47.0807167887,-23.2789768924,52.5214685485,-15.4892832113,-5.3089768924000005,16.3738550758,62.57,-17.97,65.0993532994,135.68,39.3807167887,-30.0989768924,49.5660091672,-15.4892832113,-5.3089768924000005,16.3738550758,54.87,-24.79,60.210140342,133.46,45.4307167887,-22.7089768924,50.7902319293,-15.4892832113,-5.3089768924000005,16.3738550758,60.92,-17.4,63.3561867539,135.79,38.6407167887,-7.2289768924,39.311106584,-15.4892832113,-5.3089768924000005,16.3738550758,54.13,-1.92,54.1640406543,134.39,44.4307167887,-20.6289768924,48.9861539824,-15.4892832113,-5.3089768924000005,16.3738550758,59.92,-15.32,61.8474639739,135.79,36.9107167887,-5.5489768924,37.3254893928,-15.4892832113,-5.3089768924000005,16.3738550758,52.4,-0.24,52.4005496154,133.46
2020-02-28 01:30:00,45.3843668005,-23.5698496166,51.1397942979,-15.8156331995,-5.3898496166,16.7088219929,61.2,-18.18,63.8431860107,136.02,38.5343668005,-30.7298496166,49.2871289707,-15.8156331995,-5.3898496166,16.7088219929,54.35,-25.34,59.966975078,133.82,43.7643668005,-22.9998496166,49.4399927572,-15.8156331995,-5.3898496166,16.7088219929,59.58,-17.61,62.1280009336,136.14,37.8043668005,-7.7698496166,38.5945684294,-15.8156331995,-5.3898496166,16.7088219929,53.62,-2.38,53.6727938531,134.77,42.8243668005,-20.9498496166,47.6741291564,-15.8156331995,-5.3898496166,16.7088219929,58.64,-15.56,60.669293716,136.14,36.1043668005,-6.1098496166,36.6176946899,-15.8156331995,-5.3898496166,16.7088219929,51.92,-0.72,51.9249920558,133.82
2020-02-28 02:00:00,43.8955001831,-24.1594893057,50.1048486659,-15.5344998169,-5.3194893057,16.4200380948,59.43,-18.84,62.3447712322,136.54,37.0955001831,-31.0194893057,48.3558150652,-15.5344998169,-5.3194893057,16.4200380948,52.63,-25.7,58.5696756009,134.3,42.3455001831,-23.5894893057,48.472728327,-15.5344998169,-5.3194893057,16.4200380948,57.88,-18.27,60.6950352171,136.64,36.4255001831,-7.8794893057,37.2679945169,-15.5344998169,-5.3194893057,16.4200380948,51.96,-2.56,52.0230256713,135.24,41.4255001831,-21.5994893057,46.7184118275,-15.5344998169,-5.3194893057,16.4200380948,56.96,-16.28,59.2408642746,136.64,34.7855001831,-6.5194893057000005,35.3911678784,-15.5344998169,-5.3194893057,16.4200380948,50.32,-1.2,50.3343063924,134.3
2020-02-28 02:30:00,43.4779668149,-24.2024356508,49.7603405313,-15.4020331851,-5.2824356508,16.2827133071,58.88,-18.92,61.8451356212,136.9,36.5879668149,-31.4824356508,48.2682408024,-15.4020331851,-5.2824356508,16.2827133071,51.99,-26.2,58.2185546025,134.69,41.9379668149,-23.6424356508,48.1430973668,-15.4020331851,-5.2824356508,16.2827133071,57.34,-18.36,60.207683895,137.03,35.9379668149,-8.2124356508,36.8643670515,-15.4020331851,-5.2824356508,16.2827133071,51.34,-2.93,51.4235403293,135.66,41.0379668149,-21.6424356508,46.3951478196,-15.4020331851,-5.2824356508,16.2827133071,56.44,-16.36,58.763281052,137.03,34.3179668149,-7.4824356508,35.1242037572,-15.4020331851,-5.2824356508,16.2827133071,49.72,-2.2,49.7686487661,134.69
2020-02-28 03:00:00,42.5578168547,-24.7247094351,49.2186858021,-15.0921831453,-5.1747094351,15.9546736046,57.65,-19.55,60.8746663235,137.44,35.9178168547,-31.8747094351,48.0217312181,-15.0921831453,-5.1747094351,15.9546736046,51.01,-26.7,57.5752559699,135.2,41.0578168547,-24.1547094351,47.6360610543,-15.0921831453,-5.1747094351,15.9546736046,56.15,-18.98,59.2710966661,137.56,35.2878168547,-8.4847094351,36.2935298995,-15.0921831453,-5.1747094351,15.9546736046,50.38,-3.31,50.4886175291,136.15,40.1478168547,-22.1747094351,45.8646371045,-15.0921831453,-5.1747094351,15.9546736046,55.24,-17.0,57.7966919469,137.56,33.7078168547,-8.6147094351,34.7912364793,-15.0921831453,-5.1747094351,15.9546736046,48.8,-3.44,48.9210956541,135.2
2020-02-28 03:30:00,41.7550169023,-25.0985604753,48.7177500963,-14.6349830977,-5.0485604753,15.4813014034,56.39,-20.05,59.8484302217,137.86,35.0350169023,-32.0785604753,47.5024888981,-14.6349830977,-5.0485604753,15.4813014034,49.67,-27.03,56.5484730121,135.59,40.3050169023,-24.5385604753,47.1872370212,-14.6349830977,-5.0485604753,15.4813014034,54.94,-19.49,58.2946283975,138.0,34.4550169023,-8.5585604753,35.5020724346,-14.6349830977,-5.0485604753,15.4813014034,49.09,-3.51,49.2153248491,136.6,39.4450169023,-22.5685604753,45.4450138118,-14.6349830977,-5.0485604753,15.4813014034,54.08,-17.52,56.847135372,138.0,32.9250169023,-8.8885604753,34.1037130727,-14.6349830977,-5.0485604753,15.4813014034,47.56,-3.84,47.714769202,135.59
2020-02-28 04:00:00,41.0065502277,-24.6724515314,47.8567343866,-14.0134497723,-4.8724515314,14.8363593393,55.02,-19.8,58.4742712652,137.86,34.0565502277,-32.1724515314,46.8499226355,-14.0134497723,-4.8724515314,14.8363593393,48.07,-27.3,55.2812346099,135.67,39.6065502277,-24.1324515314,46.3794570673,-14.0134497723,-4.8724515314,14.8363593393,53.62,-19.26,56.9741344822,138.0,33.5265502277,-8.5624515314,34.6026754226,-14.0134497723,-4.8724515314,14.8363593393,47.54,-3.69,47.6829917266,136.7,38.7465502277,-22.1924515314,44.6519883042,-14.0134497723,-4.8724515314,14.8363593393,52.76,-17.32,55.5301719788,138.0,31.9865502277,-8.7924515314,33.1729799596,-14.0134497723,-4.8724515314,14.8363593393,46.0,-3.92,46.166723947,135.67
2020-02-28 04:30:00,40.8853336224,-24.3118029801,47.5675758217,-13.7246663776,-4.7718029801,14.5305392487,54.61,-19.54,58.0005491353,138.04,33.6453336224,-32.9018029801,47.0588685999,-13.7246663776,-4.7718029801,14.5305392487,47.37,-28.13,55.0927744809,135.92,39.4753336224,-23.7718029801,46.0803708918,-13.7246663776,-4.7718029801,14.5305392487,53.2,-19.0,56.4910612398,138.18,33.1253336224,-9.2418029801,34.39038601,-13.7246663776,-4.7718029801,14.5305392487,46.85,-4.47,47.062760225,136.92,38.6353336224,-21.8918029801,44.4065315222,-13.7246663776,-4.7718029801,14.5305392487,52.36,-17.12,55.0877844898,138.18,31.6353336224,-9.1718029801,32.9380676923,-13.7246663776,-4.7718029801,14.5305392487,45.36,-4.4,45.5729042305,135.92
2020-02-28 05:00:00,40.5215003541,-23.9799774998,47.0853619699,-13.5784996459,-4.7099774998,14.3721793992,54.1,-19.27,57.4294602099,137.1,33.4215003541,-32.4399774998,46.5762689157,-13.5784996459,-4.7099774998,14.3721793992,47.0,-27.73,54.5706230494,134.99,39.1415003541,-23.4599774998,45.6336235057,-13.5784996459,-4.7099774998,14.3721793992,52.72,-18.75,55.9549899473,137.23,32.9015003541,-9.0699774998,34.1287740389,-13.5784996459,-4.7099774998,14.3721793992,46.48,-4.36,46.6840443835,136.02,38.2215003541,-21.5499774998,43.878065358,-13.5784996459,-4.7099774998,14.3721793992,51.8,-16.84,54.468574426,137.23,31.3815003541,-9.2299774998,32.7107176491,-13.5784996459,-4.7099774998,14.3721793992,44.96,-4.52,45.1866351923,134.99
2020-02-28 05:30:00,42.3748838286,-23.626598857,48.5164606401,-13.9051161714,-4.896598857,14.7420804538,56.28,-18.73,59.3148488997,136.38,34.4948838286,-31.406598857,46.6505247786,-13.9051161714,-4.896598857,14.7420804538,48.4,-26.51,55.1846002069,134.25,40.9148838286,-23.086598857,46.9789183091,-13.9051161714,-4.896598857,14.7420804538,54.82,-18.19,57.7590555671,136.5,33.9348838286,-8.276598857,34.9296210844,-13.9051161714,-4.896598857,14.7420804538,47.84,-3.38,47.9592535388,135.23,39.9748838286,-21.136598857,45.2188804412,-13.9051161714,-4.896598857,14.7420804538,53.88,-16.24,56.274256992,136.5,32.3348838286,-8.056598857000001,33.323467667,-13.9051161714,-4.896598857,14.7420804538,46.24,-3.16,46.3478500041,134.25
2020-02-28 06:00:00,44.6019838295,-23.0318351186,50.1976333153,-14.6580161705,-5.1218351186,15.5270935154,59.26,-17.91,61.9073153997,136.0,36.2819838295,-30.4018351186,47.3355461486,-14.6580161705,-5.1218351186,15.5270935154,50.94,-25.28,56.867934726,133.84,43.0319838295,-22.4818351186,48.5508449216,-14.6580161705,-5.1218351186,15.5270935154,57.69,-17.36,60.2453790759,136.11,35.6519838295,-7.4518351186,36.4224353608,-14.6580161705,-5.1218351186,15.5270935154,50.31,-2.33,50.3639255817,134.81,42.0619838295,-20.4818351186,46.7837156872,-14.6580161705,-5.1218351186,15.5270935154,56.72,-15.36,58.7629815445,136.11,33.9419838295,-5.9218351186,34.4547006583,-14.6580161705,-5.1218351186,15.5270935154,48.6,-0.8,48.6065839162,133.84
2020-02-28 06:30:00,50.4937838777,-21.3754942501,54.8318699729,-16.5462161223,-5.7554942501,17.5186466952,67.04,-15.62,68.8356448361,135.22,41.0837838777,-27.2854942501,49.3191189518,-16.5462161223,-5.7554942501,17.5186466952,57.63,-21.53,61.5203852394,132.93,48.6837838777,-20.8254942501,52.9510342053,-16.5462161223,-5.7554942501,17.5186466952,65.23,-15.07,66.9481724919,135.34,40.2337838777,-4.5854942501,40.4942480191,-16.5462161223,-5.7554942501,17.5186466952,56.78,1.17,56.7920531413,133.87,47.6937838777,-18.6754942501,51.2198311795,-16.5462161223,-5.7554942501,17.5186466952,64.24,-12.92,65.5263611076,135.34,38.4137838777,-1.4354942501,38.4405961913,-16.5462161223,-5.7554942501,17.5186466952,54.96,4.32,55.1295202228,132.93
2020-02-28 07:00:00,54.3850340994,-20.1046617934,57.9821469059,-18.3649659006,-6.4046617934,19.4497214689,72.75,-13.7,74.028727532,136.03,45.1250340994,-25.4846617934,51.8240937132,-18.3649659006,-6.4046617934,19.4497214689,63.49,-19.08,66.2949960404,133.69,52.3450340994,-19.5646617934,55.881826974,-18.3649659006,-6.4046617934,19.4497214689,70.71,-13.16,71.9241941213,136.16,44.0950340994,-2.5746617934,44.1701360149,-18.3649659006,-6.4046617934,19.4497214689,62.46,3.83,62.5773161777,134.62,51.3550340994,-17.3246617934,54.1985556413,-18.3649659006,-6.4046617934,19.4497214689,69.72,-10.92,70.5699992915,136.16,42.1550340994,0.7953382066,42.1625362471,-18.3649659006,-6.4046617934,19.4497214689,60.52,7.2,60.9467833442,133.69
2020-02-28 07:30:00,59.5832506908,-16.5563913613,61.840745935,-20.0167493092,-6.9763913613,21.1976482028,79.6,-9.58,80.174412377,133.89,49.0332506908,-23.8463913613,54.5243987061,-20.0167493092,-6.9763913613,21.1976482028,69.05,-16.87,71.0809355594,131.79,57.2932506908,-16.0563913613,59.5006241839,-20.0167493092,-6.9763913613,21.1976482028,77.31,-9.08,77.8413932301,134.03,47.8232506908,-1.5263913613,47.8476036728,-20.0167493092,-6.9763913613,21.1976482028,67.84,5.45,68.0585637521,132.73,56.1832506908,-13.6963913613,57.8286157063,-20.0167493092,-6.9763913613,21.1976482028,76.2,-6.72,76.4957410579,134.03,45.6632506908,0.6636086387,45.6680724367,-20.0167493092,-6.9763913613,21.1976482028,65.68,7.64,66.1228553527,131.79
2020-02-28 08:00:00,62.7532507112,-14.689313780700001,64.4495648873,-20.8367492888,-7.2293137807,22.0552283748,83.59,-7.46,83.9222241126,0.003,51.8332507112,-22.0993137807,56.347719997,-20.8367492888,-7.2293137807,22.0552283748,72.67,-14.87,74.1757763694,0.003,60.3232507112,-14.1993137807,61.9718895,-20.8367492888,-7.2293137807,22.0552283748,81.16,-6.97,81.4587410902,0.003,50.5032507112,0.0806862193,50.5033151651,-20.8367492888,-7.2293137807,22.0552283748,71.34,7.31,71.713539168,0.003,59.1632507112,-11.8293137807,60.3342597471,-20.8367492888,-7.2293137807,22.0552283748,80.0,-4.6,80.1321408674,0.003,48.2432507112,1.8906862193,48.2802851437,-20.8367492888,-7.2293137807,22.0552283748,69.08,9.12,69.6794144637,0.003
2020-02-28 08:30:00,65.7590838839,-12.6187613934,66.9588698557,-21.4009161161,-7.3987613934,22.6437823864,87.16,-5.22,87.3161726142,133.42,54.4390838839,-21.2687613934,58.4463349179,-21.4009161161,-7.3987613934,22.6437823864,75.84,-13.87,77.0978761056,131.49,63.1890838839,-12.1587613934,64.3482385207,-21.4009161161,-7.3987613934,22.6437823864,84.59,-4.76,84.7238201452,133.56,53.0190838839,0.8912386066,53.0265741129,-21.4009161161,-7.3987613934,22.6437823864,74.42,8.29,74.8803078252,132.42,61.9190838839,-9.7187613934,62.677167071,-21.4009161161,-7.3987613934,22.6437823864,83.32,-2.32,83.3522933098,133.56,50.6390838839,3.4812386066,50.7586035943,-21.4009161161,-7.3987613934,22.6437823864,72.04,10.88,72.8569557421,131.49
2020-02-28 09:00:00,67.9591009746,-11.0811953252,68.8566067644,-20.9908990254,-7.3511953252,22.240906335,88.95,-3.73,89.0281719457,132.96,55.0491009746,-20.7711953252,58.8374546811,-20.9908990254,-7.3511953252,22.240906335,76.04,-13.42,77.2151410023,131.15,65.3091009746,-10.6611953252,66.1735578299,-20.9908990254,-7.3511953252,22.240906335,86.3,-3.31,86.3634534974,133.11,53.6391009746,1.3088046748,53.6550661451,-20.9908990254,-7.3511953252,22.240906335,74.63,8.66,75.1307693292,132.08,64.0491009746,-8.1911953252,64.5707597641,-20.9908990254,-7.3511953252,22.240906335,85.04,-0.84,85.0441485347,133.11,51.2891009746,3.3688046748,51.3996179336,-20.9908990254,-7.3511953252,22.240906335,72.28,10.72,73.0706288463,131.15
2020-02-28 09:30:00,67.7011344783,-10.4891697653,68.5088774687,-21.2988655217,-7.5391697653000005,22.5938211301,89.0,-2.95,89.0488770283,132.68,56.2911344783,-19.4491697653,59.5563768661,-21.2988655217,-7.5391697653000005,22.5938211301,77.59,-11.91,78.4987655954,130.77,65.0611344783,-10.0691697653,65.8357000371,-21.2988655217,-7.5391697653000005,22.5938211301,86.36,-2.5300000000000002,86.3970514543,132.81,54.8111344783,2.5208302347,54.86907187,-21.2988655217,-7.5391697653000005,22.5938211301,76.11,10.06,76.7719720992,131.7,63.7811344783,-7.6591697653,64.239364854,-21.2988655217,-7.5391697653000005,22.5938211301,85.08,-0.12,85.0800846262,132.81,52.4211344783,5.2208302347,52.6804746404,-21.2988655217,-7.5391697653000005,22.5938211301,73.72,12.76,74.8161479896,130.77
2020-02-28 10:00:00,68.2062511335,-10.6482650284,69.0324434002,-21.0637488665,-7.4982650284,22.3585664734,89.27,-3.15,89.3255584925,132.96,56.6362511335,-19.0582650284,59.7568607638,-21.0637488665,-7.4982650284,22.3585664734,77.7,-11.56,78.5552264334,130.99,65.5462511335,-10.2282650284,66.3394938415,-21.0637488665,-7.4982650284,22.3585664734,86.61,-2.73,86.6530149504,133.08,55.1462511335,2.9117349716,55.2230677763,-21.0637488665,-7.4982650284,22.3585664734,76.21,10.41,76.9176975734,131.91,64.2562511335,-7.6182650284,64.7062885025,-21.0637488665,-7.4982650284,22.3585664734,85.32,-0.12,85.3200843881,133.08,52.6962511335,5.5817349715999995,52.9910430999,-21.0637488665,-7.4982650284,22.3585664734,73.76,13.08,74.910773591,130.99
2020-02-28 10:30:00,68.2268679663,-10.6474243169,69.0526839238,-20.7031320337,-7.3774243169,21.9783089785,88.93,-3.27,88.9900994493,133.04,56.7968679663,-19.0574243169,59.9088443585,-20.7031320337,-7.3774243169,21.9783089785,77.5,-11.68,78.3752027111,130.99,65.5968679663,-10.2174243169,66.3878365867,-20.7031320337,-7.3774243169,21.9783089785,86.3,-2.84,86.3467173667,133.08,55.3168679663,2.9725756831,55.3966793932,-20.7031320337,-7.3774243169,21.9783089785,76.02,10.35,76.7213327569,131.91,64.2968679663,-7.7774243169,64.7655429938,-20.7031320337,-7.3774243169,21.9783089785,85.0,-0.4,85.0009411713,133.08,52.9368679663,6.4225756831,53.3250547912,-20.7031320337,-7.3774243169,21.9783089785,73.64,13.8,74.9218899922,130.99
2020-02-28 11:00:00,68.4477681279,-10.4345660067,69.2385523349,-20.2522318721,-7.3045660067,21.5292726387,88.7,-3.13,88.7552077345,132.9,56.4877681279,-18.7945660067,59.532374885,-20.2522318721,-7.3045660067,21.5292726387,76.74,-11.49,77.5954103024,130.99,65.8277681279,-10.0145660067,66.5851829539,-20.2522318721,-7.3045660067,21.5292726387,86.08,-2.71,86.1226480085,133.08,55.0377681279,3.2054339933,55.1310323464,-20.2522318721,-7.3045660067,21.5292726387,75.29,10.51,76.0200249934,131.91,64.5477681279,-7.5045660067,64.9825582848,-20.2522318721,-7.3045660067,21.5292726387,84.8,-0.2,84.8002358487,133.08,52.6277681279,5.9754339933,52.9659115803,-20.2522318721,-7.3045660067,21.5292726387,72.88,13.28,74.0800431965,130.99
2020-02-28 11:30:00,68.5296515559,-10.4676004288,69.3244819751,-20.4503484441,-7.2876004288,21.710040799,88.98,-3.18,89.0368058726,133.01,57.2496515559,-18.8476004288,60.2723373132,-20.4503484441,-7.2876004288,21.710040799,77.7,-11.56,78.5552264334,131.07,65.8796515559,-10.0376004288,66.6399423131,-20.4503484441,-7.2876004288,21.710040799,86.33,-2.75,86.3737888482,133.18,55.7796515559,3.1523995712,55.868659826,-20.4503484441,-7.2876004288,21.710040799,76.23,10.44,76.9415784865,132.0,64.5896515559,-7.5276004288,65.0268241292,-20.4503484441,-7.2876004288,21.710040799,85.04,-0.24,85.0403386635,133.18,53.3496515559,6.0723995712,53.6941277766,-20.4503484441,-7.2876004288,21.710040799,73.8,13.36,74.9995306652,131.07
2020-02-28 12:00:00,67.9546841258,-10.7301544503,68.7966228035,-20.5453158742,-7.2201544503,21.7770667138,88.5,-3.51,88.5695777341,133.12,57.5446841258,-18.9701544503,60.5909022132,-20.5453158742,-7.2201544503,21.7770667138,78.09,-11.75,78.9690483671,131.07,65.3246841258,-10.300154450299999,66.1317437985,-20.5453158742,-7.2201544503,21.7770667138,85.87,-3.08,85.9252192316,133.26,56.0446841258,3.0798455497,56.129244315,-20.5453158742,-7.2201544503,21.7770667138,76.59,10.3,77.2794804589,132.08,64.0146841258,-7.8601544503,64.4954402397,-20.5453158742,-7.2201544503,21.7770667138,84.56,-0.64,84.5624219142,133.26,53.6146841258,6.5798455497,54.0169299513,-20.5453158742,-7.2201544503,21.7770667138,74.16,13.8,75.4330537629,131.07
2020-02-28 12:30:00,68.8722006597,-10.2683290119,69.6334589433,-20.5777993403,-7.2883290119,21.830381707,89.45,-2.98,89.4996251389,132.95,58.5222006597,-19.0283290119,61.5379986272,-20.5777993403,-7.2883290119,21.830381707,79.1,-11.74,79.9664779767,131.04,66.2122006597,-9.8383290119,66.9391382821,-20.5777993403,-7.2883290119,21.830381707,86.79,-2.55,86.8274530319,133.12,57.0122006597,3.0116709881,57.0916910435,-20.5777993403,-7.2883290119,21.830381707,77.59,10.3,78.2706720298,132.0,64.9422006597,-7.4083290119,65.3633900993,-20.5777993403,-7.2883290119,21.830381707,85.52,-0.12,85.5200841908,133.12,54.5422006597,6.7116709881,54.9536002484,-20.5777993403,-7.2883290119,21.830381707,75.12,14.0,76.4134438433,131.04
2020-02-28 13:00:00,67.8430337916,-10.6846700481,68.6792502004,-20.6069662084,-7.1746700481,21.8202416717,88.45,-3.51,88.5196170349,133.24,58.8530337916,-19.6346700481,62.0419201377,-20.6069662084,-7.1746700481,21.8202416717,79.46,-12.46,80.4309840795,131.3,65.2130337916,-10.2446700481,66.0128248199,-20.6069662084,-7.1746700481,21.8202416717,85.82,-3.07,85.8748933042,133.37,57.3430337916,2.4953299519,57.3973012954,-20.6069662084,-7.1746700481,21.8202416717,77.95,9.67,78.5475104634,132.28,63.9530337916,-7.8146700481,64.4287171928,-20.6069662084,-7.1746700481,21.8202416717,84.56,-0.64,84.5624219142,133.37,54.9130337916,4.5853299519,55.1041425935,-20.6069662084,-7.1746700481,21.8202416717,75.52,11.76,76.4301511185,131.3
2020-02-28 13:30:00,63.4165340584,-11.5401544084,64.4579859734,-20.2734659416,-7.0901544084,21.4775164025,83.69,-4.45,83.8082251333,133.49,61.9965340584,-20.1501544084,65.1889481273,-20.2734659416,-7.0901544084,21.4775164025,82.27,-13.06,83.3001590635,131.43,60.9565340584,-11.1201544084,61.9625441576,-20.2734659416,-7.0901544084,21.4775164025,81.23,-4.03,81.3299071683,133.65,60.3965340584,2.0798455916,60.4323347551,-20.2734659416,-7.0901544084,21.4775164025,80.67,9.17,81.1895177963,132.39,59.7265340584,-8.8101544084,60.3728224562,-20.2734659416,-7.0901544084,21.4775164025,80.0,-1.72,80.0184878637,133.65,58.0065340584,4.1098455916,58.1519460058,-20.2734659416,-7.0901544084,21.4775164025,78.28,11.2,79.0771673747,131.43
2020-02-28 14:00:00,62.4784842857,-12.2195379537,63.6622188307,-20.501515714299998,-7.2095379537,21.7322245545,82.98,-5.01,83.1311042871,133.71,60.9784842857,-20.5995379537,64.3639379598,-20.501515714299998,-7.2095379537,21.7322245545,81.48,-13.39,82.5728920409,131.64,60.0384842857,-11.8095379537,61.1889269558,-20.501515714299998,-7.2095379537,21.7322245545,80.54,-4.6,80.6712563433,133.9,59.4184842857,1.6804620463000002,59.4422427866,-20.501515714299998,-7.2095379537,21.7322245545,79.92,8.89,80.4129249561,132.62,58.8584842857,-9.4495379537,59.6122046225,-20.501515714299998,-7.2095379537,21.7322245545,79.36,-2.24,79.3916066093,133.9,57.0184842857,3.3904620463,57.119198026,-20.501515714299998,-7.2095379537,21.7322245545,77.52,10.6,78.2413599064,131.64
2020-02-28 14:30:00,62.0124846416,-12.3469118197,63.2296962108,-19.9775153584,-7.1069118197,21.2039929142,81.99,-5.24,82.1572741758,133.92,60.3524846416,-20.8469118197,63.851516308,-19.9775153584,-7.1069118197,21.2039929142,80.33,-13.74,81.4966042237,131.86,59.6124846416,-11.9269118197,60.7939104739,-19.9775153584,-7.1069118197,21.2039929142,79.59,-4.82,79.7358169206,134.11,58.8224846416,1.5030881803,58.8416856785,-19.9775153584,-7.1069118197,21.2039929142,78.8,8.61,79.2689857384,132.85,58.4224846416,-9.6269118197,59.210338142,-19.9775153584,-7.1069118197,21.2039929142,78.4,-2.52,78.4404895446,134.11,56.4624846416,3.8130881803000003,56.5910930569,-19.9775153584,-7.1069118197,21.2039929142,76.44,10.92,77.2160605056,131.86
2020-02-28 15:00:00,61.1692679229,-12.4989293345,62.4331848677,-18.6607320771,-6.7989293345,19.8607240993,79.83,-5.7,80.033236221,134.46,58.6792679229,-21.978929334500002,62.6604326401,-18.6607320771,-6.7989293345,19.8607240993,77.34,-15.18,78.8156583427,132.44,58.8192679229,-12.0989293345,60.050731636,-18.6607320771,-6.7989293345,19.8607240993,77.48,-5.3,77.661061028,134.58,57.2492679229,0.5410706655,57.2518247322,-18.6607320771,-6.7989293345,19.8607240993,75.91,7.34,76.2640393633,133.4,57.6992679229,-9.7989293345,58.5254178536,-18.6607320771,-6.7989293345,19.8607240993,76.36,-3.0,76.4189086549,134.58,54.9792679229,2.8010706655,55.0505758208,-18.6607320771,-6.7989293345,19.8607240993,73.64,9.6,74.263110627,132.44
2020-02-28 15:30:00,60.1788342998,-13.2202423595,61.6138531966,-18.6411657002,-6.7202423595,19.8155170518,78.82,-6.5,79.0875616011,134.24,58.1688342998,-22.2202423595,62.2683904908,-18.6411657002,-6.7202423595,19.8155170518,76.81,-15.5,78.3583186394,132.17,57.8788342998,-12.8002423595,59.2773621577,-18.6411657002,-6.7202423595,19.8155170518,76.52,-6.08,76.7611672657,134.36,56.7388342998,0.2397576405,56.7393408618,-18.6411657002,-6.7202423595,19.8155170518,75.38,6.96,75.7006340792,133.1,56.7188342998,-10.4802423595,57.6789532173,-18.6411657002,-6.7202423595,19.8155170518,75.36,-3.76,75.4537421206,134.36,54.4788342998,2.8797576405000003,54.5548933712,-18.6411657002,-6.7202423595,19.8155170518,73.12,9.6,73.7475043646,132.17
2020-02-28 16:00:00,61.2650342277,-12.6302584497,62.553399967,-19.3449657723,-6.9602584497,20.5590101517,80.61,-5.67,80.8091640843,133.38,58.8150342277,-21.7002584497,62.6905851623,-19.3449657723,-6.9602584497,20.5590101517,78.16,-14.74,79.5377470136,131.35,58.8950342277,-12.2102584497,60.1474477272,-19.3449657723,-6.9602584497,20.5590101517,78.24,-5.25,78.4159428943,133.49,57.3550342277,0.5197415503,57.3573890841,-19.3449657723,-6.9602584497,20.5590101517,76.7,7.48,77.06387221,132.28,57.7350342277,-9.8802584497,58.5743432256,-19.3449657723,-6.9602584497,20.5590101517,77.08,-2.92,77.1352889409,133.49,55.0550342277,3.5997415503,55.172592227,-19.3449657723,-6.9602584497,20.5590101517,74.4,10.56,75.1456825107,131.35
2020-02-28 16:30:00,62.7626342571,-12.3951023877,63.9748921226,-20.0173657429,-7.1551023877,21.2577143988,82.78,-5.24,82.9456810208,133.13,60.3726342571,-21.9451023877,64.2373916497,-20.0173657429,-7.1551023877,21.2577143988,80.39,-14.79,81.739196228,131.19,60.3226342571,-11.9751023877,61.4997827713,-20.0173657429,-7.1551023877,21.2577143988,80.34,-4.82,80.484458127,133.25,58.8526342571,0.2148976123,58.8530266001,-20.0173657429,-7.1551023877,21.2577143988,78.87,7.37,79.2135960552,132.11,59.1026342571,-9.6351023877,59.8828570974,-20.0173657429,-7.1551023877,21.2577143988,79.12,-2.48,79.1588580009,133.25,56.5026342571,3.2048976123,56.5934540976,-20.0173657429,-7.1551023877,21.2577143988,76.52,10.36,77.2181325856,131.19
2020-02-28 17:00:00,63.7114507794,-12.825438731,64.9895440749,-20.8685492206,-7.385438731,22.1368708679,84.58,-5.44,84.7547638779,132.84,61.5714507794,-20.795438731,64.9884129911,-20.8685492206,-7.385438731,22.1368708679,82.44,-13.41,83.5235397957,130.72,61.2314507794,-12.365438731,62.4675486918,-20.8685492206,-7.385438731,22.1368708679,82.1,-4.98,82.2508990832,132.95,59.9814507794,1.224561269,59.993949594200004,-20.8685492206,-7.385438731,22.1368708679,80.85,8.61,81.3071620462,131.63,59.9714507794,-9.985438731,60.7970714364,-20.8685492206,-7.385438731,22.1368708679,80.84,-2.6,80.8818001778,132.95,57.5714507794,4.054561269,57.7140486531,-20.8685492206,-7.385438731,22.1368708679,78.44,11.44,79.2698378956,130.72
2020-02-28 17:30:00,63.9346176122,-12.9194419993,65.2268910098,-20.7153823878,-7.5894419993,22.0618833587,84.65,-5.33,84.8176361378,132.43,62.7046176122,-20.2294419993,65.8870199167,-20.7153823878,-7.5894419993,22.0618833587,83.42,-12.64,84.3721873605,130.25,61.4346176122,-12.4694419993,62.6873131099,-20.7153823878,-7.5894419993,22.0618833587,82.15,-4.88,82.2948169692,132.55,61.0846176122,1.6505580007,61.1069132795,-20.7153823878,-7.5894419993,22.0618833587,81.8,9.24,82.3202137995,131.17,60.2046176122,-10.0694419993,61.0408850199,-20.7153823878,-7.5894419993,22.0618833587,80.92,-2.48,80.9579940463,132.55,58.6046176122,4.4105580007,58.7703516014,-20.7153823878,-7.5894419993,22.0618833587,79.32,12.0,80.2225803624,130.25
2020-02-28 18:00:00,64.7651843686,-12.967216276,66.0505700524,-21.4348156314,-7.767216276,22.798705442,86.2,-5.2,86.356702114,131.92,63.1551843686,-19.647216276,66.1406865706,-21.4348156314,-7.767216276,22.798705442,84.59,-11.88,85.4201527744,129.71,62.2151843686,-12.497216276,63.4579355216,-21.4348156314,-7.767216276,22.798705442,83.65,-4.73,83.7836225046,132.05,61.4951843686,2.052783724,61.5294370326,-21.4348156314,-7.767216276,22.798705442,82.93,9.82,83.5093845026,130.63,60.9651843686,-10.087216276,61.7940582685,-21.4348156314,-7.767216276,22.798705442,82.4,-2.32,82.4326537241,132.05,58.9651843686,4.352783724,59.125626371,-21.4348156314,-7.767216276,22.798705442,80.4,12.12,81.3083907109,129.71
2020-02-28 18:30:00,65.2124678765,-13.5979288528,66.6150856461,-21.8375321235,-7.7879288528,23.1846855717,87.05,-5.8100000000000005,87.2436736961,131.92,62.5024678765,-19.8479288528,65.5781882214,-21.8375321235,-7.7879288528,23.1846855717,84.34,-12.06,85.1978826028,129.71,62.6424678765,-13.1079288528,63.9991920298,-21.8375321235,-7.7879288528,23.1846855717,84.48,-5.32,84.6473437268,132.05,60.8524678765,1.8320711472000002,60.8800405006,-21.8375321235,-7.7879288528,23.1846855717,82.69,9.62,83.2477056741,130.63,61.3624678765,-10.7079288528,62.2897439729,-21.8375321235,-7.7879288528,23.1846855717,83.2,-2.92,83.2512246156,132.05,58.3224678765,4.0520711472,58.4630613276,-21.8375321235,-7.7879288528,23.1846855717,80.16,11.84,81.0296933229,129.71
2020-02-28 19:00:00,64.199517885,-14.256711824,65.763454355,-21.410482115,-7.616711824,22.7249431992,85.61,-6.64,85.8671165231,132.2,61.589517885,-20.376711824,64.8727916623,-21.410482115,-7.616711824,22.7249431992,83.0,-12.76,83.9751010717,129.92,61.699517885,-13.746711824,63.2123610792,-21.410482115,-7.616711824,22.7249431992,83.11,-6.13,83.3357606313,132.31,59.989517885,1.383288176,60.0054642699,-21.410482115,-7.616711824,22.7249431992,81.4,9.0,81.8960316499,130.86,60.429517885,-11.336711824,61.483718713100004,-21.410482115,-7.616711824,22.7249431992,81.84,-3.7199999999999998,81.9245018294,132.31,57.509517885,3.823288176,57.6364657126,-21.410482115,-7.616711824,22.7249431992,78.92,11.44,79.7448430935,129.92
2020-02-28 19:30:00,62.0181179885,-14.5571760924,63.7036759899,-19.2018820115,-7.2971760924,20.5416905757,81.22,-7.26,81.5438287058,132.9,60.2781179885,-22.0371760924,64.1801265063,-19.2018820115,-7.2971760924,20.5416905757,79.48,-14.74,80.8352522109,130.73,59.6481179885,-14.0771760924,61.2867429899,-19.2018820115,-7.2971760924,20.5416905757,78.85,-6.78,79.1409558952,133.01,58.7681179885,-0.0071760924,58.7681184266,-19.2018820115,-7.2971760924,20.5416905757,77.97,7.29,78.3100568254,131.69,58.4781179885,-11.7771760924,59.6522603108,-19.2018820115,-7.2971760924,20.5416905757,77.68,-4.48,77.8090791618,133.01,56.4381179885,2.5428239076,56.4953725141,-19.2018820115,-7.2971760924,20.5416905757,75.64,9.84,76.2773570596,130.73
2020-02-28 20:00:00,60.388284579,-15.3665755183,62.3127319058,-19.501715421,-7.0065755183,20.7221862952,79.89,-8.36,80.3262205012,133.58,57.058284579,-24.1265755183,61.949491405,-19.501715421,-7.0065755183,20.7221862952,76.56,-17.12,78.4507998685,131.54,58.078284579,-14.8765755183,59.9533121587,-19.501715421,-7.0065755183,20.7221862952,77.58,-7.87,77.9781591216,133.69,55.668284579,-1.8165755183,55.6979160704,-19.501715421,-7.0065755183,20.7221862952,75.17,5.19,75.34895487,132.52,56.938284579,-12.5265755183,58.2999429247,-19.501715421,-7.0065755183,20.7221862952,76.44,-5.52,76.6390500985,133.69,53.418284579,1.2334244817,53.4325225244,-19.501715421,-7.0065755183,20.7221862952,72.92,8.24,73.3840854682,131.54
2020-02-28 20:30:00,57.7088345618,-15.861979721,59.8490767443,-18.3411654382,-6.631979721,19.5033716227,76.05,-9.23,76.6080635443,134.25,54.1288345618,-26.321979721,60.1895119389,-18.3411654382,-6.631979721,19.5033716227,72.47,-19.69,75.0972502826,132.36,55.5288345618,-15.381979721,57.6199337723,-18.3411654382,-6.631979721,19.5033716227,73.87,-8.75,74.3864194595,134.36,52.8688345618,-3.7219797210000003,52.9996868006,-18.3411654382,-6.631979721,19.5033716227,71.21,2.91,71.2694338409,133.36,54.4188345618,-13.111979721,55.9761875021,-18.3411654382,-6.631979721,19.5033716227,72.76,-6.48,73.0479842295,134.36,50.8188345618,-0.031979721,50.818844624,-18.3411654382,-6.631979721,19.5033716227,69.16,6.6,69.4742081639,132.36
2020-02-28 21:00:00,54.827284505,-17.7761429272,57.6369879813,-17.182715495,-6.2461429272,18.2827791446,72.01,-11.53,72.9272308538,133.91,51.187284505,-26.6361429272,57.7028786546,-17.182715495,-6.2461429272,18.2827791446,68.37,-20.39,71.3457006413,131.87,52.807284505,-17.2761429272,55.5614471664,-17.182715495,-6.2461429272,18.2827791446,69.99,-11.03,70.8538001804,134.02,50.057284505,-4.1961429272,50.2328512776,-17.182715495,-6.2461429272,18.2827791446,67.24,2.05,67.2712427416,132.88,51.657284505,-15.0861429272,53.8151163786,-17.182715495,-6.2461429272,18.2827791446,68.84,-8.84,69.4052678116,134.02,48.057284505,-0.9261429272,48.0662078254,-17.182715495,-6.2461429272,18.2827791446,65.24,5.32,65.4565504743,131.87
2020-02-28 21:30:00,52.6007345565,-17.5989931084,55.46676333,-16.2092654435,-5.9389931084,17.263021907,68.81,-11.66,69.7909141651,132.66,48.7707345565,-28.0489931084,56.2612705471,-16.2092654435,-5.9389931084,17.263021907,64.98,-22.11,68.6385642332,130.83,50.6807345565,-17.1089931084,53.490695456,-16.2092654435,-5.9389931084,17.263021907,66.89,-11.17,67.8162296209,132.77,47.7407345565,-5.9489931084,48.1099600394,-16.2092654435,-5.9389931084,17.263021907,63.95,-0.01,63.9500007819,131.83,49.5107345565,-14.978993108400001,51.7270052377,-16.2092654435,-5.9389931084,17.263021907,65.72,-9.04,66.3388272432,132.77,45.7507345565,-3.3389931084,45.8724164115,-16.2092654435,-5.9389931084,17.263021907,61.96,2.6,62.0145273303,130.83
2020-02-28 22:00:00,50.0496345615,-18.8202900432,53.4712000711,-15.3003654385,-5.6202900432,16.2999645006,65.35,-13.2,66.6698020096,132.66,46.3096345615,-28.5302900432,54.3926438332,-15.3003654385,-5.6202900432,16.2999645006,61.61,-22.91,65.7317290203,130.69,48.2496345615,-18.3102900432,51.6071114943,-15.3003654385,-5.6202900432,16.2999645006,63.55,-12.69,64.8046186626,132.77,45.3596345615,-6.5102900432,45.8244511587,-15.3003654385,-5.6202900432,16.2999645006,60.66,-0.89,60.6665286628,131.73,47.0596345615,-16.2202900432,49.776570936,-15.3003654385,-5.6202900432,16.2999645006,62.36,-10.6,63.2544828451,132.77,43.4196345615,-4.5002900432,43.6522310532,-15.3003654385,-5.6202900432,16.2999645006,58.72,1.12,58.7306802276,130.69
2020-02-28 22:30:00,47.5059013338,-19.0216510035,51.172589034,-13.9940986662,-5.2216510035,14.9365470133,61.5,-13.8,63.0292789107,133.95,43.6559013338,-30.5516510035,53.2845296527,-13.9940986662,-5.2216510035,14.9365470133,57.65,-25.33,62.9692893401,132.18,45.8359013338,-18.5616510035,49.4516404082,-13.9940986662,-5.2216510035,14.9365470133,59.83,-13.34,61.2991394719,134.05,42.8459013338,-8.0016510035,43.5866686028,-13.9940986662,-5.2216510035,14.9365470133,56.84,-2.7800000000000002,56.9079432066,133.23,44.7659013338,-16.5816510035,47.7382139615,-13.9940986662,-5.2216510035,14.9365470133,58.76,-11.36,59.84803422,134.05,41.0859013338,-7.3016510035,41.7296704491,-13.9940986662,-5.2216510035,14.9365470133,55.08,-2.08,55.1192597918,132.18
2020-02-28 23:00:00,45.0558182322,-21.4135403835,49.8855336579,-12.6141817678,-4.8135403835,13.5013981755,57.67,-16.6,60.0115730505,135.61,41.1858182322,-30.2735403835,51.115153045,-12.6141817678,-4.8135403835,13.5013981755,53.8,-25.46,59.5201780911,133.53,43.5358182322,-20.9135403835,48.2984848678,-12.6141817678,-4.8135403835,13.5013981755,56.15,-16.1,58.4126056601,135.72,40.4758182322,-7.3535403835,41.1383813214,-12.6141817678,-4.8135403835,13.5013981755,53.09,-2.54,53.1507262415,134.57,42.5058182322,-18.9335403835,46.5319625102,-12.6141817678,-4.8135403835,13.5013981755,55.12,-14.12,56.899813708,135.72,38.7858182322,-6.5335403835,39.3322621507,-12.6141817678,-4.8135403835,13.5013981755,51.4,-1.72,51.4287701583,133.53
2020-02-28 23:30:00,43.2824017198,-22.7040927289,48.8757826053,-11.6175982802,-4.5140927289,12.4637724211,54.9,-18.19,57.8349902741,136.38,39.1924017198,-30.5740927289,49.70733848,-11.6175982802,-4.5140927289,12.4637724211,50.81,-26.06,57.1032372112,134.18,41.8724017198,-22.1940927289,47.3906718442,-11.6175982802,-4.5140927289,12.4637724211,53.49,-17.68,56.3361562409,136.49,38.5824017198,-7.4840927289,39.3015695163,-11.6175982802,-4.5140927289,12.4637724211,50.2,-2.9699999999999998,50.287780822,135.23,40.9024017198,-20.2740927289,45.6513450232,-11.6175982802,-4.5140927289,12.4637724211,52.52,-15.76,54.8336393102,136.49,36.9824017198,-7.2340927289,37.683287205,-11.6175982802,-4.5140927289,12.4637724211,48.6,-2.7199999999999998,48.6760557153,134.18
2020-02-29 00:00:00,42.2610017035,-19.5778556502,46.5755804778,-10.7889982965,-4.2378556502,11.5914582669,53.05,-15.34,55.2233474176,135.83,37.9810017035,-30.9578556502,48.9994420056,-10.7889982965,-4.2378556502,11.5914582669,48.77,-26.72,55.609992807,134.0,40.6910017035,-24.0978556502,47.2912705113,-10.7889982965,-4.2378556502,11.5914582669,51.48,-19.86,55.1779847403,135.94,37.421001703499996,-7.9378556502,38.2536393147,-10.7889982965,-4.2378556502,11.5914582669,48.21,-3.7,48.3517745279,135.01,39.7310017035,-22.0778556502,45.4530989755,-10.7889982965,-4.2378556502,11.5914582669,50.52,-17.84,53.5773832881,135.94,35.8110017035,-8.3178556502,36.7643110316,-10.7889982965,-4.2378556502,11.5914582669,46.6,-4.08,46.7782684588,134.0
2020-02-29 00:30:00,45.1635850936,-7.4122191875,45.7677879276,-11.1864149064,-4.3822191875,12.0141468056,56.35,-3.03,56.4314043774,133.12,40.0135850936,-29.5722191875,49.7554332683,-11.1864149064,-4.3822191875,12.0141468056,51.2,-25.19,57.0611610467,132.41,42.7135850936,-29.8022191875,52.0828438168,-11.1864149064,-4.3822191875,12.0141468056,53.9,-25.42,59.5935097137,133.23,39.3735850936,-7.0422191875,39.9984006456,-11.1864149064,-4.3822191875,12.0141468056,50.56,-2.66,50.6299239581,133.42,41.8135850936,-26.1022191875,49.292004878,-11.1864149064,-4.3822191875,12.0141468056,53.0,-21.72,57.2779049896,133.23,37.6535850936,-6.1822191875,38.1577292889,-11.1864149064,-4.3822191875,12.0141468056,48.84,-1.8,48.8731582773,132.41
2020-02-29 01:00:00,44.3465850781,-8.273796653,45.1118090875,-13.1134149219,-5.013796653,14.0392239027,57.46,-3.26,57.5524039463,132.91,40.6065850781,-29.263796653,50.0526177763,-13.1134149219,-5.013796653,14.0392239027,53.72,-24.25,58.939807431,132.1,41.8465850781,-30.563796653,51.8197100392,-13.1134149219,-5.013796653,14.0392239027,54.96,-25.55,60.6086140742,133.01,39.8865850781,-6.843796653,40.4694603599,-13.1134149219,-5.013796653,14.0392239027,53.0,-1.83,53.0315839854,133.09,40.9265850781,-26.853796653,48.9500945948,-13.1134149219,-5.013796653,14.0392239027,54.04,-21.84,58.2864238052,133.01,38.1265850781,-5.293796653,38.4923469371,-13.1134149219,-5.013796653,14.0392239027,51.24,-0.28,51.2407650216,132.1
2020-02-29 01:30:00,42.9679683997,-8.2193530839,43.7470464548,-12.982031600300001,-4.9693530839,13.9006336022,55.95,-3.25,56.0443128248,132.91,39.1079683997,-30.0293530839,49.3071520065,-12.982031600300001,-4.9693530839,13.9006336022,52.09,-25.06,57.804599298,132.1,40.5279683997,-30.5093530839,50.7280676569,-12.982031600300001,-4.9693530839,13.9006336022,53.51,-25.54,59.2925939726,133.01,38.4479683997,-7.5893530839,39.1898526956,-12.982031600300001,-4.9693530839,13.9006336022,51.43,-2.62,51.4966921268,133.09,39.6579683997,-26.8093530839,47.8695714454,-12.982031600300001,-4.9693530839,13.9006336022,52.64,-21.84,56.9908343508,133.01,36.7379683997,-6.7293530838999995,37.3491969802,-12.982031600300001,-4.9693530839,13.9006336022,49.72,-1.76,49.7511406904,132.1
2020-02-29 02:00:00,41.7082850213,-9.2312905668,42.7176516787,-12.3717149787,-4.7612905668,13.2562898043,54.08,-4.47,54.2644202033,133.87,37.4082850213,-30.1612905668,48.0529212108,-12.3717149787,-4.7612905668,13.2562898043,49.78,-25.4,55.8856725825,133.0,39.3582850213,-31.8112905668,50.6066478572,-12.3717149787,-4.7612905668,13.2562898043,51.73,-27.05,58.375469163,133.97,36.7982850213,-7.4912905668,37.5530719764,-12.3717149787,-4.7612905668,13.2562898043,49.17,-2.73,49.2457287488,134.01,38.4682850213,-28.1212905668,47.6509804266,-12.3717149787,-4.7612905668,13.2562898043,50.84,-23.36,55.9499347631,133.97,35.1082850213,-6.7212905668000005,35.745872825,-12.3717149787,-4.7612905668,13.2562898043,47.48,-1.96,47.5204377084,133.0
2020-02-29 02:30:00,40.9030849956,-10.1505539386,42.14375526,-12.0169150044,-4.6405539386,12.8818083777,52.92,-5.51,53.2060757809,133.87,36.6730849956,-29.7405539386,47.2166889105,-12.0169150044,-4.6405539386,12.8818083777,48.69,-25.1,54.7788837053,132.93,38.6130849956,-32.7205539386,50.6123007077,-12.0169150044,-4.6405539386,12.8818083777,50.63,-28.08,57.8954514621,133.97,36.0930849956,-7.1005539386,36.7848970467,-12.0169150044,-4.6405539386,12.8818083777,48.11,-2.46,48.1728523133,133.92,37.7830849956,-29.0405539386,47.6541213836,-12.0169150044,-4.6405539386,12.8818083777,49.8,-24.4,55.4562890933,133.97,34.4230849956,-6.0405539386,34.9490639717,-12.0169150044,-4.6405539386,12.8818083777,46.44,-1.4,46.4610977055,132.93
2020-02-29 03:00:00,40.0729517495,-8.3410823163,40.9318349959,-11.5470482505,-4.5010823163,12.3933072792,51.62,-3.84,51.7626313087,134.38,35.6029517495,-32.4410823163,48.1663159805,-11.5470482505,-4.5010823163,12.3933072792,47.15,-27.94,54.8066245996,133.81,37.8029517495,-31.1310823163,48.9714962725,-11.5470482505,-4.5010823163,12.3933072792,49.35,-26.63,56.0765494659,134.47,35.0829517495,-9.4910823163,36.3441074591,-11.5470482505,-4.5010823163,12.3933072792,46.63,-4.99,46.8962365228,134.81,36.9329517495,-27.4610823163,46.0234067287,-11.5470482505,-4.5010823163,12.3933072792,48.48,-22.96,53.6420730397,134.47,33.4929517495,-9.9410823163,34.9371283095,-11.5470482505,-4.5010823163,12.3933072792,45.04,-5.44,45.3673362674,133.81
2020-02-29 03:30:00,38.9087684368,-8.3624113058,39.7972635255,-10.841231563200001,-4.2724113058,11.6527164289,49.75,-4.09,49.9178384949,134.38,34.4587684368,-32.8724113058,47.6235461431,-10.841231563200001,-4.2724113058,11.6527164289,45.3,-28.6,53.5728476003,133.89,36.7187684368,-31.2324113058,48.2050979824,-10.841231563200001,-4.2724113058,11.6527164289,47.56,-26.96,54.6698747026,134.47,33.9987684368,-9.832411305800001,35.3919845065,-10.841231563200001,-4.2724113058,11.6527164289,44.84,-5.5600000000000005,45.1833951801,134.92,35.9187684368,-27.5924113058,45.2934773194,-10.841231563200001,-4.2724113058,11.6527164289,46.76,-23.32,52.2524640567,134.47,32.4787684368,-10.2724113058,34.0645392337,-10.841231563200001,-4.2724113058,11.6527164289,43.32,-6.0,43.7335386174,133.89
2020-02-29 04:00:00,38.0403850919,-8.4909781073,38.9765007044,-10.4196149081,-4.1109781073,11.2012729558,48.46,-4.38,48.6575379566,134.64,33.5403850919,-33.0609781073,47.095495597,-10.4196149081,-4.1109781073,11.2012729558,43.96,-28.95,52.6363382085,134.11,35.9203850919,-31.4209781073,47.7237040722,-10.4196149081,-4.1109781073,11.2012729558,46.34,-27.31,53.7887692739,134.74,33.1203850919,-9.9809781073,34.5916150622,-10.4196149081,-4.1109781073,11.2012729558,43.54,-5.87,43.9339105931,135.14,35.0603850919,-27.830978107299998,44.7637570497,-10.4196149081,-4.1109781073,11.2012729558,45.48,-23.72,51.2939450618,134.74,31.6203850919,-8.9109781073,32.8520057864,-10.4196149081,-4.1109781073,11.2012729558,42.04,-4.8,42.3131374398,134.11
2020-02-29 04:30:00,37.6721849093,-8.2842126508,38.5722918049,-10.0278150907,-3.9742126508,10.7866325462,47.7,-4.31,47.8943222105,134.13,33.1421849093,-32.8142126508,46.6387925707,-10.0278150907,-3.9742126508,10.7866325462,43.17,-28.84,51.9171888684,133.61,35.5621849093,-31.1042126508,47.2455398969,-10.0278150907,-3.9742126508,10.7866325462,45.59,-27.13,53.0517200475,134.25,32.7221849093,-9.8442126508,34.1708927005,-10.0278150907,-3.9742126508,10.7866325462,42.75,-5.87,43.1511228127,134.66,34.7321849093,-27.5342126508,44.3222013767,-10.0278150907,-3.9742126508,10.7866325462,44.76,-23.56,50.5819256257,134.25,31.2121849093,-8.4942126508,32.3473667455,-10.0278150907,-3.9742126508,10.7866325462,41.24,-4.52,41.4869618073,133.61
2020-02-29 05:00:00,37.0582012419,-8.3099692451,37.9784921783,-10.2117987581,-3.9399692451,10.9455101082,47.27,-4.37,47.4715683331,134.59,32.9882012419,-32.9599692451,46.6324028312,-10.2117987581,-3.9399692451,10.9455101082,43.2,-29.02,52.0422943384,134.05,34.9882012419,-31.2999692451,46.9453118095,-10.2117987581,-3.9399692451,10.9455101082,45.2,-27.36,52.8356849109,134.69,32.5982012419,-9.8399692451,34.0509576804,-10.2117987581,-3.9399692451,10.9455101082,42.81,-5.9,43.2146514506,135.12,34.1482012419,-27.6999692451,43.9703075295,-10.2117987581,-3.9399692451,10.9455101082,44.36,-23.76,50.3224323736,134.69,31.1082012419,-8.6999692451,32.3018521044,-10.2117987581,-3.9399692451,10.9455101082,41.32,-4.76,41.5932686862,134.05
2020-02-29 05:30:00,36.7958338099,-8.2528275552,37.7099794275,-11.0641661901,-4.0128275552,11.7693907434,47.86,-4.24,48.0474473828,134.27,33.7258338099,-32.9428275552,47.1451137819,-11.0641661901,-4.0128275552,11.7693907434,44.79,-28.93,53.3206245275,133.75,34.6858338099,-31.1428275552,46.6152633289,-11.0641661901,-4.0128275552,11.7693907434,45.75,-27.13,53.1892789949,134.39,33.2758338099,-9.9028275552,34.7181092419,-11.0641661901,-4.0128275552,11.7693907434,44.34,-5.89,44.7294947434,134.79,33.8958338099,-27.5328275552,43.6690295616,-11.0641661901,-4.0128275552,11.7693907434,44.96,-23.52,50.7404375227,134.39,31.7758338099,-8.6528275552,32.9328868916,-11.0641661901,-4.0128275552,11.7693907434,42.84,-4.64,43.0905465271,133.75
2020-02-29 06:00:00,37.3586835647,-8.0124512798,38.2082532079,-11.3813164353,-4.0924512798,12.0947311371,48.74,-3.92,48.897382343,134.74,34.4186835647,-32.8424512798,47.5738624078,-11.3813164353,-4.0924512798,12.0947311371,45.8,-28.75,54.0758957392,134.22,35.1986835647,-31.0724512798,46.9515127895,-11.3813164353,-4.0924512798,12.0947311371,46.58,-26.98,53.8295160669,134.87,33.9286835647,-9.6324512798,35.2695291448,-11.3813164353,-4.0924512798,12.0947311371,45.31,-5.54,45.647428186,135.26,34.3786835647,-27.4524512798,43.994669733,-11.3813164353,-4.0924512798,12.0947311371,45.76,-23.36,51.377691657,134.87,32.4586835647,-9.7324512798,33.8863799582,-11.3813164353,-4.0924512798,12.0947311371,43.84,-5.64,44.2013031482,134.22
2020-02-29 06:30:00,39.2000336313,-7.7883761086,39.9662537537,-12.0399663687,-4.3683761086,12.8079467513,51.24,-3.42,51.3540066597,134.4,36.2100336313,-32.0983761086,48.3887619638,-12.0399663687,-4.3683761086,12.8079467513,48.25,-27.73,55.6508346748,133.86,36.9500336313,-30.6883761086,48.0320873327,-12.0399663687,-4.3683761086,12.8079467513,48.99,-26.32,55.6126109799,134.52,35.6700336313,-9.0583761086,36.8022482599,-12.0399663687,-4.3683761086,12.8079467513,47.71,-4.69,47.939964539,134.9,36.1200336313,-27.0483761086,45.1250648713,-12.0399663687,-4.3683761086,12.8079467513,48.16,-22.68,53.233147568,134.52,34.0800336313,-8.6083761086,35.150431456,-12.0399663687,-4.3683761086,12.8079467513,46.12,-4.24,46.3144901732,133.86
2020-02-29 07:00:00,40.9038505332,-7.3047412801,41.5509835457,-12.4961494668,-4.6147412801000005,13.3210205532,53.4,-2.69,53.4677108169,133.87,37.4138505332,-31.3247412801,48.7958566683,-12.4961494668,-4.6147412801000005,13.3210205532,49.91,-26.71,56.6077044226,133.32,38.5538505332,-30.0447412801,48.8782760491,-12.4961494668,-4.6147412801000005,13.3210205532,51.05,-25.43,57.0332131306,133.99,36.8138505332,-8.4547412801,37.7722416756,-12.4961494668,-4.6147412801000005,13.3210205532,49.31,-3.84,49.4592933633,134.36,37.7038505332,-26.3347412801,45.9902048628,-12.4961494668,-4.6147412801000005,13.3210205532,50.2,-21.72,54.6973344872,133.99,35.2238505332,-8.8147412801,36.3100442058,-12.4961494668,-4.6147412801000005,13.3210205532,47.72,-4.2,47.9044716076,133.32
2020-02-29 07:30:00,42.2466339415,-7.1792009395,42.8522928852,-13.3933660585,-4.8992009395,14.2612911135,55.64,-2.2800000000000002,55.6866949998,133.18,38.9066339415,-29.9492009395,49.0986843161,-13.3933660585,-4.8992009395,14.2612911135,52.3,-25.05,57.989589583,132.52,39.8066339415,-29.6792009395,49.6530268379,-13.3933660585,-4.8992009395,14.2612911135,53.2,-24.78,58.6880601145,133.28,38.2266339415,-7.3592009395,38.9285676717,-13.3933660585,-4.8992009395,14.2612911135,51.62,-2.46,51.6785835719,133.55,38.9266339415,-25.9792009395,46.7995909328,-13.3933660585,-4.8992009395,14.2612911135,52.32,-21.08,56.4069924743,133.28,36.5266339415,-6.0592009395,37.0257870021,-13.3933660585,-4.8992009395,14.2612911135,49.92,-1.16,49.9334757452,132.52
