Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-02-29 08:00:00,44.7099346403,-6.8184483888,45.2268669485,-13.4300653597,-5.0584483888,14.3511168787,58.14,-1.76,58.1666330468,132.63,40.7699346403,-28.3484483888,49.6570447835,-13.4300653597,-5.0584483888,14.3511168787,54.2,-23.29,58.9920681109,131.88,42.1799346403,-29.1384483888,51.265934701,-13.4300653597,-5.0584483888,14.3511168787,55.61,-24.08,60.5996575898,132.75,40.0299346403,-5.9684483888,40.472435601,-13.4300653597,-5.0584483888,14.3511168787,53.46,-0.91,53.4677444821,132.9,41.2499346403,-25.3784483888,48.431629649,-13.4300653597,-5.0584483888,14.3511168787,54.68,-20.32,58.3335649519,132.75,38.2499346403,-4.2184483888,38.4818503557,-13.4300653597,-5.0584483888,14.3511168787,51.68,0.84,51.6868261746,131.88
2020-02-29 08:30:00,48.11590126,-5.0673596206,48.3820016906,-14.35409874,-5.3773596206,15.328279327,62.47,0.31,62.4707691645,132.25,44.01590126,-27.6473596206,51.9786115409,-14.35409874,-5.3773596206,15.328279327,58.37,-22.27,62.4740730223,131.61,45.38590126,-27.297359620599998,52.9624949888,-14.35409874,-5.3773596206,15.328279327,59.74,-21.92,63.634534649,132.35,43.16590126,-5.3373596206,43.4946254071,-14.35409874,-5.3773596206,15.328279327,57.52,0.04,57.5200139082,132.6,44.40590126,-23.4973596206,50.2395260313,-14.35409874,-5.3773596206,15.328279327,58.76,-18.12,61.4904220184,132.35,41.28590126,-2.7773596206,41.3792142182,-14.35409874,-5.3773596206,15.328279327,55.64,2.6,55.7007145376,131.61
2020-02-29 09:00:00,50.7558849567,-4.530185876,50.9576534174,-13.9141150433,-5.360185876,14.9108748927,64.67,0.8300000000000001,64.6753260525,131.62,46.1458849567,-25.700185876,52.8199039425,-13.9141150433,-5.360185876,14.9108748927,60.06,-20.34,63.4107183369,130.85,47.9358849567,-26.550185876,54.7974583045,-13.9141150433,-5.360185876,14.9108748927,61.85,-21.19,65.3791908791,131.73,45.2358849567,-3.660185876,45.3837222852,-13.9141150433,-5.360185876,14.9108748927,59.15,1.7000000000000002,59.174424374,131.83,46.9258849567,-22.720185876,52.1367962691,-13.9141150433,-5.360185876,14.9108748927,60.84,-17.36,63.268279572,131.73,43.3258849567,-0.560185876,43.3295062918,-13.9141150433,-5.360185876,14.9108748927,57.24,4.8,57.4409052853,130.85
2020-02-29 09:30:00,53.2492681192,-3.6323476158,53.3730128851,-13.7907318808,-5.3923476158,14.8074879239,67.04,1.76,67.063098646,131.29,48.8992681192,-24.1523476158,54.5387414408,-13.7907318808,-5.3923476158,14.8074879239,62.69,-18.76,65.436791639,130.47,50.3092681192,-25.5323476158,56.4174018674,-13.7907318808,-5.3923476158,14.8074879239,64.1,-20.14,67.1895051329,131.4,47.8892681192,-2.2523476158,47.9422055268,-13.7907318808,-5.3923476158,14.8074879239,61.68,3.14,61.7598737045,131.44,49.2492681192,-21.7123476158,53.8230104069,-13.7907318808,-5.3923476158,14.8074879239,63.04,-16.32,65.1182309342,131.4,45.8492681192,1.7676523842,45.8833301104,-13.7907318808,-5.3923476158,14.8074879239,59.64,7.16,60.068254511,130.47
2020-02-29 10:00:00,53.2581847269,-1.4067988527,53.2767615703,-9.9118152731,-4.3867988527,10.839192137,63.17,2.98,63.240250632,132.45,47.8881847269,-25.2667988527,54.1450769757,-9.9118152731,-4.3867988527,10.839192137,57.8,-20.88,61.4557922413,131.94,50.4581847269,-23.7567988527,55.7710847811,-9.9118152731,-4.3867988527,10.839192137,60.37,-19.37,63.4013706476,132.56,47.0381847269,-2.9667988527,47.1316530352,-9.9118152731,-4.3867988527,10.839192137,56.95,1.42,56.9677004977,132.9,49.4081847269,-19.9067988527,53.2677140355,-9.9118152731,-4.3867988527,10.839192137,59.32,-15.52,61.3166600526,132.56,45.1281847269,0.7732011473,45.1348080395,-9.9118152731,-4.3867988527,10.839192137,55.04,5.16,55.2813458592,131.94
2020-02-29 10:30:00,54.016151462,-0.30350811920000004,54.0170041371,-8.463848538,-4.0735081191999996,9.3930932323,62.48,3.77,62.593636258000004,131.6,47.536151462,-24.6835081192,53.5626854152,-8.463848538,-4.0735081191999996,9.3930932323,56.0,-20.61,59.6722054226,131.17,51.256151462,-22.4235081192,55.9464635081,-8.463848538,-4.0735081191999996,9.3930932323,59.72,-18.35,62.4756024381,131.7,46.736151462,-2.6135081192,46.8091687404,-8.463848538,-4.0735081191999996,9.3930932323,55.2,1.46,55.2193045954,132.15,50.176151462,-18.6735081192,53.538267445,-8.463848538,-4.0735081191999996,9.3930932323,58.64,-14.6,60.4302043683,131.7,44.856151462,1.1264918808,44.8702942707,-8.463848538,-4.0735081191999996,9.3930932323,53.32,5.2,53.5729633304,131.17
2020-02-29 11:00:00,55.7684017893,-0.4196572048,55.7699807271,-10.2315982107,-4.5896572048,11.2138555012,66.0,4.17,66.1316028839,131.78,49.6384017893,-24.2096572048,55.227515191,-10.2315982107,-4.5896572048,11.2138555012,59.87,-19.62,63.0028673951,131.29,52.8684017893,-22.5496572048,57.4765599859,-10.2315982107,-4.5896572048,11.2138555012,63.1,-17.96,65.606185684,131.88,48.7184017893,-2.1196572048,48.7644913802,-10.2315982107,-4.5896572048,11.2138555012,58.95,2.47,59.0017237036,132.25,51.7684017893,-18.7096572048,55.0456056061,-10.2315982107,-4.5896572048,11.2138555012,62.0,-14.12,63.5875333694,131.88,46.7684017893,1.4903427952000001,46.7921417289,-10.2315982107,-4.5896572048,11.2138555012,57.0,6.08,57.3233495183,131.29
2020-02-29 11:30:00,56.8813183616,0.5521603142,56.8839982734,-9.8786816384,-4.3878396858,10.8093241241,66.76,4.94,66.9425216137,132.78,50.2813183616,-24.6478396858,55.9975622447,-9.8786816384,-4.3878396858,10.8093241241,60.16,-20.26,63.4798645241,132.38,53.9213183616,-21.9378396858,58.2132062674,-9.8786816384,-4.3878396858,10.8093241241,63.8,-17.55,66.1698005135,132.88,49.3813183616,-2.1978396858,49.4302043533,-9.8786816384,-4.3878396858,10.8093241241,59.26,2.19,59.3004527807,133.37,52.8413183616,-18.0278396858,55.8319615447,-9.8786816384,-4.3878396858,10.8093241241,62.72,-13.64,64.1860420964,132.88,47.4413183616,1.4521603142,47.4635381895,-9.8786816384,-4.3878396858,10.8093241241,57.32,5.84,57.6167336804,132.38
2020-02-29 12:00:00,55.8677182858,0.2203591789,55.8681528657,-6.2322817142,-3.4396408211000002,7.118459408,62.1,3.66,62.2077615736,134.15,48.8877182858,-23.659640821099998,54.3119471477,-6.2322817142,-3.4396408211000002,7.118459408,55.12,-20.22,58.7116921916,133.57,53.1077182858,-22.7396408211,57.7712818465,-6.2322817142,-3.4396408211000002,7.118459408,59.34,-19.3,62.3997243584,134.26,48.0777182858,-0.8796408211000001,48.0857646663,-6.2322817142,-3.4396408211000002,7.118459408,54.31,2.56,54.3703016361,134.57,52.1277182858,-18.8796408211,55.4413189888,-6.2322817142,-3.4396408211000002,7.118459408,58.36,-15.44,60.3678987542,134.26,46.2477182858,1.7203591789,46.2797048645,-6.2322817142,-3.4396408211000002,7.118459408,52.48,5.16,52.7330636318,133.57
2020-02-29 12:30:00,55.5658017379,0.1336099385,55.5659623726,-4.1741982621,-2.9463900615,5.1093194778,59.74,3.08,59.8193446972,134.44,48.0658017379,-22.9563900615,53.2664729578,-4.1741982621,-2.9463900615,5.1093194778,52.24,-20.01,55.9411985928,133.76,52.8958017379,-22.9363900615,57.6545213366,-4.1741982621,-2.9463900615,5.1093194778,57.07,-19.99,60.4697031579,134.54,47.3458017379,-0.1363900615,47.3459981884,-4.1741982621,-2.9463900615,5.1093194778,51.52,2.81,51.5965744987,134.77,51.9858017379,-19.1063900615,55.3857176853,-4.1741982621,-2.9463900615,5.1093194778,56.16,-16.16,58.4387816437,134.54,45.5458017379,3.4136099385,45.6735458308,-4.1741982621,-2.9463900615,5.1093194778,49.72,6.36,50.1251234412,133.76
2020-02-29 13:00:00,57.5732851013,-0.835405712,57.5793457766,-10.3267148987,-4.305405712,11.188277747,67.9,3.47,67.9886086047,133.68,51.5132851013,-23.905405712,56.7898491298,-10.3267148987,-4.305405712,11.188277747,61.84,-19.6,64.8717627323,133.04,54.5832851013,-23.555405712,59.4490719079,-10.3267148987,-4.305405712,11.188277747,64.91,-19.25,67.7042878997,133.79,50.5432851013,-1.255405712,50.5588737249,-10.3267148987,-4.305405712,11.188277747,60.87,3.05,60.9463649449,134.03,53.5932851013,-19.625405712,57.073608238,-10.3267148987,-4.305405712,11.188277747,63.92,-15.32,65.7302730863,133.79,48.5932851013,2.094594288,48.6384074798,-10.3267148987,-4.305405712,11.188277747,58.92,6.4,59.2665706786,133.04
2020-02-29 13:30:00,55.3828180808,-0.5161340016,55.3852230553,-6.1971819192,-3.3961340016,7.0667382784,61.58,2.88,61.6473097548,134.38,49.0928180808,-23.7661340016,54.5429547467,-6.1971819192,-3.3961340016,7.0667382784,55.29,-20.37,58.9230090881,133.74,52.6328180808,-23.5161340016,57.6473945423,-6.1971819192,-3.3961340016,7.0667382784,58.83,-20.12,62.1754236013,134.49,48.2728180808,-0.9361340016,48.2818942497,-6.1971819192,-3.3961340016,7.0667382784,54.47,2.46,54.5255215473,134.74,51.7228180808,-19.6361340016,55.3247473447,-6.1971819192,-3.3961340016,7.0667382784,57.92,-16.24,60.1536698797,134.49,46.4828180808,2.1238659984,46.5313140102,-6.1971819192,-3.3961340016,7.0667382784,52.68,5.52,52.968413229,133.74
2020-02-29 14:00:00,54.6689011589,-0.3863822261,54.6702665546,-7.3510988411,-3.4763822261,8.1316595817,62.02,3.09,62.0969282654,134.38,47.4189011589,-26.1963822261,54.173818666,-7.3510988411,-3.4763822261,8.1316595817,54.77,-22.72,59.2954576675,133.99,51.9089011589,-23.4063822261,56.9420121566,-7.3510988411,-3.4763822261,8.1316595817,59.26,-19.93,62.5216162619,134.49,46.6589011589,-3.2963822261,46.7751984832,-7.3510988411,-3.4763822261,8.1316595817,54.01,0.18,54.0102999436,135.0,51.0089011589,-19.5563822261,54.6292969313,-7.3510988411,-3.4763822261,8.1316595817,58.36,-16.08,60.5347503505,134.49,44.8889011589,-0.5963822261,44.8928626734,-7.3510988411,-3.4763822261,8.1316595817,52.24,2.88,52.3193272128,133.99
2020-02-29 14:30:00,53.4296682157,-1.9879997913,53.4666399619,-9.0903317843,-4.3179997913,10.063759444,62.52,2.33,62.5634022412,133.8,47.8396682157,-26.1079997913,54.5001055787,-9.0903317843,-4.3179997913,10.063759444,56.93,-21.79,60.9576000184,133.28,50.6496682157,-24.8079997913,56.3988097748,-9.0903317843,-4.3179997913,10.063759444,59.74,-20.49,63.1562166378,133.92,46.9896682157,-3.3379997913,47.1080795791,-9.0903317843,-4.3179997913,10.063759444,56.08,0.98,56.0885621139,134.27,49.7096682157,-20.9579997913,53.947093243,-9.0903317843,-4.3179997913,10.063759444,58.8,-16.64,61.1091613426,133.92,45.1896682157,0.1220002087,45.1898328996,-9.0903317843,-4.3179997913,10.063759444,54.28,4.44,54.4612890042,133.28
2020-02-29 15:00:00,54.7330849598,-2.4629958317,54.7884744968,-10.1269150402,-4.4529958317,11.0627112458,64.86,1.99,64.8905208794,133.93,47.3130849598,-26.5729958317,54.2646488599,-10.1269150402,-4.4529958317,11.0627112458,57.44,-22.12,61.5519942813,133.41,51.8730849598,-25.2429958317,57.6890438628,-10.1269150402,-4.4529958317,11.0627112458,62.0,-20.79,65.3928444098,134.05,46.4830849598,-3.7929958317,46.6375814635,-10.1269150402,-4.4529958317,11.0627112458,56.61,0.66,56.6138472461,134.41,50.9530849598,-21.3329958317,55.2386963829,-10.1269150402,-4.4529958317,11.0627112458,61.08,-16.88,63.36955736,134.05,44.6330849598,-0.4529958317,44.6353837023,-10.1269150402,-4.4529958317,11.0627112458,54.76,4.0,54.9058976796,133.41
2020-02-29 15:30:00,53.2122517491,-2.5449252695,53.2730736943,-8.9777482509,-4.1249252695,9.8800289542,62.19,1.58,62.2100675132,133.93,47.1122517491,-26.4549252695,54.0317252721,-8.9777482509,-4.1249252695,9.8800289542,56.09,-22.33,60.3714916165,133.41,50.4522517491,-25.3449252695,56.460560956,-8.9777482509,-4.1249252695,9.8800289542,59.43,-21.22,63.1047803261,134.05,46.2922517491,-3.6749252695,46.4378902162,-8.9777482509,-4.1249252695,9.8800289542,55.27,0.45,55.2718318857,134.41,49.542251749100004,-21.4849252695,54.0003400193,-8.9777482509,-4.1249252695,9.8800289542,58.52,-17.36,61.0406421985,134.05,44.5022517491,-0.8449252695,44.5102719543,-8.9777482509,-4.1249252695,9.8800289542,53.48,3.2800000000000002,53.5804889862,133.41
2020-02-29 16:00:00,54.1051013482,-2.8346612902,54.1793069033,-12.2248986518,-4.8446612902,13.1498627394,66.33,2.01,66.3604475573,133.7,48.5551013482,-26.734661290200002,55.4286927614,-12.2248986518,-4.8446612902,13.1498627394,60.78,-21.89,64.6017066338,133.15,51.1751013482,-25.5646612902,57.2052699048,-12.2248986518,-4.8446612902,13.1498627394,63.4,-20.72,66.6999130434,133.81,47.6251013482,-3.9746612902000003,47.7906707506,-12.2248986518,-4.8446612902,13.1498627394,59.85,0.87,59.8563229743,134.14,50.2551013482,-21.6446612902,54.7180644201,-12.2248986518,-4.8446612902,13.1498627394,62.48,-16.8,64.6992302891,133.81,45.7751013482,-0.1646612902,45.7753975054,-12.2248986518,-4.8446612902,13.1498627394,58.0,4.68,58.1885074564,133.15
2020-02-29 16:30:00,55.0029346648,-2.493164192,55.0594105438,-13.1670653352,-5.153164192,14.1395442193,68.17,2.66,68.2218769897,133.33,49.7329346648,-26.683164192,56.4389585453,-13.1670653352,-5.153164192,14.1395442193,62.9,-21.53,66.4827112865,132.82,51.9929346648,-25.113164192,57.7402482745,-13.1670653352,-5.153164192,14.1395442193,65.16,-19.96,68.1485671163,133.44,48.7429346648,-4.003164192,48.907044516,-13.1670653352,-5.153164192,14.1395442193,61.91,1.15,61.9206799058,133.81,51.0729346648,-21.153164192,55.2802045095,-13.1670653352,-5.153164192,14.1395442193,64.24,-16.0,66.2025497998,133.44,46.8729346648,0.206835808,46.8733910139,-13.1670653352,-5.153164192,14.1395442193,60.04,5.36,60.2787790188,132.82
2020-02-29 17:00:00,57.2210849775,-2.4314670561,57.2727212384,-15.2689150225,-5.8414670561,16.3481651365,72.49,3.41,72.5701605345,132.88,52.1010849775,-25.9014670561,58.1842680756,-15.2689150225,-5.8414670561,16.3481651365,67.37,-20.06,70.2931042137,132.32,54.0310849775,-24.8714670561,59.4806524625,-15.2689150225,-5.8414670561,16.3481651365,69.3,-19.03,71.8653664848,132.99,50.9710849775,-3.3814670561,51.0831266001,-15.2689150225,-5.8414670561,16.3481651365,66.24,2.46,66.2856636084,133.29,53.0510849775,-20.8814670561,57.0127466774,-15.2689150225,-5.8414670561,16.3481651365,68.32,-15.04,69.955871805,132.99,48.9310849775,0.2785329439,48.9318777248,-15.2689150225,-5.8414670561,16.3481651365,64.2,6.12,64.4910412383,132.32
2020-02-29 17:30:00,59.0967850227,-1.2191853944,59.1093597753,-17.0632149773,-6.3491853944,18.2061929171,76.16,5.13,76.332578235,131.91,54.0067850227,-25.9991853944,59.939056296,-17.0632149773,-6.3491853944,18.2061929171,71.07,-19.65,73.7364726577,131.53,55.7267850227,-23.3591853944,60.4245489123,-17.0632149773,-6.3491853944,18.2061929171,72.79,-17.01,74.7510815975,132.03,52.7767850227,-3.7191853944,52.907668417,-17.0632149773,-6.3491853944,18.2061929171,69.84,2.63,69.8895020729,132.48,54.7367850227,-19.3491853944,58.0560643692,-17.0632149773,-6.3491853944,18.2061929171,71.8,-13.0,72.9673899766,132.03,50.6567850227,0.0508146056,50.6568105091,-17.0632149773,-6.3491853944,18.2061929171,67.72,6.4,68.0217494629,131.53
2020-02-29 18:00:00,60.8377349017,-1.6528364808,60.8601828489,-18.8322650983,-6.8628364808,20.0437704361,79.67,5.21,79.840171593,131.39,56.2277349017,-24.1028364808,61.1760157136,-18.8322650983,-6.8628364808,20.0437704361,75.06,-17.24,77.014422026,130.8,57.3177349017,-23.6228364808,61.9948476702,-18.8322650983,-6.8628364808,20.0437704361,76.15,-16.76,77.9725599169,131.51,54.8577349017,-2.0428364808,54.8957581187,-18.8322650983,-6.8628364808,20.0437704361,73.69,4.82,73.8474677968,131.73,56.3277349017,-19.5428364808,59.6216083049,-18.8322650983,-6.8628364808,20.0437704361,75.16,-12.68,76.2220965337,131.51,52.6477349017,0.1771635192,52.648032985,-18.8322650983,-6.8628364808,20.0437704361,71.48,7.04,71.8258449306,130.8
2020-02-29 18:30:00,61.9526348522,-0.5273762139,61.9548794753,-18.7973651478,-7.1773762139,20.1210254663,80.75,6.65,81.0233608288,130.93,58.4926348522,-24.0573762139,63.2467049122,-18.7973651478,-7.1773762139,20.1210254663,77.29,-16.88,79.1118101171,130.44,58.3626348522,-22.4273762139,62.523470399,-18.7973651478,-7.1773762139,20.1210254663,77.16,-15.25,78.6525784701,131.05,57.0726348522,-2.0673762139,57.1100664803,-18.7973651478,-7.1773762139,20.1210254663,75.87,5.11,76.0418897714,131.4,57.3226348522,-18.3773762139,60.1964485905,-18.7973651478,-7.1773762139,20.1210254663,76.12,-11.2,76.9395502976,131.05,54.8426348522,-1.7373762139000002,54.8701473812,-18.7973651478,-7.1773762139,20.1210254663,73.64,5.44,73.8406608854,130.44
2020-02-29 19:00:00,62.4273682837,-1.0180807455,62.4356692863,-19.4626317163,-7.0780807455,20.7097382978,81.89,6.06,82.1139190393,130.81,57.4073682837,-24.3780807455,62.3690368219,-19.4626317163,-7.0780807455,20.7097382978,76.87,-17.3,78.7926830359,130.33,58.8073682837,-22.7880807455,63.0682423135,-19.4626317163,-7.0780807455,20.7097382978,78.27,-15.71,79.8310528554,130.93,55.9873682837,-2.4480807455,56.0408646139,-19.4626317163,-7.0780807455,20.7097382978,75.45,4.63,75.5919268176,131.26,57.7773682837,-18.6780807455,60.7214540844,-19.4626317163,-7.0780807455,20.7097382978,77.24,-11.6,78.1061943766,130.93,53.6973682837,1.6019192545,53.7212574861,-19.4626317163,-7.0780807455,20.7097382978,73.16,8.68,73.6731158565,130.33
2020-02-29 19:30:00,61.0668350638,-1.497912511,61.0852034997,-18.4631649362,-6.7679125110000005,19.664513704,79.53,5.27,79.7044151851,131.05,55.6968350638,-25.057912511,61.0740240654,-18.4631649362,-6.7679125110000005,19.664513704,74.16,-18.29,76.3821294545,130.57,57.5468350638,-23.397912511,62.1216591515,-18.4631649362,-6.7679125110000005,19.664513704,76.01,-16.63,77.8079494653,131.17,54.3568350638,-2.997912511,54.4394433989,-18.4631649362,-6.7679125110000005,19.664513704,72.82,3.77,72.9175239569,131.54,56.5368350638,-19.327912511,59.7493256955,-18.4631649362,-6.7679125110000005,19.664513704,75.0,-12.56,76.0444185986,131.17,52.1768350638,1.352087489,52.1943508232,-18.4631649362,-6.7679125110000005,19.664513704,70.64,8.12,71.1051615567,130.57
2020-02-29 20:00:00,59.2803181394,-2.9740853546,59.3548759783,-17.6996818606,-6.4740853546,18.8465519166,76.98,3.5,77.059525044,132.0,54.0603181394,-25.6940853546,59.8556932926,-17.6996818606,-6.4740853546,18.8465519166,71.76,-19.22,74.2893397467,131.4,55.9003181394,-25.1140853546,61.2826472281,-17.6996818606,-6.4740853546,18.8465519166,73.6,-18.64,75.9237090769,132.11,52.8003181394,-3.4240853546,52.9112271275,-17.6996818606,-6.4740853546,18.8465519166,70.5,3.05,70.5659443358,132.37,54.9403181394,-21.0740853546,58.8434841829,-17.6996818606,-6.4740853546,18.8465519166,72.64,-14.6,74.0927094929,132.11,50.7003181394,0.2859146454,50.7011243131,-17.6996818606,-6.4740853546,18.8465519166,68.4,6.76,68.7332350468,131.4
2020-02-29 20:30:00,56.8942678355,-3.6319715501000003,57.0100774414,-16.7957321645,-6.1219715501,17.8766650862,73.69,2.49,73.7320568003,132.75,51.7642678355,-27.3819715501,58.5603260793,-16.7957321645,-6.1219715501,17.8766650862,68.56,-21.26,71.7806464167,132.24,53.6442678355,-25.9819715501,59.6051198911,-16.7957321645,-6.1219715501,17.8766650862,70.44,-19.86,73.1861544283,132.87,50.6142678355,-4.8419715501,50.8453419402,-16.7957321645,-6.1219715501,17.8766650862,67.41,1.28,67.4221514044,133.24,52.7642678355,-21.9619715501,57.1523941282,-16.7957321645,-6.1219715501,17.8766650862,69.56,-15.84,71.3407260967,132.87,48.6042678355,-0.8819715501000001,48.6122692912,-16.7957321645,-6.1219715501,17.8766650862,65.4,5.24,65.6095846657,132.24
2020-02-29 21:00:00,54.6303846321,-4.4362869006,54.810214071,-15.7596153679,-5.8062869006,16.7951911009,70.39,1.37,70.4033308871,133.17,49.3603846321,-28.6462869006,57.0706345174,-15.7596153679,-5.8062869006,16.7951911009,65.12,-22.84,69.009274739,132.66,51.5203846321,-26.9162869006,58.1277604347,-15.7596153679,-5.8062869006,16.7951911009,67.28,-21.11,70.5140447003,133.28,48.3003846321,-5.9262869006,48.662593766,-15.7596153679,-5.8062869006,16.7951911009,64.06,-0.12,64.0601123945,133.67,50.6803846321,-22.9662869006,55.6412771282,-15.7596153679,-5.8062869006,16.7951911009,66.44,-17.16,68.6202535699,133.28,46.4003846321,-3.2862869006,46.5166139739,-15.7596153679,-5.8062869006,16.7951911009,62.16,2.52,62.211060109900004,132.66
2020-02-29 21:30:00,52.4314011996,-6.8599457386000005,52.8782628997,-14.9685988004,-5.5299457386,15.9574199017,67.4,-1.33,67.4131211264,133.97,47.5014011996,-28.1499457386,55.2159629185,-14.9685988004,-5.5299457386,15.9574199017,62.47,-22.62,66.4391849739,133.15,49.4614011996,-29.5199457386,57.6008455237,-14.9685988004,-5.5299457386,15.9574199017,64.43,-23.99,68.7513272599,134.07,46.5114011996,-5.4099457386,46.8249714837,-14.9685988004,-5.5299457386,15.9574199017,61.48,0.12,61.4801171111,134.14,48.6714011996,-25.5699457386,54.9793362984,-14.9685988004,-5.5299457386,15.9574199017,63.64,-20.04,66.72069544,134.07,44.6314011996,-2.4499457386,44.6985928992,-14.9685988004,-5.5299457386,15.9574199017,59.6,3.08,59.6795308293,133.15
2020-02-29 22:00:00,50.3404678155,-7.6135485124999995,50.9129533698,-13.9695321845,-5.1935485125,14.9037168385,64.31,-2.42,64.3555164691,132.94,45.2604678155,-28.5335485125,53.5039562798,-13.9695321845,-5.1935485125,14.9037168385,59.23,-23.34,63.6627716959,132.12,47.5304678155,-29.9235485125,56.1655065529,-13.9695321845,-5.1935485125,14.9037168385,61.5,-24.73,66.2859178106,133.05,44.3704678155,-6.0735485125,44.784220499,-13.9695321845,-5.1935485125,14.9037168385,58.34,-0.88,58.3466365783,133.12,46.6704678155,-26.0735485125,53.4599148723,-13.9695321845,-5.1935485125,14.9037168385,60.64,-20.88,64.1341094894,133.05,42.5504678155,-4.6735485125,42.8063589554,-13.9695321845,-5.1935485125,14.9037168385,56.52,0.52,56.522392023,132.12
2020-02-29 22:30:00,48.2666181942,-8.3218190284,48.9787617631,-12.8333818058,-4.8818190284,13.7305442572,61.1,-3.44,61.1967613522,133.13,43.0666181942,-29.2218190284,52.0446760968,-12.8333818058,-4.8818190284,13.7305442572,55.9,-24.34,60.9692184631,132.28,45.6066181942,-30.6818190284,54.966695753,-12.8333818058,-4.8818190284,13.7305442572,58.44,-25.8,63.8817156939,133.23,42.2766181942,-6.7018190284,42.8045187361,-12.8333818058,-4.8818190284,13.7305442572,55.11,-1.82,55.1400444323,133.32,44.7666181942,-26.8818190284,52.2176435587,-12.8333818058,-4.8818190284,13.7305442572,57.6,-22.0,61.6584138622,133.23,40.4866181942,-5.0418190284,40.7993405819,-12.8333818058,-4.8818190284,13.7305442572,53.32,-0.16,53.3202400595,132.28
2020-02-29 23:00:00,46.3665180525,-8.2260222925,47.090566349,-11.9834819475,-4.5760222925,12.8274634908,58.35,-3.65,58.4640487821,133.97,40.9965180525,-30.5160222925,51.1071629909,-11.9834819475,-4.5760222925,12.8274634908,52.98,-25.94,58.9895244938,133.23,43.8265180525,-30.8960222925,53.6220838657,-11.9834819475,-4.5760222925,12.8274634908,55.81,-26.32,61.7049309213,134.08,40.2965180525,-7.6860222925,41.0229729034,-11.9834819475,-4.5760222925,12.8274634908,52.28,-3.11,52.3724211776,134.27,43.0165180525,-27.0960222925,50.8391114147,-11.9834819475,-4.5760222925,12.8274634908,55.0,-22.52,59.4318971597,134.08,38.6165180525,-7.4160222925,39.3221674522,-11.9834819475,-4.5760222925,12.8274634908,50.6,-2.84,50.6796369363,133.23
2020-02-29 23:30:00,44.8714682091,-8.1743328243,45.6099591796,-10.7985317909,-4.2143328243,11.591759572800001,55.67,-3.96,55.8106665432,134.52,39.2014682091,-31.8843328243,50.5308399832,-10.7985317909,-4.2143328243,11.591759572800001,50.0,-27.67,57.1456813766,133.9,42.4514682091,-31.0043328243,52.568011252,-10.7985317909,-4.2143328243,11.591759572800001,53.25,-26.79,59.6092828341,134.63,38.6114682091,-8.8643328243,39.6159295446,-10.7985317909,-4.2143328243,11.591759572800001,49.41,-4.65,49.6283245738,134.94,41.6014682091,-27.2543328243,49.7341011264,-10.7985317909,-4.2143328243,11.591759572800001,52.4,-23.04,57.2416072451,134.63,37.0014682091,-9.5743328243,38.2201059478,-10.7985317909,-4.2143328243,11.591759572800001,47.8,-5.36,48.0995800397,133.9
2020-03-01 00:00:00,43.7617347651,-8.3215865588,44.545911512800004,-10.2082652349,-4.0015865588,10.9645507931,53.97,-4.32,54.1426199957,135.29,38.1617347651,-32.4315865588,50.0811921483,-10.2082652349,-4.0015865588,10.9645507931,48.37,-28.43,56.1063436699,134.68,41.4017347651,-31.4115865588,51.9691390317,-10.2082652349,-4.0015865588,10.9645507931,51.61,-27.41,58.4371474321,135.4,37.6217347651,-9.1515865588,38.7188127824,-10.2082652349,-4.0015865588,10.9645507931,47.83,-5.15,48.1064590258,135.72,40.6317347651,-27.6815865588,49.1651106419,-10.2082652349,-4.0015865588,10.9645507931,50.84,-23.68,56.0842937015,135.4,36.1117347651,-9.2015865588,37.2656219986,-10.2082652349,-4.0015865588,10.9645507931,46.32,-5.2,46.6109686662,134.68
2020-03-01 00:30:00,46.1349346424,-7.7943648371,46.7887199833,-10.7950653576,-4.1743648371,11.5740553769,56.93,-3.62,57.0449761153,134.88,40.4349346424,-31.9043648371,51.5060427056,-10.7950653576,-4.1743648371,11.5740553769,51.23,-27.73,58.2534616997,134.28,43.6549346424,-30.7643648371,53.4059871406,-10.7950653576,-4.1743648371,11.5740553769,54.45,-26.59,60.5956318558,134.99,39.8149346424,-8.744364837100001,40.7638680327,-10.7950653576,-4.1743648371,11.5740553769,50.61,-4.57,50.815912862,135.31,42.8449346424,-26.9743648371,50.6290902829,-10.7950653576,-4.1743648371,11.5740553769,53.64,-22.8,58.2845571314,134.99,38.2049346424,-9.8943648371,39.4653707262,-10.7950653576,-4.1743648371,11.5740553769,49.0,-5.72,49.3327315279,134.28
2020-03-01 01:00:00,45.503201571299996,-8.290121641,46.2522158395,-12.5367984287,-4.790121641,13.4207518484,58.04,-3.5,58.1454349025,134.18,40.8332015713,-31.430121641,51.528660927,-12.5367984287,-4.790121641,13.4207518484,53.37,-26.64,59.6493629471,133.52,42.9732015713,-31.020121641,52.9994716946,-12.5367984287,-4.790121641,13.4207518484,55.51,-26.23,61.3952196836,134.28,40.1532015713,-8.500121641,41.0430464797,-12.5367984287,-4.790121641,13.4207518484,52.69,-3.71,52.8204524782,134.54,42.1432015713,-27.230121641,50.1749834406,-12.5367984287,-4.790121641,13.4207518484,54.68,-22.44,59.1054650603,134.28,38.503201571299996,-7.750121641,39.275449287,-12.5367984287,-4.790121641,13.4207518484,51.04,-2.96,51.1257586741,133.52
2020-03-01 01:30:00,44.1649682876,-7.9800736219,44.8801292206,-12.6950317124,-4.8500736219,13.5899611595,56.86,-3.13,56.9460841498,134.83,39.7649682876,-32.4900736219,51.3503416432,-12.6950317124,-4.8500736219,13.5899611595,52.46,-27.64,59.2960470858,134.26,41.6649682876,-30.9600736219,51.9085324497,-12.6950317124,-4.8500736219,13.5899611595,54.36,-26.11,60.3054035722,134.93,39.0949682876,-9.310073621899999,40.1882323107,-12.6950317124,-4.8500736219,13.5899611595,51.79,-4.46,51.9816861981,135.3,40.8649682876,-27.2100736219,49.0951498588,-12.6950317124,-4.8500736219,13.5899611595,53.56,-22.36,58.0400137836,134.93,37.5049682876,-9.2900736219,38.6384279462,-12.6950317124,-4.8500736219,13.5899611595,50.2,-4.44,50.3959680927,134.26
2020-03-01 02:00:00,42.5626015372,-9.5618269897,43.6234293127,-12.4073984628,-4.7418269897,13.2826375323,54.97,-4.82,55.180914273,135.63,38.2926015372,-32.0618269897,49.942808114900004,-12.4073984628,-4.7418269897,13.2826375323,50.7,-27.32,57.5922946235,134.83,40.1726015372,-32.7418269897,51.8253330804,-12.4073984628,-4.7418269897,13.2826375323,52.58,-28.0,59.5706001313,135.73,37.6826015372,-8.7218269897,38.6787890794,-12.4073984628,-4.7418269897,13.2826375323,50.09,-3.98,50.2478706016,135.86,39.4326015372,-28.9818269897,48.9374739811,-12.4073984628,-4.7418269897,13.2826375323,51.84,-24.24,57.2272941873,135.73,36.1126015372,-8.2618269897,37.045617487,-12.4073984628,-4.7418269897,13.2826375323,48.52,-3.52,48.6475158667,134.83
2020-03-01 02:30:00,41.9731014966,-11.0958141678,43.4149552723,-12.3268985034,-4.7058141678,13.1945865299,54.3,-6.39,54.6746934148,136.09,38.0431014966,-30.8958141678,49.0084574801,-12.3268985034,-4.7058141678,13.1945865299,50.37,-26.19,56.7719384908,135.01,39.6131014966,-34.3858141678,52.4555242674,-12.3268985034,-4.7058141678,13.1945865299,51.94,-29.68,59.8219524924,136.21,37.4131014966,-7.5558141678,38.1684488987,-12.3268985034,-4.7058141678,13.1945865299,49.74,-2.85,49.8215826726,136.06,38.8731014966,-30.6258141678,49.4879633184,-12.3268985034,-4.7058141678,13.1945865299,51.2,-25.92,57.3871623275,136.21,35.8331014966,-6.7858141678,36.4699662296,-12.3268985034,-4.7058141678,13.1945865299,48.16,-2.08,48.2048960169,135.01
2020-03-01 03:00:00,40.9190845859,-11.469401061,42.4961015159,-12.6709154141,-4.779401061,13.5423325883,53.59,-6.69,54.0059644854,136.24,37.2090845859,-31.299401061,48.6227157047,-12.6709154141,-4.779401061,13.5423325883,49.88,-26.52,56.491811796,135.17,38.5990845859,-34.809401061,51.9767614718,-12.6709154141,-4.779401061,13.5423325883,51.27,-30.03,59.4172853638,136.35,36.6190845859,-7.879401061,37.4572064761,-12.6709154141,-4.779401061,13.5423325883,49.29,-3.1,49.3873880662,136.22,37.9290845859,-31.059401061,49.0234826567,-12.6709154141,-4.779401061,13.5423325883,50.6,-26.28,57.0175271298,136.35,35.0490845859,-7.539401061,35.8508144771,-12.6709154141,-4.779401061,13.5423325883,47.72,-2.76,47.7997489533,135.17
2020-03-01 03:30:00,40.0941843148,-10.8016989807,41.5237319703,-13.5658156852,-5.0316989807,14.4689097667,53.66,-5.77,53.9693292528,136.32,36.1441843148,-33.2716989807,49.1264492187,-13.5658156852,-5.0316989807,14.4689097667,49.71,-28.24,57.1715112622,135.5,37.7441843148,-34.2416989807,50.9619210654,-13.5658156852,-5.0316989807,14.4689097667,51.31,-29.21,59.0418512582,136.43,35.5641843148,-9.6816989807,36.8584658,-13.5658156852,-5.0316989807,14.4689097667,49.13,-4.65,49.3495633213,136.54,37.0341843148,-30.5116989807,47.9843160058,-13.5658156852,-5.0316989807,14.4689097667,50.6,-25.48,56.6532470385,136.43,34.0341843148,-9.3116989807,35.2850313856,-13.5658156852,-5.0316989807,14.4689097667,47.6,-4.28,47.7920328088,135.5
2020-03-01 04:00:00,41.276901216,-8.0455259694,42.0536926098,-12.763098784,-4.8055259694,13.6378066569,54.04,-3.24,54.1370409239,136.59,35.576901216,-17.1355259694,39.4885065605,-12.763098784,-4.8055259694,13.6378066569,48.34,-12.33,49.8877189296,134.44,38.896901216,-31.6555259694,50.150186925,-12.763098784,-4.8055259694,13.6378066569,51.66,-26.85,58.2209421085,136.69,34.866901216,5.6844740306,35.327242256,-12.763098784,-4.8055259694,13.6378066569,47.63,10.49,48.7714773203,135.48,38.156901216,-27.8855259694,47.2604662376,-12.763098784,-4.8055259694,13.6378066569,50.92,-23.08,55.9064647425,136.69,32.556901216,-37.8855259694,49.9526265052,-12.763098784,-4.8055259694,13.6378066569,45.32,-33.08,56.1087230295,134.44
2020-03-01 04:30:00,38.3328843496,-8.3219071473,39.2258098849,-13.1371156504,-5.0319071473,14.0678319989,51.47,-3.29,51.5750424139,136.35,35.2128843496,-5.6919071473,35.6699457694,-13.1371156504,-5.0319071473,14.0678319989,48.35,-0.66,48.3545044437,133.04,36.0528843496,-31.9219071473,48.1541132807,-13.1371156504,-5.0319071473,14.0678319989,49.19,-26.89,56.0600410275,136.45,34.3928843496,16.3680928527,38.089171132,-13.1371156504,-5.0319071473,14.0678319989,47.53,21.4,52.1254342908,134.09,35.3428843496,-28.2319071473,45.2345007193,-13.1371156504,-5.0319071473,14.0678319989,48.48,-23.2,53.745236068,136.45,31.4628843496,-53.4319071473,62.007110826,-13.1371156504,-5.0319071473,14.0678319989,44.6,-48.4,65.8158035733,133.04
2020-03-01 05:00:00,38.4340345688,-8.3743570855,39.3357962908,-13.2359654312,-4.9643570855,14.1363227951,51.67,-3.41,51.7824004851,136.42,34.3340345688,-5.6743570855000005,34.7997738226,-13.2359654312,-4.9643570855,14.1363227951,47.57,-0.71,47.5752982124,133.15,36.1640345688,-32.0143570855,48.298617536,-13.2359654312,-4.9643570855,14.1363227951,49.4,-27.05,56.3210662186,136.56,33.5240345688,16.4256429145,37.3317912633,-13.2359654312,-4.9643570855,14.1363227951,46.76,21.39,51.4201293269,134.18,35.4040345688,-28.2843570855,45.3150142832,-13.2359654312,-4.9643570855,14.1363227951,48.64,-23.32,53.941375585,136.56,30.6440345688,-54.7243570855,62.7201093197,-13.2359654312,-4.9643570855,14.1363227951,43.88,-49.76,66.343891957,133.15
2020-03-01 05:30:00,38.8256180706,-8.9536285024,39.8446493512,-13.1343819294,-4.9636285024,14.0409969937,51.96,-3.99,52.1129705544,136.22,34.5456180706,-4.9936285024,34.904670941,-13.1343819294,-4.9636285024,14.0409969937,47.68,-0.03,47.6800094379,132.8,36.5456180706,-32.4936285024,48.9021276982,-13.1343819294,-4.9636285024,14.0409969937,49.68,-27.53,56.797916335,136.34,33.7256180706,17.0163714976,37.7753122183,-13.1343819294,-4.9636285024,14.0409969937,46.86,21.98,51.7588639752,133.85,35.8256180706,-28.7636285024,45.9436745892,-13.1343819294,-4.9636285024,14.0409969937,48.96,-23.8,54.4382365622,136.34,30.8256180706,-55.2836285024,63.2969060051,-13.1343819294,-4.9636285024,14.0409969937,43.96,-50.32,66.8175426067,132.8
2020-03-01 06:00:00,38.3522009715,-9.2108342596,39.4427532902,-12.9577990285,-4.9408342596,13.8678188207,51.31,-4.27,51.4873673827,135.85,35.2422009715,-4.6208342596000005,35.5438438913,-12.9577990285,-4.9408342596,13.8678188207,48.2,0.32,48.201062229,132.38,36.0922009715,-32.6308342596,48.6561231033,-12.9577990285,-4.9408342596,13.8678188207,49.05,-27.69,56.3261804137,135.95,34.4122009715,17.2791657404,38.5067415446,-12.9577990285,-4.9408342596,13.8678188207,47.37,22.22,52.3225123632,133.4,35.3622009715,-28.9408342596,45.6952639252,-12.9577990285,-4.9408342596,13.8678188207,48.32,-24.0,53.9520379597,135.95,31.4022009715,-55.0608342596,63.3860686209,-12.9577990285,-4.9408342596,13.8678188207,44.36,-50.12,66.9314873583,132.38
2020-03-01 06:30:00,39.8456844077,-8.8047014319,40.8068785038,-14.0643155923,-5.1847014319,14.9895330821,53.91,-3.62,54.0314029061,135.61,36.3056844077,-4.3047014319,36.5599941839,-14.0643155923,-5.1847014319,14.9895330821,50.37,0.88,50.3776865289,132.16,37.4756844077,-32.1247014319,49.3601394236,-14.0643155923,-5.1847014319,14.9895330821,51.54,-26.94,58.1561277941,135.72,35.4056844077,17.4852985681,39.4879494833,-14.0643155923,-5.1847014319,14.9895330821,49.47,22.67,54.4169991822,133.18,36.6956844077,-28.3847014319,46.3925051008,-14.0643155923,-5.1847014319,14.9895330821,50.76,-23.2,55.8105509738,135.72,32.3356844077,-54.1047014319,63.0310653817,-14.0643155923,-5.1847014319,14.9895330821,46.4,-48.92,67.4249686689,132.16
2020-03-01 07:00:00,40.7718846255,-8.0016590486,41.5496464901,-14.4381153745,-5.3416590486,15.3945606289,55.21,-2.66,55.274041828,135.61,36.9118846255,-4.3116590486,37.1628528286,-14.4381153745,-5.3416590486,15.3945606289,51.35,1.03,51.3603290488,132.28,38.3318846255,-31.3716590486,49.5329624635,-14.4381153745,-5.3416590486,15.3945606289,52.77,-26.03,58.8407494854,135.72,35.9918846255,17.5183409514,40.0288399605,-14.4381153745,-5.3416590486,15.3945606289,50.43,22.86,55.3693462125,133.29,37.6018846255,-27.5816590486,46.6331388957,-14.4381153745,-5.3416590486,15.3945606289,52.04,-22.24,56.5931020532,135.72,32.8818846255,-54.5416590486,63.6868189526,-14.4381153745,-5.3416590486,15.3945606289,47.32,-49.2,68.2628918227,132.28
2020-03-01 07:30:00,41.3591676628,-7.7196334468,42.0734297427,-14.6208323372,-5.3996334468,15.5860443857,55.98,-2.32,56.0280536874,135.61,37.6991676628,-3.8096334468,37.8911671695,-14.6208323372,-5.3996334468,15.5860443857,52.32,1.5899999999999999,52.3441544014,132.28,38.9091676628,-31.0996334468,49.8107471209,-14.6208323372,-5.3996334468,15.5860443857,53.53,-25.7,59.3797179178,135.72,36.7391676628,17.9903665532,40.907453224,-14.6208323372,-5.3996334468,15.5860443857,51.36,23.39,56.4352877197,133.29,38.1391676628,-27.3196334468,46.9143739346,-14.6208323372,-5.3996334468,15.5860443857,52.76,-21.92,57.1323376031,135.72,33.5391676628,-54.5196334468,64.0098914129,-14.6208323372,-5.3996334468,15.5860443857,48.16,-49.12,68.7906970455,132.28
2020-03-01 08:00:00,43.0917842542,-7.1564869802,43.682000596500004,-15.2882157458,-5.5564869802,16.2666557181,58.38,-1.6,58.4019212013,135.42,39.7517842542,-3.3164869802,39.8898914173,-15.2882157458,-5.5564869802,16.2666557181,55.04,2.24,55.0855625368,132.01,40.5217842542,-30.4364869802,50.6793324624,-15.2882157458,-5.5564869802,16.2666557181,55.81,-24.88,61.1045865709,135.53,38.7417842542,18.4235130198,42.8993202649,-15.2882157458,-5.5564869802,16.2666557181,54.03,23.98,59.112446236,133.05,39.7117842542,-26.5964869802,47.795386057,-15.2882157458,-5.5564869802,16.2666557181,55.0,-21.04,58.8870240376,135.53,35.3917842542,-53.3964869802,64.0606214029,-15.2882157458,-5.5564869802,16.2666557181,50.68,-47.84,69.693098654,132.01
2020-03-01 08:30:00,45.0783671743,-6.6467031080000005,45.5657530313,-14.8916328257,-5.416703108,15.8461793747,59.97,-1.23,59.9826124806,135.26,42.2683671743,-2.096703108,42.3203382254,-14.8916328257,-5.416703108,15.8461793747,57.16,3.32,57.2563358939,131.76,42.4483671743,-29.836703108000002,51.8853806782,-14.8916328257,-5.416703108,15.8461793747,57.34,-24.42,62.3234466313,135.34,41.1883671743,19.513296892,45.5768619596,-14.8916328257,-5.416703108,15.8461793747,56.08,24.93,61.3715838153,132.76,41.588367174300004,-25.976703108,49.0344918256,-14.8916328257,-5.416703108,15.8461793747,56.48,-20.56,60.1057734332,135.34,37.6683671743,-51.376703108,63.7061339891,-14.8916328257,-5.416703108,15.8461793747,52.56,-45.96,69.8203065018,131.76
2020-03-01 09:00:00,47.911717446,-5.4952619063,48.2258288891,-13.528282554,-5.2652619063,14.5167975739,61.44,-0.23,61.4404304998,134.57,43.801717446,-0.7752619063,43.8085777245,-13.528282554,-5.2652619063,14.5167975739,57.33,4.49,57.5055562533,131.07,45.211717446,-28.4752619063,53.4316379596,-13.528282554,-5.2652619063,14.5167975739,58.74,-23.21,63.1592566454,134.67,42.691717446,20.5947380937,47.3996410919,-13.528282554,-5.2652619063,14.5167975739,56.22,25.86,61.8823722881,132.08,44.351717446,-24.6252619063,50.7294624884,-13.528282554,-5.2652619063,14.5167975739,57.88,-19.36,61.031991611,134.67,39.111717446,-49.3452619063,62.9657153868,-13.528282554,-5.2652619063,14.5167975739,52.64,-44.08,68.6586920936,131.07
2020-03-01 09:30:00,51.0474344453,-4.3265749733,51.2304578786,-13.0325655547,-5.3165749733,14.0752880746,64.08,0.99,64.0876470156,134.38,45.9774344453,0.4534250267,45.9796702079,-13.0325655547,-5.3165749733,14.0752880746,59.01,5.77,59.2914243378,130.91,48.2274344453,-27.2365749733,55.3869700331,-13.0325655547,-5.3165749733,14.0752880746,61.26,-21.92,65.0636150241,134.5,44.8174344453,21.7334250267,49.8090774222,-13.0325655547,-5.3165749733,14.0752880746,57.85,27.05,63.8617647736,131.89,47.3274344453,-23.3565749733,52.7770371057,-13.0325655547,-5.3165749733,14.0752880746,60.36,-18.04,62.9981841008,134.5,41.1274344453,-46.7165749733,62.2406960219,-13.0325655547,-5.3165749733,14.0752880746,54.16,-41.4,68.170855943,130.91
2020-03-01 10:00:00,51.5515009411,-3.9828358938,51.7051277054,-11.9684990589,-5.0428358938,12.987500282,63.52,1.06,63.5288438428,134.0,46.3515009411,1.8571641062,46.3886914884,-11.9684990589,-5.0428358938,12.987500282,58.32,6.9,58.72676051,130.37,48.7715009411,-26.7728358938,55.6367149088,-11.9684990589,-5.0428358938,12.987500282,60.74,-21.73,64.5100031003,134.06,45.1915009411,22.9371641062,50.6792388907,-11.9684990589,-5.0428358938,12.987500282,57.16,27.98,63.6407573808,131.4,47.8315009411,-22.8828358938,53.0233595769,-11.9684990589,-5.0428358938,12.987500282,59.8,-17.84,62.4043716417,134.06,41.4715009411,-44.4428358938,60.7869315938,-11.9684990589,-5.0428358938,12.987500282,53.44,-39.4,66.3942286648,130.37
2020-03-01 10:30:00,52.4541176049,-1.2508822367999999,52.4690304854,-10.6258823951,-4.7508822368,11.6395987346,63.08,3.5,63.1770243047,133.02,47.7641176049,1.3191177632,47.7823293932,-10.6258823951,-4.7508822368,11.6395987346,58.39,6.07,58.7046590996,129.78,49.6641176049,-23.8008822368,55.0727389252,-10.6258823951,-4.7508822368,11.6395987346,60.29,-19.05,63.2280523186,133.11,46.6241176049,22.2291177632,51.6521250188,-10.6258823951,-4.7508822368,11.6395987346,57.25,26.98,63.2888844901,130.75,48.6141176049,-19.9908822368,52.5639401406,-10.6258823951,-4.7508822368,11.6395987346,59.24,-15.24,61.1689071343,133.11,42.8941176049,-45.2308822368,62.3356882774,-10.6258823951,-4.7508822368,11.6395987346,53.52,-40.48,67.1045512614,129.78
2020-03-01 11:00:00,56.7507174036,0.1982291584,56.7510636078,-10.1792825964,-4.4217708416,11.0981913641,66.93,4.62,67.0892636716,133.02,49.3807174036,2.1682291584,49.4282962378,-10.1792825964,-4.4217708416,11.0981913641,59.56,6.59,59.9234653537,129.86,53.7907174036,-22.3417708416,58.2459955974,-10.1792825964,-4.4217708416,11.0981913641,63.97,-17.92,66.4325770989,133.11,48.2007174036,23.0882291584,53.4450697809,-10.1792825964,-4.4217708416,11.0981913641,58.38,27.51,64.5370010149,130.75,52.7407174036,-18.4617708416,55.8786207315,-10.1792825964,-4.4217708416,11.0981913641,62.92,-14.04,64.4674181273,133.11,44.4207174036,-44.6617708416,62.9910621386,-10.1792825964,-4.4217708416,11.0981913641,54.6,-40.24,67.8263783494,129.86
2020-03-01 11:30:00,54.4199842025,-2.4031720694,54.4730200796,-10.1900157975,-4.7531720694,11.2440680661,64.61,2.35,64.6527230672,132.19,47.9699842025,-1.5931720694,47.9964330094,-10.1900157975,-4.7531720694,11.2440680661,58.16,3.16,58.24578268,129.16,51.5899842025,-24.6631720694,57.1821521677,-10.1900157975,-4.7531720694,11.2440680661,61.78,-19.91,64.9089862808,132.3,46.8499842025,19.2568279306,50.6531977443,-10.1900157975,-4.7531720694,11.2440680661,57.04,24.01,61.8873306905,130.16,50.5699842025,-20.8331720694,54.6931838597,-10.1900157975,-4.7531720694,11.2440680661,60.76,-16.08,62.8517621074,132.3,43.7299842025,-36.9531720694,57.252497276,-10.1900157975,-4.7531720694,11.2440680661,53.92,-32.2,62.8029171297,129.16
2020-03-01 12:00:00,55.4477014214,-2.2592490425,55.4937095458,-11.5522985786,-5.0992490425,12.6276657877,67.0,2.84,67.060164032,132.52,48.1577014214,-3.1292490425,48.2592623832,-11.5522985786,-5.0992490425,12.6276657877,59.71,1.97,59.7424890677,129.65,52.4977014214,-24.6092490425,57.979511838,-11.5522985786,-5.0992490425,12.6276657877,64.05,-19.51,66.955527031,132.6,47.0277014214,17.9107509575,50.3229540155,-11.5522985786,-5.0992490425,12.6276657877,58.58,23.01,62.937083663,130.63,51.4877014214,-20.7392490425,55.5076557649,-11.5522985786,-5.0992490425,12.6276657877,63.04,-15.64,64.9511447166,132.6,44.0477014214,-35.1792490425,56.3717975916,-11.5522985786,-5.0992490425,12.6276657877,55.6,-30.08,63.2152386692,129.65
2020-03-01 12:30:00,55.6621517071,-1.8770712125000002,55.6937925536,-9.7978482929,-4.8270712125,10.9223828747,65.46,2.95,65.5264381757,132.26,49.9421517071,-2.2670712125,49.9935808781,-9.7978482929,-4.8270712125,10.9223828747,59.74,2.56,59.7948258631,129.35,52.7721517071,-24.1670712125,58.0426336996,-9.7978482929,-4.8270712125,10.9223828747,62.57,-19.34,65.4907665248,132.35,48.7921517071,18.6629287875,52.2396303503,-9.7978482929,-4.8270712125,10.9223828747,58.59,23.49,63.1234362183,130.31,51.7221517071,-20.3070712125,55.5657998992,-9.7978482929,-4.8270712125,10.9223828747,61.52,-15.48,63.4376922657,132.35,45.7221517071,-34.2270712125,57.1139874331,-9.7978482929,-4.8270712125,10.9223828747,55.52,-29.4,62.8238044057,129.35
2020-03-01 13:00:00,55.9175682867,-0.981682597,55.9261847779,-7.1824317133,-3.881682597,8.1642381825,63.1,2.9,63.1666051011,132.84,48.5075682867,-2.101682597,48.553076636,-7.1824317133,-3.881682597,8.1642381825,55.69,1.78,55.7184394972,130.0,53.1275682867,-23.431682597,58.0653275318,-7.1824317133,-3.881682597,8.1642381825,60.31,-19.55,63.399515771,132.93,47.4775682867,18.958317403,51.122766838,-7.1824317133,-3.881682597,8.1642381825,54.66,22.84,59.2400303849,130.96,52.0975682867,-19.641682597,55.6772154173,-7.1824317133,-3.881682597,8.1642381825,59.28,-15.76,61.3391881264,132.93,44.6175682867,-34.001682597,56.0967184356,-7.1824317133,-3.881682597,8.1642381825,51.8,-30.12,59.9204005327,130.0
2020-03-01 13:30:00,55.5803017051,-0.7717226129,55.5856590626,-6.9996982949,-3.8317226129,7.9798417529000005,62.58,3.06,62.654768374,132.84,48.3903017051,-2.5717226129,48.4585911507,-6.9996982949,-3.8317226129,7.9798417529000005,55.39,1.26,55.4043292532,130.0,52.8203017051,-23.2917226129,57.7277109757,-6.9996982949,-3.8317226129,7.9798417529000005,59.82,-19.46,62.9056754196,132.93,47.3703017051,18.5782773871,50.8831786969,-6.9996982949,-3.8317226129,7.9798417529000005,54.37,22.41,58.8073549822,130.96,51.8003017051,-19.4717226129,55.3391293593,-6.9996982949,-3.8317226129,7.9798417529000005,58.8,-15.64,60.8444705787,132.93,44.5203017051,-34.9117226129,56.5763699764,-6.9996982949,-3.8317226129,7.9798417529000005,51.52,-31.08,60.1687360678,130.0
2020-03-01 14:00:00,54.7386677277,-2.8306263446,54.8118070319,-14.7313322723,-5.7206263446,15.8030919851,69.47,2.89,69.5300870127,132.35,50.5586677277,-4.5906263446,50.7666498071,-14.7313322723,-5.7206263446,15.8030919851,65.29,1.13,65.2997779476,129.58,51.6886677277,-25.1106263446,57.4653106394,-14.7313322723,-5.7206263446,15.8030919851,66.42,-19.39,69.1924020395,132.47,49.2786677277,16.5093736554,51.9706312403,-14.7313322723,-5.7206263446,15.8030919851,64.01,22.23,67.7602612156,130.59,50.6686677277,-21.2006263446,54.9252259595,-14.7313322723,-5.7206263446,15.8030919851,65.4,-15.48,67.2070710565,132.47,46.1086677277,-35.6806263446,58.3019410995,-14.7313322723,-5.7206263446,15.8030919851,60.84,-29.96,67.8167177029,129.58
2020-03-01 14:30:00,53.1499005685,-3.1210742712,53.2414597381,-9.6800994315,-4.3810742712,10.6253534894,62.83,1.26,62.842632822,133.73,48.1599005685,-3.6710742712,48.2996149992,-9.6800994315,-4.3810742712,10.6253534894,57.84,0.71,57.8443575468,130.77,50.3899005685,-25.8710742712,56.6432216884,-9.6800994315,-4.3810742712,10.6253534894,60.07,-21.49,63.7983150248,133.83,47.0899005685,17.7489257288,50.3237826487,-9.6800994315,-4.3810742712,10.6253534894,56.77,22.13,60.9308608178,131.83,49.4399005685,-22.0210742712,54.1223750428,-9.6800994315,-4.3810742712,10.6253534894,59.12,-17.64,61.695575206,133.83,44.2399005685,-35.5010742712,56.722967806,-9.6800994315,-4.3810742712,10.6253534894,53.92,-31.12,62.2560904651,130.77
2020-03-01 15:00:00,53.5718182036,-5.1189206185,53.8158253113,-10.1381817964,-4.5989206185,11.1325109922,63.71,-0.52,63.7121220805,133.73,47.6918182036,-2.9189206185,47.78105923,-10.1381817964,-4.5989206185,11.1325109922,57.83,1.6800000000000002,57.8543974128,130.58,50.7918182036,-27.7689206185,57.8871466627,-10.1381817964,-4.5989206185,11.1325109922,60.93,-23.17,65.1867609258,133.83,46.6118182036,18.3610793815,50.0978126499,-10.1381817964,-4.5989206185,11.1325109922,56.75,22.96,61.2186581036,131.55,49.9018182036,-23.8789206185,55.3208307054,-10.1381817964,-4.5989206185,11.1325109922,60.04,-19.28,63.0596542965,133.83,43.6618182036,-35.2789206185,56.1333823037,-10.1381817964,-4.5989206185,11.1325109922,53.8,-30.68,61.9330477209,130.58
2020-03-01 15:30:00,54.2181848882,-4.9712987377,54.4456185906,-12.3618151118,-5.2712987377000005,13.4387895005,66.58,0.30000000000000004,66.5806758752,132.99,48.4881848882,-3.4012987377,48.6073338793,-12.3618151118,-5.2712987377000005,13.4387895005,60.85,1.87,60.8787269906,129.85,51.2881848882,-27.3812987377,58.1396029372,-12.3618151118,-5.2712987377000005,13.4387895005,63.65,-22.11,67.3808177451,133.09,47.3081848882,17.7487012623,50.5280194933,-12.3618151118,-5.2712987377000005,13.4387895005,59.67,23.02,63.9564640986,130.83,50.3581848882,-23.5112987377,55.5763254774,-12.3618151118,-5.2712987377000005,13.4387895005,62.72,-18.24,65.3184200666,133.09,44.3181848882,-34.2312987377,55.9989582497,-12.3618151118,-5.2712987377000005,13.4387895005,56.68,-28.96,63.6498546738,129.85
2020-03-01 16:00:00,54.4060347141,-5.0638207884,54.641183134,-13.1139652859,-5.3738207884,14.1722981688,67.52,0.31,67.5207116372,133.76,49.3760347141,-3.3638207884,49.4904848873,-13.1139652859,-5.3738207884,14.1722981688,62.49,2.01,62.5223176154,130.61,51.4560347141,-27.7238207884,58.449411867,-13.1139652859,-5.3738207884,14.1722981688,64.57,-22.35,68.3286718735,133.88,48.1560347141,17.9861792116,51.4053141418,-13.1139652859,-5.3738207884,14.1722981688,61.27,23.36,65.5721167875,131.56,50.5260347141,-23.8138207884,55.8567654315,-13.1139652859,-5.3738207884,14.1722981688,63.64,-18.44,66.2577029484,133.88,45.0860347141,-34.693820788400004,56.889469387,-13.1139652859,-5.3738207884,14.1722981688,58.2,-29.32,65.1682622141,130.61
