Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-01 16:30:00,56.4153511483,-4.5589771439,56.5992589862,-16.2546488517,-6.0889771439,17.3576856738,72.67,1.53,72.6861045868,132.65,51.2953511483,-4.6989771439,51.5101294468,-16.2546488517,-6.0889771439,17.3576856738,67.55,1.3900000000000001,67.5642997448,129.72,53.2353511483,-26.8689771439,59.6317410835,-16.2546488517,-6.0889771439,17.3576856738,69.49,-20.78,72.5304660126,132.76,49.9753511483,16.4610228561,52.6165467877,-16.2546488517,-6.0889771439,17.3576856738,66.23,22.55,69.963672002,130.67,52.2653511483,-22.8489771439,57.041587348,-16.2546488517,-6.0889771439,17.3576856738,68.52,-16.76,70.5399744826,132.76,46.7053511483,-35.2489771439,58.5139318076,-16.2546488517,-6.0889771439,17.3576856738,62.96,-29.16,69.3849205519,129.72
2020-03-01 17:00:00,58.814150987,-3.0010910742,58.8906690737,-18.805849013,-6.8310910742,20.008092422,77.62,3.83,77.7144343092,131.31,54.324150987,-10.7910910742,55.3855669559,-18.805849013,-6.8310910742,20.008092422,73.13,-3.96,73.2371388027,129.22,55.404150987,-24.9410910742,60.759180134,-18.805849013,-6.8310910742,20.008092422,74.21,-18.11,76.3878013822,131.44,52.874150987,10.4689089258,53.9005927304,-18.805849013,-6.8310910742,20.008092422,71.68,17.3,73.7381339607,130.2,54.434150987,-20.9510910742,58.3268806887,-18.805849013,-6.8310910742,20.008092422,73.24,-14.12,74.588685469,131.44,49.554150987,-26.1510910742,56.0311827861,-18.805849013,-6.8310910742,20.008092422,68.36,-19.32,71.0376801423,129.22
2020-03-01 17:30:00,59.79685042,-3.6942698471,59.9108583636,-21.55314958,-7.5442698471,22.835373094,81.35,3.85,81.4410523016,130.82,55.59685042,-15.9342698471,57.8352032259,-21.55314958,-7.5442698471,22.835373094,77.15,-8.39,77.6048619611,129.22,56.21685042,-25.4242698471,61.6986853053,-21.55314958,-7.5442698471,22.835373094,77.77,-17.88,79.7989179125,130.96,54.07685042,5.4357301529,54.3493598274,-21.55314958,-7.5442698471,22.835373094,75.63,12.98,76.7357628489,130.2,55.20685042,-21.3442698471,59.1893080598,-21.55314958,-7.5442698471,22.835373094,76.76,-13.8,77.9906250776,130.96,51.20685042,-13.6642698471,52.9986207405,-21.55314958,-7.5442698471,22.835373094,72.76,-6.12,73.0169295438,129.22
2020-03-01 18:00:00,59.9901505563,-3.9021162363,60.1169250286,-21.9398494437,-7.8921162363,23.3161423117,81.93,3.99,82.0270991807,130.59,56.8101505563,-23.1621162363,61.3504428246,-21.9398494437,-7.8921162363,23.3161423117,78.75,-15.27,80.2168024793,129.69,56.4001505563,-25.5821162363,61.9307811504,-21.9398494437,-7.8921162363,23.3161423117,78.34,-17.69,80.3124629183,130.71,55.3301505563,-1.3921162363000001,55.3476607293,-21.9398494437,-7.8921162363,23.3161423117,77.27,6.5,77.5429100563,130.64,55.4201505563,-21.4921162363,59.4416028384,-21.9398494437,-7.8921162363,23.3161423117,77.36,-13.6,78.5463531935,130.71,53.0201505563,2.4678837637,53.0775547222,-21.9398494437,-7.8921162363,23.3161423117,74.96,10.36,75.672526058,129.69
2020-03-01 18:30:00,61.3651669757,-1.9277128506999999,61.3954378988,-22.9248330243,-8.3177128507,24.3871342363,84.29,6.39,84.5318649978,130.14,59.5851669757,-23.5477128507,64.0693913192,-22.9248330243,-8.3177128507,24.3871342363,82.51,-15.23,83.9038318553,129.48,57.6351669757,-23.5177128507,62.2486569336,-22.9248330243,-8.3177128507,24.3871342363,80.56,-15.2,81.9814222858,130.23,58.0151669757,-1.7977128507,58.0430131084,-22.9248330243,-8.3177128507,24.3871342363,80.94,6.52,81.2021797737,130.4,56.5951669757,-19.4377128507,59.8401003163,-22.9248330243,-8.3177128507,24.3871342363,79.52,-11.12,80.2937407274,130.23,55.5951669757,1.9222871493,55.6283900444,-22.9248330243,-8.3177128507,24.3871342363,78.52,10.24,79.18489755,129.48
2020-03-01 19:00:00,61.2675001549,-1.8087696901,61.2941940401,-23.2424998451,-8.2987696901,24.6796146124,84.51,6.49,84.7588355276,130.14,59.6375001549,-24.0387696901,64.3000301162,-23.2424998451,-8.2987696901,24.6796146124,82.88,-15.74,84.3613774188,129.62,57.5275001549,-23.4287696901,62.1153807302,-23.2424998451,-8.2987696901,24.6796146124,80.77,-15.13,82.1748732886,130.32,58.0475001549,-2.2387696901,58.0906564256,-23.2424998451,-8.2987696901,24.6796146124,81.29,6.06,81.5155672249,130.55,56.4775001549,-19.2987696901,59.6837543666,-23.2424998451,-8.2987696901,24.6796146124,79.72,-11.0,80.4753278962,130.32,55.6775001549,2.0212303099,55.7141758933,-23.2424998451,-8.2987696901,24.6796146124,78.92,10.32,79.591889034,129.62
2020-03-01 19:30:00,60.4560500913,-2.7434613579000002,60.5182664397,-23.2739499087,-8.0334613579,24.6213981273,83.73,5.29,83.8969427333,130.44,57.866050091299996,-24.6634613579,62.9028304556,-23.2739499087,-8.0334613579,24.6213981273,81.14,-16.63,82.8266653923,129.81,56.7560500913,-24.3634613579,61.7642896123,-23.2739499087,-8.0334613579,24.6213981273,80.03,-16.33,81.6790658615,130.55,56.3360500913,-2.8134613579,56.4062594461,-23.2739499087,-8.0334613579,24.6213981273,79.61,5.22,79.7809532407,130.75,55.7260500913,-20.2734613579,59.2992908407,-23.2739499087,-8.0334613579,24.6213981273,79.0,-12.24,79.9425894001,130.55,54.0060500913,-2.1534613579,54.0489670788,-23.2739499087,-8.0334613579,24.6213981273,77.28,5.88,77.5033728298,129.81
2020-03-01 20:00:00,58.8505168975,-3.5264716446,58.9560797659,-22.4494831025,-7.6564716446,23.7192084525,81.3,4.13,81.4048333946,131.04,54.9105168975,-26.6964716446,61.0562565527,-22.4494831025,-7.6564716446,23.7192084525,77.36,-19.04,79.6686337275,130.56,55.2705168975,-25.2864716446,60.7802244678,-22.4494831025,-7.6564716446,23.7192084525,77.72,-17.63,79.6945123581,131.17,53.5205168975,-4.6364716446,53.7209698189,-22.4494831025,-7.6564716446,23.7192084525,75.97,3.02,76.0300026305,131.51,54.2705168975,-21.2164716446,58.2702983806,-22.4494831025,-7.6564716446,23.7192084525,76.72,-13.56,77.90912655139999,131.17,51.2705168975,-0.9364716446,51.2790686545,-22.4494831025,-7.6564716446,23.7192084525,73.72,6.72,74.0256496088,130.56
2020-03-01 20:30:00,57.1166836095,-4.5587773998,57.2983245648,-21.5433163905,-7.3787773998,22.7719309022,78.66,2.8200000000000003,78.7105329673,131.6,53.0766836095,-27.3987773998,59.7312928538,-21.5433163905,-7.3787773998,22.7719309022,74.62,-20.02,77.2589464075,131.05,53.6766836095,-26.4787773998,59.8524186304,-21.5433163905,-7.3787773998,22.7719309022,75.22,-19.1,77.6070769969,131.73,51.7366836095,-5.1787773998,51.9952321494,-21.5433163905,-7.3787773998,22.7719309022,73.28,2.2,73.3130165796,132.02,52.7366836095,-22.4187773998,57.3040956497,-21.5433163905,-7.3787773998,22.7719309022,74.28,-15.04,75.7873340341,131.73,49.5766836095,-1.7387773998,49.607165859,-21.5433163905,-7.3787773998,22.7719309022,71.12,5.64,71.3432827952,131.05
2020-03-01 21:00:00,54.5596335096,-5.7708669432,54.863981937,-20.5403664904,-6.9808669432,21.6942194798,75.1,1.21,75.1097470373,132.26,50.8796335096,-28.1808669432,58.162688794,-20.5403664904,-6.9808669432,21.6942194798,71.42,-21.2,74.500042953,131.62,51.2696335096,-27.8908669432,58.36502188,-20.5403664904,-6.9808669432,21.6942194798,71.81,-20.91,74.7924073687,132.36,49.6596335096,-5.7608669432,49.9926673448,-20.5403664904,-6.9808669432,21.6942194798,70.2,1.22,70.2106003393,132.59,50.3796335096,-23.8608669432,55.7444924979,-20.5403664904,-6.9808669432,21.6942194798,70.92,-16.88,72.9011714584,132.36,47.6196335096,-1.7408669432,47.6514439792,-20.5403664904,-6.9808669432,21.6942194798,68.16,5.24,68.3611234548,131.62
2020-03-01 21:30:00,52.3065334139,-6.3929725349,52.6957639248,-19.4434665861,-6.6929725349,20.5631776298,71.75,0.30000000000000004,71.750627175,132.43,49.2965334139,-29.2329725349,57.3124322451,-19.4434665861,-6.6929725349,20.5631776298,68.74,-22.54,72.3411307625,131.83,49.1565334139,-28.5429725349,56.842467033,-19.4434665861,-6.6929725349,20.5631776298,68.6,-21.85,71.9957116778,132.55,48.1565334139,-6.7729725349,48.6304931849,-19.4434665861,-6.6929725349,20.5631776298,67.6,-0.08,67.6000473373,132.81,48.2765334139,-24.5729725349,54.1706069531,-19.4434665861,-6.6929725349,20.5631776298,67.72,-17.88,70.0406510535,132.55,46.1565334139,-3.8929725349,46.3204146349,-19.4434665861,-6.6929725349,20.5631776298,65.6,2.8,65.6597289059,131.83
2020-03-01 22:00:00,49.7592333741,-6.3715953166,50.1655113884,-18.7607666259,-6.3315953166,19.800390492200002,68.52,-0.04,68.5200116754,133.13,46.4492333741,-31.1015953166,55.9002729178,-18.7607666259,-6.3315953166,19.800390492200002,65.21,-24.77,69.7559818223,132.68,46.7592333741,-28.7915953166,54.9124928101,-18.7607666259,-6.3315953166,19.800390492200002,65.52,-22.46,69.2627028061,133.25,45.4192333741,-8.3315953166,46.1770748404,-18.7607666259,-6.3315953166,19.800390492200002,64.18,-2.0,64.2111547942,133.7,45.8792333741,-24.8515953166,52.1776374013,-18.7607666259,-6.3315953166,19.800390492200002,64.64,-18.52,67.2407614472,133.25,43.5992333741,-6.5715953166,44.0917114186,-18.7607666259,-6.3315953166,19.800390492200002,62.36,-0.24,62.3604618328,132.68
2020-03-01 22:30:00,46.8655167197,-7.1524198541,47.4081613984,-17.6144832803,-5.9524198541,18.5930450263,64.48,-1.2,64.4911652864,133.76,43.8655167197,-32.3824198541,54.5234323268,-17.6144832803,-5.9524198541,18.5930450263,61.48,-26.43,66.9203653606,133.35,44.0355167197,-29.7624198541,53.1500552055,-17.6144832803,-5.9524198541,18.5930450263,61.65,-23.81,66.0881123955,133.89,42.9655167197,-9.4124198541,43.9844208158,-17.6144832803,-5.9524198541,18.5930450263,60.58,-3.46,60.6787277388,134.37,43.2255167197,-25.8724198541,50.3768538596,-17.6144832803,-5.9524198541,18.5930450263,60.84,-19.92,64.0180599519,133.89,41.2255167197,-9.0324198541,42.2034102559,-17.6144832803,-5.9524198541,18.5930450263,58.84,-3.08,58.9205566844,133.35
2020-03-01 23:00:00,43.7482333528,-8.5487287518,44.5756512545,-16.2217666472,-5.4887287518,17.1251819396,59.97,-3.06,60.0480182854,134.78,40.8982333528,-32.5787287518,52.2880393442,-16.2217666472,-5.4887287518,17.1251819396,57.12,-27.09,63.2183715387,134.19,41.1182333528,-31.4987287518,51.7965155878,-16.2217666472,-5.4887287518,17.1251819396,57.34,-26.01,62.9634473326,134.9,40.1082333528,-9.3387287518,41.1810907746,-16.2217666472,-5.4887287518,17.1251819396,56.33,-3.85,56.461415143400004,135.25,40.3782333528,-27.6887287518,48.9598552754,-16.2217666472,-5.4887287518,17.1251819396,56.6,-22.2,60.7980262838,134.9,38.4582333528,-8.6887287518,39.4275249026,-16.2217666472,-5.4887287518,17.1251819396,54.68,-3.2,54.7735556633,134.19
2020-03-01 23:30:00,42.092383383,-9.0924996343,43.0632359265,-14.927616617,-5.0724996343,15.7659122922,57.02,-4.02,57.1615325197,135.45,39.092383383,-32.9724996343,51.1409832786,-14.927616617,-5.0724996343,15.7659122922,54.02,-27.9,60.7994276289,134.83,39.592383383,-32.2724996343,51.0790666966,-14.927616617,-5.0724996343,15.7659122922,54.52,-27.2,60.9284038852,135.58,38.412383383,-9.5324996343,39.5775156679,-14.927616617,-5.0724996343,15.7659122922,53.34,-4.46,53.5261356722,135.89,38.832383383,-28.4724996343,48.1522297992,-14.927616617,-5.0724996343,15.7659122922,53.76,-23.4,58.631882112,135.58,36.872383383,-8.9124996343,37.9342234147,-14.927616617,-5.0724996343,15.7659122922,51.8,-3.84,51.9421370373,134.83
2020-03-02 00:00:00,40.6409666574,-11.176142466,42.1496658501,-14.1990333426,-4.8161424660000005,14.9935911681,54.84,-6.36,55.2075646991,135.64,37.9709666574,-31.916142466,49.6027666447,-14.1990333426,-4.8161424660000005,14.9935911681,52.17,-27.1,58.7887650831,134.72,38.2809666574,-34.326142466,51.4170833948,-14.1990333426,-4.8161424660000005,14.9935911681,52.48,-29.51,60.2078940007,135.79,37.3309666574,-8.576142466,38.3034109601,-14.1990333426,-4.8161424660000005,14.9935911681,51.53,-3.76,51.6669962355,135.81,37.5609666574,-30.576142466,48.4327028395,-14.1990333426,-4.8161424660000005,14.9935911681,51.76,-25.76,57.8158732529,135.79,35.7209666574,-8.656142466,36.7548127642,-14.1990333426,-4.8161424660000005,14.9935911681,49.92,-3.84,50.067474472,134.72
2020-03-02 00:30:00,43.4061500945,-10.2602178049,44.6023086334,-14.9038499055,-5.0602178049,15.7394582575,58.31,-5.2,58.5414050053,134.94,40.3361500945,-31.3402178049,51.0804684444,-14.9038499055,-5.0602178049,15.7394582575,55.24,-26.28,61.1726736378,134.07,40.8861500945,-33.2102178049,52.6744324715,-14.9038499055,-5.0602178049,15.7394582575,55.79,-28.15,62.48957193,135.06,39.6061500945,-8.1802178049,40.4420955026,-14.9038499055,-5.0602178049,15.7394582575,54.51,-3.12,54.5992170274,135.12,40.1361500945,-29.4202178049,49.7640408337,-14.9038499055,-5.0602178049,15.7394582575,55.04,-24.36,60.1897931547,135.06,37.9761500945,-7.0202178049,38.6195731984,-14.9038499055,-5.0602178049,15.7394582575,52.88,-1.96,52.9163112849,134.07
2020-03-02 01:00:00,42.5066000234,-10.1773036822,43.7079918984,-16.4733999766,-5.7073036822,17.4340535192,58.98,-4.47,59.1491445416,134.52,41.4166000234,-31.5673036822,52.0752284609,-16.4733999766,-5.7073036822,17.4340535192,57.89,-25.86,63.4034044827,133.65,39.9466000234,-32.9973036822,51.812671266,-16.4733999766,-5.7073036822,17.4340535192,56.42,-27.29,62.6734433393,134.62,40.6166000234,-8.5273036822,41.5020855566,-16.4733999766,-5.7073036822,17.4340535192,57.09,-2.8200000000000003,57.159605492,134.72,39.1666000234,-29.1873036822,48.8458929044,-16.4733999766,-5.7073036822,17.4340535192,55.64,-23.48,60.3913901148,134.62,38.9266000234,-7.1873036822,39.5845616826,-16.4733999766,-5.7073036822,17.4340535192,55.4,-1.48,55.4197654271,133.65
2020-03-02 01:30:00,41.2142666672,-10.2932844913,42.4802010651,-16.9057333328,-5.7832844913,17.8675739547,58.12,-4.51,58.2947210303,134.91,40.3842666672,-32.3832844913,51.7645255816,-16.9057333328,-5.7832844913,17.8675739547,57.29,-26.6,63.1641045215,134.12,38.6842666672,-33.2232844913,50.992735953,-16.9057333328,-5.7832844913,17.8675739547,55.59,-27.44,61.9935617625,135.04,39.6042666672,-9.2032844913,40.6595423446,-16.9057333328,-5.7832844913,17.8675739547,56.51,-3.42,56.6133950581,135.18,37.8942666672,-29.4632844913,48.0006310298,-16.9057333328,-5.7832844913,17.8675739547,54.8,-23.68,59.69742373,135.04,37.9742666672,-8.8232844913,38.9858343264,-16.9057333328,-5.7832844913,17.8675739547,54.88,-3.04,54.9641337601,134.12
2020-03-02 02:00:00,39.8473666773,-10.5085606849,41.2097376694,-16.8826333227,-5.6985606849,17.8184427431,56.73,-4.8100000000000005,56.9335489848,135.3,38.6873666773,-33.1585606849,50.9529438513,-16.8826333227,-5.6985606849,17.8184427431,55.57,-27.46,61.9844859622,134.55,37.3873666773,-33.5585606849,50.2393489439,-16.8826333227,-5.6985606849,17.8184427431,54.27,-27.86,61.0033810538,135.42,37.9673666773,-9.8485606849,39.2239095447,-16.8826333227,-5.6985606849,17.8184427431,54.85,-4.15,55.0067723103,135.6,36.6373666773,-29.7785606849,47.2129146898,-16.8826333227,-5.6985606849,17.8184427431,53.52,-24.08,58.6876205004,135.42,36.3573666773,-9.3385606849,37.5375389093,-16.8826333227,-5.6985606849,17.8184427431,53.24,-3.64,53.3642876838,134.55
2020-03-02 02:30:00,39.4940667058,-11.6313388794,41.1712199126,-16.6059332942,-5.6113388794,17.5283811172,56.1,-6.02,56.4220736946,135.83,38.4240667058,-32.0713388794,50.0497720247,-16.6059332942,-5.6113388794,17.5283811172,55.03,-26.46,61.0608917393,134.87,37.0640667058,-34.8613388794,50.8827867676,-16.6059332942,-5.6113388794,17.5283811172,53.67,-29.25,61.1230840191,135.99,37.7040667058,-8.6713388794,38.6883543733,-16.6059332942,-5.6113388794,17.5283811172,54.31,-3.06,54.3961368114,135.88,36.3540667058,-31.0913388794,47.8360692298,-16.6059332942,-5.6113388794,17.5283811172,52.96,-25.48,58.7706729585,135.99,36.1140667058,-7.9713388794,36.9833483822,-16.6059332942,-5.6113388794,17.5283811172,52.72,-2.36,52.7727960222,134.87
2020-03-02 03:00:00,38.6006333339,-11.8741330802,40.3856896708,-16.2993666661,-5.5041330802,17.2036285324,54.9,-6.37,55.2683173256,135.83,37.6706333339,-32.1041330802,49.494969205,-16.2993666661,-5.5041330802,17.2036285324,53.97,-26.6,60.1691025361,134.87,36.2306333339,-35.0941330802,50.4406281526,-16.2993666661,-5.5041330802,17.2036285324,52.53,-29.59,60.2907040928,135.99,36.9706333339,-8.7241330802,37.986026735,-16.2993666661,-5.5041330802,17.2036285324,53.27,-3.22,53.3672305821,135.88,35.5406333339,-31.3441330802,47.3876702985,-16.2993666661,-5.5041330802,17.2036285324,51.84,-25.84,57.9231490857,135.99,35.3806333339,-8.1841330802,36.3148626513,-16.2993666661,-5.5041330802,17.2036285324,51.68,-2.68,51.7494425091,134.87
2020-03-02 03:30:00,37.8285999829,-10.5200737896,39.2641685154,-15.7214000171,-5.3700737896,16.6132510666,53.55,-5.15,53.7970724111,136.43,36.8085999829,-34.1000737896,50.1765688859,-15.7214000171,-5.3700737896,16.6132510666,52.53,-28.73,59.8733145901,135.7,35.4885999829,-34.0100737896,49.1541030629,-15.7214000171,-5.3700737896,16.6132510666,51.21,-28.64,58.6746427343,136.52,36.1785999829,-10.3900737896,37.6409979952,-15.7214000171,-5.3700737896,16.6132510666,51.9,-5.02,52.142213225,136.77,34.7585999829,-30.2500737896,46.0784899606,-15.7214000171,-5.3700737896,16.6132510666,50.48,-24.88,56.2782800021,136.52,34.7185999829,-9.9300737896,36.110767788,-15.7214000171,-5.3700737896,16.6132510666,50.44,-4.5600000000000005,50.6457026805,135.7
2020-03-02 04:00:00,37.3291499869,-3.4944932653,37.4923581804,-15.3308500131,-5.1844932653,16.1837552052,52.66,1.69,52.6871113272,135.87,35.9491499869,-27.5144932653,45.270174778,-15.3308500131,-5.1844932653,16.1837552052,51.28,-22.33,55.9309154225,135.21,34.6391499869,-36.7444932653,50.4978068548,-15.3308500131,-5.1844932653,16.1837552052,49.97,-31.56,59.1018992927,135.99,35.2791499869,-4.1344932653,35.5205920328,-15.3308500131,-5.1844932653,16.1837552052,50.61,1.05,50.6208909444,136.26,33.9491499869,-33.5844932653,47.7541932475,-15.3308500131,-5.1844932653,16.1837552052,49.28,-28.4,56.8777496039,135.99,33.4291499869,-20.5444932653,39.2375365228,-15.3308500131,-5.1844932653,16.1837552052,48.76,-15.36,51.1220813348,135.21
2020-03-02 04:30:00,37.6024833621,3.8426084086000003,37.7983120573,-15.3675166379,-5.2073915914,16.2258280159,52.97,9.05,53.737541812,135.37,36.3024833621,-18.5373915914,40.7615650493,-15.3675166379,-5.2073915914,16.2258280159,51.67,-13.33,53.3617634641,134.57,34.4224833621,-40.8373915914,53.4097361237,-15.3675166379,-5.2073915914,16.2258280159,49.79,-35.63,61.2253297255,135.49,35.5324833621,4.3626084086,35.7992978424,-15.3675166379,-5.2073915914,16.2258280159,50.9,9.57,51.7918420217,135.6,33.7524833621,-37.8473915914,50.7114896585,-15.3675166379,-5.2073915914,16.2258280159,49.12,-32.64,58.9757916437,135.49,33.2724833621,-30.6073915914,45.2091867778,-15.3675166379,-5.2073915914,16.2258280159,48.64,-25.4,54.8726671486,134.57
2020-03-02 05:00:00,37.5792000163,4.0707989766,37.7990433499,-15.2407999837,-5.1592010234,16.0903492611,52.82,9.23,53.6203813862,134.9,36.2192000163,-18.2492010234,40.5569203443,-15.2407999837,-5.1592010234,16.0903492611,51.46,-13.09,53.0987730555,134.11,34.4192000163,-40.4092010234,53.0809274326,-15.2407999837,-5.1592010234,16.0903492611,49.66,-35.25,60.8989170675,135.01,35.4592000163,4.5307989766,35.7474894945,-15.2407999837,-5.1592010234,16.0903492611,50.7,9.69,51.6176917345,135.13,33.7192000163,-37.4392010234,50.385297687,-15.2407999837,-5.1592010234,16.0903492611,48.96,-32.28,58.6436697351,135.01,33.1992000163,-29.3192010234,44.2922389406,-15.2407999837,-5.1592010234,16.0903492611,48.44,-24.16,54.1307602016,134.11
2020-03-02 05:30:00,39.0238166656,4.5025362961,39.2827073946,-15.9161833344,-5.3774637039,16.8000597565,54.94,9.88,55.8213041768,134.9,37.8238166656,-17.6274637039,41.7297086473,-15.9161833344,-5.3774637039,16.8000597565,53.74,-12.25,55.1185095952,134.11,35.7438166656,-39.9574637039,53.6117462453,-15.9161833344,-5.3774637039,16.8000597565,51.66,-34.58,62.1653601293,135.01,36.9838166656,5.1425362961,37.3396354389,-15.9161833344,-5.3774637039,16.8000597565,52.9,10.52,53.9358915751,135.13,35.0438166656,-36.9774637039,50.9450871867,-15.9161833344,-5.3774637039,16.8000597565,50.96,-31.6,59.9623348445,135.01,34.6038166656,-31.0174637039,46.4704979793,-15.9161833344,-5.3774637039,16.8000597565,50.52,-25.64,56.6540378084,134.11
2020-03-02 06:00:00,40.8913499853,5.3217115491,41.2361869895,-16.7486500147,-5.6482884509,17.6754190825,57.64,10.97,58.6746154653,133.67,39.711349985300004,-17.0782884509,43.2279915572,-16.7486500147,-5.6482884509,17.6754190825,56.46,-11.43,57.6053513139,132.96,37.4813499853,-38.3682884509,53.637460374,-16.7486500147,-5.6482884509,17.6754190825,54.23,-32.72,63.3363347534,133.81,38.8013499853,5.3217115491,39.1645933784,-16.7486500147,-5.6482884509,17.6754190825,55.55,10.97,56.6228169557,133.95,36.6913499853,-35.3282884509,50.9346947435,-16.7486500147,-5.6482884509,17.6754190825,53.44,-29.68,61.1288475272,133.81,36.2913499853,-30.7682884509,47.5788782755,-16.7486500147,-5.6482884509,17.6754190825,53.04,-25.12,58.6877840781,132.96
2020-03-02 06:30:00,46.0334500105,7.0304622979,46.5672193715,-19.1065499895,-6.4295377021,20.159345415,65.14,13.46,66.5160972998,132.15,45.0834500105,-14.8695377021,47.4723142087,-19.1065499895,-6.4295377021,20.159345415,64.19,-8.44,64.7424875951,131.45,42.2234500105,-35.729537702100004,55.31202035,-19.1065499895,-6.4295377021,20.159345415,61.33,-29.3,67.9695439149,132.28,43.9434500105,7.0404622978999996,44.5038752043,-19.1065499895,-6.4295377021,20.159345415,63.05,13.47,64.4728113238,132.41,41.3734500105,-32.5895377021,52.6672605459,-19.1065499895,-6.4295377021,20.159345415,60.48,-26.16,65.8951895058,132.28,41.0934500105,-28.1895377021,49.8329375978,-19.1065499895,-6.4295377021,20.159345415,60.2,-21.76,64.0120113729,131.45
2020-03-02 07:00:00,50.5842000558,8.6525997765,51.3188929944,-21.2657999442,-7.1474002235,22.4347849828,71.85,15.8,73.5667214167,131.82,49.8742000558,-12.3774002235,51.3871177193,-21.2657999442,-7.1474002235,22.4347849828,71.14,-5.23,71.3319879157,131.02,46.4142000558,-33.9974002235,57.5334788516,-21.2657999442,-7.1474002235,22.4347849828,67.68,-26.85,72.8114338549,131.95,48.5042000558,9.4225997765,49.4109583959,-21.2657999442,-7.1474002235,22.4347849828,69.77,16.57,71.7106533229,131.97,45.4942000558,-30.7074002235,54.8877642758,-21.2657999442,-7.1474002235,22.4347849828,66.76,-23.56,70.7952766786,131.95,45.3742000558,-27.5474002235,53.0817981023,-21.2657999442,-7.1474002235,22.4347849828,66.64,-20.4,69.6925361857,131.02
2020-03-02 07:30:00,54.7966834005,11.2881080206,55.9472778103,-22.7533165995,-7.6518919794,24.0055174312,77.55,18.94,79.8293561292,130.17,53.9266834005,-11.1418919794,55.0656784164,-22.7533165995,-7.6518919794,24.0055174312,76.68,-3.49,76.7593805342,129.58,50.3066834005,-30.4218919794,58.7899133047,-22.7533165995,-7.6518919794,24.0055174312,73.06,-22.77,76.5260511199,130.28,52.4166834005,10.2281080206,53.4052702679,-22.7533165995,-7.6518919794,24.0055174312,75.17,17.88,77.2672200872,130.49,49.2866834005,-27.0918919794,56.2418684936,-22.7533165995,-7.6518919794,24.0055174312,72.04,-19.44,74.6168560045,130.28,48.9666834005,-25.2118919794,55.0760890081,-22.7533165995,-7.6518919794,24.0055174312,71.72,-17.56,73.8384181846,129.58
2020-03-02 08:00:00,58.1946834437,12.7274194953,59.5701971469,-22.3453165563,-7.5725805047,23.593582761,80.54,20.3,83.0589043992,130.29,56.6146834437,-8.4625805047,57.2436690843,-22.3453165563,-7.5725805047,23.593582761,78.96,-0.89,78.9650156715,129.58,53.5346834437,-29.0525805047,60.9098905384,-22.3453165563,-7.5725805047,23.593582761,75.88,-21.48,78.8616814429,130.41,54.9946834437,12.8374194953,56.4731311897,-22.3453165563,-7.5725805047,23.593582761,77.34,20.41,79.9877721905,130.49,52.4946834437,-25.6925805047,58.4448499258,-22.3453165563,-7.5725805047,23.593582761,74.84,-18.12,77.0023376269,130.41,51.4546834437,-25.1725805047,57.282137334,-22.3453165563,-7.5725805047,23.593582761,73.8,-17.6,75.8696250155,129.58
2020-03-02 08:30:00,59.2397333977,13.3906781742,60.7343088789,-21.1402666023,-7.3493218258,22.3813181764,80.38,20.74,83.012601453,130.29,58.0497333977,-6.0493218258,58.3640800673,-21.1402666023,-7.3493218258,22.3813181764,79.19,1.3,79.2006698204,129.37,54.5797333977,-28.4293218258,61.5400165522,-21.1402666023,-7.3493218258,22.3813181764,75.72,-21.08,78.599521627,130.41,56.3897333977,15.1506781742,58.3895973766,-21.1402666023,-7.3493218258,22.3813181764,77.53,22.5,80.728872778,130.28,53.5797333977,-25.0693218258,59.1545326055,-21.1402666023,-7.3493218258,22.3813181764,74.72,-17.72,76.7924267099,130.41,52.7397333977,-21.1893218258,56.8371959046,-21.1402666023,-7.3493218258,22.3813181764,73.88,-13.84,75.1651514999,129.37
2020-03-02 09:00:00,59.9787834439,13.9998137047,61.5909834893,-18.4312165561,-6.6601862953,19.5976484616,78.41,20.66,81.0861498654,130.29,57.4487834439,-5.4601862953,57.7076801957,-18.4312165561,-6.6601862953,19.5976484616,75.88,1.2,75.8894880731,129.37,55.4287834439,-27.7401862953,61.9828038231,-18.4312165561,-6.6601862953,19.5976484616,73.86,-21.08,76.8092832931,130.41,55.8787834439,15.6698137047,58.0343131321,-18.4312165561,-6.6601862953,19.5976484616,74.31,22.33,77.5925576328,130.28,54.3687834439,-24.4201862953,59.6012593145,-18.4312165561,-6.6601862953,19.5976484616,72.8,-17.76,74.9350225195,130.41,52.3287834439,-22.6601862953,57.0244300249,-18.4312165561,-6.6601862953,19.5976484616,70.76,-16.0,72.5463824046,129.37
2020-03-02 09:30:00,61.2152334177,15.5057866364,63.1485092587,-16.5647665823,-6.1842133636,17.6815154004,77.78,21.69,80.7476594088,129.92,57.7752334177,-4.7942133636,57.9738051041,-16.5647665823,-6.1842133636,17.6815154004,74.34,1.3900000000000001,74.3529938873,129.13,56.6852334177,-26.1042133636,62.4070960945,-16.5647665823,-6.1842133636,17.6815154004,73.25,-19.92,75.9102687388,130.04,56.2552334177,16.2457866364,58.5540508446,-16.5647665823,-6.1842133636,17.6815154004,72.82,22.43,76.1961764133,130.05,55.5952334177,-22.8242133636,60.0980423511,-16.5647665823,-6.1842133636,17.6815154004,72.16,-16.64,74.0537318438,130.04,52.7552334177,-21.6242133636,57.0150967424,-16.5647665823,-6.1842133636,17.6815154004,69.32,-15.44,71.0187017623,129.13
2020-03-02 10:00:00,60.6061167547,16.3665634063,62.7771119582,-14.7338832453,-5.7234365937,15.8064873368,75.34,22.09,78.5116787491,130.3,56.9961167547,-4.7634365937,57.1948219098,-14.7338832453,-5.7234365937,15.8064873368,71.73,0.96,71.7364238027,129.57,56.1861167547,-25.4334365937,61.6744632156,-14.7338832453,-5.7234365937,15.8064873368,70.92,-19.71,73.6079513368,130.4,55.5461167547,16.3665634063,57.9071280954,-14.7338832453,-5.7234365937,15.8064873368,70.28,22.09,73.6698479705,130.5,55.1061167547,-22.1634365937,59.39614487,-14.7338832453,-5.7234365937,15.8064873368,69.84,-16.44,71.7488620119,130.4,52.1061167547,-22.4834365937,56.7499103463,-14.7338832453,-5.7234365937,15.8064873368,66.84,-16.76,68.9092388581,129.57
2020-03-02 10:30:00,60.45391679,16.6763153077,62.7118453523,-13.47608321,-5.4136846923,14.5228372101,73.93,22.09,77.1596591491,130.57,56.60391679,-4.6436846923,56.7940771867,-13.47608321,-5.4136846923,14.5228372101,70.08,0.77,70.0842300379,129.84,56.11391679,-25.3536846923,61.5758149357,-13.47608321,-5.4136846923,14.5228372101,69.59,-19.94,72.3904116579,130.67,55.18391679,16.5763153077,57.6197787349,-13.47608321,-5.4136846923,14.5228372101,68.66,21.99,72.0954624092,130.77,55.04391679,-22.0936846923,59.3124243213,-13.47608321,-5.4136846923,14.5228372101,68.52,-16.68,70.5210096354,130.67,51.84391679,-19.6136846923,55.430030988,-13.47608321,-5.4136846923,14.5228372101,65.32,-14.2,66.8456610409,129.84
2020-03-02 11:00:00,60.7245168827,16.1571638966,62.8372572271,-14.4454831173,-5.6928361034,15.5267628755,75.17,21.85,78.2812327445,130.14,56.0945168827,-5.0328361034,56.3198389873,-14.4454831173,-5.6928361034,15.5267628755,70.54,0.66,70.5430875423,129.43,56.3145168827,-25.5228361034,61.8283104613,-14.4454831173,-5.6928361034,15.5267628755,70.76,-19.83,73.4860973246,130.25,54.6845168827,16.0471638966,56.9904189827,-14.4454831173,-5.6928361034,15.5267628755,69.13,21.74,72.4678169949,130.36,55.2345168827,-22.2528361034,59.54864037,-14.4454831173,-5.6928361034,15.5267628755,69.68,-16.56,71.6207791077,130.25,51.2745168827,-20.7728361034,55.3225704513,-14.4454831173,-5.6928361034,15.5267628755,65.72,-15.08,67.4279229993,129.43
2020-03-02 11:30:00,60.2170169732,16.4479726373,62.4229520051,-12.5629830268,-5.4020273627,13.675176129,72.78,21.85,75.9891498834,130.14,56.3270169732,-4.6120273627,56.5155167852,-12.5629830268,-5.4020273627,13.675176129,68.89,0.79,68.8945295361,129.34,55.9370169732,-25.2620273627,61.3768677462,-12.5629830268,-5.4020273627,13.675176129,68.5,-19.86,71.3208917499,130.16,54.9370169732,16.4379726373,57.3435504511,-12.5629830268,-5.4020273627,13.675176129,67.5,21.84,70.9453000557,130.26,54.8370169732,-22.0820273627,59.1161091664,-12.5629830268,-5.4020273627,13.675176129,67.4,-16.68,69.4332946071,130.16,51.5970169732,-21.3220273627,55.8290337673,-12.5629830268,-5.4020273627,13.675176129,64.16,-15.92,66.1056124697,129.34
2020-03-02 12:00:00,59.6206502632,16.8575243752,61.958034716,-11.8693497368,-5.1024756248,12.9196254078,71.49,21.96,74.7867749004,130.06,55.4206502632,-4.2424756248,55.5827947752,-11.8693497368,-5.1024756248,12.9196254078,67.29,0.86,67.2954953916,129.34,55.4106502632,-24.9324756248,60.7615709422,-11.8693497368,-5.1024756248,12.9196254078,67.28,-19.83,70.1414805946,130.16,54.0806502632,16.8075243752,56.6322311808,-11.8693497368,-5.1024756248,12.9196254078,65.95,21.91,69.4942486829,130.26,54.3306502632,-21.7024756248,58.5048460067,-11.8693497368,-5.1024756248,12.9196254078,66.2,-16.6,68.249542123,130.16,50.7706502632,-20.3024756248,54.6795157682,-11.8693497368,-5.1024756248,12.9196254078,62.64,-15.2,64.4578125598,129.34
2020-03-02 12:30:00,59.1014502428,9.467972805,59.8550242656,-10.6685497572,-4.882027195,11.7325250247,69.77,14.35,71.2304387183,130.85,55.9014502428,-10.332027195,56.8482446977,-10.6685497572,-4.882027195,11.7325250247,66.57,-5.45,66.7927196631,129.95,55.6314502428,-19.122027195,58.8261011811,-10.6685497572,-4.882027195,11.7325250247,66.3,-14.24,67.8120018876,130.94,54.6414502428,11.077972805,55.7531126136,-10.6685497572,-4.882027195,11.7325250247,65.31,15.96,67.2318205911,130.87,54.4914502428,-15.522027195,56.6590811592,-10.6685497572,-4.882027195,11.7325250247,65.16,-10.64,66.0229899353,130.94,52.0514502428,-15.322027195,54.259727144,-10.6685497572,-4.882027195,11.7325250247,62.72,-10.44,63.5829536904,129.95
2020-03-02 13:00:00,59.4392505522,4.5771240484,59.6152209654,-11.2307494478,-5.1228759516,12.3439698305,70.67,9.7,71.332593532,131.62,54.9692505522,-14.1028759516,56.7495340631,-11.2307494478,-5.1228759516,12.3439698305,66.2,-8.98,66.806290123,130.58,56.2592505522,-17.6928759516,58.9757673297,-11.2307494478,-5.1228759516,12.3439698305,67.49,-12.57,68.6506008714,131.7,53.7692505522,7.5971240483999996,54.3033019139,-11.2307494478,-5.1228759516,12.3439698305,65.0,12.72,66.2329102486,131.51,55.1292505522,-13.8028759516,56.8309216094,-11.2307494478,-5.1228759516,12.3439698305,66.36,-8.68,66.9252717589,131.7,51.4892505522,-13.962875951600001,53.3488971513,-11.2307494478,-5.1228759516,12.3439698305,62.72,-8.84,63.3399084306,130.58
2020-03-02 13:30:00,60.9588674767,3.0994618581,61.0376128944,-13.581132523299999,-5.3105381419,14.5824886755,74.54,8.41,75.0129302187,131.62,55.3388674767,-13.1705381419,56.8845614253,-13.581132523299999,-5.3105381419,14.5824886755,68.92,-7.86,69.3667499599,130.4,57.6188674767,-19.1105381419,60.7054079746,-13.581132523299999,-5.3105381419,14.5824886755,71.2,-13.8,72.525030162,131.7,54.0488674767,8.4894618581,54.7115256427,-13.581132523299999,-5.3105381419,14.5824886755,67.63,13.8,69.0235966898,131.31,56.5388674767,-15.1105381419,58.5232594656,-13.581132523299999,-5.3105381419,14.5824886755,70.12,-9.8,70.8015141081,131.7,51.7388674767,-12.5905381419,53.2487751828,-13.581132523299999,-5.3105381419,14.5824886755,65.32,-7.28,65.7244307697,130.4
2020-03-02 14:00:00,58.627850476,3.0419438929,58.706714046,-12.152149524,-5.1580561071,13.2015257019,70.78,8.2,71.253409743,131.62,55.027850476,-13.4180561071,56.6401673523,-12.152149524,-5.1580561071,13.2015257019,67.18,-8.26,67.6858921785,130.4,55.457850476,-19.1880561071,58.6835128174,-12.152149524,-5.1580561071,13.2015257019,67.61,-14.03,69.0503656761,131.7,53.777850476,8.2319438929,54.4042470959,-12.152149524,-5.1580561071,13.2015257019,65.93,13.39,67.2759763957,131.31,54.327850476,-15.2780561071,56.4352224746,-12.152149524,-5.1580561071,13.2015257019,66.48,-10.12,67.2458534038,131.7,51.487850476,-13.0380561071,53.1129895006,-12.152149524,-5.1580561071,13.2015257019,63.64,-7.88,64.1260009668,130.4
2020-03-02 14:30:00,59.896917213,1.4230086516,59.913818483200004,-14.763082787,-5.4469913484,15.7358929879,74.66,6.87,74.9754126364,131.81,54.146917213,-13.0569913484,55.698955706,-14.763082787,-5.4469913484,15.7358929879,68.91,-7.61,69.3289275844,130.4,56.566917213,-20.7769913484,60.2619240688,-14.763082787,-5.4469913484,15.7358929879,71.33,-15.33,72.9587403948,131.91,52.866917213,8.5730086516,53.5575149997,-14.763082787,-5.4469913484,15.7358929879,67.63,14.02,69.0679180228,131.31,55.516917213,-16.8069913484,58.0051985172,-14.763082787,-5.4469913484,15.7358929879,70.28,-11.36,71.192190583,131.91,50.516917213,-12.0469913484,51.9335048427,-14.763082787,-5.4469913484,15.7358929879,65.28,-6.6,65.6127914358,130.4
2020-03-02 15:00:00,58.8404003766,0.9884528702000001,58.8487022418,-15.7195996234,-5.8715471298,16.7803718081,74.56,6.86,74.8749170283,131.66,54.6604003766,-13.3215471298,56.2603144966,-15.7195996234,-5.8715471298,16.7803718081,70.38,-7.45,70.7732075011,130.18,55.5204003766,-21.1615471298,59.4165459691,-15.7195996234,-5.8715471298,16.7803718081,71.24,-15.29,72.8623476152,131.76,53.3104003766,8.2684528702,53.9478090489,-15.7195996234,-5.8715471298,16.7803718081,69.03,14.14,70.4633273412,131.08,54.4804003766,-17.1915471298,57.1284807947,-15.7195996234,-5.8715471298,16.7803718081,70.2,-11.32,71.1068379272,131.76,50.9604003766,-13.0315471298,52.6002245921,-15.7195996234,-5.8715471298,16.7803718081,66.68,-7.16,67.0633133688,130.18
2020-03-02 15:30:00,57.932217435,0.595282394,57.9352757659,-14.017782565,-5.684717606,15.126607098,71.95,6.28,72.2235480989,132.03,54.222217435,-13.584717606,55.8980627214,-14.017782565,-5.684717606,15.126607098,68.24,-7.9,68.6957611502,130.53,54.722217435,-21.674717606,58.8584273007,-14.017782565,-5.684717606,15.126607098,68.74,-15.99,70.5752626633,132.14,52.942217435,8.105282394,53.5590700967,-14.017782565,-5.684717606,15.126607098,66.96,13.79,68.3652375115,131.43,53.702217435,-17.724717606,56.5516911476,-14.017782565,-5.684717606,15.126607098,67.72,-12.04,68.7819743828,132.14,50.622217435,-13.084717606,52.2859324567,-14.017782565,-5.684717606,15.126607098,64.64,-7.4,65.062197934,130.53
2020-03-02 16:00:00,59.9512005532,1.7056745919,59.9754597614,-16.0887994468,-6.0443254081,17.186719794,76.04,7.75,76.4339198262,131.19,55.5912005532,-14.6343254081,57.4851725152,-16.0887994468,-6.0443254081,17.186719794,71.68,-8.59,72.1928701466,129.95,56.5512005532,-20.3343254081,60.0959488969,-16.0887994468,-6.0443254081,17.186719794,72.64,-14.29,74.0322477033,131.28,54.2212005532,6.9456745919,54.6642569232,-16.0887994468,-6.0443254081,17.186719794,70.31,12.99,71.4999034964,130.85,55.4712005532,-16.3243254081,57.8233317169,-16.0887994468,-6.0443254081,17.186719794,71.56,-10.28,72.2946194402,131.28,51.8312005532,-14.4843254081,53.8169957664,-16.0887994468,-6.0443254081,17.186719794,67.92,-8.44,68.4423845289,129.95
2020-03-02 16:30:00,60.599433522,2.5552660941000003,60.653282912,-17.360566478,-6.5747339059000005,18.5638464325,77.96,9.13,78.4927926628,130.81,56.999433522,-15.6547339059,59.1101185542,-17.360566478,-6.5747339059000005,18.5638464325,74.36,-9.08,74.9123220839,129.79,57.089433522,-19.4047339059,60.2971567971,-17.360566478,-6.5747339059000005,18.5638464325,74.45,-12.83,75.5474116036,130.94,55.559433522,5.9152660941,55.8734375732,-17.360566478,-6.5747339059000005,18.5638464325,72.92,12.49,73.9819336054,130.7,56.039433522,-15.4147339059,58.1208407618,-17.360566478,-6.5747339059000005,18.5638464325,73.4,-8.84,73.9304105223,130.94,53.159433522,-15.8147339059,55.4619795977,-17.360566478,-6.5747339059000005,18.5638464325,70.52,-9.24,71.1227671003,129.79
2020-03-02 17:00:00,62.5808838936,0.6216229271,62.5839711425,-20.1591161064,-7.3583770729,21.4600949518,82.74,7.98,83.1239315721,130.13,59.0608838936,-16.4983770729,61.32197365,-20.1591161064,-7.3583770729,21.4600949518,79.22,-9.14,79.7455202504,129.02,58.9008838936,-21.0283770729,62.5420399873,-20.1591161064,-7.3583770729,21.4600949518,79.06,-13.67,80.2331134881,130.25,57.5008838936,4.9116229271,57.7102736809,-20.1591161064,-7.3583770729,21.4600949518,77.66,12.27,78.6233330507,129.91,57.9208838936,-13.3183770729,59.4323814,-20.1591161064,-7.3583770729,21.4600949518,78.08,-5.96,78.3071388827,130.25,54.9608838936,-11.7983770729,56.212991914,-20.1591161064,-7.3583770729,21.4600949518,75.12,-4.44,75.2510996597,129.02
2020-03-02 17:30:00,64.6311676947,-4.674414114,64.7999844513,-22.4288323053,-8.014414114,23.8177108927,87.06,3.34,87.1240449015,130.56,60.4811676947,-22.514414114,64.5358078017,-22.4288323053,-8.014414114,23.8177108927,82.91,-14.5,84.1683913355,129.52,60.8111676947,-26.234414114,66.2287143186,-22.4288323053,-8.014414114,23.8177108927,83.24,-18.22,85.2107152886,130.67,58.8811676947,-0.764414114,58.8861294197,-22.4288323053,-8.014414114,23.8177108927,81.31,7.25,81.6325829556,130.42,60.4511676947,-2.094414114,60.4874387467,-22.4288323053,-8.014414114,23.8177108927,82.88,5.92,83.0911595779,130.67,56.4111676947,2.865585886,56.4839041069,-22.4288323053,-8.014414114,23.8177108927,78.84,10.88,79.5871848981,129.52
2020-03-02 18:00:00,66.2352842445,-4.8783533988,66.4146912274,-23.9347157555,-8.4283533988,25.3753376197,90.17,3.55,90.2398548314,130.84,62.1752842445,-22.2683533988,66.0427553482,-23.9347157555,-8.4283533988,25.3753376197,86.11,-13.84,87.2151231152,129.74,62.2852842445,-26.4783533988,67.679833275,-23.9347157555,-8.4283533988,25.3753376197,86.22,-18.05,88.0891077262,130.94,60.5052842445,-0.45835339880000003,60.5070203311,-23.9347157555,-8.4283533988,25.3753376197,84.44,7.97,84.8152963798,130.61,61.9852842445,-2.2283533988,62.025325648,-23.9347157555,-8.4283533988,25.3753376197,85.92,6.2,86.1434060158,130.94,57.9852842445,2.1716466012,58.0259359069,-23.9347157555,-8.4283533988,25.3753376197,81.92,10.6,82.6029442575,129.74
2020-03-02 18:30:00,68.3871008658,-3.9022846804,68.4983458965,-25.2628991342,-8.8522846804,26.7689562129,93.65,4.95,93.7807282974,130.15,64.4571008658,-21.3922846804,67.9142672483,-25.2628991342,-8.8522846804,26.7689562129,89.72,-12.54,90.592107824,129.11,64.2671008658,-25.3022846804,69.0685591549,-25.2628991342,-8.8522846804,26.7689562129,89.53,-16.45,91.0286954757,130.25,62.6571008658,0.2477153196,62.657590536,-25.2628991342,-8.8522846804,26.7689562129,87.92,9.1,88.3896849185,129.96,63.9371008658,-1.2122846804,63.9485926449,-25.2628991342,-8.8522846804,26.7689562129,89.2,7.64,89.5265859954,130.25,60.0571008658,3.2277153196,60.1437736643,-25.2628991342,-8.8522846804,26.7689562129,85.32,12.08,86.1709278121,129.11
2020-03-02 19:00:00,69.2766175567,-10.0906994214,70.0076564021,-24.9133824433,-8.8806994214,26.4488836622,94.19,-1.21,94.1977717359,130.7,64.8666175567,-26.0906994214,69.9171128519,-24.9133824433,-8.8806994214,26.4488836622,89.78,-17.21,91.414618634,129.51,66.3166175567,-12.0506994214,67.4026195389,-24.9133824433,-8.8806994214,26.4488836622,91.23,-3.17,91.285057923,130.82,63.1266175567,-4.2406994214000004,63.2688973804,-24.9133824433,-8.8806994214,26.4488836622,88.04,4.64,88.1621869057,130.39,65.0066175567,-7.1606994214,65.3998160729,-24.9133824433,-8.8806994214,26.4488836622,89.92,1.72,89.9364486735,130.82,61.2866175567,8.5993005786,61.8869732818,-24.9133824433,-8.8806994214,26.4488836622,86.2,17.48,87.9544791355,129.51
2020-03-02 19:30:00,67.0731507284,-12.1112998278,68.1578398437,-24.4068492716,-8.6512998278,25.8947732193,91.48,-3.46,91.5454094971,131.61,63.1931507284,-29.6912998278,69.8208248623,-24.4068492716,-8.6512998278,25.8947732193,87.6,-21.04,90.091295917,130.54,64.3431507284,-11.6612998278,65.3913370358,-24.4068492716,-8.6512998278,25.8947732193,88.75,-3.01,88.8010281472,131.71,61.5531507284,-7.4212998278,61.9989197948,-24.4068492716,-8.6512998278,25.8947732193,85.96,1.23,85.9687995729,131.41,63.0331507284,-9.2512998278,63.7084346006,-24.4068492716,-8.6512998278,25.8947732193,87.44,-0.6000000000000001,87.4420585302,131.71,60.1931507284,11.6287001722,61.3061339697,-24.4068492716,-8.6512998278,25.8947732193,84.6,20.28,86.9967723539,130.54
2020-03-02 20:00:00,65.4294172216,-14.0034374322,66.9111716971,-23.8205827784,-8.3234374322,25.2329105453,89.25,-5.68,89.4305590948,132.1,61.5094172216,-30.2034374322,68.5248570934,-23.8205827784,-8.3234374322,25.2329105453,85.33,-21.88,88.0905403548,130.89,62.7794172216,-13.5034374322,64.2152477934,-23.8205827784,-8.3234374322,25.2329105453,86.6,-5.18,86.7547831534,132.21,59.9394172216,-7.8334374322,60.4491230612,-23.8205827784,-8.3234374322,25.2329105453,83.76,0.49,83.7614332494,131.77,61.4994172216,-11.0434374322,62.4830843422,-23.8205827784,-8.3234374322,25.2329105453,85.32,-2.7199999999999998,85.3633457639,132.21,58.6194172216,11.0365625678,59.6493234556,-23.8205827784,-8.3234374322,25.2329105453,82.44,19.36,84.6827207877,130.89
2020-03-02 20:30:00,63.2725171532,-16.741019381,65.4497758347,-22.8874828468,-7.961019381,24.2325132962,86.16,-8.78,86.6062007018,132.26,58.2825171532,-30.451019381000002,65.7580138618,-22.8874828468,-7.961019381,24.2325132962,81.17,-22.49,84.2280772664,130.8,60.7525171532,-16.181019381,62.870451952,-22.8874828468,-7.961019381,24.2325132962,83.64,-8.22,84.0429533037,132.37,56.8225171532,-8.201019381,57.4112808994,-22.8874828468,-7.961019381,24.2325132962,79.71,-0.24,79.7103613089,131.69,59.5125171532,-13.761019381,61.0827745957,-22.8874828468,-7.961019381,24.2325132962,82.4,-5.8,82.6038740012,132.37,55.4725171532,11.478980619,56.6477462514,-22.8874828468,-7.961019381,24.2325132962,78.36,19.44,80.7353900096,130.8
2020-03-02 21:00:00,58.3442672745,-19.0136613955,61.3642635698,-21.9757327255,-7.6536613955,23.2703966787,80.32,-11.36,81.1193688338,132.26,54.8642672745,-31.2136613955,63.121949283,-21.9757327255,-7.6536613955,23.2703966787,76.84,-23.56,80.3707608524,130.66,56.0442672745,-18.4236613955,58.9948403977,-21.9757327255,-7.6536613955,23.2703966787,78.02,-10.77,78.7598457337,132.37,53.5142672745,-8.9836613955,54.2630903469,-21.9757327255,-7.6536613955,23.2703966787,75.49,-1.33,75.5017152123,131.58,54.9042672745,-16.0936613955,57.2143732122,-21.9757327255,-7.6536613955,23.2703966787,76.88,-8.44,77.3418903312,132.37,52.2242672745,9.5863386045,53.0968170439,-21.9757327255,-7.6536613955,23.2703966787,74.2,17.24,76.1764898115,130.66
2020-03-02 21:30:00,55.3790671389,-20.2958150063,58.981023931,-20.8209328611,-7.3058150063,22.065497459,76.2,-12.99,77.29928913,132.77,52.0790671389,-32.4258150063,61.3486977277,-20.8209328611,-7.3058150063,22.065497459,72.9,-25.12,77.1065781889,131.11,53.2090671389,-19.7058150063,56.7408492257,-20.8209328611,-7.3058150063,22.065497459,74.03,-12.4,75.0613142704,132.88,50.8590671389,-10.0658150063,51.8455913457,-20.8209328611,-7.3058150063,22.065497459,71.68,-2.76,71.7331164805,132.06,52.1390671389,-17.4258150063,54.974006137,-20.8209328611,-7.3058150063,22.065497459,72.96,-10.12,73.6585093523,132.88,49.5790671389,9.5741849937,50.4950385351,-20.8209328611,-7.3058150063,22.065497459,70.4,16.88,72.395403169,131.11
2020-03-02 22:00:00,52.0998169833,-20.5906587346,56.0211224166,-19.5201830167,-6.8506587346,20.6874133256,71.62,-13.74,72.9260721553,133.21,48.6098169833,-35.2406587346,60.0401393669,-19.5201830167,-6.8506587346,20.6874133256,68.13,-28.39,73.8084615745,131.79,50.1098169833,-20.0406587346,53.9687109408,-19.5201830167,-6.8506587346,20.6874133256,69.63,-13.19,70.8682792228,133.32,47.5298169833,-12.6206587346,49.1768698613,-19.5201830167,-6.8506587346,20.6874133256,67.05,-5.77,67.2978112571,132.75,48.9998169833,-17.8506587346,52.1500535154,-19.5201830167,-6.8506587346,20.6874133256,68.52,-11.0,69.3973371247,133.32,46.3598169833,7.6693412654,46.9899077055,-19.5201830167,-6.8506587346,20.6874133256,65.88,14.52,67.4611354781,131.79
2020-03-02 22:30:00,48.1706172557,-22.325822716,53.092850053,-17.5593827443,-6.385822716,18.6845030472,65.73,-15.94,67.6351720631,134.15,45.0806172557,-36.485822716,57.9954938889,-17.5593827443,-6.385822716,18.6845030472,62.64,-30.1,69.4966157449,132.65,46.3706172557,-21.765822716,51.2248492744,-17.5593827443,-6.385822716,18.6845030472,63.93,-15.38,65.7540059616,134.27,44.1806172557,-13.595822716,46.225245661,-17.5593827443,-6.385822716,18.6845030472,61.74,-7.21,62.1595664399,133.62,45.3206172557,-19.625822716000002,49.3875618524,-17.5593827443,-6.385822716,18.6845030472,62.88,-13.24,64.2587892821,134.27,43.1206172557,7.454177284,43.760169006699996,-17.5593827443,-6.385822716,18.6845030472,60.68,13.84,62.2383161726,132.65
2020-03-02 23:00:00,44.7772840478,-23.1651980485,50.4145967685,-15.9827159522,-5.8651980485,17.0249157812,60.76,-17.3,63.1748969133,135.0,41.7572840478,-38.0551980485,56.4966270636,-15.9827159522,-5.8651980485,17.0249157812,57.74,-32.19,66.1067598661,133.54,43.1472840478,-22.6151980485,48.7148365847,-15.9827159522,-5.8651980485,17.0249157812,59.13,-16.75,61.4566465079,135.1,41.0172840478,-14.8751980485,43.6312858811,-15.9827159522,-5.8651980485,17.0249157812,57.0,-9.01,57.7077126561,134.54,42.1772840478,-20.5851980485,46.9326503444,-15.9827159522,-5.8651980485,17.0249157812,58.16,-14.72,59.9938663532,135.1,39.9772840478,5.8548019515,40.4037367793,-15.9827159522,-5.8651980485,17.0249157812,55.96,11.72,57.1741200195,133.54
2020-03-02 23:30:00,42.2589836222,-23.4441170319,48.3264763891,-14.8010163778,-5.3941170319000005,15.7533039192,57.06,-18.05,59.8468553894,135.5,39.6189836222,-39.3341170319,55.8286362536,-14.8010163778,-5.3941170319000005,15.7533039192,54.42,-33.94,64.1362611944,134.11,40.7589836222,-22.9241170319,46.7633391409,-14.8010163778,-5.3941170319000005,15.7533039192,55.56,-17.53,58.2598875728,135.62,38.9789836222,-15.9341170319,42.110061147,-14.8010163778,-5.3941170319000005,15.7533039192,53.78,-10.54,54.803102102,135.15,39.7989836222,-20.9941170319,44.9968004119,-14.8010163778,-5.3941170319000005,15.7533039192,54.6,-15.6,56.7848571364,135.62,38.0389836222,6.4058829681,38.5745980097,-14.8010163778,-5.3941170319000005,15.7533039192,52.84,11.8,54.1415330407,134.11
2020-03-03 00:00:00,41.1183339674,-24.613980852,47.9224941092,-14.6116660326,-5.173980852,15.5006729565,55.73,-19.44,59.0232708345,135.41,38.0083339674,-38.533980852,54.1248661087,-14.6116660326,-5.173980852,15.5006729565,52.62,-33.36,62.3037238052,133.84,39.6783339674,-24.063980852,46.4052298871,-14.6116660326,-5.173980852,15.5006729565,54.29,-18.89,57.4824860284,135.53,37.4183339674,-15.263980852,40.4118896904,-14.6116660326,-5.173980852,15.5006729565,52.03,-10.09,52.9993301844,134.87,38.7483339674,-22.093980852,44.6046788481,-14.6116660326,-5.173980852,15.5006729565,53.36,-16.92,55.978352959,135.53,36.4283339674,6.666019148,37.0332192352,-14.6116660326,-5.173980852,15.5006729565,51.04,11.84,52.3952974989,133.84
2020-03-03 00:30:00,43.4136338366,-24.1583844472,49.6827046567,-15.2763661634,-5.3983844472,16.202157813,58.69,-18.76,61.6153690243,135.06,40.1136338366,-38.0683844472,55.3019485552,-15.2763661634,-5.3983844472,16.202157813,55.39,-32.67,64.3069280871,133.51,41.8736338366,-23.5983844472,48.0654237389,-15.2763661634,-5.3983844472,16.202157813,57.15,-18.2,59.9780168062,135.18,39.4536338366,-14.8983844472,42.1728713992,-15.2763661634,-5.3983844472,16.202157813,54.73,-9.5,55.5483834148,134.51,40.8836338366,-21.6383844472,46.2567962269,-15.2763661634,-5.3983844472,16.202157813,56.16,-16.24,58.460954491,135.18,38.4436338366,4.2416155528,38.6769218665,-15.2763661634,-5.3983844472,16.202157813,53.72,9.64,54.5780908424,133.51
