Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-03 01:00:00,42.867683501,-24.3786488457,49.314874108,-17.042316499,-5.9786488457,18.0605867477,59.91,-18.4,62.6719083801,134.19,40.637683501,-37.6086488457,55.3699538408,-17.042316499,-5.9786488457,18.0605867477,57.68,-31.63,65.7832752301,132.59,41.287683501,-23.8086488457,47.6605137272,-17.042316499,-5.9786488457,18.0605867477,58.33,-17.83,60.9942439907,134.31,39.897683501,-14.7286488457,42.5294985342,-17.042316499,-5.9786488457,18.0605867477,56.94,-8.75,57.6083856743,133.58,40.277683501,-21.7786488457,45.7886594448,-17.042316499,-5.9786488457,18.0605867477,57.32,-15.8,59.4577362502,134.31,38.837683501,5.4213511543,39.2142411385,-17.042316499,-5.9786488457,18.0605867477,55.88,11.4,57.0309950816,132.59
2020-03-03 01:30:00,41.5131334335,-24.7342853922,48.3231323626,-17.4668665665,-6.0942853922,18.4995065365,58.98,-18.64,61.8553958843,134.66,40.1531334335,-38.0442853922,55.3140287407,-17.4668665665,-6.0942853922,18.4995065365,57.62,-31.95,65.8852555584,133.05,39.9731334335,-24.1642853922,46.7093575743,-17.4668665665,-6.0942853922,18.4995065365,57.44,-18.07,60.2152679974,134.78,39.4131334335,-15.0242853922,42.1796661745,-17.4668665665,-6.0942853922,18.4995065365,56.88,-8.93,57.5767253324,134.03,38.9731334335,-22.1742853922,44.8397598374,-17.4668665665,-6.0942853922,18.4995065365,56.44,-16.08,58.6859438026,134.78,38.3731334335,5.5457146078,38.7717979982,-17.4668665665,-6.0942853922,18.4995065365,55.84,11.64,57.0402945294,133.05
2020-03-03 02:00:00,40.3340337006,-24.5705864125,47.2286776357,-17.3459662994,-6.0305864125,18.364381812,57.68,-18.54,60.5864176198,135.12,38.4340337006,-39.6205864125,55.1993280228,-17.3459662994,-6.0305864125,18.364381812,55.78,-33.59,65.1129518606,133.66,38.8240337006,-24.0305864125,45.659332847900004,-17.3459662994,-6.0305864125,18.364381812,56.17,-18.0,58.9836324755,135.23,37.7640337006,-16.3705864125,41.159668862,-17.3459662994,-6.0305864125,18.364381812,55.11,-10.34,56.0716300815,134.63,37.8540337006,-22.0705864125,43.8182456518,-17.3459662994,-6.0305864125,18.364381812,55.2,-16.04,57.4832288585,135.23,36.7740337006,5.7294135875,37.2176804042,-17.3459662994,-6.0305864125,18.364381812,54.12,11.76,55.3829576675,133.66
2020-03-03 02:30:00,40.0824337716,-24.8279122594,47.1489843392,-17.2275662284,-5.9879122594,18.2385342443,57.31,-18.84,60.327288187,135.74,38.2824337716,-39.7179122594,55.1639129298,-17.2275662284,-5.9879122594,18.2385342443,55.51,-33.73,64.9543916914,134.23,38.5824337716,-24.2779122594,45.5853180247,-17.2275662284,-5.9879122594,18.2385342443,55.81,-18.29,58.7305729582,135.84,37.6124337716,-16.3079122594,40.9956482628,-17.2275662284,-5.9879122594,18.2385342443,54.84,-10.32,55.8025805855,135.22,37.6524337716,-22.3079122594,43.7646971691,-17.2275662284,-5.9879122594,18.2385342443,54.88,-16.32,57.2551901577,135.84,36.6524337716,6.0520877406,37.1487370903,-17.2275662284,-5.9879122594,18.2385342443,53.88,12.04,55.2088398719,134.23
2020-03-03 03:00:00,39.208600432,-26.1186167911,47.111532462,-16.751399568,-5.8886167911000005,17.7562719961,55.96,-20.23,59.5044073998,135.66,37.458600432,-38.3686167911,53.6218006112,-16.751399568,-5.8886167911000005,17.7562719961,54.21,-32.48,63.1955259492,133.91,37.768600432,-25.5386167911,45.5926323675,-16.751399568,-5.8886167911000005,17.7562719961,54.52,-19.65,57.9530232171,135.84,36.828600432,-15.0986167911,39.8034425494,-16.751399568,-5.8886167911000005,17.7562719961,53.58,-9.21,54.3658026704,134.89,36.808600432,-23.6086167911,43.7291647822,-16.751399568,-5.8886167911000005,17.7562719961,53.56,-17.72,56.4151752634,135.84,35.848600432,4.3913832089,36.1165668277,-16.751399568,-5.8886167911000005,17.7562719961,52.6,10.28,53.5951341075,133.91
2020-03-03 03:30:00,38.707517234,-26.3242292442,46.8106498109,-16.432482766,-5.7742292442,17.4174686226,55.14,-20.55,58.8448986744,136.27,36.877517234,-38.5942292442,53.380387862,-16.432482766,-5.7742292442,17.4174686226,53.31,-32.82,62.6027834844,134.48,37.297517234,-25.7442292442,45.319643988,-16.432482766,-5.7742292442,17.4174686226,53.73,-19.97,57.3211461853,136.37,36.257517234,-15.1542292442,39.2970510339,-16.432482766,-5.7742292442,17.4174686226,52.69,-9.38,53.5184127194,135.47,36.407517234,-23.8142292442,43.5043081273,-16.432482766,-5.7742292442,17.4174686226,52.84,-18.04,55.8346415767,136.37,35.247517234,4.6657707558,35.5549840094,-16.432482766,-5.7742292442,17.4174686226,51.68,10.44,52.7239603975,134.48
2020-03-03 04:00:00,37.6669836272,-20.4951819583,42.8818625887,-16.2830163728,-5.6251819583,17.2272834266,53.95,-14.87,55.9617673059,136.13,36.2769836272,-38.1051819583,52.6120179538,-16.2830163728,-5.6251819583,17.2272834266,52.56,-32.48,61.7859530962,134.87,35.4969836272,-40.8851819583,54.1445652896,-16.2830163728,-5.6251819583,17.2272834266,51.78,-35.26,62.645319059,136.24,35.6669836272,-14.5651819583,38.5263318594,-16.2830163728,-5.6251819583,17.2272834266,51.95,-8.94,52.7136234763,135.86,35.1969836272,-18.1851819583,39.6172752636,-16.2830163728,-5.6251819583,17.2272834266,51.48,-12.56,52.9900367994,136.24,34.6769836272,6.4548180417,35.2726220947,-16.2830163728,-5.6251819583,17.2272834266,50.96,12.08,52.3722063694,134.87
2020-03-03 04:30:00,37.5959503061,-19.2202179726,42.2240720246,-16.1740496939,-5.5802179726,17.1096088828,53.77,-13.64,55.4730790564,136.04,36.2159503061,-38.3902179726,52.7769257589,-16.1740496939,-5.5802179726,17.1096088828,52.39,-32.81,61.8159218972,134.94,35.3259503061,-42.2202179726,55.0497009137,-16.1740496939,-5.5802179726,17.1096088828,51.5,-36.64,63.2039524081,136.16,35.6359503061,-14.8502179726,38.606345696700004,-16.1740496939,-5.5802179726,17.1096088828,51.81,-9.27,52.6327749601,135.86,35.1059503061,-16.9802179726,38.9968658906,-16.1740496939,-5.5802179726,17.1096088828,51.28,-11.4,52.5318798445,136.16,34.6659503061,5.5797820274,35.1121357667,-16.1740496939,-5.5802179726,17.1096088828,50.84,11.16,52.0504678173,134.94
2020-03-03 05:00:00,37.7337671079,-18.9528440647,42.2261468559,-15.7462328921,-5.5528440647,16.6966441987,53.48,-13.4,55.1332059652,135.7,35.8837671079,-37.9928440647,52.259936299,-15.7462328921,-5.5528440647,16.6966441987,51.63,-32.44,60.9754909779,134.6,35.4737671079,-41.8528440647,54.8639108078,-15.7462328921,-5.5528440647,16.6966441987,51.22,-36.3,62.7788053407,135.81,35.3037671079,-14.5428440647,38.1818056867,-15.7462328921,-5.5528440647,16.6966441987,51.05,-8.99,51.8355341441,135.59,35.2537671079,-16.7128440647,39.0147055868,-15.7462328921,-5.5528440647,16.6966441987,51.0,-11.16,52.2067581832,135.81,34.2937671079,6.6071559353,34.9244466242,-15.7462328921,-5.5528440647,16.6966441987,50.04,12.16,51.496283361,134.6
2020-03-03 05:30:00,38.9931006588,-17.9485046627,42.9256417379,-16.6568993412,-5.7685046627,17.6274768956,55.65,-12.18,56.9673143127,135.34,37.5131006588,-37.7885046627,53.246631871700004,-16.6568993412,-5.7685046627,17.6274768956,54.17,-32.02,62.9259032514,134.3,36.6231006588,-40.7785046627,54.8100168253,-16.6568993412,-5.7685046627,17.6274768956,53.28,-35.01,63.7531058067,135.44,36.8631006588,-14.4085046627,39.5789489097,-16.6568993412,-5.7685046627,17.6274768956,53.52,-8.64,54.2129135908,135.29,36.3831006588,-15.6485046627,39.6056272735,-16.6568993412,-5.7685046627,17.6274768956,53.04,-9.88,53.9523493464,135.44,35.8631006588,6.7114953373,36.4856979997,-16.6568993412,-5.7685046627,17.6274768956,52.52,12.48,53.9824119506,134.3
2020-03-03 06:00:00,40.9386172937,-17.3155583594,44.4499600362,-17.1313827063,-5.9355583594,18.1305026534,58.07,-11.38,59.1745663271,134.85,39.2086172937,-37.3955583594,54.1825013736,-17.1313827063,-5.9355583594,18.1305026534,56.34,-31.46,64.5284991302,133.88,38.4786172937,-39.9755583594,55.4855769997,-17.1313827063,-5.9355583594,18.1305026534,55.61,-34.04,65.2011786703,134.96,38.5086172937,-14.1655583594,41.031410523,-17.1313827063,-5.9355583594,18.1305026534,55.64,-8.23,56.2453775879,134.86,38.2286172937,-15.0155583594,41.07181726,-17.1313827063,-5.9355583594,18.1305026534,55.36,-9.08,56.0996969689,134.96,37.4686172937,7.3044416406,38.1739721484,-17.1313827063,-5.9355583594,18.1305026534,54.6,13.24,56.182360221,133.88
2020-03-03 06:30:00,46.5302838577,-15.3933728198,49.0104401393,-19.1297161423,-6.5833728198,20.2308387708,65.66,-8.81,66.2484090375,133.71,44.7502838577,-34.7333728198,56.6479928398,-19.1297161423,-6.5833728198,20.2308387708,63.88,-28.15,69.8074272553,132.72,43.7102838577,-37.7033728198,57.7246328434,-19.1297161423,-6.5833728198,20.2308387708,62.84,-31.12,70.1236051555,133.83,43.8002838577,-11.8633728198,45.378458333,-19.1297161423,-6.5833728198,20.2308387708,62.93,-5.28,63.1511147962,133.64,43.4702838577,-12.9833728198,45.3677589092,-19.1297161423,-6.5833728198,20.2308387708,62.6,-6.4,62.9263061048,133.83,42.6302838577,9.7366271802,43.7280574761,-19.1297161423,-6.5833728198,20.2308387708,61.76,16.32,63.8798872886,132.72
2020-03-03 07:00:00,50.6150168895,-12.8680807875,52.2251609655,-21.2749831105,-7.2080807875,22.4628879486,71.89,-5.66,72.1124656353,132.93,48.9550168895,-33.2780807875,59.1947999367,-21.2749831105,-7.2080807875,22.4628879486,70.23,-26.07,74.9126010762,132.06,47.5250168895,-34.9880807875,59.0151931924,-21.2749831105,-7.2080807875,22.4628879486,68.8,-27.78,74.1968220344,133.05,47.8350168895,-10.6080807875,48.9971450067,-21.2749831105,-7.2080807875,22.4628879486,69.11,-3.4,69.1935842402,132.97,47.2450168895,-10.3680807875,48.3692952202,-21.2749831105,-7.2080807875,22.4628879486,68.52,-3.16,68.5928276134,133.05,46.6450168895,9.6319192125,47.6291031653,-21.2749831105,-7.2080807875,22.4628879486,67.92,16.84,69.9765103445,132.06
2020-03-03 07:30:00,55.0238668436,-10.1667758914,55.9552433151,-22.6061331564,-7.6667758914,23.8708338533,77.63,-2.5,77.6702446243,131.7,52.9438668436,-30.6867758914,61.1942092927,-22.6061331564,-7.6667758914,23.8708338533,75.55,-23.02,78.9792561373,130.88,51.6938668436,-31.9567758914,60.7741013477,-22.6061331564,-7.6667758914,23.8708338533,74.3,-24.29,78.1696494811,131.84,51.6738668436,-8.3767758914,52.348437311,-22.6061331564,-7.6667758914,23.8708338533,74.28,-0.71,74.2833931643,131.78,51.3538668436,-7.6667758914,51.9230112028,-22.6061331564,-7.6667758914,23.8708338533,73.96,0.0,73.96,131.84,50.3538668436,11.0132241086,51.5441850394,-22.6061331564,-7.6667758914,23.8708338533,72.96,18.68,75.3133719867,130.88
2020-03-03 08:00:00,57.7439170883,-7.8587374677,58.2762362828,-22.3660829117,-7.6887374677,23.6507578877,80.11,-0.17,80.1101803768,131.34,55.0539170883,-29.3487374677,62.3881573515,-22.3660829117,-7.6887374677,23.6507578877,77.42,-21.66,80.3928603795,130.65,54.2739170883,-29.5887374677,61.8154629606,-22.3660829117,-7.6887374677,23.6507578877,76.64,-21.9,79.7075880955,131.47,53.7039170883,-7.1687374677,54.1802686179,-22.3660829117,-7.6887374677,23.6507578877,76.07,0.52,76.0717772896,131.54,53.8739170883,-5.3687374677,54.1407636114,-22.3660829117,-7.6887374677,23.6507578877,76.24,2.32,76.2752908877,131.47,52.3939170883,11.3912625323,53.6179392548,-22.3660829117,-7.6887374677,23.6507578877,74.76,19.08,77.1563607229,130.65
2020-03-03 08:30:00,59.0770670367,-6.0723243609,59.3883235392,-22.3929329633,-7.7623243609,23.700150341,81.47,1.69,81.4875266529,130.06,56.6870670367,-27.7023243609,63.0939168559,-22.3929329633,-7.7623243609,23.700150341,79.08,-19.94,81.5551960331,129.41,55.5270670367,-27.4323243609,61.9337355045,-22.3929329633,-7.7623243609,23.700150341,77.92,-19.67,80.3643907462,130.19,55.2670670367,-5.9123243609,55.5824097911,-22.3929329633,-7.7623243609,23.700150341,77.66,1.85,77.682032028,130.32,55.0870670367,-3.6023243609,55.2047253005,-22.3929329633,-7.7623243609,23.700150341,77.48,4.16,77.5915974832,130.19,53.8470670367,11.5976756391,55.0818727775,-22.3929329633,-7.7623243609,23.700150341,76.24,19.36,78.6596923462,129.41
2020-03-03 09:00:00,59.635133698,-5.5467517141,59.8925339734,-20.054866302,-7.1767517141,21.3003151985,79.69,1.63,79.7066684789,130.42,56.125133698,-27.0467517141,62.302146118,-20.054866302,-7.1767517141,21.3003151985,76.18,-19.87,78.7287069626,129.76,56.175133698,-26.9967517141,62.3255184423,-20.054866302,-7.1767517141,21.3003151985,76.23,-19.82,78.7644926347,130.54,54.785133698,-5.2067517141,55.0320010332,-20.054866302,-7.1767517141,21.3003151985,74.84,1.97,74.8659234899,130.68,55.705133698,-3.1367517141,55.7933789229,-20.054866302,-7.1767517141,21.3003151985,75.76,4.04,75.8676426416,130.54,53.345133698,12.1032482859,54.7009315124,-20.054866302,-7.1767517141,21.3003151985,73.4,19.28,75.8899097377,129.76
2020-03-03 09:30:00,60.4933675169,-5.6764073257,60.7591072487,-18.0466324831,-6.8264073257,19.2945790562,78.54,1.15,78.5484188256,131.22,56.3033675169,-25.3664073257,61.7537352259,-18.0466324831,-6.8264073257,19.2945790562,74.35,-18.54,76.6267192303,130.33,57.0733675169,-27.3864073257,63.3039065613,-18.0466324831,-6.8264073257,19.2945790562,75.12,-20.56,77.8827837202,131.34,55.0133675169,-3.4164073257,55.1193472799,-18.0466324831,-6.8264073257,19.2945790562,73.06,3.41,73.1395358202,131.26,56.6733675169,-3.2264073257,56.7651326955,-18.0466324831,-6.8264073257,19.2945790562,74.72,3.6,74.8066734991,131.34,53.5533675169,14.8935926743,55.5858100161,-18.0466324831,-6.8264073257,19.2945790562,71.6,21.72,74.8219112293,130.33
2020-03-03 10:00:00,60.9439676219,-5.3797539138,61.1809524417,-16.8960323781,-6.5497539138,18.1211254191,77.84,1.17,77.8487925404,131.22,56.0739676219,-25.6397539138,61.6578204741,-16.8960323781,-6.5497539138,18.1211254191,72.97,-19.09,75.4257847158,130.42,57.5639676219,-27.0597539138,63.6069229742,-16.8960323781,-6.5497539138,18.1211254191,74.46,-20.51,77.2330997695,131.34,54.8139676219,-3.6797539138,54.9373428127,-16.8960323781,-6.5497539138,18.1211254191,71.71,2.87,71.7674090378,131.34,57.1039676219,-2.9897539138,57.1821803242,-16.8960323781,-6.5497539138,18.1211254191,74.0,3.56,74.085582943,131.34,53.3839676219,14.570246086200001,55.336606962,-16.8960323781,-6.5497539138,18.1211254191,70.28,21.12,73.3848267696,130.42
2020-03-03 10:30:00,60.1596341271,-5.2210588518,60.3857684711,-15.4903658729,-6.2210588518,16.6929029265,75.65,1.0,75.6566090966,131.69,54.7996341271,-25.7010588518,60.5272197162,-15.4903658729,-6.2210588518,16.6929029265,70.29,-19.48,72.9393892215,130.86,56.8696341271,-27.1310588518,63.0099169986,-15.4903658729,-6.2210588518,16.6929029265,72.36,-20.91,75.3206326314,131.8,53.6096341271,-3.5810588518,53.7291062065,-15.4903658729,-6.2210588518,16.6929029265,69.1,2.64,69.1504128693,131.79,56.4296341271,-2.9010588518000002,56.5041569283,-15.4903658729,-6.2210588518,16.6929029265,71.92,3.32,71.9965888081,131.8,52.2296341271,15.5389411482,54.4921404705,-15.4903658729,-6.2210588518,16.6929029265,67.72,21.76,71.1301342611,130.86
2020-03-03 11:00:00,60.3372342414,-6.038721084,60.6386674345,-17.6727657586,-6.5387210840000005,18.8436069523,78.01,0.5,78.0116023422,131.84,55.0772342414,-25.708721084,60.78190579,-17.6727657586,-6.5387210840000005,18.8436069523,72.75,-19.17,75.2333131,130.93,56.9572342414,-27.898721084,63.4229073014,-17.6727657586,-6.5387210840000005,18.8436069523,74.63,-21.36,77.6265837198,131.94,53.8372342414,-3.588721084,53.9567114434,-17.6727657586,-6.5387210840000005,18.8436069523,71.51,2.95,71.5708222672,131.86,56.5272342414,-3.578721084,56.6404047971,-17.6727657586,-6.5387210840000005,18.8436069523,74.2,2.96,74.2590169609,131.94,52.4472342414,15.421278916,54.6674329284,-17.6727657586,-6.5387210840000005,18.8436069523,70.12,21.96,73.4782688963,130.93
2020-03-03 11:30:00,60.3549172393,-5.8241574671,60.6352772333,-18.3750827607,-6.6441574671,19.5394087656,78.73,0.8200000000000001,78.7342701751,131.98,55.7549172393,-25.9141574671,61.4829598636,-18.3750827607,-6.6441574671,19.5394087656,74.13,-19.27,76.59366684,131.13,56.9249172393,-27.7341574671,63.321636848,-18.3750827607,-6.6441574671,19.5394087656,75.3,-21.09,78.1976860271,132.08,54.4749172393,-3.7341574671,54.6027521304,-18.3750827607,-6.6441574671,19.5394087656,72.85,2.91,72.908096944,132.04,56.5449172393,-3.4041574671,56.647294319,-18.3750827607,-6.6441574671,19.5394087656,74.92,3.24,74.9900260035,132.08,53.0649172393,15.4758425329,55.2755564759,-18.3750827607,-6.6441574671,19.5394087656,71.44,22.12,74.7861484501,131.13
2020-03-03 12:00:00,60.4548671598,-4.561355305,60.6267014237,-19.3851328402,-6.891355305,20.5736276134,79.84,2.33,79.8739913864,131.13,56.2548671598,-26.561355305,62.2102537754,-19.3851328402,-6.891355305,20.5736276134,75.64,-19.67,78.1557323553,130.47,56.9748671598,-26.291355305,62.7484729029,-19.3851328402,-6.891355305,20.5736276134,76.36,-19.4,78.7858464447,131.22,54.9248671598,-4.501355305,55.1090122584,-19.3851328402,-6.891355305,20.5736276134,74.31,2.39,74.3484243276,131.39,56.5348671598,-2.171355305,56.576549812,-19.3851328402,-6.891355305,20.5736276134,75.92,4.72,76.0665813613,131.22,53.5348671598,13.908644695,55.312136092,-19.3851328402,-6.891355305,20.5736276134,72.92,20.8,75.8285328884,130.47
2020-03-03 12:30:00,59.5318668203,-4.6722118133,59.7149288732,-17.8981331797,-6.3422118133,18.9885971573,77.43,1.67,77.4480070757,130.98,56.1018668203,-25.8022118133,61.7508995495,-17.8981331797,-6.3422118133,18.9885971573,74.0,-19.46,76.5159565058,130.23,56.1518668203,-26.3722118133,62.0364868712,-17.8981331797,-6.3422118133,18.9885971573,74.05,-20.03,76.7111686784,131.1,54.8218668203,-3.8122118133000003,54.9542540716,-17.8981331797,-6.3422118133,18.9885971573,72.72,2.5300000000000002,72.7639972789,131.15,55.7018668203,-2.3022118133,55.7494228356,-17.8981331797,-6.3422118133,18.9885971573,73.6,4.04,73.7107970382,131.1,53.4618668203,14.7777881867,55.46669476,-17.8981331797,-6.3422118133,18.9885971573,71.36,21.12,74.4197823163,130.23
2020-03-03 13:00:00,60.3482169859,-5.2493456257,60.5760920073,-18.7817830141,-6.6693456257,19.9307687825,79.13,1.42,79.1427400334,131.36,56.2482169859,-27.0693456257,62.4228434686,-18.7817830141,-6.6693456257,19.9307687825,75.03,-20.4,77.7538481363,130.69,56.8982169859,-27.0093456257,62.9834251792,-18.7817830141,-6.6693456257,19.9307687825,75.68,-20.34,78.3656685035,131.46,54.9382169859,-4.9493456257,55.160708006,-18.7817830141,-6.6693456257,19.9307687825,73.72,1.72,73.7400623813,131.59,56.4582169859,-2.8293456257000003,56.529067407,-18.7817830141,-6.6693456257,19.9307687825,75.24,3.84,75.3379267036,131.46,53.5382169859,13.6506543743,55.2510727758,-18.7817830141,-6.6693456257,19.9307687825,72.32,20.32,75.1204685821,130.69
2020-03-03 13:30:00,59.9428169802,-5.0582006675,60.1558534268,-18.2671830198,-6.5382006675,19.4020113248,78.21,1.48,78.224002071,131.36,55.7628169802,-27.8882006675,62.3477625423,-18.2671830198,-6.5382006675,19.4020113248,74.03,-21.35,77.0471504989,130.8,56.5428169802,-26.8582006675,62.5975486353,-18.2671830198,-6.5382006675,19.4020113248,74.81,-20.32,77.5205682384,131.46,54.4928169802,-5.7182006675,54.7920151236,-18.2671830198,-6.5382006675,19.4020113248,72.76,0.8200000000000001,72.764620524,131.72,56.1328169802,-2.6982006675,56.1976283216,-18.2671830198,-6.5382006675,19.4020113248,74.4,3.84,74.4990308662,131.46,53.1728169802,13.3017993325,54.8113704544,-18.2671830198,-6.5382006675,19.4020113248,71.44,19.84,74.1437738451,130.8
2020-03-03 14:00:00,59.7965003435,-4.5759906571,59.9713360183,-16.0634996565,-5.7859906571,17.0737725503,75.86,1.21,75.8696493995,132.02,54.1165003435,-27.585990657099998,60.7419335382,-16.0634996565,-5.7859906571,17.0737725503,70.18,-21.8,73.4879064881,131.44,56.4665003435,-26.585990657099998,62.4121827872,-16.0634996565,-5.7859906571,17.0737725503,72.53,-20.8,75.4535678414,132.12,52.9465003435,-5.2459906571,53.205754544,-16.0634996565,-5.7859906571,17.0737725503,69.01,0.54,69.0121127049,132.36,56.0565003435,-2.2259906571,56.1006797211,-16.0634996565,-5.7859906571,17.0737725503,72.12,3.56,72.2078112118,132.12,51.6165003435,13.8940093429,53.4537800659,-16.0634996565,-5.7859906571,17.0737725503,67.68,19.68,70.4832235358,131.44
2020-03-03 14:30:00,58.3183169773,-5.7856143817,58.6046024544,-15.8916830227,-5.8656143817,16.9396287258,74.21,0.08,74.2100431209,132.39,53.3883169773,-27.6256143817,60.112286262,-15.8916830227,-5.8656143817,16.9396287258,69.28,-21.76,72.6169126306,131.65,55.0583169773,-27.8956143817,61.721824099,-15.8916830227,-5.8656143817,16.9396287258,70.95,-22.03,74.2914759579,132.48,52.2283169773,-5.2256143817,52.4890859127,-15.8916830227,-5.8656143817,16.9396287258,68.12,0.64,68.1230063928,132.58,54.6683169773,-3.4656143817,54.7780554983,-15.8916830227,-5.8656143817,16.9396287258,70.56,2.4,70.600804528,132.48,50.8683169773,14.3343856183,52.8494113795,-15.8916830227,-5.8656143817,16.9396287258,66.76,20.2,69.7491046538,131.65
2020-03-03 15:00:00,58.806733585,-5.8084885724,59.0928968188,-14.813266415,-5.5284885724,15.8112949431,73.62,-0.28,73.6205324621,132.86,53.226733585,-27.0184885724,59.6915730474,-14.813266415,-5.5284885724,15.8112949431,68.04,-21.49,71.3530777192,132.05,55.586733585,-28.0784885724,62.2758899669,-14.813266415,-5.5284885724,15.8112949431,70.4,-22.55,73.9233555786,132.95,52.096733585,-4.4884885724,52.2897330257,-14.813266415,-5.5284885724,15.8112949431,66.91,1.04,66.9180820108,132.98,55.266733585,-3.4484885724,55.3742170562,-14.813266415,-5.5284885724,15.8112949431,70.08,2.08,70.1108607849,132.95,50.786733585,15.5115114276,53.1027239885,-14.813266415,-5.5284885724,15.8112949431,65.6,21.04,68.8915205232,132.05
2020-03-03 15:30:00,57.9299503182,-6.1436207507,58.2548128467,-15.5100496818,-5.7536207507,16.5428471816,73.44,-0.39,73.4410355319,133.19,53.2799503182,-28.2236207507,60.2936636322,-15.5100496818,-5.7536207507,16.5428471816,68.79,-22.47,72.3668777826,132.46,54.7099503182,-28.5036207507,61.6898294675,-15.5100496818,-5.7536207507,16.5428471816,70.22,-22.75,73.8133517732,133.29,52.1499503182,-5.5536207507,52.4448283593,-15.5100496818,-5.7536207507,16.5428471816,67.66,0.2,67.660295595,133.37,54.3699503182,-3.7936207507,54.5021380866,-15.5100496818,-5.7536207507,16.5428471816,69.88,1.96,69.9074817169,133.29,50.8099503182,13.7663792493,52.641848837,-15.5100496818,-5.7536207507,16.5428471816,66.32,19.52,69.1330080352,132.46
2020-03-03 16:00:00,58.5862168996,-5.1519314922,58.812304909,-16.8137831004,-6.0419314922,17.8663997018,75.4,0.89,75.4052524696,132.87,54.1262168996,-29.8819314922,61.8269939878,-16.8137831004,-6.0419314922,17.8663997018,70.94,-23.84,74.8386878559,132.46,55.2662168996,-27.4719314922,61.7175967638,-16.8137831004,-6.0419314922,17.8663997018,72.08,-21.43,75.1982134096,132.96,52.9462168996,-7.1419314922,53.4257341495,-16.8137831004,-6.0419314922,17.8663997018,69.76,-1.1,69.7686720527,133.37,54.9462168996,-2.8019314922,55.0176114682,-16.8137831004,-6.0419314922,17.8663997018,71.76,3.24,71.8331065735,132.96,51.7062168996,12.4780685078,53.1905542343,-16.8137831004,-6.0419314922,17.8663997018,68.52,18.52,70.9787348436,132.46
2020-03-03 16:30:00,61.0052834862,-4.8703864587,61.1993895189,-19.4847165138,-6.6703864587,20.5948593861,80.49,1.8,80.5101242081,132.6,55.9152834862,-29.9503864587,63.43141632,-19.4847165138,-6.6703864587,20.5948593861,75.4,-23.28,78.9120928629,132.2,57.4752834862,-27.0903864587,63.5397296996,-19.4847165138,-6.6703864587,20.5948593861,76.96,-20.42,79.6229740716,132.7,54.6052834862,-7.2303864587,55.0818978699,-19.4847165138,-6.6703864587,20.5948593861,74.09,-0.56,74.0921163148,133.11,57.1952834862,-2.3903864587,57.2452129045,-19.4847165138,-6.6703864587,20.5948593861,76.68,4.28,76.799354164,132.7,53.3552834862,12.3696135413,54.7703716899,-19.4847165138,-6.6703864587,20.5948593861,72.84,19.04,75.2873641457,132.2
2020-03-03 17:00:00,61.9784500402,-5.5992657616,62.2308608847,-21.2815499598,-7.2892657616,22.4952831508,83.26,1.69,83.2771499272,132.03,58.4084500402,-29.5292657616,65.4486407232,-21.2815499598,-7.2892657616,22.4952831508,79.69,-22.24,82.7352023023,131.56,58.3184500402,-27.5592657616,64.5023623165,-21.2815499598,-7.2892657616,22.4952831508,79.6,-20.27,82.1403244454,132.16,56.9884500402,-7.0292657616,57.4203275428,-21.2815499598,-7.2892657616,22.4952831508,78.27,0.26,78.2704318373,132.42,58.0384500402,-3.0892657616,58.1206094773,-21.2815499598,-7.2892657616,22.4952831508,79.32,4.2,79.4311173282,132.16,55.6784500402,11.7107342384,56.8966703356,-21.2815499598,-7.2892657616,22.4952831508,76.96,19.0,79.2706856284,131.56
2020-03-03 17:30:00,64.7651167213,-6.2574645424,65.0667058212,-23.8348832787,-7.9774645424,25.134470383,88.6,1.72,88.6166936869,131.76,60.765116721300004,-28.4174645424,67.0816793258,-23.8348832787,-7.9774645424,25.134470383,84.6,-20.44,87.0342093662,131.12,60.8951167213,-28.0574645424,67.0480168018,-23.8348832787,-7.9774645424,25.134470383,84.73,-20.08,87.0768585791,131.88,59.1851167213,-6.0674645424,59.4953121455,-23.8348832787,-7.9774645424,25.134470383,83.02,1.9100000000000001,83.0419683052,131.98,60.6051167213,-3.5774645424,60.7106121313,-23.8348832787,-7.9774645424,25.134470383,84.44,4.4,84.5545599007,131.88,57.8051167213,12.6225354576,59.1672199832,-23.8348832787,-7.9774645424,25.134470383,81.64,20.6,84.1988693511,131.12
2020-03-03 18:00:00,64.8034169363,-5.3012837376,65.0198927705,-25.2365830637,-8.4112837376,26.6014063321,90.04,3.11,90.093694008,131.17,61.7634169363,-28.6312837376,68.0769423528,-25.2365830637,-8.4112837376,26.6014063321,87.0,-20.22,89.318802052,130.67,60.8434169363,-26.9812837376,66.5575770037,-25.2365830637,-8.4112837376,26.6014063321,86.08,-18.57,88.0602708376,131.28,60.1434169363,-6.3612837376,60.4788932733,-25.2365830637,-8.4112837376,26.6014063321,85.38,2.05,85.4046070186,131.53,60.5634169363,-2.6512837376,60.6214217621,-25.2365830637,-8.4112837376,26.6014063321,85.8,5.76,85.9931253066,131.28,58.7634169363,13.2287162624,60.2340277914,-25.2365830637,-8.4112837376,26.6014063321,84.0,21.64,86.7426630903,130.67
2020-03-03 18:30:00,66.5819167868,-4.1140701029,66.7088990751,-25.8480832132,-8.8340701029,27.3160063036,92.43,4.72,92.5504365198,130.6,64.5619167868,-28.2340701029,70.4656215027,-25.8480832132,-8.8340701029,27.3160063036,90.41,-19.4,92.4679841891,130.21,62.5319167868,-25.6740701029,67.5973260764,-25.8480832132,-8.8340701029,27.3160063036,88.38,-16.84,89.9700505724,130.74,62.8319167868,-6.0740701029,63.1248294629,-25.8480832132,-8.8340701029,27.3160063036,88.68,2.76,88.7229395365,131.06,62.2319167868,-1.4340701029,62.2484379243,-25.8480832132,-8.8340701029,27.3160063036,88.08,7.4,88.3903071609,130.74,61.4319167868,13.7259298971,62.9466563976,-25.8480832132,-8.8340701029,27.3160063036,87.28,22.56,90.1484997102,130.21
2020-03-03 19:00:00,67.8602167443,-4.3446225741,67.9991526557,-26.9297832557,-8.9246225741,28.3700918978,94.79,4.58,94.90058219,130.49,64.6902167443,-27.7046225741,70.3730790458,-26.9297832557,-8.9246225741,28.3700918978,91.62,-18.78,93.5249314354,130.04,63.7002167443,-25.7846225741,68.7209165724,-26.9297832557,-8.9246225741,28.3700918978,90.63,-16.86,92.1849038617,130.58,62.9302167443,-5.6446225741,63.182861153,-26.9297832557,-8.9246225741,28.3700918978,89.86,3.2800000000000002,89.9198420817,130.85,63.3902167443,-1.6046225741,63.4105227268,-26.9297832557,-8.9246225741,28.3700918978,90.32,7.32,90.6161398427,130.58,61.470216744300004,12.7153774259,62.7715570117,-26.9297832557,-8.9246225741,28.3700918978,88.4,21.64,91.01016207,130.04
2020-03-03 19:30:00,66.7685001009,-5.2251028908,66.9726384872,-26.2914998991,-8.7151028908,27.6983029326,93.06,3.49,93.1254191937,131.07,63.5285001009,-28.5151028908,69.6346280089,-26.2914998991,-8.7151028908,27.6983029326,89.82,-19.8,91.9764774277,130.6,62.6985001009,-26.7951028908,68.1841583788,-26.2914998991,-8.7151028908,27.6983029326,88.99,-18.08,90.8080750815,131.2,61.8285001009,-6.3051028908,62.1491572524,-26.2914998991,-8.7151028908,27.6983029326,88.12,2.41,88.1529494685,131.45,62.4285001009,-2.5151028908,62.4791434592,-26.2914998991,-8.7151028908,27.6983029326,88.72,6.2,88.9363727617,131.2,60.4285001009,12.1248971092,61.6329194047,-26.2914998991,-8.7151028908,27.6983029326,86.72,20.84,89.188923079,130.6
2020-03-03 20:00:00,64.6167167132,-6.0554310632,64.8998330056,-25.5032832868,-8.4354310632,26.8621286504,90.12,2.38,90.1514215085,130.34,61.4167167132,-29.1354310632,67.977102285,-25.5032832868,-8.4354310632,26.8621286504,86.92,-20.7,89.3508612158,129.87,60.6767167132,-27.3754310632,66.5663441762,-25.5032832868,-8.4354310632,26.8621286504,86.18,-18.94,88.2367043809,130.44,59.7867167132,-7.1254310632,60.2098269652,-25.5032832868,-8.4354310632,26.8621286504,85.29,1.31,85.300059789,130.72,60.3367167132,-3.3554310632,60.4299454025,-25.5032832868,-8.4354310632,26.8621286504,85.84,5.08,85.9901854865,130.44,58.3767167132,11.0445689368,59.4123182279,-25.5032832868,-8.4354310632,26.8621286504,83.88,19.48,86.1122801928,129.87
2020-03-03 20:30:00,63.1566667365,-7.2683052539,63.5735229049,-24.4033332635,-8.0983052539,25.7119665205,87.56,0.8300000000000001,87.5639337855,130.71,58.6966667365,-30.4683052539,66.133322244,-24.4033332635,-8.0983052539,25.7119665205,83.1,-22.37,86.0582761854,130.25,59.3666667365,-28.6783052539,65.9306174068,-24.4033332635,-8.0983052539,25.7119665205,83.77,-20.58,86.2609372775,130.81,57.1866667365,-8.3583052539,57.7942568008,-24.4033332635,-8.0983052539,25.7119665205,81.59,-0.26,81.5904142654,131.11,59.0766667365,-4.5783052539,59.2538052086,-24.4033332635,-8.0983052539,25.7119665205,83.48,3.52,83.5541788303,130.81,55.8366667365,10.5816947461,56.8304989943,-24.4033332635,-8.0983052539,25.7119665205,80.24,18.68,82.3856783671,130.25
2020-03-03 21:00:00,58.5570667114,-8.8892578842,59.2279407676,-22.3929332886,-7.6892578842,23.6763204083,80.95,-1.2,80.9588938907,131.21,55.8970667114,-32.4692578842,64.6431340089,-22.3929332886,-7.6892578842,23.6763204083,78.29,-24.78,82.1180400399,130.76,55.0370667114,-30.4492578842,62.8986169792,-22.3929332886,-7.6892578842,23.6763204083,77.43,-22.76,80.7057773644,131.32,54.5270667114,-10.1792578842,55.469075125,-22.3929332886,-7.6892578842,23.6763204083,76.92,-2.49,76.9602917094,131.64,54.7270667114,-6.3292578842000005,55.0918445525,-22.3929332886,-7.6892578842,23.6763204083,77.12,1.3599999999999999,77.1319907691,131.32,53.2470667114,9.6307421158,54.1110091115,-22.3929332886,-7.6892578842,23.6763204083,75.64,17.32,77.5976288298,130.76
2020-03-03 21:30:00,56.3543836616,-10.8876324415,57.3964902939,-21.6856163384,-7.2476324415,22.8646918191,78.04,-3.64,78.1248436798,132.25,52.5643836616,-33.8876324415,62.5410750005,-21.6856163384,-7.2476324415,22.8646918191,74.25,-26.64,78.8844224166,131.7,52.9743836616,-32.7176324415,62.2633824724,-21.6856163384,-7.2476324415,22.8646918191,74.66,-25.47,78.8849573746,132.36,51.3443836616,-11.3176324415,52.5769392193,-21.6856163384,-7.2476324415,22.8646918191,73.03,-4.07,73.1433236871,132.6,52.7543836616,-8.2876324415,53.4014030434,-21.6856163384,-7.2476324415,22.8646918191,74.44,-1.04,74.4472645569,132.36,50.1543836616,9.5123675585,51.0484802618,-21.6856163384,-7.2476324415,22.8646918191,71.84,16.76,73.7691209111,131.7
2020-03-03 22:00:00,52.8759670266,-11.9074641651,54.200143836,-20.2240329734,-6.8074641651,21.3390036803,73.1,-5.1,73.2776910117,132.47,48.9459670266,-35.6474641651,60.5512129488,-20.2240329734,-6.8074641651,21.3390036803,69.17,-28.84,74.94154055,131.98,49.7059670266,-33.8274641651,60.1247078154,-20.2240329734,-6.8074641651,21.3390036803,69.93,-27.02,74.9685620777,132.58,47.8559670266,-12.9674641651,49.5817376352,-20.2240329734,-6.8074641651,21.3390036803,68.08,-6.16,68.3581158313,132.92,49.4959670266,-9.3674641651,50.3745981302,-20.2240329734,-6.8074641651,21.3390036803,69.72,-2.56,69.7669835954,132.58,46.6959670266,7.7925358349,47.3417041443,-20.2240329734,-6.8074641651,21.3390036803,66.92,14.6,68.4941340554,131.98
2020-03-03 22:30:00,48.8946835433,-13.0866953983,50.6157255726,-18.9153164567,-6.3366953983,19.9485063408,67.81,-6.75,68.1451289528,133.15,45.1946835433,-37.5266953983,58.7436148709,-18.9153164567,-6.3366953983,19.9485063408,64.11,-31.19,71.2945173208,132.71,45.9746835433,-35.2366953983,57.9249188994,-18.9153164567,-6.3366953983,19.9485063408,64.89,-28.9,71.0346542189,133.28,44.2646835433,-14.5866953983,46.6061572309,-18.9153164567,-6.3366953983,19.9485063408,63.18,-8.25,63.7163628905,133.67,45.7646835433,-10.6566953983,46.9890563496,-18.9153164567,-6.3366953983,19.9485063408,64.68,-4.32,64.8241066271,133.28,43.2046835433,5.7833046017,43.590036616,-18.9153164567,-6.3366953983,19.9485063408,62.12,12.12,63.29130114,132.71
2020-03-03 23:00:00,45.3095335973,-14.907207644,47.6988330522,-17.4604664027,-5.827207644,18.4071789236,62.77,-9.08,63.4233340341,134.12,42.0895335973,-37.937207644,56.6635735042,-17.4604664027,-5.827207644,18.4071789236,59.55,-32.11,67.6554107223,133.48,42.6195335973,-37.317207644,56.6480240643,-17.4604664027,-5.827207644,18.4071789236,60.08,-31.49,67.8323411066,134.23,41.2895335973,-14.797207644,43.8609500438,-17.4604664027,-5.827207644,18.4071789236,58.75,-8.97,59.4308287003,134.45,42.3795335973,-12.507207644,44.186594245,-17.4604664027,-5.827207644,18.4071789236,59.84,-6.68,60.2116932165,134.23,40.2995335973,5.692792356,40.6996350471,-17.4604664027,-5.827207644,18.4071789236,57.76,11.52,58.8976060634,133.48
2020-03-03 23:30:00,42.8653333455,-15.0077519442,45.4166205397,-16.2746666545,-5.4077519442,17.1495934589,59.14,-9.6,59.9141018459,134.82,39.6653333455,-39.6777519442,56.1040343359,-16.2746666545,-5.4077519442,17.1495934589,55.94,-34.27,65.6027171693,134.3,40.3253333455,-37.6477519442,55.1677961848,-16.2746666545,-5.4077519442,17.1495934589,56.6,-32.24,65.1381424359,134.93,38.9953333455,-16.2777519442,42.2563750349,-16.2746666545,-5.4077519442,17.1495934589,55.27,-10.87,56.328765298,135.31,40.0853333455,-12.7277519442,42.0574561639,-16.2746666545,-5.4077519442,17.1495934589,56.36,-7.32,56.833370479,134.93,38.0053333455,5.9522480558,38.4686186342,-16.2746666545,-5.4077519442,17.1495934589,54.28,11.36,55.456000577,134.3
2020-03-04 00:00:00,41.3935666511,-15.2269111908,44.1053985869,-15.5864333489,-5.1569111908,16.4173882688,56.98,-10.07,57.8629873062,134.82,38.2535666511,-39.9869111908,55.3379474512,-15.5864333489,-5.1569111908,16.4173882688,53.84,-34.83,64.1238996007,134.3,38.9735666511,-37.8769111908,54.3470265871,-15.5864333489,-5.1569111908,16.4173882688,54.56,-32.72,63.6191166239,134.93,37.6335666511,-16.5869111908,41.126766974,-15.5864333489,-5.1569111908,16.4173882688,53.22,-11.43,54.4335677684,135.31,38.6935666511,-12.9569111908,40.8053139651,-15.5864333489,-5.1569111908,16.4173882688,54.28,-7.8,54.8375637679,134.93,36.6935666511,5.2430888092,37.0662624746,-15.5864333489,-5.1569111908,16.4173882688,52.28,10.4,53.3043938151,134.3
2020-03-04 00:30:00,43.6810000019,-14.8098576198,46.1233307978,-16.2489999981,-5.3798576198,17.1164502438,59.93,-9.43,60.6673701424,134.19,40.4010000019,-39.0498576198,56.1883633974,-16.2489999981,-5.3798576198,17.1164502438,56.65,-33.67,65.9006175995,133.67,41.1110000019,-37.2598576198,55.4834327615,-16.2489999981,-5.3798576198,17.1164502438,57.36,-31.88,65.6239590394,134.3,39.7110000019,-15.8598576198,42.7609471933,-16.2489999981,-5.3798576198,17.1164502438,55.96,-10.48,56.9328727538,134.63,40.8710000019,-12.4998576198,42.7397365653,-16.2489999981,-5.3798576198,17.1164502438,57.12,-7.12,57.5620430492,134.3,38.7110000019,6.5001423802,39.2529409358,-16.2489999981,-5.3798576198,17.1164502438,54.96,11.88,56.2293161972,133.67
2020-03-04 01:00:00,43.1749500681,-15.5918033575,45.9040373532,-17.8750499319,-5.9418033574999995,18.8367310647,61.05,-9.65,61.8079687419,134.19,40.9049500681,-38.8418033575,56.4083382856,-17.8750499319,-5.9418033574999995,18.8367310647,58.78,-32.9,67.3609560502,133.59,40.5649500681,-38.0218033575,55.5983156632,-17.8750499319,-5.9418033574999995,18.8367310647,58.44,-32.08,66.6660333303,134.3,40.1449500681,-15.6618033575,43.0918681468,-17.8750499319,-5.9418033574999995,18.8367310647,58.02,-9.72,58.8285542913,134.55,40.3249500681,-13.2618033575,42.4496999552,-17.8750499319,-5.9418033574999995,18.8367310647,58.2,-7.32,58.6585236773,134.3,39.1649500681,3.6981966425,39.3391658814,-17.8750499319,-5.9418033574999995,18.8367310647,57.04,9.64,57.8488651574,133.59
2020-03-04 01:30:00,41.9702501185,-15.9923638318,44.9138909018,-18.0497498815,-6.0223638318,19.0279356974,60.02,-9.97,60.8424300961,134.33,40.0802501185,-39.0823638318,55.9808682699,-18.0497498815,-6.0223638318,19.0279356974,58.13,-33.06,66.87346633760001,133.69,39.4102501185,-38.4423638318,55.0543654162,-18.0497498815,-6.0223638318,19.0279356974,57.46,-32.42,65.9750558924,134.46,39.3502501185,-15.892363831800001,42.4383012449,-18.0497498815,-6.0223638318,19.0279356974,57.4,-9.87,58.2423977872,134.62,39.1102501185,-13.6623638318,41.4279114826,-18.0497498815,-6.0223638318,19.0279356974,57.16,-7.64,57.6683205929,134.46,38.3102501185,3.7776361682,38.4960491371,-18.0497498815,-6.0223638318,19.0279356974,56.36,9.8,57.2056780399,133.69
2020-03-04 02:00:00,40.5843333576,-15.8431324308,43.5671086865,-18.0556666424,-5.9731324308,19.018028524,58.64,-9.87,59.4648341459,134.81,38.6643333576,-40.3831324308,55.9082110151,-18.0556666424,-5.9731324308,19.018028524,56.72,-34.41,66.3415895197,134.3,38.0743333576,-38.4431324308,54.1066473894,-18.0556666424,-5.9731324308,19.018028524,56.13,-32.47,64.8450291079,134.93,37.9743333576,-17.0231324308,41.6153461082,-18.0556666424,-5.9731324308,19.018028524,56.03,-11.05,57.1092234232,135.24,37.8243333576,-13.5731324308,40.1859442831,-18.0556666424,-5.9731324308,19.018028524,55.88,-7.6,56.394453628,134.93,37.0243333576,4.7868675692,37.3324973943,-18.0556666424,-5.9731324308,19.018028524,55.08,10.76,56.1211546567,134.3
2020-03-04 02:30:00,40.0945000074,-15.8696336145,43.1209253368,-17.8854999926,-5.9196336145,18.83967017,57.98,-9.95,58.8275692172,134.89,38.3845000074,-40.3296336145,55.6762892828,-17.8854999926,-5.9196336145,18.83967017,56.27,-34.41,65.9572664685,134.3,37.6145000074,-38.5196336145,53.8387665591,-17.8854999926,-5.9196336145,18.83967017,55.5,-32.6,64.3662178476,135.02,37.7045000074,-16.9396336145,41.3349792283,-17.8854999926,-5.9196336145,18.83967017,55.59,-11.02,56.6717610455,135.31,37.3545000074,-13.5996336145,39.7530968008,-17.8854999926,-5.9196336145,18.83967017,55.24,-7.68,55.7713187938,135.02,36.7545000074,4.6803663855,37.0513036248,-17.8854999926,-5.9196336145,18.83967017,54.64,10.6,55.6586884502,134.3
2020-03-04 03:00:00,39.2558333469,-15.9999218129,42.3912485046,-17.5841666531,-5.8199218129,18.5222678631,56.84,-10.18,57.7444196438,134.89,37.5958333469,-40.4299218129,55.208923761,-17.5841666531,-5.8199218129,18.5222678631,55.18,-34.61,65.1358925632,134.41,36.8258333469,-38.6799218129,53.4067257295,-17.5841666531,-5.8199218129,18.5222678631,54.41,-32.86,63.5627854959,135.02,36.9558333469,-17.0099218129,40.682564551,-17.5841666531,-5.8199218129,18.5222678631,54.54,-11.19,55.6760963071,135.31,36.5358333469,-13.7799218129,39.0480903954,-17.5841666531,-5.8199218129,18.5222678631,54.12,-7.96,54.7022485827,135.02,35.975833346900004,4.7400781871,36.2867596545,-17.5841666531,-5.8199218129,18.5222678631,53.56,10.56,54.5910908482,134.41
2020-03-04 03:30:00,38.5124000149,-16.4983285088,41.8974915537,-17.3275999851,-5.7283285088,18.2499169518,55.84,-10.77,56.8691348624,135.43,36.9324000149,-40.5883285088,54.8763572224,-17.3275999851,-5.7283285088,18.2499169518,54.26,-34.86,64.4931562261,134.83,36.1324000149,-39.3083285088,53.3919003313,-17.3275999851,-5.7283285088,18.2499169518,53.46,-33.58,63.1315135253,135.55,36.3024000149,-17.0483285088,40.1062308349,-17.3275999851,-5.7283285088,18.2499169518,53.63,-11.32,54.8116712024,135.8,35.8724000149,-14.2483285088,38.5984967081,-17.3275999851,-5.7283285088,18.2499169518,53.2,-8.52,53.8779212665,135.55,35.3524000149,4.7516714912,35.6703037382,-17.3275999851,-5.7283285088,18.2499169518,52.68,10.48,53.7123151614,134.83
2020-03-04 04:00:00,37.7440667054,-18.2799297323,41.9376966759,-16.7759332946,-5.5499297323,17.6701346327,54.52,-12.73,55.986456398,136.26,36.1740667054,-39.3399297323,53.4433641657,-16.7759332946,-5.5499297323,17.6701346327,52.95,-33.79,62.8129493019,135.35,35.4240667054,-41.2899297323,54.4033344497,-16.7759332946,-5.5499297323,17.6701346327,52.2,-35.74,63.2628453359,136.38,35.5740667054,-15.6899297323,38.8804336006,-16.7759332946,-5.5499297323,17.6701346327,52.35,-10.14,53.3229978527,136.33,35.2240667054,-16.0299297323,38.7000455102,-16.7759332946,-5.5499297323,17.6701346327,52.0,-10.48,53.0455502375,136.38,34.6240667054,5.9300702677,35.1282184092,-16.7759332946,-5.5499297323,17.6701346327,51.4,11.48,52.6664067504,135.35
2020-03-04 04:30:00,37.5107667112,-19.5210425939,42.2862710961,-16.5092332888,-5.4610425939,17.3890129104,54.02,-14.06,55.819745610300004,136.42,36.0107667112,-37.9610425939,52.3241442734,-16.5092332888,-5.4610425939,17.3890129104,52.52,-32.5,61.7624513762,135.24,35.2207667112,-42.5510425939,55.2367054915,-16.5092332888,-5.4610425939,17.3890129104,51.73,-37.09,63.6526590175,136.55,35.4007667112,-14.3810425939,38.2103215091,-16.5092332888,-5.4610425939,17.3890129104,51.91,-8.92,52.6708126005,136.23,35.0507667112,-17.2210425939,39.0527918984,-16.5092332888,-5.4610425939,17.3890129104,51.56,-11.76,52.8841299446,136.55,34.3707667112,6.6989574061,35.017504689,-16.5092332888,-5.4610425939,17.3890129104,50.88,12.16,52.3129047177,135.24
2020-03-04 05:00:00,37.3665333704,-19.4876799156,42.1429411007,-16.6234666296,-5.4976799156,17.5089727637,53.99,-13.99,55.7731135943,136.42,36.0165333704,-37.8676799156,52.2604234408,-16.6234666296,-5.4976799156,17.5089727637,52.64,-32.37,61.7963307972,135.24,35.0765333704,-42.5376799156,55.1345391373,-16.6234666296,-5.4976799156,17.5089727637,51.7,-37.04,63.599147793,136.55,35.4165333704,-14.2676799156,38.1824243095,-16.6234666296,-5.4976799156,17.5089727637,52.04,-8.77,52.7738050552,136.23,34.8965333704,-17.2176799156,38.9129354193,-16.6234666296,-5.4976799156,17.5089727637,51.52,-11.72,52.8362451353,136.55,34.4165333704,6.5023200844,35.0253898725,-16.6234666296,-5.4976799156,17.5089727637,51.04,12.0,52.4316850769,135.24
2020-03-04 05:30:00,38.581033367,-19.1244213625,43.060882807,-17.118966633,-5.6644213625,18.0317688526,55.7,-13.46,57.3032424912,136.35,37.271033367,-37.4144213625,52.8106888247,-17.118966633,-5.6644213625,18.0317688526,54.39,-31.75,62.978842479,135.15,36.221033367,-42.1544213625,55.5783995684,-17.118966633,-5.6644213625,18.0317688526,53.34,-36.49,64.6272055716,136.47,36.611033367,-13.8444213625,39.1412284818,-17.118966633,-5.6644213625,18.0317688526,53.73,-8.18,54.3491057884,136.11,36.041033367,-16.8244213625,39.774580329,-17.118966633,-5.6644213625,18.0317688526,53.16,-11.16,54.3187923283,136.47,35.561033367,7.2555786375,36.2936704605,-17.118966633,-5.6644213625,18.0317688526,52.68,12.92,54.241209426,135.15
2020-03-04 06:00:00,40.4855500339,-18.3157985388,44.4358890724,-17.8344499661,-5.8957985388,18.7837175768,58.32,-12.42,59.6278357816,135.91,39.1155500339,-36.6157985388,53.5793146381,-17.8344499661,-5.8957985388,18.7837175768,56.95,-30.72,64.7071935723,134.73,38.0055500339,-41.2657985388,56.1006948479,-17.8344499661,-5.8957985388,18.7837175768,55.84,-35.37,66.099489408,136.08,38.3755500339,-13.1457985388,40.5646996738,-17.8344499661,-5.8957985388,18.7837175768,56.21,-7.25,56.6756261545,135.72,37.8455500339,-15.9357985388,41.0637958844,-17.8344499661,-5.8957985388,18.7837175768,55.68,-10.04,56.5779462335,136.08,37.3255500339,7.9042014612,38.1532840797,-17.8344499661,-5.8957985388,18.7837175768,55.16,13.8,56.8600527611,134.73
2020-03-04 06:30:00,45.6120333728,-15.2526682462,48.0947136079,-19.8279666272,-6.5526682462,20.8826655797,65.44,-8.7,66.0157829613,134.8,44.1820333728,-35.5026682462,56.6788454854,-19.8279666272,-6.5526682462,20.8826655797,64.01,-28.95,70.2522782549,133.85,42.8020333728,-37.9026682462,57.1719014992,-19.8279666272,-6.5526682462,20.8826655797,62.63,-31.35,70.0381281874,134.92,43.2520333728,-12.2826682462,44.9622322636,-19.8279666272,-6.5526682462,20.8826655797,63.08,-5.73,63.3397134506,134.77,42.6520333728,-12.8326682462,44.5406929128,-19.8279666272,-6.5526682462,20.8826655797,62.48,-6.28,62.7948150726,134.92,42.1720333728,7.6073317538000005,42.85267664,-19.8279666272,-6.5526682462,20.8826655797,62.0,14.16,63.5964275726,133.85
2020-03-04 07:00:00,50.1649167209,-12.9693297871,51.8143067573,-21.8150832791,-7.2093297871,22.9754715828,71.98,-5.76,72.210096247,133.49,48.6149167209,-33.3393297871,58.9484608657,-21.8150832791,-7.2093297871,22.9754715828,70.43,-26.13,75.1209810905,132.62,47.0549167209,-35.2293297871,58.7815520794,-21.8150832791,-7.2093297871,22.9754715828,68.87,-28.02,74.3518479932,133.62,47.4749167209,-10.4993297871,48.6220489453,-21.8150832791,-7.2093297871,22.9754715828,69.29,-3.29,69.3680632568,133.51,46.8649167209,-10.4893297871,48.0244360575,-21.8150832791,-7.2093297871,22.9754715828,68.68,-3.2800000000000002,68.7582780471,133.62,46.2649167209,9.3506702129,47.2003978016,-21.8150832791,-7.2093297871,22.9754715828,68.08,16.56,70.0651125739,132.62
2020-03-04 07:30:00,54.0411833659,-10.9501226053,55.1394113557,-22.8888166341,-7.7801226053,24.1749505618,76.93,-3.17,76.9952842712,132.29,53.3911833659,-30.5101226053,61.4937886505,-22.8888166341,-7.7801226053,24.1749505618,76.28,-22.73,79.5945431547,131.35,50.6911833659,-32.8501226053,60.4046904322,-22.8888166341,-7.7801226053,24.1749505618,73.58,-25.07,77.73365616,132.41,52.0511833659,-8.1201226053,52.6807562675,-22.8888166341,-7.7801226053,24.1749505618,74.94,-0.34,74.9407712797,132.22,50.4311833659,-8.4601226053,51.1358771332,-22.8888166341,-7.7801226053,24.1749505618,73.32,-0.68,73.3231532328,132.41,50.7511833659,11.0998773947,51.9508411021,-22.8888166341,-7.7801226053,24.1749505618,73.64,18.88,76.0217337345,131.35
2020-03-04 08:00:00,56.7421500216,-9.866944084,57.5936469989,-22.9478499784,-7.846944084,24.2523885439,79.69,-2.02,79.7155975955,132.69,55.9721500216,-28.436944084,62.7816961134,-22.9478499784,-7.846944084,24.2523885439,78.92,-20.59,81.5617220269,131.65,53.2821500216,-31.886944084,62.0948042427,-22.9478499784,-7.846944084,24.2523885439,76.23,-24.04,79.9308107053,132.81,54.5421500216,-5.986944084,54.8697514888,-22.9478499784,-7.846944084,24.2523885439,77.49,1.8599999999999999,77.512319666,132.5,53.0921500216,-7.246944084,53.58446223,-22.9478499784,-7.846944084,24.2523885439,76.04,0.6000000000000001,76.0423671383,132.81,53.1721500216,13.393055916,54.8329416017,-22.9478499784,-7.846944084,24.2523885439,76.12,21.24,79.0277925796,131.65
2020-03-04 08:30:00,58.6148666917,-8.6472963498,59.2492897126,-23.2351333083,-7.7972963498,24.5085546334,81.85,-0.85,81.8544134424,132.58,56.9848666917,-27.2672963498,63.1726244674,-23.2351333083,-7.7972963498,24.5085546334,80.22,-19.47,82.5489509322,131.56,55.0548666917,-30.6572963498,63.0151423542,-23.2351333083,-7.7972963498,24.5085546334,78.29,-22.86,81.5592036499,132.73,55.5248666917,-4.8672963498,55.7377914425,-23.2351333083,-7.7972963498,24.5085546334,78.76,2.93,78.8144815373,132.38,54.8048666917,-6.0372963498,55.1363977814,-23.2351333083,-7.7972963498,24.5085546334,78.04,1.76,78.0598437098,132.73,54.1248666917,12.8427036502,55.6276570731,-23.2351333083,-7.7972963498,24.5085546334,77.36,20.64,80.0660926985,131.56
2020-03-04 09:00:00,59.2233000104,-7.8019720532,59.7349983849,-22.9566999896,-7.6819720532,24.2079071594,82.18,-0.12,82.1800876125,132.18,57.4533000104,-26.8319720532,63.4100654971,-22.9566999896,-7.6819720532,24.2079071594,80.41,-19.15,82.6588809506,131.21,55.6533000104,-29.7119720532,63.0879630781,-22.9566999896,-7.6819720532,24.2079071594,78.61,-22.03,81.6385509426,132.32,55.9833000104,-4.5519720532,56.1680543515,-22.9566999896,-7.6819720532,24.2079071594,78.94,3.13,79.002028455,132.07,55.4033000104,-5.2419720532,55.650731559,-22.9566999896,-7.6819720532,24.2079071594,78.36,2.44,78.3979795658,132.32,54.5633000104,13.3580279468,56.1746439121,-22.9566999896,-7.6819720532,24.2079071594,77.52,21.04,80.3245417043,131.21
