Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-04 09:30:00,60.6710000403,-5.5323162739,60.9227114403,-22.2189999597,-7.5123162739,23.4546126595,82.89,1.98,82.9136448361,131.87,58.5610000403,-26.4923162739,64.2746726734,-22.2189999597,-7.5123162739,23.4546126595,80.78,-18.98,82.9798095925,131.06,57.0310000403,-27.4123162739,63.2769314134,-22.2189999597,-7.5123162739,23.4546126595,79.25,-19.9,81.7102961688,131.97,57.0810000403,-4.2223162739,57.2369506553,-22.2189999597,-7.5123162739,23.4546126595,79.3,3.29,79.3682184505,131.96,56.7410000403,-2.9923162739,56.8198472565,-22.2189999597,-7.5123162739,23.4546126595,78.96,4.52,79.0892660226,131.97,55.6610000403,12.6476837261,57.0798636046,-22.2189999597,-7.5123162739,23.4546126595,77.88,20.16,80.4470011871,131.06
2020-03-04 10:00:00,61.3750666856,-4.6951103909,61.5543895449,-21.1149333144,-7.1451103909,22.2910971325,82.49,2.45,82.5263751779,131.63,58.6650666856,-25.9251103909,64.138143082,-21.1149333144,-7.1451103909,22.2910971325,79.78,-18.78,81.9605807691,130.9,57.7650666856,-26.5051103909,63.555674853,-21.1149333144,-7.1451103909,22.2910971325,78.88,-19.36,81.2210810073,131.76,57.2150666856,-3.7351103909,57.3368546876,-21.1149333144,-7.1451103909,22.2910971325,78.33,3.41,78.4041899391,131.77,57.4450666856,-2.1851103909,57.4866105622,-21.1149333144,-7.1451103909,22.2910971325,78.56,4.96,78.7164226829,131.76,55.8050666856,12.9748896091,57.2935705656,-21.1149333144,-7.1451103909,22.2910971325,76.92,20.12,79.5078662775,130.9
2020-03-04 10:30:00,62.0581167686,-4.7256788265,62.2377851248,-20.9418832314,-7.0856788265,22.1081278653,83.0,2.36,83.0335450285,132.11,58.7581167686,-26.2456788265,64.3533366909,-20.9418832314,-7.0856788265,22.1081278653,79.7,-19.16,81.9706996432,131.38,58.4281167686,-26.6656788265,64.225409741,-20.9418832314,-7.0856788265,22.1081278653,79.37,-19.58,81.7494544324,132.24,57.3081167686,-3.9256788265,57.4424163995,-20.9418832314,-7.0856788265,22.1081278653,78.25,3.16,78.3137797581,132.25,58.0981167686,-2.2056788265,58.1399706841,-20.9418832314,-7.0856788265,22.1081278653,79.04,4.88,79.1905044813,132.24,55.8981167686,13.6343211735,57.5368940085,-20.9418832314,-7.0856788265,22.1081278653,76.84,20.72,79.5845713691,131.38
2020-03-04 11:00:00,61.882233486,-4.6968957714,62.0602259995,-20.557766514,-6.9968957714,21.7158539892,82.44,2.3,82.4720776991,132.22,58.852233486,-25.9968957714,64.3383554036,-20.557766514,-6.9968957714,21.7158539892,79.41,-19.0,81.6513814947,131.38,58.262233486,-26.6768957714,64.079205822,-20.557766514,-6.9968957714,21.7158539892,78.82,-19.68,81.2397365825,132.36,57.392233486,-3.6468957714,57.5079847785,-20.557766514,-6.9968957714,21.7158539892,77.95,3.35,78.0219520392,132.36,57.962233486,-2.1568957714,58.0023509011,-20.557766514,-6.9968957714,21.7158539892,78.52,4.84,78.6690282131,132.36,56.002233486,12.3231042286,57.3420356567,-20.557766514,-6.9968957714,21.7158539892,76.56,19.32,78.9600911854,131.38
2020-03-04 11:30:00,65.5108501466,-3.9441495478,65.6294735815,-19.8191498534,-6.9141495478,20.9905732385,85.33,2.9699999999999998,85.3816713352,131.65,59.6108501466,-25.5741495478,64.8651723214,-19.8191498534,-6.9141495478,20.9905732385,79.43,-18.66,81.592404671,130.96,61.7908501466,-25.7341495478,66.935458576,-19.8191498534,-6.9141495478,20.9905732385,81.61,-18.82,83.751922366,131.78,58.1708501466,-3.3941495478,58.2697868361,-19.8191498534,-6.9141495478,20.9905732385,77.99,3.52,78.069395412,131.86,61.5008501466,-1.3941495478,61.5166499552,-19.8191498534,-6.9141495478,20.9905732385,81.32,5.52,81.5071334301,131.78,56.7408501466,13.3258504522,58.2846666425,-19.8191498534,-6.9141495478,20.9905732385,76.56,20.24,79.1902216186,130.96
2020-03-04 12:00:00,62.3500500734,-4.3947501219,62.5047404025,-20.4499499266,-7.2047501219,21.6819942883,82.8,2.81,82.847668042,131.65,60.7300500734,-25.5447501219,65.8837858711,-20.4499499266,-7.2047501219,21.6819942883,81.18,-18.34,83.2258853963,130.96,58.7200500734,-26.2047501219,64.3018911819,-20.4499499266,-7.2047501219,21.6819942883,79.17,-19.0,81.4179887985,131.78,59.2400500734,-3.3647501219000002,59.3355296267,-20.4499499266,-7.2047501219,21.6819942883,79.69,3.84,79.7824648654,131.86,58.3900500734,-1.8847501219,58.4204607188,-20.4499499266,-7.2047501219,21.6819942883,78.84,5.32,79.0192887844,131.78,57.7900500734,12.5152498781,59.1296995341,-20.4499499266,-7.2047501219,21.6819942883,78.24,19.72,80.6869010435,130.96
2020-03-04 12:30:00,62.127066764,-4.2559749861,62.2726725601,-19.262933236,-6.8459749861,20.4432866821,81.39,2.59,81.4311991807,131.54,60.917066764,-25.1159749861,65.8915868881,-19.262933236,-6.8459749861,20.4432866821,80.18,-18.27,82.2351828599,130.74,58.557066764,-26.0659749861,64.0965297031,-19.262933236,-6.8459749861,20.4432866821,77.82,-19.22,80.1583482864,131.68,59.447066764,-2.9759749860999998,59.5215101788,-19.262933236,-6.8459749861,20.4432866821,78.71,3.87,78.8050823234,131.7,58.217066764,-1.7659749861,58.2438454281,-19.262933236,-6.8459749861,20.4432866821,77.48,5.08,77.6463572874,131.68,58.017066764,12.9140250139,59.4369588552,-19.262933236,-6.8459749861,20.4432866821,77.28,19.76,79.7662585308,130.74
2020-03-04 13:00:00,62.7677001309,-4.1045897647,62.9017633844,-18.8522998691,-6.4945897647,19.9396315554,81.62,2.39,81.6549845386,131.54,60.1077001309,-25.0945897647,65.13581235,-18.8522998691,-6.4945897647,19.9396315554,78.96,-18.6,81.1211538379,130.82,59.1877001309,-25.9145897647,64.6123038551,-18.8522998691,-6.4945897647,19.9396315554,78.04,-19.42,80.4200099478,131.68,58.6577001309,-2.9445897647,58.7315621581,-18.8522998691,-6.4945897647,19.9396315554,77.51,3.55,77.591253373,131.7,58.8677001309,-1.6145897647,58.8898379928,-18.8522998691,-6.4945897647,19.9396315554,77.72,4.88,77.873055674,131.68,57.2277001309,13.4254102353,58.7813856783,-18.8522998691,-6.4945897647,19.9396315554,76.08,19.92,78.6445980344,130.82
2020-03-04 13:30:00,63.3777001362,-3.955910793,63.5010401864,-18.4022998638,-6.405910793,19.4853876883,81.78,2.45,81.81669084,131.75,60.0777001362,-25.315910793,65.193752714,-18.4022998638,-6.405910793,19.4853876883,78.48,-18.91,80.7260707578,131.02,59.7777001362,-25.805910793,65.1100488821,-18.4022998638,-6.405910793,19.4853876883,78.18,-19.4,80.5510546176,131.9,58.6577001362,-3.105910793,58.7398711875,-18.4022998638,-6.405910793,19.4853876883,77.06,3.3,77.1306268612,131.97,59.4777001362,-1.485910793,59.4962582385,-18.4022998638,-6.405910793,19.4853876883,77.88,4.92,78.0352535717,131.9,57.2377001362,14.354089207,59.010119419,-18.4022998638,-6.405910793,19.4853876883,75.64,20.76,78.4371544614,131.02
2020-03-04 14:00:00,66.9243502548,-3.2237170405,67.0019477969,-18.4556497452,-6.4137170405,19.5383411218,85.38,3.19,85.4395722133,131.56,60.2743502548,-25.1637170405,65.316230402,-18.4556497452,-6.4137170405,19.5383411218,78.73,-18.75,80.9319183017,130.93,63.1843502548,-24.9637170405,67.9370980069,-18.4556497452,-6.4137170405,19.5383411218,81.64,-18.55,83.7209179357,131.73,58.8443502548,-3.0037170405,58.9209629331,-18.4556497452,-6.4137170405,19.5383411218,77.3,3.41,77.3751775442,131.86,62.8643502548,-0.6537170405,62.8677491161,-18.4556497452,-6.4137170405,19.5383411218,81.32,5.76,81.523738874,131.73,57.3843502548,13.7462829595,59.0078295599,-18.4556497452,-6.4137170405,19.5383411218,75.84,20.16,78.4737612199,130.93
2020-03-04 14:30:00,62.9823835531,-4.1398660003,63.1182947214,-18.9676164469,-6.5398660003,20.0634075116,81.95,2.4,81.9851358479,131.56,59.7123835531,-25.3898660003,64.8861622005,-18.9676164469,-6.5398660003,20.0634075116,78.68,-18.85,80.9065195148,130.81,59.3823835531,-25.9298660003,64.7968010572,-18.9676164469,-6.5398660003,20.0634075116,78.35,-19.39,80.7136580759,131.73,58.2723835531,-3.2298660003,58.361825874,-18.9676164469,-6.5398660003,20.0634075116,77.24,3.31,77.3108899186,131.76,59.0723835531,-1.6598660003,59.0956991141,-18.9676164469,-6.5398660003,20.0634075116,78.04,4.88,78.1924293011,131.73,56.8323835531,14.7001339997,58.702757686,-18.9676164469,-6.5398660003,20.0634075116,75.8,21.24,78.7196138202,130.81
2020-03-04 15:00:00,62.8318669352,-4.4900501993,62.9920951656,-19.5781330648,-6.7000501993,20.6928482084,82.41,2.21,82.4396276071,131.65,59.5918669352,-25.8800501993,64.968974158,-19.5781330648,-6.7000501993,20.6928482084,79.17,-19.18,81.4601822979,130.93,59.2218669352,-26.3100501993,64.8031501146,-19.5781330648,-6.7000501993,20.6928482084,78.8,-19.61,81.2033995594,131.82,58.1518669352,-3.6900501993,58.2688261296,-19.5781330648,-6.7000501993,20.6928482084,77.73,3.01,77.7882574686,131.87,58.9418669352,-1.9800501993,58.9751157404,-19.5781330648,-6.7000501993,20.6928482084,78.52,4.72,78.6617365687,131.82,56.7418669352,15.8199498007,58.9059443095,-19.5781330648,-6.7000501993,20.6928482084,76.32,22.52,79.5731914655,130.93
2020-03-04 15:30:00,62.4397170118,-4.8580245975,62.6284173798,-19.6502829882,-6.7580245975,20.7799065921,82.09,1.9,82.1119851179,131.57,59.2997170118,-25.9980245975,64.7483877842,-19.6502829882,-6.7580245975,20.7799065921,78.95,-19.24,81.2605691587,130.84,58.8497170118,-26.6480245975,64.6019071492,-19.6502829882,-6.7580245975,20.7799065921,78.5,-19.89,80.9806279304,131.75,57.8597170118,-3.7980245975,57.9842378886,-19.6502829882,-6.7580245975,20.7799065921,77.51,2.96,77.5664985674,131.79,58.5497170118,-2.3180245975,58.5955851596,-19.6502829882,-6.7580245975,20.7799065921,78.2,4.44,78.3259446161,131.75,56.4697170118,16.4819754025,58.8258825056,-19.6502829882,-6.7580245975,20.7799065921,76.12,23.24,79.5886424058,130.84
2020-03-04 16:00:00,63.3479504761,-4.7058388901,63.5224979765,-19.7020495239,-6.8858388901000005,20.8706859653,83.05,2.18,83.0786067529,131.57,60.1479504761,-25.7058388901,65.4107491129,-19.7020495239,-6.8858388901000005,20.8706859653,79.85,-18.82,82.0378869791,130.76,59.7179504761,-26.4758388901,65.3238367979,-19.7020495239,-6.8858388901000005,20.8706859653,79.42,-19.59,81.8003942533,131.66,58.6979504761,-3.5358388901,58.8043497264,-19.7020495239,-6.8858388901000005,20.8706859653,78.4,3.35,78.4715394267,131.67,59.4179504761,-2.1658388901,59.4574107818,-19.7020495239,-6.8858388901000005,20.8706859653,79.12,4.72,79.2606636359,131.66,57.2579504761,13.8741611099,58.914898279,-19.7020495239,-6.8858388901000005,20.8706859653,76.96,20.76,79.7108474425,130.76
2020-03-04 16:30:00,64.7115005351,-5.3990895658,64.9363416713,-20.3484994649,-7.1190895658,21.5578956932,85.06,1.72,85.0773883003,131.46,61.5915005351,-25.1090895658,66.5130011125,-20.3484994649,-7.1190895658,21.5578956932,81.94,-17.99,83.8916187709,130.55,60.9815005351,-27.0890895658,66.7275219158,-20.3484994649,-7.1190895658,21.5578956932,81.33,-19.97,83.7458643755,131.66,60.0615005351,-3.0290895658,60.1378352631,-20.3484994649,-7.1190895658,21.5578956932,80.41,4.09,80.513950344,131.43,60.6915005351,-2.8390895658,60.7578691757,-20.3484994649,-7.1190895658,21.5578956932,81.04,4.28,81.1529420292,131.66,58.6115005351,14.5209104342,60.3834814731,-20.3484994649,-7.1190895658,21.5578956932,78.96,21.64,81.8716751997,130.55
2020-03-04 17:00:00,66.0146670623,-4.1576404866,66.1454627451,-21.3753329377,-7.3676404866,22.6094445871,87.39,3.21,87.4489348134,131.46,63.1046670623,-26.0876404866,68.2844344723,-21.3753329377,-7.3676404866,22.6094445871,84.48,-18.72,86.5292366776,130.74,62.1946670623,-25.8676404866,67.3595682538,-21.3753329377,-7.3676404866,22.6094445871,83.57,-18.5,85.5931942388,131.53,61.5246670623,-3.8876404866,61.6473714418,-21.3753329377,-7.3676404866,22.6094445871,82.9,3.48,82.9730100695,131.56,61.9446670623,-1.5276404866000002,61.9635010544,-21.3753329377,-7.3676404866,22.6094445871,83.32,5.84,83.5244155921,131.53,60.1046670623,13.5523595134,61.6136141696,-21.3753329377,-7.3676404866,22.6094445871,81.48,20.92,84.1227484097,130.74
2020-03-04 17:30:00,67.0431504489,-3.9353827926,67.1585531399,-22.4968495511,-7.7153827926,23.7830900297,89.54,3.7800000000000002,89.6197522871,131.56,64.1031504489,-26.8253827926,69.4896759198,-22.4968495511,-7.7153827926,23.7830900297,86.6,-19.11,88.6834375743,130.98,63.1131504489,-25.6853827926,68.1396261274,-22.4968495511,-7.7153827926,23.7830900297,85.61,-17.97,87.4756709034,131.67,62.4831504489,-4.5253827926,62.6468130031,-22.4968495511,-7.7153827926,23.7830900297,84.98,3.19,85.0398524223,131.78,62.8631504489,-1.3153827926,62.8769108358,-22.4968495511,-7.7153827926,23.7830900297,85.36,6.4,85.5995887841,131.67,61.0631504489,12.6846172074,62.3667207447,-22.4968495511,-7.7153827926,23.7830900297,83.56,20.4,86.0141476735,130.98
2020-03-04 18:00:00,67.6664837444,-3.865270748,67.7767905723,-23.0535162556,-7.855270748,24.3550793526,90.72,3.99,90.8077006646,131.3,64.5164837444,-26.965270748000002,69.9249776636,-23.0535162556,-7.855270748,24.3550793526,87.57,-19.11,89.6308931117,130.76,63.7164837444,-25.515270748,68.6354088069,-23.0535162556,-7.855270748,24.3550793526,86.77,-17.66,88.5489045669,131.42,62.8564837444,-4.725270748,63.033845927,-23.0535162556,-7.855270748,24.3550793526,85.91,3.13,85.9669994824,131.56,63.4264837444,-1.175270748,63.4373714896,-23.0535162556,-7.855270748,24.3550793526,86.48,6.68,86.7376089133,131.42,61.4664837444,13.304729252,62.8899391347,-23.0535162556,-7.855270748,24.3550793526,84.52,21.16,87.128502799,130.76
2020-03-04 18:30:00,68.8903837439,-2.9182331833,68.9521649935,-23.7096162561,-8.0582331833,25.0415859133,92.6,5.14,92.7425447138,130.99,65.6703837439,-27.2982331833,71.1181610842,-23.7096162561,-8.0582331833,25.0415859133,89.38,-19.24,91.4273591437,130.61,64.8303837439,-24.4982331833,69.3047046418,-23.7096162561,-8.0582331833,25.0415859133,88.54,-16.44,90.053346412,131.1,63.9703837439,-5.0782331833,64.1716327406,-23.7096162561,-8.0582331833,25.0415859133,87.68,2.98,87.7306263513,131.4,64.5303837439,-0.2182331833,64.5307527606,-23.7096162561,-8.0582331833,25.0415859133,88.24,7.84,88.5876018413,131.1,62.5303837439,14.4217668167,64.1719272678,-23.7096162561,-8.0582331833,25.0415859133,86.24,22.48,89.1217594081,130.61
2020-03-04 19:00:00,69.0700169057,-2.9209793651,69.1317536,-23.7299830943,-8.0109793651,25.0457159619,92.8,5.09,92.9394862263,131.18,65.6300169057,-27.3509793651,71.1011616732,-23.7299830943,-8.0109793651,25.0457159619,89.36,-19.34,91.4289079012,130.8,65.0100169057,-24.5609793651,69.4949207169,-23.7299830943,-8.0109793651,25.0457159619,88.74,-16.55,90.2700952697,131.29,63.9300169057,-5.0709793651,64.1308185921,-23.7299830943,-8.0109793651,25.0457159619,87.66,2.94,87.7092879916,131.61,64.7500169057,-0.2509793651,64.750503318,-23.7299830943,-8.0109793651,25.0457159619,88.48,7.76,88.8196374683,131.29,62.5500169057,13.3490206349,63.9585879051,-23.7299830943,-8.0109793651,25.0457159619,86.28,21.36,88.8846893452,130.8
2020-03-04 19:30:00,67.1061168612,-4.3594740959,67.2475719605,-23.2038831388,-7.8094740959,24.4828118968,90.31,3.45,90.375873993,131.76,63.9661168612,-28.2794740959,69.9384927021,-23.2038831388,-7.8094740959,24.4828118968,87.17,-20.47,89.5412184416,131.31,63.1461168612,-26.1394740959,68.3425502938,-23.2038831388,-7.8094740959,24.4828118968,86.35,-18.33,88.2740698054,131.86,62.3561168612,-5.8394740959,62.628945127,-23.2038831388,-7.8094740959,24.4828118968,85.56,1.97,85.5826764012,132.11,62.8761168612,-1.6494740959,62.8977490562,-23.2038831388,-7.8094740959,24.4828118968,86.08,6.16,86.3001274622,131.86,60.9961168612,13.7905259041,62.5356288595,-23.2038831388,-7.8094740959,24.4828118968,84.2,21.6,86.9264056544,131.31
2020-03-04 20:00:00,64.6988334952,-5.0400744604,64.8948488419,-22.1511665048,-7.4500744604,23.3704468718,86.85,2.41,86.8834311017,131.59,61.5588334952,-29.4700744604,68.2493609493,-22.1511665048,-7.4500744604,23.3704468718,83.71,-22.02,86.5577523969,131.2,60.9088334952,-26.8100744604,66.5482237954,-22.1511665048,-7.4500744604,23.3704468718,83.06,-19.36,85.286418614,131.7,60.0388334952,-7.0200744604,60.4478533357,-22.1511665048,-7.4500744604,23.3704468718,82.19,0.43,82.191124825,132.11,60.6888334952,-2.4100744604,60.7366690716,-22.1511665048,-7.4500744604,23.3704468718,82.84,5.04,82.9931756231,131.7,58.7688334952,12.4699255396,60.0772405604,-22.1511665048,-7.4500744604,23.3704468718,80.92,19.92,83.3357834306,131.2
2020-03-04 20:30:00,61.4601501299,-7.0273121465,61.8605946463,-21.1598498701,-7.1273121465,22.327960609,82.62,0.1,82.620060518,132.3,58.3501501299,-31.3573121465,66.2421394977,-21.1598498701,-7.1273121465,22.327960609,79.51,-24.23,83.1199915784,131.85,57.8801501299,-28.9173121465,64.7017984359,-21.1598498701,-7.1273121465,22.327960609,79.04,-21.79,81.9885705449,132.4,56.9501501299,-8.7373121465,57.6164926333,-21.1598498701,-7.1273121465,22.327960609,78.11,-1.6099999999999999,78.1265908638,132.72,57.6401501299,-4.4073121465,57.8084017021,-21.1598498701,-7.1273121465,22.327960609,78.8,2.7199999999999998,78.8469301875,132.4,55.7201501299,11.4326878535,56.8809412902,-21.1598498701,-7.1273121465,22.327960609,76.88,18.56,79.088608535,131.85
2020-03-04 21:00:00,58.2501834767,-8.7809949522,58.9083164538,-19.8298165233,-6.6909949522000005,20.9282353962,78.08,-2.09,78.1079669432,132.49,55.3501834767,-32.5209949522,64.197024258,-19.8298165233,-6.6909949522000005,20.9282353962,75.18,-25.83,79.4935299254,131.99,54.8601834767,-30.7109949522,62.8713364105,-19.8298165233,-6.6909949522000005,20.9282353962,74.69,-24.02,78.4573546584,132.6,54.0801834767,-9.8709949522,54.9736553834,-19.8298165233,-6.6909949522000005,20.9282353962,73.91,-3.18,73.9783785981,132.88,54.6101834767,-6.2109949522,54.9622470215,-19.8298165233,-6.6909949522000005,20.9282353962,74.44,0.48,74.441547539,132.6,52.8501834767,10.3890050478,53.8616126699,-19.8298165233,-6.6909949522000005,20.9282353962,72.68,17.08,74.6599544602,131.99
2020-03-04 21:30:00,55.362350194,-9.5916993999,56.1871027584,-18.697649806,-6.3316993999,19.7406313364,74.06,-3.26,74.1317152102,132.28,52.432350194,-33.7816993999,62.3727068613,-18.697649806,-6.3316993999,19.7406313364,71.13,-27.45,76.2428973741,131.83,52.162350194,-31.4416993999,60.9055928377,-18.697649806,-6.3316993999,19.7406313364,70.86,-25.11,75.177468034,132.38,51.292350194,-11.2016993999,52.5012691072,-18.697649806,-6.3316993999,19.7406313364,69.99,-4.87,70.1592260505,132.72,51.862350194,-7.0916993999,52.3449669789,-18.697649806,-6.3316993999,19.7406313364,70.56,-0.76,70.5640928518,132.38,50.102350194,9.1883006001,50.9379069346,-18.697649806,-6.3316993999,19.7406313364,68.8,15.52,70.5287912841,131.83
2020-03-04 22:00:00,52.3910002459,-11.0473517851,53.5430750726,-17.2889997541,-5.9073517851,18.2703671996,69.68,-5.14,69.8693208783,133.13,49.1210002459,-35.2773517851,60.4761458274,-17.2889997541,-5.9073517851,18.2703671996,66.41,-29.37,72.6146335114,132.65,49.3910002459,-33.1373517851,59.4773485339,-17.2889997541,-5.9073517851,18.2703671996,66.68,-27.23,72.0256572341,133.23,48.1210002459,-12.4473517851,49.7048008862,-17.2889997541,-5.9073517851,18.2703671996,65.41,-6.54,65.7361369416,133.57,49.1510002459,-8.6273517851,49.9024250313,-17.2889997541,-5.9073517851,18.2703671996,66.44,-2.7199999999999998,66.4956539933,133.23,46.9910002459,8.4126482149,47.7381058914,-17.2889997541,-5.9073517851,18.2703671996,64.28,14.32,65.8557575311,132.65
2020-03-04 22:30:00,48.4960835388,-12.5739008621,50.09963175,-15.763916461200001,-5.4039008621,16.6644293849,64.26,-7.17,64.6587697068,133.5,45.3260835388,-36.5439008621,58.2229382562,-15.763916461200001,-5.4039008621,16.6644293849,61.09,-31.14,68.5688537165,132.96,45.7260835388,-34.7939008621,57.4585959887,-15.763916461200001,-5.4039008621,16.6644293849,61.49,-29.39,68.1527123451,133.62,44.4760835388,-13.5939008621,46.5071623258,-15.763916461200001,-5.4039008621,16.6644293849,60.24,-8.19,60.7941913344,133.9,45.4360835388,-10.2039008621,46.5677708308,-15.763916461200001,-5.4039008621,16.6644293849,61.2,-4.8,61.3879466997,133.62,43.3960835388,6.7960991379,43.9250159931,-15.763916461200001,-5.4039008621,16.6644293849,59.16,12.2,60.4048474876,132.96
2020-03-04 23:00:00,44.9174335276,-14.4496092696,47.1843940594,-14.3425664724,-4.9096092696,15.1596001331,59.26,-9.54,60.0229889292,133.93,42.0874335276,-36.6896092696,55.8343934264,-14.3425664724,-4.9096092696,15.1596001331,56.43,-31.78,64.76351828,133.2,42.3774335276,-36.7696092696,56.1057130623,-14.3425664724,-4.9096092696,15.1596001331,56.72,-31.86,65.0554993832,134.04,41.3674335276,-13.6996092696,43.5768728892,-14.3425664724,-4.9096092696,15.1596001331,55.71,-8.79,56.3991861643,134.16,42.1374335276,-12.1496092696,43.8540341325,-14.3425664724,-4.9096092696,15.1596001331,56.48,-7.24,56.9421460783,134.04,40.2574335276,5.8903907304,40.6860867765,-14.3425664724,-4.9096092696,15.1596001331,54.6,10.8,55.6578835386,133.2
2020-03-04 23:30:00,42.7660167587,-15.1600494865,45.3735527576,-13.1039832413,-4.4900494865,13.851892332,55.87,-10.67,56.879748593,134.33,39.8760167587,-37.1100494865,54.4724929247,-13.1039832413,-4.4900494865,13.851892332,52.98,-32.62,62.2169173135,133.58,40.3860167587,-37.6000494865,55.1796526903,-13.1039832413,-4.4900494865,13.851892332,53.49,-33.11,62.9082840332,134.44,39.2360167587,-14.0300494865,41.6690208631,-13.1039832413,-4.4900494865,13.851892332,52.34,-9.54,53.2023232575,134.54,40.0960167587,-12.9300494865,42.1292860092,-13.1039832413,-4.4900494865,13.851892332,53.2,-8.44,53.8653283662,134.44,38.2160167587,5.2699505134999995,38.577666017,-13.1039832413,-4.4900494865,13.851892332,51.32,9.76,52.2398315464,133.58
2020-03-05 00:00:00,41.317550087,-14.3117307418,43.726028656,-12.222449913,-4.2117307418,12.9277591916,53.54,-10.1,54.4843243511,134.33,38.247550087,-38.6117307418,54.3483287557,-12.222449913,-4.2117307418,12.9277591916,50.47,-34.4,61.0784814808,133.82,39.017550087,-36.8017307418,53.6352179113,-12.222449913,-4.2117307418,12.9277591916,51.24,-32.59,60.7259886704,134.44,37.707550087,-15.4317307418,40.743068702,-12.222449913,-4.2117307418,12.9277591916,49.93,-11.22,51.1751238396,134.8,38.697550087,-12.1717307418,40.5666292905,-12.222449913,-4.2117307418,12.9277591916,50.92,-7.96,51.5384128588,134.44,36.657550087,6.1882692582,37.1762108719,-12.222449913,-4.2117307418,12.9277591916,48.88,10.4,49.9741373112,133.82
2020-03-05 00:30:00,43.7537667547,-14.2835322545,46.0262033943,-12.9262332453,-4.4335322545,13.6654203801,56.68,-9.85,57.5295132954,134.24,40.4137667547,-38.1235322545,55.5578640236,-12.9262332453,-4.4335322545,13.6654203801,53.34,-33.69,63.0886019817,133.67,41.3337667547,-36.6935322545,55.2711098445,-12.9262332453,-4.4335322545,13.6654203801,54.26,-32.26,63.125709501,134.33,39.7837667547,-15.0135322545,42.5223970156,-12.9262332453,-4.4335322545,13.6654203801,52.71,-10.58,53.7613290386,134.63,41.0337667547,-12.0335322545,42.7618511363,-12.9262332453,-4.4335322545,13.6654203801,53.96,-7.6,54.4925829815,134.33,38.7537667547,7.4064677455,39.4551669892,-12.9262332453,-4.4335322545,13.6654203801,51.68,11.84,53.018940012,133.67
2020-03-05 01:00:00,43.2411834917,-14.3621473266,45.5639246071,-14.4988165083,-4.9921473266,15.3341845258,57.74,-9.37,58.495337421,133.61,40.8811834917,-37.9421473266,55.7752427824,-14.4988165083,-4.9921473266,15.3341845258,55.38,-32.95,64.4410342872,133.03,40.7711834917,-36.6021473266,54.7905702857,-14.4988165083,-4.9921473266,15.3341845258,55.27,-31.61,63.6707546681,133.72,40.1911834917,-14.9821473266,42.8928428643,-14.4988165083,-4.9921473266,15.3341845258,54.69,-9.99,55.5949296249,133.99,40.4611834917,-12.1521473266,42.2466809844,-14.4988165083,-4.9921473266,15.3341845258,54.96,-7.16,55.4244278274,133.72,39.1011834917,7.3678526734,39.7892925732,-14.4988165083,-4.9921473266,15.3341845258,53.6,12.36,55.0066323274,133.03
2020-03-05 01:30:00,41.968800277,-14.7038447141,44.4700263781,-14.751199723,-5.0838447141,15.6026718976,56.72,-9.62,57.5300165131,134.0,40.068800277,-38.5038447141,55.57026915,-14.751199723,-5.0838447141,15.6026718976,54.82,-33.42,64.2038067407,133.41,39.528800277,-37.0438447141,54.1735404283,-14.751199723,-5.0838447141,15.6026718976,54.28,-31.96,62.9901579614,134.12,39.398800277,-15.4438447141,42.3175826675,-14.751199723,-5.0838447141,15.6026718976,54.15,-10.36,55.1321330986,134.36,39.248800277,-12.4838447141,41.1863412071,-14.751199723,-5.0838447141,15.6026718976,54.0,-7.4,54.5046786983,134.12,38.368800277,6.7161552859,38.9521703698,-14.751199723,-5.0838447141,15.6026718976,53.12,11.8,54.4148362122,133.41
2020-03-05 02:00:00,40.2587836133,-15.7612826475,43.2341033065,-14.681216386700001,-5.0312826475,15.5194046172,54.94,-10.73,55.9780001429,134.25,38.5687836133,-38.6212826475,54.5816319172,-14.681216386700001,-5.0312826475,15.5194046172,53.25,-33.59,62.9591184818,133.58,37.9087836133,-38.1512826475,53.7828619793,-14.681216386700001,-5.0312826475,15.5194046172,52.59,-33.12,62.1501609008,134.37,37.938783613300004,-15.5412826475,40.9985703212,-14.681216386700001,-5.0312826475,15.5194046172,52.62,-10.51,53.6593374913,134.53,37.5987836133,-13.5512826475,39.9663081931,-14.681216386700001,-5.0312826475,15.5194046172,52.28,-8.52,52.9696969974,134.37,36.8787836133,6.2887173525,37.4111299847,-14.681216386700001,-5.0312826475,15.5194046172,51.56,11.32,52.788028946,133.58
2020-03-05 02:30:00,39.9581503021,-15.6640448356,42.9187147544,-14.4018496979,-4.9640448356,15.2333520885,54.36,-10.7,55.4030648972,134.49,38.0781503021,-38.9740448356,54.4878124104,-14.4018496979,-4.9640448356,15.2333520885,52.48,-34.01,62.536633264,133.84,37.6181503021,-38.1340448356,53.5661330289,-14.4018496979,-4.9640448356,15.2333520885,52.02,-33.17,61.6954560726,134.58,37.4681503021,-15.8240448356,40.6726281671,-14.4018496979,-4.9640448356,15.2333520885,51.87,-10.86,52.9946836956,134.79,37.3581503021,-13.4840448356,39.7171355855,-14.4018496979,-4.9640448356,15.2333520885,51.76,-8.52,52.456534388,134.58,36.3981503021,6.1559551644,36.9150528836,-14.4018496979,-4.9640448356,15.2333520885,50.8,11.12,52.0028306922,133.84
2020-03-05 03:00:00,39.369300495,-15.3465267865,42.2546767338,-14.020699505,-4.8565267865,14.8379872973,53.39,-10.49,54.4107728304,134.49,37.399300495,-39.4065267865,54.3284642788,-14.020699505,-4.8565267865,14.8379872973,51.42,-34.55,61.9493252586,133.99,37.079300495,-37.8465267865,52.9833380885,-14.020699505,-4.8565267865,14.8379872973,51.1,-32.99,60.8239270353,134.66,36.829300495,-16.2165267865,40.241435312,-14.020699505,-4.8565267865,14.8379872973,50.85,-11.36,52.1034749321,134.93,36.739300495,-13.1765267865,39.0307194274,-14.020699505,-4.8565267865,14.8379872973,50.76,-8.32,51.4373405222,134.66,35.819300495,5.3834732135,36.2215967593,-14.020699505,-4.8565267865,14.8379872973,49.84,10.24,50.8810691712,133.99
2020-03-05 03:30:00,38.558283767,-15.523380236,41.5658102412,-13.741716233,-4.753380236,14.540611703,52.3,-10.77,53.3974053677,135.04,36.698283767,-39.723380236,54.0805969717,-13.741716233,-4.753380236,14.540611703,50.44,-34.97,61.3766608737,134.46,36.318283767,-38.183380236,52.6971371331,-13.741716233,-4.753380236,14.540611703,50.06,-33.43,60.1960837597,135.14,36.148283767,-16.373380236,39.6835734234,-13.741716233,-4.753380236,14.540611703,49.89,-11.62,51.2253501696,135.4,36.018283767,-13.393380236,38.4278466696,-13.741716233,-4.753380236,14.540611703,49.76,-8.64,50.5045265298,135.14,35.138283767,4.966619764,35.4875513099,-13.741716233,-4.753380236,14.540611703,48.88,9.72,49.8370625138,134.46
2020-03-05 04:00:00,37.6499503118,-15.8489366249,40.8498170207,-13.3300496882,-4.5789366249,14.0945693551,50.98,-11.27,52.2108542355,135.18,35.8599503118,-39.6989366249,53.4971177309,-13.3300496882,-4.5789366249,14.0945693551,49.19,-35.12,60.4406361648,134.55,35.4599503118,-38.5689366249,52.3924703415,-13.3300496882,-4.5789366249,14.0945693551,48.79,-33.99,59.4624604267,135.28,35.3599503118,-16.3089366249,38.9397932697,-13.3300496882,-4.5789366249,14.0945693551,48.69,-11.73,50.083021075,135.51,35.1499503118,-13.7389366249,37.7395997131,-13.3300496882,-4.5789366249,14.0945693551,48.48,-9.16,49.3377745749,135.28,34.3499503118,5.8610633751000005,34.8463936486,-13.3300496882,-4.5789366249,14.0945693551,47.68,10.44,48.8095892218,134.55
2020-03-05 04:30:00,37.5391669317,-16.160794076,40.8700418288,-12.9508330683,-4.470794076,13.7008057002,50.49,-11.69,51.8256326541,135.55,35.6591669317,-39.230794076,53.0153882386,-12.9508330683,-4.470794076,13.7008057002,48.61,-34.76,59.7594318915,134.84,35.3691669317,-39.010794076,52.6575732813,-12.9508330683,-4.470794076,13.7008057002,48.32,-34.54,59.3955722255,135.66,35.1491669317,-15.770794076,38.525081204,-12.9508330683,-4.470794076,13.7008057002,48.1,-11.3,49.409513254,135.81,35.0891669317,-14.070794076,37.8052493959,-12.9508330683,-4.470794076,13.7008057002,48.04,-9.6,48.9898111856,135.66,34.1291669317,5.969205924,34.6472431055,-12.9508330683,-4.470794076,13.7008057002,47.08,10.44,48.2236456523,134.84
2020-03-05 05:00:00,37.6515504603,-16.1642608376,40.9746577837,-12.6184495397,-4.4342608376,13.3748995496,50.27,-11.73,51.6204010058,135.37,35.5115504603,-39.1242608376,52.8372785274,-12.6184495397,-4.4342608376,13.3748995496,48.13,-34.69,59.3286861476,134.66,35.4915504603,-38.9442608376,52.6906595732,-12.6184495397,-4.4342608376,13.3748995496,48.11,-34.51,59.2073660958,135.48,35.0115504603,-15.7242608376,38.3804773879,-12.6184495397,-4.4342608376,13.3748995496,47.63,-11.29,48.9497803877,135.62,35.1815504603,-14.0742608376,37.8922988339,-12.6184495397,-4.4342608376,13.3748995496,47.8,-9.64,48.7623789411,135.48,33.9815504603,5.6457391624,34.4473531984,-12.6184495397,-4.4342608376,13.3748995496,46.6,10.08,47.6777348455,134.66
2020-03-05 05:30:00,39.008433934,-14.996951039,41.7919425063,-12.951566066,-4.586951039,13.7398392784,51.96,-10.41,52.9925438151,134.63,36.728433934,-38.636951039,53.3084594116,-12.951566066,-4.586951039,13.7398392784,49.68,-34.05,60.2287713639,133.99,36.768433934,-37.626951039,52.6089838188,-12.951566066,-4.586951039,13.7398392784,49.72,-33.04,59.6969010921,134.73,36.198433934,-15.386951039,39.3329999053,-12.951566066,-4.586951039,13.7398392784,49.15,-10.8,50.3225843931,134.94,36.488433934,-12.906951039,38.7039429009,-12.951566066,-4.586951039,13.7398392784,49.44,-8.32,50.1351772711,134.73,35.168433934,6.6130489610000005,35.7847895331,-12.951566066,-4.586951039,13.7398392784,48.12,11.2,49.4062182321,133.99
2020-03-05 06:00:00,40.9529503189,-14.3887125358,43.4071329192,-13.957049681099999,-4.8587125358000005,14.7785764979,54.91,-9.53,55.730862186,134.82,38.7329503189,-38.4487125358,54.5760472741,-13.957049681099999,-4.8587125358000005,14.7785764979,52.69,-33.59,62.4861920747,134.23,38.582950318900004,-37.0987125358,53.525307352,-13.957049681099999,-4.8587125358000005,14.7785764979,52.54,-32.24,61.6430790925,134.93,38.1129503189,-15.1087125358,40.998416756,-13.957049681099999,-4.8587125358000005,14.7785764979,52.07,-10.25,53.0692698273,135.18,38.2829503189,-12.2187125358,40.1855847432,-13.957049681099999,-4.8587125358000005,14.7785764979,52.24,-7.36,52.7559209947,134.93,37.0829503189,6.3412874642,37.6212324501,-13.957049681099999,-4.8587125358000005,14.7785764979,51.04,11.2,52.2543931168,134.23
2020-03-05 06:30:00,46.1032337583,-12.4855982496,47.7639856652,-15.6967662417,-5.4955982496,16.6309972812,61.8,-6.99,62.194051966399996,134.06,43.5132337583,-36.3355982496,56.6893042139,-15.6967662417,-5.4955982496,16.6309972812,59.21,-30.84,66.760240413,133.46,43.4432337583,-34.9855982496,55.7790878758,-15.6967662417,-5.4955982496,16.6309972812,59.14,-29.49,66.0847917452,134.15,42.7132337583,-13.2255982496,44.7139439901,-15.6967662417,-5.4955982496,16.6309972812,58.41,-7.73,58.9192752841,134.39,43.1832337583,-10.2155982496,44.3751070468,-15.6967662417,-5.4955982496,16.6309972812,58.88,-4.72,59.0688818245,134.15,41.6232337583,8.0644017504,42.3972659978,-15.6967662417,-5.4955982496,16.6309972812,57.32,13.56,58.9020882482,133.46
2020-03-05 07:00:00,51.0959840569,-11.5568394556,52.3866407106,-17.4540159431,-6.1568394556,18.508088627,68.55,-5.4,68.7623625249,133.29,48.1459840569,-32.6268394556,58.1596632871,-17.4540159431,-6.1568394556,18.508088627,65.6,-26.47,70.7391044614,132.47,48.1259840569,-33.8168394556,58.8191208045,-17.4540159431,-6.1568394556,18.508088627,65.58,-27.66,71.174517912,133.4,47.1359840569,-9.8468394556,48.1535174237,-17.4540159431,-6.1568394556,18.508088627,64.59,-3.69,64.6953182232,133.39,47.9059840569,-9.1568394556,48.7732612942,-17.4540159431,-6.1568394556,18.508088627,65.36,-3.0,65.4288132248,133.4,45.9059840569,9.7631605444,46.9327036942,-17.4540159431,-6.1568394556,18.508088627,63.36,15.92,65.329442061,132.47
2020-03-05 07:30:00,55.5875173802,-8.6092415844,56.2502544808,-19.4424826198,-6.7992415844,20.5970827192,75.03,-1.81,75.0518287585,132.52,52.7675173802,-31.1992415844,61.3009263055,-19.4424826198,-6.7992415844,20.5970827192,72.21,-24.4,76.2210213786,131.87,52.3075173802,-30.6592415844,60.6305654683,-19.4424826198,-6.7992415844,20.5970827192,71.75,-23.86,75.6132402427,132.62,51.5375173802,-8.6192415844,52.2532967688,-19.4424826198,-6.7992415844,20.5970827192,70.98,-1.82,71.0033294994,132.77,52.0375173802,-6.1592415844,52.400758315,-19.4424826198,-6.7992415844,20.5970827192,71.48,0.64,71.4828650797,132.62,50.2775173802,10.8007584156,51.4245577159,-19.4424826198,-6.7992415844,20.5970827192,69.72,17.6,71.9071512438,131.87
2020-03-05 08:00:00,58.6280340587,-7.8649902593,59.1532285625,-20.1119659413,-7.0349902593,21.3068595051,78.74,-0.8300000000000001,78.7443744022,132.14,55.6380340587,-27.9749902593,62.2751227532,-20.1119659413,-7.0349902593,21.3068595051,75.75,-20.94,78.5910052105,131.24,55.1880340587,-29.8049902593,62.7220579033,-20.1119659413,-7.0349902593,21.3068595051,75.3,-22.77,78.6674195585,132.22,54.3080340587,-5.6649902593,54.6026984495,-20.1119659413,-7.0349902593,21.3068595051,74.42,1.37,74.4326091172,132.14,54.9280340587,-5.3549902593,55.1884484855,-20.1119659413,-7.0349902593,21.3068595051,75.04,1.6800000000000002,75.0588036142,132.22,52.9280340587,13.8050097407,54.6987667435,-20.1119659413,-7.0349902593,21.3068595051,73.04,20.84,75.9549024093,131.24
2020-03-05 08:30:00,60.7522174889,-7.7093457934,61.2394149415,-20.4577825111,-7.1893457934,21.6842698334,81.21,-0.52,81.2116648025,131.77,57.6722174889,-25.3193457934,62.985347038,-20.4577825111,-7.1893457934,21.6842698334,78.13,-18.13,80.2059461636,130.64,57.2222174889,-29.4893457934,64.3739364158,-20.4577825111,-7.1893457934,21.6842698334,77.68,-22.3,80.8175253271,131.89,56.2222174889,-3.2493457934,56.316036681,-20.4577825111,-7.1893457934,21.6842698334,76.68,3.94,76.7811565425,131.53,56.9422174889,-5.1893457934,57.1781902679,-20.4577825111,-7.1893457934,21.6842698334,77.4,2.0,77.4258354814,131.89,54.7822174889,13.7306542066,56.4767405039,-20.4577825111,-7.1893457934,21.6842698334,75.24,20.92,78.0941995285,130.64
2020-03-05 09:00:00,61.8622509576,-6.3224362797,62.1844940001,-20.4977490424,-7.2324362797,21.7362795884,82.36,0.91,82.3650271657,131.54,58.6322509576,-24.9524362797,63.720992841,-20.4977490424,-7.2324362797,21.7362795884,79.13,-17.72,81.0897977553,130.51,58.2622509576,-28.0424362797,64.6596328411,-20.4977490424,-7.2324362797,21.7362795884,78.76,-20.81,81.462836312,131.65,57.1622509576,-2.9324362797,57.2374188541,-20.4977490424,-7.2324362797,21.7362795884,77.66,4.3,77.7789534514,131.4,57.9822509576,-3.7924362797,58.1061442452,-20.4977490424,-7.2324362797,21.7362795884,78.48,3.44,78.5553562782,131.65,55.7022509576,14.1275637203,57.4658926531,-20.4977490424,-7.2324362797,21.7362795884,76.2,21.36,79.137156886,130.51
2020-03-05 09:30:00,63.5971510859,-4.1092337489,63.729768776,-20.6928489141,-7.3292337489,21.9524864999,84.29,3.22,84.3514819076,131.1,60.2471510859,-25.2092337489,65.3086876317,-20.6928489141,-7.3292337489,21.9524864999,80.94,-17.88,82.8913626381,130.35,59.9171510859,-25.7792337489,65.22755466,-20.6928489141,-7.3292337489,21.9524864999,80.61,-18.45,82.6944653529,131.23,58.7371510859,-3.1992337489000002,58.8242128232,-20.6928489141,-7.3292337489,21.9524864999,79.43,4.13,79.5372981688,131.24,59.5471510859,-1.5692337489,59.5678243434,-20.6928489141,-7.3292337489,21.9524864999,80.24,5.76,80.4464741303,131.23,57.2671510859,13.870766251100001,58.9230409083,-20.6928489141,-7.3292337489,21.9524864999,77.96,21.2,80.7910985196,130.35
2020-03-05 10:00:00,67.3303676352,-3.5468478362,67.4237238326,-20.6496323648,-7.3168478362,21.9076146365,87.98,3.77,88.0607364266,131.21,58.2503676352,-25.0968478362,63.4267853587,-20.6496323648,-7.3168478362,21.9076146365,78.9,-17.78,80.8785410353,130.61,63.4703676352,-25.1968478362,68.2888622589,-20.6496323648,-7.3168478362,21.9076146365,84.12,-17.88,85.9992372059,131.34,56.8003676352,-3.0968478362,56.8847275638,-20.6496323648,-7.3168478362,21.9076146365,77.45,4.22,77.5648818732,131.45,63.1503676352,-0.9968478362000001,63.1582349188,-20.6496323648,-7.3168478362,21.9076146365,83.8,6.32,84.0379818891,131.34,55.2703676352,14.1631521638,57.0561864984,-20.6496323648,-7.3168478362,21.9076146365,75.92,21.48,78.9001698351,130.61
2020-03-05 10:30:00,69.6117676973,-3.3043898529,69.6901513432,-20.3582323027,-7.2643898529,21.6154801572,89.97,3.96,90.0571068822,131.21,56.9417676973,-24.8643898529,62.1337492129,-20.3582323027,-7.2643898529,21.6154801572,77.3,-17.6,79.2783072473,130.71,65.6617676973,-24.9643898529,70.2473380126,-20.3582323027,-7.2643898529,21.6154801572,86.02,-17.7,87.822152103,131.42,55.5217676973,-2.8343898529000002,55.5940685152,-20.3582323027,-7.2643898529,21.6154801572,75.88,4.43,76.0092053636,131.52,65.3617676973,-0.6643898529000001,65.3651443079,-20.3582323027,-7.2643898529,21.6154801572,85.72,6.6,85.9737076088,131.42,54.0417676973,14.3356101471,55.910843082,-20.3582323027,-7.2643898529,21.6154801572,74.4,21.6,77.4720594795,130.71
2020-03-05 11:00:00,69.6254009944,-2.6461912398000003,69.6756685774,-19.8845990056,-7.0961912398,21.112868297,89.51,4.45,89.6205478671,131.13,57.0754009944,-24.5161912398,62.1179928167,-19.8845990056,-7.0961912398,21.112868297,76.96,-17.42,78.9068945023,130.54,65.6954009944,-24.3061912398,70.0476740827,-19.8845990056,-7.0961912398,21.112868297,85.58,-17.21,87.2933015758,131.24,55.6654009944,-2.5161912398,55.7222404989,-19.8845990056,-7.0961912398,21.112868297,75.55,4.58,75.6886973068,131.45,65.3954009944,-0.0561912398,65.3954251357,-19.8845990056,-7.0961912398,21.112868297,85.28,7.04,85.5700882318,131.24,54.1554009944,15.0638087602,56.2114382597,-19.8845990056,-7.0961912398,21.112868297,74.04,22.16,77.2851033512,130.54
2020-03-05 11:30:00,69.4757009716,-2.6771679635,69.5272626658,-19.1142990284,-6.9171679635,20.3274110497,88.59,4.24,88.6914071373,131.13,56.8757009716,-24.5471679635,61.9468224854,-19.1142990284,-6.9171679635,20.3274110497,75.99,-17.63,78.0083136595,130.54,65.5957009716,-24.3171679635,69.9579919931,-19.1142990284,-6.9171679635,20.3274110497,84.71,-17.4,86.4785759596,131.24,55.5057009716,-2.5871679635,55.5659633086,-19.1142990284,-6.9171679635,20.3274110497,74.62,4.33,74.7455236118,131.45,65.2457009716,-0.1171679635,65.2458061764,-19.1142990284,-6.9171679635,20.3274110497,84.36,6.8,84.6336197973,131.24,54.0057009716,14.6428320365,55.955591923200004,-19.1142990284,-6.9171679635,20.3274110497,73.12,21.56,76.2323290999,130.54
2020-03-05 12:00:00,69.0341176701,-3.0145018555,69.0999032121,-19.3858823299,-6.9945018555,20.6091118178,88.42,3.98,88.5095294305,131.29,56.7441176701,-24.6345018555,61.8607595477,-19.3858823299,-6.9945018555,20.6091118178,76.13,-17.64,78.1469545152,130.69,65.1541176701,-24.6845018555,69.6734072743,-19.3858823299,-6.9945018555,20.6091118178,84.54,-17.69,86.3709887636,131.41,55.3541176701,-2.6145018555,55.4158277298,-19.3858823299,-6.9945018555,20.6091118178,74.74,4.38,74.8682309127,131.56,64.8541176701,-0.3945018555,64.8553175189,-19.3858823299,-6.9945018555,20.6091118178,84.24,6.6,84.4981514591,131.41,53.8141176701,14.0854981445,55.6269765364,-19.3858823299,-6.9945018555,20.6091118178,73.2,21.08,76.174840991,130.69
2020-03-05 12:30:00,69.9132675975,-2.7784970787,69.9684574089,-19.8967324025,-7.0784970787,21.1183588659,89.81,4.3,89.9128806123,131.29,57.6232675975,-24.3384970787,62.5524052988,-19.8967324025,-7.0784970787,21.1183588659,77.52,-17.26,79.4182472735,130.61,65.9932675975,-24.4484970787,70.3764191871,-19.8967324025,-7.0784970787,21.1183588659,85.89,-17.37,87.6288137544,131.32,56.1932675975,-2.3384970787,56.2419051231,-19.8967324025,-7.0784970787,21.1183588659,76.09,4.74,76.2374953681,131.49,65.6632675975,-0.1984970787,65.6635676206,-19.8967324025,-7.0784970787,21.1183588659,85.56,6.88,85.8361695324,131.32,54.7032675975,16.2015029213,57.0520480154,-19.8967324025,-7.0784970787,21.1183588659,74.6,23.28,78.1480543584,130.61
2020-03-05 13:00:00,70.2244177407,-2.7158628997000003,70.276914832,-19.0455822593,-6.8558628997,20.241962842,89.27,4.14,89.365947094,131.37,57.2844177407,-24.4058628997,62.2667701086,-19.0455822593,-6.8558628997,20.241962842,76.33,-17.55,78.3215896161,130.76,66.3144177407,-24.4158628997,70.6663736258,-19.0455822593,-6.8558628997,20.241962842,85.36,-17.56,87.1474795964,131.46,55.8944177407,-2.3658628997,55.9444656944,-19.0455822593,-6.8558628997,20.241962842,74.94,4.49,75.0743877764,131.66,65.9944177407,-0.0958628997,65.9944873654,-19.0455822593,-6.8558628997,20.241962842,85.04,6.76,85.308259858,131.46,54.3944177407,15.1441371003,56.4632408728,-19.0455822593,-6.8558628997,20.241962842,73.44,22.0,76.6644219961,130.76
2020-03-05 13:30:00,69.9383678896,-3.0604424391,70.0052970209,-17.5016321104,-6.4704424391,18.6594145644,87.44,3.41,87.5064666182,131.73,56.5783678896,-25.0204424391,61.8638363901,-17.5016321104,-6.4704424391,18.6594145644,74.08,-18.55,76.3671978012,131.18,66.0983678896,-24.8904424391,70.6295148113,-17.5016321104,-6.4704424391,18.6594145644,83.6,-18.42,85.6052358212,131.86,55.2483678896,-2.8504424391,55.3218508057,-17.5016321104,-6.4704424391,18.6594145644,72.75,3.62,72.8400089237,132.07,65.8183678896,-0.4704424391,65.820049132,-17.5016321104,-6.4704424391,18.6594145644,83.32,6.0,83.5357552189,131.86,53.8183678896,12.9295575609,55.3497080482,-17.5016321104,-6.4704424391,18.6594145644,71.32,19.4,73.9114497219,131.18
2020-03-05 14:00:00,68.9442843626,-2.868849093,69.0039465638,-16.8457156374,-6.2488490930000005,17.9673662601,85.79,3.38,85.8565576995,131.73,55.8842843626,-25.008849093,61.2249603648,-16.8457156374,-6.2488490930000005,17.9673662601,72.73,-18.76,75.1105218994,131.18,65.1742843626,-24.758849093,69.7186341704,-16.8457156374,-6.2488490930000005,17.9673662601,82.02,-18.51,84.082700361,131.86,54.6042843626,-2.808849093,54.6764803547,-16.8457156374,-6.2488490930000005,17.9673662601,71.45,3.44,71.5327624239,132.14,64.8742843626,-0.32884909300000004,64.8751178287,-16.8457156374,-6.2488490930000005,17.9673662601,81.72,5.92,81.9341491687,131.86,53.1542843626,13.431150907,54.8249373988,-16.8457156374,-6.2488490930000005,17.9673662601,70.0,19.68,72.713839123,131.18
2020-03-05 14:30:00,68.0685176649,-3.3289612214,68.1498721929,-17.3814823351,-6.3689612214,18.5116070401,85.45,3.04,85.504058968,131.73,55.1085176649,-25.3289612214,60.6506800933,-17.3814823351,-6.3689612214,18.5116070401,72.49,-18.96,74.9285105951,131.18,64.3285176649,-25.1689612214,69.0770207372,-17.3814823351,-6.3689612214,18.5116070401,81.71,-18.8,83.8448811795,131.86,53.8185176649,-3.1489612214,53.9105629763,-17.3814823351,-6.3689612214,18.5116070401,71.2,3.22,71.2727746057,132.01,64.0185176649,-0.8089612214,64.0236286246,-17.3814823351,-6.3689612214,18.5116070401,81.4,5.5600000000000005,81.5896660123,131.86,52.3785176649,15.9110387786,54.7418511541,-17.3814823351,-6.3689612214,18.5116070401,69.76,22.28,73.231523267,131.18
2020-03-05 15:00:00,67.1622841649,-3.3776481963,67.2471629259,-17.7677158351,-6.4476481963,18.9014256938,84.93,3.07,84.9854681696,131.92,54.5222841649,-26.6176481963,60.672717642,-17.7677158351,-6.4476481963,18.9014256938,72.29,-20.17,75.0511359008,131.43,63.4422841649,-25.2676481963,68.2889263749,-17.7677158351,-6.4476481963,18.9014256938,81.21,-18.82,83.3622006667,131.99,53.2622841649,-4.3576481962999996,53.4402471202,-17.7677158351,-6.4476481963,18.9014256938,71.03,2.09,71.0607416229,132.36,63.1522841649,-0.8476481963,63.1579725982,-17.7677158351,-6.4476481963,18.9014256938,80.92,5.6,81.1135401767,131.99,51.8722841649,14.9123518037,53.9732535688,-17.7677158351,-6.4476481963,18.9014256938,69.64,21.36,72.8421526316,131.43
2020-03-05 15:30:00,67.3188507274,-3.6451502810000003,67.4174664596,-18.9211492726,-6.705150281,20.0740860337,86.24,3.06,86.294270957,131.92,54.7388507274,-27.295150281,61.1667148686,-18.9211492726,-6.705150281,20.0740860337,73.66,-20.59,76.4836172,131.53,63.5488507274,-25.555150281,68.4946869082,-18.9211492726,-6.705150281,20.0740860337,82.47,-18.85,84.5968285458,132.09,53.4488507274,-4.955150281,53.6780509928,-18.9211492726,-6.705150281,20.0740860337,72.37,1.75,72.3911555371,132.36,63.2388507274,-1.105150281,63.2485066896,-18.9211492726,-6.705150281,20.0740860337,82.16,5.6,82.3506259843,132.09,52.0388507274,13.934849719,53.8722750747,-18.9211492726,-6.705150281,20.0740860337,70.96,20.64,73.9008200225,131.53
2020-03-05 16:00:00,68.2449837991,-3.3820678818,68.3287362454,-19.8750162009,-6.9120678818,21.0426460168,88.12,3.5300000000000002,88.190675811,131.48,55.8049837991,-27.0720678818,62.0249391472,-19.8750162009,-6.9120678818,21.0426460168,75.68,-20.16,78.3191419769,131.07,64.3849837991,-25.1420678818,69.119821442,-19.8750162009,-6.9120678818,21.0426460168,84.26,-18.23,86.2095151361,131.59,54.4549837991,-4.8420678818,54.6698352104,-19.8750162009,-6.9120678818,21.0426460168,74.33,2.07,74.3588179035,131.98,64.0849837991,-0.7920678818,64.0898784525,-19.8750162009,-6.9120678818,21.0426460168,83.96,6.12,84.1827535782,131.59,53.0849837991,14.4479321182,55.0159817457,-19.8750162009,-6.9120678818,21.0426460168,72.96,21.36,76.0224387928,131.07
2020-03-05 16:30:00,68.3844837284,-3.6006107994,68.4792086179,-20.8355162716,-7.1706107994,22.034890459,89.22,3.5700000000000003,89.2913954421,131.36,57.1344837284,-27.0306107994,63.2060372995,-20.8355162716,-7.1706107994,22.034890459,77.97,-19.86,80.4595581643,130.93,64.4744837284,-25.3506107994,69.2792358499,-20.8355162716,-7.1706107994,22.034890459,85.31,-18.18,87.2256183698,131.46,55.7244837284,-4.8106107994,55.931744681,-20.8355162716,-7.1706107994,22.034890459,76.56,2.36,76.596365449,131.84,64.2044837284,-0.9706107994000001,64.21181991,-20.8355162716,-7.1706107994,22.034890459,85.04,6.2,85.2657117486,131.46,54.3244837284,13.9893892006,56.0968140144,-20.8355162716,-7.1706107994,22.034890459,75.16,21.16,78.0818237492,130.93
2020-03-05 17:00:00,70.0233336222,-3.2582650703000002,70.0990980173,-22.3766663778,-7.6282650703,23.6411849569,92.4,4.37,92.5032804824,131.57,59.1133336222,-26.6782650703,64.8545760845,-22.3766663778,-7.6282650703,23.6411849569,81.49,-19.05,83.6870515671,131.13,65.9733336222,-25.0782650703,70.579034622,-22.3766663778,-7.6282650703,23.6411849569,88.35,-17.45,90.0567876398,131.69,57.6233336222,-4.3782650703,57.7894262194,-22.3766663778,-7.6282650703,23.6411849569,80.0,3.25,80.0659884096,132.04,65.7033336222,-0.5882650703,65.7059670416,-22.3766663778,-7.6282650703,23.6411849569,88.08,7.04,88.3608963286,131.69,56.2233336222,12.1717349297,57.5257713968,-22.3766663778,-7.6282650703,23.6411849569,78.6,19.8,81.0555365166,131.13
2020-03-05 17:30:00,71.5217002663,-3.4140538031,71.6031380064,-23.4682997337,-7.9440538031,24.7763815602,94.99,4.53,95.0979547624,131.45,60.5717002663,-26.2940538031,66.0326293476,-23.4682997337,-7.9440538031,24.7763815602,84.04,-18.35,86.0200215066,130.99,67.3717002663,-25.1640538031,71.9178392374,-23.4682997337,-7.9440538031,24.7763815602,90.84,-17.22,92.4577416986,131.58,58.9917002663,-4.0340538031,59.1294705743,-23.4682997337,-7.9440538031,24.7763815602,82.46,3.91,82.5526480496,131.85,67.1317002663,-0.6640538031000001,67.1349845319,-23.4682997337,-7.9440538031,24.7763815602,90.6,7.28,90.8920150508,131.58,57.5717002663,12.9359461969,59.0071129235,-23.4682997337,-7.9440538031,24.7763815602,81.04,20.88,83.6866536552,130.99
