Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-05 18:00:00,72.1488669097,-3.5433252618999997,72.2358231784,-23.9411330903,-8.0733252619,25.2657165826,96.09,4.53,96.1967203183,131.12,61.2888669097,-25.5733252619,66.4102414694,-23.9411330903,-8.0733252619,25.2657165826,85.23,-17.5,87.0080622701,130.58,67.9388669097,-25.1633252619,72.449172357,-23.9411330903,-8.0733252619,25.2657165826,91.88,-17.09,93.4558853149,131.21,59.6788669097,-3.4433252619,59.778120115,-23.9411330903,-8.0733252619,25.2657165826,83.62,4.63,83.7480823661,131.43,67.6988669097,-0.7533252619,67.7030581274,-23.9411330903,-8.0733252619,25.2657165826,91.64,7.32,91.9318878301,131.21,58.2188669097,15.6466747381,60.284781617,-23.9411330903,-8.0733252619,25.2657165826,82.16,23.72,85.5155190594,130.58
2020-03-05 18:30:00,71.8910669005,-3.550891372,71.978707474,-23.1489330995,-8.250891372,24.5754005477,95.04,4.7,95.1561432594,130.93,63.2010669005,-25.340891372,68.0921113851,-23.1489330995,-8.250891372,24.5754005477,86.35,-17.09,88.0249430559,130.36,67.7510669005,-25.140891372,72.2652854774,-23.1489330995,-8.250891372,24.5754005477,90.9,-16.89,92.4558386474,131.04,61.5510669005,-3.260891372,61.6373851581,-23.1489330995,-8.250891372,24.5754005477,84.7,4.99,84.8468626409,131.23,67.4510669005,-0.810891372,67.4559409602,-23.1489330995,-8.250891372,24.5754005477,90.6,7.44,90.9049701612,131.04,60.0910669005,15.029108628,61.9419924396,-23.1489330995,-8.250891372,24.5754005477,83.24,23.28,86.4341136358,130.36
2020-03-05 19:00:00,71.6542668312,-3.9366079084,71.7623218475,-22.8357331688,-8.1366079084,24.2420110059,94.49,4.2,94.5832971512,131.16,62.7642668312,-25.6866079084,67.81707024560001,-22.8357331688,-8.1366079084,24.2420110059,85.6,-17.55,87.3805613395,130.58,67.5242668312,-25.5766079084,72.2058826079,-22.8357331688,-8.1366079084,24.2420110059,90.36,-17.44,92.0276219404,131.27,61.1442668312,-3.5566079084,61.2476189426,-22.8357331688,-8.1366079084,24.2420110059,83.98,4.58,84.1047965338,131.45,67.2842668312,-1.1766079084,67.2945537854,-22.8357331688,-8.1366079084,24.2420110059,90.12,6.96,90.3883620827,131.27,59.7242668312,14.9833920916,61.5750768338,-22.8357331688,-8.1366079084,24.2420110059,82.56,23.12,85.736153401,130.58
2020-03-05 19:30:00,71.3259834555,-4.6933332231,71.4802300824,-23.6440165445,-7.9333332231,24.9394726165,94.97,3.24,95.0252519071,131.69,60.3659834555,-26.7033332231,66.0084840287,-23.6440165445,-7.9333332231,24.9394726165,84.01,-18.77,86.0813162074,131.13,67.1859834555,-26.4333332231,72.1988744938,-23.6440165445,-7.9333332231,24.9394726165,90.83,-18.5,92.6948698688,131.79,58.7859834555,-4.4033332231,58.9506674627,-23.6440165445,-7.9333332231,24.9394726165,82.43,3.5300000000000002,82.5055501163,131.98,66.9559834555,-1.8933332231,66.9827472651,-23.6440165445,-7.9333332231,24.9394726165,90.6,6.04,90.8011101254,131.79,57.3959834555,12.1066667769,58.6589319479,-23.6440165445,-7.9333332231,24.9394726165,81.04,20.04,83.481034972,131.13
2020-03-05 20:00:00,68.7217668049,-5.5695220731,68.9470870227,-22.7682331951,-7.6195220731,24.009363995,91.49,2.05,91.5129641089,132.25,58.1517668049,-28.7995220731,64.8925300337,-22.7682331951,-7.6195220731,24.009363995,80.92,-21.18,83.6459132295,131.78,64.7317668049,-27.4795220731,70.3230102246,-22.7682331951,-7.6195220731,24.009363995,87.5,-19.86,89.7255236819,132.34,56.6917668049,-6.2695220731,57.0373853757,-22.7682331951,-7.6195220731,24.009363995,79.46,1.35,79.4714672068,132.66,64.5117668049,-2.8195220731,64.5733517871,-22.7682331951,-7.6195220731,24.009363995,87.28,4.8,87.4118893515,132.34,55.3517668049,13.5404779269,56.9838804481,-22.7682331951,-7.6195220731,24.009363995,78.12,21.16,80.9350356768,131.78
2020-03-05 20:30:00,65.2210334486,-8.477744528,65.7697145834,-21.6789665514,-7.237744528,22.8552518382,86.9,-1.24,86.9088465002,132.25,55.0510334486,-29.097744528,62.2679293086,-21.6789665514,-7.237744528,22.8552518382,76.73,-21.86,79.7831592506,131.52,61.4710334486,-30.297744528,68.532045619,-21.6789665514,-7.237744528,22.8552518382,83.15,-23.06,86.2883891378,132.34,53.7110334486,-6.687744528,54.1257890565,-21.6789665514,-7.237744528,22.8552518382,75.39,0.55,75.3920062076,132.41,61.2810334486,-5.717744528,61.547198661,-21.6789665514,-7.237744528,22.8552518382,82.96,1.52,82.9739236146,132.34,52.4010334486,12.122255472,53.7849178136,-21.6789665514,-7.237744528,22.8552518382,74.08,19.36,76.5679828649,131.52
2020-03-05 21:00:00,62.3991334179,-9.4355586529,63.1084908582,-20.4608665821,-6.8455586529,21.5756514284,82.86,-2.59,82.9004686356,131.95,52.5491334179,-29.8855586529,60.4529406974,-20.4608665821,-6.8455586529,21.5756514284,73.01,-23.04,76.5591385793,131.21,58.8091334179,-31.1555586529,66.5521074673,-20.4608665821,-6.8455586529,21.5756514284,79.27,-24.31,82.9138649443,132.05,51.3091334179,-7.5555586529,51.8624492157,-20.4608665821,-6.8455586529,21.5756514284,71.77,-0.71,71.7735118271,132.11,58.6191334179,-6.7255586529,59.0036943069,-20.4608665821,-6.8455586529,21.5756514284,79.08,0.12,79.080091047,132.05,49.9791334179,11.5144413471,51.2883625859,-20.4608665821,-6.8455586529,21.5756514284,70.44,18.36,72.7934282748,131.21
2020-03-05 21:30:00,58.8565500387,-10.9586650198,59.8680701332,-19.4334499613,-6.4786650198,20.4849231836,78.29,-4.48,78.4180750848,132.11,49.7265500387,-31.1986650198,58.7033770559,-19.4334499613,-6.4786650198,20.4849231836,69.16,-24.72,73.4451087548,131.32,55.5065500387,-32.6986650198,64.4218890694,-19.4334499613,-6.4786650198,20.4849231836,74.94,-26.22,79.3945338169,132.21,48.5865500387,-8.8586650198,49.3875367941,-19.4334499613,-6.4786650198,20.4849231836,68.02,-2.38,68.0616250173,132.25,55.2465500387,-8.3186650198,55.8693250262,-19.4334499613,-6.4786650198,20.4849231836,74.68,-1.8399999999999999,74.7026639418,132.21,47.3265500387,9.761334980200001,48.3227275633,-19.4334499613,-6.4786650198,20.4849231836,66.76,16.24,68.7068788405,131.32
2020-03-05 22:00:00,55.3170166786,-11.9825239793,56.599940063,-18.2329833214,-6.0825239793,19.220790274,73.55,-5.9,73.7862622715,132.88,46.6270166786,-33.3525239793,57.3277379646,-18.2329833214,-6.0825239793,19.220790274,64.86,-27.27,70.3595942285,132.18,52.1670166786,-33.9425239793,62.2373887886,-18.2329833214,-6.0825239793,19.220790274,70.4,-27.86,75.712215659,132.99,45.6370166786,-10.7325239793,46.8820260045,-18.2329833214,-6.0825239793,19.220790274,63.87,-4.65,64.0390459017,133.12,51.9270166786,-9.4425239793,52.7785592853,-18.2329833214,-6.0825239793,19.220790274,70.16,-3.36,70.2404100216,132.99,44.4470166786,9.4774760207,45.4462302435,-18.2329833214,-6.0825239793,19.220790274,62.68,15.56,64.5824744029,132.18
2020-03-05 22:30:00,51.5395833184,-13.3237247921,53.2339204922,-16.8704166816,-5.6237247921,17.7830604663,68.41,-7.7,68.8419791987,133.21,43.4095833184,-34.7737247921,55.6201749349,-16.8704166816,-5.6237247921,17.7830604663,60.28,-29.15,66.9582026342,132.5,48.6095833184,-35.3937247921,60.1299205475,-16.8704166816,-5.6237247921,17.7830604663,65.48,-29.77,71.9297108294,133.32,42.5595833184,-12.0537247921,44.2335892009,-16.8704166816,-5.6237247921,17.7830604663,59.43,-6.43,59.7768333052,133.45,48.4095833184,-10.8237247921,49.6048462898,-16.8704166816,-5.6237247921,17.7830604663,65.28,-5.2,65.4867803453,133.32,41.4095833184,8.7762752079,42.3293821964,-16.8704166816,-5.6237247921,17.7830604663,58.28,14.4,60.0326444528,132.5
2020-03-05 23:00:00,48.099283325,-13.8945412844,50.065949845,-15.350716675,-5.1245412844,16.1834923861,63.45,-8.77,64.053223182,133.59,40.069283325,-36.5845412844,54.2584198735,-15.350716675,-5.1245412844,16.1834923861,55.42,-31.46,63.7268232379,132.98,45.369283325,-36.0545412844,57.9508569105,-15.350716675,-5.1245412844,16.1834923861,60.72,-30.93,68.1438427152,133.7,39.349283325,-13.7245412844,41.6740822534,-15.350716675,-5.1245412844,16.1834923861,54.7,-8.6,55.3719242938,133.95,45.089283325,-11.5245412844,46.5387851429,-15.350716675,-5.1245412844,16.1834923861,60.44,-6.4,60.7779038796,133.7,38.249283325,6.6754587156,38.8274313333,-15.350716675,-5.1245412844,16.1834923861,53.6,11.8,54.8835130071,132.98
2020-03-05 23:30:00,45.760683342,-15.8628037553,48.4321038456,-14.029316658,-4.6928037553,14.7933813908,59.79,-11.17,60.8244440994,134.49,37.880683342,-36.2428037553,52.4260144824,-14.029316658,-4.6928037553,14.7933813908,51.91,-31.55,60.7457866852,133.64,43.220683342,-38.3028037553,57.7506038416,-14.029316658,-4.6928037553,14.7933813908,57.25,-33.61,66.3867049943,134.61,37.250683342,-13.2028037553,39.5212276688,-14.029316658,-4.6928037553,14.7933813908,51.28,-8.51,51.9813283786,134.61,43.010683342,-13.4928037553,45.077429327,-14.029316658,-4.6928037553,14.7933813908,57.04,-8.8,57.7148299833,134.61,36.130683342,7.5871962447,36.9187191763,-14.029316658,-4.6928037553,14.7933813908,50.16,12.28,51.6413013004,133.64
2020-03-06 00:00:00,44.3221833348,-15.727807673000001,47.0299890471,-13.2278166652,-4.427807673,13.949215552,57.55,-11.3,58.6488917201,134.04,36.5621833348,-36.857807673,51.9161943585,-13.2278166652,-4.427807673,13.949215552,49.79,-32.43,59.4201060248,133.26,41.8721833348,-38.017807673,56.5564623849,-13.2278166652,-4.427807673,13.949215552,55.1,-33.59,64.5313729902,134.15,36.0021833348,-13.917807673,38.5987380014,-13.2278166652,-4.427807673,13.949215552,49.23,-9.49,50.1363441029,134.24,41.6121833348,-13.427807673,43.7250479794,-13.2278166652,-4.427807673,13.949215552,54.84,-9.0,55.5736052457,134.15,34.8921833348,5.612192327,35.3406445978,-13.2278166652,-4.427807673,13.949215552,48.12,10.04,49.1562407025,133.26
2020-03-06 00:30:00,46.7353666944,-15.2681440163,49.1661542299,-13.9146333056,-4.6581440163,14.6736268764,60.65,-10.61,61.5710532637,133.51,38.6353666944,-35.7681440163,52.6502771691,-13.9146333056,-4.6581440163,14.6736268764,52.55,-31.11,61.0682781811,132.69,44.1653666944,-37.3981440163,57.8722799889,-13.9146333056,-4.6581440163,14.6736268764,58.08,-32.74,66.6722880963,133.61,38.0153666944,-13.0181440163,40.1825855134,-13.9146333056,-4.6581440163,14.6736268764,51.93,-8.36,52.598616902,133.64,43.8453666944,-12.9381440163,45.714458885,-13.9146333056,-4.6581440163,14.6736268764,57.76,-8.28,58.3504584386,133.61,36.8853666944,7.0218559837,37.5477927132,-13.9146333056,-4.6581440163,14.6736268764,50.8,11.68,52.1254486791,132.69
2020-03-06 01:00:00,46.3243666457,-15.6029000031,48.8814630881,-15.6556333543,-5.2229000031,16.503864401,61.98,-10.38,62.8431762405,133.2,39.3543666457,-35.5629000031,53.0423041611,-15.6556333543,-5.2229000031,16.503864401,55.01,-30.34,62.8220956352,132.33,43.6843666457,-37.6229000031,57.652463034,-15.6556333543,-5.2229000031,16.503864401,59.34,-32.4,67.6091384356,133.32,38.6543666457,-12.9129000031,40.7541782799,-15.6556333543,-5.2229000031,16.503864401,54.31,-7.69,54.8517292344,133.26,43.4243666457,-13.1829000031,45.3813229322,-15.6556333543,-5.2229000031,16.503864401,59.08,-7.96,59.6138239002,133.32,37.5443666457,7.9370999969,38.374171303,-15.6556333543,-5.2229000031,16.503864401,53.2,13.16,54.8035181352,132.33
2020-03-06 01:30:00,45.0414333111,-16.2190809757,47.8726362593,-15.9185666889,-5.3090809757,16.7805573875,60.96,-10.91,61.9285854836,133.4,38.6114333111,-35.9190809757,52.7354070855,-15.9185666889,-5.3090809757,16.7805573875,54.53,-30.61,62.5339347874,132.49,42.4614333111,-38.2990809757,57.1821031653,-15.9185666889,-5.3090809757,16.7805573875,58.38,-32.99,67.0564277307,133.51,37.9114333111,-13.2290809757,40.1532733306,-15.9185666889,-5.3090809757,16.7805573875,53.83,-7.92,54.4095147929,133.43,42.2014333111,-13.8690809757,44.4219808273,-15.9185666889,-5.3090809757,16.7805573875,58.12,-8.56,58.7469829013,133.51,36.7614333111,8.0109190243,37.6241651429,-15.9185666889,-5.3090809757,16.7805573875,52.68,13.32,54.3378762927,132.49
2020-03-06 02:00:00,43.7244166442,-17.4094732574,47.0628767712,-15.6155833558,-5.2094732574,16.4616237097,59.34,-12.2,60.5811488831,134.0,37.3344166442,-36.1494732574,51.9677119272,-15.6155833558,-5.2094732574,16.4616237097,52.95,-30.94,61.3268790988,132.99,41.2044166442,-39.6094732574,57.155177567,-15.6155833558,-5.2094732574,16.4616237097,56.82,-34.4,66.4219271024,134.11,36.7044166442,-13.3294732574,39.0498278935,-15.6155833558,-5.2094732574,16.4616237097,52.32,-8.12,52.9463577595,133.92,40.9444166442,-15.0494732574,43.6226076669,-15.6155833558,-5.2094732574,16.4616237097,56.56,-9.84,57.4095741144,134.11,35.5444166442,8.0305267426,36.4402924569,-15.6155833558,-5.2094732574,16.4616237097,51.16,13.24,52.8454652738,132.99
2020-03-06 02:30:00,43.4800999778,-17.4348215216,46.8454063444,-15.4799000222,-5.1648215216,16.3187832281,58.96,-12.27,60.2232056603,134.51,37.0600999778,-36.3548215216,51.9145842537,-15.4799000222,-5.1648215216,16.3187832281,52.54,-31.19,61.1004721749,133.51,40.9800999778,-39.8348215216,57.1505170567,-15.4799000222,-5.1648215216,16.3187832281,56.46,-34.67,66.2551167835,134.65,36.4200999778,-13.3748215216,38.7983186895,-15.4799000222,-5.1648215216,16.3187832281,51.9,-8.21,52.5453527917,134.44,40.7600999778,-15.0448215216,43.448042589,-15.4799000222,-5.1648215216,16.3187832281,56.24,-9.88,57.101243419,134.65,35.3200999778,7.5951784784,36.1274992016,-15.4799000222,-5.1648215216,16.3187832281,50.8,12.76,52.3780259269,133.51
2020-03-06 03:00:00,42.6175999796,-17.1205220516,45.9279011424,-15.1924000204,-5.0705220516,16.0162171644,57.81,-12.05,59.0525071441,134.77,36.3975999796,-37.0805220516,51.9591223935,-15.1924000204,-5.0705220516,16.0162171644,51.59,-32.01,60.7138221495,133.84,40.1675999796,-39.6305220516,56.427071217700004,-15.1924000204,-5.0705220516,16.0162171644,55.36,-34.56,65.2619582912,134.87,35.7875999796,-13.9605220516,38.4141704096,-15.1924000204,-5.0705220516,16.0162171644,50.98,-8.89,51.7493236671,134.78,39.927599979600004,-14.7905220516,42.5790181039,-15.1924000204,-5.0705220516,16.0162171644,55.12,-9.72,55.9704636393,134.87,34.7275999796,4.8094779484,35.0590541584,-15.1924000204,-5.0705220516,16.0162171644,49.92,9.88,50.8883169303,133.84
2020-03-06 03:30:00,41.8073666464,-16.7849655789,45.0509819581,-14.9326333536,-4.9849655789,15.7427259614,56.74,-11.8,57.9540128033,135.01,35.6073666464,-38.0549655789,52.1158801586,-14.9326333536,-4.9849655789,15.7427259614,50.54,-33.07,60.3979842379,134.2,39.4073666464,-39.3849655789,55.7145946737,-14.9326333536,-4.9849655789,15.7427259614,54.34,-34.4,64.3132614629,135.14,35.0573666464,-14.8249655789,38.0630865879,-14.9326333536,-4.9849655789,15.7427259614,49.99,-9.84,50.9492463143,135.15,39.1873666464,-14.5049655789,41.7856881136,-14.9326333536,-4.9849655789,15.7427259614,54.12,-9.52,54.9509308383,135.14,33.9873666464,4.9750344211,34.3495568974,-14.9326333536,-4.9849655789,15.7427259614,48.92,9.96,49.9236216635,134.2
2020-03-06 04:00:00,41.1182833134,-15.5666308698,43.966273657,-14.541716686600001,-4.8566308698,15.3312878649,55.66,-10.71,56.6810347471,135.24,34.6882833134,-39.6166308698,52.6569505451,-14.541716686600001,-4.8566308698,15.3312878649,49.23,-34.76,60.2648363476,134.7,38.7382833134,-38.3166308698,54.4868680994,-14.541716686600001,-4.8566308698,15.3312878649,53.28,-33.46,62.9152604699,135.34,34.1782833134,-16.1866308698,37.817483644,-14.541716686600001,-4.8566308698,15.3312878649,48.72,-11.33,50.0200689724,135.65,38.4582833134,-13.3366308698,40.7051013802,-14.541716686600001,-4.8566308698,15.3312878649,53.0,-8.48,53.674112941,135.34,33.1782833134,5.2233691302,33.5869330052,-14.541716686600001,-4.8566308698,15.3312878649,47.72,10.08,48.7729925266,134.7
2020-03-06 04:30:00,40.9790499802,-15.367319395,43.7657062398,-14.3009500198,-4.777319395,15.0777966584,55.28,-10.59,56.2852245265,135.24,34.3990499802,-39.477319395,52.361754995,-14.3009500198,-4.777319395,15.0777966584,48.7,-34.7,59.7978260474,134.7,38.6190499802,-38.147319395,54.2830452204,-14.3009500198,-4.777319395,15.0777966584,52.92,-33.37,62.5626350148,135.34,33.8990499802,-16.027319395,37.4969406292,-14.3009500198,-4.777319395,15.0777966584,48.2,-11.25,49.4954795916,135.65,38.3790499802,-13.137319395,40.5652639369,-14.3009500198,-4.777319395,15.0777966584,52.68,-8.36,53.3392163422,135.34,32.8990499802,4.582680605,33.2166893463,-14.3009500198,-4.777319395,15.0777966584,47.2,9.36,48.1191188614,134.7
2020-03-06 05:00:00,40.9447166463,-15.3252217227,43.7187859175,-14.3552833537,-4.7952217227,15.1350028587,55.3,-10.53,56.2936133145,135.48,34.4947166463,-39.4052217227,52.3703826177,-14.3552833537,-4.7952217227,15.1350028587,48.85,-34.61,59.8679764148,134.96,38.5747166463,-38.1752217227,54.2711370612,-14.3552833537,-4.7952217227,15.1350028587,52.93,-33.38,62.5764276705,135.59,33.9947166463,-15.8752217227,37.5188409284,-14.3552833537,-4.7952217227,15.1350028587,48.35,-11.08,49.6033154134,135.91,38.3247166463,-13.1152217227,40.506702493,-14.3552833537,-4.7952217227,15.1350028587,52.68,-8.32,53.3329616654,135.59,33.0047166463,5.6447782773,33.4839490309,-14.3552833537,-4.7952217227,15.1350028587,47.36,10.44,48.4970432088,134.96
2020-03-06 05:30:00,42.2819166463,-14.9967269918,44.8627049536,-14.968083353699999,-4.9967269918,15.7800760427,57.25,-10.0,58.1168004969,135.7,35.7619166463,-38.7267269918,52.7131299177,-14.968083353699999,-4.9967269918,15.7800760427,50.73,-33.73,60.9199950755,135.08,39.8219166463,-37.9467269918,55.0067189967,-14.968083353699999,-4.9967269918,15.7800760427,54.79,-32.95,63.9347057552,135.78,35.2119166463,-15.1567269918,38.3354333093,-14.968083353699999,-4.9967269918,15.7800760427,50.18,-10.16,51.1982226254,136.03,39.5919166463,-12.7567269918,41.596321319,-14.968083353699999,-4.9967269918,15.7800760427,54.56,-7.76,55.1090845506,135.78,34.2319166463,5.5232730082,34.6746400414,-14.968083353699999,-4.9967269918,15.7800760427,49.2,10.52,50.3121297502,135.08
2020-03-06 06:00:00,44.1379833117,-14.8384324244,46.5654447808,-15.6120166883,-5.2084324244,16.4579109669,59.75,-9.63,60.521065754,135.62,37.4279833117,-37.7484324244,53.1582362883,-15.6120166883,-5.2084324244,16.4579109669,53.04,-32.54,62.2261456303,134.97,41.5879833117,-37.7584324244,56.1716972779,-15.6120166883,-5.2084324244,16.4579109669,57.2,-32.55,65.8129356586,135.78,36.8179833117,-14.2184324244,39.4680594373,-15.6120166883,-5.2084324244,16.4579109669,52.43,-9.01,53.1985432131,135.89,41.3879833117,-12.5284324244,43.2426500301,-15.6120166883,-5.2084324244,16.4579109669,57.0,-7.32,57.4680989767,135.78,35.7879833117,7.4715675756,36.5595961624,-15.6120166883,-5.2084324244,16.4579109669,51.4,12.68,52.9409331236,134.97
2020-03-06 06:30:00,49.4989999747,-12.0317472933,50.9402978144,-17.6610000253,-5.8817472933,18.6146682247,67.16,-6.15,67.4409971753,134.61,41.9489999747,-36.2317472933,55.4297583505,-17.6610000253,-5.8817472933,18.6146682247,59.61,-30.35,66.891513662,134.13,46.6189999747,-34.6817472933,58.1046878827,-17.6610000253,-5.8817472933,18.6146682247,64.28,-28.8,70.4369107784,134.72,41.1389999747,-12.9517472933,43.1296310773,-17.6610000253,-5.8817472933,18.6146682247,58.8,-7.07,59.2235164441,135.03,46.3789999747,-9.6417472933,47.3706125094,-17.6610000253,-5.8817472933,18.6146682247,64.04,-3.76,64.1502860477,134.72,40.0589999747,8.1182527067,40.8733349016,-17.6610000253,-5.8817472933,18.6146682247,57.72,14.0,59.3935888796,134.13
2020-03-06 07:00:00,54.1689833052,-11.0877843343,55.2921125819,-19.6510166948,-6.5377843343,20.7100236876,73.82,-4.55,73.9600899134,133.56,45.9589833052,-32.7077843343,56.4094611081,-19.6510166948,-6.5377843343,20.7100236876,65.61,-26.17,70.6366831045,132.86,50.9989833052,-33.3877843343,60.9560533575,-19.6510166948,-6.5377843343,20.7100236876,70.65,-26.85,75.5800568933,133.67,44.9589833052,-9.8577843343,46.0270148046,-19.6510166948,-6.5377843343,20.7100236876,64.61,-3.32,64.6952432564,133.75,50.7489833052,-8.5377843343,51.4621517997,-19.6510166948,-6.5377843343,20.7100236876,70.4,-2.0,70.4284033611,133.67,43.7889833052,9.8222156657,44.8770651835,-19.6510166948,-6.5377843343,20.7100236876,63.44,16.36,65.5155187723,132.86
2020-03-06 07:30:00,58.7601999718,-7.8506507734,59.2823229832,-20.9098000282,-6.9906507734000005,22.0474246899,79.67,-0.86,79.6746415116,132.49,49.7901999718,-30.9006507734,58.599609482,-20.9098000282,-6.9906507734000005,22.0474246899,70.7,-23.91,74.6336257996,131.98,55.3001999718,-29.9206507734,62.875730291,-20.9098000282,-6.9906507734000005,22.0474246899,76.21,-22.93,79.5848540867,132.61,48.6301999718,-8.3106507734,49.3352132414,-20.9098000282,-6.9906507734000005,22.0474246899,69.54,-1.32,69.5525269131,132.85,55.0101999718,-5.3106507734,55.265948943,-20.9098000282,-6.9906507734000005,22.0474246899,75.92,1.6800000000000002,75.9385857124,132.61,47.3701999718,11.8093492266,48.8200427542,-20.9098000282,-6.9906507734000005,22.0474246899,68.28,18.8,70.8208895736,131.98
2020-03-06 08:00:00,61.8935999726,-7.010722802,62.2893887574,-20.2964000274,-6.900722802,21.4374398953,82.19,-0.11,82.1900736099,132.62,52.4835999726,-27.680722802,59.3359139217,-20.2964000274,-6.900722802,21.4374398953,72.78,-20.78,75.6884191934,131.87,58.3335999726,-29.070722802,65.1760370842,-20.2964000274,-6.900722802,21.4374398953,78.63,-22.17,81.6956902168,132.73,51.2335999726,-5.210722802,51.4978970277,-20.2964000274,-6.900722802,21.4374398953,71.53,1.69,71.5499615653,132.73,58.0635999726,-4.420722802,58.2316445918,-20.2964000274,-6.900722802,21.4374398953,78.36,2.48,78.3992346901,132.73,49.9035999726,14.339277198,51.9228674168,-20.2964000274,-6.900722802,21.4374398953,70.2,21.24,73.3428769548,131.87
2020-03-06 08:30:00,63.2665499739,-5.6354384794,63.5170411185,-19.0534500261,-6.6054384794,20.1659558515,82.32,0.97,82.3257146947,132.29,53.4365499739,-26.3154384794,59.5648149118,-19.0534500261,-6.6054384794,20.1659558515,72.49,-19.71,75.1217957719,131.55,59.6865499739,-27.6554384794,65.7822736402,-19.0534500261,-6.6054384794,20.1659558515,78.74,-21.05,81.5051538248,132.4,52.2065499739,-3.9654384794,52.3569342352,-19.0534500261,-6.6054384794,20.1659558515,71.26,2.64,71.3088858418,132.44,59.3865499739,-3.0854384794,59.4666482023,-19.0534500261,-6.6054384794,20.1659558515,78.44,3.52,78.5189403902,132.4,50.7865499739,15.8345615206,53.1978100752,-19.0534500261,-6.6054384794,20.1659558515,69.84,22.44,73.3565211825,131.55
2020-03-06 09:00:00,63.3153333115,-5.096359055,63.5201094769,-17.1246666885,-6.106359055,18.1808093907,80.44,1.01,80.446340501,132.48,53.1753333115,-25.736359055,59.0760209408,-17.1246666885,-6.106359055,18.1808093907,70.3,-19.63,72.9892245472,131.74,59.8153333115,-27.156359055,65.6912622522,-17.1246666885,-6.106359055,18.1808093907,76.94,-21.05,79.7675754928,132.6,51.9753333115,-3.4063590550000002,52.0868366754,-17.1246666885,-6.106359055,18.1808093907,69.1,2.7,69.1527295195,132.64,59.4753333115,-2.586359055,59.5315422753,-17.1246666885,-6.106359055,18.1808093907,76.6,3.52,76.6808346329,132.6,50.5953333115,16.693640945,53.2781887915,-17.1246666885,-6.106359055,18.1808093907,67.72,22.8,71.4551495695,131.74
2020-03-06 09:30:00,64.0467833139,-4.4424357766,64.2006673523,-15.5332166861,-5.6724357766,16.5365458382,79.58,1.23,79.5895049614,132.9,53.6867833139,-25.1724357766,59.2952125008,-15.5332166861,-5.6724357766,16.5365458382,69.22,-19.5,71.9142433736,132.12,60.5967833139,-26.6324357766,66.1910627153,-15.5332166861,-5.6724357766,16.5365458382,76.13,-20.96,78.9626399001,133.01,52.5167833139,-2.7424357766,52.5883398067,-15.5332166861,-5.6724357766,16.5365458382,68.05,2.93,68.1130486764,133.04,60.2267833139,-1.9924357766,60.2597314021,-15.5332166861,-5.6724357766,16.5365458382,75.76,3.68,75.8493243213,133.01,51.1067833139,17.2875642234,53.9514891126,-15.5332166861,-5.6724357766,16.5365458382,66.64,22.96,70.4844039487,132.12
2020-03-06 10:00:00,64.7252666501,-3.9277998795,64.8443347935,-13.6847333499,-5.0877998795,14.5999189885,78.41,1.16,78.4185800688,133.15,53.8252666501,-24.9077998795,59.3090028983,-13.6847333499,-5.0877998795,14.5999189885,67.51,-19.82,70.3593099739,132.41,61.3152666501,-26.1877998795,66.6735538793,-13.6847333499,-5.0877998795,14.5999189885,75.0,-21.1,77.9115524168,133.27,52.6952666501,-2.4077998795,52.7502476542,-13.6847333499,-5.0877998795,14.5999189885,66.38,2.68,66.4340786043,133.34,60.9552666501,-1.4877998795,60.9734211019,-13.6847333499,-5.0877998795,14.5999189885,74.64,3.6,74.7267662889,133.27,51.3152666501,17.7122001205,54.2860813145,-13.6847333499,-5.0877998795,14.5999189885,65.0,22.8,68.882799014,132.41
2020-03-06 10:30:00,66.1527499868,-3.1972953016,66.229970769,-12.1872500132,-4.5472953016,13.0079574663,78.34,1.35,78.3516311253,133.23,53.3127499868,-24.5372953016,58.6883989548,-12.1872500132,-4.5472953016,13.0079574663,65.5,-19.99,68.4824802413,132.52,62.7427499868,-25.5072953016,67.7294233662,-12.1872500132,-4.5472953016,13.0079574663,74.93,-20.96,77.806339716,133.27,52.2527499868,-2.0172953016,52.2916758339,-12.1872500132,-4.5472953016,13.0079574663,64.44,2.5300000000000002,64.4896464558,133.46,62.3727499868,-0.7872953016,62.3777185765,-12.1872500132,-4.5472953016,13.0079574663,74.56,3.76,74.6547466676,133.27,50.8527499868,17.0527046984,53.6357802101,-12.1872500132,-4.5472953016,13.0079574663,63.04,21.6,66.6378391006,132.52
2020-03-06 11:00:00,65.5635500104,-2.8196170631,65.6241520353,-11.1764499896,-4.2496170631,11.957101636800001,76.74,1.43,76.7533224037,133.45,53.0735500104,-24.5996170631,58.4973749014,-11.1764499896,-4.2496170631,11.957101636800001,64.25,-20.35,67.3957342864,132.8,62.2035500104,-25.2096170631,67.1178547509,-11.1764499896,-4.2496170631,11.957101636800001,73.38,-20.96,76.3147823164,133.56,52.0435500104,-2.0096170631,52.082335378,-11.1764499896,-4.2496170631,11.957101636800001,63.22,2.24,63.2596711974,133.73,61.8235500104,-0.4096170631,61.8249069715,-11.1764499896,-4.2496170631,11.957101636800001,73.0,3.84,73.1009274907,133.56,50.6635500104,17.1503829369,53.4876708648,-11.1764499896,-4.2496170631,11.957101636800001,61.84,21.4,65.438105107,132.8
2020-03-06 11:30:00,66.6100166685,-2.0699371904,66.6421710372,-10.2599833315,-3.8499371904,10.9585251897,76.87,1.78,76.8906060582,133.45,52.1100166685,-24.8899371904,57.7491368813,-10.2599833315,-3.8499371904,10.9585251897,62.37,-21.04,65.8232367785,132.96,63.2400166685,-24.4999371904,67.8199574651,-10.2599833315,-3.8499371904,10.9585251897,73.5,-20.65,76.3457431688,133.56,51.1200166685,-2.2399371904,51.1690670504,-10.2599833315,-3.8499371904,10.9585251897,61.38,1.6099999999999999,61.4011115535,133.89,62.9000166685,0.3100628096,62.9007808842,-10.2599833315,-3.8499371904,10.9585251897,73.16,4.16,73.2781768332,133.56,49.7800166685,16.3900628096,52.4088181361,-10.2599833315,-3.8499371904,10.9585251897,60.04,20.24,63.3597601006,132.96
2020-03-06 12:00:00,65.3530833285,-2.3520828819,65.3953958198,-9.8169166715,-3.7720828819000003,10.5166754349,75.17,1.42,75.1834110692,133.45,50.8830833285,-25.3620828819,56.8535259867,-9.8169166715,-3.7720828819000003,10.5166754349,60.7,-21.59,64.4252908414,132.87,62.0730833285,-24.7420828819,66.8224388902,-9.8169166715,-3.7720828819000003,10.5166754349,71.89,-20.97,74.8860000267,133.56,49.9630833285,-2.7620828819,50.0393724734,-9.8169166715,-3.7720828819000003,10.5166754349,59.78,1.01,59.788531509,133.79,61.7030833285,-0.0120828819,61.7030845115,-9.8169166715,-3.7720828819000003,10.5166754349,71.52,3.76,71.6187684898,133.56,48.5830833285,16.5079171181,51.3110837274,-9.8169166715,-3.7720828819000003,10.5166754349,58.4,20.28,61.8210190793,132.87
2020-03-06 12:30:00,62.8540999964,-2.3964063195,62.8997666896,-8.3959000036,-3.7064063195,9.1776132341,71.25,1.31,71.2620417894,133.56,50.6340999964,-26.5964063195,57.1942384472,-8.3959000036,-3.7064063195,9.1776132341,59.03,-22.89,63.3126606612,133.1,59.7340999964,-24.8964063195,64.7147104606,-8.3959000036,-3.7064063195,9.1776132341,68.13,-21.19,71.3492326518,133.64,49.7640999964,-3.8664063195000002,49.9140736294,-8.3959000036,-3.7064063195,9.1776132341,58.16,-0.16,58.1602200821,134.03,59.2840999964,-0.1864063195,59.2843930533,-8.3959000036,-3.7064063195,9.1776132341,67.68,3.52,67.7714748253,133.64,48.4440999964,15.4135936805,50.8370897535,-8.3959000036,-3.7064063195,9.1776132341,56.84,19.12,59.9696589952,133.1
2020-03-06 13:00:00,62.28508333,-3.912707214,62.4078591459,-7.05491667,-3.252707214,7.7686519706,69.34,-0.66,69.343140973,134.19,49.79508333,-25.662707214,56.0189687998,-7.05491667,-3.252707214,7.7686519706,56.85,-22.41,61.1075330872,133.47,59.25508333,-26.552707214,64.9323583496,-7.05491667,-3.252707214,7.7686519706,66.31,-23.3,70.2844655667,134.27,48.97508333,-2.852707214,49.0580954138,-7.05491667,-3.252707214,7.7686519706,56.03,0.4,56.0314277883,134.39,58.90508333,-1.652707214,58.9282638744,-7.05491667,-3.252707214,7.7686519706,65.96,1.6,65.9794028466,134.27,47.66508333,15.707292786,50.1864445396,-7.05491667,-3.252707214,7.7686519706,54.72,18.96,57.9116568577,133.47
2020-03-06 13:30:00,63.0136333357,-4.3093444937,63.160814087,-7.2163666643,-3.1593444937,7.8776522812,70.23,-1.15,70.2394148609,134.11,49.6636333357,-25.4093444937,55.7862999642,-7.2163666643,-3.1593444937,7.8776522812,56.88,-22.25,61.0769752034,133.33,59.9536333357,-26.9493444937,65.7320722235,-7.2163666643,-3.1593444937,7.8776522812,67.17,-23.79,71.2584942305,134.27,48.8336333357,-2.5993444937,48.9027640994,-7.2163666643,-3.1593444937,7.8776522812,56.05,0.56,56.0527974324,134.28,59.6236333357,-1.9993444937,59.6571456789,-7.2163666643,-3.1593444937,7.8776522812,66.84,1.16,66.850065071,134.27,47.5036333357,16.0006555063,50.1260028002,-7.2163666643,-3.1593444937,7.8776522812,54.72,19.16,57.9774438898,133.33
2020-03-06 14:00:00,61.8979833583,-5.0645246911,62.1048287509,-7.2720166417,-3.3245246911,7.9959171118,69.17,-1.74,69.1918817492,134.41,49.9679833583,-26.1845246911,56.4130188361,-7.2720166417,-3.3245246911,7.9959171118,57.24,-22.86,61.6360057109,133.62,58.8779833583,-27.7845246911,65.10450627,-7.2720166417,-3.3245246911,7.9959171118,66.15,-24.46,70.5273996401,134.52,49.1279833583,-3.2845246911,49.2376568421,-7.2720166417,-3.3245246911,7.9959171118,56.4,0.04,56.4000141844,134.55,58.5279833583,-2.8045246911,58.5951379787,-7.2720166417,-3.3245246911,7.9959171118,65.8,0.52,65.8020546792,134.52,47.8479833583,15.7154753089,50.3627409465,-7.2720166417,-3.3245246911,7.9959171118,55.12,19.04,58.3158297549,133.62
2020-03-06 14:30:00,60.605950049,-5.6889122799,60.8723656865,-8.244049951,-3.5689122799,8.9834010517,68.85,-2.12,68.8826313377,134.16,49.435950049,-26.7089122799,56.1896712255,-8.244049951,-3.5689122799,8.9834010517,57.68,-23.14,62.1485478511,133.37,57.605950049,-28.3589122799,64.208047679,-8.244049951,-3.5689122799,8.9834010517,65.85,-24.79,70.3616841754,134.28,48.595950049,-3.8089122799,48.7449912701,-8.244049951,-3.5689122799,8.9834010517,56.84,-0.24,56.8405066832,134.33,57.315950049,-3.4489122799,57.4196231783,-8.244049951,-3.5689122799,8.9834010517,65.56,0.12,65.560109823,134.28,47.315950049,15.3510877201,49.7438943312,-8.244049951,-3.5689122799,8.9834010517,55.56,18.92,58.6931001055,133.37
2020-03-06 15:00:00,59.1014666942,-5.9409460526,59.3993114893,-9.8185333058,-4.0209460526,10.6099765992,68.92,-1.92,68.9467388641,134.98,48.6814666942,-29.5809460526,56.9641779443,-9.8185333058,-4.0209460526,10.6099765992,58.5,-25.56,63.8401409773,134.4,56.0814666942,-28.8409460526,63.0629136322,-9.8185333058,-4.0209460526,10.6099765992,65.9,-24.82,70.4190485593,135.09,47.8514666942,-6.3709460526,48.2737176773,-9.8185333058,-4.0209460526,10.6099765992,57.67,-2.35,57.7178603207,135.34,55.7814666942,-3.6209460526,55.8988665079,-9.8185333058,-4.0209460526,10.6099765992,65.6,0.4,65.6012195009,135.09,46.6214666942,12.8190539474,48.3517249002,-9.8185333058,-4.0209460526,10.6099765992,56.44,16.84,58.8987198503,134.4
2020-03-06 15:30:00,58.9734499935,-6.0529477287,59.2832689748,-10.8465500065,-4.2529477287,11.650545542,69.82,-1.8,69.8431986667,134.51,47.6034499935,-30.6329477287,56.6080024187,-10.8465500065,-4.2529477287,11.650545542,58.45,-26.38,64.1272711099,134.05,55.9234499935,-28.8229477287,62.9141842111,-10.8465500065,-4.2529477287,11.650545542,66.77,-24.57,71.1471559516,134.6,46.7734499935,-7.4829477287,47.3682396866,-10.8465500065,-4.2529477287,11.650545542,57.62,-3.23,57.7104609235,135.01,55.6334499935,-3.7329477287,55.7585478373,-10.8465500065,-4.2529477287,11.650545542,66.48,0.52,66.4820336632,134.6,45.5934499935,10.8670522713,46.8706252079,-10.8465500065,-4.2529477287,11.650545542,56.44,15.12,58.4301976721,134.05
2020-03-06 16:00:00,60.4246166682,-6.9788566769,60.8262997397,-13.7953833318,-4.9388566769,14.6528122401,74.22,-2.04,74.2480302769,133.76,48.9946166682,-30.2088566769,57.5590782083,-13.7953833318,-4.9388566769,14.6528122401,62.79,-25.27,67.6842448432,133.21,57.1946166682,-29.4488566769,64.330858345,-13.7953833318,-4.9388566769,14.6528122401,70.99,-24.51,75.1020652179,133.86,48.0346166682,-7.3188566769,48.5889911556,-13.7953833318,-4.9388566769,14.6528122401,61.83,-2.38,61.8757892879,134.16,56.9646166682,-4.5788566769,57.1483462633,-13.7953833318,-4.9388566769,14.6528122401,70.76,0.36,70.7609157657,133.86,46.8446166682,12.3011433231,48.4328012596,-13.7953833318,-4.9388566769,14.6528122401,60.64,17.24,63.0430583014,133.21
2020-03-06 16:30:00,62.501300062,-7.071819238,62.9001044258,-15.938699938,-5.531819238,16.8713716038,78.44,-1.54,78.4551158306,133.1,50.881300062,-29.311819237999998,58.7204346292,-15.938699938,-5.531819238,16.8713716038,66.82,-23.78,70.9253184695,132.47,59.101300062,-29.311819237999998,65.9707997228,-15.938699938,-5.531819238,16.8713716038,75.04,-23.78,78.7177870624,133.21,49.811300062,-6.6218192380000005,50.2495184444,-15.938699938,-5.531819238,16.8713716038,65.75,-1.09,65.7590343603,133.42,58.861300062,-4.571819238,59.038582098,-15.938699938,-5.531819238,16.8713716038,74.8,0.96,74.8061601741,133.21,48.501300062,12.548180762,50.0982329842,-15.938699938,-5.531819238,16.8713716038,64.44,18.08,66.9283198654,132.47
2020-03-06 17:00:00,65.9256167048,-6.3222598743,66.2280749217,-18.8843832952,-6.4122598743,19.9433449836,84.81,0.09,84.8100477538,132.35,53.7556167048,-29.0922598743,61.1230391253,-18.8843832952,-6.4122598743,19.9433449836,72.64,-22.68,76.0983048431,131.83,62.2256167048,-28.2922598743,68.3555363017,-18.8843832952,-6.4122598743,19.9433449836,81.11,-21.88,84.0093238873,132.46,52.5156167048,-6.6022598743,52.9290074849,-18.8843832952,-6.4122598743,19.9433449836,71.4,-0.19,71.4002528007,132.77,61.9556167048,-3.6522598743,62.0631730051,-18.8843832952,-6.4122598743,19.9433449836,80.84,2.76,80.8871015676,132.46,51.2356167048,11.9877401257,52.6193342075,-18.8843832952,-6.4122598743,19.9433449836,70.12,18.4,72.4939611278,131.83
2020-03-06 17:30:00,65.9946500076,-5.4143176146,66.216377618,-19.7853499924,-6.7043176146,20.8903793407,85.78,1.29,85.7896992651,131.73,55.0346500076,-29.4943176146,62.4397907829,-19.7853499924,-6.7043176146,20.8903793407,74.82,-22.79,78.2139150024,131.36,62.2546500076,-27.2343176146,67.9510816948,-19.7853499924,-6.7043176146,20.8903793407,82.04,-20.53,84.5697493197,131.84,53.7446500076,-7.0743176146,54.2082408325,-19.7853499924,-6.7043176146,20.8903793407,73.53,-0.37,73.5309309067,132.28,61.9746500076,-2.8243176146,62.0389717319,-19.7853499924,-6.7043176146,20.8903793407,81.76,3.88,81.8520128036,131.84,52.4146500076,11.3356823854,53.6264228768,-19.7853499924,-6.7043176146,20.8903793407,72.2,18.04,74.4196318185,131.36
2020-03-06 18:00:00,66.4900500683,-5.5692416682,66.722883712,-20.7899499317,-7.0592416682,21.9557489303,87.28,1.49,87.2927173366,131.37,55.2500500683,-29.6592416682,62.7075645268,-20.7899499317,-7.0592416682,21.9557489303,76.04,-22.6,79.3274328338,131.04,62.6800500683,-27.2492416682,68.3469812651,-20.7899499317,-7.0592416682,21.9557489303,83.47,-20.19,85.8771040499,131.48,53.9200500683,-7.3592416682,54.4199433783,-20.7899499317,-7.0592416682,21.9557489303,74.71,-0.30000000000000004,74.7106023266,131.91,62.4100500683,-2.9392416682,62.4792244759,-20.7899499317,-7.0592416682,21.9557489303,83.2,4.12,83.3019471561,131.48,52.5700500683,10.8207583318,53.6721433805,-20.7899499317,-7.0592416682,21.9557489303,73.36,17.88,75.5075095603,131.04
2020-03-06 18:30:00,67.8746001271,-4.705710965,68.037526837,-21.9553998729,-7.435710965,23.1803662856,89.83,2.73,89.8714737834,130.17,56.6646001271,-29.065710965,63.6843188035,-21.9553998729,-7.435710965,23.1803662856,78.62,-21.63,81.5411632245,129.92,63.9546001271,-25.995710965,69.035989643,-21.9553998729,-7.435710965,23.1803662856,85.91,-18.56,87.8919888272,130.28,55.2646001271,-7.145710965,55.7246553368,-21.9553998729,-7.435710965,23.1803662856,77.22,0.29,77.2205445461,130.8,63.6046001271,-2.035710965,63.6371689853,-21.9553998729,-7.435710965,23.1803662856,85.56,5.4,85.7302373728,130.28,53.8446001271,11.444289035,55.047367915,-21.9553998729,-7.435710965,23.1803662856,75.8,18.88,78.1159036304,129.92
2020-03-06 19:00:00,68.2843167133,-4.6469600065000005,68.4422541002,-22.4156832867,-7.5669600065000004,23.6584391063,90.7,2.92,90.7469911347,130.41,57.1143167133,-29.3569600065,64.2174141059,-22.4156832867,-7.5669600065000004,23.6584391063,79.53,-21.79,82.4610514122,130.2,64.3343167133,-25.9869600065,69.3846265202,-22.4156832867,-7.5669600065000004,23.6584391063,86.75,-18.42,88.684039714,130.55,55.6843167133,-7.3369600065,56.1655954297,-22.4156832867,-7.5669600065000004,23.6584391063,78.1,0.23,78.1003386676,131.07,63.9843167133,-1.9669600065,64.0145430113,-22.4156832867,-7.5669600065000004,23.6584391063,86.4,5.6,86.5812912817,130.55,54.2643167133,11.7930399935,55.5309990965,-22.4156832867,-7.5669600065000004,23.6584391063,76.68,19.36,79.0862314186,130.2
2020-03-06 19:30:00,66.5475667291,-5.4095299924,66.7670701192,-21.9524332709,-7.3495299924,23.1500522165,88.5,1.94,88.5212607231,130.41,55.6775667291,-30.0895299924,63.2880024336,-21.9524332709,-7.3495299924,23.1500522165,77.63,-22.74,80.892054616,130.2,62.6875667291,-26.7795299924,68.1679855139,-21.9524332709,-7.3495299924,23.1500522165,84.64,-19.43,86.8415482359,130.55,54.3075667291,-7.9995299924,54.8935723389,-21.9524332709,-7.3495299924,23.1500522165,76.26,-0.65,76.2627700782,131.07,62.4075667291,-2.7495299924000003,62.4681062641,-21.9524332709,-7.3495299924,23.1500522165,84.36,4.6,84.4853218021,130.55,52.9675667291,11.2104700076,54.1409065586,-21.9524332709,-7.3495299924,23.1500522165,74.92,18.56,77.1847135125,130.2
2020-03-06 20:00:00,64.3665834255,-6.7340375032,64.7178825594,-21.0334165745,-7.0540375032,22.1847708551,85.4,0.32,85.4005995295,131.07,53.7265834255,-31.0640375032,62.0606170819,-21.0334165745,-7.0540375032,22.1847708551,74.76,-24.01,78.520937972,130.77,60.6665834255,-28.3240375032,66.9528598718,-21.0334165745,-7.0540375032,22.1847708551,81.7,-21.27,84.4233551809,131.2,52.4465834255,-8.8140375032,53.182058724,-21.0334165745,-7.0540375032,22.1847708551,73.48,-1.76,73.5010748221,131.66,60.4065834255,-4.0940375032,60.5451605351,-21.0334165745,-7.0540375032,22.1847708551,81.44,2.96,81.4937739953,131.2,51.1665834255,10.4659624968,52.226005308,-21.0334165745,-7.0540375032,22.1847708551,72.2,17.52,74.2952919101,130.77
2020-03-06 20:30:00,61.3264501112,-8.8687451355,61.9644101361,-19.7235498888,-6.6387451355,20.8108471041,81.05,-2.23,81.0806721728,131.89,50.8464501112,-32.6087451355,60.4044017289,-19.7235498888,-6.6387451355,20.8108471041,70.57,-25.97,75.1968470084,131.49,57.8164501112,-30.6187451355,65.4236154392,-19.7235498888,-6.6387451355,20.8108471041,77.54,-23.98,81.1633661204,131.99,49.6864501112,-10.1587451355,50.7143315778,-19.7235498888,-6.6387451355,20.8108471041,69.41,-3.52,69.4991978371,132.39,57.5564501112,-6.2787451355,57.8979066105,-19.7235498888,-6.6387451355,20.8108471041,77.28,0.36,77.2808385048,131.99,48.4364501112,10.5212548645,49.5659813108,-19.7235498888,-6.6387451355,20.8108471041,68.16,17.16,70.2869205471,131.49
2020-03-06 21:00:00,58.4981167431,-10.7304824131,59.4741365243,-18.7218832569,-6.2904824131,19.7504197847,77.22,-4.44,77.3475403617,132.06,48.5981167431,-32.8604824131,58.6650513969,-18.7218832569,-6.2904824131,19.7504197847,67.32,-26.57,72.3736644091,131.49,55.1681167431,-32.4704824131,64.0144775275,-18.7218832569,-6.2904824131,19.7504197847,73.89,-26.18,78.3908444909,132.14,47.5281167431,-10.4304824131,48.6591907507,-18.7218832569,-6.2904824131,19.7504197847,66.25,-4.14,66.3792294321,132.39,54.9581167431,-8.1304824131,55.5562718351,-18.7218832569,-6.2904824131,19.7504197847,73.68,-1.8399999999999999,73.7029714462,132.14,46.2781167431,9.2695175869,47.1973309159,-18.7218832569,-6.2904824131,19.7504197847,65.0,15.56,66.8364690869,131.49
2020-03-06 21:30:00,55.6489833792,-10.9540771837,56.7168507419,-17.8310166208,-5.9640771837,18.8020044247,73.48,-4.99,73.6492396431,132.48,46.2089833792,-34.9840771837,57.958224622,-17.8310166208,-5.9640771837,18.8020044247,64.04,-29.02,70.3084774405,132.06,52.4589833792,-32.8740771837,61.9083991705,-17.8310166208,-5.9640771837,18.8020044247,70.29,-26.91,75.2650795522,132.58,45.258983379200004,-12.3340771837,46.9095409964,-17.8310166208,-5.9640771837,18.8020044247,63.09,-6.37,63.4107640705,133.0,52.2489833792,-8.4440771837,52.9269185164,-17.8310166208,-5.9640771837,18.8020044247,70.08,-2.48,70.1238675488,132.58,44.1289833792,8.2359228163,44.8909523035,-17.8310166208,-5.9640771837,18.8020044247,61.96,14.2,63.5663558811,132.06
2020-03-06 22:00:00,53.0242500846,-12.4026679527,54.4554613365,-16.8657499154,-5.6426679527,17.7846344307,69.89,-6.76,70.2161640935,133.03,44.0142500846,-35.8926679527,56.7938185305,-16.8657499154,-5.6426679527,17.7846344307,60.88,-30.25,67.9811510641,132.55,50.0342500846,-34.4426679527,60.7430947287,-16.8657499154,-5.6426679527,17.7846344307,66.9,-28.8,72.8357741773,133.14,43.1442500846,-13.1026679527,45.0899791843,-16.8657499154,-5.6426679527,17.7846344307,60.01,-7.46,60.471908354199996,133.47,49.7742500846,-9.8826679527,50.7458677859,-16.8657499154,-5.6426679527,17.7846344307,66.64,-4.24,66.7747497187,133.14,42.0142500846,7.4373320473,42.667447992,-16.8657499154,-5.6426679527,17.7846344307,58.88,13.08,60.3153446479,132.55
2020-03-06 22:30:00,49.6389001027,-15.211626994,51.9173766595,-15.3810998973,-5.251626994,16.2529326626,65.02,-9.96,65.7784311154,133.67,41.6789001027,-35.181626994,54.5424384467,-15.3810998973,-5.251626994,16.2529326626,57.06,-29.93,64.4332872047,132.8,46.8589001027,-37.391626994,59.9490641135,-15.3810998973,-5.251626994,16.2529326626,62.24,-32.14,70.0485346028,133.77,40.9089001027,-12.381626994,42.7415815644,-15.3810998973,-5.251626994,16.2529326626,56.29,-7.13,56.739765597,133.74,46.6589001027,-12.771626994,48.3752768971,-15.3810998973,-5.251626994,16.2529326626,62.04,-7.52,62.4940957211,133.77,39.7789001027,8.428373006,40.6620014868,-15.3810998973,-5.251626994,16.2529326626,55.16,13.68,56.8310478524,132.8
2020-03-06 23:00:00,47.2460334016,-15.5865187833,49.7506506487,-14.3939665984,-4.8665187833,15.1943831564,61.64,-10.72,62.5652299604,134.67,38.9060334016,-36.7165187833,53.4956277336,-14.3939665984,-4.8665187833,15.1943831564,53.3,-31.85,62.0911628173,133.89,44.6160334016,-38.0965187833,58.6680081467,-14.3939665984,-4.8665187833,15.1943831564,59.01,-33.23,67.7230610649,134.79,38.2560334016,-13.5665187833,40.5903254917,-14.3939665984,-4.8665187833,15.1943831564,52.65,-8.7,53.363962559,134.86,44.4460334016,-13.1865187833,46.3609120139,-14.3939665984,-4.8665187833,15.1943831564,58.84,-8.32,59.4253144712,134.79,37.166033401600004,6.2134812167,37.6818442707,-14.3939665984,-4.8665187833,15.1943831564,51.56,11.08,52.7370837267,133.89
2020-03-06 23:30:00,45.7110001914,-15.5684802338,48.2894720958,-13.1789998086,-4.4984802338,13.9256008979,58.89,-11.07,59.9214235478,135.44,36.9810001914,-38.4784802338,53.3684159055,-13.1789998086,-4.4984802338,13.9256008979,50.16,-33.98,60.5860214901,134.79,43.1910001914,-38.3484802338,57.7587087267,-13.1789998086,-4.4984802338,13.9256008979,56.37,-33.85,65.7525619273,135.57,36.4110001914,-15.0184802338,39.3867450226,-13.1789998086,-4.4984802338,13.9256008979,49.59,-10.52,50.6935745435,135.79,43.0210001914,-13.2584802338,45.0177049124,-13.1789998086,-4.4984802338,13.9256008979,56.2,-8.76,56.8786216429,135.57,35.3810001914,6.5415197662,35.9806427874,-13.1789998086,-4.4984802338,13.9256008979,48.56,11.04,49.7991485871,134.79
2020-03-07 00:00:00,44.3921834573,-15.9767347434,47.1796778833,-12.3278165427,-4.2067347434,13.0258081481,56.72,-11.77,57.9283289937,135.53,36.0421834573,-38.5767347434,52.7939717377,-12.3278165427,-4.2067347434,13.0258081481,48.37,-34.37,59.3376255002,134.79,41.9521834573,-38.7967347434,57.1416863908,-12.3278165427,-4.2067347434,13.0258081481,54.28,-34.59,64.364481665,135.57,35.5221834573,-15.0867347434,38.5931999554,-12.3278165427,-4.2067347434,13.0258081481,47.85,-10.88,49.0713449989,135.79,41.7921834573,-13.6867347434,43.976281176,-12.3278165427,-4.2067347434,13.0258081481,54.12,-9.48,54.9440151427,135.57,34.4721834573,6.1932652566,35.0241055111,-12.3278165427,-4.2067347434,13.0258081481,46.8,10.4,47.9416311779,134.79
2020-03-07 00:30:00,46.1888000889,-15.7110902776,48.7877403798,-12.2811999111,-4.3610902776,13.0325354274,58.47,-11.35,59.5614254363,135.04,38.3388000889,-38.3110902776,54.1996607971,-12.2811999111,-4.3610902776,13.0325354274,50.62,-33.95,60.9506923669,134.36,43.6888000889,-38.3510902776,58.1336165974,-12.2811999111,-4.3610902776,13.0325354274,55.97,-33.99,65.4825243863,135.14,37.7788000889,-14.9810902776,40.6407529712,-12.2811999111,-4.3610902776,13.0325354274,50.06,-10.62,51.1740950091,135.33,43.4788000889,-13.4010902776,45.4972007689,-12.2811999111,-4.3610902776,13.0325354274,55.76,-9.04,56.4880447529,135.14,36.7188000889,7.1589097224,37.4101626351,-12.2811999111,-4.3610902776,13.0325354274,49.0,11.52,50.3359752066,134.36
2020-03-07 01:00:00,45.9417166973,-15.84600637,48.5977082893,-14.4482833027,-4.85600637,15.2424961296,60.39,-10.99,61.3818556253,134.85,38.1917166973,-38.32600637,54.1062841873,-14.4482833027,-4.85600637,15.2424961296,52.64,-33.47,62.379567969,134.16,43.3317166973,-38.45600637,57.9353268556,-14.4482833027,-4.85600637,15.2424961296,57.78,-33.6,66.8392728865,134.97,37.5617166973,-15.01600637,40.4519839878,-14.4482833027,-4.85600637,15.2424961296,52.01,-10.16,52.9930721887,135.13,43.1917166973,-13.45600637,45.2392362744,-14.4482833027,-4.85600637,15.2424961296,57.64,-8.6,58.2780370294,134.97,36.5517166973,6.06399363,37.0513159316,-14.4482833027,-4.85600637,15.2424961296,51.0,10.92,52.1559814403,134.16
2020-03-07 01:30:00,44.162300053,-16.4219631276,47.1167657945,-13.857699947,-4.8319631276,14.6759570553,58.02,-11.59,59.1662784025,135.33,37.302300053,-39.0819631276,54.0264882364,-13.857699947,-4.8319631276,14.6759570553,51.16,-34.25,61.5662902894,134.63,41.672300053,-39.1619631276,57.1860118186,-13.857699947,-4.8319631276,14.6759570553,55.53,-34.33,65.2849890863,135.42,36.712300053,-15.6419631276,39.9056886379,-13.857699947,-4.8319631276,14.6759570553,50.57,-10.81,51.712483986,135.59,41.542300053,-14.1119631276,43.873798525,-13.857699947,-4.8319631276,14.6759570553,55.4,-9.28,56.1718648435,135.42,35.662300053,6.3280368724,36.2193828734,-13.857699947,-4.8319631276,14.6759570553,49.52,11.16,50.7619542571,134.63
2020-03-07 02:00:00,43.0740834407,-18.4790727628,46.8705962671,-13.8359165593,-4.6690727628,14.6024938795,56.91,-13.81,58.5616273681,135.92,35.4040834407,-38.4890727628,52.2958683494,-13.8359165593,-4.6690727628,14.6024938795,49.24,-33.82,59.7358351411,134.96,40.6640834407,-41.2990727628,57.9584428116,-13.8359165593,-4.6690727628,14.6024938795,54.5,-36.63,65.6658731763,136.03,34.8640834407,-14.999072762800001,37.9536098139,-13.8359165593,-4.6690727628,14.6024938795,48.7,-10.33,49.7835203657,135.92,40.4840834407,-16.1490727628,43.586162519,-13.8359165593,-4.6690727628,14.6024938795,54.32,-11.48,55.5198414983,136.03,33.8440834407,7.1709272372,34.5954358461,-13.8359165593,-4.6690727628,14.6024938795,47.68,11.84,49.1280775117,134.96
