Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-07 02:30:00,42.682800196,-17.9842608796,46.3168983413,-13.477199804,-4.5642608796,14.2291036939,56.16,-13.42,57.7411638262,136.17,34.722800196,-39.2742608796,52.4227090209,-13.477199804,-4.5642608796,14.2291036939,48.2,-34.71,59.3971724916,135.29,40.292800196,-40.934260879600004,57.4379966694,-13.477199804,-4.5642608796,14.2291036939,53.77,-36.37,64.9152509045,136.29,34.222800196,-15.6642608796,37.6373368101,-13.477199804,-4.5642608796,14.2291036939,47.7,-11.1,48.9744831519,136.29,40.162800196,-15.644260879600001,43.1021277671,-13.477199804,-4.5642608796,14.2291036939,53.64,-11.08,54.7724018097,136.29,33.162800196,6.1957391204,33.7366047505,-13.477199804,-4.5642608796,14.2291036939,46.64,10.76,47.8650937532,135.29
2020-03-07 03:00:00,41.5920000413,-17.8433400943,45.2579192314,-13.097999958700001,-4.4133400943,13.8215474425,54.69,-13.43,56.3148381868,136.49,33.8920000413,-39.8633400943,52.3235468052,-13.097999958700001,-4.4133400943,13.8215474425,46.99,-35.45,58.8622340725,135.69,39.2620000413,-40.9633400943,56.7406369274,-13.097999958700001,-4.4133400943,13.8215474425,52.36,-36.55,63.8550867199,136.62,33.4420000413,-16.0733400943,37.1041726569,-13.097999958700001,-4.4133400943,13.8215474425,46.54,-11.66,47.9784034749,136.69,39.1020000413,-15.5733400943,42.0891355212,-13.097999958700001,-4.4133400943,13.8215474425,52.2,-11.16,53.3796365668,136.62,32.5020000413,5.5866599057,32.9786412029,-13.097999958700001,-4.4133400943,13.8215474425,45.6,10.0,46.6836159696,135.69
2020-03-07 03:30:00,40.8391667396,-12.2993128164,42.6510332318,-12.4908332604,-4.2393128164,13.190628821,53.33,-8.06,53.9356329341,136.26,32.9391667396,-33.7993128164,47.1951507293,-12.4908332604,-4.2393128164,13.190628821,45.43,-29.56,54.2003551649,135.41,38.5191667396,-35.5793128164,52.436759118,-12.4908332604,-4.2393128164,13.190628821,51.01,-31.34,59.8683196691,136.38,32.4591667396,-10.2493128164,34.0388883284,-12.4908332604,-4.2393128164,13.190628821,44.95,-6.01,45.3500011025,136.41,38.0691667396,-21.6393128164,43.7895114772,-12.4908332604,-4.2393128164,13.190628821,50.56,-17.4,53.4703057781,136.38,31.1891667396,-8.1593128164,32.2387733567,-12.4908332604,-4.2393128164,13.190628821,43.68,-3.92,43.8555446894,135.41
2020-03-07 04:00:00,40.1961001673,-5.5140445421,40.5725418956,-11.8738998327,-4.0540445421,12.5469029799,52.07,-1.46,52.0904645785,135.94,32.1561001673,-24.5440445421,40.4527489851,-11.8738998327,-4.0540445421,12.5469029799,44.03,-20.49,48.5641946294,134.85,37.6961001673,-34.2340445421,50.9211721539,-11.8738998327,-4.0540445421,12.5469029799,49.57,-30.18,58.0346215633,136.04,31.6261001673,-1.4640445421,31.6599690178,-11.8738998327,-4.0540445421,12.5469029799,43.5,2.59,43.5770363839,135.83,37.0061001673,-30.5340445421,47.9768623994,-11.8738998327,-4.0540445421,12.5469029799,48.88,-26.48,55.5917691749,136.04,29.9661001673,-24.2540445421,38.551599654,-11.8738998327,-4.0540445421,12.5469029799,41.84,-20.2,46.4610116119,134.85
2020-03-07 04:30:00,39.9012668708,4.8000387581,40.1889471121,-11.3987331292,-3.9499612419,12.0637187783,51.3,8.75,52.0408733593,135.35,31.5512668708,-18.5999612419,36.625687698,-11.3987331292,-3.9499612419,12.0637187783,42.95,-14.65,45.3797862489,134.69,36.7912668708,-39.8399612419,54.2293262886,-11.3987331292,-3.9499612419,12.0637187783,48.19,-35.89,60.0863395457,135.46,31.0012668708,4.2600387581,31.2925946163,-11.3987331292,-3.9499612419,12.0637187783,42.4,8.21,43.1875456584,135.67,36.1212668708,-36.9099612419,51.6438879175,-11.3987331292,-3.9499612419,12.0637187783,47.52,-32.96,57.8317559823,135.46,28.9212668708,-31.4299612419,42.7116159971,-11.3987331292,-3.9499612419,12.0637187783,40.32,-27.48,48.7939832356,134.69
2020-03-07 05:00:00,39.6343000942,4.910399069,39.937322932,-11.2356999058,-3.879600931,11.8866419041,50.87,8.79,51.6238413914,135.12,31.2443000942,-18.519600931,36.3205438701,-11.2356999058,-3.879600931,11.8866419041,42.48,-14.64,44.9319485444,134.48,36.5543000942,-39.629600931,53.9140253118,-11.2356999058,-3.879600931,11.8866419041,47.79,-35.75,59.6820458765,135.23,30.6943000942,4.300399069,30.9940879915,-11.2356999058,-3.879600931,11.8866419041,41.93,8.18,42.7204552878,135.46,35.9243000942,-36.719600931,51.3700732897,-11.2356999058,-3.879600931,11.8866419041,47.16,-32.84,57.4676535105,135.23,28.6443000942,-31.719600931,42.7390806067,-11.2356999058,-3.879600931,11.8866419041,39.88,-27.84,48.6362005095,134.48
2020-03-07 05:30:00,40.3878835556,5.3765719965,40.7441856531,-11.1221164444,-3.9134280035,11.7905213176,51.51,9.29,52.3410374372,134.82,31.4078835556,-18.1834280035,36.291764953,-11.1221164444,-3.9134280035,11.7905213176,42.53,-14.27,44.8601582699,134.19,37.2678835556,-39.0334280035,53.9676166458,-11.1221164444,-3.9134280035,11.7905213176,48.39,-35.12,59.7913580712,134.91,30.8478835556,4.5565719965,31.1825955979,-11.1221164444,-3.9134280035,11.7905213176,41.97,8.47,42.8161394803,135.16,36.5978835556,-36.1134280035,51.4158026575,-11.1221164444,-3.9134280035,11.7905213176,47.72,-32.2,57.5676853799,134.91,28.7578835556,-31.3534280035,42.5447213432,-11.1221164444,-3.9134280035,11.7905213176,39.88,-27.44,48.4083463878,134.19
2020-03-07 06:00:00,40.7027667868,5.2554911056,41.0406555852,-11.6572332132,-3.9945088944,12.3226290821,52.36,9.25,53.1707823903,134.38,32.2527667868,-17.9645088944,36.9183497088,-11.6572332132,-3.9945088944,12.3226290821,43.91,-13.97,46.0787261109,133.73,37.5527667868,-38.8045088944,54.0000018878,-11.6572332132,-3.9945088944,12.3226290821,49.21,-34.81,60.2773605925,134.49,31.6627667868,4.6054911056,31.9959583216,-11.6572332132,-3.9945088944,12.3226290821,43.32,8.6,44.1653982208,134.71,36.8627667868,-35.8745088944,51.4377678714,-11.6572332132,-3.9945088944,12.3226290821,48.52,-31.88,58.0562210276,134.49,29.5427667868,-31.3545088944,43.0799291716,-11.6572332132,-3.9945088944,12.3226290821,41.2,-27.36,49.4571491293,133.73
2020-03-07 06:30:00,42.6280667663,5.2738737081,42.9530653169,-12.7219332337,-4.3161262919,13.4341554022,55.35,9.59,56.1746437461,133.25,34.3080667663,-16.7061262919,38.1593776276,-12.7219332337,-4.3161262919,13.4341554022,47.03,-12.39,48.634689266,132.54,39.3280667663,-38.0561262919,54.7262787326,-12.7219332337,-4.3161262919,13.4341554022,52.05,-33.74,62.0289456625,133.36,33.6180667663,5.4538737081,34.0575858147,-12.7219332337,-4.3161262919,13.4341554022,46.34,9.77,47.3587214777,133.47,38.5580667663,-35.0761262919,52.125417489,-12.7219332337,-4.3161262919,13.4341554022,51.28,-30.76,59.798127061,133.36,31.2780667663,-30.7161262919,43.838315148,-12.7219332337,-4.3161262919,13.4341554022,44.0,-26.4,51.3123766746,132.54
2020-03-07 07:00:00,43.8414333841,6.2071562707,44.2786638252,-13.3585666159,-4.5128437293,14.1002503721,57.2,10.72,58.1958623959,133.1,35.1814333841,-16.6628437293,38.9279284847,-13.3585666159,-4.5128437293,14.1002503721,48.54,-12.15,50.0375269173,132.54,40.4414333841,-37.0528437293,54.8490908091,-13.3585666159,-4.5128437293,14.1002503721,53.8,-32.54,62.8752065603,133.2,34.4314333841,5.4871562707,34.8659215973,-13.3585666159,-4.5128437293,14.1002503721,47.79,10.0,48.8250355863,133.47,39.7214333841,-34.0328437293,52.3070427609,-13.3585666159,-4.5128437293,14.1002503721,53.08,-29.52,60.7364536337,133.2,32.0814333841,-30.4328437293,44.2196375543,-13.3585666159,-4.5128437293,14.1002503721,45.44,-25.92,52.3129047177,132.54
2020-03-07 07:30:00,45.7515667663,6.0605508779,46.1512311701,-14.3184332337,-4.8494491221,15.1173637601,60.07,10.91,61.0527067377,132.66,37.0215667663,-15.0394491221,39.9597476935,-14.3184332337,-4.8494491221,15.1173637601,51.34,-10.19,52.3414911901,131.88,42.1815667663,-36.9694491221,56.0894352196,-14.3184332337,-4.8494491221,15.1173637601,56.5,-32.12,64.9918794927,132.77,36.1915667663,6.9305508779,36.8491796445,-14.3184332337,-4.8494491221,15.1173637601,50.51,11.78,51.8654846695,132.81,41.4415667663,-33.9294491221,53.5594153606,-14.3184332337,-4.8494491221,15.1173637601,55.76,-29.08,62.8873914231,132.77,33.6815667663,-28.649449122100002,44.2180831203,-14.3184332337,-4.8494491221,15.1173637601,48.0,-23.8,53.5764873802,131.88
2020-03-07 08:00:00,48.5494834561,7.7745140046,49.168032418,-14.5605165439,-4.9854859954,15.390377274,63.11,12.76,64.3870305263,131.73,39.0694834561,-14.7754859954,41.7700792904,-14.5605165439,-4.9854859954,15.390377274,53.63,-9.79,54.5162452852,131.15,44.7994834561,-34.7654859954,56.706549308,-14.5605165439,-4.9854859954,15.390377274,59.36,-29.78,66.4112791625,131.85,38.1594834561,6.9945140046,38.7952239817,-14.5605165439,-4.9854859954,15.390377274,52.72,11.98,54.0640250074,132.06,43.9994834561,-31.6654859954,54.2093861589,-14.5605165439,-4.9854859954,15.390377274,58.56,-26.68,64.3513480822,131.85,35.5194834561,-28.5854859954,45.5934613139,-14.5605165439,-4.9854859954,15.390377274,50.08,-23.6,55.362138687,131.15
2020-03-07 08:30:00,51.9416167869,10.2678045704,52.9467597227,-14.9883832131,-5.1921954296,15.862235804600001,66.93,15.46,68.6923321776,131.89,41.8016167869,-14.3121954296,44.1838670107,-14.9883832131,-5.1921954296,15.862235804600001,56.79,-9.12,57.5176364257,131.53,47.9916167869,-32.4921954296,57.9563460344,-14.9883832131,-5.1921954296,15.862235804600001,62.98,-27.3,68.6423367901,132.01,40.8016167869,7.5878045704,41.5011651719,-14.9883832131,-5.1921954296,15.862235804600001,55.79,12.78,57.2350635537,132.43,47.1716167869,-29.3121954296,55.5370707833,-14.9883832131,-5.1921954296,15.862235804600001,62.16,-24.12,66.6756327304,132.01,38.1316167869,-28.8721954296,47.8291110905,-14.9883832131,-5.1921954296,15.862235804600001,53.12,-23.68,58.1590646417,131.53
2020-03-07 09:00:00,54.109150143,9.9803105728,55.0218749983,-14.620849857,-5.1996894272,15.5179257854,68.73,15.18,70.3863999648,131.52,43.619150143,-12.0896894272,45.2635708892,-14.620849857,-5.1996894272,15.5179257854,58.24,-6.89,58.6461396854,130.91,50.059150143,-32.4796894272,59.6728475801,-14.620849857,-5.1996894272,15.5179257854,64.68,-27.28,70.197584004,131.64,42.559150143,9.5803105728,43.6241173156,-14.620849857,-5.1996894272,15.5179257854,57.18,14.78,59.0592990138,131.81,49.259150143,-29.3196894272,57.3245851351,-14.620849857,-5.1996894272,15.5179257854,63.88,-24.12,68.2819800533,131.64,39.739150143,-27.7996894272,48.4976575345,-14.620849857,-5.1996894272,15.5179257854,54.36,-22.6,58.8707873227,130.91
2020-03-07 09:30:00,56.6858168236,10.5561712504,57.6603380186,-14.8541831764,-5.2338287496,15.7492768475,71.54,15.79,73.2618297615,131.37,45.6058168236,-10.6038287496,46.8223420206,-14.8541831764,-5.2338287496,15.7492768475,60.46,-5.37,60.6980106758,130.69,52.4958168236,-31.7938287496,61.3731075516,-14.8541831764,-5.2338287496,15.7492768475,67.35,-26.56,72.3979012127,131.5,44.4858168236,10.9661712504,45.8175164141,-14.8541831764,-5.2338287496,15.7492768475,59.34,16.2,61.511589152,131.57,51.6658168236,-28.5538287496,59.0311592662,-14.8541831764,-5.2338287496,15.7492768475,66.52,-23.32,70.489238895,131.5,41.5458168236,-26.2338287496,49.1352080122,-14.8541831764,-5.2338287496,15.7492768475,56.4,-21.0,60.1827217729,130.69
2020-03-07 10:00:00,58.7574001542,11.8050343373,59.931551862,-15.0125998458,-5.2449656627,15.902446948,73.77,17.05,75.7146973843,131.15,46.3574001542,-10.7549656627,47.5886313678,-15.0125998458,-5.2449656627,15.902446948,61.37,-5.51,61.6168564599,130.69,54.4574001542,-30.3849656627,62.3606812814,-15.0125998458,-5.2449656627,15.902446948,69.47,-25.14,73.8789584388,131.26,45.1974001542,10.7750343373,46.4640328175,-15.0125998458,-5.2449656627,15.902446948,60.21,16.02,62.3047710854,131.57,53.5474001542,-27.1249656627,60.0257263636,-15.0125998458,-5.2449656627,15.902446948,68.56,-21.88,71.9667145283,131.26,42.2274001542,-25.4849656627,49.3217679997,-15.0125998458,-5.2449656627,15.902446948,57.24,-20.24,60.7130562565,130.69
2020-03-07 10:30:00,59.6246670349,11.7423200844,60.7699185452,-15.6753329651,-5.4976799156,16.6114583352,75.3,17.24,77.2483501442,131.15,47.5946670349,-10.1276799156,48.6602736392,-15.6753329651,-5.4976799156,16.6114583352,63.27,-4.63,63.4391818989,130.47,55.2246670349,-30.4176799156,63.0475939316,-15.6753329651,-5.4976799156,16.6114583352,70.9,-24.92,75.151955397,131.26,46.3946670349,11.3723200844,47.7681357537,-15.6753329651,-5.4976799156,16.6114583352,62.07,16.87,64.3217055122,131.37,54.3246670349,-27.1376799156,60.7258027502,-15.6753329651,-5.4976799156,16.6114583352,70.0,-21.64,73.2686126523,131.26,43.3646670349,-25.1376799156,50.1238196728,-15.6753329651,-5.4976799156,16.6114583352,59.04,-19.64,62.2209868131,130.47
2020-03-07 11:00:00,61.2673505462,11.8080766787,62.3948629119,-15.8126494538,-5.5319233213,16.7523747087,77.08,17.34,79.0063415176,131.23,48.1273505462,-10.0019233213,49.1556745526,-15.8126494538,-5.5319233213,16.7523747087,63.94,-4.47,64.096056821,130.63,56.7773505462,-30.3619233213,64.3856655073,-15.8126494538,-5.5319233213,16.7523747087,72.59,-24.83,76.7192088072,131.34,46.9073505462,11.5280766787,48.3031685003,-15.8126494538,-5.5319233213,16.7523747087,62.72,17.06,64.998784604,131.53,55.9073505462,-27.0519233213,62.1082796451,-15.8126494538,-5.5319233213,16.7523747087,71.72,-21.52,74.8790277715,131.34,43.8273505462,-25.0919233213,50.5018937453,-15.8126494538,-5.5319233213,16.7523747087,59.64,-19.56,62.7656211632,130.63
2020-03-07 11:30:00,61.2595505681,12.025378516,62.4286974417,-15.8404494319,-5.544621484,16.7828086328,77.1,17.57,79.0766394076,131.73,48.4995505681,-9.864621484,49.4925970457,-15.8404494319,-5.544621484,16.7828086328,64.34,-4.32,64.4848664417,131.11,56.7895505681,-30.484621484,64.4543652575,-15.8404494319,-5.544621484,16.7828086328,72.63,-24.94,76.7927112427,131.84,47.2895505681,11.805378516,48.7408304693,-15.8404494319,-5.544621484,16.7828086328,63.13,17.35,65.4707522486,132.03,55.8795505681,-27.144621484,62.1237043905,-15.8404494319,-5.544621484,16.7828086328,71.72,-21.6,74.9020587167,131.84,44.2395505681,-24.464621484,50.5534918559,-15.8404494319,-5.544621484,16.7828086328,60.08,-18.92,62.9886719974,131.11
2020-03-07 12:00:00,62.5902173368,12.089902159,63.7471649603,-15.3997826632,-5.470097841,16.3424378985,77.99,17.56,79.9424399177,131.57,48.4602173368,-9.930097841,49.4671558457,-15.3997826632,-5.470097841,16.3424378985,63.86,-4.46,64.0155543599,130.98,58.0702173368,-30.330097841,65.5138533181,-15.3997826632,-5.470097841,16.3424378985,73.47,-24.86,77.561978443,131.68,47.2602173368,11.709902159,48.6893207109,-15.3997826632,-5.470097841,16.3424378985,62.66,17.18,64.9725172669,131.91,57.1602173368,-27.030097841,63.2290806139,-15.3997826632,-5.470097841,16.3424378985,72.56,-21.56,75.6953578497,131.68,44.2402173368,-24.510097841,50.5760983685,-15.3997826632,-5.470097841,16.3424378985,59.64,-19.04,62.6055205234,130.98
2020-03-07 12:30:00,60.3629005716,7.333481049,60.8067406601,-15.1170994284,-5.386518951,16.0480927695,75.48,12.72,76.5442930596,130.99,48.0729005716,-12.756518951,49.7366318231,-15.1170994284,-5.386518951,16.0480927695,63.19,-7.37,63.6183385511,130.22,56.3629005716,-27.546518951,62.7342591186,-15.1170994284,-5.386518951,16.0480927695,71.48,-22.16,74.8361944516,131.12,46.9329005716,8.733481049,47.7385677131,-15.1170994284,-5.386518951,16.0480927695,62.05,14.12,63.6362860324,131.14,55.3629005716,-24.186518951,60.4155481533,-15.1170994284,-5.386518951,16.0480927695,70.48,-18.8,72.9442965557,131.12,44.2429005716,-21.306518951,49.1060281513,-15.1170994284,-5.386518951,16.0480927695,59.36,-15.92,61.4577578504,130.22
2020-03-07 13:00:00,59.8432841809,-2.2007702761,59.8837377871,-13.7967158191,-5.1507702761,14.7268395058,73.64,2.95,73.6990644445,132.0,47.2532841809,-17.3307702761,50.3311877889,-13.7967158191,-5.1507702761,14.7268395058,61.05,-12.18,62.2531517274,130.69,56.6132841809,-24.2607702761,61.5926044273,-13.7967158191,-5.1507702761,14.7268395058,70.41,-19.11,72.9572491258,132.11,46.2032841809,4.4192297239,46.4141472016,-13.7967158191,-5.1507702761,14.7268395058,60.0,9.57,60.7584142321,131.62,55.6032841809,-20.3107702761,59.1967279578,-13.7967158191,-5.1507702761,14.7268395058,69.4,-15.16,71.0365089232,132.11,44.0832841809,-14.6307702761,46.4477704852,-13.7967158191,-5.1507702761,14.7268395058,57.88,-9.48,58.6512131162,130.69
2020-03-07 13:30:00,59.7969344916,-1.6814667626,59.8205709189,-12.8730655084,-4.9314667626,13.7853248063,72.67,3.25,72.7426381155,131.59,46.2669344916,-17.8814667626,49.6021781864,-12.8730655084,-4.9314667626,13.7853248063,59.14,-12.95,60.5412429671,130.4,56.6069344916,-23.6714667626,61.3570156643,-12.8730655084,-4.9314667626,13.7853248063,69.48,-18.74,71.9628932159,131.69,45.2969344916,3.8085332374,45.4567618706,-12.8730655084,-4.9314667626,13.7853248063,58.17,8.74,58.8229249528,131.34,55.6069344916,-19.7314667626,59.0039146511,-12.8730655084,-4.9314667626,13.7853248063,68.48,-14.8,70.0610476656,131.69,43.2469344916,-16.2114667626,46.1855929649,-12.8730655084,-4.9314667626,13.7853248063,56.12,-11.28,57.2424038629,130.4
2020-03-07 14:00:00,59.1912507677,-1.7661184145000002,59.2175931772,-12.1687492323,-4.7161184145,13.0506793225,71.36,2.95,71.4209500077,132.32,45.3212507677,-18.6861184145,49.0223091311,-12.1687492323,-4.7161184145,13.0506793225,57.49,-13.97,59.1630036425,131.19,56.0412507677,-23.9661184145,60.950772099,-12.1687492323,-4.7161184145,13.0506793225,68.21,-19.25,70.8743014075,132.42,44.3812507677,3.2338815855,44.4989147038,-12.1687492323,-4.7161184145,13.0506793225,56.55,7.95,57.1060854901,132.14,55.0712507677,-20.0361184145,58.6028045595,-12.1687492323,-4.7161184145,13.0506793225,67.24,-15.32,68.963178581,132.42,42.3512507677,-16.0361184145,45.285599647,-12.1687492323,-4.7161184145,13.0506793225,54.52,-11.32,55.6827872866,131.19
2020-03-07 14:30:00,58.4061511127,-1.6702256404,58.4300277382,-11.4738488873,-4.5302256404,12.3358077417,69.88,2.86,69.9385015567,132.32,44.5561511127,-19.5202256404,48.6445249852,-11.4738488873,-4.5302256404,12.3358077417,56.03,-14.99,58.0005258597,131.3,55.3361511127,-23.9102256404,60.2809133154,-11.4738488873,-4.5302256404,12.3358077417,66.81,-19.38,69.56407478,132.42,43.6761511127,2.4497743596,43.744800496,-11.4738488873,-4.5302256404,12.3358077417,55.15,6.98,55.589953229,132.25,54.3661511127,-20.0102256404,57.9317487824,-11.4738488873,-4.5302256404,12.3358077417,65.84,-15.48,67.6353162187,132.42,41.7261511127,-17.2502256404,45.1513230296,-11.4738488873,-4.5302256404,12.3358077417,53.2,-12.72,54.6995283343,131.3
2020-03-07 15:00:00,58.3576177917,-0.6326356046,58.3610467875,-12.1123822083,-4.6426356046,12.9716563367,70.47,4.01,70.5839996033,132.32,44.1276177917,-21.1626356046,48.9397976876,-12.1123822083,-4.6426356046,12.9716563367,56.24,-16.52,58.6161070014,131.59,55.2276177917,-22.9226356046,59.7957940829,-12.1123822083,-4.6426356046,12.9716563367,67.34,-18.28,69.7770306046,132.42,43.2576177917,0.9673643954000001,43.2684329608,-12.1123822083,-4.6426356046,12.9716563367,55.37,5.61,55.6534724882,132.57,54.2476177917,-19.0026356046,57.4795980848,-12.1123822083,-4.6426356046,12.9716563367,66.36,-14.36,67.8959439142,132.42,41.3676177917,-16.5226356046,44.5452274557,-12.1123822083,-4.6426356046,12.9716563367,53.48,-11.88,54.7836179893,131.59
2020-03-07 15:30:00,58.0051010508,-0.8863186199,58.011872135,-12.844898949200001,-4.8563186199,13.7322707355,70.85,3.9699999999999998,70.9611400698,132.66,44.4451010508,-21.2563186199,49.266602163,-12.844898949200001,-4.8563186199,13.7322707355,57.29,-16.4,59.5911411201,131.84,54.8751010508,-23.2763186199,59.6075810936,-12.844898949200001,-4.8563186199,13.7322707355,67.72,-18.42,70.1804445697,132.75,43.5551010508,0.9536813801,43.5655406913,-12.844898949200001,-4.8563186199,13.7322707355,56.4,5.8100000000000005,56.6984664696,132.83,53.9151010508,-19.3363186199,57.2776687645,-12.844898949200001,-4.8563186199,13.7322707355,66.76,-14.48,68.3122829365,132.75,41.6351010508,-15.1763186199,44.3148088833,-12.844898949200001,-4.8563186199,13.7322707355,54.48,-10.32,55.4488304656,131.84
2020-03-07 16:00:00,57.8178347354,-1.260762231,57.8315790455,-12.8621652646,-5.030762231,13.8110051741,70.68,3.77,70.7804725895,132.44,44.6678347354,-21.420762231,49.5385154653,-12.8621652646,-5.030762231,13.8110051741,57.53,-16.39,59.8191691684,131.62,54.7078347354,-23.570762231,59.5695225227,-12.8621652646,-5.030762231,13.8110051741,67.57,-18.54,70.0673711509,132.55,43.7578347354,0.719237769,43.7637453116,-12.8621652646,-5.030762231,13.8110051741,56.62,5.75,56.9112194563,132.6,53.6978347354,-19.630762231,57.173632743,-12.8621652646,-5.030762231,13.8110051741,66.56,-14.6,68.1424507924,132.55,41.8578347354,-15.950762231,44.7940302326,-12.8621652646,-5.030762231,13.8110051741,54.72,-10.92,55.7989677324,131.62
2020-03-07 16:30:00,58.0787016045,-1.8839568425,58.1092494655,-13.3312983955,-5.2039568425,14.3109986978,71.41,3.32,71.4871352063,132.2,44.9187016045,-20.7839568425,49.4940664713,-13.3312983955,-5.2039568425,14.3109986978,58.25,-15.58,60.2975861872,131.29,54.9187016045,-24.0739568425,59.9634820868,-13.3312983955,-5.2039568425,14.3109986978,68.25,-18.87,70.8105881913,132.33,43.9787016045,1.2060431575,43.9952353661,-13.3312983955,-5.2039568425,14.3109986978,57.31,6.41,57.6673581847,132.22,53.9487016045,-20.1639568425,57.5938152961,-13.3312983955,-5.2039568425,14.3109986978,67.28,-14.96,68.9231456044,132.33,41.9887016045,-16.6839568425,45.1819153905,-13.3312983955,-5.2039568425,14.3109986978,55.32,-11.48,56.4986088324,131.29
2020-03-07 17:00:00,58.5611674497,-1.7993451645,58.5888041873,-14.2588325503,-5.2393451645,15.1909526841,72.82,3.44,72.9012071231,131.81,45.7611674497,-20.1293451645,49.9927493054,-14.2588325503,-5.2393451645,15.1909526841,60.02,-14.89,61.8394089558,130.82,55.3411674497,-23.8593451645,60.2653562703,-14.2588325503,-5.2393451645,15.1909526841,69.6,-18.62,72.0476536745,131.92,44.7811674497,1.7506548355,44.8153740419,-14.2588325503,-5.2393451645,15.1909526841,59.04,6.99,59.4523481454,131.76,54.3411674497,-19.9193451645,57.876962529,-14.2588325503,-5.2393451645,15.1909526841,68.6,-14.68,70.153135354,131.92,42.7411674497,-17.3593451645,46.1319223478,-14.2588325503,-5.2393451645,15.1909526841,57.0,-12.12,58.2743030846,130.82
2020-03-07 17:30:00,58.9784172833,-2.1355421854,59.0170674099,-15.5715827167,-5.4355421854,16.4930078261,74.55,3.3,74.6230024858,132.06,47.0184172833,-19.7855421854,51.0117559333,-15.5715827167,-5.4355421854,16.4930078261,62.59,-14.35,64.2139439686,130.98,55.6984172833,-24.2855421854,60.7626632654,-15.5715827167,-5.4355421854,16.4930078261,71.27,-18.85,73.7206578918,132.17,45.9484172833,2.1644578146,45.9993687834,-15.5715827167,-5.4355421854,16.4930078261,61.52,7.6,61.9876632888,131.92,54.7084172833,-20.2755421854,58.3447386878,-15.5715827167,-5.4355421854,16.4930078261,70.28,-14.84,71.8296874558,132.17,43.9084172833,-16.7955421854,47.0110555681,-15.5715827167,-5.4355421854,16.4930078261,59.48,-11.36,60.555098877,130.98
2020-03-07 18:00:00,60.2153837473,-1.697576,60.239307799,-17.6146162527,-6.017576,18.6141324441,77.83,4.32,77.9497998715,131.14,48.5953837473,-19.517576,52.3683787648,-17.6146162527,-6.017576,18.6141324441,66.21,-13.5,67.5722879589,130.12,56.7853837473,-23.567576,61.4817895465,-17.6146162527,-6.017576,18.6141324441,74.4,-17.55,76.4418896941,131.25,47.4253837473,2.202424,47.4764962381,-17.6146162527,-6.017576,18.6141324441,65.04,8.22,65.5573794473,131.06,55.7853837473,-19.577576,59.120982078,-17.6146162527,-6.017576,18.6141324441,73.4,-13.56,74.6420364138,131.25,45.2653837473,-17.297576,48.45782807,-17.6146162527,-6.017576,18.6141324441,62.88,-11.28,63.8837444112,130.12
2020-03-07 18:30:00,62.3178004195,-1.3583287603,62.3326022732,-18.8021995805,-6.5083287603,19.8967598447,81.12,5.15,81.2833125555,130.91,50.2778004195,-18.6183287603,53.614357973,-18.8021995805,-6.5083287603,19.8967598447,69.08,-12.11,70.1334335392,129.87,58.7378004195,-23.1683287603,63.1419088694,-18.8021995805,-6.5083287603,19.8967598447,77.54,-16.66,79.3095656274,131.03,49.0278004195,3.0316712397,49.1214438355,-18.8021995805,-6.5083287603,19.8967598447,67.83,9.54,68.4975948483,130.8,57.7178004195,-19.1083287603,60.7986242713,-18.8021995805,-6.5083287603,19.8967598447,76.52,-12.6,77.5504377808,131.03,46.7978004195,-16.2283287603,49.5317350641,-18.8021995805,-6.5083287603,19.8967598447,65.6,-9.72,66.3162001324,129.87
2020-03-07 19:00:00,63.558267599,-0.8103544041,63.5634333123,-18.741732401,-6.5803544041,19.8633732652,82.3,5.77,82.5020175511,131.51,50.808267599,-19.0503544041,54.2622894774,-18.741732401,-6.5803544041,19.8633732652,69.55,-12.47,70.6590645282,130.55,59.938267599,-22.8303544041,64.1390754921,-18.741732401,-6.5803544041,19.8633732652,78.68,-16.25,80.3405557611,131.62,49.558267599,2.8296455958999998,49.6389844942,-18.741732401,-6.5803544041,19.8633732652,68.3,9.41,68.9451818476,131.48,58.938267599,-18.7403544041,61.8459398082,-18.741732401,-6.5803544041,19.8633732652,77.68,-12.16,78.6260007885,131.62,47.338267599,-15.9403544041,49.9500398178,-18.741732401,-6.5803544041,19.8633732652,66.08,-9.36,66.7396134241,130.55
2020-03-07 19:30:00,63.2414679062,-1.6941654283,63.2641561979,-18.4085320938,-6.5041654283,19.5237860511,81.65,4.8100000000000005,81.7915557989,131.71,50.3414679062,-18.6641654283,53.6899847465,-18.4085320938,-6.5041654283,19.5237860511,68.75,-12.16,69.8171046378,130.55,59.6514679062,-23.7541654283,64.2071491234,-18.4085320938,-6.5041654283,19.5237860511,78.06,-17.25,79.9432680093,131.82,49.1114679062,3.2058345717,49.2159898326,-18.4085320938,-6.5041654283,19.5237860511,67.52,9.71,68.2146208668,131.48,58.6714679062,-19.6641654283,61.8790800534,-18.4085320938,-6.5041654283,19.5237860511,77.08,-13.16,78.19534513,131.82,46.9114679062,-16.8241654283,49.8371183303,-18.4085320938,-6.5041654283,19.5237860511,65.32,-10.32,66.1302109478,130.55
2020-03-07 20:00:00,61.1315014487,-2.3874238976,61.1781028002,-16.9184985513,-6.0774238976,17.9769484191,78.05,3.69,78.1371780908,130.8,48.0915014487,-19.3074238976,51.822477065,-16.9184985513,-6.0774238976,17.9769484191,65.01,-13.23,66.3425429118,129.73,57.7015014487,-24.1374238976,62.5466106343,-16.9184985513,-6.0774238976,17.9769484191,74.62,-18.06,76.7743967739,130.91,46.9415014487,2.2825761024,46.9969649224,-16.9184985513,-6.0774238976,17.9769484191,63.86,8.36,64.4048849079,130.66,56.6815014487,-20.1174238976,60.1456843901,-16.9184985513,-6.0774238976,17.9769484191,73.6,-14.04,74.9271753104,130.91,44.8015014487,-16.6774238976,47.8049265235,-16.9184985513,-6.0774238976,17.9769484191,61.72,-10.6,62.623624935,129.73
2020-03-07 20:30:00,58.6037678171,-3.5364309998,58.7103734154,-16.2062321829,-5.7564309998,17.1982109367,74.81,2.22,74.842932198,131.35,46.0637678171,-20.6564309998,50.4832531356,-16.2062321829,-5.7564309998,17.1982109367,62.27,-14.9,64.0278291058,130.28,55.3237678171,-25.3664309998,60.8619347963,-16.2062321829,-5.7564309998,17.1982109367,71.53,-19.61,74.1693535094,131.45,45.0237678171,1.0535690002,45.0360930375,-16.2062321829,-5.7564309998,17.1982109367,61.23,6.8100000000000005,61.6075401229,131.21,54.3137678171,-21.4364309998,58.3909748891,-16.2062321829,-5.7564309998,17.1982109367,70.52,-15.68,72.2421815839,131.45,42.9137678171,-17.3164309998,46.2758063228,-16.2062321829,-5.7564309998,17.1982109367,59.12,-11.56,60.239588312,130.28
2020-03-07 21:00:00,56.2628179019,-4.9011626836,56.4758893149,-14.9571820981,-5.4411626836,15.9161411047,71.22,0.54,71.2220471483,131.5,43.7828179019,-20.6711626836,48.4172707835,-14.9571820981,-5.4411626836,15.9161411047,58.74,-15.23,60.6822914861,130.28,53.1728179019,-26.7911626836,59.5408679947,-14.9571820981,-5.4411626836,15.9161411047,68.13,-21.35,71.3969144992,131.62,42.8428179019,1.0488373164,42.8556543001,-14.9571820981,-5.4411626836,15.9161411047,57.8,6.49,58.1632194776,131.21,52.2028179019,-22.8811626836,56.9972087268,-14.9571820981,-5.4411626836,15.9161411047,67.16,-17.44,69.3874570798,131.62,40.8828179019,-17.5611626836,44.4949349297,-14.9571820981,-5.4411626836,15.9161411047,55.84,-12.12,57.1401785086,130.28
2020-03-07 21:30:00,54.4040681577,-5.5700256866,54.6884614728,-13.9259318423,-5.1700256866,14.8546539265,68.33,-0.4,68.3311707788,131.93,41.9140681577,-21.4800256866,47.0975648312,-13.9259318423,-5.1700256866,14.8546539265,55.84,-16.31,58.1732043126,130.69,51.4240681577,-27.5900256866,58.3578983795,-13.9259318423,-5.1700256866,14.8546539265,65.35,-22.42,69.0889202405,132.04,41.0440681577,0.3399743134,41.0454761632,-13.9259318423,-5.1700256866,14.8546539265,54.97,5.51,55.245461352,131.65,50.5140681577,-23.6900256866,55.7932648164,-13.9259318423,-5.1700256866,14.8546539265,64.44,-18.52,67.048519745,132.04,39.1140681577,-17.5300256866,42.8627125649,-13.9259318423,-5.1700256866,14.8546539265,53.04,-12.36,54.4610980425,130.69
2020-03-07 22:00:00,52.3861683056,-5.4652777869,52.6704840592,-12.9138316944,-4.8552777869,13.7964042931,65.3,-0.61,65.3028490956,133.04,39.7961683056,-23.6052777869,46.2703377035,-12.9138316944,-4.8552777869,13.7964042931,52.71,-18.75,55.9455681891,132.0,49.5461683056,-27.8252777869,56.824896635900004,-12.9138316944,-4.8552777869,13.7964042931,62.46,-22.97,66.5497746052,133.15,39.0461683056,-1.3452777869,39.0693362072,-12.9138316944,-4.8552777869,13.7964042931,51.96,3.51,52.0784187548,132.96,48.6061683056,-23.9752777869,54.1975418475,-12.9138316944,-4.8552777869,13.7964042931,61.52,-19.12,64.4227040724,133.15,37.2461683056,-19.7752777869,42.1703529152,-12.9138316944,-4.8552777869,13.7964042931,50.16,-14.92,52.3319405335,132.0
2020-03-07 22:30:00,49.9742014985,-6.3565667185,50.3768474188,-11.9957985015,-4.5465667185,12.8285014953,61.97,-1.81,61.9964273164,133.04,37.8442014985,-23.6865667185,44.6456832176,-11.9957985015,-4.5465667185,12.8285014953,49.84,-19.14,53.388811562,131.89,47.2642014985,-28.766566718500002,55.3301012475,-11.9957985015,-4.5465667185,12.8285014953,59.26,-24.22,64.018403604,133.15,37.1742014985,-1.4565667185,37.2027262933,-11.9957985015,-4.5465667185,12.8285014953,49.17,3.09,49.266997067,132.86,46.4042014985,-24.9465667185,52.6847331563,-11.9957985015,-4.5465667185,12.8285014953,58.4,-20.4,61.8604881972,133.15,35.4442014985,-19.5865667185,40.4959876492,-11.9957985015,-4.5465667185,12.8285014953,47.44,-15.04,49.7670091527,131.89
2020-03-07 23:00:00,47.7148683596,-8.6035161643,48.4843186294,-10.885131640400001,-4.1935161643,11.664976153,58.6,-4.41,58.7657051349,134.38,35.7948683596,-22.9835161643,42.5383899102,-10.885131640400001,-4.1935161643,11.664976153,46.68,-18.79,50.3198420109,132.9,45.1748683596,-31.3635161643,54.9948986497,-10.885131640400001,-4.1935161643,11.664976153,56.06,-27.17,62.2971307525,134.49,35.1948683596,-0.4935161643,35.1983283275,-10.885131640400001,-4.1935161643,11.664976153,46.08,3.7,46.2283073452,133.9,44.3548683596,-27.5535161643,52.2163824888,-10.885131640400001,-4.1935161643,11.664976153,55.24,-23.36,59.976221955,134.49,33.5148683596,-20.0735161643,39.066513184,-10.885131640400001,-4.1935161643,11.664976153,44.4,-15.88,47.1543677722,132.9
2020-03-07 23:30:00,46.3834683367,-7.9554295958,47.0607585468,-9.9265316633,-3.8854295958,10.659859005,56.31,-4.07,56.4568950616,134.52,34.1334683367,-24.3254295958,41.9144388691,-9.9265316633,-3.8854295958,10.659859005,44.06,-20.44,48.5703325086,133.23,43.9234683367,-30.8354295958,53.6665145979,-9.9265316633,-3.8854295958,10.659859005,53.85,-26.95,60.2173147857,134.63,33.6134683367,-1.6854295958,33.6556967919,-9.9265316633,-3.8854295958,10.659859005,43.54,2.2,43.595545644,134.25,43.1534683367,-27.0854295958,50.9494094752,-9.9265316633,-3.8854295958,10.659859005,53.08,-23.2,57.9286319535,134.63,32.0334683367,-19.6454295958,37.5777327374,-9.9265316633,-3.8854295958,10.659859005,41.96,-15.76,44.8220838427,133.23
2020-03-08 00:00:00,45.5367516612,-7.968648091,46.228725964,-9.1532483388,-3.6386480910000003,9.8499601564,54.69,-4.33,54.8611428973,134.9,33.2167516612,-24.598648091,41.3333531041,-9.1532483388,-3.6386480910000003,9.8499601564,42.37,-20.96,47.2709054282,133.64,43.1467516612,-30.978648091,53.1160881133,-9.1532483388,-3.6386480910000003,9.8499601564,52.3,-27.34,59.014960815,135.03,32.7467516612,-1.838648091,32.7983287861,-9.1532483388,-3.6386480910000003,9.8499601564,41.9,1.8,41.9386456624,134.64,42.3667516612,-27.278648091,50.3891485143,-9.1532483388,-3.6386480910000003,9.8499601564,51.52,-23.64,56.684742215200004,135.03,31.1667516612,-19.758648091,36.902175864,-9.1532483388,-3.6386480910000003,9.8499601564,40.32,-16.12,43.4229985146,133.64
2020-03-08 00:30:00,47.7769017639,-8.976078105100001,48.6127793929,-9.7630982361,-3.8560781051,10.49701984,57.54,-5.12,57.767343716,134.9,35.2369017639,-23.2160781051,42.197458792,-9.7630982361,-3.8560781051,10.49701984,45.0,-19.36,48.9878515553,133.42,45.2869017639,-31.8960781051,55.3919061764,-9.7630982361,-3.8560781051,10.49701984,55.05,-28.04,61.7798033341,135.03,34.6869017639,-0.5860781051,34.6918526678,-9.7630982361,-3.8560781051,10.49701984,44.45,3.27,44.5701177921,134.39,44.5169017639,-28.0960781051,52.6416579103,-9.7630982361,-3.8560781051,10.49701984,54.28,-24.24,59.4465810623,135.03,33.0769017639,-19.4560781051,38.3747365532,-9.7630982361,-3.8560781051,10.49701984,42.84,-15.6,45.5919466573,133.42
2020-03-08 01:00:00,47.0980183713,-8.4713224957,47.8538048574,-11.6319816287,-4.4613224957,12.458185864,58.73,-4.01,58.8667393356,133.75,35.8180183713,-23.1313224957,42.637876594,-11.6319816287,-4.4613224957,12.458185864,47.45,-18.67,50.9908952657,132.3,44.5480183713,-31.0613224957,54.3077498704,-11.6319816287,-4.4613224957,12.458185864,56.18,-26.6,62.1590894399,133.85,35.1980183713,-0.8113224957,35.2073677155,-11.6319816287,-4.4613224957,12.458185864,46.83,3.65,46.9720278464,133.28,43.7280183713,-27.3013224957,51.5509631403,-11.6319816287,-4.4613224957,12.458185864,55.36,-22.84,59.8865193512,133.85,33.4880183713,-19.3013224957,38.6521464413,-11.6319816287,-4.4613224957,12.458185864,45.12,-14.84,47.4977894222,132.3
2020-03-08 01:30:00,45.6631350721,-9.1545170653,46.5717412956,-11.7468649279,-4.5045170653,12.5809184731,57.41,-4.65,57.5980086461,134.56,34.9031350721,-23.6345170653,42.1523336812,-11.7468649279,-4.5045170653,12.5809184731,46.65,-19.13,50.4200297501,133.08,43.1631350721,-31.9545170653,53.7042585846,-11.7468649279,-4.5045170653,12.5809184731,54.91,-27.45,61.3890104172,134.66,34.3031350721,-1.1045170653,34.3209124838,-11.7468649279,-4.5045170653,12.5809184731,46.05,3.4,46.175345153,134.06,42.4131350721,-28.2245170653,50.9460242827,-11.7468649279,-4.5045170653,12.5809184731,54.16,-23.72,59.1265084374,134.66,32.6131350721,-18.4645170653,37.4773927813,-11.7468649279,-4.5045170653,12.5809184731,44.36,-13.96,46.504743844000004,133.08
2020-03-08 02:00:00,43.9324183225,-9.2153416865,44.8885275106,-11.4275816775,-4.3853416865,12.2401325443,55.36,-4.83,55.5703023206,135.26,33.2524183225,-24.6753416865,41.4076781726,-11.4275816775,-4.3853416865,12.2401325443,44.68,-20.29,49.0712390306,133.81,41.5124183225,-32.2653416865,52.5769260145,-11.4275816775,-4.3853416865,12.2401325443,52.94,-27.88,59.8325830965,135.31,32.7224183225,-1.8953416865000001,32.777263171,-11.4275816775,-4.3853416865,12.2401325443,44.15,2.49,44.2201605605,134.82,40.7324183225,-28.5053416865,49.7160377249,-11.4275816775,-4.3853416865,12.2401325443,52.16,-24.12,57.4668600151,135.31,31.1324183225,-18.9453416865,36.4438395649,-11.4275816775,-4.3853416865,12.2401325443,42.56,-14.56,44.9816318068,133.81
2020-03-08 02:30:00,43.1229683449,-9.7767988108,44.2173743438,-11.0270316551,-4.2567988108,11.8201422681,54.15,-5.52,54.4306246519,135.59,32.6629683449,-24.6067988108,40.8945479107,-11.0270316551,-4.2567988108,11.8201422681,43.69,-20.35,48.1968733426,134.11,40.7729683449,-32.9167988108,52.4018185906,-11.0270316551,-4.2567988108,11.8201422681,51.8,-28.66,59.1999628378,135.7,32.1529683449,-1.7667988108000001,32.2014743673,-11.0270316551,-4.2567988108,11.8201422681,43.18,2.49,43.2517340693,135.13,40.0129683449,-29.2167988108,49.5445150196,-11.0270316551,-4.2567988108,11.8201422681,51.04,-24.96,56.8162230353,135.7,30.5729683449,-19.7767988108,36.4119233854,-11.0270316551,-4.2567988108,11.8201422681,41.6,-15.52,44.4007927857,134.11
2020-03-08 03:00:00,41.7934681116,-10.7243888466,43.1474969486,-10.8165318884,-4.1443888466,11.5833208108,52.61,-6.58,53.0198877781,135.98,31.7734681116,-24.3043888466,40.0032072845,-10.8165318884,-4.1443888466,11.5833208108,42.59,-20.16,47.1204170185,134.39,39.5034681116,-33.9643888466,52.0970604024,-10.8165318884,-4.1443888466,11.5833208108,50.32,-29.82,58.4921772547,136.13,31.2934681116,-1.4043888466,31.3249653548,-10.8165318884,-4.1443888466,11.5833208108,42.11,2.74,42.1990485675,135.44,38.7834681116,-30.2643888466,49.1944166651,-10.8165318884,-4.1443888466,11.5833208108,49.6,-26.12,56.0572421726,136.13,29.7034681116,-19.8243888466,35.7113764926,-10.8165318884,-4.1443888466,11.5833208108,40.52,-15.68,43.4480471368,134.39
2020-03-08 03:30:00,40.6098514779,-10.4733719812,41.9386642338,-10.2901485221,-3.9833719812,11.034238032,50.9,-6.49,51.3120853211,135.46,30.6398514779,-24.3433719812,39.1331094855,-10.2901485221,-3.9833719812,11.034238032,40.93,-20.36,45.7142702009,133.88,38.3998514779,-33.6233719812,51.0399817488,-10.2901485221,-3.9833719812,11.034238032,48.69,-29.64,57.0021552224,135.61,30.1898514779,-1.5333719812000002,30.2287671249,-10.2901485221,-3.9833719812,11.034238032,40.48,2.45,40.5540737781,134.98,37.669851477899996,-29.9833719812,48.1458233467,-10.2901485221,-3.9833719812,11.034238032,47.96,-26.0,54.554207903700004,135.61,28.6298514779,-19.5033719812,34.6417365946,-10.2901485221,-3.9833719812,11.034238032,38.92,-15.52,41.9003198078,133.88
2020-03-08 04:00:00,39.8489682977,-10.608199787,41.2368060973,-9.6810317023,-3.808199787,10.4031130168,49.53,-6.8,49.9946087093,136.16,29.5589682977,-24.658199787,38.4936283501,-9.6810317023,-3.808199787,10.4031130168,39.24,-20.85,44.4353474162,134.56,37.6889682977,-33.988199787,50.7509217267,-9.6810317023,-3.808199787,10.4031130168,47.37,-30.18,56.1671549929,136.29,29.1689682977,-1.658199787,29.2160630148,-9.6810317023,-3.808199787,10.4031130168,38.85,2.15,38.9094461539,135.6,36.9589682977,-30.328199787,47.8096751709,-9.6810317023,-3.808199787,10.4031130168,46.64,-26.52,53.6525861446,136.29,27.6789682977,-20.408199787,34.3892411165,-9.6810317023,-3.808199787,10.4031130168,37.36,-16.6,40.8818981947,134.56
2020-03-08 04:30:00,39.0866014189,-10.7318346574,40.5331307154,-9.4333985811,-3.6918346574000003,10.1300864719,48.52,-7.04,49.0280735905,136.08,28.9166014189,-24.8018346574,38.095942566,-9.4333985811,-3.6918346574000003,10.1300864719,38.35,-21.11,43.776187591,134.49,36.9766014189,-34.0718346574,50.280801201,-9.4333985811,-3.6918346574000003,10.1300864719,46.41,-30.38,55.4692031672,136.18,28.5466014189,-1.8218346574000002,28.604676787,-9.4333985811,-3.6918346574000003,10.1300864719,37.98,1.87,38.0260082049,135.48,36.2866014189,-30.4518346574,47.3712114742,-9.4333985811,-3.6918346574000003,10.1300864719,45.72,-26.76,52.9756170327,136.18,27.0466014189,-21.0118346574,34.2493188835,-9.4333985811,-3.6918346574000003,10.1300864719,36.48,-17.32,40.3828280337,134.49
2020-03-08 05:00:00,39.0740016091,-10.7029235095,40.5133332793,-9.2159983909,-3.6329235095,9.9061980379,48.29,-7.07,48.8048050913,136.08,28.4940016091,-24.7929235095,37.7703214687,-9.2159983909,-3.6329235095,9.9061980379,37.71,-21.16,43.241064973,134.49,36.9640016091,-34.0429235095,50.2519457935,-9.2159983909,-3.6329235095,9.9061980379,46.18,-30.41,55.2934037657,136.18,28.1440016091,-1.8429235095,28.2042761587,-9.2159983909,-3.6329235095,9.9061980379,37.36,1.79,37.4028568428,135.48,36.2240016091,-30.3929235095,47.285389837,-9.2159983909,-3.6329235095,9.9061980379,45.44,-26.76,52.7341559144,136.18,26.6640016091,-21.4729235095,34.235295031,-9.2159983909,-3.6329235095,9.9061980379,35.88,-17.84,40.0704379811,134.49
2020-03-08 05:30:00,39.7000016475,-5.2016505004,40.0393219066,-9.3999983525,-3.6616505004,10.0879955102,49.1,-1.54,49.1241447763,135.99,28.7800016475,-24.1816505004,37.590433833,-9.3999983525,-3.6616505004,10.0879955102,38.18,-20.52,43.3449281924,134.9,37.2100016475,-37.3916505004,52.7514904979,-9.3999983525,-3.6616505004,10.0879955102,46.61,-33.73,57.5343810256,136.18,28.4000016475,-1.1316505004,28.4225390568,-9.3999983525,-3.6616505004,10.0879955102,37.8,2.5300000000000002,37.8845733776,135.94,36.5600016475,-34.3016505004,50.1321947207,-9.3999983525,-3.6616505004,10.0879955102,45.96,-30.64,55.2370455401,136.18,26.9200016475,-20.3816505004,33.7653397114,-9.3999983525,-3.6616505004,10.0879955102,36.32,-16.72,39.9837567019,134.9
2020-03-08 06:00:00,40.1342345684,3.1004391688,40.2538135762,-9.6357654316,-3.6695608312,10.3108511844,49.77,6.77,50.2283366239,134.89,29.1042345684,-23.5895608312,37.4636337002,-9.6357654316,-3.6695608312,10.3108511844,38.74,-19.92,43.5613819799,134.57,37.1342345684,-41.2595608312,55.5094833066,-9.6357654316,-3.6695608312,10.3108511844,46.77,-37.59,60.0036748875,135.0,28.7142345684,-0.6295608312000001,28.7211353134,-9.6357654316,-3.6695608312,10.3108511844,38.35,3.04,38.4703015325,135.61,36.4442345684,-38.3495608312,52.9043575637,-9.6357654316,-3.6695608312,10.3108511844,46.08,-34.68,57.6720799001,135.0,27.1642345684,-18.9095608312,33.0978417803,-9.6357654316,-3.6695608312,10.3108511844,36.8,-15.24,39.8308624059,134.57
2020-03-08 06:30:00,41.4671012959,3.6371084193,41.6263023524,-10.4128987041,-3.9328915807,11.130862303,51.88,7.57,52.4293744002,134.44,30.3971012959,-23.502891580700002,38.4235563144,-10.4128987041,-3.9328915807,11.130862303,40.81,-19.57,45.2597061413,134.18,38.3571012959,-40.3428915807,55.667011065,-10.4128987041,-3.9328915807,11.130862303,48.77,-36.41,60.8621475139,134.54,29.9571012959,-0.7128915807,29.9655824648,-10.4128987041,-3.9328915807,11.130862303,40.37,3.22,40.4982135408,135.21,37.6671012959,-37.4128915807,53.0898764027,-10.4128987041,-3.9328915807,11.130862303,48.08,-33.48,58.5883674461,134.54,28.3871012959,-18.4128915807,33.8358108569,-10.4128987041,-3.9328915807,11.130862303,38.8,-14.48,41.4138913892,134.18
2020-03-08 07:00:00,41.7230174746,4.8006792224,41.9982941104,-11.1969825254,-4.0993207776,11.9237933776,52.92,8.9,53.6631754558,134.37,30.9230174746,-24.0893207776,39.1985763168,-11.1969825254,-4.0993207776,11.9237933776,42.12,-19.99,46.6228967354,134.27,38.5630174746,-39.2693207776,55.0380402184,-11.1969825254,-4.0993207776,11.9237933776,49.76,-35.17,60.9342801713,134.47,30.4530174746,-1.1893207776,30.4762326613,-11.1969825254,-4.0993207776,11.9237933776,41.65,2.91,41.7515341036,135.3,37.8430174746,-36.2993207776,52.4379124347,-11.1969825254,-4.0993207776,11.9237933776,49.04,-32.2,58.6665287877,134.47,28.8830174746,-19.4193207776,34.8042916593,-11.1969825254,-4.0993207776,11.9237933776,40.08,-15.32,42.9081437492,134.27
2020-03-08 07:30:00,42.1803841239,4.4572364283,42.4152303002,-11.4896158761,-4.2227635717,12.2410377486,53.67,8.68,54.3673734882,134.03,31.8003841239,-23.1627635717,39.3418104147,-11.4896158761,-4.2227635717,12.2410377486,43.29,-18.94,47.2519597477,133.84,38.9703841239,-39.3427635717,55.3763838132,-11.4896158761,-4.2227635717,12.2410377486,50.46,-35.12,61.4786629653,134.14,31.2803841239,-0.45276357170000003,31.283660684,-11.4896158761,-4.2227635717,12.2410377486,42.77,3.77,42.9358335193,134.84,38.2303841239,-36.3827635717,52.7756360016,-11.4896158761,-4.2227635717,12.2410377486,49.72,-32.16,59.2143901429,134.14,29.6703841239,-17.9427635717,34.6738295931,-11.4896158761,-4.2227635717,12.2410377486,41.16,-13.72,43.3864494975,133.84
2020-03-08 08:00:00,46.2452339917,5.6716319784,46.5917275516,-11.0847660083,-4.1183680216,11.8251001104,57.33,9.79,58.159891678,133.84,33.2852339917,-22.4083680216,40.1253256594,-11.0847660083,-4.1183680216,11.8251001104,44.37,-18.29,47.9918847307,133.73,42.8552339917,-38.0483680216,57.3083710254,-11.0847660083,-4.1183680216,11.8251001104,53.94,-33.93,63.7241594688,133.97,32.7452339917,0.27163197840000003,32.7463606085,-11.0847660083,-4.1183680216,11.8251001104,43.83,4.39,44.0493019241,134.71,42.1152339917,-34.9983680216,54.7592795638,-11.0847660083,-4.1183680216,11.8251001104,53.2,-30.88,61.5127173843,133.97,31.1152339917,-18.4783680216,36.1885046817,-11.0847660083,-4.1183680216,11.8251001104,42.2,-14.36,44.5763345285,133.73
2020-03-08 08:30:00,47.9462005266,6.1985574985,48.3452196189,-11.2437994734,-4.1814425015,11.9961447137,59.19,10.38,60.0932650136,132.81,35.4762005266,-20.7514425015,41.0996735959,-11.2437994734,-4.1814425015,11.9961447137,46.72,-16.57,49.571395986,132.6,44.4362005266,-36.9114425015,57.7670364895,-11.2437994734,-4.1814425015,11.9961447137,55.68,-32.73,64.5872688693,132.92,34.8462005266,1.5685574985000001,34.8814859741,-11.2437994734,-4.1814425015,11.9961447137,46.09,5.75,46.4472884031,133.59,43.6362005266,-33.8614425015,55.2332805895,-11.2437994734,-4.1814425015,11.9961447137,54.88,-29.68,62.3916404657,132.92,33.1162005266,-16.5014425015,36.9997343497,-11.2437994734,-4.1814425015,11.9961447137,44.36,-12.32,46.0390269228,132.6
2020-03-08 09:00:00,49.3088174075,6.3269882458,49.7130793091,-10.8011825925,-4.1730117542,11.5792734011,60.11,10.5,61.0201778103,133.23,37.3688174075,-19.3230117542,42.06907769,-10.8011825925,-4.1730117542,11.5792734011,48.17,-15.15,50.496251346,132.89,45.7688174075,-37.0030117542,58.8558198122,-10.8011825925,-4.1730117542,11.5792734011,56.57,-32.83,65.4062214166,133.34,36.6988174075,3.0469882458,36.8250911266,-10.8011825925,-4.1730117542,11.5792734011,47.5,7.22,48.045586686,133.86,44.9988174075,-33.9330117542,56.3590529976,-10.8011825925,-4.1730117542,11.5792734011,55.8,-29.76,63.24,133.34,34.9188174075,-14.3330117542,37.7459803831,-10.8011825925,-4.1730117542,11.5792734011,45.72,-10.16,46.835285843,132.89
2020-03-08 09:30:00,51.8823342069,7.909270201,52.4817411856,-8.9576657931,-3.770729799,9.7189598043,60.84,11.68,61.9510129054,133.01,38.7323342069,-18.340729799,42.8552923532,-8.9576657931,-3.770729799,9.7189598043,47.69,-14.57,49.8660305218,132.74,48.3023342069,-35.330729799,59.8445984026,-8.9576657931,-3.770729799,9.7189598043,57.26,-31.56,65.3815050301,133.12,38.0523342069,3.949270201,38.2567232486,-8.9576657931,-3.770729799,9.7189598043,47.01,7.72,47.6396735925,133.71,47.4823342069,-32.250729799,57.3993173679,-8.9576657931,-3.770729799,9.7189598043,56.44,-28.48,63.2185415839,133.12,36.2423342069,-17.170729799,40.1041238602,-8.9576657931,-3.770729799,9.7189598043,45.2,-13.4,47.1444588472,132.74
2020-03-08 10:00:00,52.4600676166,9.4074368852,53.2968907451,-6.9299323834,-3.3025631148,7.6766454891,59.39,12.71,60.7348022142,132.78,39.1000676166,-17.7225631148,42.9290639425,-6.9299323834,-3.3025631148,7.6766454891,46.03,-14.42,48.2358507751,132.6,48.9400676166,-33.6725631148,59.4051489775,-6.9299323834,-3.3025631148,7.6766454891,55.87,-30.37,63.5908311001,132.88,38.4800676166,4.4774368852,38.7396830762,-6.9299323834,-3.3025631148,7.6766454891,45.41,7.78,46.071645293,133.56,48.0700676166,-30.6225631148,56.9953750087,-6.9299323834,-3.3025631148,7.6766454891,55.0,-27.32,61.4115819695,132.88,36.6700676166,-16.5825631148,40.2451892586,-6.9299323834,-3.3025631148,7.6766454891,43.6,-13.28,45.5776085375,132.6
2020-03-08 10:30:00,54.9288842142,11.4620565244,56.1120402479,-7.9211157858,-3.4779434756,8.6510211022,62.85,14.94,64.6012855909,132.06,40.0288842142,-18.3179434756,44.0211156675,-7.9211157858,-3.4779434756,8.6510211022,47.95,-14.84,50.1939050085,132.21,51.2188842142,-31.2679434756,60.008819263,-7.9211157858,-3.4779434756,8.6510211022,59.14,-27.79,65.343888008,132.17,39.3488842142,3.7920565244,39.5311823955,-7.9211157858,-3.4779434756,8.6510211022,47.27,7.27,47.8257859319,133.17,50.2788842142,-28.1979434756,57.6462506506,-7.9211157858,-3.4779434756,8.6510211022,58.2,-24.72,63.2322575906,132.17,37.5188842142,-14.1579434756,40.1012971877,-7.9211157858,-3.4779434756,8.6510211022,45.44,-10.68,46.6782176181,132.21
