Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-08 11:00:00,57.2598844908,12.5048747348,58.6094383528,-8.6801155092,-3.6151252652,9.402847225,65.94,16.12,67.8817943192,131.67,41.5298844908,-17.8951252652,45.2213092919,-8.6801155092,-3.6151252652,9.402847225,50.21,-14.28,52.2011733585,131.89,53.3798844908,-30.0351252652,61.2496597374,-8.6801155092,-3.6151252652,9.402847225,62.06,-26.42,67.4496849511,131.77,40.7898844908,4.1448747348,40.9999349187,-8.6801155092,-3.6151252652,9.402847225,49.47,7.76,50.0749288567,132.85,52.4798844908,-26.8951252652,58.9702131521,-8.6801155092,-3.6151252652,9.402847225,61.16,-23.28,65.4408435153,131.77,38.9198844908,-15.1751252652,41.7736978922,-8.6801155092,-3.6151252652,9.402847225,47.6,-11.56,48.9836054206,131.89
2020-03-08 11:30:00,58.7616683644,11.8503509661,59.9446785544,-9.6683316356,-4.0796490339,10.493815934,68.43,15.93,70.2597309986,131.51,44.6516683644,-16.2696490339,47.5233938962,-9.6683316356,-4.0796490339,10.493815934,54.32,-12.19,55.6709843635,131.51,54.7316683644,-30.6296490339,62.7194620664,-9.6683316356,-4.0796490339,10.493815934,64.4,-26.55,69.6581832953,131.62,43.7916683644,5.6703509661,44.157254197,-9.6683316356,-4.0796490339,10.493815934,53.46,9.75,54.3418264323,132.47,53.8116683644,-27.4396490339,60.4038905309,-9.6683316356,-4.0796490339,10.493815934,63.48,-23.36,67.6417031128,131.62,41.8116683644,-14.2396490339,44.1699356579,-9.6683316356,-4.0796490339,10.493815934,51.48,-10.16,52.4730025823,131.51
2020-03-08 12:00:00,57.4752011693,11.656684083,58.6453496303,-8.5547988307,-3.923315917,9.4115349874,66.03,15.58,67.8431816766,132.14,44.6152011693,-16.453315917,47.5523688163,-8.5547988307,-3.923315917,9.4115349874,53.17,-12.53,54.62645696,132.11,53.5852011693,-31.153315917,61.9830854103,-8.5547988307,-3.923315917,9.4115349874,62.14,-27.23,67.8443254812,132.25,43.7652011693,5.626684083,44.125416793,-8.5547988307,-3.923315917,9.4115349874,52.32,9.55,53.184442274,133.07,52.6852011693,-27.963315917,59.6462694502,-8.5547988307,-3.923315917,9.4115349874,61.24,-24.04,65.7895067621,132.25,41.8052011693,-14.203315917,44.1521123826,-8.5547988307,-3.923315917,9.4115349874,50.36,-10.28,51.398521379499996,132.11
2020-03-08 12:30:00,58.7322346252,13.1209358692,60.1800161362,-4.8077653748,-2.7290641308,5.5283269557,63.54,15.85,65.4870529189,132.14,43.2122346252,-15.0790641308,45.7676238881,-4.8077653748,-2.7290641308,5.5283269557,48.02,-12.35,49.5826875028,132.11,54.9622346252,-29.7490641308,62.496832333,-4.8077653748,-2.7290641308,5.5283269557,59.77,-27.02,65.5936986303,132.25,42.5022346252,6.9609358692,43.0684870446,-4.8077653748,-2.7290641308,5.5283269557,47.31,9.69,48.2921546423,133.07,54.0722346252,-26.6490641308,60.2824947759,-4.8077653748,-2.7290641308,5.5283269557,58.88,-23.92,63.5532910241,132.25,40.5922346252,-12.4490641308,42.4583173195,-4.8077653748,-2.7290641308,5.5283269557,45.4,-9.72,46.428853098,132.11
2020-03-08 13:00:00,59.0520847577,12.4027931526,60.3405170033,-7.0879152423,-3.3572068474,7.8427916138,66.14,15.76,67.9917436164,131.92,43.7320847577,-15.8072068474,46.5012153128,-7.0879152423,-3.3572068474,7.8427916138,50.82,-12.45,52.3227952235,131.92,55.1620847577,-30.3572068474,62.9636053795,-7.0879152423,-3.3572068474,7.8427916138,62.25,-27.0,67.8532423691,132.03,42.9420847577,6.2327931526,43.3920540401,-7.0879152423,-3.3572068474,7.8427916138,50.03,9.59,50.9408382342,132.89,54.2720847577,-27.1972068474,60.7054136321,-7.0879152423,-3.3572068474,7.8427916138,61.36,-23.84,65.8285287698,132.03,41.0320847577,-13.1972068474,43.1021837978,-7.0879152423,-3.3572068474,7.8427916138,48.12,-9.84,49.1157815778,131.92
2020-03-08 13:30:00,56.3323680483,13.1446508553,57.8456354104,-3.6876319517000002,-2.6853491447,4.5617682361,60.02,15.83,62.0724520218,132.25,41.9823680483,-16.2953491447,45.0339608594,-3.6876319517000002,-2.6853491447,4.5617682361,45.67,-13.61,47.6548108799,132.31,52.7323680483,-29.8853491447,60.612183045,-3.6876319517000002,-2.6853491447,4.5617682361,56.42,-27.2,62.6343068933,132.34,41.3623680483,5.8646508553,41.7760651596,-3.6876319517000002,-2.6853491447,4.5617682361,45.05,8.55,45.8541710207,133.29,51.8323680483,-26.8053491447,58.3534156692,-3.6876319517000002,-2.6853491447,4.5617682361,55.52,-24.12,60.5330058728,132.34,39.552368048299996,-14.3253491447,42.0666785752,-3.6876319517000002,-2.6853491447,4.5617682361,43.24,-11.64,44.779316654,132.31
2020-03-08 14:00:00,55.7791349009,12.4363721265,57.1487116387,-4.8108650991,-3.0136278735,5.6768279841,60.59,15.45,62.5287981653,132.52,41.8091349009,-17.4036278735,45.2867532985,-4.8108650991,-3.0136278735,5.6768279841,46.62,-14.39,48.7903320341,132.63,52.1591349009,-30.7736278735,60.5606433759,-4.8108650991,-3.0136278735,5.6768279841,56.97,-27.76,63.3734842028,132.63,41.1491349009,4.8863721265,41.4382424296,-4.8108650991,-3.0136278735,5.6768279841,45.96,7.9,46.6340176266,133.63,51.3091349009,-27.6936278735,58.3057831529,-4.8108650991,-3.0136278735,5.6768279841,56.12,-24.68,61.3070697391,132.63,39.3491349009,-16.5336278735,42.6815565334,-4.8108650991,-3.0136278735,5.6768279841,44.16,-13.52,46.1832870203,132.63
2020-03-08 14:30:00,55.5141182722,11.341904464,56.6608870775,-6.0058817278,-3.288095536,6.8470568555,61.52,14.63,63.2356489648,132.96,41.3541182722,-18.088095536,45.1369283203,-6.0058817278,-3.288095536,6.8470568555,47.36,-14.8,49.6186416582,133.02,51.8441182722,-32.008095536,60.9288993768,-6.0058817278,-3.288095536,6.8470568555,57.85,-28.72,64.5868477323,133.07,40.6741182722,4.301904464,40.900981397,-6.0058817278,-3.288095536,6.8470568555,46.68,7.59,47.2930280274,134.0,50.9941182722,-28.928095536,58.6279354037,-6.0058817278,-3.288095536,6.8470568555,57.0,-25.64,62.501276787,133.07,38.8741182722,-14.208095536,41.3892141772,-6.0058817278,-3.288095536,6.8470568555,44.88,-10.92,46.1894013817,133.02
2020-03-08 15:00:00,54.4010350841,11.5548749444,55.614636142,-4.1389649159,-2.9651250556,5.091463166,58.54,14.52,60.3138624198,132.89,41.0110350841,-18.0051250556,44.7893907855,-4.1389649159,-2.9651250556,5.091463166,45.15,-15.04,47.5891174535,132.93,50.8910350841,-31.8551250556,60.0387078828,-4.1389649159,-2.9651250556,5.091463166,55.03,-28.89,62.1524979385,132.99,40.3910350841,4.3848749444,40.6283502427,-4.1389649159,-2.9651250556,5.091463166,44.53,7.35,45.1325093475,134.0,50.0610350841,-28.8051250556,57.756752533,-4.1389649159,-2.9651250556,5.091463166,54.2,-25.84,60.0445301422,132.99,38.6210350841,-12.5651250556,40.6136272528,-4.1389649159,-2.9651250556,5.091463166,42.76,-9.6,43.8243950329,132.93
2020-03-08 15:30:00,55.3057517942,11.1079332922,56.4102150638,-5.8142482058,-3.2720667078,6.6717241204,61.12,14.38,62.788842958000004,132.89,41.1657517942,-18.3420667078,45.067177989,-5.8142482058,-3.2720667078,6.6717241204,46.98,-15.07,49.337868823,132.93,51.6557517942,-32.2320667078,60.886967552,-5.8142482058,-3.2720667078,6.6717241204,57.47,-28.96,64.3543510573,132.99,40.5157517942,4.0679332922,40.719457569,-5.8142482058,-3.2720667078,6.6717241204,46.33,7.34,46.9078298368,134.0,50.8257517942,-29.1120667078,58.5727707509,-5.8142482058,-3.2720667078,6.6717241204,56.64,-25.84,62.2558848624,132.99,38.7057517942,-12.8720667078,40.7900149949,-5.8142482058,-3.2720667078,6.6717241204,44.52,-9.6,45.5432805143,132.93
2020-03-08 16:00:00,56.9722016958,10.5387496587,57.9387349744,-9.447798304199999,-4.1612503413,10.3236087295,66.42,14.7,68.0272474822,132.56,42.4722016958,-18.8912503413,46.4840537856,-9.447798304199999,-4.1612503413,10.3236087295,51.92,-14.73,53.9690587281,132.65,53.0522016958,-32.5312503413,62.2319721167,-9.447798304199999,-4.1612503413,10.3236087295,62.5,-28.37,68.6375035968,132.68,41.6722016958,3.4287496587,41.8130209193,-9.447798304199999,-4.1612503413,10.3236087295,51.12,7.59,51.6803879629,133.64,52.2322016958,-29.3612503413,59.9189946143,-9.447798304199999,-4.1612503413,10.3236087295,61.68,-25.2,66.6292908562,132.68,39.7922016958,-16.9612503413,43.2562519058,-9.447798304199999,-4.1612503413,10.3236087295,49.24,-12.8,50.8764935899,132.65
2020-03-08 16:30:00,58.4740178515,10.8777246225,59.4771860183,-11.3959821485,-4.8322753775,12.3781781557,69.87,15.71,71.6143910119,131.81,45.1740178515,-18.8522753775,48.949976259,-11.3959821485,-4.8322753775,12.3781781557,56.57,-14.02,58.281431863,131.97,54.3640178515,-31.7222753775,62.9424275992,-11.3959821485,-4.8322753775,12.3781781557,65.76,-26.89,71.0454059035,131.92,44.2440178515,3.2677246225,44.3645256917,-11.3959821485,-4.8322753775,12.3781781557,55.64,8.1,56.2265026478,132.91,53.5240178515,-28.5122753775,60.6446232915,-11.3959821485,-4.8322753775,12.3781781557,64.92,-23.68,69.1038985876,131.92,42.2840178515,-16.6322753775,45.437547798,-11.3959821485,-4.8322753775,12.3781781557,53.68,-11.8,54.961644808,131.97
2020-03-08 17:00:00,59.0361842016,9.9413914217,59.8673726539,-13.8238157984,-5.2486085783,14.7866755979,72.86,15.19,74.4265792577,131.63,46.0761842016,-17.9386085783,49.4450040783,-13.8238157984,-5.2486085783,14.7866755979,59.9,-12.69,61.2294545133,131.62,54.7761842016,-32.4686085783,63.676062211,-13.8238157984,-5.2486085783,14.7866755979,68.6,-27.22,73.8030378779,131.75,45.0461842016,4.0613914217,45.22890239,-13.8238157984,-5.2486085783,14.7866755979,58.87,9.31,59.6016191055,132.55,53.9361842016,-29.2086085783,61.3372218258,-13.8238157984,-5.2486085783,14.7866755979,67.76,-23.96,71.8714073885,131.75,42.9361842016,-15.9686085783,45.8095227406,-13.8238157984,-5.2486085783,14.7866755979,56.76,-10.72,57.7634486505,131.62
2020-03-08 17:30:00,60.9343177375,10.7774199984,61.8800764378,-16.2456822625,-6.0125800016,17.3226242368,77.18,16.79,78.9851663289,130.77,48.0543177375,-18.1025800016,51.3509576924,-16.2456822625,-6.0125800016,17.3226242368,64.3,-12.09,65.4267384179,130.92,56.4443177375,-31.1525800016,64.4704912778,-16.2456822625,-6.0125800016,17.3226242368,72.69,-25.14,76.9146000445,130.89,46.8943177375,3.7174199984,47.0414311805,-16.2456822625,-6.0125800016,17.3226242368,63.14,9.73,63.8853073875,131.82,55.5143177375,-27.8525800016,62.1096263602,-16.2456822625,-6.0125800016,17.3226242368,71.76,-21.84,75.0098873483,130.89,44.7143177375,-16.0925800016,47.5220090257,-16.2456822625,-6.0125800016,17.3226242368,60.96,-10.08,61.7877657793,130.92
2020-03-08 18:00:00,62.8067345739,11.5846495975,63.8661883482,-18.4932654261,-6.5853504025,19.6307846518,81.3,18.17,83.3056954836,130.77,49.1467345739,-18.7053504025,52.5860404761,-18.4932654261,-6.5853504025,19.6307846518,67.64,-12.12,68.7172758482,131.09,58.0767345739,-30.2853504025,65.4989278368,-18.4932654261,-6.5853504025,19.6307846518,76.57,-23.7,80.1539450058,130.89,47.8967345739,3.1546495975,48.0005103819,-18.4932654261,-6.5853504025,19.6307846518,66.39,9.74,67.100668402,131.97,57.1867345739,-26.9053504025,63.1998456604,-18.4932654261,-6.5853504025,19.6307846518,75.68,-20.32,78.3604798352,130.89,45.6667345739,-16.1453504025,48.436793724,-18.4932654261,-6.5853504025,19.6307846518,64.16,-9.56,64.868322007,131.09
2020-03-08 18:30:00,65.8734845691,13.1900137843,67.1810422136,-19.4965154309,-6.9099862157,20.6848259227,85.37,20.1,87.7043151732,129.92,51.4334845691,-18.0299862157,54.5021443418,-19.4965154309,-6.9099862157,20.6848259227,70.93,-11.12,71.7963738639,130.39,60.9434845691,-28.3099862157,67.1979436512,-19.4965154309,-6.9099862157,20.6848259227,80.44,-21.4,83.2379336601,130.05,50.0834845691,3.6700137843,50.2177700397,-19.4965154309,-6.9099862157,20.6848259227,69.58,10.58,70.379775504,131.29,59.9834845691,-24.8699862157,64.9348491599,-19.4965154309,-6.9099862157,20.6848259227,79.48,-17.96,81.4839370674,130.05,47.7834845691,-16.0699862157,50.4133499634,-19.4965154309,-6.9099862157,20.6848259227,67.28,-9.16,67.9006921909,130.39
2020-03-08 19:00:00,65.9490173111,12.770662293600001,67.1741222474,-19.4509826889,-6.9393377064,20.6517586507,85.4,19.71,87.6449890182,130.56,52.8090173111,-17.6293377064,55.6739243931,-19.4509826889,-6.9393377064,20.6517586507,72.26,-10.69,73.0464489212,130.9,61.0090173111,-29.1093377064,67.5977346881,-19.4509826889,-6.9393377064,20.6517586507,80.46,-22.17,83.458495673,130.69,51.4390173111,4.2406622936,51.6135226333,-19.4509826889,-6.9393377064,20.6517586507,70.89,11.18,71.7661793605,131.81,60.0690173111,-25.6593377064,65.3198932351,-19.4509826889,-6.9393377064,20.6517586507,79.52,-18.72,81.6937500669,130.69,49.1090173111,-15.6193377064,51.5330892888,-19.4509826889,-6.9393377064,20.6517586507,68.56,-8.68,69.107278922,130.9
2020-03-08 19:30:00,64.8287170835,12.2486207274,65.9756869491,-19.3712829165,-6.7313792726,20.5075124953,84.2,18.98,86.3126896812,130.81,51.3287170835,-18.9613792726,54.7190195577,-19.3712829165,-6.7313792726,20.5075124953,70.7,-12.23,71.7500027875,131.21,59.9487170835,-29.6713792726,66.8897557769,-19.3712829165,-6.7313792726,20.5075124953,79.32,-22.94,82.5706122056,130.91,49.9987170835,2.9886207274,50.0879582719,-19.3712829165,-6.7313792726,20.5075124953,69.37,9.72,70.0476644864,132.11,59.0687170835,-26.2513792726,64.639370755,-19.3712829165,-6.7313792726,20.5075124953,78.44,-19.52,80.8323202686,130.91,47.7487170835,-16.6913792726,50.5820336201,-19.3712829165,-6.7313792726,20.5075124953,67.12,-9.96,67.8549629725,131.21
2020-03-08 20:00:00,62.6624340063,11.4121916981,63.6931609747,-18.1675659937,-6.3778083019,19.2545291522,80.83,17.79,82.7645636731,130.18,49.3224340063,-19.6278083019,53.0843984146,-18.1675659937,-6.3778083019,19.2545291522,67.49,-13.25,68.7783585149,130.61,57.9924340063,-30.0878083019,65.3329825615,-18.1675659937,-6.3778083019,19.2545291522,76.16,-23.71,79.7653414711,130.29,48.0824340063,2.1121916981,48.1288044079,-18.1675659937,-6.3778083019,19.2545291522,66.25,8.49,66.7917854231,131.51,57.0324340063,-26.7378083019,62.9889587267,-18.1675659937,-6.3778083019,19.2545291522,75.2,-20.36,77.90744252,130.29,45.8724340063,-17.1378083019,48.9692217118,-18.1675659937,-6.3778083019,19.2545291522,64.04,-10.76,64.9376562558,130.61
2020-03-08 20:30:00,60.6588840461,5.5391413535,60.9112657942,-17.2411159539,-6.0808586465,18.2820382128,77.9,11.62,78.7618841826,130.41,47.2288840461,-20.9908586465,51.6834948021,-17.2411159539,-6.0808586465,18.2820382128,64.47,-14.91,66.1716631195,130.35,57.0388840461,-18.5208586465,59.9704635486,-17.2411159539,-6.0808586465,18.2820382128,74.28,-12.44,75.3144873182,130.53,46.1088840461,0.7291413535,46.1146488124,-17.2411159539,-6.0808586465,18.2820382128,63.35,6.8100000000000005,63.7149794005,131.29,55.3988840461,-32.5608586465,64.2592084401,-17.2411159539,-6.0808586465,18.2820382128,72.64,-26.48,77.3159750634,130.53,43.9588840461,-17.3208586465,47.2482341557,-17.2411159539,-6.0808586465,18.2820382128,61.2,-11.24,62.2236096671,130.35
2020-03-08 21:00:00,58.0183338327,3.4360349866,58.1199913726,-16.2616661673,-5.7139650134,17.2363332154,74.28,9.15,74.8414383881,131.15,45.2083338327,-21.7939650134,50.1873525794,-16.2616661673,-5.7139650134,17.2363332154,61.47,-16.08,63.5383923309,130.93,54.6883338327,-18.5739650134,57.7564371626,-16.2616661673,-5.7139650134,17.2363332154,70.95,-12.86,72.1060475966,131.27,44.1683338327,0.0760349866,44.1683992791,-16.2616661673,-5.7139650134,17.2363332154,60.43,5.79,60.7067459184,131.86,52.9783338327,-34.9939650134,63.4923731092,-16.2616661673,-5.7139650134,17.2363332154,69.24,-29.28,75.1764324772,131.27,42.1383338327,-17.9139650134,45.7880914725,-16.2616661673,-5.7139650134,17.2363332154,58.4,-12.2,59.6607073374,130.93
2020-03-08 21:30:00,55.480617027,1.5798541399000001,55.5031062626,-15.449382973,-5.4101458601,16.3692734254,70.93,6.99,71.2735925852,131.93,43.320617027,-21.7301458601,48.4651947144,-15.449382973,-5.4101458601,16.3692734254,58.77,-16.32,60.9938955962,131.46,52.290617027,-20.6401458601,56.2167612922,-15.449382973,-5.4101458601,16.3692734254,67.74,-15.23,69.4309765162,132.05,42.350617027,0.2798541399,42.3515416591,-15.449382973,-5.4101458601,16.3692734254,57.8,5.69,58.0793947971,132.41,50.710617027,-37.3701458601,62.9928129302,-15.449382973,-5.4101458601,16.3692734254,66.16,-31.96,73.4750787682,132.05,40.390617027,-17.8901458601,44.1753241382,-15.449382973,-5.4101458601,16.3692734254,55.84,-12.48,57.2176196639,131.46
2020-03-08 22:00:00,52.8729172138,1.1866436897,52.8862316481,-14.1670827862,-5.0433563103,15.0380077652,67.04,6.23,67.3288533988,132.96,40.5529172138,-23.3133563103,46.776614638,-14.1670827862,-5.0433563103,15.0380077652,54.72,-18.27,57.6894383748,132.58,49.8629172138,-21.3933563103,54.2585127633,-14.1670827862,-5.0433563103,15.0380077652,64.03,-16.35,66.0845170974,133.1,39.7229172138,-0.9233563103,39.7336474395,-14.1670827862,-5.0433563103,15.0380077652,53.89,4.12,54.0472617253,133.56,48.3529172138,-38.4833563103,61.7978423247,-14.1670827862,-5.0433563103,15.0380077652,62.52,-33.44,70.9012270698,133.1,37.9129172138,-19.2833563103,42.5351280972,-14.1670827862,-5.0433563103,15.0380077652,52.08,-14.24,53.9917030663,132.58
2020-03-08 22:30:00,49.7050505244,0.3342498996,49.7061743712,-12.7449494756,-4.6557501004,13.5687046594,62.45,4.99,62.6490430893,133.48,38.7650505244,-23.3857501004,45.2727561555,-12.7449494756,-4.6557501004,13.5687046594,51.51,-18.73,54.8096068222,132.98,46.9050505244,-22.4457501004,51.9989948197,-12.7449494756,-4.6557501004,13.5687046594,59.65,-17.79,62.2463380449,133.62,38.0150505244,-0.8557501004,38.0246811243,-12.7449494756,-4.6557501004,13.5687046594,50.76,3.8,50.9020392519,133.97,45.4550505244,-39.7357501004,60.3745927872,-12.7449494756,-4.6557501004,13.5687046594,58.2,-35.08,67.9547378775,133.62,36.2550505244,-18.6557501004,40.7733454641,-12.7449494756,-4.6557501004,13.5687046594,49.0,-14.0,50.960769225,132.98
2020-03-08 23:00:00,46.634100265,-1.4440846418,46.6564538727,-12.175899735,-4.2640846418,12.9009671029,58.81,2.8200000000000003,58.8775721307,134.36,36.064100265,-23.0440846418,42.7977705599,-12.175899735,-4.2640846418,12.9009671029,48.24,-18.78,51.7666494956,133.59,44.004100265,-24.4940846418,50.3619005059,-12.175899735,-4.2640846418,12.9009671029,56.18,-20.23,59.7113498424,134.47,35.414100265,-0.3540846418,35.4158703622,-12.175899735,-4.2640846418,12.9009671029,47.59,3.91,47.7503528783,134.62,42.664100265,-42.1040846418,59.9414664064,-12.175899735,-4.2640846418,12.9009671029,54.84,-37.84,66.6280061236,134.47,33.784100265,-19.0240846418,38.7721707823,-12.175899735,-4.2640846418,12.9009671029,45.96,-14.76,48.2719297315,133.59
2020-03-08 23:30:00,44.7123669045,-1.6618827604000002,44.7432409254,-10.9576330955,-3.8918827604,11.6282618854,55.67,2.23,55.7146461893,135.6,33.9523669045,-24.0418827604,41.6025882017,-10.9576330955,-3.8918827604,11.6282618854,44.91,-20.15,49.2232729509,134.85,42.2223669045,-25.1118827604,49.1257053159,-10.9576330955,-3.8918827604,11.6282618854,53.18,-21.22,57.2573209293,135.71,33.4123669045,-0.9518827604000001,33.4259232176,-10.9576330955,-3.8918827604,11.6282618854,44.37,2.94,44.467296972,135.9,40.9223669045,-43.1718827604,59.4848852579,-10.9576330955,-3.8918827604,11.6282618854,51.88,-39.28,65.07267322,135.71,31.8823669045,-18.5318827604,36.8770389006,-10.9576330955,-3.8918827604,11.6282618854,42.84,-14.64,45.2724552018,134.85
2020-03-09 00:00:00,43.4494670324,-3.2826833302000002,43.5732968141,-10.1405329676,-3.6726833302,10.7851291931,53.59,0.39,53.5914190893,135.22,32.9694670324,-22.6626833302,40.0072864879,-10.1405329676,-3.6726833302,10.7851291931,43.11,-18.99,47.1072414815,134.19,41.0794670324,-26.5226833302,48.8976005822,-10.1405329676,-3.6726833302,10.7851291931,51.22,-22.85,56.085745961,135.33,32.4594670324,0.1673166698,32.4598982576,-10.1405329676,-3.6726833302,10.7851291931,42.6,3.84,42.7727202782,135.19,39.8194670324,-44.4326833302,59.6645062216,-10.1405329676,-3.6726833302,10.7851291931,49.96,-40.76,64.4777418959,135.33,30.8594670324,-17.7526833302,35.6014672583,-10.1405329676,-3.6726833302,10.7851291931,41.0,-14.08,43.3502756623,134.19
2020-03-09 00:30:00,46.0919839688,-2.5380476846,46.1618096723,-10.5580160312,-3.8680476846,11.2442650007,56.65,1.33,56.6656103823,134.24,35.0019839688,-22.3780476846,41.5441439908,-10.5580160312,-3.8680476846,11.2442650007,45.56,-18.51,49.1765564065,133.3,43.5719839688,-25.4780476846,50.4742379912,-10.5580160312,-3.8680476846,11.2442650007,54.13,-21.61,58.2842088391,134.36,34.4319839688,0.16195231540000002,34.4323648415,-10.5580160312,-3.8680476846,11.2442650007,44.99,4.03,45.1701339383,134.28,42.2019839688,-43.0680476846,60.2981275187,-10.5580160312,-3.8680476846,11.2442650007,52.76,-39.2,65.728666501,134.36,32.7619839688,-18.9880476846,37.8667868777,-10.5580160312,-3.8680476846,11.2442650007,43.32,-15.12,45.8828595447,133.3
2020-03-09 01:00:00,45.6730508499,-1.8488164933000002,45.7104550006,-12.4169491501,-4.4688164933,13.196626351,58.09,2.62,58.1490541626,134.0,35.6630508499,-23.3488164933,42.6265225835,-12.4169491501,-4.4688164933,13.196626351,48.08,-18.88,51.654049212,133.3,43.0830508499,-24.7588164933,49.6905248984,-12.4169491501,-4.4688164933,13.196626351,55.5,-20.29,59.0925892139,134.12,35.0330508499,-0.7788164933,35.0417066791,-12.4169491501,-4.4688164933,13.196626351,47.45,3.69,47.5932621282,134.21,41.7030508499,-42.3088164933,59.4069053499,-12.4169491501,-4.4688164933,13.196626351,54.12,-37.84,66.0366564871,134.12,33.3430508499,-17.8688164933,37.8292696579,-12.4169491501,-4.4688164933,13.196626351,45.76,-13.4,47.681627489,133.3
2020-03-09 01:30:00,44.3269173644,-2.197719638,44.3813651732,-12.5530826356,-4.537719638,13.3480628995,56.88,2.34,56.9281125631,134.27,34.7469173644,-23.897719638,42.1716643047,-12.5530826356,-4.537719638,13.3480628995,47.3,-19.36,51.1087037597,133.51,41.7869173644,-25.167719638,48.7807397914,-12.5530826356,-4.537719638,13.3480628995,54.34,-20.63,58.1242849418,134.38,34.1269173644,-1.267719638,34.1504553686,-12.5530826356,-4.537719638,13.3480628995,46.68,3.27,46.794393895,134.49,40.4069173644,-42.737719638,58.8152331523,-12.5530826356,-4.537719638,13.3480628995,52.96,-38.2,65.2993231205,134.38,32.4869173644,-19.017719638,37.644036182,-12.5530826356,-4.537719638,13.3480628995,45.04,-14.48,47.3103794109,133.51
2020-03-09 02:00:00,42.8807673962,-2.8826435659,42.9775504935,-12.4392326038,-4.5026435659,13.2290705211,55.32,1.62,55.3437150903,135.12,33.4307673962,-24.3026435659,41.3307959395,-12.4392326038,-4.5026435659,13.2290705211,45.87,-19.8,49.9609537539,134.32,40.4107673962,-26.1126435659,48.1134105583,-12.4392326038,-4.5026435659,13.2290705211,52.85,-21.61,57.0974132514,135.23,32.8507673962,-1.4226435659,32.8815576461,-12.4392326038,-4.5026435659,13.2290705211,45.29,3.08,45.3946087107,135.28,39.1207673962,-43.9826435659,58.8634638525,-12.4392326038,-4.5026435659,13.2290705211,51.56,-39.48,64.9392331338,135.23,31.2807673962,-19.1426435659,36.6732492641,-12.4392326038,-4.5026435659,13.2290705211,43.72,-14.64,46.1060516635,134.32
2020-03-09 02:30:00,42.3269837524,-3.9670070193,42.5124769717,-12.2430162476,-4.3870070193,13.0052788293,54.57,0.42,54.5716162487,135.45,33.0869837524,-23.4670070193,40.5641333234,-12.2430162476,-4.3870070193,13.0052788293,45.33,-19.08,49.1818594606,134.41,39.8969837524,-27.2470070193,48.3132352886,-12.2430162476,-4.3870070193,13.0052788293,52.14,-22.86,56.9311795065,135.55,32.5269837524,-0.5870070193,32.5322801118,-12.2430162476,-4.3870070193,13.0052788293,44.77,3.8,44.9309792905,135.4,38.5969837524,-45.1870070193,59.4272055388,-12.2430162476,-4.3870070193,13.0052788293,50.84,-40.8,65.1870048399,135.55,30.9169837524,-19.4270070193,36.5139491986,-12.2430162476,-4.3870070193,13.0052788293,43.16,-15.04,45.7054395012,134.41
2020-03-09 03:00:00,41.6077674476,-3.8047011385,41.7813602307,-11.7222325524,-4.2747011385,12.4773316793,53.33,0.47000000000000003,53.3320710267,135.95,32.3277674476,-23.8647011385,40.1821914357,-11.7222325524,-4.2747011385,12.4773316793,44.05,-19.59,48.2096525605,134.94,39.2477674476,-27.2747011385,47.7943152667,-11.7222325524,-4.2747011385,12.4773316793,50.97,-23.0,55.9190566802,136.06,31.8077674476,-0.8247011385,31.8184569388,-11.7222325524,-4.2747011385,12.4773316793,43.53,3.45,43.6665020353,135.94,37.9577674476,-45.3947011385,59.173228753,-11.7222325524,-4.2747011385,12.4773316793,49.68,-41.12,64.4899744146,136.06,30.2377674476,-18.9947011385,35.7088399637,-11.7222325524,-4.2747011385,12.4773316793,41.96,-14.72,44.467066465,134.94
2020-03-09 03:30:00,40.8949840074,-3.4023952576,41.0362767616,-11.4350159926,-4.1623952576,12.1690231749,52.33,0.76,52.3355185319,135.95,31.5749840074,-24.5023952576,39.9668235969,-11.4350159926,-4.1623952576,12.1690231749,43.01,-20.34,47.5770501397,134.94,38.5449840074,-26.9123952576,47.0105606287,-11.4350159926,-4.1623952576,12.1690231749,49.98,-22.75,54.914141166,136.06,31.0849840074,-1.3923952576,31.1161532856,-11.4350159926,-4.1623952576,12.1690231749,42.52,2.77,42.6101314243,136.01,37.3249840074,-45.0823952576,58.5284272239,-11.4350159926,-4.1623952576,12.1690231749,48.76,-40.92,63.6551961744,136.06,29.5649840074,-19.4423952576,35.3849546094,-11.4350159926,-4.1623952576,12.1690231749,41.0,-15.28,43.7547528847,134.94
2020-03-09 04:00:00,40.0971168549,-2.7829476449,40.1935763235,-11.1628831451,-3.9929476449,11.8555299757,51.26,1.21,51.2742791271,136.33,30.9071168549,-25.1929476449,39.8739825365,-11.1628831451,-3.9929476449,11.8555299757,42.07,-21.2,47.1097113131,135.52,37.7971168549,-26.4829476449,46.1515824052,-11.1628831451,-3.9929476449,11.8555299757,48.96,-22.49,53.8783973407,136.42,30.4471168549,-1.8829476449,30.5052850603,-11.1628831451,-3.9929476449,11.8555299757,41.61,2.11,41.6634636102,136.55,36.5571168549,-44.8329476449,57.8482150742,-11.1628831451,-3.9929476449,11.8555299757,47.72,-40.84,62.810062888,136.42,28.9571168549,-20.3929476449,35.4173252829,-11.1628831451,-3.9929476449,11.8555299757,40.12,-16.4,43.3425241535,135.52
2020-03-09 04:30:00,39.9221836003,-2.7396649984,40.0160781152,-10.9678163997,-3.9296649984,11.6505477801,50.89,1.19,50.9039114411,135.57,30.7921836003,-24.8996649984,39.5998975744,-10.9678163997,-3.9296649984,11.6505477801,41.76,-20.97,46.7294179292,134.79,37.6421836003,-26.2096649984,45.8680774126,-10.9678163997,-3.9296649984,11.6505477801,48.61,-22.28,53.472707992,135.68,30.3421836003,-1.8296649984000002,30.3972988873,-10.9678163997,-3.9296649984,11.6505477801,41.31,2.1,41.3633424665,135.8,36.3921836003,-44.3296649984,57.3542520313,-10.9678163997,-3.9296649984,11.6505477801,47.36,-40.4,62.2505389535,135.68,28.8321836003,-19.7296649984,34.9364350229,-10.9678163997,-3.9296649984,11.6505477801,39.8,-15.8,42.821489932,134.79
2020-03-09 05:00:00,39.7999669788,-2.5520509111000003,39.881704268600004,-11.1600330212,-3.9420509111,11.8357974982,50.96,1.3900000000000001,50.9789535004,135.36,30.9199669788,-24.6020509111,39.5133555523,-11.1600330212,-3.9420509111,11.8357974982,42.08,-20.66,46.8781612267,134.56,37.5099669788,-25.9920509111,45.6353408371,-11.1600330212,-3.9420509111,11.8357974982,48.67,-22.05,53.4319324,135.46,30.4499669788,-1.5720509111,30.4905203806,-11.1600330212,-3.9420509111,11.8357974982,41.61,2.37,41.6774399406,135.57,36.2799669788,-44.0620509111,57.0762676992,-11.1600330212,-3.9420509111,11.8357974982,47.44,-40.12,62.1302502812,135.46,28.9599669788,-19.5420509111,34.9366775928,-11.1600330212,-3.9420509111,11.8357974982,40.12,-15.6,43.0461891461,134.56
2020-03-09 05:30:00,41.4671670074,-2.8456538526,41.5646927749,-11.6428329926,-4.1256538526,12.3521892717,53.11,1.28,53.1254223513,135.26,32.4071670074,-23.4256538526,39.9873196385,-11.6428329926,-4.1256538526,12.3521892717,44.05,-19.3,48.0925410017,134.35,39.0971670074,-26.1756538526,47.0505400885,-11.6428329926,-4.1256538526,12.3521892717,50.74,-22.05,55.324046309,135.38,31.8771670074,-0.5356538526,31.8816671689,-11.6428329926,-4.1256538526,12.3521892717,43.52,3.59,43.6678199593,135.33,37.7971670074,-44.1656538526,58.131151838,-11.6428329926,-4.1256538526,12.3521892717,49.44,-40.04,63.6200848789,135.38,30.2771670074,-18.4856538526,35.4743039446,-11.6428329926,-4.1256538526,12.3521892717,41.92,-14.36,44.3113529471,134.35
2020-03-09 06:00:00,43.6555338415,-2.6829397675,43.7378989068,-12.2544661585,-4.3929397675,13.0180590193,55.91,1.71,55.93614395,134.49,33.9655338415,-22.3829397675,40.6774320941,-12.2544661585,-4.3929397675,13.0180590193,46.22,-17.99,49.5976662757,133.51,41.1755338415,-25.7229397675,48.5499147004,-12.2544661585,-4.3929397675,13.0180590193,53.43,-21.33,57.5302859371,134.59,33.3655338415,0.2070602325,33.3661763238,-12.2544661585,-4.3929397675,13.0180590193,45.62,4.6,45.8513293155,134.47,39.7855338415,-43.3529397675,58.8418736066,-12.2544661585,-4.3929397675,13.0180590193,52.04,-38.96,65.0080241201,134.59,31.7055338415,-18.6729397675,36.7956458801,-12.2544661585,-4.3929397675,13.0180590193,43.96,-14.28,46.2212072538,133.51
2020-03-09 06:30:00,49.2645007505,0.050366637000000006,49.2645264972,-14.365499249500001,-5.139633363,15.2572408971,63.63,5.19,63.8413110768,133.54,38.6545007505,-21.009633363,43.9951715796,-14.365499249500001,-5.139633363,15.2572408971,53.02,-15.87,55.3441713282,132.76,46.4145007505,-22.769633363,51.6987628808,-14.365499249500001,-5.139633363,15.2572408971,60.78,-17.63,63.285269218,133.65,37.8645007505,1.380366637,37.8896533256,-14.365499249500001,-5.139633363,15.2572408971,52.23,6.52,52.6353806864,133.69,44.9545007505,-40.099633363,60.2402501121,-14.365499249500001,-5.139633363,15.2572408971,59.32,-34.96,68.8553846841,133.65,35.9945007505,-16.339633363,39.5295800979,-14.365499249500001,-5.139633363,15.2572408971,50.36,-11.2,51.5904022082,132.76
2020-03-09 07:00:00,53.2798506005,1.0922959491,53.2910460627,-16.6101493995,-5.8577040509,17.612772633,69.89,6.95,70.2347107917,132.74,42.8498506005,-18.2677040509,46.5813128602,-16.6101493995,-5.8577040509,17.612772633,59.46,-12.41,60.741252045,131.81,50.1398506005,-21.4677040509,54.542340758899996,-16.6101493995,-5.8577040509,17.612772633,66.75,-15.61,68.5509635235,132.83,41.8298506005,3.8122959491,42.0032141826,-16.6101493995,-5.8577040509,17.612772633,58.44,9.67,59.2346393591,132.71,48.5498506005,-38.4577040509,61.936120270800004,-16.6101493995,-5.8577040509,17.612772633,65.16,-32.6,72.8600411748,132.83,39.8298506005,-16.4577040509,43.0960905592,-16.6101493995,-5.8577040509,17.612772633,56.44,-10.6,57.426767278,131.81
2020-03-09 07:30:00,57.7491672607,3.9537129736,57.8843516469,-17.4908327393,-6.1962870264,18.5559479097,75.24,10.15,75.9215391045,132.06,46.5691672607,-17.0162870264,49.580655134,-17.4908327393,-6.1962870264,18.5559479097,64.06,-10.82,64.9673456438,131.33,54.3591672607,-18.4362870264,57.400485578,-17.4908327393,-6.1962870264,18.5559479097,71.85,-12.24,72.8851157645,132.15,45.4191672607,4.8837129736,45.680974235,-17.4908327393,-6.1962870264,18.5559479097,62.91,11.08,63.8782787808,132.2,52.7091672607,-35.1562870264,63.3578789954,-17.4908327393,-6.1962870264,18.5559479097,70.2,-28.96,75.938933361,132.15,43.1891672607,-15.3962870264,45.8513884508,-17.4908327393,-6.1962870264,18.5559479097,60.68,-9.2,61.3734665796,131.33
2020-03-09 08:00:00,60.2476837035,6.5939291853,60.6074524604,-16.1123162965,-6.0760708147,17.2199121073,76.36,12.67,77.4039953749,131.59,49.5476837035,-15.4960708147,51.9143638223,-16.1123162965,-6.0760708147,17.2199121073,65.66,-9.42,66.3322847488,131.01,56.7776837035,-15.7460708147,58.9206594739,-16.1123162965,-6.0760708147,17.2199121073,72.89,-9.67,73.5286406783,131.72,48.3276837035,6.3139291853,48.7383905551,-16.1123162965,-6.0760708147,17.2199121073,64.44,12.39,65.6203146899,131.89,55.0476837035,-32.3560708147,63.8526647814,-16.1123162965,-6.0760708147,17.2199121073,71.16,-26.28,75.8576561726,131.72,46.0876837035,-12.8360708147,47.8418154245,-16.1123162965,-6.0760708147,17.2199121073,62.2,-6.76,62.5662656709,131.01
2020-03-09 08:30:00,61.9087171482,8.0441293487,62.429138036,-16.3712828518,-6.0658706513,17.4589143125,78.28,14.11,79.5415017459,131.22,50.0687171482,-14.3858706513,52.0944307125,-16.3712828518,-6.0658706513,17.4589143125,66.44,-8.32,66.9589127749,130.69,58.3487171482,-14.1858706513,60.0484114609,-16.3712828518,-6.0658706513,17.4589143125,74.72,-8.12,75.1599148483,131.34,48.8187171482,7.2741293487,49.3576752064,-16.3712828518,-6.0658706513,17.4589143125,65.19,13.34,66.5409024586,131.59,56.5887171482,-30.7058706513,64.3827104193,-16.3712828518,-6.0658706513,17.4589143125,72.96,-24.64,77.0083839592,131.34,46.5487171482,-14.2658706513,48.6857076932,-16.3712828518,-6.0658706513,17.4589143125,62.92,-8.2,63.4520795562,130.69
2020-03-09 09:00:00,62.9610670984,8.6180606304,63.5481466229,-14.6789329016,-5.6419393696,15.7258561286,77.64,14.26,78.9386926672,131.36,49.9610670984,-13.8019393696,51.8324392247,-14.6789329016,-5.6419393696,15.7258561286,64.64,-8.16,65.1530137446,130.82,59.4410670984,-13.6019393696,60.9774811912,-14.6789329016,-5.6419393696,15.7258561286,74.12,-7.96,74.5462004397,131.48,48.7510670984,7.8380606304,49.3771378037,-14.6789329016,-5.6419393696,15.7258561286,63.43,13.48,64.8465519515,131.73,57.6010670984,-30.0819393696,64.9831209401,-14.6789329016,-5.6419393696,15.7258561286,72.28,-24.44,76.3001441676,131.48,46.4810670984,-12.5219393696,48.1382235255,-14.6789329016,-5.6419393696,15.7258561286,61.16,-6.88,61.545755337,130.82
2020-03-09 09:30:00,62.8373337495,10.0022562267,63.6284185123,-12.0726662505,-4.8977437733,13.0283216288,74.91,14.9,76.3774711548,131.2,50.7173337495,-12.4677437733,52.2273163915,-12.0726662505,-4.8977437733,13.0283216288,62.79,-7.57,63.2446756652,130.65,59.4173337495,-12.2977437733,60.6766351392,-12.0726662505,-4.8977437733,13.0283216288,71.49,-7.4,71.871970197,131.31,49.5473337495,9.1422562267,50.3837189041,-12.0726662505,-4.8977437733,13.0283216288,61.62,14.04,63.1992563247,131.57,57.6473337495,-28.8577437733,64.4669253503,-12.0726662505,-4.8977437733,13.0283216288,69.72,-23.96,73.722181194,131.31,47.2873337495,-11.5777437733,48.6840434231,-12.0726662505,-4.8977437733,13.0283216288,59.36,-6.68,59.7346800443,130.65
2020-03-09 10:00:00,62.986883671,10.3840818327,63.837110446,-10.793116329,-4.4459181673,11.6729408652,73.78,14.83,75.2556795199,131.2,50.416883671,-12.2859181673,51.8922532206,-10.793116329,-4.4459181673,11.6729408652,61.21,-7.84,61.7100453735,130.75,59.606883671,-11.8859181673,60.7803885447,-10.793116329,-4.4459181673,11.6729408652,70.4,-7.44,70.7920447508,131.31,49.306883671,9.3040818327,50.1770337515,-10.793116329,-4.4459181673,11.6729408652,60.1,13.75,61.6528385397,131.66,57.806883671,-28.4059181673,64.4090986327,-10.793116329,-4.4459181673,11.6729408652,68.6,-23.96,72.6638947484,131.31,47.046883671,-11.7659181673,48.4958358364,-10.793116329,-4.4459181673,11.6729408652,57.84,-7.32,58.3013550443,130.75
2020-03-09 10:30:00,63.8541171506,10.5577407965,64.7210488776,-10.1658828494,-4.3322592035,11.050504238,74.02,14.89,75.5027979614,131.65,50.5041171506,-12.3622592035,51.9951084409,-10.1658828494,-4.3322592035,11.050504238,60.67,-8.03,61.1990996666,131.11,60.4641171506,-11.8422592035,61.6128928541,-10.1658828494,-4.3322592035,11.050504238,70.63,-7.51,71.0281423099,131.74,49.3941171506,9.3377407965,50.2689985207,-10.1658828494,-4.3322592035,11.050504238,59.56,13.67,61.1086123227,132.02,58.6741171506,-28.4922592035,65.2262282975,-10.1658828494,-4.3322592035,11.050504238,68.84,-24.16,72.9565021091,131.74,47.1541171506,-12.4122592035,48.7603829229,-10.1658828494,-4.3322592035,11.050504238,57.32,-8.08,57.8866893163,131.11
2020-03-09 11:00:00,64.6442344607,11.0307352027,65.5786105992,-9.5657655393,-4.2992647973,10.4874948463,74.21,15.33,75.7768632235,131.29,49.9742344607,-11.9792647973,51.3899493579,-9.5657655393,-4.2992647973,10.4874948463,59.54,-7.68,60.0332741069,130.8,61.2342344607,-11.3292647973,62.2734591205,-9.5657655393,-4.2992647973,10.4874948463,70.8,-7.03,71.1481616066,131.39,48.8942344607,9.6607352027,49.8395020857,-9.5657655393,-4.2992647973,10.4874948463,58.46,13.96,60.1036870749,131.71,59.4742344607,-27.8992647973,65.6928728319,-9.5657655393,-4.2992647973,10.4874948463,69.04,-23.6,72.9621929495,131.39,46.7142344607,-11.4592647973,48.0992146603,-9.5657655393,-4.2992647973,10.4874948463,56.28,-7.16,56.7336231877,130.8
2020-03-09 11:30:00,64.5141840348,10.9277006968,65.4331306312,-10.9058159652,-4.5422993032,11.813945354,75.42,15.47,76.9902415894,131.22,51.1341840348,-11.9922993032,52.5216147837,-10.9058159652,-4.5422993032,11.813945354,62.04,-7.45,62.4857111666,130.71,61.0641840348,-11.3422993032,62.1086332591,-10.9058159652,-4.5422993032,11.813945354,71.97,-6.8,72.2905311919,131.32,49.9941840348,9.5977006968,50.9071143945,-10.9058159652,-4.5422993032,11.813945354,60.9,14.14,62.519993602,131.62,59.2541840348,-27.9022993032,65.4950122684,-10.9058159652,-4.5422993032,11.813945354,70.16,-23.36,73.9467051328,131.32,47.7341840348,-11.2622993032,49.0447929047,-10.9058159652,-4.5422993032,11.813945354,58.64,-6.72,59.0237918131,130.71
2020-03-09 12:00:00,65.5810175115,10.6650503017,66.4425553075,-13.9289824885,-5.3949496983,14.937270012,79.51,16.06,81.1157426151,130.74,52.0010175115,-11.8249496983,53.328559493,-13.9289824885,-5.3949496983,14.937270012,65.93,-6.43,66.2428094211,130.22,61.9710175115,-11.4749496983,63.0244514613,-13.9289824885,-5.3949496983,14.937270012,75.9,-6.08,76.14313101,130.84,50.7510175115,9.6650503017,51.6631297522,-13.9289824885,-5.3949496983,14.937270012,64.68,15.06,66.4101347687,131.13,60.0710175115,-27.8349496983,66.2065825245,-13.9289824885,-5.3949496983,14.937270012,74.0,-22.44,77.3275733487,130.84,48.3910175115,-12.1149496983,49.8844923999,-13.9289824885,-5.3949496983,14.937270012,62.32,-6.72,62.6812635482,130.22
2020-03-09 12:30:00,66.6222508436,10.6258588747,67.4643104485,-14.7877491564,-5.6241411252999995,15.8211405566,81.41,16.25,83.0159659343,130.58,53.0222508436,-11.6941411253,54.2965194204,-14.7877491564,-5.6241411252999995,15.8211405566,67.81,-6.07,68.0811354194,130.08,62.9222508436,-11.4341411253,63.9527109237,-14.7877491564,-5.6241411252999995,15.8211405566,77.71,-5.8100000000000005,77.9268900958,130.69,51.7222508436,9.7358588747,52.6305821776,-14.7877491564,-5.6241411252999995,15.8211405566,66.51,15.36,68.2606013744,130.95,61.0122508436,-27.7041411253,67.0075681434,-14.7877491564,-5.6241411252999995,15.8211405566,75.8,-22.08,78.9504046855,130.69,49.3322508436,-12.0641411253,50.7859672979,-14.7877491564,-5.6241411252999995,15.8211405566,64.12,-6.44,64.4425946095,130.08
2020-03-09 13:00:00,67.3484339219,10.1467554408,68.1085031234,-16.8015660781,-6.0932445592,17.8723320229,84.15,16.24,85.7027426632,130.28,54.0484339219,-11.5432445592,55.2673475423,-16.8015660781,-6.0932445592,17.8723320229,70.85,-5.45,71.0593062167,129.71,63.5284339219,-11.7632445592,64.6083263917,-16.8015660781,-6.0932445592,17.8723320229,80.33,-5.67,80.5298565751,130.39,52.6584339219,9.7667554408,53.5565138424,-16.8015660781,-6.0932445592,17.8723320229,69.46,15.86,71.2476750498,130.61,61.5984339219,-27.8932445592,67.6195249441,-16.8015660781,-6.0932445592,17.8723320229,78.4,-21.8,81.3744431625,130.39,50.1984339219,-11.0132445592,51.3923566684,-16.8015660781,-6.0932445592,17.8723320229,67.0,-4.92,67.1804019041,129.71
2020-03-09 13:30:00,68.08785045650001,10.4208866343,68.88069583,-18.1121495435,-6.4391133657,19.2226986145,86.2,16.86,87.8333626818,130.17,54.5478504565,-12.4291133657,55.9459636478,-18.1121495435,-6.4391133657,19.2226986145,72.66,-5.99,72.906485994,129.71,64.1778504565,-11.4591133657,65.1928505922,-18.1121495435,-6.4391133657,19.2226986145,82.29,-5.02,82.4429772631,130.29,53.1078504565,8.9308866343,53.8535469229,-18.1121495435,-6.4391133657,19.2226986145,71.22,15.37,72.8596273666,130.61,62.1678504565,-27.5591133657,68.0025467162,-18.1121495435,-6.4391133657,19.2226986145,80.28,-21.12,83.0116425569,130.29,50.6078504565,-10.9591133657,51.7808525769,-18.1121495435,-6.4391133657,19.2226986145,68.72,-4.52,68.8684891659,129.71
2020-03-09 14:00:00,67.49403407,10.2454582544,68.267225298,-18.08596593,-6.5545417456,19.237052298,85.58,16.8,87.2133957601,129.9,54.50403407,-12.7145417456,55.9673949877,-18.08596593,-6.5545417456,19.237052298,72.59,-6.16,72.8509004749,129.5,63.61403407,-11.5445417456,64.6530878982,-18.08596593,-6.5545417456,19.237052298,81.7,-4.99,81.8522455404,130.03,53.07403407,8.5754582544,53.7623620829,-18.08596593,-6.5545417456,19.237052298,71.16,15.13,72.750687282,130.37,61.63403407,-27.5545417456,67.5130130164,-18.08596593,-6.5545417456,19.237052298,79.72,-21.0,82.4395439095,130.03,50.59403407,-12.3945417456,52.0901233302,-18.08596593,-6.5545417456,19.237052298,68.68,-5.84,68.9278463322,129.5
2020-03-09 14:30:00,66.7360506289,9.8685087667,67.461751525,-17.4239493711,-6.3314912333,18.5386567185,84.16,16.2,85.7049916866,129.9,53.9360506289,-12.8614912333,55.4483138985,-17.4239493711,-6.3314912333,18.5386567185,71.36,-6.53,71.6581502692,129.5,62.9260506289,-11.9214912333,64.0453729865,-17.4239493711,-6.3314912333,18.5386567185,80.35,-5.59,80.5442151864,130.03,52.5560506289,8.4285087667,53.227607665,-17.4239493711,-6.3314912333,18.5386567185,69.98,14.76,71.519633668,130.37,60.9760506289,-27.9714912333,67.0856398353,-17.4239493711,-6.3314912333,18.5386567185,78.4,-21.64,81.3317256672,130.03,50.0960506289,-11.5314912333,51.4061239414,-17.4239493711,-6.3314912333,18.5386567185,67.52,-5.2,67.7199409332,129.5
2020-03-09 15:00:00,66.3402835841,9.3307665865,66.9932566092,-17.669716415899998,-6.2892334135,18.7556214279,84.01,15.62,85.4497776475,129.99,54.3002835841,-12.5192334135,55.7247880442,-17.669716415899998,-6.2892334135,18.7556214279,71.97,-6.23,72.2391431289,129.43,62.5402835841,-12.4692334135,63.7712227631,-17.669716415899998,-6.2892334135,18.7556214279,80.21,-6.18,80.4477252631,130.1,52.8902835841,8.7607665865,53.6109422487,-17.669716415899998,-6.2892334135,18.7556214279,70.56,15.05,72.1471835902,130.37,60.6102835841,-28.5292334135,66.988981447,-17.669716415899998,-6.2892334135,18.7556214279,78.28,-22.24,81.3779822802,130.1,50.4102835841,-12.0092334135,51.8210225508,-17.669716415899998,-6.2892334135,18.7556214279,68.08,-5.72,68.3198711943,129.43
2020-03-09 15:30:00,64.8854335463,8.336939514,65.418835567,-18.0145664537,-6.323060486,19.0920323283,82.9,14.66,84.1862554103,131.4,54.1154335463,-12.953060486,55.6440645878,-18.0145664537,-6.323060486,19.0920323283,72.13,-6.63,72.4340651904,130.72,61.1254335463,-13.893060486,62.684413979,-18.0145664537,-6.323060486,19.0920323283,79.14,-7.57,79.501223261,131.51,52.7054335463,8.736939514,53.4246837835,-18.0145664537,-6.323060486,19.0920323283,70.72,15.06,72.3057535747,131.6,59.3054335463,-30.323060486,66.6079758388,-18.0145664537,-6.323060486,19.0920323283,77.32,-24.0,80.9591403116,131.51,50.3054335463,-13.123060486,51.9889542191,-18.0145664537,-6.323060486,19.0920323283,68.32,-6.8,68.657573508,130.72
2020-03-09 16:00:00,66.0076837119,8.4282845098,66.543596903,-18.7123162881,-6.5717154902,19.832756373,84.72,15.0,86.0376568719,131.03,54.8576837119,-13.0917154902,56.3982134177,-18.7123162881,-6.5717154902,19.832756373,73.57,-6.52,73.858346177,130.4,62.1876837119,-13.6817154902,63.674934976,-18.7123162881,-6.5717154902,19.832756373,80.9,-7.11,81.2118347287,131.15,53.4176837119,8.5182845098,54.0926067419,-18.7123162881,-6.5717154902,19.832756373,72.13,15.09,73.6915531116,131.29,60.3276837119,-30.0517154902,67.3983310323,-18.7123162881,-6.5717154902,19.832756373,79.04,-23.48,82.4538173768,131.15,50.9676837119,-11.4917154902,52.2471464088,-18.7123162881,-6.5717154902,19.832756373,69.68,-4.92,69.853480944,130.4
2020-03-09 16:30:00,67.8785670953,8.8481243204,68.452824448,-19.2414329047,-6.7618756796,20.3949921042,87.12,15.61,88.5074375406,130.86,56.4185670953,-12.7718756796,57.8461366166,-19.2414329047,-6.7618756796,20.3949921042,75.66,-6.01,75.8983247509,130.25,63.9285670953,-13.2518756796,65.2876244007,-19.2414329047,-6.7618756796,20.3949921042,83.17,-6.49,83.4228326059,130.98,54.9185670953,8.8381243204,55.6251872204,-19.2414329047,-6.7618756796,20.3949921042,74.16,15.6,75.783016567,131.13,62.0385670953,-29.4818756796,68.6874428176,-19.2414329047,-6.7618756796,20.3949921042,81.28,-22.72,84.3957155311,130.98,52.4385670953,-13.0418756796,54.0360420484,-19.2414329047,-6.7618756796,20.3949921042,71.68,-6.28,71.9545745592,130.25
2020-03-09 17:00:00,70.474250475,9.1131682121,71.0610288053,-20.665749525,-7.2068317879,21.8863342717,91.14,16.32,92.5896430493,130.66,58.364250475,-12.6768317879,59.725101906,-20.665749525,-7.2068317879,21.8863342717,79.03,-5.47,79.2190747232,130.1,66.364250475,-12.8768317879,67.6019714061,-20.665749525,-7.2068317879,21.8863342717,87.03,-5.67,87.2145045276,130.8,56.774250475,8.9031682121,57.468094811,-20.665749525,-7.2068317879,21.8863342717,77.44,16.11,79.0979500366,130.97,64.374250475,-29.0468317879,70.6240933473,-20.665749525,-7.2068317879,21.8863342717,85.04,-21.84,87.7996993161,130.8,54.214250475,-12.2868317879,55.5891283431,-20.665749525,-7.2068317879,21.8863342717,74.88,-5.08,75.0521205563,130.1
2020-03-09 17:30:00,71.2129340278,3.1278678832,71.2815932085,-21.4070659722,-7.4821321168,22.6769657263,92.62,10.61,93.2257287448,130.66,59.1829340278,-16.7621321168,61.5108832097,-21.4070659722,-7.4821321168,22.6769657263,80.59,-9.28,81.1225400243,129.87,67.6729340278,-8.0621321168,68.1514781512,-21.4070659722,-7.4821321168,22.6769657263,89.08,-0.58,89.0818881704,130.72,57.5829340278,4.8678678832,57.7883243309,-21.4070659722,-7.4821321168,22.6769657263,78.99,12.35,79.94962539,130.72,65.5929340278,-25.0421321168,70.2106927421,-21.4070659722,-7.4821321168,22.6769657263,87.0,-17.56,88.7544567895,130.72,55.0729340278,-4.6021321168,55.2648865234,-21.4070659722,-7.4821321168,22.6769657263,76.48,2.88,76.5342067314,129.87
2020-03-09 18:00:00,72.2652675155,-4.1044460429,72.3817336515,-21.9447324845,-7.7144460429,23.261211524,94.21,3.61,94.2791397924,131.09,59.7452675155,-20.5544460429,63.1821354706,-21.9447324845,-7.7144460429,23.261211524,81.69,-12.84,82.6929362159,130.0,69.3952675155,-3.8044460429,69.4994745537,-21.9447324845,-7.7144460429,23.261211524,91.34,3.91,91.4236495662,131.2,58.1652675155,1.2355539571,58.178388932,-21.9447324845,-7.7144460429,23.261211524,80.11,8.95,80.6084027878,130.86,67.2152675155,-21.4344460429,70.5501783438,-21.9447324845,-7.7144460429,23.261211524,89.16,-13.72,90.2094451818,131.2,55.6552675155,4.4455539571,55.8325330986,-21.9447324845,-7.7144460429,23.261211524,77.6,12.16,78.5469642953,130.0
2020-03-09 18:30:00,73.4893676129,-3.8920281593,73.5923571802,-22.3906323871,-7.8720281593,23.734136724,95.88,3.98,95.9625697863,131.71,60.6593676129,-20.5320281593,64.0400113955,-22.3906323871,-7.8720281593,23.734136724,83.05,-12.66,84.0093929272,130.62,70.5393676129,-3.6020281593,70.6312748723,-22.3906323871,-7.8720281593,23.734136724,92.93,4.27,93.0280484585,131.81,59.0493676129,1.4679718407,59.0676117412,-22.3906323871,-7.8720281593,23.734136724,81.44,9.34,81.9738324101,131.49,68.3693676129,-21.3920281593,71.6379040492,-22.3906323871,-7.8720281593,23.734136724,90.76,-13.52,91.7614733971,131.81,56.5693676129,4.6479718407,56.7599946649,-22.3906323871,-7.8720281593,23.734136724,78.96,12.52,79.9464320655,130.62
2020-03-09 19:00:00,73.3903343059,-4.4035573542,73.5223264519,-22.0196656941,-7.7835573542,23.354859074,95.41,3.38,95.4698512621,131.99,60.3403343059,-20.6235573542,63.7674451588,-22.0196656941,-7.7835573542,23.354859074,82.36,-12.84,83.3548750824,130.88,70.4703343059,-4.0935573542,70.5891296801,-22.0196656941,-7.7835573542,23.354859074,92.49,3.69,92.5635792307,132.12,58.7403343059,1.4564426458,58.7583874825,-22.0196656941,-7.7835573542,23.354859074,80.76,9.24,81.2868697884,131.75,68.3403343059,-21.9835573542,71.7891223444,-22.0196656941,-7.7835573542,23.354859074,90.36,-14.2,91.468954296,132.12,56.3003343059,4.4164426458,56.4732911083,-22.0196656941,-7.7835573542,23.354859074,78.32,12.2,79.2645090819,130.88
