Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-09 19:30:00,71.2334510647,-5.6217878542,71.4549441905,-21.1065489353,-7.5217878542,22.4067780032,92.34,1.9,92.3595452566,131.34,58.3234510647,-20.7917878542,61.9186836607,-21.1065489353,-7.5217878542,22.4067780032,79.43,-13.27,80.5308499893,130.12,68.4234510647,-5.2917878542,68.6277762593,-21.1065489353,-7.5217878542,22.4067780032,89.53,2.23,89.557767949,131.47,56.8134510647,1.0582121458,56.8233053845,-21.1065489353,-7.5217878542,22.4067780032,77.92,8.58,78.3909612137,131.03,66.2934510647,-23.0417878542,70.1836565133,-21.1065489353,-7.5217878542,22.4067780032,87.4,-15.52,88.767282261,131.47,54.4134510647,2.9982121458,54.495990062,-21.1065489353,-7.5217878542,22.4067780032,75.52,10.52,76.249201963,130.12
2020-03-09 20:00:00,68.4901007952,-7.1021640457,68.8573499422,-20.1998992048,-7.1821640457,21.438736163,88.69,0.08,88.6900360807,131.34,56.2301007952,-22.0021640457,60.3814496193,-20.1998992048,-7.1821640457,21.438736163,76.43,-14.82,77.8535631811,130.12,65.8301007952,-6.7421640457,66.1744584165,-20.1998992048,-7.1821640457,21.438736163,86.03,0.44,86.0311251815,131.47,54.8101007952,-0.2121640457,54.8105114258,-20.1998992048,-7.1821640457,21.438736163,75.01,6.97,75.3331334806,131.03,63.7201007952,-24.4621640457,68.2542944813,-20.1998992048,-7.1821640457,21.438736163,83.92,-17.28,85.6805975703,131.47,52.4401007952,2.8178359543,52.5157535495,-20.1998992048,-7.1821640457,21.438736163,72.64,10.0,73.3250952949,130.12
2020-03-09 20:30:00,65.2216178451,-9.0792095716,65.85052377,-18.9683821549,-6.8392095716,20.1636878854,84.19,-2.24,84.2197939917,132.37,53.0516178451,-23.1792095716,57.8942994806,-18.9683821549,-6.8392095716,20.1636878854,72.02,-16.34,73.8503622198,131.01,62.7316178451,-8.7092095716,63.3332946311,-18.9683821549,-6.8392095716,20.1636878854,81.7,-1.87,81.7213980546,132.51,51.7616178451,-1.1092095716,51.7735012127,-18.9683821549,-6.8392095716,20.1636878854,70.73,5.73,70.9617206668,131.95,60.7516178451,-26.7992095716,66.3999751842,-18.9683821549,-6.8392095716,20.1636878854,79.72,-19.96,82.1807763409,132.51,49.5516178451,1.8407904284,49.5857977698,-18.9683821549,-6.8392095716,20.1636878854,68.52,8.68,69.0675958753,131.01
2020-03-09 21:00:00,61.8996513207,-10.6683127121,62.8122577985,-17.5603486793,-6.3983127121,18.6896830176,79.46,-4.27,79.5746473445,132.79,49.9896513207,-24.4483127121,55.6478681859,-17.5603486793,-6.3983127121,18.6896830176,67.55,-18.05,69.9199899886,131.37,59.5896513207,-10.2983127121,60.4729839618,-17.5603486793,-6.3983127121,18.6896830176,77.15,-3.9,77.2485113125,132.92,48.8596513207,-2.2483127121,48.9113528461,-17.5603486793,-6.3983127121,18.6896830176,66.42,4.15,66.5495221621,132.33,57.6796513207,-28.5983127121,64.3801651633,-17.5603486793,-6.3983127121,18.6896830176,75.24,-22.2,78.4467819608,132.92,46.7596513207,2.0016872879,46.802475828,-17.5603486793,-6.3983127121,18.6896830176,64.32,8.4,64.8661884189,131.37
2020-03-09 21:30:00,58.5070180332,-12.1821956811,59.7618360724,-16.2429819668,-5.9721956811,17.3061140765,74.75,-6.21,75.0075102906,132.4,47.1470180332,-25.0721956811,53.3990290707,-16.2429819668,-5.9721956811,17.3061140765,63.39,-19.1,66.2050005664,130.9,56.3670180332,-11.7921956811,57.587295482,-16.2429819668,-5.9721956811,17.3061140765,72.61,-5.82,72.8428754238,132.54,46.1370180332,-3.0221956811,46.235896225,-16.2429819668,-5.9721956811,17.3061140765,62.38,2.95,62.4497149713,131.86,54.5170180332,-30.0521956811,62.2514234414,-16.2429819668,-5.9721956811,17.3061140765,70.76,-24.08,74.7450600374,132.54,44.1170180332,0.1078043189,44.1171497483,-16.2429819668,-5.9721956811,17.3061140765,60.36,6.08,60.6654432111,130.9
2020-03-09 22:00:00,55.1817514572,-14.2192171555,56.9843121429,-14.8482485428,-5.5292171555,15.844327917,70.03,-8.69,70.5671099026,133.49,44.1217514572,-26.1792171555,51.3038045619,-14.8482485428,-5.5292171555,15.844327917,58.97,-20.65,62.4810643315,131.85,53.2017514572,-13.8292171555,54.9697517299,-14.8482485428,-5.5292171555,15.844327917,68.05,-8.3,68.5543032931,133.62,43.2317514572,-3.8892171555,43.4063399072,-14.8482485428,-5.5292171555,15.844327917,58.08,1.6400000000000001,58.1031496565,132.82,51.4717514572,-32.4092171555,60.8251473875,-14.8482485428,-5.5292171555,15.844327917,66.32,-26.88,71.560301844,133.62,41.2717514572,-0.8492171555,41.2804873775,-14.8482485428,-5.5292171555,15.844327917,56.12,4.68,56.3148008964,131.85
2020-03-09 22:30:00,51.2982681078,-14.7342610473,53.3723782444,-13.5017318922,-5.0842610473,14.4272822973,64.8,-9.65,65.51459761,134.15,40.6282681078,-28.1742610473,49.4413304331,-13.5017318922,-5.0842610473,14.4272822973,54.13,-23.09,58.8490016908,132.63,49.4882681078,-14.3642610473,51.530774065,-13.5017318922,-5.0842610473,14.4272822973,62.99,-9.28,63.6699183288,134.28,39.8782681078,-5.6142610473,40.2715308175,-13.5017318922,-5.0842610473,14.4272822973,53.38,-0.53,53.3826310704,133.61,47.8582681078,-33.2442610473,58.2717317304,-13.5017318922,-5.0842610473,14.4272822973,61.36,-28.16,67.5132224087,134.28,38.0982681078,-3.8442610473,38.2917272503,-13.5017318922,-5.0842610473,14.4272822973,51.6,1.24,51.6148970744,132.63
2020-03-09 23:00:00,48.0084681183,-15.2521391976,50.3730162008,-12.0615318817,-4.6121391976,12.9132636972,60.07,-10.64,61.0050366773,135.6,37.5584681183,-30.0221391976,48.0829218059,-12.0615318817,-4.6121391976,12.9132636972,49.62,-25.41,55.7477578024,134.14,46.3584681183,-14.9121391976,48.6978383681,-12.0615318817,-4.6121391976,12.9132636972,58.42,-10.3,59.3210451695,135.72,36.9584681183,-6.9721391976,37.6103588209,-12.0615318817,-4.6121391976,12.9132636972,49.02,-2.36,49.0767765853,135.18,44.8184681183,-34.3321391976,56.4569824411,-12.0615318817,-4.6121391976,12.9132636972,56.88,-29.72,64.1764193454,135.72,35.3384681183,-5.7321391976000005,35.8003456509,-12.0615318817,-4.6121391976,12.9132636972,47.4,-1.12,47.4132302211,134.14
2020-03-09 23:30:00,45.7399513653,-7.5034040778,46.3513130737,-10.8600486347,-4.2034040778,11.645138994,56.6,-3.3,56.6961197967,135.95,35.3399513653,-26.4934040778,44.168004507,-10.8600486347,-4.2034040778,11.645138994,46.2,-22.29,51.2960437071,134.88,43.4299513653,-26.6634040778,50.9617287051,-10.8600486347,-4.2034040778,11.645138994,54.29,-22.46,58.7524952662,136.08,34.7899513653,-3.2834040778,34.944548335,-10.8600486347,-4.2034040778,11.645138994,45.65,0.92,45.6592695956,135.93,42.3399513653,-36.1634040778,55.6818038152,-10.8600486347,-4.2034040778,11.645138994,53.2,-31.96,62.0619174696,136.08,33.1799513653,-10.4434040778,34.7846785429,-10.8600486347,-4.2034040778,11.645138994,44.04,-6.24,44.4798741005,134.88
2020-03-10 00:00:00,44.8600681204,4.9325767732,45.1304334722,-10.1899318796,-3.9974232268,10.945962916300001,55.05,8.93,55.7695920731,133.42,34.2700681204,-21.8974232268,40.6685961517,-10.1899318796,-3.9974232268,10.945962916300001,44.46,-17.9,47.9280877983,133.22,41.6000681204,-38.5474232268,56.7139269055,-10.1899318796,-3.9974232268,10.945962916300001,51.79,-34.55,62.2567795505,133.56,33.7200681204,0.6125767732,33.7256318599,-10.1899318796,-3.9974232268,10.945962916300001,43.91,4.61,44.1513329357,134.23,40.8100681204,-35.5574232268,54.1275531178,-10.1899318796,-3.9974232268,10.945962916300001,51.0,-31.56,59.9752749056,133.56,32.0500681204,-18.5574232268,37.0349135727,-10.1899318796,-3.9974232268,10.945962916300001,42.24,-14.56,44.6789793975,133.22
2020-03-10 00:30:00,47.3821681069,4.1979249955,47.5677666996,-10.7278318931,-4.1720750045,11.5105424272,58.11,8.37,58.7097010723,132.71,36.5321681069,-20.4720750045,41.8772630622,-10.7278318931,-4.1720750045,11.5105424272,47.26,-16.3,49.9919753561,132.33,43.9721681069,-38.6820750045,58.5649596148,-10.7278318931,-4.1720750045,11.5105424272,54.7,-34.51,64.6763488456,132.84,35.8921681069,1.7179249955,35.9332575438,-10.7278318931,-4.1720750045,11.5105424272,46.62,5.89,46.9906001239,133.29,43.1921681069,-35.6520750045,56.0056589811,-10.7278318931,-4.1720750045,11.5105424272,53.92,-31.48,62.4368224688,132.84,34.1121681069,-15.8920750045,37.632407057,-10.7278318931,-4.1720750045,11.5105424272,44.84,-11.72,46.346348292,132.33
2020-03-10 01:00:00,46.589884621,4.7691017569,46.8333394129,-12.500115379,-4.7308982431,13.365413673900001,59.09,9.5,59.8487936386,131.67,36.969884621,-20.7608982431,42.4003215171,-12.500115379,-4.7308982431,13.365413673900001,49.47,-16.03,52.002324948,131.41,43.119884621,-37.6508982431,57.2443411024,-12.500115379,-4.7308982431,13.365413673900001,55.62,-32.92,64.6321189503,131.81,36.269884621,1.2091017569,36.2900324811,-12.500115379,-4.7308982431,13.365413673900001,48.77,5.94,49.1304030108,132.38,42.299884621,-34.6108982431,54.6552332,-12.500115379,-4.7308982431,13.365413673900001,54.8,-29.88,62.4167797952,131.81,34.459884621,-15.2508982431,37.6838631952,-12.500115379,-4.7308982431,13.365413673900001,46.96,-10.52,48.1239233646,131.41
2020-03-10 01:30:00,45.2331012526,4.9167398537,45.4995360385,-12.6468987474,-4.7732601463,13.517694343,57.88,9.69,58.6855220646,132.28,36.1631012526,-21.8532601463,42.2532232052,-12.6468987474,-4.7732601463,13.517694343,48.81,-17.08,51.7121117341,132.11,41.8031012526,-37.8832601463,56.4148976216,-12.6468987474,-4.7732601463,13.517694343,54.45,-33.11,63.7265611813,132.41,35.2731012526,0.4267398537,35.2756825431,-12.6468987474,-4.7732601463,13.517694343,47.92,5.2,48.2013111855,133.08,40.9931012526,-34.8532601463,53.8069149193,-12.6468987474,-4.7732601463,13.517694343,53.64,-30.08,61.498422744,132.41,33.5131012526,-18.2932601463,38.1807716311,-12.6468987474,-4.7732601463,13.517694343,46.16,-13.52,48.0992307631,132.11
2020-03-10 02:00:00,43.6069512511,4.2405349135,43.8126503851,-12.4230487489,-4.6994650865,13.2822103702,56.03,8.94,56.7387389708,132.87,34.5469512511,-21.9594650865,40.9354363312,-12.4230487489,-4.6994650865,13.2822103702,46.97,-17.26,50.0408682978,132.61,40.2869512511,-38.9294650865,56.0226890914,-12.4230487489,-4.6994650865,13.2822103702,52.71,-34.23,62.8493198054,132.99,33.9269512511,0.40053491350000003,33.9293154869,-12.4230487489,-4.6994650865,13.2822103702,46.35,5.1,46.6297383651,133.6,39.5369512511,-35.9394650865,53.4304750581,-12.4230487489,-4.6994650865,13.2822103702,51.96,-31.24,60.6282046576,132.99,32.2169512511,-18.5794650865,37.190435206,-12.4230487489,-4.6994650865,13.2822103702,44.64,-13.88,46.7480908701,132.61
2020-03-10 02:30:00,43.0251677636,3.8342979606,43.1956815196,-12.1548322364,-4.5857020394,12.991097332,55.18,8.42,55.8187137079,133.57,34.1251677636,-21.8357020394,40.5132689183,-12.1548322364,-4.5857020394,12.991097332,46.28,-17.25,49.3902915561,133.23,39.7551677636,-39.7457020394,56.2156045464,-12.1548322364,-4.5857020394,12.991097332,51.91,-35.16,62.6966801354,133.69,33.5251677636,0.7042979606,33.5325649063,-12.1548322364,-4.5857020394,12.991097332,45.68,5.29,45.9852856901,134.22,39.0051677636,-36.7857020394,53.6152122704,-12.1548322364,-4.5857020394,12.991097332,51.16,-32.2,60.4498602149,133.69,31.8451677636,-17.8257020394,36.4947991239,-12.1548322364,-4.5857020394,12.991097332,44.0,-13.24,45.9488585277,133.23
2020-03-10 03:00:00,41.9019009491,3.32047093,42.0332586216,-11.9380990509,-4.48952907,12.7543749443,53.84,7.8100000000000005,54.4035081589,133.57,33.3519009491,-21.85952907,39.8771652464,-11.9380990509,-4.48952907,12.7543749443,45.29,-17.37,48.5067108759,133.15,38.7019009491,-40.21952907,55.8161952814,-11.9380990509,-4.48952907,12.7543749443,50.64,-35.73,61.9761446042,133.69,32.7719009491,0.64047093,32.7781588079,-11.9380990509,-4.48952907,12.7543749443,44.71,5.13,45.0033443202,134.14,37.9819009491,-37.24952907,53.1991749527,-11.9380990509,-4.48952907,12.7543749443,49.92,-32.76,59.7094967321,133.69,31.1019009491,-18.00952907,35.9398299937,-11.9380990509,-4.48952907,12.7543749443,43.04,-13.52,45.1135456376,133.15
2020-03-10 03:30:00,41.2743345357,3.670567052,41.437226667,-11.3856654643,-4.3494329480000005,12.1881477277,52.66,8.02,53.2672131803,133.76,32.504334535699996,-22.309432948,39.423883143,-11.3856654643,-4.3494329480000005,12.1881477277,43.89,-17.96,47.4225020428,133.43,38.1343345357,-40.049432948,55.3008548753,-11.3856654643,-4.3494329480000005,12.1881477277,49.52,-35.7,61.0468705177,133.88,31.9743345357,0.300567052,31.9757472087,-11.3856654643,-4.3494329480000005,12.1881477277,43.36,4.65,43.6086241471,134.44,37.4143345357,-37.069432948,52.6685417288,-11.3856654643,-4.3494329480000005,12.1881477277,48.8,-32.72,58.7540500732,133.88,30.3343345357,-19.069432948,35.830365958,-11.3856654643,-4.3494329480000005,12.1881477277,41.72,-14.72,44.2406690727,133.43
2020-03-10 04:00:00,40.6673512986,3.9665799158,40.8603379559,-10.8326487014,-4.1834200842,11.6123762206,51.5,8.15,52.1408908631,133.93,31.6273512986,-22.5234200842,38.8277452662,-10.8326487014,-4.1834200842,11.6123762206,42.46,-18.34,46.2515642979,133.64,37.5673512986,-39.9334200842,54.8268540335,-10.8326487014,-4.1834200842,11.6123762206,48.4,-35.75,60.1716087536,134.07,31.1273512986,0.1665799158,31.1277970267,-10.8326487014,-4.1834200842,11.6123762206,41.96,4.35,42.1848799927,134.66,36.8873512986,-37.0234200842,52.2628962129,-10.8326487014,-4.1834200842,11.6123762206,47.72,-32.84,57.9280933572,134.07,29.5273512986,-19.5434200842,35.409175976,-10.8326487014,-4.1834200842,11.6123762206,40.36,-15.36,43.1840155613,133.64
2020-03-10 04:30:00,40.7065344659,4.239758479,40.9267333193,-10.7234655341,-4.120241521,11.487780606,51.43,8.36,52.1050333461,133.78,31.5865344659,-22.300241521,38.665358287,-10.7234655341,-4.120241521,11.487780606,42.31,-18.18,46.0504994544,133.51,37.6065344659,-39.620241521,54.6261381824,-10.7234655341,-4.120241521,11.487780606,48.33,-35.5,59.9669817483,133.91,31.0865344659,0.36975847900000003,31.0887334325,-10.7234655341,-4.120241521,11.487780606,41.81,4.49,42.0504007115,134.52,36.8765344659,-36.680241521,52.0126803025,-10.7234655341,-4.120241521,11.487780606,47.6,-32.56,57.6707343459,133.91,29.4765344659,-18.880241521,35.0047083121,-10.7234655341,-4.120241521,11.487780606,40.2,-14.76,42.824030637,133.51
2020-03-10 05:00:00,40.654384326,4.2890218927,40.8800033479,-10.765615674,-4.1109781073,11.5238284367,51.42,8.4,52.1015969045,134.4,31.584384326,-22.6109781073,38.8436566793,-10.765615674,-4.1109781073,11.5238284367,42.35,-18.5,46.2144187457,134.14,37.564384326,-39.8609781073,54.7720781554,-10.765615674,-4.1109781073,11.5238284367,48.33,-35.75,60.1153175156,134.52,31.084384326,0.2190218927,31.0851559352,-10.765615674,-4.1109781073,11.5238284367,41.85,4.33,42.073404901399996,135.16,36.874384326,-36.9509781073,52.2024424956,-10.765615674,-4.1109781073,11.5238284367,47.64,-32.84,57.8622087377,134.52,29.474384326,-19.3109781073,35.2370998644,-10.765615674,-4.1109781073,11.5238284367,40.24,-15.2,43.0150857258,134.14
2020-03-10 05:30:00,41.9171009005,4.8586775462,42.1977498855,-11.4828990995,-4.3313224538,12.2726250626,53.4,9.19,54.1850173018,134.12,32.807100900500004,-22.2313224538,39.6300084221,-11.4828990995,-4.3313224538,12.2726250626,44.29,-17.9,47.770431231,133.9,38.7071009005,-39.1213224538,55.0337853564,-11.4828990995,-4.3313224538,12.2726250626,50.19,-34.79,61.0686515325,134.25,32.2471009005,0.49867754620000004,32.2509565096,-11.4828990995,-4.3313224538,12.2726250626,43.73,4.83,43.9959293572,134.91,37.9971009005,-36.1313224538,52.4333113498,-11.4828990995,-4.3313224538,12.2726250626,49.48,-31.8,58.8176028073,134.25,30.5971009005,-18.3713224538,35.6887667511,-11.4828990995,-4.3313224538,12.2726250626,42.08,-14.04,44.3604328203,133.9
2020-03-10 06:00:00,43.9533009474,4.6661634568,44.2002912387,-12.1966990526,-4.5738365432,13.0261064214,56.15,9.24,56.9051851767,132.85,34.6233009474,-20.2738365432,40.1223306486,-12.1966990526,-4.5738365432,13.0261064214,46.82,-15.7,49.3822073221,132.47,40.6133009474,-38.5238365432,55.9779081054,-12.1966990526,-4.5738365432,13.0261064214,52.81,-33.95,62.7813555126,132.98,33.9533009474,1.9961634568000002,34.0119289922,-12.1966990526,-4.5738365432,13.0261064214,46.15,6.57,46.6153129347,133.45,39.8433009474,-35.5338365432,53.3867227863,-12.1966990526,-4.5738365432,13.0261064214,52.04,-30.96,60.5531436013,132.98,32.1633009474,-16.7738365432,36.2745023427,-12.1966990526,-4.5738365432,13.0261064214,44.36,-12.2,46.0070603277,132.47
2020-03-10 06:30:00,49.4458178271,7.2003665951,49.9673311244,-14.2041821729,-5.2696334049,15.1501758215,63.65,12.47,64.8600292939,132.32,39.3858178271,-19.0296334049,43.742080351,-14.2041821729,-5.2696334049,15.1501758215,53.59,-13.76,55.3283444538,132.08,45.7158178271,-35.6696334049,57.9849872539,-14.2041821729,-5.2696334049,15.1501758215,59.92,-30.4,67.1905231413,132.42,38.5158178271,3.1003665951,38.6403997898,-14.2041821729,-5.2696334049,15.1501758215,52.72,8.37,53.3802894335,133.03,44.8758178271,-32.5496334049,55.4375113118,-14.2041821729,-5.2696334049,15.1501758215,59.08,-27.28,65.0741484769,132.42,36.6358178271,-16.0696334049,40.0052029819,-14.2041821729,-5.2696334049,15.1501758215,50.84,-10.8,51.9744706563,132.08
2020-03-10 07:00:00,54.1564013041,9.5528083624,54.9924717559,-15.8835986959,-5.8471916376,16.9256715548,70.04,15.4,71.7130504162,130.72,43.0464013041,-17.7271916376,46.5536893123,-15.8835986959,-5.8471916376,16.9256715548,58.93,-11.88,60.1155495691,130.69,50.0764013041,-32.4571916376,59.6750807001,-15.8835986959,-5.8471916376,16.9256715548,65.96,-26.61,71.1253379605,130.85,42.0364013041,4.0028083624,42.2265498163,-15.8835986959,-5.8471916376,16.9256715548,57.92,9.85,58.7515863616,131.62,49.1164013041,-29.2871916376,57.1853169186,-15.8835986959,-5.8471916376,16.9256715548,65.0,-23.44,69.0972763573,130.85,39.9564013041,-15.6471916376,42.9109381314,-15.8835986959,-5.8471916376,16.9256715548,55.84,-9.8,56.6934352461,130.69
2020-03-10 07:30:00,58.5776179278,12.1497737726,59.8243623018,-17.3923820722,-6.3502262274,18.5154078347,75.97,18.5,78.1900946412,130.26,46.8076179278,-16.5702262274,49.6540581755,-17.3923820722,-6.3502262274,18.5154078347,64.2,-10.22,65.0083717686,130.4,54.1576179278,-29.6202262274,61.7284811199,-17.3923820722,-6.3502262274,18.5154078347,71.55,-23.27,75.2389221082,130.39,45.6576179278,5.0497737726,45.936023881,-17.3923820722,-6.3502262274,18.5154078347,63.05,11.4,64.0723224177,131.32,53.1676179278,-26.3102262274,59.3213587188,-17.3923820722,-6.3502262274,18.5154078347,70.56,-19.96,73.3288156184,130.39,43.4476179278,-13.9102262274,45.6200602509,-17.3923820722,-6.3502262274,18.5154078347,60.84,-7.5600000000000005,61.3079048737,130.4
2020-03-10 08:00:00,61.2430847303,13.1137769571,62.6313545547,-17.4169152697,-6.4062230429,18.5577108283,78.66,19.52,81.0458265428,129.89,49.2930847303,-14.5162230429,51.3860772355,-17.4169152697,-6.4062230429,18.5577108283,66.71,-8.11,67.2011621923,129.96,56.6830847303,-28.4062230429,63.4025677879,-17.4169152697,-6.4062230429,18.5577108283,74.1,-22.0,77.2968951511,130.01,48.0430847303,6.9137769571,48.5380088406,-17.4169152697,-6.4062230429,18.5577108283,65.46,13.32,66.80145208,130.87,55.6230847303,-25.1262230429,61.0348641295,-17.4169152697,-6.4062230429,18.5577108283,73.04,-18.72,75.4007957518,130.01,45.7030847303,-13.6062230429,47.6854407482,-17.4169152697,-6.4062230429,18.5577108283,63.12,-7.2,63.5293192156,129.96
2020-03-10 08:30:00,62.7339681086,8.8002861859,63.3482106425,-17.0960318914,-6.3397138141,18.2336578249,79.83,15.14,81.2529907142,129.48,50.7839681086,-14.0897138141,52.7022907682,-17.0960318914,-6.3397138141,18.2336578249,67.88,-7.75,68.3209843313,129.06,58.4939681086,-25.6197138141,63.8585471257,-17.0960318914,-6.3397138141,18.2336578249,75.59,-19.28,78.0100410204,129.62,49.5139681086,7.1602861859,50.0290189402,-17.0960318914,-6.3397138141,18.2336578249,66.61,13.5,67.9642707605,129.98,57.4239681086,-21.819713814099998,61.4297324124,-17.0960318914,-6.3397138141,18.2336578249,74.52,-15.48,76.1108454821,129.62,47.1439681086,-5.6197138141,47.4777306995,-17.0960318914,-6.3397138141,18.2336578249,64.24,0.72,64.2440347425,129.06
2020-03-10 09:00:00,62.7061681134,1.4268434758000001,62.7223995217,-17.1138318866,-6.2031565242,18.2033621265,79.82,7.63,80.183846877,131.16,51.4961681134,-19.4031565242,55.030335393,-17.1138318866,-6.2031565242,18.2033621265,68.61,-13.2,69.8682481532,130.46,59.1661681134,-20.5631565242,62.6376791992,-17.1138318866,-6.2031565242,18.2033621265,76.28,-14.36,77.6198943571,131.26,50.2661681134,2.4168434758,50.3242365982,-17.1138318866,-6.2031565242,18.2033621265,67.38,8.62,67.9291454385,131.41,58.0461681134,-16.5231565242,60.3520698416,-17.1138318866,-6.2031565242,18.2033621265,75.16,-10.32,75.8651962365,131.26,48.0061681134,4.8368434758,48.2492200117,-17.1138318866,-6.2031565242,18.2033621265,65.12,11.04,66.0491937877,130.46
2020-03-10 09:30:00,63.5940014649,-5.2877441926,63.8134567389,-17.2059985351,-6.1977441926,18.2882043587,80.8,0.91,80.8051242187,130.64,52.6740014649,-22.5677441926,57.3049169641,-17.2059985351,-6.1977441926,18.2882043587,69.88,-16.37,71.7718001725,129.61,60.7040014649,-14.6977441926,62.4579817013,-17.2059985351,-6.1977441926,18.2882043587,77.91,-8.5,78.3723044194,130.78,51.4540014649,-0.8877441926,51.461659092,-17.2059985351,-6.1977441926,18.2882043587,68.66,5.31,68.8650252305,130.57,59.4340014649,-11.7977441926,60.5936242369,-17.2059985351,-6.1977441926,18.2882043587,76.64,-5.6,76.8443205449,130.78,49.5940014649,9.4022558074,50.4773948968,-17.2059985351,-6.1977441926,18.2882043587,66.8,15.6,68.5973760431,129.61
2020-03-10 10:00:00,63.6865348055,-10.9094975604,64.6141768697,-16.7734651945,-6.0894975604,17.8446382751,80.46,-4.82,80.6042430645,131.25,52.5965348055,-26.1994975604,58.760608795,-16.7734651945,-6.0894975604,17.8446382751,69.37,-20.11,72.2260963918,130.0,61.3365348055,-10.5394975604,62.2354522019,-16.7734651945,-6.0894975604,17.8446382751,78.11,-4.45,78.2366576484,131.37,51.4265348055,-4.3294975604,51.6084589115,-16.7734651945,-6.0894975604,17.8446382751,68.2,1.76,68.2227058977,130.96,59.9465348055,-8.2494975604,60.5114968017,-16.7734651945,-6.0894975604,17.8446382751,76.72,-2.16,76.7504006504,131.37,50.0265348055,14.4705024396,52.0773427269,-16.7734651945,-6.0894975604,17.8446382751,66.8,20.56,69.8924430822,130.0
2020-03-10 10:30:00,64.3047848103,-11.5869033972,65.3403526149,-15.7552151897,-5.8169033972,16.7947364018,80.06,-5.77,80.2676553787,132.11,52.9547848103,-25.3569033972,58.7127054751,-15.7552151897,-5.8169033972,16.7947364018,68.71,-19.54,71.4344153752,130.67,61.9547848103,-11.1869033972,62.9566689757,-15.7552151897,-5.8169033972,16.7947364018,77.71,-5.37,77.8953207837,132.24,51.8047848103,-3.2969033972,51.9095877585,-15.7552151897,-5.8169033972,16.7947364018,67.56,2.52,67.606981888,131.65,60.6447848103,-8.8969033972,61.2939215155,-15.7552151897,-5.8169033972,16.7947364018,76.4,-3.08,76.462058565,132.24,50.4047848103,15.3030966028,52.6766276199,-15.7552151897,-5.8169033972,16.7947364018,66.16,21.12,69.4492620551,130.67
2020-03-10 11:00:00,68.0418348106,-11.056527038,68.934302597,-15.2081651894,-5.636527038,16.2190852232,83.25,-5.42,83.4262482676,132.11,52.8418348106,-24.926527038,58.4259467731,-15.2081651894,-5.636527038,16.2190852232,68.05,-19.29,70.7312278983,130.67,65.6218348106,-10.636527038,66.4782739799,-15.2081651894,-5.636527038,16.2190852232,80.83,-5.0,80.9844978993,132.24,51.6918348106,-2.886527038,51.7723654514,-15.2081651894,-5.636527038,16.2190852232,66.9,2.75,66.9564970709,131.65,64.2718348106,-8.276527038,64.8025435437,-15.2081651894,-5.636527038,16.2190852232,79.48,-2.64,79.5238329056,132.24,50.3118348106,16.243472962,52.8689997624,-15.2081651894,-5.636527038,16.2190852232,65.52,21.88,69.0768036319,130.67
2020-03-10 11:30:00,64.9111348102,-11.3039330006,65.8880438595,-15.4188651898,-5.7539330006,16.457495214,80.33,-5.55,80.5214965087,133.32,52.6911348102,-26.1439330006,58.8205824548,-15.4188651898,-5.7539330006,16.457495214,68.11,-20.39,71.0965836029,131.95,62.5611348102,-10.9239330006,63.5076995406,-15.4188651898,-5.7539330006,16.457495214,77.98,-5.17,78.1511951284,133.43,51.5711348102,-3.6939330006,51.7032599226,-15.4188651898,-5.7539330006,16.457495214,66.99,2.06,67.0216658999,132.9,61.3011348102,-8.5939330006,61.9006043059,-15.4188651898,-5.7539330006,16.457495214,76.72,-2.84,76.7725471767,133.43,50.2211348102,15.8060669994,52.6497306319,-15.4188651898,-5.7539330006,16.457495214,65.64,21.56,69.0901092777,131.95
2020-03-10 12:00:00,64.7831847985,-10.4152380644,65.6150761378,-15.6768152015,-5.8152380644,16.7206318244,80.46,-4.6,80.5913866365,133.32,52.4031847985,-26.4852380644,58.7159400193,-15.6768152015,-5.8152380644,16.7206318244,68.08,-20.67,71.1486844573,132.06,62.4331847985,-10.0552380644,63.2377290596,-15.6768152015,-5.8152380644,16.7206318244,78.11,-4.24,78.2249940876,133.43,51.2731847985,-3.9952380644,51.4286049448,-15.6768152015,-5.8152380644,16.7206318244,66.95,1.82,66.9747332955,133.05,61.1631847985,-7.7352380644,61.6503777978,-15.6768152015,-5.8152380644,16.7206318244,76.84,-1.92,76.8639837635,133.43,49.9631847985,15.3847619356,52.2782051626,-15.6768152015,-5.8152380644,16.7206318244,65.64,21.2,68.9786169766,132.06
2020-03-10 12:30:00,65.3572014668,-10.1122115617,66.1348667969,-15.0327985332,-5.5622115617,16.0288249474,80.39,-4.55,80.5186599491,133.32,52.7172014668,-26.1622115617,58.8520572648,-15.0327985332,-5.5622115617,16.0288249474,67.75,-20.6,70.8125871579,132.06,62.9972014668,-9.7622115617,63.7491032661,-15.0327985332,-5.5622115617,16.0288249474,78.03,-4.2,78.1429516975,133.43,51.6072014668,-3.6622115617,51.7369793935,-15.0327985332,-5.5622115617,16.0288249474,66.64,1.9,66.667080332,133.05,61.6872014668,-7.4422115617,62.1345100386,-15.0327985332,-5.5622115617,16.0288249474,76.72,-1.88,76.743030954,133.43,50.2872014668,15.6377884383,52.6625394242,-15.0327985332,-5.5622115617,16.0288249474,65.32,21.2,68.6741756412,132.06
2020-03-10 13:00:00,65.1003514664,-10.494717606,65.9408436303,-15.4496485336,-5.684717606,16.4623101074,80.55,-4.8100000000000005,80.6934854867,133.55,52.2403514664,-27.194717606,58.8948808217,-15.4496485336,-5.684717606,16.4623101074,67.69,-21.51,71.0254616317,132.36,62.7503514664,-10.144717606,63.5650997361,-15.4496485336,-5.684717606,16.4623101074,78.2,-4.46,78.3270808852,133.68,51.1303514664,-4.604717606,51.3372794888,-15.4496485336,-5.684717606,16.4623101074,66.58,1.08,66.5887588111,133.33,61.4703514664,-7.8047176060000005,61.963842088,-15.4496485336,-5.684717606,16.4623101074,76.92,-2.12,76.9492092227,133.68,49.7903514664,14.635282394,51.8967300502,-15.4496485336,-5.684717606,16.4623101074,65.24,20.32,68.3312520008,132.36
2020-03-10 13:30:00,65.2376681333,-10.1535726897,66.0230897629,-15.3423318667,-5.6835726897,16.3612391226,80.58,-4.47,80.7038865235,133.43,52.0676681333,-27.6635726897,58.9602859457,-15.3423318667,-5.6835726897,16.3612391226,67.41,-21.98,70.9029512785,132.36,62.8676681333,-9.7935726897,63.6259205241,-15.3423318667,-5.6835726897,16.3612391226,78.21,-4.11,78.3179174902,133.55,50.9776681333,-5.0335726897,51.2255746901,-15.3423318667,-5.6835726897,16.3612391226,66.32,0.65,66.3231852371,133.33,61.6176681333,-7.4435726897,62.0656410631,-15.3423318667,-5.6835726897,16.3612391226,76.96,-1.76,76.9801221095,133.55,49.6976681333,14.9564273103,51.8994502454,-15.3423318667,-5.6835726897,16.3612391226,65.04,20.64,68.2364360148,132.36
2020-03-10 14:00:00,64.0563014663,-11.1294493736,65.0159549718,-15.3136985337,-5.6294493736,16.3156386033,79.37,-5.5,79.5603349666,134.27,51.2563014663,-28.2294493736,58.5158974292,-15.3136985337,-5.6294493736,16.3156386033,66.57,-22.6,70.3016706772,133.11,61.7463014663,-10.7694493736,62.6784395512,-15.3136985337,-5.6294493736,16.3156386033,77.06,-5.14,77.2312320244,134.39,50.1863014663,-5.4294493736,50.4791419832,-15.3136985337,-5.6294493736,16.3156386033,65.5,0.2,65.5003053428,134.08,60.5263014663,-8.4694493736,61.1159941577,-15.3136985337,-5.6294493736,16.3156386033,75.84,-2.84,75.8931564767,134.39,48.9263014663,12.5705506264,50.5153612104,-15.3136985337,-5.6294493736,16.3156386033,64.24,18.2,66.7683877295,133.11
2020-03-10 14:30:00,64.0308848003,-12.368880938,65.214595176,-15.3491151997,-5.6888809380000005,16.3694442099,79.38,-6.68,79.6605724308,134.85,51.1208848003,-27.888880938,58.2334486592,-15.3491151997,-5.6888809380000005,16.3694442099,66.47,-22.2,70.0792472848,133.51,61.7108848003,-11.978880938,62.8627623587,-15.3491151997,-5.6888809380000005,16.3694442099,77.06,-6.29,77.3162835372,134.95,50.0608848003,-4.948880938,50.3049064161,-15.3491151997,-5.6888809380000005,16.3694442099,65.41,0.74,65.4141857704,134.47,60.5308848003,-9.608880938,61.2888130705,-15.3491151997,-5.6888809380000005,16.3694442099,75.88,-3.92,75.9811871452,134.95,48.8108848003,14.391119062,50.8881792055,-15.3491151997,-5.6888809380000005,16.3694442099,64.16,20.08,67.2288033509,133.51
2020-03-10 15:00:00,63.5746014648,-12.516182733499999,64.7949441055,-14.8353985352,-5.5461827335,15.8382193636,78.41,-6.97,78.7191780953,134.46,50.1046014648,-28.1461827335,57.4689367434,-14.8353985352,-5.5461827335,15.8382193636,64.94,-22.6,68.7601890631,133.14,61.3046014648,-12.1161827335,62.4904476284,-14.8353985352,-5.5461827335,15.8382193636,76.14,-6.57,76.4229317679,134.58,49.0746014648,-5.3361827335,49.3638668977,-14.8353985352,-5.5461827335,15.8382193636,63.91,0.21,63.9103450155,134.13,60.1246014648,-9.8261827335,60.9222583989,-14.8353985352,-5.5461827335,15.8382193636,74.96,-4.28,75.08208841,134.58,47.8446014648,13.8938172665,49.8211204969,-14.8353985352,-5.5461827335,15.8382193636,62.68,19.44,65.6254219034,133.14
2020-03-10 15:30:00,63.074351466,-12.6959906152,64.3394279626,-15.275648534,-5.6559906152,16.2891272932,78.35,-7.04,78.6656475216,133.64,50.164351466,-27.9359906152,57.4184789911,-15.275648534,-5.6559906152,16.2891272932,65.44,-22.28,69.1288073093,132.3,60.814351466,-12.295990615200001,62.0449573248,-15.275648534,-5.6559906152,16.2891272932,76.09,-6.64,76.3791705899,133.75,49.124351466,-5.3759906152,49.4176403933,-15.275648534,-5.6559906152,16.2891272932,64.4,0.28,64.4006086928,133.27,59.604351466,-9.9759906152,60.4334270287,-15.275648534,-5.6559906152,16.2891272932,74.88,-4.32,75.0045118643,133.75,47.804351466,12.6240093848,49.4431151125,-15.275648534,-5.6559906152,16.2891272932,63.08,18.28,65.6752982483,132.3
2020-03-10 16:00:00,64.5993847957,-12.4720675463,65.7923474643,-15.6606152043,-5.8720675463,16.7253115321,80.26,-6.6,80.5309108355,133.64,51.0793847957,-27.8620675463,58.1841761913,-15.6606152043,-5.8720675463,16.7253115321,66.74,-21.99,70.2693937643,132.37,62.2593847957,-12.0720675463,63.4189704267,-15.6606152043,-5.8720675463,16.7253115321,77.92,-6.2,78.1662740573,133.75,49.9793847957,-5.2520675463,50.2545830554,-15.6606152043,-5.8720675463,16.7253115321,65.64,0.62,65.6429280273,133.35,61.0593847957,-9.7520675463,61.833253942,-15.6606152043,-5.8720675463,16.7253115321,76.72,-3.88,76.8180499622,133.75,48.6993847957,13.7679324537,50.6081618272,-15.6606152043,-5.8720675463,16.7253115321,64.36,19.64,67.2899635904,132.37
2020-03-10 16:30:00,66.4445347954,-12.2356225107,67.561724833,-16.8054652046,-6.2456225107,17.9285097342,83.25,-5.99,83.4652179054,133.78,52.9645347954,-27.8156225107,59.8243328567,-16.8054652046,-6.2456225107,17.9285097342,69.77,-21.57,73.0281986633,132.5,64.0045347954,-11.8156225107,65.0860154695,-16.8054652046,-6.2456225107,17.9285097342,80.81,-5.57,81.0017345493,133.92,51.7845347954,-5.1356225107,52.0385689902,-16.8054652046,-6.2456225107,17.9285097342,68.59,1.11,68.598981042,133.47,62.8345347954,-9.4056225107,63.5345929221,-16.8054652046,-6.2456225107,17.9285097342,79.64,-3.16,79.7026674585,133.92,50.5145347954,14.5143774893,52.5583997045,-16.8054652046,-6.2456225107,17.9285097342,67.32,20.76,70.4482789002,132.5
2020-03-10 17:00:00,67.6415514505,-11.6155105081,68.6316222087,-17.3984485495,-6.5155105081,18.5784253668,85.04,-5.1,85.1927907748,133.07,54.7115514505,-27.8755105081,61.4035662499,-17.3984485495,-6.5155105081,18.5784253668,72.11,-21.36,75.2070588442,131.88,65.1215514505,-11.1955105081,66.0768939862,-17.3984485495,-6.5155105081,18.5784253668,82.52,-4.68,82.6526031048,133.2,53.4515514505,-5.3655105081,53.720173636,-17.3984485495,-6.5155105081,18.5784253668,70.85,1.15,70.8593324834,132.85,63.8815514505,-8.7955105081,64.4842121827,-17.3984485495,-6.5155105081,18.5784253668,81.28,-2.2800000000000002,81.3119720582,133.2,52.1215514505,12.7244894919,53.6522949969,-17.3984485495,-6.5155105081,18.5784253668,69.52,19.24,72.1332655576,131.88
2020-03-10 17:30:00,68.5331681099,-10.8133008331,69.380996001,-18.2468318901,-6.8033008331,19.4738741973,86.78,-4.01,86.8725992474,132.38,55.6131681099,-28.6133008331,62.5423492666,-18.2468318901,-6.8033008331,19.4738741973,73.86,-21.81,77.0128281522,131.37,65.9431681099,-10.4033008331,66.7587454091,-18.2468318901,-6.8033008331,19.4738741973,84.19,-3.6,84.2669336098,132.5,54.3131681099,-6.2433008331,54.6708243529,-18.2468318901,-6.8033008331,19.4738741973,72.56,0.56,72.5621609381,132.32,64.6731681099,-7.9633008331,65.1615901703,-18.2468318901,-6.8033008331,19.4738741973,82.92,-1.16,82.9281134477,132.5,52.9931681099,12.1566991669,54.3696717018,-18.2468318901,-6.8033008331,19.4738741973,71.24,18.96,73.7198697774,131.37
2020-03-10 18:00:00,69.445418112,-11.3855907914,70.3725640745,-19.784581888,-7.1955907914,21.0524632127,89.23,-4.19,89.3283213768,132.17,56.155418112,-27.9555907914,62.7291482473,-19.784581888,-7.1955907914,21.0524632127,75.94,-20.76,78.726496175,131.04,66.785418112,-10.9555907914,67.6780395844,-19.784581888,-7.1955907914,21.0524632127,86.57,-3.76,86.6516156803,132.28,54.795418112,-5.6855907914,55.0895978268,-19.784581888,-7.1955907914,21.0524632127,74.58,1.51,74.5952847035,131.97,65.535418112,-8.5155907914,66.0863549732,-19.784581888,-7.1955907914,21.0524632127,85.32,-1.32,85.3302103595,132.28,53.415418112,12.7644092086,54.9193684826,-19.784581888,-7.1955907914,21.0524632127,73.2,19.96,75.8725352153,131.04
2020-03-10 18:30:00,70.0563511977,-11.8309791974,71.0483244834,-20.5336488023,-7.4909791974,21.8573901112,90.59,-4.34,90.693901118,131.76,57.626351197700004,-26.9609791974,63.6214645512,-20.5336488023,-7.4909791974,21.8573901112,78.16,-19.47,80.5485350581,130.5,67.3563511977,-11.3709791974,68.30942259,-20.5336488023,-7.4909791974,21.8573901112,87.89,-3.88,87.9756017314,131.87,56.1863511977,-4.9009791974,56.3996955489,-20.5336488023,-7.4909791974,21.8573901112,76.72,2.59,76.7637056167,131.42,66.0663511977,-8.8909791974,66.6619252022,-20.5336488023,-7.4909791974,21.8573901112,86.6,-1.4,86.6113156579,131.87,54.7463511977,14.1490208026,56.5451833416,-20.5336488023,-7.4909791974,21.8573901112,75.28,21.64,78.3285899273,130.5
2020-03-10 19:00:00,71.0266343487,-11.8566557598,72.0094651606,-21.3833656513,-7.5566557598,22.6793159696,92.41,-4.3,92.5099891904,131.76,57.8966343487,-26.7666557598,63.7845916305,-21.3833656513,-7.5566557598,22.6793159696,79.28,-19.21,81.5741533821,130.5,68.2666343487,-11.3766557598,69.2081040166,-21.3833656513,-7.5566557598,22.6793159696,89.65,-3.8200000000000003,89.7313484798,131.87,56.4366343487,-4.6866557598,56.6308965038,-21.3833656513,-7.5566557598,22.6793159696,77.82,2.87,77.8729047872,131.42,66.9766343487,-8.8366557598,67.5570576157,-21.3833656513,-7.5566557598,22.6793159696,88.36,-1.28,88.3692706771,131.87,55.0166343487,14.4033442402,56.8707867043,-21.3833656513,-7.5566557598,22.6793159696,76.4,21.96,79.4934060158,130.5
2020-03-10 19:30:00,70.2638508097,-12.5031809111,71.3676275597,-20.7161491903,-7.3431809111,21.9791069693,90.98,-5.16,91.1262091826,131.92,56.8338508097,-27.4431809111,63.1127148551,-20.7161491903,-7.3431809111,21.9791069693,77.55,-20.1,80.1124990248,130.66,67.5438508097,-12.0131809111,68.6038504591,-20.7161491903,-7.3431809111,21.9791069693,88.26,-4.67,88.3834628197,132.04,55.4438508097,-5.3131809111,55.6978499047,-20.7161491903,-7.3431809111,21.9791069693,76.16,2.03,76.1870494244,131.59,66.2838508097,-9.5431809111,66.9673142665,-20.7161491903,-7.3431809111,21.9791069693,87.0,-2.2,87.0278116466,132.04,54.0438508097,12.8168190889,55.542854283,-20.7161491903,-7.3431809111,21.9791069693,74.76,20.16,77.4305056163,130.66
2020-03-10 20:00:00,67.4357341037,-13.6529085933,68.8039253761,-19.7942658963,-7.0329085933,21.0065410207,87.23,-6.62,87.4808396165,132.58,54.8357341037,-28.7329085933,61.9074936573,-19.7942658963,-7.0329085933,21.0065410207,74.63,-21.7,77.7208266811,131.3,64.8557341037,-13.1429085933,66.1740303474,-19.7942658963,-7.0329085933,21.0065410207,84.65,-6.11,84.8702221041,132.7,53.5257341037,-6.3829085933,53.904969469,-19.7942658963,-7.0329085933,21.0065410207,73.32,0.65,73.3228811491,132.24,63.6457341037,-10.7129085933,64.5410402777,-19.7942658963,-7.0329085933,21.0065410207,83.44,-3.68,83.5211111037,132.7,52.2057341037,12.5270914067,53.6876772865,-19.7942658963,-7.0329085933,21.0065410207,72.0,19.56,74.6096079604,131.3
2020-03-10 20:30:00,64.0814340327,-15.347776373,65.8937358729,-18.7485659673,-6.677776373,19.9022969307,82.83,-8.67,83.2825179735,133.32,52.0014340327,-31.117776373,60.6008675504,-18.7485659673,-6.677776373,19.9022969307,70.75,-24.44,74.8523620202,132.1,61.6714340327,-14.837776373,63.4312650303,-18.7485659673,-6.677776373,19.9022969307,80.42,-8.16,80.8329264595,133.45,50.8414340327,-8.497776373,51.5467129678,-18.7485659673,-6.677776373,19.9022969307,69.59,-1.82,69.6137953282,133.04,60.5314340327,-12.437776373,61.7960580228,-18.7485659673,-6.677776373,19.9022969307,79.28,-5.76,79.488967788,133.45,49.5714340327,11.042223627,50.786393598000004,-18.7485659673,-6.677776373,19.9022969307,68.32,17.72,70.5805979006,132.1
2020-03-10 21:00:00,59.929150596,-17.537175757,62.4424184725,-16.870849404,-6.257175757,17.9938269433,76.8,-11.28,77.6239550654,133.5,49.589150596,-31.837175757,58.9295309418,-16.870849404,-6.257175757,17.9938269433,66.46,-25.58,71.2128359216,132.1,57.719150596,-17.017175757,60.1754486171,-16.870849404,-6.257175757,17.9938269433,74.59,-10.76,75.3620972373,133.62,48.529150596,-9.227175757,49.3985751821,-16.870849404,-6.257175757,17.9938269433,65.4,-2.9699999999999998,65.4674033394,133.04,56.649150596,-14.737175757,58.5346958012,-16.870849404,-6.257175757,17.9938269433,73.52,-8.48,74.0074374641,133.62,47.289150596,10.422824243,48.424157497,-16.870849404,-6.257175757,17.9938269433,64.16,16.68,66.2927447011,132.1
2020-03-10 21:30:00,57.0035504418,-19.9545655455,60.3952767117,-16.0864495582,-5.8745655455,17.1255475749,73.09,-14.08,74.4338263157,133.9,47.0435504418,-31.8145655455,56.7913921208,-16.0864495582,-5.8745655455,17.1255475749,63.13,-25.94,68.2515970509,132.24,54.9535504418,-19.3745655455,58.2689153514,-16.0864495582,-5.8745655455,17.1255475749,71.04,-13.5,72.3113518059,134.03,46.0835504418,-9.1645655455,46.9859860273,-16.0864495582,-5.8745655455,17.1255475749,62.17,-3.29,62.2569915752,133.23,53.9535504418,-17.1545655455,56.6150573993,-16.0864495582,-5.8745655455,17.1255475749,70.04,-11.28,70.9425119375,134.03,44.8735504418,9.9254344545,45.95813071,-16.0864495582,-5.8745655455,17.1255475749,60.96,15.8,62.9742931679,132.24
2020-03-10 22:00:00,54.0950170721,-20.6145173587,57.8898021932,-15.0549829279,-5.4145173587,15.9990471337,69.15,-15.2,70.8008651077,134.84,43.4450170721,-34.5245173587,55.4924482002,-15.0549829279,-5.4145173587,15.9990471337,58.5,-29.11,65.3424984218,133.35,52.1850170721,-20.0445173587,55.9022243114,-15.0549829279,-5.4145173587,15.9990471337,67.24,-14.63,68.8131855098,134.96,42.6550170721,-11.514517358700001,44.1818355371,-15.0549829279,-5.4145173587,15.9990471337,57.71,-6.1,58.0314923124,134.36,51.1850170721,-17.8945173587,54.2228708589,-15.0549829279,-5.4145173587,15.9990471337,66.24,-12.48,67.4054003771,134.96,41.5450170721,9.0654826413,42.5225989215,-15.0549829279,-5.4145173587,15.9990471337,56.6,14.48,58.4228585401,133.35
2020-03-10 22:30:00,50.5607171273,-21.8282241739,55.071385374,-13.6492828727,-4.9482241739,14.5185345478,64.21,-16.88,66.3917050542,135.79,40.2707171273,-36.0682241739,54.0615154524,-13.6492828727,-4.9482241739,14.5185345478,53.92,-31.12,62.2560904651,134.3,48.8207171273,-21.2682241739,53.2522279378,-13.6492828727,-4.9482241739,14.5185345478,62.47,-16.32,64.5665803648,135.92,39.6307171273,-12.7582241739,41.6337125908,-13.6492828727,-4.9482241739,14.5185345478,53.28,-7.8100000000000005,53.8493686128,135.32,47.8707171273,-19.1882241739,51.5731859131,-13.6492828727,-4.9482241739,14.5185345478,61.52,-14.24,63.1465596846,135.92,38.5907171273,8.0917758261,39.4299414711,-13.6492828727,-4.9482241739,14.5185345478,52.24,13.04,53.8429122541,134.3
2020-03-10 23:00:00,47.0033503639,-22.4995931374,52.1109070808,-12.4366496361,-4.5395931374,13.2392658416,59.44,-17.96,62.0940834541,136.1,37.2433503639,-36.6295931374,52.2378621284,-12.4366496361,-4.5395931374,13.2392658416,49.68,-32.09,59.1427975328,134.56,45.4233503639,-21.9695931374,50.457346154,-12.4366496361,-4.5395931374,13.2392658416,57.86,-17.43,60.4283418604,136.22,36.7133503639,-13.2095931374,39.0174761588,-12.4366496361,-4.5395931374,13.2392658416,49.15,-8.67,49.9088308819,135.61,44.4833503639,-19.9395931374,48.7478803035,-12.4366496361,-4.5395931374,13.2392658416,56.92,-15.4,58.9664853964,136.22,35.6833503639,7.6204068626,36.4879719078,-12.4366496361,-4.5395931374,13.2392658416,48.12,12.16,49.6326505438,134.56
2020-03-10 23:30:00,44.9096169464,-22.6061342532,50.2783352961,-11.3603830536,-4.1761342532,12.1036523589,56.27,-18.43,59.2112979084,137.17,35.3196169464,-38.4761342532,52.2291896195,-11.3603830536,-4.1761342532,12.1036523589,46.68,-34.3,57.9267848236,135.77,43.4396169464,-22.0861342532,48.7318955788,-11.3603830536,-4.1761342532,12.1036523589,54.8,-17.91,57.6524769633,137.3,34.8896169464,-14.6661342532,37.8468078522,-11.3603830536,-4.1761342532,12.1036523589,46.25,-10.49,47.4247045326,136.85,42.5596169464,-20.1361342532,47.0827452183,-11.3603830536,-4.1761342532,12.1036523589,53.92,-15.96,56.2324461499,137.3,33.9196169464,6.5838657468,34.5526800982,-11.3603830536,-4.1761342532,12.1036523589,45.28,10.76,46.5409067381,135.77
2020-03-11 00:00:00,43.6395169202,-6.1236441733,44.0670676922,-10.6804830798,-3.9036441733,11.3715063492,54.32,-2.22,54.3653455797,134.96,34.4195169202,-30.7836441733,46.177222671,-10.6804830798,-3.9036441733,11.3715063492,45.1,-26.88,52.5028037347,134.49,41.3895169202,-24.8936441733,48.2989195647,-10.6804830798,-3.9036441733,11.3715063492,52.07,-20.99,56.1414730836,135.07,33.9295169202,-7.6736441733,34.7864475527,-10.6804830798,-3.9036441733,11.3715063492,44.61,-3.77,44.7690183051,135.53,40.1595169202,-38.7836441733,55.8297219645,-10.6804830798,-3.9036441733,11.3715063492,50.84,-34.88,61.6548457139,135.07,32.3995169202,-2.9436441733,32.5329638626,-10.6804830798,-3.9036441733,11.3715063492,43.08,0.96,43.0906950513,134.49
2020-03-11 00:30:00,46.3764335348,0.1168281402,46.376580687,-11.5735664652,-4.1031718598,12.2793916802,57.95,4.22,58.1034499836,133.51,36.7164335348,-30.2231718598,47.5556159541,-11.5735664652,-4.1031718598,12.2793916802,48.29,-26.12,54.9015345869,133.66,43.7764335348,-22.6531718598,49.2903877884,-11.5735664652,-4.1031718598,12.2793916802,55.35,-18.55,58.3757226936,133.63,36.1264335348,-7.3531718598,36.8671715262,-11.5735664652,-4.1031718598,12.2793916802,47.7,-3.25,47.8105898311,134.65,42.3464335348,-40.0231718598,58.2672697046,-11.5735664652,-4.1031718598,12.2793916802,53.92,-35.92,64.7889867184,133.63,34.5064335348,-7.0631718598,35.2219015956,-11.5735664652,-4.1031718598,12.2793916802,46.08,-2.96,46.1749715755,133.66
2020-03-11 01:00:00,45.3541169886,0.0182290745,45.354120652,-13.4458830114,-4.6817709255,14.2376525085,58.8,4.7,58.9875410574,132.96,37.3741169886,-30.1517709255,48.0203489223,-13.4458830114,-4.6817709255,14.2376525085,50.82,-25.47,56.8453454559,133.1,42.7041169886,-22.6417709255,48.3351983385,-13.4458830114,-4.6817709255,14.2376525085,56.15,-17.96,58.9523884164,133.09,36.7141169886,-7.3917709255,37.4508299463,-13.4458830114,-4.6817709255,14.2376525085,50.16,-2.71,50.2331533949,134.1,41.2741169886,-39.9217709255,57.4221257619,-13.4458830114,-4.6817709255,14.2376525085,54.72,-35.24,65.0856051673,133.09,35.0341169886,-6.3617709255,35.6070425967,-13.4458830114,-4.6817709255,14.2376525085,48.48,-1.6800000000000002,48.5091001772,133.1
2020-03-11 01:30:00,44.2195503094,-0.5129959155,44.2225258706,-13.3204496906,-4.7129959155000005,14.1296394313,57.54,4.2,57.693081041,133.44,36.3295503094,-30.8129959155,47.6369283537,-13.3204496906,-4.7129959155000005,14.1296394313,49.65,-26.1,56.0921785992,133.57,41.6195503094,-23.2729959155,47.6845814372,-13.3204496906,-4.7129959155000005,14.1296394313,54.94,-18.56,57.9903198819,133.56,35.7195503094,-7.9329959155,36.5898715289,-13.3204496906,-4.7129959155000005,14.1296394313,49.04,-3.22,49.1456000065,134.55,40.3995503094,-40.7529959155,57.3840599931,-13.3204496906,-4.7129959155000005,14.1296394313,53.72,-36.04,64.6894118075,133.56,34.1995503094,-7.3929959155,34.9895074268,-13.3204496906,-4.7129959155000005,14.1296394313,47.52,-2.68,47.5955123935,133.57
2020-03-11 02:00:00,42.4473168661,-1.0122352778,42.4593844679,-13.1526831339,-4.6222352778,13.9412385599,55.6,3.61,55.71707189,133.19,34.8573168661,-31.1922352778,46.7759348461,-13.1526831339,-4.6222352778,13.9412385599,48.01,-26.57,54.8718962676,133.31,39.9473168661,-23.7022352778,46.449801743,-13.1526831339,-4.6222352778,13.9412385599,53.1,-19.08,56.4238991917,133.32,34.2873168661,-8.3922352778,35.2994293273,-13.1526831339,-4.6222352778,13.9412385599,47.44,-3.77,47.5895629314,134.3,38.5673168661,-41.0622352778,56.3342266855,-13.1526831339,-4.6222352778,13.9412385599,51.72,-36.44,63.2679381678,133.32,32.6473168661,-7.5022352778,33.4982213367,-13.1526831339,-4.6222352778,13.9412385599,45.8,-2.88,45.8904608824,133.31
2020-03-11 02:30:00,42.1942001515,-1.3499213937,42.2157886838,-12.7657998485,-4.5199213937,13.542353384,54.96,3.17,55.0513442161,133.97,34.3942001515,-31.1299213937,46.3900098086,-12.7657998485,-4.5199213937,13.542353384,47.16,-26.61,54.1494016587,134.0,39.7142001515,-24.2699213937,46.5429562676,-12.7657998485,-4.5199213937,13.542353384,52.48,-19.75,56.0732815162,134.07,33.8442001515,-8.1399213937,34.8093120327,-12.7657998485,-4.5199213937,13.542353384,46.61,-3.62,46.7503636349,135.0,38.3542001515,-41.799921393700004,56.7298695378,-12.7657998485,-4.5199213937,13.542353384,51.12,-37.28,63.2696831034,134.07,32.2342001515,-8.1199213937,33.2411910564,-12.7657998485,-4.5199213937,13.542353384,45.0,-3.6,45.1437703343,134.0
2020-03-11 03:00:00,41.0689668252,-1.9412744347,41.1148219323,-12.4310331748,-4.3912744347,13.1838490947,53.5,2.45,53.5560687504,133.97,33.5489668252,-30.8812744347,45.5980951987,-12.4310331748,-4.3912744347,13.1838490947,45.98,-26.49,53.0648706773,134.0,38.6589668252,-24.8612744347,45.9630142888,-12.4310331748,-4.3912744347,13.1838490947,51.09,-20.47,55.0382503356,134.07,33.0489668252,-7.9112744347,33.9826789908,-12.4310331748,-4.3912744347,13.1838490947,45.48,-3.52,45.6160147317,135.0,37.2889668252,-42.4712744347,56.5179281202,-12.4310331748,-4.3912744347,13.1838490947,49.72,-38.08,62.6271889837,134.07,31.4489668252,-8.3512744347,32.5389197586,-12.4310331748,-4.3912744347,13.1838490947,43.88,-3.96,44.0583249795,134.0
2020-03-11 03:30:00,40.3011001791,-1.8525954629,40.3436585549,-12.1388998209,-4.3025954629,12.8788670534,52.44,2.45,52.4972008778,134.37,32.7911001791,-31.3525954629,45.3678464688,-12.1388998209,-4.3025954629,12.8788670534,44.93,-27.05,52.4443266712,134.38,37.9411001791,-24.9125954629,45.3890349699,-12.1388998209,-4.3025954629,12.8788670534,50.08,-20.61,54.155133644,134.51,32.3111001791,-8.2525954629,33.3483511835,-12.1388998209,-4.3025954629,12.8788670534,44.45,-3.95,44.6251610641,135.37,36.6211001791,-42.6225954629,56.1942223215,-12.1388998209,-4.3025954629,12.8788670534,48.76,-38.32,62.0158044373,134.51,30.7011001791,-8.3825954629,31.8249188358,-12.1388998209,-4.3025954629,12.8788670534,42.84,-4.08,43.0338471438,134.38
