Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-11 04:00:00,39.4033668143,-1.6708340081,39.4387753687,-11.6966331857,-4.1608340081,12.4146593801,51.1,2.49,51.1606303714,134.37,31.8333668143,-31.9908340081,45.1306625618,-11.6966331857,-4.1608340081,12.4146593801,43.53,-27.83,51.665944296,134.38,37.1033668143,-24.7308340081,44.5900659305,-11.6966331857,-4.1608340081,12.4146593801,48.8,-20.57,52.9581429055,134.51,31.4033668143,-8.8608340081,32.6295238487,-11.6966331857,-4.1608340081,12.4146593801,43.1,-4.7,43.3555071473,135.45,35.7433668143,-42.4408340081,55.4870495028,-11.6966331857,-4.1608340081,12.4146593801,47.44,-38.28,60.9582808157,134.51,29.8633668143,-7.4408340081,30.7763982334,-11.6966331857,-4.1608340081,12.4146593801,41.56,-3.2800000000000002,41.6892312234,134.38
2020-03-11 04:30:00,39.4048168423,-1.1378716146,39.421242271,-11.4651831577,-4.0878716146,12.1721452167,50.87,2.95,50.9554648688,134.23,31.5548168423,-31.7078716146,44.7336069223,-11.4651831577,-4.0878716146,12.1721452167,43.02,-27.62,51.1232315098,134.38,37.0848168423,-24.2378716146,44.3030254118,-11.4651831577,-4.0878716146,12.1721452167,48.55,-20.15,52.5654354115,134.36,31.1148168423,-8.5578716146,32.2702493592,-11.4651831577,-4.0878716146,12.1721452167,42.58,-4.47,42.8139848648,135.34,35.7748168423,-42.0078716146,55.1769770619,-11.4651831577,-4.0878716146,12.1721452167,47.24,-37.92,60.5767612208,134.36,29.6148168423,-9.1278716146,30.9896017531,-11.4651831577,-4.0878716146,12.1721452167,41.08,-5.04,41.3880175896,134.38
2020-03-11 05:00:00,39.2855001954,-1.0973672045,39.3008236604,-11.4044998046,-4.0673672045,12.1081002544,50.69,2.9699999999999998,50.7769337396,134.23,31.5355001954,-31.6473672045,44.6771040193,-11.4044998046,-4.0673672045,12.1081002544,42.94,-27.58,51.0343021898,134.38,36.9855001954,-24.2373672045,44.2196471459,-11.4044998046,-4.0673672045,12.1081002544,48.39,-20.17,52.4253850725,134.36,31.1155001954,-8.4873672045,32.2522829343,-11.4044998046,-4.0673672045,12.1081002544,42.52,-4.42,42.7491146107,135.34,35.7155001954,-41.9873672045,55.122916822,-11.4044998046,-4.0673672045,12.1081002544,47.12,-37.92,60.4832274271,134.36,29.5555001954,-8.9473672045,30.88013879,-11.4044998046,-4.0673672045,12.1081002544,40.96,-4.88,41.2496787866,134.38
2020-03-11 05:30:00,40.6233668584,-0.6090726371,40.6279325636,-12.0066331416,-4.2790726371,12.7463603444,52.63,3.67,52.7578032143,134.23,32.7733668584,-31.1190726371,45.1939183633,-12.0066331416,-4.2790726371,12.7463603444,44.78,-26.84,52.20760481,134.38,38.2533668584,-23.7290726371,45.0154302903,-12.0066331416,-4.2790726371,12.7463603444,50.26,-19.45,53.8922081567,134.36,32.2933668584,-7.9790726371,33.2645027499,-12.0066331416,-4.2790726371,12.7463603444,44.3,-3.7,44.4542461414,135.34,36.8733668584,-41.4790726371,55.4991770237,-12.0066331416,-4.2790726371,12.7463603444,48.88,-37.2,61.4255191268,134.36,30.7533668584,-8.0790726371,31.7968707235,-12.0066331416,-4.2790726371,12.7463603444,42.76,-3.8,42.9285173282,134.38
2020-03-11 06:00:00,42.9380335596,-0.3494650446,42.9394556531,-12.7319664404,-4.5694650446,13.5271201751,55.67,4.22,55.8297169973,133.75,34.4380335596,-30.1594650446,45.777412413,-12.7319664404,-4.5694650446,13.5271201751,47.17,-25.59,53.6642991196,133.82,40.4280335596,-23.2694650446,46.6464779052,-12.7319664404,-4.5694650446,13.5271201751,53.16,-18.7,56.3531330096,133.87,33.8780335596,-7.2394650446,34.6429070951,-12.7319664404,-4.5694650446,13.5271201751,46.61,-2.67,46.6864112992,134.79,39.0280335596,-40.7294650446,56.4098991875,-12.7319664404,-4.5694650446,13.5271201751,51.76,-36.16,63.1398701297,133.87,32.2680335596,-6.2494650446,32.867640669,-12.7319664404,-4.5694650446,13.5271201751,45.0,-1.6800000000000002,45.0313490804,133.82
2020-03-11 06:30:00,48.2266170357,0.5664194329000001,48.2299432063,-14.7033829643,-5.2835805671,15.6238821746,62.93,5.85,63.2013243532,132.8,39.1766170357,-26.6235805671,47.3668910165,-14.7033829643,-5.2835805671,15.6238821746,53.88,-21.34,57.9521354223,132.63,45.4266170357,-22.0535805671,50.4969103128,-14.7033829643,-5.2835805671,15.6238821746,60.13,-16.77,62.4247531032,132.9,38.3966170357,-4.0935805671,38.6142150204,-14.7033829643,-5.2835805671,15.6238821746,53.1,1.19,53.1133326011,133.59,43.9366170357,-39.2035805671,58.8841833247,-14.7033829643,-5.2835805671,15.6238821746,58.64,-33.92,67.7437524795,132.9,36.6166170357,-1.4435805671,36.6450619864,-14.7033829643,-5.2835805671,15.6238821746,51.32,3.84,51.4634627673,132.63
2020-03-11 07:00:00,52.5020505108,2.5929204489,52.5660398384,-16.3379494892,-5.8570795511,17.3560932926,68.84,8.45,69.3566730748,132.42,42.5420505108,-26.0370795511,49.8774054379,-16.3379494892,-5.8570795511,17.3560932926,58.88,-20.18,62.2421625588,132.45,49.4120505108,-19.9370795511,53.2826226523,-16.3379494892,-5.8570795511,17.3560932926,65.75,-14.08,67.2406789079,132.55,41.6320505108,-3.5570795511,41.7837342116,-16.3379494892,-5.8570795511,17.3560932926,57.97,2.3,58.0156091065,133.39,47.7820505108,-36.8570795511,60.3454112924,-16.3379494892,-5.8570795511,17.3560932926,64.12,-31.0,71.2206037604,132.55,39.7020505108,-0.21707955110000002,39.7026439711,-16.3379494892,-5.8570795511,17.3560932926,56.04,5.64,56.3230965058,132.45
2020-03-11 07:30:00,57.1043838294,5.3549539281000005,57.3549142106,-17.7256161706,-6.3150460719,18.8169411839,74.83,11.67,75.734521851,130.44,46.4543838294,-24.4050460719,52.474908773,-17.7256161706,-6.3150460719,18.8169411839,64.18,-18.09,66.6807355988,130.68,53.7443838294,-16.5550460719,56.2363614011,-17.7256161706,-6.3150460719,18.8169411839,71.47,-10.24,72.1998511079,130.58,45.3743838294,-2.4950460719,45.4429308341,-17.7256161706,-6.3150460719,18.8169411839,63.1,3.8200000000000003,63.21552341,131.59,51.9143838294,-32.8350460719,61.426732771,-17.7256161706,-6.3150460719,18.8169411839,69.64,-26.52,74.5187224797,130.58,43.3143838294,1.0849539281,43.3279698525,-17.7256161706,-6.3150460719,18.8169411839,61.04,7.4,61.4869221868,130.68
2020-03-11 08:00:00,59.6497336686,6.5073799406,60.0036392265,-16.9902663314,-6.0926200594,18.049630722,76.64,12.6,77.6688457491,129.87,48.8397336686,-21.8526200594,53.505668749,-16.9902663314,-6.0926200594,18.049630722,65.83,-15.76,67.6902245527,130.0,56.1997336686,-15.2526200594,58.2327440801,-16.9902663314,-6.0926200594,18.049630722,73.19,-9.16,73.7609768102,130.0,47.7197336686,-0.19262005940000002,47.7201224211,-16.9902663314,-6.0926200594,18.049630722,64.71,5.9,64.9784125691,130.9,54.3297336686,-31.4126200594,62.7572518479,-16.9902663314,-6.0926200594,18.049630722,71.32,-25.32,75.6812050644,130.0,45.5297336686,2.3873799406,45.5922825806,-16.9902663314,-6.0926200594,18.049630722,62.52,8.48,63.0924781571,130.0
2020-03-11 08:30:00,61.7192006721,1.4776361263,61.7368863818,-16.8207993279,-6.1523638737,17.9106357024,78.54,7.63,78.9097490808,130.26,50.0392006721,-20.7523638737,54.1717842631,-16.8207993279,-6.1523638737,17.9106357024,66.86,-14.6,68.4355141721,129.76,58.2392006721,-20.2023638737,61.6436533717,-16.8207993279,-6.1523638737,17.9106357024,75.06,-14.05,76.3636438366,130.39,48.8692006721,0.8476361263000001,48.8765512422,-16.8207993279,-6.1523638737,17.9106357024,65.69,7.0,66.0619111137,130.67,57.0992006721,-16.3923638737,59.4056252451,-16.8207993279,-6.1523638737,17.9106357024,73.92,-10.24,74.6258936295,130.39,46.6192006721,3.3276361263,46.7378116036,-16.8207993279,-6.1523638737,17.9106357024,63.44,9.48,64.1443995997,129.76
2020-03-11 09:00:00,62.5262837391,1.9871397193,62.5578522848,-17.2837162609,-6.1828602807,18.3563234074,79.81,8.17,80.2270839555,131.05,50.4762837391,-20.2428602807,54.3840841833,-17.2837162609,-6.1828602807,18.3563234074,67.76,-14.06,69.2033322897,130.5,58.9962837391,-19.9828602807,62.2886522572,-17.2837162609,-6.1828602807,18.3563234074,76.28,-13.8,77.5182455942,131.16,49.2862837391,1.5871397193,49.3118320214,-17.2837162609,-6.1828602807,18.3563234074,66.57,7.77,67.0219202948,131.42,57.9162837391,-15.9428602807,60.0705478257,-17.2837162609,-6.1828602807,18.3563234074,75.2,-9.76,75.8307167314,131.16,47.0762837391,4.2171397193,47.264794066,-17.2837162609,-6.1828602807,18.3563234074,64.36,10.4,65.194858693,130.5
2020-03-11 09:30:00,63.3010836857,2.5037370251,63.3505792781,-17.0389163143,-6.0962629749,18.0966596759,80.34,8.6,80.7989826669,130.19,51.1410836857,-19.516262974900002,54.7384230779,-17.0389163143,-6.0962629749,18.0966596759,68.18,-13.42,69.4881918026,129.67,59.7510836857,-19.1662629749,62.7498018964,-17.0389163143,-6.0962629749,18.0966596759,76.79,-13.07,77.8943451093,130.3,49.9210836857,2.0337370251,49.9624927585,-17.0389163143,-6.0962629749,18.0966596759,66.96,8.13,67.4517494213,130.6,58.5610836857,-15.1362629749,60.4855931548,-17.0389163143,-6.0962629749,18.0966596759,75.6,-9.04,76.1385684131,130.3,47.6810836857,4.3437370251,47.8785316481,-17.0389163143,-6.0962629749,18.0966596759,64.72,10.44,65.5566320062,129.67
2020-03-11 10:00:00,65.1220838432,2.941383167,65.1884770417,-16.7879161568,-6.018616833,17.83417723,81.91,8.96,82.3986025367,130.93,51.4520838432,-19.788616833,55.1262758399,-16.7879161568,-6.018616833,17.83417723,68.24,-13.77,69.61544728,130.47,61.4920838432,-18.928616833,64.3394817401,-16.7879161568,-6.018616833,17.83417723,78.28,-12.91,79.3374218134,131.07,50.2720838432,1.9813831670000002,50.3111150065,-16.7879161568,-6.018616833,17.83417723,67.06,8.0,67.5354988136,131.4,60.3720838432,-14.898616833,62.1832557133,-16.7879161568,-6.018616833,17.83417723,77.16,-8.88,77.669298954,131.07,47.9720838432,4.101383167,48.147088927,-16.7879161568,-6.018616833,17.83417723,64.76,10.12,65.5459533457,130.47
2020-03-11 10:30:00,67.00945052,3.0532568341,67.0789746216,-15.32054948,-5.4967431659,16.2767755345,82.33,8.55,82.772769677,132.12,51.01945052,-19.4267431659,54.5928812337,-15.32054948,-5.4967431659,16.2767755345,66.34,-13.93,67.786728052,131.6,63.36945052,-19.2067431659,66.2162083047,-15.32054948,-5.4967431659,16.2767755345,78.69,-13.71,79.8754042243,132.26,49.87945052,2.6832568341,49.9515710605,-15.32054948,-5.4967431659,16.2767755345,65.2,8.18,65.7111284335,132.55,62.27945052,-15.0567431659,64.0736722206,-15.32054948,-5.4967431659,16.2767755345,77.6,-9.56,78.1866587085,132.26,47.71945052,5.3832568341,48.0221346055,-15.32054948,-5.4967431659,16.2767755345,63.04,10.88,63.9719938723,131.6
2020-03-11 11:00:00,63.8911673436,2.7719679444,63.9512710649,-13.5888326564,-5.0580320556,14.4996572801,77.48,7.83,77.8746383619,132.12,49.1711673436,-19.2080320556,52.7896977959,-13.5888326564,-5.0580320556,14.4996572801,62.76,-14.15,64.3353720748,131.6,60.4411673436,-19.5280320556,63.5175467554,-13.5888326564,-5.0580320556,14.4996572801,74.03,-14.47,75.4309074584,132.26,48.1311673436,2.8719679444,48.2167758123,-13.5888326564,-5.0580320556,14.4996572801,61.72,7.93,62.2273517033,132.55,59.3711673436,-15.5380320556,61.3707255286,-13.5888326564,-5.0580320556,14.4996572801,72.96,-10.48,73.7088325779,132.26,45.9711673436,5.7819679444,46.3333506261,-13.5888326564,-5.0580320556,14.4996572801,59.56,10.84,60.5384109471,131.6
2020-03-11 11:30:00,63.7024342192,3.1600385904,63.7807648852,-11.6175657808,-4.4699614096,12.4478267049,75.32,7.63,75.7054773448,131.81,47.6224342192,-18.7999614096,51.1989725479,-11.6175657808,-4.4699614096,12.4478267049,59.24,-14.33,60.9485561765,131.22,60.3524342192,-19.0499614096,63.2875765525,-11.6175657808,-4.4699614096,12.4478267049,71.97,-14.58,73.4319909849,131.92,46.6724342192,3.1500385904,46.7786154035,-11.6175657808,-4.4699614096,12.4478267049,58.29,7.62,58.7859549552,132.19,59.2624342192,-15.0299614096,61.138660842,-11.6175657808,-4.4699614096,12.4478267049,70.88,-10.56,71.662319248,131.92,44.5824342192,5.1300385904,44.876616816,-11.6175657808,-4.4699614096,12.4478267049,56.2,9.6,57.0140333602,131.22
2020-03-11 12:00:00,63.5335841741,4.348909932,63.6822529093,-9.1764158259,-3.711090068,9.8984239605,72.71,8.06,73.1553668571,132.52,46.8735841741,-18.721090068,50.4738754868,-9.1764158259,-3.711090068,9.8984239605,56.05,-15.01,58.0250170185,132.03,60.3035841741,-18.101090068,62.9616687032,-9.1764158259,-3.711090068,9.8984239605,69.48,-14.39,70.9545100751,132.64,46.0135841741,3.448909932,46.1426582272,-9.1764158259,-3.711090068,9.8984239605,55.19,7.16,55.652508479,133.01,59.2235841741,-14.151090068,60.8907732956,-9.1764158259,-3.711090068,9.8984239605,68.4,-10.44,69.1921498438,132.64,43.9435841741,6.048909932,44.3579519527,-9.1764158259,-3.711090068,9.8984239605,53.12,9.76,54.0091844041,132.03
2020-03-11 12:30:00,63.4331007236,4.6288219389,63.6017630255,-8.4468992764,-3.4711780611,9.1323153974,71.88,8.1,72.3349459114,132.1,46.5831007236,-18.5611780611,50.1448163227,-8.4468992764,-3.4711780611,9.1323153974,55.03,-15.09,57.0614493332,131.62,60.2331007236,-17.7511780611,62.794352814,-8.4468992764,-3.4711780611,9.1323153974,68.68,-14.28,70.1488474602,132.22,45.7231007236,3.5188219389,45.8583040203,-8.4468992764,-3.4711780611,9.1323153974,54.17,6.99,54.6191266865,132.6,59.1531007236,-13.7911780611,60.7394922396,-8.4468992764,-3.4711780611,9.1323153974,67.6,-10.32,68.3832026158,132.22,43.7131007236,6.0888219389,44.1351212468,-8.4468992764,-3.4711780611,9.1323153974,52.16,9.56,53.0288525239,131.62
2020-03-11 13:00:00,63.8244844296,5.1153311678,64.0291451267,-8.1255155704,-3.4046688322,8.8099814496,71.95,8.52,72.4526942218,132.95,47.0644844296,-18.9346688322,50.7305369418,-8.1255155704,-3.4046688322,8.8099814496,55.19,-15.53,57.3333846899,132.54,60.6044844296,-17.5346688322,63.0901588525,-8.1255155704,-3.4046688322,8.8099814496,68.73,-14.13,70.1674411675,133.07,46.2244844296,3.4153311678,46.3504848709,-8.1255155704,-3.4046688322,8.8099814496,54.35,6.82,54.7762256823,133.51,59.5544844296,-13.5646688322,61.0797581544,-8.1255155704,-3.4046688322,8.8099814496,67.68,-10.16,68.4383518212,133.07,44.2344844296,6.1153311678,44.6552000112,-8.1255155704,-3.4046688322,8.8099814496,52.36,9.52,53.2184178645,132.54
2020-03-11 13:30:00,62.2902675989,4.6537138121,62.4638654726,-7.8197324011,-3.5962861879,8.6070604256,70.11,8.25,70.5937291833,132.74,47.1002675989,-19.9562861879,51.1535782355,-7.8197324011,-3.5962861879,8.6070604256,54.92,-16.36,57.3049387051,132.38,59.1602675989,-17.9462861879,61.8223782324,-7.8197324011,-3.5962861879,8.6070604256,66.98,-14.35,68.4999481752,132.85,46.2702675989,2.3737138121,46.3311146092,-7.8197324011,-3.5962861879,8.6070604256,54.09,5.97,54.4184619408,133.36,58.0602675989,-14.0362861879,59.7328385698,-7.8197324011,-3.5962861879,8.6070604256,65.88,-10.44,66.7020839255,132.85,44.3002675989,5.1637138121,44.6001978658,-7.8197324011,-3.5962861879,8.6070604256,52.12,8.76,52.8510359407,132.38
2020-03-11 14:00:00,61.7762177047,3.5218321838,61.8765252404,-8.6637822953,-3.9781678162,9.5334643669,70.44,7.5,70.8381507381,132.38,47.6462177047,-20.0981678162,51.7116854408,-8.6637822953,-3.9781678162,9.5334643669,56.31,-16.12,58.571925869,131.92,58.6162177047,-18.9081678162,61.5904196135,-8.6637822953,-3.9781678162,9.5334643669,67.28,-14.93,68.9166402257,132.49,46.7662177047,2.0818321838,46.8125319081,-8.6637822953,-3.9781678162,9.5334643669,55.43,6.06,55.7602770797,132.89,57.5762177047,-14.9781678162,59.4925739593,-8.6637822953,-3.9781678162,9.5334643669,66.24,-11.0,67.1471339671,132.49,44.7762177047,5.0218321838,45.0569469718,-8.6637822953,-3.9781678162,9.5334643669,53.44,9.0,54.192560375,131.92
2020-03-11 14:30:00,59.1621507843,3.606468039,59.2719722731,-7.0478492157,-3.5235319609999998,7.8795593816,66.21,7.13,66.5927999111,132.38,47.2521507843,-20.133531961,51.3626796708,-7.0478492157,-3.5235319609999998,7.8795593816,54.3,-16.61,56.7836428912,131.92,56.2021507843,-18.813531961,59.2674509122,-7.0478492157,-3.5235319609999998,7.8795593816,63.25,-15.29,65.0718572042,132.49,46.4421507843,1.996468039,46.4850433376,-7.0478492157,-3.5235319609999998,7.8795593816,53.49,5.52,53.7740690296,132.89,55.0721507843,-14.963531961,57.0688100521,-7.0478492157,-3.5235319609999998,7.8795593816,62.12,-11.44,63.1646103447,132.49,44.4321507843,3.956468039,44.60795515,-7.0478492157,-3.5235319609999998,7.8795593816,51.48,7.48,52.0205805427,131.92
2020-03-11 15:00:00,59.2727675994,4.0237058089,59.4091843685,-7.1472324006,-3.5862941911,7.9965265592,66.42,7.61,66.8545323819,132.68,46.5327675994,-20.8062941911,50.9725449475,-7.1472324006,-3.5862941911,7.9965265592,53.68,-17.22,56.3743807061,132.28,56.2927675994,-18.5662941911,59.2754836673,-7.1472324006,-3.5862941911,7.9965265592,63.44,-14.98,65.1846147492,132.77,45.7327675994,1.5037058089,45.757482049000004,-7.1472324006,-3.5862941911,7.9965265592,52.88,5.09,53.124405879,133.26,55.2127675994,-14.7062941911,57.1377702997,-7.1472324006,-3.5862941911,7.9965265592,62.36,-11.12,63.3436973976,132.77,43.8127675994,1.9337058089,43.8554195383,-7.1472324006,-3.5862941911,7.9965265592,50.96,5.52,51.2580920441,132.28
2020-03-11 15:30:00,59.7750007017,2.4659313645,59.8258432985,-9.8049992983,-4.2840686355,10.7000586594,69.58,6.75,69.9066441764,132.14,47.1750007017,-21.7140686355,51.9324702658,-9.8049992983,-4.2840686355,10.7000586594,56.98,-17.43,59.5862844957,131.74,56.6950007017,-19.8440686355,60.0675466835,-9.8049992983,-4.2840686355,10.7000586594,66.5,-15.56,68.2961463042,132.25,46.2850007017,0.44593136450000004,46.2871488076,-9.8049992983,-4.2840686355,10.7000586594,56.09,4.73,56.2890841993,132.71,55.5950007017,-15.9640686355,57.8416423558,-9.8049992983,-4.2840686355,10.7000586594,65.4,-11.68,66.4347981106,132.25,44.2750007017,3.5559313645,44.4175678646,-9.8049992983,-4.2840686355,10.7000586594,54.08,7.84,54.6453291691,131.74
2020-03-11 16:00:00,61.4013509444,2.1157390785,61.4377917055,-11.3186490556,-4.6942609215,12.2534853019,72.72,6.8100000000000005,73.0381715269,132.04,48.8913509444,-21.0042609215,53.2122464666,-11.3186490556,-4.6942609215,12.2534853019,60.21,-16.31,62.3799663354,131.54,58.1613509444,-20.1542609215,61.5543416582,-11.3186490556,-4.6942609215,12.2534853019,69.48,-15.46,71.179224497,132.14,47.9013509444,1.1057390785,47.9141115039,-11.3186490556,-4.6942609215,12.2534853019,59.22,5.8,59.503347805,132.49,57.1213509444,-16.1742609215,59.3671243204,-11.3186490556,-4.6942609215,12.2534853019,68.44,-11.48,69.3961382211,132.14,45.8813509444,3.7857390785,46.03726952,-11.3186490556,-4.6942609215,12.2534853019,57.2,8.48,57.8251709898,131.54
2020-03-11 16:30:00,63.0963510868,1.8108229442,63.1223304402,-13.6436489132,-5.3191770558,14.6438656173,76.74,7.13,77.0705164119,132.59,50.5163510868,-21.3591770558,54.8462958788,-13.6436489132,-5.3191770558,14.6438656173,64.16,-16.04,66.1346142349,132.06,59.6763510868,-20.5991770558,63.1315529225,-13.6436489132,-5.3191770558,14.6438656173,73.32,-15.28,74.8952655379,132.68,49.4163510868,0.9308229442,49.4251169557,-13.6436489132,-5.3191770558,14.6438656173,63.06,6.25,63.3689679575,132.99,58.6363510868,-16.5591770558,60.9296973038,-13.6436489132,-5.3191770558,14.6438656173,72.28,-11.24,73.148725211,132.68,47.3563510868,3.6008229442,47.4930512194,-13.6436489132,-5.3191770558,14.6438656173,61.0,8.92,61.6487339692,132.06
2020-03-11 17:00:00,65.7352174182,1.9618955384,65.7644877052,-16.8247825818,-6.1381044616,17.909484507,82.56,8.1,82.9563957751,132.07,53.0652174182,-21.2581044616,57.1648869932,-16.8247825818,-6.1381044616,17.909484507,69.89,-15.12,71.5068283453,131.61,62.0752174182,-20.2681044616,65.3002961401,-16.8247825818,-6.1381044616,17.909484507,78.9,-14.13,80.1552674501,132.17,51.8352174182,0.9318955384000001,51.8435935684,-16.8247825818,-6.1381044616,17.909484507,68.66,7.07,69.0230432537,132.52,61.0152174182,-16.1781044616,63.1235916323,-16.8247825818,-6.1381044616,17.909484507,77.84,-10.04,78.4848214625,132.17,49.6552174182,2.8218955384,49.7353366459,-16.8247825818,-6.1381044616,17.909484507,66.48,8.96,67.0810852625,131.61
2020-03-11 17:30:00,67.2715666361,2.4240170945,67.3152251467,-18.6684333639,-6.5759829055,19.7927753343,85.94,9.0,86.4099739613,131.71,55.1915666361,-21.2759829055,59.1504562649,-18.6684333639,-6.5759829055,19.7927753343,73.86,-14.7,75.3086289877,131.29,63.4615666361,-19.6859829055,66.4447767914,-18.6684333639,-6.5759829055,19.7927753343,82.13,-13.11,83.1697601295,131.81,53.8515666361,0.8640170945000001,53.8584975162,-18.6684333639,-6.5759829055,19.7927753343,72.52,7.44,72.9006447159,132.19,62.3715666361,-15.5359829055,64.2773606294,-18.6684333639,-6.5759829055,19.7927753343,81.04,-8.96,81.5338162973,131.81,51.6115666361,3.3440170945,51.7197859717,-18.6684333639,-6.5759829055,19.7927753343,70.28,9.92,70.9766496814,131.29
2020-03-11 18:00:00,68.0628333005,2.1741450616,68.0975490281,-20.0271666995,-6.9958549384,21.2138962081,88.09,9.17,88.5660036357,130.91,56.1128333005,-20.8058549384,59.8459159904,-20.0271666995,-6.9958549384,21.2138962081,76.14,-13.81,77.3822699331,130.5,64.1728333005,-19.6658549384,67.1185397954,-20.0271666995,-6.9958549384,21.2138962081,84.2,-12.67,85.1479236388,131.03,54.6928333005,1.0541450616,54.7029911088,-20.0271666995,-6.9958549384,21.2138962081,74.72,8.05,75.1523845264,131.37,63.0128333005,-15.4758549384,64.8854316979,-20.0271666995,-6.9958549384,21.2138962081,83.04,-8.48,83.471863523,131.03,52.3728333005,3.6841450615999998,52.502253216,-20.0271666995,-6.9958549384,21.2138962081,72.4,10.68,73.1834844757,130.5
2020-03-11 18:30:00,69.5237999657,3.0858423233,69.5922494572,-20.9562000343,-7.2941576767,22.1893455535,90.48,10.38,91.0734582631,129.89,57.1137999657,-20.7241576767,60.7575251136,-20.9562000343,-7.2941576767,22.1893455535,78.07,-13.43,79.216726769,129.59,65.5137999657,-18.4441576767,68.0605975462,-20.9562000343,-7.2941576767,22.1893455535,86.47,-11.15,87.1859128529,129.99,55.6637999657,0.9158423233,55.6713336806,-20.9562000343,-7.2941576767,22.1893455535,76.62,8.21,77.0586043216,130.45,64.3237999657,-14.2941576767,65.8928993573,-20.9562000343,-7.2941576767,22.1893455535,85.28,-7.0,85.5668066484,129.99,53.2837999657,2.5458423233,53.3445840917,-20.9562000343,-7.2941576767,22.1893455535,74.24,9.84,74.8892729301,129.59
2020-03-11 19:00:00,70.0148999647,2.9044571857,70.0751174713,-21.2351000353,-7.3855428143,22.4827871086,91.25,10.29,91.828354009,129.89,57.6048999647,-20.4155428143,61.1156190212,-21.2351000353,-7.3855428143,22.4827871086,78.84,-13.03,79.909489424,129.59,65.9748999647,-18.5955428143,68.5454713159,-21.2351000353,-7.3855428143,22.4827871086,87.21,-11.21,87.9275167396,129.99,56.1148999647,1.1844571857,56.1273991636,-21.2351000353,-7.3855428143,22.4827871086,77.35,8.57,77.8233088477,130.45,64.7648999647,-14.4255428143,66.35200489,-21.2351000353,-7.3855428143,22.4827871086,86.0,-7.04,86.2876677168,129.99,53.6848999647,1.6944571857000001,53.7116343949,-21.2351000353,-7.3855428143,22.4827871086,74.92,9.08,75.4682237766,129.59
2020-03-11 19:30:00,68.5995832988,2.7477398742,68.6545912754,-20.6604167012,-7.1922601258,21.8765039251,89.26,9.94,89.8117542419,129.59,56.2595832988,-21.5922601258,60.2608198608,-20.6604167012,-7.1922601258,21.8765039251,76.92,-14.4,78.2562866484,129.37,64.6695832988,-18.6522601258,67.3057338705,-20.6604167012,-7.1922601258,21.8765039251,85.33,-11.46,86.0961119912,129.7,54.8395832988,-0.0522601258,54.8396081998,-20.6604167012,-7.1922601258,21.8765039251,75.5,7.14,75.8368617494,130.23,63.4595832988,-14.5522601258,65.1067353446,-20.6604167012,-7.1922601258,21.8765039251,84.12,-7.36,84.4413642713,129.7,52.4595832988,1.6477398742,52.4854544286,-20.6604167012,-7.1922601258,21.8765039251,73.12,8.84,73.6524269797,129.37
2020-03-11 20:00:00,66.8800499676,2.0290209703,66.9108213204,-19.9899500324,-6.9709790297000005,21.1705609498,86.87,9.0,87.3349695139,130.2,54.5700499676,-22.4209790297,58.9965308651,-19.9899500324,-6.9709790297000005,21.1705609498,74.56,-15.45,76.1439170256,129.96,63.0300499676,-19.5509790297,65.9926358008,-19.9899500324,-6.9709790297000005,21.1705609498,83.02,-12.58,83.9677128425,130.3,53.2300499676,-0.6709790297,53.2342787348,-19.9899500324,-6.9709790297000005,21.1705609498,73.22,6.3,73.4905327236,130.83,61.8500499676,-15.450979029700001,63.750775948,-19.9899500324,-6.9709790297000005,21.1705609498,81.84,-8.48,82.2781623519,130.3,50.9300499676,1.9490209702999999,50.9673294616,-19.9899500324,-6.9709790297000005,21.1705609498,70.92,8.92,71.4787576837,129.96
2020-03-11 20:30:00,63.8170499684,0.9293813651,63.8238169996,-18.9829500316,-6.6406186349,20.1109474604,82.8,7.57,83.1453239816,130.82,51.7670499684,-24.4506186349,57.2508533916,-18.9829500316,-6.6406186349,20.1109474604,70.75,-17.81,72.9572381604,130.65,60.1570499684,-20.8306186349,63.6614901932,-18.9829500316,-6.6406186349,20.1109474604,79.14,-14.19,80.4020876595,130.93,50.5670499684,-2.4906186349,50.6283490121,-18.9829500316,-6.6406186349,20.1109474604,69.55,4.15,69.6737037913,131.55,59.0570499684,-16.7606186349,61.3893597295,-18.9829500316,-6.6406186349,20.1109474604,78.04,-10.12,78.6934304755,130.93,48.4170499684,0.1193813651,48.4171971468,-18.9829500316,-6.6406186349,20.1109474604,67.4,6.76,67.738154684,130.65
2020-03-11 21:00:00,60.445816637,-1.4977922536000001,60.4643707529,-17.844183363,-6.2677922536,18.9129611544,78.29,4.77,78.4351770572,131.57,49.035816637,-25.3577922536,55.2044286379,-17.844183363,-6.2677922536,18.9129611544,66.88,-19.09,69.5511502421,131.21,57.005816637,-23.4077922536,61.624571955,-17.844183363,-6.2677922536,18.9129611544,74.85,-17.14,76.7873824271,131.69,47.935816637,-3.2677922536,48.047070492,-17.844183363,-6.2677922536,18.9129611544,65.78,3.0,65.8483743155,132.12,55.915816637,-19.3877922536,59.1816275431,-17.844183363,-6.2677922536,18.9129611544,73.76,-13.12,74.9177682529,131.69,45.835816637,-0.22779225360000002,45.836382668,-17.844183363,-6.2677922536,18.9129611544,63.68,6.04,63.965803364,131.21
2020-03-11 21:30:00,57.1608166385,-4.2178962111,57.3162246422,-16.6591833615,-5.8778962111,17.6657310672,73.82,1.6600000000000001,73.8386619597,131.86,46.6208166385,-24.9978962111,52.8998616163,-16.6591833615,-5.8778962111,17.6657310672,63.28,-19.12,66.1054672474,131.21,53.9308166385,-26.1678962111,59.9440720624,-16.6591833615,-5.8778962111,17.6657310672,70.59,-20.29,73.4481599497,131.97,45.6108166385,-2.9278962111,45.7046952802,-16.6591833615,-5.8778962111,17.6657310672,62.27,2.95,62.339837985,132.12,52.9408166385,-22.1978962111,57.4062423658,-16.6591833615,-5.8778962111,17.6657310672,69.6,-16.32,71.4877779764,131.97,43.5408166385,0.0821037889,43.540894049,-16.6591833615,-5.8778962111,17.6657310672,60.2,5.96,60.4943104763,131.21
2020-03-11 22:00:00,54.2697666403,-5.1975037617,54.5180852245,-15.3702333597,-5.4575037617,16.3103777038,69.64,0.26,69.6404853516,131.7,43.9997666403,-25.9175037617,51.065609422,-15.3702333597,-5.4575037617,16.3103777038,59.37,-20.46,62.7965643965,130.98,51.2197666403,-27.1275037617,57.9600375693,-15.3702333597,-5.4575037617,16.3103777038,66.59,-21.67,70.0272589782,131.81,43.0997666403,-3.8875037617,43.2747336208,-15.3702333597,-5.4575037617,16.3103777038,58.47,1.57,58.4910745328,131.92,50.2697666403,-23.2575037617,55.3891769148,-15.3702333597,-5.4575037617,16.3103777038,65.64,-17.8,68.0106579883,131.81,41.1497666403,-0.5775037617000001,41.1538188404,-15.3702333597,-5.4575037617,16.3103777038,56.52,4.88,56.7302811557,130.98
2020-03-11 22:30:00,50.9379666405,-5.8070152322,51.2679029352,-14.0720333595,-5.0270152322,14.9429918361,65.01,-0.78,65.0146791117,132.56,40.8979666405,-27.7870152322,49.4445334778,-14.0720333595,-5.0270152322,14.9429918361,54.97,-22.76,59.4955334458,131.92,48.1079666405,-28.0070152322,55.6665910264,-14.0720333595,-5.0270152322,14.9429918361,62.18,-22.98,66.2905181757,132.67,40.1479666405,-5.4670152322,40.5184832011,-14.0720333595,-5.0270152322,14.9429918361,54.22,-0.44,54.2217852897,132.88,47.1679666405,-24.1470152322,52.9895784247,-14.0720333595,-5.0270152322,14.9429918361,61.24,-19.12,64.1553738981,132.67,38.2879666405,-3.2270152322,38.4237168527,-14.0720333595,-5.0270152322,14.9429918361,52.36,1.8,52.3909305128,131.92
2020-03-11 23:00:00,47.6768666429,-6.6223873802,48.1345990687,-12.6631333571,-4.5623873802,13.4599526383,60.34,-2.06,60.37515383,133.8,37.8768666429,-29.0523873802,47.7357124088,-12.6631333571,-4.5623873802,13.4599526383,50.54,-24.49,56.1609446146,133.15,45.0468666429,-29.2523873802,53.7114732789,-12.6631333571,-4.5623873802,13.4599526383,57.71,-24.69,62.7697395247,133.93,37.2568666429,-6.3223873802,37.7895050806,-12.6631333571,-4.5623873802,13.4599526383,49.92,-1.76,49.9510160057,134.14,44.1368666429,-25.4423873802,50.9448532499,-12.6631333571,-4.5623873802,13.4599526383,56.8,-20.88,60.5162325331,133.93,35.5768666429,-4.8023873802,35.8995315384,-12.6631333571,-4.5623873802,13.4599526383,48.24,-0.24,48.2405970112,133.15
2020-03-11 23:30:00,45.5022999781,-7.2352375194,46.0739401969,-11.3277000219,-4.1252375194,12.055470641,56.83,-3.11,56.9150331635,133.8,35.6922999781,-29.2252375194,46.1308441912,-11.3277000219,-4.1252375194,12.055470641,47.02,-25.1,53.3000037523,133.15,43.0222999781,-29.8752375194,52.3779353569,-11.3277000219,-4.1252375194,12.055470641,54.35,-25.75,60.141375109,133.93,35.1622999781,-6.5052375194,35.7589912461,-11.3277000219,-4.1252375194,12.055470641,46.49,-2.38,46.550880765,134.14,42.1922999781,-26.1652375194,49.646851178,-11.3277000219,-4.1252375194,12.055470641,53.52,-22.04,57.8804975791,133.93,33.5122999781,-5.4452375194,33.9518020356,-11.3277000219,-4.1252375194,12.055470641,44.84,-1.32,44.8594248737,133.15
2020-03-12 00:00:00,44.21664998,-7.7888643447,44.8974224564,-10.61335002,-3.8888643447,11.3033828803,54.83,-3.9,54.9685264492,134.65,34.48664998,-29.6088643447,45.4534253343,-10.61335002,-3.8888643447,11.3033828803,45.1,-25.72,51.9184784061,133.9,41.82664998,-30.6888643447,51.8775003572,-10.61335002,-3.8888643447,11.3033828803,52.44,-26.8,58.8913711846,134.76,34.01664998,-6.6788643447,34.6661175328,-10.61335002,-3.8888643447,11.3033828803,44.63,-2.79,44.7171220004,134.9,40.98664998,-26.9288643447,49.0415049879,-10.61335002,-3.8888643447,11.3033828803,51.6,-23.04,56.5101902315,134.76,32.42664998,-6.2088643447,33.0157178534,-10.61335002,-3.8888643447,11.3033828803,43.04,-2.32,43.1024825271,133.9
2020-03-12 00:30:00,46.6033666463,-7.5519468697,47.2112876788,-11.1766333537,-4.0719468697,11.8952883291,57.78,-3.48,57.8847026424,134.25,36.4433666463,-29.0319468697,46.593700342,-11.1766333537,-4.0719468697,11.8952883291,47.62,-24.96,53.7649142099,133.5,44.0733666463,-30.3019468697,53.4852281629,-11.1766333537,-4.0719468697,11.8952883291,55.25,-26.23,61.1602436228,134.36,35.8633666463,-6.2219468697,36.3990891377,-11.1766333537,-4.0719468697,11.8952883291,47.04,-2.15,47.0891080824,134.47,43.2633666463,-26.5519468697,50.7614497049,-11.1766333537,-4.0719468697,11.8952883291,54.44,-22.48,58.8987605982,134.36,34.2233666463,-5.0719468697,34.5971598496,-11.1766333537,-4.0719468697,11.8952883291,45.4,-1.0,45.4110118804,133.5
2020-03-12 01:00:00,45.9449999763,-7.6802576951,46.5825008033,-12.8450000237,-4.6202576951,13.6506705615,58.79,-3.06,58.8695821286,133.42,36.9449999763,-29.2802576951,47.1409218614,-12.8450000237,-4.6202576951,13.6506705615,49.79,-24.66,55.5622146787,132.69,43.3949999763,-30.1502576951,52.8409316915,-12.8450000237,-4.6202576951,13.6506705615,56.24,-25.53,61.7634074513,133.51,36.3349999763,-6.7202576951,36.951239313,-12.8450000237,-4.6202576951,13.6506705615,49.18,-2.1,49.2248148803,133.64,42.5149999763,-26.3802576951,50.0344203428,-12.8450000237,-4.6202576951,13.6506705615,55.36,-21.76,59.4829992519,133.51,34.6349999763,-5.2602576951,35.032178556,-12.8450000237,-4.6202576951,13.6506705615,47.48,-0.64,47.4843131992,132.69
2020-03-12 01:30:00,44.5813333094,-8.2530919956,45.3388222954,-13.1586666906,-4.7230919956,13.9806332858,57.74,-3.5300000000000002,57.8478046256,134.16,36.0613333094,-29.5430919956,46.6177438827,-13.1586666906,-4.7230919956,13.9806332858,49.22,-24.82,55.1238677888,133.37,42.0613333094,-30.9730919956,52.2349326365,-13.1586666906,-4.7230919956,13.9806332858,55.22,-26.25,61.1417279769,134.25,35.4613333094,-6.7530919956,36.0986206327,-13.1586666906,-4.7230919956,13.9806332858,48.62,-2.03,48.6623601976,134.32,41.2013333094,-27.2030919956,49.3716323469,-13.1586666906,-4.7230919956,13.9806332858,54.36,-22.48,58.8248246916,134.25,33.8013333094,-5.3630919956,34.2241565162,-13.1586666906,-4.7230919956,13.9806332858,46.96,-0.64,46.9643609559,133.37
2020-03-12 02:00:00,43.7526666434,-7.0869270294,44.3229102511,-12.8373333566,-4.6169270294,13.6423290865,56.59,-2.47,56.6438787514,134.66,34.3726666434,-32.2469270294,47.131141669,-12.8373333566,-4.6169270294,13.6423290865,47.21,-27.63,54.7010146158,134.24,41.2826666434,-29.9969270294,51.0301302801,-12.8373333566,-4.6169270294,13.6423290865,54.12,-25.38,59.7755702608,134.75,33.8726666434,-9.1669270294,35.0911683575,-12.8373333566,-4.6169270294,13.6423290865,46.71,-4.55,46.9310835162,135.2,40.4026666434,-26.2169270294,48.1632923995,-12.8373333566,-4.6169270294,13.6423290865,53.24,-21.6,57.4548309544,134.75,32.3226666434,-9.0969270294,33.5783987158,-12.8373333566,-4.6169270294,13.6423290865,45.16,-4.48,45.3816703086,134.24
2020-03-12 02:30:00,45.0988166438,-6.816046302,45.6109827768,-12.6211833562,-4.546046302,13.4149471222,57.72,-2.27,57.7646197945,134.66,34.1888166438,-32.206046302,46.9691877928,-12.6211833562,-4.546046302,13.4149471222,46.81,-27.66,54.3714235605,134.24,42.5788166438,-29.736046302,51.9344594317,-12.6211833562,-4.546046302,13.4149471222,55.2,-25.19,60.6759927813,134.75,33.6688166438,-9.106046302,34.8784932795,-12.6211833562,-4.546046302,13.4149471222,46.29,-4.5600000000000005,46.5140591649,135.2,41.6988166438,-25.946046302,49.1120008572,-12.6211833562,-4.546046302,13.4149471222,54.32,-21.4,58.3834086021,134.75,32.0988166438,-9.066046302,33.3545682851,-12.6211833562,-4.546046302,13.4149471222,44.72,-4.52,44.9478453321,134.24
2020-03-12 03:00:00,41.8610333106,-7.7364225774,42.5699229988,-12.3789666894,-4.4664225774,13.1600815703,54.24,-3.27,54.33848084,135.37,33.2010333106,-31.8864225774,46.0331680169,-12.3789666894,-4.4664225774,13.1600815703,45.58,-27.42,53.192036998,134.82,39.4810333106,-30.8964225774,50.1332316867,-12.3789666894,-4.4664225774,13.1600815703,51.86,-26.43,58.2065674989,135.48,32.7210333106,-8.6364225774,33.8415988961,-12.3789666894,-4.4664225774,13.1600815703,45.1,-4.17,45.2923713223,135.8,38.6610333106,-27.1864225774,47.2628508365,-12.3789666894,-4.4664225774,13.1600815703,51.04,-22.72,55.8684168381,135.48,31.2210333106,-8.5864225774,32.3802343052,-12.3789666894,-4.4664225774,13.1600815703,43.6,-4.12,43.7942279302,134.82
2020-03-12 03:30:00,40.9915999776,-8.757983785,41.916745445000004,-11.9884000224,-4.3379837850000005,12.7491112794,52.98,-4.42,53.1640555263,135.69,32.3915999776,-31.297983785,45.041975291,-11.9884000224,-4.3379837850000005,12.7491112794,44.38,-26.96,51.9271220077,134.96,38.6815999776,-32.017983785,50.2137178715,-11.9884000224,-4.3379837850000005,12.7491112794,50.67,-27.68,57.7376073283,135.78,31.9515999776,-7.997983785,32.937402535,-11.9884000224,-4.3379837850000005,12.7491112794,43.94,-3.66,44.0921671048,135.93,37.8915999776,-28.297983785,47.2921688566,-11.9884000224,-4.3379837850000005,12.7491112794,49.88,-23.96,55.3362087606,135.78,30.4115999776,-8.137983785,31.4816167514,-11.9884000224,-4.3379837850000005,12.7491112794,42.4,-3.8,42.5699424477,134.96
2020-03-12 04:00:00,40.1810333115,-9.5228516486,41.2940690839,-11.6989666885,-4.2428516486,12.4445816197,51.88,-5.28,52.1479894147,135.8,31.8110333115,-30.8128516486,44.2873985132,-11.6989666885,-4.2428516486,12.4445816197,43.51,-26.57,50.9812220332,134.96,37.9110333115,-32.7828516486,50.119475346,-11.6989666885,-4.2428516486,12.4445816197,49.61,-28.54,57.2335889142,135.89,31.3810333115,-7.5428516486,32.2748177794,-11.6989666885,-4.2428516486,12.4445816197,43.08,-3.3,43.2062078873,135.93,37.1010333115,-29.0828516486,47.1412657106,-11.6989666885,-4.2428516486,12.4445816197,48.8,-24.84,54.7582468675,135.89,29.8610333115,-7.7628516486,30.8535763916,-11.6989666885,-4.2428516486,12.4445816197,41.56,-3.52,41.7088000307,134.96
2020-03-12 04:30:00,39.8992666453,-9.5568148172,41.0278464982,-11.6807333547,-4.2368148172,12.4253825494,51.58,-5.32,51.8536286098,136.16,31.8892666453,-30.8668148172,44.3811399598,-11.6807333547,-4.2368148172,12.4253825494,43.57,-26.63,51.0637033518,135.29,37.6492666453,-32.9468148172,50.0295900995,-11.6807333547,-4.2368148172,12.4253825494,49.33,-28.71,57.0763786518,136.24,31.4492666453,-7.4968148172,32.3304593987,-11.6807333547,-4.2368148172,12.4253825494,43.13,-3.26,43.2530287957,136.26,36.8792666453,-29.2768148172,47.0872827219,-11.6807333547,-4.2368148172,12.4253825494,48.56,-25.04,54.6358417159,136.24,29.9192666453,-7.5968148172,30.8686590567,-11.6807333547,-4.2368148172,12.4253825494,41.6,-3.36,41.7354717237,135.29
2020-03-12 05:00:00,39.709883311,-9.31694291,40.7882367572,-11.590116689,-4.20694291,12.3300110914,51.3,-5.11,51.553875703,135.17,31.729883311000002,-30.28694291,43.8643865312,-11.590116689,-4.20694291,12.3300110914,43.32,-26.08,50.5646991487,134.3,37.479883311,-32.42694291,49.5605516464,-11.590116689,-4.20694291,12.3300110914,49.07,-28.22,56.6059475674,135.27,31.279883311,-7.19694291,32.0971507645,-11.590116689,-4.20694291,12.3300110914,42.87,-2.99,42.9741433888,135.29,36.729883311,-28.726942909999998,46.6296212401,-11.590116689,-4.20694291,12.3300110914,48.32,-24.52,54.1853559553,135.27,29.729883311000002,-6.68694291,30.4726298039,-11.590116689,-4.20694291,12.3300110914,41.32,-2.48,41.3943571034,134.3
2020-03-12 05:30:00,41.2213333105,-8.7910742712,42.1483250763,-12.1986666895,-4.3810742712,12.9615308035,53.42,-4.41,53.6017210545,135.08,33.1613333105,-29.8710742712,44.6313242583,-12.1986666895,-4.3810742712,12.9615308035,45.36,-25.49,52.0314299246,134.23,38.8813333105,-31.8810742712,50.2808211617,-12.1986666895,-4.3810742712,12.9615308035,51.08,-27.5,58.0122090598,135.19,32.6613333105,-6.8010742712,33.3619139868,-12.1986666895,-4.3810742712,12.9615308035,44.86,-2.42,44.9252267663,135.2,38.0813333105,-28.1810742712,47.3746862131,-12.1986666895,-4.3810742712,12.9615308035,50.28,-23.8,55.6283956267,135.19,31.0813333105,-5.5410742712,31.5713918673,-12.1986666895,-4.3810742712,12.9615308035,43.28,-1.16,43.2955424957,134.23
2020-03-12 06:00:00,43.1217833093,-8.3803137593,43.9285539766,-13.0382166907,-4.6803137593,13.8528131208,56.16,-3.7,56.2817519272,134.47,34.8117833093,-29.0403137593,45.3343146017,-13.0382166907,-4.6803137593,13.8528131208,47.85,-24.36,53.6938739522,133.6,40.6717833093,-31.2603137593,51.2971848534,-13.0382166907,-4.6803137593,13.8528131208,53.71,-26.58,59.9271265789,134.57,34.2217833093,-6.1803137593,34.7753753542,-13.0382166907,-4.6803137593,13.8528131208,47.26,-1.5,47.2837984938,134.58,39.8417833093,-27.4803137593,48.3997452635,-13.0382166907,-4.6803137593,13.8528131208,52.88,-22.8,57.58588716,134.57,32.601783309300004,-4.8403137593,32.9591400408,-13.0382166907,-4.6803137593,13.8528131208,45.64,-0.16,45.6402804549,133.6
2020-03-12 06:30:00,48.9758499729,-6.5243412049,49.4085104889,-15.1341500271,-5.3743412049,16.0600759783,64.11,-1.15,64.120313474,133.53,40.0858499729,-26.5243412049,48.0667873318,-15.1341500271,-5.3743412049,16.0600759783,55.22,-21.15,59.1318095444,132.64,46.1658499729,-29.0843412049,54.563583158,-15.1341500271,-5.3743412049,16.0600759783,61.3,-23.71,65.7255969923,133.64,39.2658499729,-4.0243412049,39.4715377992,-15.1341500271,-5.3743412049,16.0600759783,54.4,1.35,54.4167483409,133.59,45.3058499729,-25.2143412049,51.849619518,-15.1341500271,-5.3743412049,16.0600759783,60.44,-19.84,63.6130426878,133.64,37.4258499729,-1.4543412049,37.4540966322,-15.1341500271,-5.3743412049,16.0600759783,52.56,3.92,52.7059768907,132.64
2020-03-12 07:00:00,53.0963666375,-4.9254622793,53.3243314891,-16.8036333625,-5.9254622793,17.8177775664,69.9,1.0,69.9071527099,133.17,43.5363666375,-24.985462279300002,50.1964993331,-16.8036333625,-5.9254622793,17.8177775664,60.34,-19.06,63.2787420861,132.31,50.0363666375,-27.3954622793,57.045151764,-16.8036333625,-5.9254622793,17.8177775664,66.84,-21.47,70.2036074572,133.29,42.5663666375,-2.5654622793,42.6436063839,-16.8036333625,-5.9254622793,17.8177775664,59.37,3.36,59.4650023123,133.23,49.1563666375,-23.4454622793,54.4613448465,-16.8036333625,-5.9254622793,17.8177775664,65.96,-17.52,68.2471391342,133.29,40.6363666375,0.5145377207,40.6396240455,-16.8036333625,-5.9254622793,17.8177775664,57.44,6.44,57.7998892733,132.31
2020-03-12 07:30:00,57.0794499687,-2.1629724091,57.1204171761,-17.6705500313,-6.3029724091,18.7610180854,74.75,4.14,74.8645583704,131.38,46.9094499687,-23.3029724091,52.3786695083,-17.6705500313,-6.3029724091,18.7610180854,64.58,-17.0,66.7800598981,130.69,53.7894499687,-24.1429724091,58.9592066151,-17.6705500313,-6.3029724091,18.7610180854,71.46,-17.84,73.6532226043,131.49,45.8194499687,-1.3829724091,45.840316405,-17.6705500313,-6.3029724091,18.7610180854,63.49,4.92,63.6803462616,131.61,52.7694499687,-20.1429724091,56.4832204063,-17.6705500313,-6.3029724091,18.7610180854,70.44,-13.84,71.7867620108,131.49,43.7294499687,1.1770275909,43.7452876149,-17.6705500313,-6.3029724091,18.7610180854,61.4,7.48,61.8539440941,130.69
2020-03-12 08:00:00,61.9838332999,0.32729165400000004,61.9846973888,-19.3161667001,-6.762708346,20.4657890187,81.3,7.09,81.6085663396,131.1,50.5438332999,-21.912708346,55.0894352095,-19.3161667001,-6.762708346,20.4657890187,69.86,-15.15,71.4838590173,130.56,58.4038332999,-21.602708346,62.2710587031,-19.3161667001,-6.762708346,20.4657890187,77.72,-14.84,79.1241050502,131.25,49.2938332999,-0.042708346,49.2938518012,-19.3161667001,-6.762708346,20.4657890187,68.61,6.72,68.9383093787,131.5,57.2838332999,-17.522708346,59.9039469927,-19.3161667001,-6.762708346,20.4657890187,76.6,-10.76,77.3520368187,131.25,47.0838332999,2.797291654,47.1668548751,-19.3161667001,-6.762708346,20.4657890187,66.4,9.56,67.084674852,130.56
2020-03-12 08:30:00,62.2170999722,2.5145136273,62.2678914669,-16.5029000278,-6.1554863727,17.6135096393,78.72,8.67,79.1960055811,130.65,51.1570999722,-21.0354863727,55.3131138565,-16.5029000278,-6.1554863727,17.6135096393,67.66,-14.88,69.2769081296,130.27,58.7270999722,-19.3554863727,61.8345140182,-16.5029000278,-6.1554863727,17.6135096393,75.23,-13.2,76.3792700934,130.77,49.9970999722,0.7245136273,50.0023492011,-16.5029000278,-6.1554863727,17.6135096393,66.5,6.88,66.8549504525,131.2,57.5770999722,-15.3154863727,59.5792460849,-16.5029000278,-6.1554863727,17.6135096393,74.08,-9.16,74.6441692298,130.77,47.7770999722,3.6845136273,47.9189620341,-16.5029000278,-6.1554863727,17.6135096393,64.28,9.84,65.0287936225,130.27
2020-03-12 09:00:00,63.4831499754,3.6091735339,63.5856624122,-15.0868500246,-5.6008264661,16.0929270416,78.57,9.21,79.1079578804,131.02,51.6831499754,-20.2208264661,55.4980163101,-15.0868500246,-5.6008264661,16.0929270416,66.77,-14.62,68.3518639102,130.61,59.9831499754,-18.3708264661,62.7332889782,-15.0868500246,-5.6008264661,16.0929270416,75.07,-12.77,76.1483932857,131.1,50.5131499754,1.5991735339000002,50.5384574006,-15.0868500246,-5.6008264661,16.0929270416,65.6,7.2,65.9939391156,131.53,58.8331499754,-14.3608264661,60.5604893707,-15.0868500246,-5.6008264661,16.0929270416,73.92,-8.76,74.4372487401,131.1,48.3131499754,3.8791735339,48.4686336495,-15.0868500246,-5.6008264661,16.0929270416,63.4,9.48,64.1048391309,130.61
2020-03-12 09:30:00,63.1918999798,4.439229682,63.3476359719,-12.8781000202,-5.280770318,13.9187641434,76.07,9.72,76.688482186,130.81,52.3918999798,-19.200770318,55.7994692117,-12.8781000202,-5.280770318,13.9187641434,65.27,-13.92,66.7378400909,130.39,59.7918999798,-17.530770318000002,62.3089015402,-12.8781000202,-5.280770318,13.9187641434,72.67,-12.25,73.6952603632,130.91,51.2818999798,2.539229682,51.3447266321,-12.8781000202,-5.280770318,13.9187641434,64.16,7.82,64.6348048655,131.32,58.6018999798,-13.560770318,60.1504544693,-12.8781000202,-5.280770318,13.9187641434,71.48,-8.28,71.9579655076,130.91,49.0818999798,4.999229682,49.3358409581,-12.8781000202,-5.280770318,13.9187641434,61.96,10.28,62.8070059786,130.39
2020-03-12 10:00:00,64.992633311,5.478877542,65.2231591064,-11.787366689,-4.841122458,12.7427814905,76.78,10.32,77.4704511411,131.21,53.322633311,-18.631122458,56.4838202255,-11.787366689,-4.841122458,12.7427814905,65.11,-13.79,66.5543101534,130.85,61.562633311,-16.631122458,63.7695229274,-11.787366689,-4.841122458,12.7427814905,73.35,-11.79,74.2914974947,131.34,52.202633311,3.228877542,52.3023954975,-11.787366689,-4.841122458,12.7427814905,63.99,8.07,64.4968603887,131.79,60.412633311,-12.641122458,61.7210194388,-11.787366689,-4.841122458,12.7427814905,72.2,-7.8,72.6201074083,131.34,50.012633311,5.398877542,50.3031944255,-11.787366689,-4.841122458,12.7427814905,61.8,10.24,62.6426180807,130.85
2020-03-12 10:30:00,63.828233417,6.6523524326,64.1739602488,-9.331766583,-4.4976475674,10.3590878557,73.16,11.15,74.0047843048,131.52,52.828233417,-19.3276475674,56.2528239864,-9.331766583,-4.4976475674,10.3590878557,62.16,-14.83,63.9045733888,131.29,60.538233417,-15.6576475674,62.5303097113,-9.331766583,-4.4976475674,10.3590878557,69.87,-11.16,70.7556534844,131.62,51.798233417,2.7123524326,51.8691993464,-9.331766583,-4.4976475674,10.3590878557,61.13,7.21,61.5537245014,132.25,59.388233417,-11.7376475674,60.5370517849,-9.331766583,-4.4976475674,10.3590878557,68.72,-7.24,69.1003328501,131.62,49.668233417,5.1023524326,49.9296245841,-9.331766583,-4.4976475674,10.3590878557,59.0,9.6,59.7759148822,131.29
2020-03-12 11:00:00,63.9312679347,6.8671084193,64.2990217483,-7.3287320653,-3.9328915807,8.3173282892,71.26,10.8,72.0737649912,131.93,49.9812679347,-19.0928915807,53.503884469,-7.3287320653,-3.9328915807,8.3173282892,57.31,-15.16,59.2812086584,131.7,60.7312679347,-15.5728915807,62.6961071929,-7.3287320653,-3.9328915807,8.3173282892,68.06,-11.64,69.0481947628,132.02,49.0612679347,3.0071084193,49.1533387717,-7.3287320653,-3.9328915807,8.3173282892,56.39,6.94,56.8154530036,132.66,59.5512679347,-11.6528915807,60.6806673894,-7.3287320653,-3.9328915807,8.3173282892,66.88,-7.72,67.3240878141,132.02,46.9912679347,5.3871084193,47.2990507223,-7.3287320653,-3.9328915807,8.3173282892,54.32,9.32,55.1137442023,131.7
2020-03-12 11:30:00,63.3628013176,5.4926167891,63.6004200458,-7.7371986824,-4.0473832109,8.7318700349,71.1,9.54,71.7371702815,131.93,49.9128013176,-18.2073832109,53.1299966004,-7.7371986824,-4.0473832109,8.7318700349,57.65,-14.16,59.3635249964,131.42,60.1728013176,-16.8873832109,62.4975977948,-7.7371986824,-4.0473832109,8.7318700349,67.91,-12.84,69.1131948328,132.02,49.0028013176,3.7926167891,49.1493487147,-7.7371986824,-4.0473832109,8.7318700349,56.74,7.84,57.2790816965,132.38,59.0628013176,-12.9273832109,60.4609935095,-7.7371986824,-4.0473832109,8.7318700349,66.8,-8.88,67.3876427841,132.02,46.9428013176,6.4326167891,47.3814853534,-7.7371986824,-4.0473832109,8.7318700349,54.68,10.48,55.6752440498,131.42
2020-03-12 12:00:00,67.72351796,6.7684936827,68.0609094239,-6.67648204,-3.4515063173,7.5158704279,74.4,10.22,75.0986577776,131.65,48.98351796,-17.4315063173,51.9927152996,-6.67648204,-3.4515063173,7.5158704279,55.66,-13.98,57.3888142411,131.26,64.40351796,-15.5015063173,66.2428096002,-6.67648204,-3.4515063173,7.5158704279,71.08,-12.05,72.094166893,131.73,48.10351796,4.4784936827,48.311544643,-6.67648204,-3.4515063173,7.5158704279,54.78,7.93,55.3510008943,132.22,63.24351796,-11.5315063173,64.2862209334,-6.67648204,-3.4515063173,7.5158704279,69.92,-8.08,70.3853166506,131.73,46.00351796,7.0284936827,46.5373332728,-6.67648204,-3.4515063173,7.5158704279,52.68,10.48,53.7123151614,131.26
