Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-03-12 12:30:00,66.3768847302,5.2134892618,66.5813134203,-11.8531152698,-4.7465107382,12.7681520114,78.23,9.96,78.8614893341,131.48,51.0468847302,-18.5065107382,54.2980237243,-11.8531152698,-4.7465107382,12.7681520114,62.9,-13.76,64.3874801495,131.07,62.8768847302,-16.9665107382,65.1257638727,-11.8531152698,-4.7465107382,12.7681520114,74.73,-12.22,75.7225283519,131.59,49.9368847302,3.4134892618,50.0534151232,-11.8531152698,-4.7465107382,12.7681520114,61.79,8.16,62.3264767174,132.02,61.7468847302,-12.9465107382,63.0895388648,-11.8531152698,-4.7465107382,12.7681520114,73.6,-8.2,74.0553846793,131.59,47.8268847302,5.5334892618,48.1459282433,-11.8531152698,-4.7465107382,12.7681520114,59.68,10.28,60.5589035568,131.07
2020-03-12 13:00:00,67.5019679493,5.1753868966,67.7000761193,-10.2080320507,-4.3846131033999995,11.1098492525,77.71,9.56,78.2958344997,131.31,52.6419679493,-17.3046131034,55.4132332953,-10.2080320507,-4.3846131033999995,11.1098492525,62.85,-12.92,64.1642338067,130.76,64.0419679493,-16.9046131034,66.23548598,-10.2080320507,-4.3846131033999995,11.1098492525,74.25,-12.52,75.2981600041,131.42,51.5919679493,4.4753868966,51.7857146785,-10.2080320507,-4.3846131033999995,11.1098492525,61.8,8.86,62.431879677,131.73,62.9119679493,-12.9046131034,64.2218401372,-10.2080320507,-4.3846131033999995,11.1098492525,73.12,-8.52,73.6147050527,131.42,49.3919679493,6.4553868966,49.8120318587,-10.2080320507,-4.3846131033999995,11.1098492525,59.6,10.84,60.5777648977,130.76
2020-03-12 13:30:00,66.1597180937,5.5002790632,66.3879610172,-7.5402819063,-3.5997209368,8.3554677935,73.7,9.1,74.2596795038,131.6,51.0197180937,-17.4697209368,53.9277552284,-7.5402819063,-3.5997209368,8.3554677935,58.56,-13.87,60.180150382,131.12,62.8697180937,-16.6897209368,65.0472769463,-7.5402819063,-3.5997209368,8.3554677935,70.41,-13.09,71.6164520205,131.71,50.0697180937,4.3902790632,50.2618266703,-7.5402819063,-3.5997209368,8.3554677935,57.61,7.99,58.1614322382,132.08,61.7397180937,-12.7597209368,63.0444547021,-7.5402819063,-3.5997209368,8.3554677935,69.28,-9.16,69.882930677,131.71,47.9397180937,5.8002790632,48.2893343102,-7.5402819063,-3.5997209368,8.3554677935,55.48,9.4,56.2706886398,131.12
2020-03-12 14:00:00,65.3692344082,5.6563238559,65.6134956139,-8.2107655918,-3.7336761441,9.0198120353,73.58,9.39,74.1767382675,131.6,49.8292344082,-18.3836761441,53.1122598868,-8.2107655918,-3.7336761441,9.0198120353,58.04,-14.65,59.8603716995,131.24,62.0792344082,-16.6036761441,64.2612901069,-8.2107655918,-3.7336761441,9.0198120353,70.29,-12.87,71.4585264332,131.71,48.8492344082,3.5563238559,48.9785171441,-8.2107655918,-3.7336761441,9.0198120353,57.06,7.29,57.5238011609,132.2,60.9892344082,-12.6136761441,62.2799449227,-8.2107655918,-3.7336761441,9.0198120353,69.2,-8.88,69.7674307969,131.71,46.7892344082,6.0263238559,47.1757250683,-8.2107655918,-3.7336761441,9.0198120353,55.0,9.76,55.8592660174,131.24
2020-03-12 14:30:00,61.7966348024,4.5580930624,61.964508271,-7.5033651976,-4.3819069376,8.6891655352,69.3,8.94,69.8742699425,131.85,50.8366348024,-19.2319069376,54.3528258924,-7.5033651976,-4.3819069376,8.6891655352,58.34,-14.85,60.2003164444,131.41,58.6866348024,-17.7919069376,61.3243267954,-7.5033651976,-4.3819069376,8.6891655352,66.19,-13.41,67.5347629003,131.97,49.9066348024,2.7880930623999998,49.9844541856,-7.5033651976,-4.3819069376,8.6891655352,57.41,7.17,57.8560022815,132.36,57.5366348024,-13.9019069376,59.1922913975,-7.5033651976,-4.3819069376,8.6891655352,65.04,-9.52,65.7330358344,131.97,47.8566348024,4.9380930624,48.110729133,-7.5033651976,-4.3819069376,8.6891655352,55.36,9.32,56.1390416733,131.41
2020-03-12 15:00:00,62.959301465,3.4114157248,63.0516565857,-9.370698535,-4.3685842752,10.3389805882,72.33,7.78,72.747215067,132.38,48.899301465,-19.4385842752,52.6212907708,-9.370698535,-4.3685842752,10.3389805882,58.27,-15.07,60.1871896669,131.84,59.739301465,-19.0285842752,62.6966598715,-9.370698535,-4.3685842752,10.3389805882,69.11,-14.66,70.6477720809,132.49,47.949301465,2.6814157248,48.0242178621,-9.370698535,-4.3685842752,10.3389805882,57.32,7.05,57.751925509,132.79,58.709301465,-15.0885842752,60.6172207705,-9.370698535,-4.3685842752,10.3389805882,68.08,-10.72,68.9188276163,132.49,45.869301465,5.5914157248,46.2088384045,-9.370698535,-4.3685842752,10.3389805882,55.24,9.96,56.1307331148,131.84
2020-03-12 15:30:00,64.0692347671,2.9478046962,64.1370126851,-11.0007652329,-4.8021953038,12.0032460379,75.07,7.75,75.4689830328,132.3,50.3292347671,-19.6121953038,54.0154614613,-11.0007652329,-4.8021953038,12.0032460379,61.33,-14.81,63.0928284356,131.84,60.7092347671,-19.4321953038,63.7434027985,-11.0007652329,-4.8021953038,12.0032460379,71.71,-14.63,73.1871641751,132.49,49.2992347671,2.5078046962,49.3629783645,-11.0007652329,-4.8021953038,12.0032460379,60.3,7.31,60.7414693599,132.79,59.6392347671,-15.4421953038,61.6060039233,-11.0007652329,-4.8021953038,12.0032460379,70.64,-10.64,71.4368196381,132.49,47.1992347671,3.1978046962,47.3074382891,-11.0007652329,-4.8021953038,12.0032460379,58.2,8.0,58.747255255,131.84
2020-03-12 16:00:00,64.6112180912,2.2475643073000002,64.6502981319,-13.198781908800001,-5.4124356927,14.2654233727,77.81,7.66,78.1861349601,131.86,50.8312180912,-20.1424356927,54.6765987263,-13.198781908800001,-5.4124356927,14.2654233727,64.03,-14.73,65.7024641851,131.32,61.1512180912,-19.9224356927,64.3146555458,-13.198781908800001,-5.4124356927,14.2654233727,74.35,-14.51,75.7526408781,131.98,49.7112180912,1.8275643073,49.7448006872,-13.198781908800001,-5.4124356927,14.2654233727,62.91,7.24,63.325237465,132.26,60.0812180912,-15.8924356927,62.147584664,-13.198781908800001,-5.4124356927,14.2654233727,73.28,-10.48,74.0255955734,131.98,47.5612180912,2.8675643073,47.6475853677,-13.198781908800001,-5.4124356927,14.2654233727,60.76,8.28,61.3215785837,131.32
2020-03-12 16:30:00,66.3012847783,2.7110708752,66.3566897046,-15.7587152217,-6.1489291248,16.9158634075,82.06,8.86,82.5369202236,131.18,52.9412847783,-20.7789291248,56.8730474791,-15.7587152217,-6.1489291248,16.9158634075,68.7,-14.63,70.2404933069,130.76,62.6612847783,-19.2489291248,65.5511852107,-15.7587152217,-6.1489291248,16.9158634075,78.42,-13.1,79.5066437476,131.29,51.7112847783,1.0910708752,51.7227939025,-15.7587152217,-6.1489291248,16.9158634075,67.47,7.24,67.857339323,131.7,61.5212847783,-15.1889291248,63.3685414755,-15.7587152217,-6.1489291248,16.9158634075,77.28,-9.04,77.8069405645,131.29,49.4812847783,3.5710708752,49.6099797471,-15.7587152217,-6.1489291248,16.9158634075,65.24,9.72,65.960109157,130.76
2020-03-12 17:00:00,68.1894847598,2.8681322817,68.2497766633,-18.8305152402,-6.9018677183,20.0555249797,87.02,9.77,87.5667362644,130.33,55.3194847598,-20.2018677183,58.892791183599996,-18.8305152402,-6.9018677183,20.0555249797,74.15,-13.3,75.3333425516,129.94,64.3294847598,-18.8118677183,67.0236449062,-18.8305152402,-6.9018677183,20.0555249797,83.16,-11.91,84.0085334951,130.45,53.9294847598,1.4381322817,53.9486566183,-18.8305152402,-6.9018677183,20.0555249797,72.76,8.34,73.2364199016,130.85,63.2094847598,-14.6618677183,64.8876669991,-18.8305152402,-6.9018677183,20.0555249797,82.04,-7.76,82.406184234,130.45,51.6094847598,2.5381322817000003,51.6718591948,-18.8305152402,-6.9018677183,20.0555249797,70.44,9.44,71.069734768,129.94
2020-03-12 17:30:00,70.2821514066,2.6978359962000003,70.3339116316,-19.3578485934,-7.0521640038,20.6024105216,89.64,9.75,90.1686869151,130.11,56.3121514066,-20.1821640038,59.8195464704,-19.3578485934,-7.0521640038,20.6024105216,75.67,-13.13,76.800688799,129.74,66.3221514066,-18.8521640038,68.9494877054,-19.3578485934,-7.0521640038,20.6024105216,85.68,-11.8,86.4887414638,130.23,54.8821514066,1.3778359962,54.8994442144,-19.3578485934,-7.0521640038,20.6024105216,74.24,8.43,74.7170830533,130.65,65.1221514066,-14.7321640038,66.7677411634,-19.3578485934,-7.0521640038,20.6024105216,84.48,-7.68,84.828372612,130.23,52.4821514066,2.5878359962,52.545914317,-19.3578485934,-7.0521640038,20.6024105216,71.84,9.64,72.4838961425,129.74
2020-03-12 18:00:00,70.8011347535,3.0305180267,70.8659630704,-20.1888652465,-7.4094819733,21.5055970169,90.99,10.44,91.5869734187,129.78,57.5811347535,-20.3094819733,61.0578589333,-20.1888652465,-7.4094819733,21.5055970169,77.77,-12.9,78.8326258601,129.44,66.7711347535,-18.4494819733,69.2731392486,-20.1888652465,-7.4094819733,21.5055970169,86.96,-11.04,87.6579899382,129.89,56.0811347535,1.1905180267,56.0937697825,-20.1888652465,-7.4094819733,21.5055970169,76.27,8.6,76.7533250094,130.36,65.6111347535,-14.2894819733,67.1491645421,-20.1888652465,-7.4094819733,21.5055970169,85.8,-6.88,86.0753995053,129.89,53.6511347535,2.5105180267,53.7098404494,-20.1888652465,-7.4094819733,21.5055970169,73.84,9.92,74.5033690513,129.44
2020-03-12 18:30:00,70.9640347299,2.3590047543,71.0032332262,-20.3859652701,-7.6009952457,21.7569002553,91.35,9.96,91.8913711945,129.48,59.1040347299,-19.0509952457,62.0985292999,-20.3859652701,-7.6009952457,21.7569002553,79.49,-11.45,80.3104140196,128.94,66.9040347299,-19.0309952457,69.558095454,-20.3859652701,-7.6009952457,21.7569002553,87.29,-11.43,88.0351577496,129.59,57.5640347299,2.3090047543,57.6103254404,-20.3859652701,-7.6009952457,21.7569002553,77.95,9.91,78.5774178756,129.84,65.7340347299,-14.8409952457,67.388563286,-20.3859652701,-7.6009952457,21.7569002553,86.12,-7.24,86.4237930202,129.59,55.0540347299,4.0790047543,55.2049365531,-20.3859652701,-7.6009952457,21.7569002553,75.44,11.68,76.3388236745,128.94
2020-03-12 19:00:00,72.3856347075,2.2728557945,72.4213089186,-20.9843652925,-7.7271442055,22.3618501985,93.37,10.0,93.9039770191,129.48,59.9456347075,-17.8871442055,62.5574060229,-20.9843652925,-7.7271442055,22.3618501985,80.93,-10.16,81.5652530187,128.78,68.2456347075,-19.0771442055,70.8618662446,-20.9843652925,-7.7271442055,22.3618501985,89.23,-11.35,89.9489599718,129.59,58.3656347075,3.4228557945,58.4659153405,-20.9843652925,-7.7271442055,22.3618501985,79.35,11.15,80.1295513528,129.68,67.0556347075,-14.8871442055,68.6883193027,-20.9843652925,-7.7271442055,22.3618501985,88.04,-7.16,88.3306696454,129.59,55.8156347075,7.1128557945,56.267022272,-20.9843652925,-7.7271442055,22.3618501985,76.8,14.84,78.220621322,128.78
2020-03-12 19:30:00,71.4813676972,1.4873474247,71.4968400016,-21.4186323028,-7.6126525753,22.7312623705,92.9,9.1,93.3446302687,129.7,58.461367697200004,-18.6626525753,61.3679567378,-21.4186323028,-7.6126525753,22.7312623705,79.88,-11.05,80.6406652998,129.02,67.3813676972,-19.9226525753,70.2649329209,-21.4186323028,-7.6126525753,22.7312623705,88.8,-12.31,89.6491834876,129.83,56.9113676972,2.7273474247,56.9766811699,-21.4186323028,-7.6126525753,22.7312623705,78.33,10.34,79.0095215781,129.94,66.2213676972,-15.7326525753,68.0645715239,-21.4186323028,-7.6126525753,22.7312623705,87.64,-8.12,88.0153622955,129.83,54.3813676972,5.1473474247,54.6244298654,-21.4186323028,-7.6126525753,22.7312623705,75.8,12.76,76.8664920495,129.02
2020-03-12 20:00:00,69.445017935,0.4586605756,69.4465325666,-20.354982065,-7.3013394244,21.6248665257,89.8,7.76,90.1346636983,130.01,56.355017935,-19.8513394244,59.7491734119,-20.354982065,-7.3013394244,21.6248665257,76.71,-12.55,77.7298308245,129.37,65.485017935,-21.0013394244,68.7702248911,-20.354982065,-7.3013394244,21.6248665257,85.84,-13.7,86.9263803457,130.16,54.905017935000004,1.6286605756,54.9291682963,-20.354982065,-7.3013394244,21.6248665257,75.26,8.93,75.787944292,130.28,64.365017935,-16.8613394244,66.5369093133,-20.354982065,-7.3013394244,21.6248665257,84.72,-9.56,85.257680006,130.16,52.485017935,3.5386605756,52.6041749894,-20.354982065,-7.3013394244,21.6248665257,72.84,10.84,73.6421835635,129.37
2020-03-12 20:30:00,66.4580847038,-0.22203586900000002,66.4584556127,-19.2419152962,-6.952035869,20.4592792392,85.7,6.73,85.9638464705,130.51,53.3880847038,-21.962035869,57.7288368829,-19.2419152962,-6.952035869,20.4592792392,72.63,-15.01,74.1647962311,129.97,62.6780847038,-21.882035869,66.3879943658,-19.2419152962,-6.952035869,20.4592792392,81.92,-14.93,83.2693899341,130.63,52.0780847038,-0.252035869,52.0786945737,-19.2419152962,-6.952035869,20.4592792392,71.32,6.7,71.6340170589,130.92,61.5980847038,-17.752035869,64.1050607727,-19.2419152962,-6.952035869,20.4592792392,80.84,-10.8,81.5582344095,130.63,49.7580847038,2.887964131,49.8418231029,-19.2419152962,-6.952035869,20.4592792392,69.0,9.84,69.698103274,129.97
2020-03-12 21:00:00,63.0908012548,-1.5797299043000002,63.110575576,-18.1691987452,-6.5797299043,19.3238875141,81.26,5.0,81.4136818968,131.21,50.6708012548,-23.7597299043,55.9647644945,-18.1691987452,-6.5797299043,19.3238875141,68.84,-17.18,70.9513777174,130.69,59.5108012548,-23.4197299043,63.9532580466,-18.1691987452,-6.5797299043,19.3238875141,77.68,-16.84,79.4843884043,131.33,49.4808012548,-1.7997299043,49.5135205832,-18.1691987452,-6.5797299043,19.3238875141,67.65,4.78,67.8186618859,131.65,58.4708012548,-19.3397299043,61.5861977406,-18.1691987452,-6.5797299043,19.3238875141,76.64,-12.76,77.6949625137,131.33,47.3108012548,0.5402700957000001,47.3138859865,-18.1691987452,-6.5797299043,19.3238875141,65.48,7.12,65.8659608599,130.69
2020-03-12 21:30:00,59.7548511879,-3.4793134453,59.8560595307,-17.0151488121,-6.1893134453,18.1058799847,76.77,2.71,76.8178169437,132.01,48.0748511879,-24.4293134453,53.925714387,-17.0151488121,-6.1893134453,18.1058799847,65.09,-18.24,67.5973793871,131.32,56.3948511879,-25.5693134453,61.920667233,-17.0151488121,-6.1893134453,18.1058799847,73.41,-19.38,75.9250452749,132.11,47.0048511879,-2.2993134453,47.0610547855,-17.0151488121,-6.1893134453,18.1058799847,64.02,3.89,64.138073716,132.28,55.4248511879,-21.5493134453,59.4666884833,-17.0151488121,-6.1893134453,18.1058799847,72.44,-15.36,74.0505449001,132.11,44.9048511879,1.0906865547,44.9180949882,-17.0151488121,-6.1893134453,18.1058799847,61.92,7.28,62.3464898771,131.32
2020-03-12 22:00:00,55.650001254,-4.7412508444,55.8516078474,-15.559998746,-5.7212508444,16.5784882363,71.21,0.98,71.2167431156,131.71,45.330001254,-26.0212508444,52.2677195714,-15.559998746,-5.7212508444,16.5784882363,60.89,-20.3,64.1847497463,131.05,52.530001254,-26.7312508444,58.9403156036,-15.559998746,-5.7212508444,16.5784882363,68.09,-21.01,71.2577588758,131.85,44.360001254,-3.9312508444,44.5338572825,-15.559998746,-5.7212508444,16.5784882363,59.92,1.79,59.9467305197,132.03,51.560001254,-22.8012508444,56.3766863994,-15.559998746,-5.7212508444,16.5784882363,67.12,-17.08,69.2590846027,131.85,42.440001254,0.0387491556,42.4400189436,-15.559998746,-5.7212508444,16.5784882363,58.0,5.76,58.2853120434,131.05
2020-03-12 22:30:00,48.8620012557,-5.7832523108,49.2030606163,-14.2879987443,-5.3032523108,15.2404525257,63.15,-0.48,63.1518242017,132.21,45.4820012557,-28.0532523108,53.4377900314,-14.2879987443,-5.3032523108,15.2404525257,59.77,-22.75,63.9532282219,131.55,46.0920012557,-27.9332523108,53.895632146,-14.2879987443,-5.3032523108,15.2404525257,60.38,-22.63,64.481480287,132.33,44.6120012557,-5.7632523108000004,44.9827270543,-14.2879987443,-5.3032523108,15.2404525257,58.9,-0.46,58.9017962375,132.55,45.1520012557,-24.1032523108,51.1827118211,-14.2879987443,-5.3032523108,15.2404525257,59.44,-18.8,62.3422296682,132.33,42.7120012557,-3.7832523108,42.8792263144,-14.2879987443,-5.3032523108,15.2404525257,57.0,1.52,57.020263065,131.55
2020-03-12 23:00:00,47.91040098,-6.7876076354,48.3888224642,-12.91959902,-4.8076076354,13.7851053683,60.83,-1.98,60.8622157007,133.4,40.17040098,-29.0176076354,49.5548450484,-12.91959902,-4.8076076354,13.7851053683,53.09,-24.21,58.3495689787,132.69,45.25040098,-29.2876076354,53.9014169559,-12.91959902,-4.8076076354,13.7851053683,58.17,-24.48,63.1111662069,133.51,39.48040098,-6.3976076354,39.9953927971,-12.91959902,-4.8076076354,13.7851053683,52.4,-1.5899999999999999,52.4241175415,133.71,44.40040098,-25.4876076354,51.1958372346,-12.91959902,-4.8076076354,13.7851053683,57.32,-20.68,60.9363996311,133.51,37.72040098,-4.8476076354,38.0306185839,-12.91959902,-4.8076076354,13.7851053683,50.64,-0.04,50.6400157978,132.69
2020-03-12 23:30:00,44.8017841064,-7.6584801919,45.4516465924,-11.6882158936,-4.3684801919,12.4779008637,56.49,-3.29,56.5857243481,134.41,38.8317841064,-29.8884801919,49.0023336696,-11.6882158936,-4.3684801919,12.4779008637,50.52,-25.52,56.5998303884,133.63,42.3417841064,-30.5184801919,52.1939107036,-11.6882158936,-4.3684801919,12.4779008637,54.03,-26.15,60.0255229048,134.52,38.2017841064,-6.9384801919,38.826779628,-11.6882158936,-4.3684801919,12.4779008637,49.89,-2.5700000000000003,49.9561507725,134.67,41.5117841064,-26.8084801919,49.4158155846,-11.6882158936,-4.3684801919,12.4779008637,53.2,-22.44,57.7390128076,134.52,36.5917841064,-6.0484801919,37.0883105131,-11.6882158936,-4.3684801919,12.4779008637,48.28,-1.6800000000000002,48.309220652,133.63
2020-03-13 00:00:00,43.0718509683,-8.4880797812,43.9002487944,-10.7381490317,-4.0880797812,11.4900061325,53.81,-4.4,53.9895925156,135.07,37.1618509683,-30.3480797812,47.9792571201,-10.7381490317,-4.0880797812,11.4900061325,47.9,-26.26,54.6259791674,134.21,40.7318509683,-31.5280797812,51.5082857218,-10.7381490317,-4.0880797812,11.4900061325,51.47,-27.44,58.3276478182,135.17,36.6118509683,-7.2380797812,37.3204693198,-10.7381490317,-4.0880797812,11.4900061325,47.35,-3.15,47.4546625739,135.26,39.9418509683,-27.8080797812,48.6686835644,-10.7381490317,-4.0880797812,11.4900061325,50.68,-23.72,55.9562400452,135.17,35.0218509683,-7.2480797812,35.764014117,-10.7381490317,-4.0880797812,11.4900061325,45.76,-3.16,45.8689786239,134.21
2020-03-13 00:30:00,45.4015508096,-7.749977374,46.0582562112,-11.5884491904,-4.3199773740000005,12.3674718173,56.99,-3.43,57.0931256808,133.76,39.2915508096,-29.789977374,49.3078971055,-11.5884491904,-4.3199773740000005,12.3674718173,50.88,-25.47,56.8989920825,133.0,42.9215508096,-30.339977374,52.5620942406,-11.5884491904,-4.3199773740000005,12.3674718173,54.51,-26.02,60.4018253035,133.87,38.6415508096,-7.099977374,39.2884095845,-11.5884491904,-4.3199773740000005,12.3674718173,50.23,-2.7800000000000002,50.3068713001,133.99,42.0515508096,-26.599977374,49.7583331894,-11.5884491904,-4.3199773740000005,12.3674718173,53.64,-22.28,58.0831128642,133.87,36.971550809600004,-6.3199773740000005,37.5078349585,-11.5884491904,-4.3199773740000005,12.3674718173,48.56,-2.0,48.6011687102,133.0
2020-03-13 01:00:00,44.9875842912,-8.6457902002,45.8108330916,-13.1724157088,-4.8657902002,14.0423804918,58.16,-3.7800000000000002,58.2827075555,132.93,39.5475842912,-29.1057902002,49.1035482063,-13.1724157088,-4.8657902002,14.0423804918,52.72,-24.24,58.0256495009,132.03,42.4475842912,-30.9457902002,52.530365916,-13.1724157088,-4.8657902002,14.0423804918,55.62,-26.08,61.4308619507,133.04,38.8475842912,-6.7157902002,39.4238080768,-13.1724157088,-4.8657902002,14.0423804918,52.02,-1.85,52.0528856069,133.0,41.5875842912,-27.1857902002,49.6849510011,-13.1724157088,-4.8657902002,14.0423804918,54.76,-22.32,59.1340849257,133.04,37.1475842912,-5.0657902002,37.4914023347,-13.1724157088,-4.8657902002,14.0423804918,50.32,-0.2,50.3203974547,132.03
2020-03-13 01:30:00,43.6757172985,-9.2809463461,44.6509154063,-13.5342827015,-4.9309463461,14.4045492852,57.21,-4.35,57.3751392155,133.73,38.6557172985,-29.7209463461,48.7606309595,-13.5342827015,-4.9309463461,14.4045492852,52.19,-24.79,57.7783713858,132.8,41.1857172985,-31.7809463461,52.0220324483,-13.5342827015,-4.9309463461,14.4045492852,54.72,-26.85,60.952447859,133.82,37.9657172985,-7.1309463461,38.62960116,-13.5342827015,-4.9309463461,14.4045492852,51.5,-2.2,51.5469688731,133.76,40.3057172985,-28.0509463461,49.1060733297,-13.5342827015,-4.9309463461,14.4045492852,53.84,-23.12,58.594197665,133.82,36.2257172985,-5.7309463461,36.6762367183,-13.5342827015,-4.9309463461,14.4045492852,49.76,-0.8,49.7664304527,132.8
2020-03-13 02:00:00,41.7585837962,-9.5899855449,42.845619886,-13.3114162038,-4.8299855448999995,14.1605989179,55.07,-4.76,55.2753335585,133.98,37.0485837962,-30.5599855449,48.0261416086,-13.3114162038,-4.8299855448999995,14.1605989179,50.36,-25.73,56.5522988039,133.1,39.3785837962,-32.1899855449,50.8612625795,-13.3114162038,-4.8299855448999995,14.1605989179,52.69,-27.36,59.3700741115,134.09,36.4285837962,-7.8499855449,37.2647821737,-13.3114162038,-4.8299855448999995,14.1605989179,49.74,-3.02,49.8315964023,134.08,38.5285837962,-28.5099855449,47.9298554673,-13.3114162038,-4.8299855448999995,14.1605989179,51.84,-23.68,56.9923503639,134.09,34.7685837962,-7.9899855449,35.6748411097,-13.3114162038,-4.8299855448999995,14.1605989179,48.08,-3.16,48.1837316944,133.1
2020-03-13 02:30:00,41.370483935,-9.5798253974,42.465162141,-13.059516065,-4.7698253974,13.9033159417,54.43,-4.8100000000000005,54.6421174553,134.73,36.590483935,-31.0898253974,48.0150055487,-13.059516065,-4.7698253974,13.9033159417,49.65,-26.32,56.194883219,133.87,38.990483935,-32.4098253974,50.7016234432,-13.059516065,-4.7698253974,13.9033159417,52.05,-27.64,58.9336245279,134.85,35.990483935,-8.1598253974,36.9038979566,-13.059516065,-4.7698253974,13.9033159417,49.05,-3.39,49.1670072305,134.86,38.180483935,-28.6898253974,47.7583022609,-13.059516065,-4.7698253974,13.9033159417,51.24,-23.92,56.5482448888,134.85,34.380483935,-8.4098253974,35.3941074025,-13.059516065,-4.7698253974,13.9033159417,47.44,-3.64,47.5794409383,133.87
2020-03-13 03:00:00,40.4488839314,-9.688264106,41.5929642209,-12.6611160686,-4.638264106,13.4839665536,53.11,-5.05,53.3495510759,134.98,35.6988839314,-31.628264106,47.6944169092,-12.6611160686,-4.638264106,13.4839665536,48.36,-26.99,55.3818535262,134.14,38.1388839314,-32.618264106,50.1849142753,-12.6611160686,-4.638264106,13.4839665536,50.8,-27.98,57.9958653699,135.08,35.1488839314,-8.588264106,36.1829009613,-12.6611160686,-4.638264106,13.4839665536,47.81,-3.95,47.9728944301,135.12,37.3388839314,-28.918264106,47.2277275776,-12.6611160686,-4.638264106,13.4839665536,50.0,-24.28,55.5834363817,135.08,33.5388839314,-9.078264106,34.7458143456,-12.6611160686,-4.638264106,13.4839665536,46.2,-4.44,46.4128602868,134.14
2020-03-13 03:30:00,39.712700785,-9.0926035499,40.7403245318,-12.307299215,-4.5526035499,13.1223402277,52.02,-4.54,52.2177364504,134.98,34.962700785,-31.8126035499,47.2697809473,-12.307299215,-4.5526035499,13.1223402277,47.27,-27.26,54.5670275899,134.21,37.442700785,-32.1026035499,49.3207156959,-12.307299215,-4.5526035499,13.1223402277,49.75,-27.55,56.8688403258,135.08,34.442700785,-8.7226035499,35.5300358859,-12.307299215,-4.5526035499,13.1223402277,46.75,-4.17,46.9356090831,135.22,36.612700785,-28.4326035499,46.3562595924,-12.307299215,-4.5526035499,13.1223402277,48.92,-23.88,54.4373107345,135.08,32.892700785,-9.3126035499,34.1855868724,-12.307299215,-4.5526035499,13.1223402277,45.2,-4.76,45.4499460946,134.21
2020-03-13 04:00:00,38.9402175682,-9.7555898691,40.1436430578,-11.5897824318,-4.3355898691,12.374182653,50.53,-5.42,50.8198514362,135.37,34.0902175682,-31.5555898691,46.4531827309,-11.5897824318,-4.3355898691,12.374182653,45.68,-27.22,53.1750956746,134.49,36.7302175682,-32.8655898691,49.2874819812,-11.5897824318,-4.3355898691,12.374182653,48.32,-28.53,56.1140205296,135.47,33.6002175682,-8.3855898691,34.6308062003,-11.5897824318,-4.3355898691,12.374182653,45.19,-4.05,45.3711207708,135.51,35.9302175682,-29.2155898691,46.3090836218,-11.5897824318,-4.3355898691,12.374182653,47.52,-24.88,53.6392095393,135.47,32.0902175682,-9.1355898691,33.3652673574,-11.5897824318,-4.3355898691,12.374182653,43.68,-4.8,43.9429448262,134.49
2020-03-13 04:30:00,38.7504837187,-10.1810982389,40.0656305302,-11.4995162813,-4.2210982389,12.249756938200001,50.25,-5.96,50.6022143784,135.65,34.0804837187,-31.0210982389,46.0845734107,-11.4995162813,-4.2210982389,12.249756938200001,45.58,-26.8,52.8751018912,134.66,36.5604837187,-33.3810982389,49.5072387574,-11.4995162813,-4.2210982389,12.249756938200001,48.06,-29.16,56.2144927932,135.76,33.6004837187,-7.8010982389,34.4941971912,-11.4995162813,-4.2210982389,12.249756938200001,45.1,-3.58,45.2418655672,135.7,35.8204837187,-29.7410982389,46.5579206827,-11.4995162813,-4.2210982389,12.249756938200001,47.32,-25.52,53.7629314677,135.76,32.0604837187,-7.7410982389,32.9818013186,-11.4995162813,-4.2210982389,12.249756938200001,43.56,-3.52,43.7019908013,134.66
2020-03-13 05:00:00,38.63808368,-10.1523632448,39.9496181449,-11.46191632,-4.2023632448,12.2080048561,50.1,-5.95,50.4520812257,135.74,33.99808368,-31.0423632448,46.0380061443,-11.46191632,-4.2023632448,12.2080048561,45.46,-26.84,52.7920183361,134.75,36.45808368,-33.3823632448,49.4325200797,-11.46191632,-4.2023632448,12.2080048561,47.92,-29.18,56.1052475264,135.83,33.50808368,-7.7923632448,34.4022179059,-11.46191632,-4.2023632448,12.2080048561,44.97,-3.59,45.1130690599,135.79,35.69808368,-29.7223632448,46.4518251018,-11.46191632,-4.2023632448,12.2080048561,47.16,-25.52,53.6221595984,135.83,31.97808368,-7.3623632448,32.8146648375,-11.46191632,-4.2023632448,12.2080048561,43.44,-3.16,43.5547838934,134.75
2020-03-13 05:30:00,39.8495837733,-9.3947091836,40.9420308185,-12.0004162267,-4.3947091836,12.7798066661,51.85,-5.0,52.0905221705,135.59,35.2395837733,-30.7047091836,46.7397842374,-12.0004162267,-4.3947091836,12.7798066661,47.24,-26.31,54.0724856096,134.66,37.5795837733,-32.6047091836,49.7523082632,-12.0004162267,-4.3947091836,12.7798066661,49.58,-28.21,57.0436718664,135.69,34.6995837733,-7.4747091836,35.4955263578,-12.0004162267,-4.3947091836,12.7798066661,46.7,-3.08,46.8014572423,135.67,36.7995837733,-28.9147091836,46.8003180871,-12.0004162267,-4.3947091836,12.7798066661,48.8,-24.52,54.6138297503,135.69,33.1595837733,-7.3147091836,33.9567808612,-12.0004162267,-4.3947091836,12.7798066661,45.16,-2.92,45.2543036627,134.66
2020-03-13 06:00:00,41.6785842495,-8.8203057561,42.6016687311,-12.6614157505,-4.6903057561,13.5022374773,54.34,-4.13,54.4967200848,135.37,36.9085842495,-29.9803057561,47.5506290655,-12.6614157505,-4.6903057561,13.5022374773,49.57,-25.29,55.6486208275,134.43,39.2985842495,-31.9703057561,50.6604300628,-12.6614157505,-4.6903057561,13.5022374773,51.96,-27.28,58.6859438026,135.48,36.2785842495,-6.8303057561,36.9159687922,-12.6614157505,-4.6903057561,13.5022374773,48.94,-2.14,48.9867655597,135.47,38.5385842495,-28.2503057561,47.7839120548,-12.6614157505,-4.6903057561,13.5022374773,51.2,-23.56,56.3605677757,135.48,34.6985842495,-5.4503057561,35.1240313995,-12.6614157505,-4.6903057561,13.5022374773,47.36,-0.76,47.3660975804,134.43
2020-03-13 06:30:00,46.4855677092,-7.0213948178,47.0128492057,-14.3944322908,-5.2813948178,15.332736618,60.88,-1.74,60.904860233,134.03,41.3755677092,-27.8713948178,49.8873957263,-14.3944322908,-5.2813948178,15.332736618,55.77,-22.59,60.1714300977,133.12,43.8055677092,-29.7513948178,52.9535008846,-14.3944322908,-5.2813948178,15.332736618,58.2,-24.47,63.1349419894,134.13,40.5455677092,-5.1713948178,40.8740306946,-14.3944322908,-5.2813948178,15.332736618,54.94,0.11,54.94011012,134.11,43.0055677092,-25.9213948178,50.2135197262,-14.3944322908,-5.2813948178,15.332736618,57.4,-20.64,60.9981114462,134.13,38.7655677092,-2.3613948178,38.8374230003,-14.3944322908,-5.2813948178,15.332736618,53.16,2.92,53.2401352365,133.12
2020-03-13 07:00:00,50.5759339969,-5.3892813068,50.8622596103,-16.2540660031,-5.8392813068,17.2711281569,66.83,0.45,66.831515021,133.89,45.2159339969,-26.4192813068,52.368493505,-16.2540660031,-5.8392813068,17.2711281569,61.47,-20.58,64.8235859853,133.0,47.6159339969,-28.1092813068,55.2938411216,-16.2540660031,-5.8392813068,17.2711281569,63.87,-22.27,67.6411842002,134.01,44.2159339969,-3.7492813068,44.3746090635,-16.2540660031,-5.8392813068,17.2711281569,60.47,2.09,60.5061071298,134.0,46.7859339969,-24.1592813068,52.6554317542,-16.2540660031,-5.8392813068,17.2711281569,63.04,-18.32,65.6480311967,134.01,42.3459339969,-0.4392813068,42.3482124078,-16.2540660031,-5.8392813068,17.2711281569,58.6,5.4,58.8482794991,133.0
2020-03-13 07:30:00,54.9000838319,-3.601403366,55.0180816728,-19.6399161681,-6.961403366,20.8371649683,74.54,3.36,74.615690039,132.38,49.1300838319,-24.921403366,55.0893953775,-19.6399161681,-6.961403366,20.8371649683,68.77,-17.96,71.0765397301,131.56,51.6200838319,-25.821403366,57.7180901157,-19.6399161681,-6.961403366,20.8371649683,71.26,-18.86,73.7135482798,132.48,47.9200838319,-2.6914033660000003,47.9956048669,-19.6399161681,-6.961403366,20.8371649683,67.56,4.27,67.6948040842,132.54,50.6400838319,-21.841403366,55.149478615,-19.6399161681,-6.961403366,20.8371649683,70.28,-14.88,71.8379621092,132.48,45.8400838319,0.43859663400000004,45.842182024,-19.6399161681,-6.961403366,20.8371649683,65.48,7.4,65.8968163116,131.56
2020-03-13 08:00:00,57.4381340666,-1.9884089599,57.4725414023,-19.1918659334,-6.9284089599000005,20.4041801776,76.63,4.94,76.7890649767,131.96,51.2381340666,-22.8484089599,56.1016592858,-19.1918659334,-6.9284089599000005,20.4041801776,70.43,-15.92,72.2068646321,131.13,54.0481340666,-24.1284089599,59.189364881,-19.1918659334,-6.9284089599000005,20.4041801776,73.24,-17.2,75.2325567823,132.07,49.9881340666,-0.7884089599,49.9943510424,-19.1918659334,-6.9284089599000005,20.4041801776,69.18,6.14,69.4519402177,132.1,53.0481340666,-20.0884089599,56.7243219658,-19.1918659334,-6.9284089599000005,20.4041801776,72.24,-13.16,73.4288989431,132.07,47.8081340666,2.6315910401,47.8805070392,-19.1918659334,-6.9284089599000005,20.4041801776,67.0,9.56,67.6786051866,131.13
2020-03-13 08:30:00,59.2725339733,0.4980442886,59.2746263736,-18.2974660267,-6.6619557114,19.4725169637,77.57,7.16,77.8997464694,131.18,52.9825339733,-21.8719557114,57.3195547163,-18.2974660267,-6.6619557114,19.4725169637,71.28,-15.21,72.884720621,130.5,55.8325339733,-21.4319557114,59.8046869024,-18.2974660267,-6.6619557114,19.4725169637,74.13,-14.77,75.5871007514,131.28,51.7125339733,-0.011955711400000001,51.7125353553,-18.2974660267,-6.6619557114,19.4725169637,70.01,6.65,70.3251206896,131.47,54.7425339733,-17.4219557114,57.4479726938,-18.2974660267,-6.6619557114,19.4725169637,73.04,-10.76,73.8283089336,131.28,49.4625339733,3.1780442886,49.5645259491,-18.2974660267,-6.6619557114,19.4725169637,67.76,9.84,68.4707470384,130.5
2020-03-13 09:00:00,59.851583975,1.8621117082,59.8805441219,-16.628416025,-6.1478882918,17.7285292664,76.48,8.01,76.8983127253,130.93,53.541583975,-21.2378882918,57.5999055003,-16.628416025,-6.1478882918,17.7285292664,70.17,-15.09,71.7742084596,130.35,56.451583975,-20.0378882918,59.9024064665,-16.628416025,-6.1478882918,17.7285292664,73.08,-13.89,74.3882954503,131.04,52.291583975,0.5321117082,52.2942912514,-16.628416025,-6.1478882918,17.7285292664,68.92,6.68,69.2429693182,131.32,55.331583975,-16.0678882918,57.6173690769,-16.628416025,-6.1478882918,17.7285292664,71.96,-9.92,72.6405396456,131.04,50.091583975,3.9321117082,50.245679293,-16.628416025,-6.1478882918,17.7285292664,66.72,10.08,67.4771427967,130.35
2020-03-13 09:30:00,61.1264506476,1.9563552397000001,61.1577492604,-15.4735493524,-5.7236447603,16.4982071421,76.6,7.68,76.9840399044,130.65,54.7064506476,-19.2336447603,57.9890406303,-15.4735493524,-5.7236447603,16.4982071421,70.18,-13.51,71.4685420307,129.89,57.7164506476,-19.8036447603,61.0194478928,-15.4735493524,-5.7236447603,16.4982071421,73.19,-14.08,74.5320233188,130.75,53.4264506476,2.3563552397,53.4783885211,-15.4735493524,-5.7236447603,16.4982071421,68.9,8.08,69.3721586806,130.86,56.6064506476,-15.8436447603,58.7818963135,-15.4735493524,-5.7236447603,16.4982071421,72.08,-10.12,72.7869548752,130.75,51.1264506476,4.2363552397,51.3016633408,-15.4735493524,-5.7236447603,16.4982071421,66.6,9.96,67.3406385476,129.89
2020-03-13 10:00:00,62.3036670383,2.3913191835,62.3495415689,-16.1963329617,-5.8086808165,17.2064515295,78.5,8.2,78.9271182801,130.84,55.8436670383,-19.0086808165,58.9902118547,-16.1963329617,-5.8086808165,17.2064515295,72.04,-13.2,73.2393446175,130.11,58.8036670383,-19.4386808165,61.9332993553,-16.1963329617,-5.8086808165,17.2064515295,75.0,-13.63,76.2284520373,130.93,54.5236670383,2.6613191835,54.5885783575,-16.1963329617,-5.8086808165,17.2064515295,70.72,8.47,71.2254118977,131.07,57.7236670383,-15.4486808165,59.7551962202,-16.1963329617,-5.8086808165,17.2064515295,73.92,-9.64,74.5459321492,130.93,52.2036670383,5.2313191835,52.4651270144,-16.1963329617,-5.8086808165,17.2064515295,68.4,11.04,69.2852192029,130.11
2020-03-13 10:30:00,62.3317169205,2.4566035061,62.380107687,-15.1382830795,-5.5133964939,16.1110258982,77.47,7.97,77.8788918771,131.39,55.7917169205,-19.2133964939,59.0073748083,-15.1382830795,-5.5133964939,16.1110258982,70.93,-13.7,72.2409502983,130.66,58.8717169205,-19.5433964939,62.0308262051,-15.1382830795,-5.5133964939,16.1110258982,74.01,-14.03,75.3280890505,131.51,54.5217169205,2.6166035061,54.5844687605,-15.1382830795,-5.5133964939,16.1110258982,69.66,8.13,70.1328204195,131.62,57.7817169205,-15.5533964939,59.838407004,-15.1382830795,-5.5133964939,16.1110258982,72.92,-10.04,73.6079343549,131.51,52.2617169205,5.0066035061,52.5009822208,-15.1382830795,-5.5133964939,16.1110258982,67.4,10.52,68.2160567609,130.66
2020-03-13 11:00:00,62.1925168144,4.2788217293,62.3395337094,-9.6274831856,-4.1211782707,10.4724659382,71.82,8.4,72.309559534,131.65,54.4125168144,-18.2611782707,57.3950574346,-9.6274831856,-4.1211782707,10.4724659382,64.04,-14.14,65.582476318,131.0,58.9825168144,-17.8811782707,61.6333824004,-9.6274831856,-4.1211782707,10.4724659382,68.61,-13.76,69.9762080996,131.76,53.3125168144,3.6188217293,53.4351973871,-9.6274831856,-4.1211782707,10.4724659382,62.94,7.74,63.4141246096,131.97,57.8525168144,-13.9611782707,59.5132607111,-9.6274831856,-4.1211782707,10.4724659382,67.48,-9.84,68.193665395,131.76,51.1325168144,5.3988217293,51.4167438861,-9.6274831856,-4.1211782707,10.4724659382,60.76,9.52,61.5012845394,131.0
2020-03-13 11:30:00,59.2586503477,3.5760517058,59.3664533792,-7.1913496523,-3.5239482942,8.0083532266,66.45,7.1,66.8282313098,132.15,52.8686503477,-17.6139482942,55.7256257398,-7.1913496523,-3.5239482942,8.0083532266,60.06,-14.09,61.6906127381,131.33,56.2686503477,-18.7439482942,59.3084868261,-7.1913496523,-3.5239482942,8.0083532266,63.46,-15.22,65.2596353039,132.24,51.8786503477,4.3060517058,52.0570498894,-7.1913496523,-3.5239482942,8.0083532266,59.07,7.83,59.5866914671,132.3,55.2086503477,-14.8839482942,57.1797778068,-7.1913496523,-3.5239482942,8.0083532266,62.4,-11.36,63.4256225827,132.24,49.7686503477,6.4760517058,50.1882237494,-7.1913496523,-3.5239482942,8.0083532266,56.96,10.0,57.831147317,131.33
2020-03-13 12:00:00,59.0049838765,3.1344264727,59.0881777649,-6.5550161235,-3.3155735272999998,7.3458331178,65.56,6.45,65.8765216143,132.39,52.3649838765,-17.5155735273,55.2167262011,-6.5550161235,-3.3155735272999998,7.3458331178,58.92,-14.2,60.606983096,131.52,56.0549838765,-19.2155735273,59.2570627299,-6.5550161235,-3.3155735272999998,7.3458331178,62.61,-15.9,64.597384622,132.5,51.3849838765,4.4444264727,51.5768309869,-6.5550161235,-3.3155735272999998,7.3458331178,57.94,7.76,58.457345133,132.49,55.0049838765,-15.3955735273,57.1189279966,-6.5550161235,-3.3155735272999998,7.3458331178,61.56,-12.08,62.7340417955,132.5,49.2449838765,6.7644264727,49.7074028943,-6.5550161235,-3.3155735272999998,7.3458331178,55.8,10.08,56.70314277,131.52
2020-03-13 12:30:00,59.4084503959,2.8621606497,59.4773565487,-7.0615496041,-3.3478393503,7.8149543266,66.47,6.21,66.759456259,132.48,52.0584503959,-17.8678393503,55.0394580339,-7.0615496041,-3.3478393503,7.8149543266,59.12,-14.52,60.8769644447,131.52,56.4184503959,-19.5278393503,59.7024124702,-7.0615496041,-3.3478393503,7.8149543266,63.48,-16.18,65.5095626607,132.5,51.0784503959,4.1521606497,51.2469368148,-7.0615496041,-3.3478393503,7.8149543266,58.14,7.5,58.6217502298,132.49,55.3784503959,-15.7078393503,57.5630870029,-7.0615496041,-3.3478393503,7.8149543266,62.44,-12.36,63.6515765712,132.5,48.9784503959,6.1721606497,49.3658198581,-7.0615496041,-3.3478393503,7.8149543266,56.04,9.52,56.8428711449,131.52
2020-03-13 13:00:00,58.4613170804,3.0066603669,58.5385821603,-5.5286829196,-2.9833396331,6.2822488165,63.99,5.99,64.269745604,132.84,51.1713170804,-18.9133396331,54.5547258065,-5.5286829196,-2.9833396331,6.2822488165,56.7,-15.93,58.8952875874,132.07,55.5813170804,-19.4933396331,58.900535638,-5.5286829196,-2.9833396331,6.2822488165,61.11,-16.51,63.3009652375,132.93,50.2613170804,3.2466603669,50.3660679247,-5.5286829196,-2.9833396331,6.2822488165,55.79,6.23,56.1367704807,133.03,54.5513170804,-15.6633396331,56.7554966824,-5.5286829196,-2.9833396331,6.2822488165,60.08,-12.68,61.4034917574,132.93,48.2313170804,5.7766603669,48.5760203424,-5.5286829196,-2.9833396331,6.2822488165,53.76,8.76,54.4690297325,132.07
2020-03-13 13:30:00,58.3349004,2.6554032383,58.3953060702,-7.6050996,-3.3645967617,8.3161319912,65.94,6.02,66.2142280783,133.02,51.0649004,-20.2145967617,54.9204331292,-7.6050996,-3.3645967617,8.3161319912,58.67,-16.85,61.041718521,132.36,55.3649004,-19.9245967617,58.8409870109,-7.6050996,-3.3645967617,8.3161319912,62.97,-16.56,65.1110935248,133.11,50.1249004,2.0954032383,50.1686790223,-7.6050996,-3.3645967617,8.3161319912,57.73,5.46,57.9876236795,133.33,54.3949004,-16.0445967617,56.7118530359,-7.6050996,-3.3645967617,8.3161319912,62.0,-12.68,63.283350101,133.11,48.1149004,3.3154032383,48.2289906501,-7.6050996,-3.3645967617,8.3161319912,55.72,6.68,56.118987874,132.36
2020-03-13 14:00:00,56.8416168971,2.5025049542,56.8966777811,-6.6483831029000005,-3.2574950458,7.4035310397,63.49,5.76,63.7507466623,133.34,50.4216168971,-20.7574950458,54.5271771789,-6.6483831029000005,-3.2574950458,7.4035310397,57.07,-17.5,59.6928379289,132.69,53.9816168971,-20.1274950458,57.611899983,-6.6483831029000005,-3.2574950458,7.4035310397,60.63,-16.87,62.9332487641,133.43,49.5316168971,1.6325049541999999,49.5585123351,-6.6483831029000005,-3.2574950458,7.4035310397,56.18,4.89,56.3924152701,133.64,52.9516168971,-16.3374950458,55.4146864684,-6.6483831029000005,-3.2574950458,7.4035310397,59.6,-13.08,61.0184103366,133.43,47.5116168971,3.7025049542,47.6556637045,-6.6483831029000005,-3.2574950458,7.4035310397,54.16,6.96,54.6053770246,132.69
2020-03-13 14:30:00,56.3997169277,2.1725289638,56.4415445539,-7.1302830723,-3.2874710362,7.8516496677,63.53,5.46,63.7641944982,133.04,49.7197169277,-20.9674710362,53.9600323668,-7.1302830723,-3.2874710362,7.8516496677,56.85,-17.68,59.5357447253,132.38,53.5297169277,-20.4274710362,57.294957608,-7.1302830723,-3.2874710362,7.8516496677,60.66,-17.14,63.0350315301,133.11,48.8097169277,1.3625289638,48.8287308021,-7.1302830723,-3.2874710362,7.8516496677,55.94,4.65,56.1329324016,133.34,52.5497169277,-16.5674710362,55.0994904307,-7.1302830723,-3.2874710362,7.8516496677,59.68,-13.28,61.1396826946,133.11,46.8697169277,5.2725289638,47.1653466706,-7.1302830723,-3.2874710362,7.8516496677,54.0,8.56,54.6742498805,132.38
2020-03-13 15:00:00,56.9316335972,1.3215920464,56.9469710308,-9.718366402800001,-3.8084079536,10.4379412089,66.65,5.13,66.8471345684,132.67,50.0716335972,-21.6884079536,54.5669820556,-9.718366402800001,-3.8084079536,10.4379412089,59.79,-17.88,62.406237669,132.02,53.9416335972,-21.0984079536,57.9210035593,-9.718366402800001,-3.8084079536,10.4379412089,63.66,-17.29,65.9662011942,132.77,49.0816335972,0.5715920464,49.0849617911,-9.718366402800001,-3.8084079536,10.4379412089,58.8,4.38,58.962906984,132.99,52.9616335972,-17.2484079536,55.6995710057,-9.718366402800001,-3.8084079536,10.4379412089,62.68,-13.44,64.1047268148,132.77,47.0816335972,4.2315920464,47.2714141255,-9.718366402800001,-3.8084079536,10.4379412089,56.8,8.04,57.3662060799,132.02
2020-03-13 15:30:00,56.4974668602,-0.09724732450000001,56.4975505545,-12.5425331398,-4.7372473245,13.4073356703,69.04,4.64,69.195745534,132.67,50.4374668602,-23.1272473245,55.4870041728,-12.5425331398,-4.7372473245,13.4073356703,62.98,-18.39,65.6100030483,132.02,53.4174668602,-22.4672473245,57.9500040388,-12.5425331398,-4.7372473245,13.4073356703,65.96,-17.73,68.3013506455,132.77,49.3974668602,-0.8272473245,49.4043932291,-12.5425331398,-4.7372473245,13.4073356703,61.94,3.91,62.0632878601,132.99,52.4174668602,-18.5772473245,55.6120935606,-12.5425331398,-4.7372473245,13.4073356703,64.96,-13.84,66.417973471,132.77,47.3374668602,2.4627526755,47.4014864691,-12.5425331398,-4.7372473245,13.4073356703,59.88,7.2,60.3113123717,132.02
2020-03-13 16:00:00,58.4639334242,0.1272202123,58.4640718425,-13.726066575800001,-4.8527797877,14.558652936,72.19,4.98,72.3615678382,132.19,51.8239334242,-22.4027797877,56.4588754561,-13.726066575800001,-4.8527797877,14.558652936,65.55,-17.55,67.8587135157,131.51,55.2439334242,-22.1027797877,59.5014710282,-13.726066575800001,-4.8527797877,14.558652936,68.97,-17.25,71.0944681392,132.28,50.6839334242,-0.2127797877,50.6843800651,-13.726066575800001,-4.8527797877,14.558652936,64.41,4.64,64.5769130572,132.47,54.2739334242,-18.1727797877,57.2355638964,-13.726066575800001,-4.8527797877,14.558652936,68.0,-13.32,69.2922968302,132.28,48.6339334242,1.3472202122999999,48.6525896804,-13.726066575800001,-4.8527797877,14.558652936,62.36,6.2,62.6674524773,131.51
2020-03-13 16:30:00,60.1003667549,-0.6241811831,60.1036079302,-16.6196332451,-5.7041811831,17.5712803225,76.72,5.08,76.8880016648,131.91,53.9303667549,-22.6041811831,58.4759220986,-16.6196332451,-5.7041811831,17.5712803225,70.55,-16.9,72.5459337248,131.2,56.6903667549,-22.6941811831,61.0640937244,-16.6196332451,-5.7041811831,17.5712803225,73.31,-16.99,75.2530145576,132.01,52.6703667549,-0.5341811831000001,52.6730755095,-16.6196332451,-5.7041811831,17.5712803225,69.29,5.17,69.482609335,132.13,55.6603667549,-18.6641811831,58.7062866014,-16.6196332451,-5.7041811831,17.5712803225,72.28,-12.96,73.432690268,132.01,50.4603667549,-0.22418118310000001,50.4608647393,-16.6196332451,-5.7041811831,17.5712803225,67.08,5.48,67.3034679641,131.2
2020-03-13 17:00:00,62.0834502015,-0.1292974389,62.0835848414,-18.1065497985,-6.2092974389,19.1416436151,80.19,6.08,80.4201622729,131.13,55.5534502015,-21.9992974389,59.7507733599,-18.1065497985,-6.2092974389,19.1416436151,73.66,-15.79,75.3333903392,130.44,58.5234502015,-21.9892974389,62.5181847573,-18.1065497985,-6.2092974389,19.1416436151,76.63,-15.78,78.2378763771,131.23,54.2034502015,-0.0892974389,54.203523758,-18.1065497985,-6.2092974389,19.1416436151,72.31,6.12,72.5685227905,131.38,57.4934502015,-17.9692974389,60.2361392067,-18.1065497985,-6.2092974389,19.1416436151,75.6,-11.76,76.5091994469,131.23,51.9734502015,2.3907025611,52.0284055549,-18.1065497985,-6.2092974389,19.1416436151,70.08,8.6,70.6057108172,130.44
2020-03-13 17:30:00,62.2235000955,-1.35510222,62.2382540417,-19.3864999045,-6.63510222,20.4905090229,81.61,5.28,81.7806242334,130.68,56.5635000955,-21.96510222,60.6786227479,-19.3864999045,-6.63510222,20.4905090229,75.95,-15.33,77.4816842873,129.88,58.6935000955,-21.49510222,62.5057307205,-19.3864999045,-6.63510222,20.4905090229,78.08,-14.86,79.4814821201,130.77,55.1535000955,-0.21510222,55.1539195502,-19.3864999045,-6.63510222,20.4905090229,74.54,6.42,74.815960864,130.81,57.6535000955,-17.23510222,60.1745363239,-19.3864999045,-6.63510222,20.4905090229,77.04,-10.6,77.76581254,130.77,52.8135000955,2.48489778,52.8719255306,-19.3864999045,-6.63510222,20.4905090229,72.2,9.12,72.7737205315,129.88
2020-03-13 18:00:00,62.6173334948,-10.8981927901,63.558642686,-20.1726665052,-6.9381927901000005,21.3324868012,82.79,-3.96,82.8846529823,131.18,56.7373334948,-25.5381927901,62.2199670772,-20.1726665052,-6.9381927901000005,21.3324868012,76.91,-18.6,79.1271641094,129.78,60.1473334948,-10.5181927901,61.0600860309,-20.1726665052,-6.9381927901000005,21.3324868012,80.32,-3.58,80.3997437807,131.27,55.3273334948,-3.7281927901,55.4528020313,-20.1726665052,-6.9381927901000005,21.3324868012,75.5,3.21,75.5682082625,130.69,58.7873334948,-8.2181927901,59.3589864482,-20.1726665052,-6.9381927901000005,21.3324868012,78.96,-1.28,78.9703741918,131.27,53.0673334948,-0.1781927901,53.0676326674,-20.1726665052,-6.9381927901000005,21.3324868012,73.24,6.76,73.5513099815,129.78
2020-03-13 18:30:00,63.4386502552,-10.7920759688,64.3500679869,-21.0613497448,-7.1620759688,22.2458037674,84.5,-3.63,84.5779338835,130.56,57.1586502552,-25.4320759688,62.5611843484,-21.0613497448,-7.1620759688,22.2458037674,78.22,-18.27,80.3253465601,129.19,60.9286502552,-10.3820759688,61.8068598405,-21.0613497448,-7.1620759688,22.2458037674,81.99,-3.22,82.0532053,130.66,55.6886502552,-3.7920759688,55.8176101907,-21.0613497448,-7.1620759688,22.2458037674,76.75,3.37,76.8239506925,130.11,59.5786502552,-8.0820759688,60.1243338274,-21.0613497448,-7.1620759688,22.2458037674,80.64,-0.92,80.6452478451,130.66,53.3786502552,-0.6420759688000001,53.3825117863,-21.0613497448,-7.1620759688,22.2458037674,74.44,6.52,74.7249891268,129.19
2020-03-13 19:00:00,64.1707333827,-10.7572401598,65.0661297353,-21.6592666173,-7.3472401598,22.871505599,85.83,-3.41,85.8977124259,130.38,58.0607333827,-24.9372401598,63.1895142229,-21.6592666173,-7.3472401598,22.871505599,79.72,-17.59,81.6375311974,128.99,61.6107333827,-10.3472401598,62.4735771897,-21.6592666173,-7.3472401598,22.871505599,83.27,-3.0,83.3240235466,130.48,56.5807333827,-3.3972401598,56.6826307684,-21.6592666173,-7.3472401598,22.871505599,78.24,3.95,78.339645774,129.87,60.2207333827,-7.9872401598,60.7481088967,-21.6592666173,-7.3472401598,22.871505599,81.88,-0.64,81.8825011831,130.48,54.2207333827,0.8927598402,54.2280826574,-21.6592666173,-7.3472401598,22.871505599,75.88,8.24,76.3260899038,128.99
2020-03-13 19:30:00,63.0637667552,-11.69068287,64.138215935,-21.4562332448,-7.21068287,22.6354565341,84.52,-4.48,84.6386483824,131.04,56.6937667552,-25.81068287,62.2926523686,-21.4562332448,-7.21068287,22.6354565341,78.15,-18.6,80.3329477861,129.62,60.5537667552,-11.26068287,61.5918959519,-21.4562332448,-7.21068287,22.6354565341,82.01,-4.05,82.1099421508,131.14,55.2737667552,-4.06068287,55.4227249121,-21.4562332448,-7.21068287,22.6354565341,76.73,3.15,76.7946313228,130.52,59.2237667552,-8.93068287,59.8933355658,-21.4562332448,-7.21068287,22.6354565341,80.68,-1.72,80.6983320769,131.14,52.9437667552,-0.25068287,52.9443602297,-21.4562332448,-7.21068287,22.6354565341,74.4,6.96,74.7248392437,129.62
2020-03-13 20:00:00,60.9161001671,-12.6867756398,62.2231913011,-20.3638998329,-6.8867756398,21.4968857074,81.28,-5.8,81.4866762115,131.56,54.6361001671,-27.0867756398,60.981938769,-20.3638998329,-6.8867756398,21.4968857074,75.0,-20.2,77.6726464079,130.15,58.5261001671,-12.2567756398,59.7957603,-20.3638998329,-6.8867756398,21.4968857074,78.89,-5.37,79.0725552894,131.67,53.3061001671,-5.1467756398,53.5539878488,-20.3638998329,-6.8867756398,21.4968857074,73.67,1.74,73.6905455265,131.09,57.2361001671,-9.9667756398,58.0973990725,-20.3638998329,-6.8867756398,21.4968857074,77.6,-3.08,77.6610996574,131.67,51.1161001671,-1.0867756398,51.1276517902,-20.3638998329,-6.8867756398,21.4968857074,71.48,5.8,71.7149245276,130.15
2020-03-13 20:30:00,61.3668502046,-13.7678083438,62.8923115383,-19.1731497954,-6.5078083438,20.2474996609,80.54,-7.26,80.8665517999,131.95,53.0468502046,-27.7478083438,59.8657597005,-19.1731497954,-6.5078083438,20.2474996609,72.22,-21.24,75.2785892535,130.5,59.0168502046,-13.2978083438,60.4964487786,-19.1731497954,-6.5078083438,20.2474996609,78.19,-6.79,78.4842672132,132.06,51.8168502046,-5.6978083438,52.1291759483,-19.1731497954,-6.5078083438,20.2474996609,70.99,0.81,70.994620923,131.45,57.7868502046,-11.0278083438,58.8296915973,-19.1731497954,-6.5078083438,20.2474996609,76.96,-4.52,77.0926196208,132.06,49.6668502046,-2.1878083438,49.7150129699,-19.1731497954,-6.5078083438,20.2474996609,68.84,4.32,68.9754159103,130.5
